TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-15 11:45:23;59,377;0;124,475;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:45:29;59,374;0;123,941;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:45:33;59,422;0;126,45;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:45:39;59,404;0;125,751;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:45:43;59,43;0;126,971;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:45:49;59,378;0;124,546;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:45:53;59,416;0;126,627;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:45:59;59,411;0;125,841;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:46:03;59,4;0;125,076;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:46:09;59,425;0;126,849;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:46:13;59,372;0;124,011;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:46:18;59,39;0;125,011;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:46:24;59,397;0;125,527;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:46:28;59,402;0;125,602;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:46:34;59,402;0;125,589;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:46:38;59,419;0;126,246;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:46:44;59,386;0;124,322;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:46:48;59,378;0;124,178;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:46:54;59,376;0;124,125;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:46:58;59,387;0;125,09;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:47:00;59,427;0;127,286;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:47:08;59,391;0;124,638;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:47:14;59,382;0;124,293;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:47:16;59,383;0;124,249;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:47:24;59,407;0;125,137;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:47:28;59,346;0;123,023;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:47:34;59,39;0;125,045;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:47:38;59,404;0;125,586;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:47:44;59,403;0;125,019;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:47:48;59,392;0;124,998;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:47:54;59,393;0;124,917;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:47:58;59,362;0;123,262;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:48:04;59,391;0;124,422;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:48:08;59,398;0;124,974;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:48:14;59,372;0;123,871;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:48:18;59,433;0;127,506;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:48:24;59,393;0;124,701;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:48:28;59,39;0;124,839;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:48:34;59,409;0;125,61;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:48:38;59,406;0;125,146;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:48:44;59,385;0;124,462;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:48:48;59,386;0;124,595;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:48:54;59,368;0;123,539;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:48:58;59,363;0;123,261;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:49:04;59,381;0;123,728;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:49:08;59,398;0;124,723;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:49:14;59,403;0;125,265;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:49:18;59,384;0;124,378;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:49:24;59,326;0;121,722;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:49:28;59,349;0;123,114;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:49:34;59,414;0;126,454;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:49:38;59,378;0;124,135;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:49:44;59,384;0;124,349;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:49:48;59,389;0;124,592;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:49:54;59,373;0;123,828;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:49:58;59,403;0;125,192;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:50:04;59,414;0;125,44;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:50:08;59,431;0;126,329;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:50:14;59,405;0;125,176;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:50:18;59,409;0;125,406;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:50:24;59,34;0;122,368;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:50:28;59,397;0;125,584;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:50:34;59,4;0;124,745;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:50:38;59,394;0;124,635;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:50:44;59,395;0;124,458;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:50:48;59,376;0;123,232;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:50:54;59,427;0;126,415;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:50:58;59,402;0;124,982;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:51:04;59,396;0;124,907;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:51:08;59,353;0;123,142;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:51:14;59,403;0;125,355;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:51:18;59,396;0;124,676;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:51:24;59,382;0;123,975;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:51:28;59,331;0;121,459;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:51:34;59,398;0;124,435;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:51:38;59,365;0;123,745;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:51:44;59,407;0;125,135;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:51:48;59,385;0;124,096;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:51:54;59,386;0;124,328;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:51:58;59,397;0;124,831;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:52:04;59,381;0;123,906;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:52:08;59,371;0;123,358;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:52:14;59,356;0;122,988;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:52:18;59,378;0;123,74;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:52:24;59,389;0;124,443;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:52:28;59,406;0;125,218;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:52:34;59,398;0;124,75;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:52:38;59,391;0;124,454;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:52:44;59,379;0;123,552;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:52:48;59,329;0;121,916;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:52:54;59,388;0;124,654;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:52:58;59,413;0;125,539;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:53:04;59,377;0;123,608;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:53:08;59,375;0;123,635;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:53:14;59,368;0;123,484;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:53:18;59,393;0;124,496;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:53:24;59,37;0;123,126;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:53:28;59,37;0;123,466;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:53:34;59,399;0;125,052;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:53:38;59,391;0;124,134;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:53:44;59,38;0;123,237;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:53:48;59,398;0;124,525;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:53:54;59,421;0;125,64;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:53:58;59,402;0;124,342;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:54:04;59,366;0;123,401;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:54:08;59,38;0;123,972;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:54:14;59,38;0;123,856;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:54:20;59,388;0;124,358;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:54:24;59,41;0;124,727;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:54:28;59,385;0;123,65;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:54:34;59,363;0;122,974;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:54:38;59,339;0;121,806;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:54:44;59,381;0;124,267;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:54:48;59,386;0;124,176;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:54:54;59,374;0;122,925;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:54:58;59,396;0;124,345;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:55:04;59,383;0;123,934;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:55:08;59,395;0;124,162;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:55:14;59,331;0;121,722;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:55:18;59,387;0;124,633;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:55:24;59,401;0;124,854;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:55:28;59,397;0;124,523;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:55:34;59,393;0;124,057;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:55:38;59,379;0;123,503;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:55:44;59,386;0;123,861;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:55:48;59,411;0;125,227;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:55:54;59,38;0;123,745;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:55:58;59,39;0;124,282;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:56:04;59,41;0;124,977;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:56:08;59,408;0;124,728;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:56:14;59,421;0;125,596;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:56:18;59,414;0;124,891;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:56:24;59,398;0;124,156;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:56:28;59,411;0;124,634;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:56:34;59,387;0;123,861;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:56:38;59,392;0;124,214;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:56:44;59,39;0;124,139;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:56:48;59,39;0;124,094;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:56:54;59,387;0;123,898;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:56:58;59,363;0;123,167;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:57:04;59,442;0;126,42;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:57:08;59,386;0;123,559;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:57:14;59,396;0;124,306;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:57:18;59,396;0;124,296;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:57:24;59,4;0;124,468;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:57:28;59,401;0;124,38;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:57:34;59,397;0;124,225;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:57:38;59,393;0;124,108;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:57:44;59,404;0;124,595;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:57:48;59,401;0;124,169;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:57:54;59,394;0;124,122;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:57:58;59,403;0;124,383;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:58:04;59,421;0;125,047;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:58:08;59,413;0;124,742;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:58:14;59,42;0;124,863;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:58:18;59,394;0;123,807;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:58:24;59,394;0;123,983;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:58:28;59,393;0;124,099;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:58:34;59,391;0;123,572;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:58:38;59,399;0;124,416;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:58:44;59,387;0;123,61;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:58:48;59,396;0;124,229;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:58:54;59,36;0;122,78;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:58:58;59,392;0;124,041;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:59:04;59,382;0;123,605;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:59:08;59,405;0;124,558;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:59:14;59,399;0;123,997;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:59:18;59,382;0;122,81;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:59:24;59,365;0;122,85;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:59:28;59,338;0;121,363;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:59:34;59,377;0;123,767;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:59:38;59,391;0;124,058;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:59:44;59,393;0;123,799;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:59:48;59,396;0;123,895;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:59:54;59,376;0;123,048;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 11:59:58;59,37;0;122,952;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:00:04;59,335;0;122,033;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:00:08;59,382;0;123,879;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:00:14;59,38;0;123,378;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:00:18;59,378;0;123,495;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:00:24;59,369;0;123,054;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:00:28;59,363;0;122,695;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:00:32;59,373;0;123,564;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:00:38;59,374;0;123,325;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:00:44;59,377;0;123,398;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:00:48;59,393;0;124,464;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:00:54;59,376;0;123,089;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:00:58;59,362;0;122,624;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:01:04;59,371;0;123,335;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:01:08;59,396;0;124,312;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:01:14;59,403;0;124,45;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:01:18;59,42;0;125,098;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:01:24;59,375;0;122,846;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:01:28;59,375;0;123,09;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:01:38;59,388;0;123,927;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:01:58;59,387;0;123,487;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:02:04;59,425;0;125,156;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:02:08;59,397;0;123,519;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:02:14;59,367;0;122,576;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:02:18;59,375;0;123,353;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:02:24;59,376;0;123,332;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:02:28;59,399;0;124,251;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:03:44;59,372;0;122,918;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:03:48;59,398;0;123,836;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:03:54;59,38;0;123,142;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:03:58;59,383;0;123,308;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:04:04;59,376;0;123,062;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:04:08;59,403;0;124,326;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:04:14;59,394;0;123,554;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:04:18;59,378;0;122,886;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:04:23;59,38;0;123,276;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:04:29;59,365;0;122,84;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:04:33;59,361;0;122,419;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:04:39;59,374;0;123,29;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:04:43;59,377;0;123,65;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:04:49;59,39;0;123,396;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:04:53;59,401;0;124,167;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:04:59;59,385;0;123,337;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:05:03;59,397;0;123,81;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:05:09;59,423;0;124,868;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:05:13;59,407;0;124,071;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:05:19;59,412;0;124,623;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:05:23;59,416;0;124,759;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:05:35;59,373;0;122,425;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:05:39;59,397;0;124,097;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:05:43;59,385;0;123,458;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:05:49;59,377;0;122,86;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:05:53;59,389;0;123,593;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:05:59;59,377;0;123,115;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:06:03;59,391;0;123,766;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:06:09;59,391;0;123,403;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:06:13;59,397;0;123,641;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:06:19;59,387;0;123,256;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:06:23;59,377;0;123,106;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:06:29;59,387;0;123,54;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:06:33;59,398;0;123,988;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:06:39;59,407;0;124,097;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:06:43;59,4;0;123,681;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:06:49;59,393;0;123,222;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:06:53;59,385;0;122,932;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:06:59;59,372;0;122,734;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:07:03;59,367;0;122,462;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:07:09;59,368;0;122,561;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:07:13;59,375;0;123,004;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:07:19;59,401;0;123,939;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:07:23;59,418;0;124,526;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:07:29;59,412;0;123,904;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:07:33;59,401;0;123,439;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:07:39;59,414;0;124,289;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:07:43;59,391;0;123,52;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:07:49;59,39;0;123,088;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:07:53;59,391;0;123,333;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:07:59;59,387;0;123,203;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:08:03;59,374;0;122,733;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:08:09;59,369;0;122,643;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:08:13;59,379;0;123,278;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:08:19;59,376;0;122,769;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:08:23;59,363;0;122,286;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:08:29;59,364;0;122,467;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:08:33;59,359;0;122,132;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:08:39;59,376;0;122,906;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:08:43;59,392;0;123,689;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:08:49;59,402;0;123,642;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:08:53;59,415;0;124,196;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:08:59;59,431;0;124,862;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:09:03;59,424;0;124,285;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:09:09;59,433;0;124,737;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:09:13;59,423;0;124,077;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:09:19;59,405;0;123,492;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:09:23;59,394;0;123,262;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:09:29;59,413;0;124,36;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:09:39;59,392;0;123,534;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:09:43;59,394;0;123,43;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:09:49;59,437;0;125,222;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:09:53;59,413;0;123,824;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:09:59;59,388;0;122,709;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:10:03;59,379;0;122,721;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:10:09;59,398;0;123,964;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:10:13;59,404;0;123,906;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:10:19;59,408;0;124,181;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:10:23;59,413;0;124,211;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:10:29;59,403;0;123,697;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:10:33;59,398;0;123,661;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:10:39;59,389;0;123,193;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:10:43;59,369;0;122,067;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:10:49;59,402;0;123,699;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:10:53;59,394;0;123,327;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:10:59;59,407;0;123,686;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:11:03;59,417;0;124,161;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:11:09;59,404;0;124,038;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:11:13;59,391;0;122,808;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:11:19;59,444;0;125,829;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:11:23;59,407;0;123,889;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:11:29;59,395;0;123,313;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:11:33;59,395;0;123,048;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:11:39;59,403;0;123,559;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:11:43;59,37;0;122,02;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:11:49;59,385;0;123,1;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:11:53;59,406;0;123,933;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:11:59;59,397;0;123,445;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:12:03;59,402;0;124,118;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:12:09;59,388;0;123,045;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:12:13;59,39;0;123,007;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:12:19;59,39;0;123,361;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:12:23;59,396;0;123,408;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:12:29;59,381;0;122,757;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:12:33;59,368;0;122,506;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:12:39;59,382;0;123,02;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:12:43;59,378;0;122,63;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:12:49;59,419;0;124,57;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:12:53;59,409;0;123,843;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:12:59;59,404;0;123,665;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:13:03;59,39;0;122,853;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:13:09;59,387;0;122,988;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:13:13;59,386;0;122,932;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:13:19;59,407;0;123,674;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:13:23;59,399;0;123,255;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:13:29;59,408;0;123,734;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:13:33;59,41;0;123,763;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:13:39;59,402;0;123,347;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:13:43;59,418;0;124,528;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:13:49;59,435;0;124,959;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:13:53;59,407;0;123,546;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:13:59;59,405;0;123,657;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:14:03;59,404;0;123,673;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:14:09;59,406;0;123,701;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:14:13;59,414;0;124,128;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:14:19;59,393;0;123,088;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:14:23;59,381;0;122,714;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:14:29;59,392;0;123,381;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:14:33;59,4;0;123,524;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:14:39;59,401;0;123,396;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:14:43;59,403;0;123,777;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:14:49;59,4;0;123,412;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:14:53;59,39;0;123,086;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:14:59;59,379;0;122,638;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:15:03;59,381;0;122,815;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:15:09;59,412;0;124,255;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:15:13;59,416;0;124,022;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:15:19;59,37;0;122,052;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:15:23;59,374;0;122,725;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:15:29;59,39;0;123,316;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:15:33;59,389;0;123,044;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:15:39;59,402;0;123,663;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:15:43;59,433;0;125,124;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:15:49;59,397;0;123,09;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:15:53;59,42;0;124,442;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:15:59;59,402;0;123,021;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:16:03;59,385;0;122,425;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:16:09;59,388;0;122,923;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:16:13;59,397;0;123,416;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:16:19;59,393;0;123,011;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 12:16:23;59,4;0;123,393;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
