TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-15 13:44:58;59,394;0;122,152;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:45:04;59,385;0;121,491;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:45:08;59,391;0;121,894;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:45:14;59,392;0;121,888;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:45:18;59,391;0;121,967;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:45:24;59,376;0;121,504;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:45:28;59,387;0;121,805;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:45:34;59,385;0;121,97;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:45:38;59,404;0;122,908;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:45:44;59,416;0;123,094;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:45:48;59,391;0;121,924;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:45:54;59,408;0;122,799;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:45:58;59,398;0;122,321;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:46:04;59,404;0;122,256;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:46:08;59,396;0;122,115;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:46:14;59,378;0;121,306;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:46:18;59,395;0;122,332;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:46:24;59,389;0;121,948;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:46:28;59,388;0;121,795;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:46:34;59,389;0;122,167;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:46:38;59,387;0;121,788;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:46:44;59,403;0;122,412;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:46:48;59,411;0;122,747;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:46:54;59,384;0;121,396;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:46:58;59,393;0;121,944;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:47:04;59,407;0;122,438;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:47:08;59,382;0;121,519;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:47:14;59,384;0;121,411;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:47:18;59,392;0;122,033;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:47:24;59,385;0;121,718;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:47:28;59,395;0;122,234;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:47:34;59,381;0;121,725;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:47:38;59,385;0;121,668;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:47:44;59,393;0;121,964;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:47:48;59,393;0;122,159;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:47:54;59,406;0;122,719;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:47:58;59,394;0;122,044;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:48:04;59,389;0;121,859;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:48:08;59,39;0;122,034;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:48:14;59,39;0;121,881;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:48:18;59,405;0;122,612;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:48:24;59,394;0;122,178;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:48:28;59,403;0;122,688;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:48:34;59,395;0;122,083;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:48:38;59,386;0;121,628;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:48:44;59,396;0;121,874;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:48:48;59,392;0;121,752;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:48:54;59,403;0;122,483;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:48:58;59,386;0;121,536;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:49:04;59,402;0;122,474;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:49:08;59,401;0;122,272;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:49:14;59,394;0;121,756;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:49:18;59,384;0;121,702;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:49:24;59,389;0;121,883;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:49:28;59,391;0;121,868;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:49:34;59,412;0;122,883;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:49:38;59,419;0;123,21;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:49:44;59,397;0;122,164;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:49:48;59,419;0;122,865;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:49:54;59,417;0;123,085;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:49:58;59,421;0;122,842;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:50:04;59,407;0;122,302;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:50:08;59,391;0;121,728;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:50:14;59,392;0;122,144;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:50:18;59,393;0;122,021;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:50:24;59,388;0;121,722;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:50:28;59,407;0;122,694;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:50:34;59,384;0;121,603;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:50:38;59,383;0;121,701;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:50:44;59,399;0;122,295;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:50:48;59,407;0;122,802;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:50:54;59,416;0;122,868;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:50:58;59,41;0;122,517;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:51:04;59,404;0;122,384;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:51:08;59,423;0;122,958;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:51:14;59,404;0;122,193;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:51:18;59,391;0;121,765;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:51:24;59,404;0;122,34;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:51:28;59,395;0;121,817;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:51:34;59,396;0;121,886;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:51:38;59,409;0;122,57;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:51:44;59,411;0;122,356;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:51:48;59,413;0;122,645;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:51:54;59,395;0;121,954;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:51:58;59,412;0;122,859;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:52:04;59,383;0;121,432;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:52:08;59,37;0;121,085;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:52:14;59,401;0;122,683;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:52:18;59,392;0;122,022;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:52:24;59,398;0;122,341;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:52:28;59,417;0;122,959;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:52:34;59,391;0;121,207;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:52:38;59,398;0;122,025;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:52:44;59,389;0;121,489;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:52:48;59,38;0;121,513;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:52:54;59,415;0;122,981;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:52:58;59,395;0;121,872;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:53:04;59,416;0;123,015;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:53:08;59,386;0;121,264;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:53:14;59,375;0;121,242;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:53:18;59,367;0;121,119;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:53:24;59,383;0;121,921;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:53:28;59,376;0;121,516;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:53:34;59,387;0;121,873;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:53:38;59,393;0;122,196;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:53:43;59,379;0;121,33;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:53:49;59,378;0;121,544;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:53:53;59,39;0;122,356;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:53:59;59,378;0;121,559;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:54:03;59,389;0;121,88;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:54:09;59,386;0;121,849;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:54:13;59,367;0;121,1;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:54:19;59,401;0;122,587;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:54:23;59,396;0;122,176;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:54:29;59,379;0;121,379;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:54:33;59,385;0;121,864;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:54:39;59,372;0;120,973;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:54:43;59,364;0;120,584;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:54:49;59,414;0;122,907;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:54:53;59,396;0;121,819;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:54:59;59,386;0;121,683;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:55:03;59,398;0;122,144;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:55:10;59,397;0;122,168;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:55:15;59,385;0;121,445;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:55:23;59,376;0;121,112;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:55:29;59,39;0;121,55;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:55:33;59,383;0;121,531;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:55:39;59,371;0;121,138;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:55:43;59,361;0;120,607;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:55:49;59,378;0;121,584;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:55:53;59,403;0;122,748;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:55:59;59,387;0;121,786;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:56:03;59,394;0;122,149;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:56:09;59,354;0;120,254;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:56:13;59,359;0;120,673;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:56:15;59,369;0;121,391;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:56:25;59,371;0;121,47;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:56:44;59,375;0;121,638;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:58:06;59,367;0;120,981;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:58:12;59,369;0;121,317;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:58:38;59,384;0;121,72;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:58:38;59,375;0;121,654;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:58:44;59,404;0;122,409;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:58:48;59,374;0;121,055;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:58:54;59,377;0;121,294;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:58:58;59,386;0;121,779;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:59:04;59,374;0;121,238;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:59:06;59,371;0;121,184;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:59:33;59,372;0;121,33;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:59:38;59,376;0;121,07;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:59:44;59,373;0;121,53;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:59:48;59,383;0;121,844;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:59:54;59,391;0;121,904;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 13:59:58;59,376;0;121,261;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:00:04;59,396;0;122,243;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:00:08;59,388;0;121,755;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:00:14;59,376;0;121,147;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:00:21;59,393;0;122,214;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:00:22;59,4;0;122,335;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:00:34;59,38;0;121,333;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:00:38;59,393;0;122,087;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:00:44;59,386;0;121,663;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:00:48;59,399;0;122,223;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:00:54;59,388;0;121,235;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:00:58;59,371;0;120,793;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:01:04;59,386;0;121,788;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:01:08;59,38;0;121,587;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:01:14;59,395;0;122,385;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:01:18;59,408;0;122,724;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:01:24;59,39;0;121,735;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:01:28;59,399;0;122,273;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:01:34;59,373;0;121,008;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:01:38;59,367;0;120,987;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:01:44;59,379;0;121,666;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:01:48;59,388;0;121,878;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:01:54;59,391;0;121,946;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:01:58;59,387;0;121,75;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:02:04;59,412;0;122,853;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:02:08;59,402;0;122,065;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:02:14;59,386;0;121,385;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:02:18;59,376;0;121,055;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:02:24;59,375;0;121,184;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:02:28;59,396;0;122,39;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:02:34;59,376;0;121,282;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:02:38;59,381;0;121,563;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:02:44;59,369;0;121,129;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:02:48;59,386;0;122,081;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:02:54;59,379;0;121,348;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:02:58;59,384;0;121,733;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:03:04;59,399;0;122,265;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:03:08;59,383;0;121,619;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:03:14;59,408;0;122,696;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:03:18;59,388;0;121,424;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:03:24;59,381;0;121,24;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:03:28;59,368;0;120,815;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:03:34;59,349;0;120,454;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:03:38;59,377;0;122,128;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:03:44;59,378;0;121,435;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:03:48;59,368;0;121,179;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:03:54;59,38;0;121,595;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:03:58;59,375;0;121,17;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:04:04;59,374;0;121,368;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:04:08;59,382;0;121,627;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:04:14;59,395;0;122,04;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:04:18;59,387;0;121,669;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:04:24;59,398;0;122,276;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:04:28;59,371;0;120,911;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:04:34;59,386;0;121,618;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:04:38;59,411;0;122,846;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:04:44;59,401;0;122,082;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:04:48;59,403;0;122,291;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:04:54;59,386;0;121,59;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:04:58;59,386;0;121,564;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:05:04;59,385;0;121,578;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:05:08;59,393;0;122,148;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:05:14;59,384;0;121,756;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:05:18;59,394;0;122,458;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:05:24;59,415;0;122,722;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:05:28;59,398;0;121,988;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:05:34;59,389;0;121,638;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:05:38;59,381;0;121,379;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:05:44;59,383;0;121,677;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:05:48;59,378;0;121,536;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:05:54;59,39;0;121,977;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:05:58;59,387;0;121,641;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:06:04;59,411;0;122,637;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:06:08;59,398;0;121,893;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:06:14;59,392;0;122,025;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:06:18;59,388;0;121,719;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:06:24;59,382;0;121,328;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:06:28;59,375;0;121,428;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:06:34;59,38;0;121,404;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:06:38;59,37;0;120,994;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:06:44;59,364;0;120,862;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:06:48;59,382;0;121,867;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:06:54;59,398;0;122,208;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:06:58;59,412;0;122,983;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:07:04;59,376;0;121,071;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:07:08;59,388;0;121,606;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:07:14;59,359;0;120,661;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:07:18;59,399;0;122,597;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:07:24;59,381;0;121,184;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:07:28;59,379;0;121,635;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:07:34;59,385;0;122,24;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:07:38;59,38;0;121,782;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:07:44;59,383;0;121,796;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:07:48;59,373;0;121,043;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:07:54;59,356;0;120,597;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:07:58;59,364;0;121,149;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:08:04;59,389;0;122,357;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:08:08;59,35;0;120,187;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:08:14;59,389;0;121,831;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:08:18;59,395;0;122,024;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:08:24;59,394;0;121,87;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:08:28;59,404;0;122,678;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:08:34;59,386;0;121,547;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:08:38;59,357;0;120,364;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:08:44;59,383;0;121,263;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:08:48;59,361;0;120,84;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:08:54;59,357;0;120,734;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:08:58;59,373;0;121,528;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:09:04;59,394;0;122,446;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:09:08;59,382;0;121,485;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:09:14;59,369;0;121,03;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:09:18;59,357;0;120,384;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:09:24;59,37;0;121,435;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:09:28;59,385;0;121,985;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:09:34;59,366;0;120,943;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:09:38;59,345;0;119,971;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:09:44;59,381;0;121,861;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:09:48;59,383;0;121,692;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:09:54;59,387;0;121,673;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:09:58;59,404;0;122,627;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:10:04;59,403;0;122,308;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:10:08;59,407;0;122,157;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:10:14;59,362;0;120,045;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:10:18;59,358;0;120,249;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:10:24;59,373;0;121,722;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:10:28;59,358;0;120,846;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:10:34;59,355;0;121,052;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:10:38;59,355;0;120,904;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:10:44;59,351;0;120,557;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:10:48;59,34;0;119,971;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:10:54;59,358;0;120,865;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:10:58;59,365;0;121,065;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:11:04;59,378;0;121,359;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:11:08;59,383;0;121,671;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:11:14;59,368;0;120,976;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:11:18;59,351;0;120,277;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:11:24;59,386;0;121,68;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:11:28;59,383;0;121,701;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:11:34;59,375;0;121,6;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:11:38;59,407;0;122,889;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:11:44;59,391;0;121,847;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:11:48;59,38;0;121,233;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:11:54;59,375;0;121,15;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:11:58;59,381;0;121,721;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:12:04;59,388;0;121,901;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:12:08;59,389;0;121,72;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:12:14;59,355;0;120,049;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:12:18;59,403;0;122,364;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:12:24;59,375;0;121,133;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:12:28;59,357;0;120,533;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:12:34;59,39;0;122,547;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:12:38;59,376;0;121,174;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:12:44;59,352;0;119,994;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:12:48;59,368;0;121,177;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:12:54;59,385;0;122,02;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:12:58;59,378;0;121,353;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:13:04;59,362;0;120,583;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:13:08;59,38;0;121,663;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:13:14;59,384;0;121,77;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:13:18;59,401;0;122,226;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:13:24;59,384;0;121,49;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:13:28;59,354;0;120,217;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:13:34;59,372;0;121,196;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:13:38;59,369;0;121,093;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:13:44;59,362;0;121,212;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:13:48;59,372;0;121,389;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:13:54;59,366;0;120,843;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:13:58;59,364;0;121,044;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:14:04;59,365;0;121,216;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:14:08;59,381;0;122,069;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:14:14;59,363;0;120,947;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:14:18;59,364;0;120,85;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:14:24;59,378;0;121,293;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:14:28;59,388;0;121,891;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:14:34;59,396;0;122,135;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:14:38;59,352;0;120,139;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:14:44;59,37;0;121,09;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:14:48;59,375;0;121,429;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:14:54;59,369;0;121,01;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:14:58;59,361;0;120,744;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:15:04;59,358;0;120,776;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:15:08;59,373;0;121,234;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:15:14;59,384;0;121,931;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:15:18;59,372;0;120,825;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:15:24;59,371;0;121,22;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:15:28;59,383;0;121,932;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:15:34;59,36;0;120,822;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:15:38;59,367;0;121,07;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:15:44;59,363;0;121,127;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:15:48;59,365;0;120,951;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:15:54;59,376;0;121,488;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:15:58;59,375;0;121,589;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:16:04;59,353;0;120,434;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:16:08;59,363;0;121,143;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:16:14;59,384;0;121,877;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:16:18;59,399;0;122,211;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:16:24;59,398;0;122,122;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:16:28;59,366;0;120,807;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:16:34;59,378;0;121,563;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:16:38;59,376;0;121,501;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
