TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-15 14:16:44;59,369;0;120,926;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:16:48;59,369;0;121,108;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:16:54;59,41;0;123,166;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:16:58;59,389;0;121,769;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:17:04;59,37;0;120,817;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:17:08;59,372;0;121,275;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:17:14;59,387;0;121,884;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:17:18;59,387;0;121,648;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:17:24;59,359;0;120,512;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:17:28;59,343;0;120,023;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:17:34;59,383;0;122,09;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:17:38;59,398;0;122,536;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:17:44;59,367;0;120,893;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:17:48;59,385;0;121,98;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:17:54;59,391;0;121,983;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:17:58;59,38;0;121,132;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:18:04;59,37;0;120,895;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:18:08;59,395;0;121,791;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:18:14;59,394;0;121,758;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:18:18;59,363;0;120,618;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:18:24;59,358;0;120,498;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:18:28;59,377;0;121,33;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:18:34;59,417;0;123,158;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:18:38;59,382;0;121,126;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:18:44;59,373;0;121,143;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:18:48;59,368;0;121,254;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:18:54;59,328;0;118,527;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:18:58;59,364;0;121,045;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:19:04;59,36;0;120,996;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:19:08;59,359;0;120,772;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:19:14;59,372;0;121,099;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:19:18;59,371;0;121,246;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:19:24;59,381;0;121,451;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:19:28;59,362;0;120,444;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:19:34;59,376;0;121,037;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:19:38;59,343;0;119,744;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:19:44;59,376;0;121,612;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:19:48;59,408;0;122,864;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:19:54;59,384;0;121,411;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:19:58;59,374;0;121,002;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:20:04;59,407;0;122,592;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:20:08;59,394;0;121,771;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:20:14;59,371;0;120,952;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:20:18;59,398;0;122,571;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:20:24;59,374;0;120,988;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:20:28;59,37;0;120,994;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:20:34;59,367;0;121,06;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:20:38;59,391;0;122,041;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:20:44;59,408;0;122,377;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:20:48;59,396;0;121,836;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:20:54;59,382;0;121,28;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:20:58;59,373;0;120,888;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:21:04;59,377;0;121,425;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:21:08;59,37;0;121,009;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:21:14;59,382;0;121,967;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:21:18;59,372;0;120,949;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:21:24;59,386;0;121,656;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:21:28;59,397;0;122,061;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:21:34;59,376;0;120,869;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:21:38;59,374;0;121,377;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:21:44;59,369;0;120,968;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:21:48;59,367;0;120,802;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:21:54;59,393;0;121,844;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:21:58;59,416;0;123,083;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:22:04;59,369;0;120,743;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:22:08;59,356;0;120,322;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:22:14;59,361;0;120,638;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:22:18;59,37;0;121,245;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:22:24;59,386;0;121,834;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:22:28;59,41;0;123,117;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:22:34;59,388;0;121,422;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:22:38;59,376;0;121,008;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:22:44;59,364;0;120,81;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:22:48;59,394;0;122,13;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:22:54;59,405;0;122,274;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:22:58;59,382;0;121,323;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:23:04;59,375;0;121,11;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:23:08;59,389;0;121,854;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:23:14;59,385;0;121,522;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:23:18;59,389;0;121,699;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:23:24;59,416;0;122,953;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:23:28;59,365;0;120,421;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:23:34;59,357;0;120,526;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:23:38;59,378;0;121,454;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:23:44;59,378;0;121,249;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:23:48;59,38;0;121,392;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:23:54;59,387;0;121,607;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:23:58;59,38;0;121,443;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:24:04;59,386;0;121,565;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:24:08;59,374;0;121,126;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:24:14;59,356;0;120,388;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:24:18;59,363;0;120,752;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:24:24;59,388;0;121,821;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:24:28;59,372;0;121,082;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:24:34;59,368;0;120,989;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:24:38;59,409;0;123,038;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:24:44;59,377;0;120,997;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:24:48;59,377;0;121,038;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:24:54;59,371;0;120,61;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:24:58;59,402;0;122,12;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:25:04;59,376;0;120,866;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:25:08;59,387;0;121,761;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:25:14;59,359;0;120,222;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:25:18;59,393;0;122,18;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:25:24;59,381;0;121,253;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:25:28;59,363;0;120,427;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:25:34;59,403;0;122,411;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:25:38;59,373;0;120,883;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:25:44;59,376;0;120,915;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:25:48;59,389;0;121,783;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:25:54;59,368;0;121,007;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:25:58;59,379;0;121,732;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:26:04;59,383;0;121,287;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:26:08;59,384;0;121,361;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:26:14;59,374;0;121,013;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:26:18;59,372;0;120,911;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:26:24;59,36;0;120,521;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:26:28;59,349;0;120,068;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:26:34;59,344;0;120,058;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:26:38;59,355;0;120,635;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:26:44;59,366;0;121,094;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:26:48;59,342;0;120,529;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:26:54;59,395;0;122,769;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:26:58;59,391;0;121,697;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:27:04;59,377;0;120,95;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:27:08;59,371;0;121,004;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:27:14;59,369;0;120,946;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:27:18;59,362;0;120,419;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:27:24;59,352;0;120,089;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:27:28;59,383;0;121,519;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:27:34;59,362;0;120,892;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:27:38;59,368;0;120,922;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:27:44;59,393;0;122,333;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:27:48;59,377;0;121,128;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:27:54;59,339;0;119,503;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:27:58;59,354;0;120,409;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:28:04;59,358;0;120,798;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:28:08;59,367;0;121,061;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:28:14;59,379;0;121,5;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:28:18;59,358;0;120,489;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:28:24;59,367;0;120,871;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:28:28;59,377;0;121,338;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:28:34;59,369;0;120,9;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:28:38;59,377;0;121,221;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:28:44;59,352;0;119,868;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:28:48;59,361;0;121,11;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:28:54;59,371;0;121,298;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:28:58;59,396;0;122,49;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:29:04;59,399;0;121,996;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:29:08;59,388;0;121,102;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:29:14;59,361;0;120,292;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:29:18;59,392;0;121,907;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:29:24;59,423;0;122,888;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:29:28;59,374;0;120,246;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:29:34;59,358;0;120,222;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:29:38;59,369;0;121,126;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:29:44;59,344;0;120,141;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:29:48;59,361;0;121,13;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:29:54;59,396;0;122,614;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:29:58;59,4;0;122,31;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:30:04;59,382;0;120,779;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:30:08;59,379;0;121,275;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:30:14;59,367;0;120,481;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:30:18;59,374;0;121,14;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:30:24;59,36;0;120,654;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:30:28;59,356;0;120,446;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:30:34;59,389;0;121,879;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:30:38;59,389;0;121,862;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:30:44;59,359;0;120,322;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:30:48;59,364;0;120,62;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:30:54;59,387;0;121,667;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:30:58;59,377;0;121,369;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:31:04;59,382;0;121,508;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:31:09;59,398;0;122,127;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:31:13;59,381;0;121,091;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:31:19;59,372;0;120,907;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:31:23;59,366;0;120,809;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:31:29;59,386;0;121,709;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:31:33;59,412;0;122,581;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:31:39;59,386;0;121,053;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:31:43;59,381;0;121,184;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:31:49;59,402;0;121,835;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:31:53;59,411;0;122,483;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:31:59;59,374;0;121,001;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:32:03;59,399;0;121,982;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:32:09;59,367;0;120,679;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:32:13;59,377;0;121,206;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:32:19;59,346;0;119,878;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:32:23;59,359;0;120,943;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:32:29;59,373;0;121,662;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:32:33;59,374;0;121,07;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:32:39;59,365;0;120,647;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:32:43;59,395;0;122,166;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:32:49;59,409;0;122,34;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:32:53;59,369;0;120,592;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:32:59;59,379;0;121,136;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:33:03;59,377;0;121,263;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:33:09;59,36;0;120,436;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:33:13;59,367;0;120,93;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:33:19;59,356;0;120,7;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:33:23;59,363;0;120,984;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:33:29;59,377;0;121,345;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:33:33;59,394;0;121,892;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:33:39;59,37;0;120,827;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:33:43;59,394;0;121,986;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:33:49;59,375;0;120,847;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:33:53;59,386;0;121,57;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:33:59;59,391;0;121,383;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:34:03;59,38;0;120,835;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:34:09;59,338;0;118,912;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:34:13;59,365;0;120,705;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:34:18;59,369;0;120,776;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:34:24;59,371;0;121,108;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:34:28;59,37;0;120,925;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:34:34;59,36;0;120,846;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:34:38;59,358;0;120,387;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:34:44;59,372;0;120,791;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:34:48;59,362;0;120,666;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:34:54;59,391;0;121,929;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:34:58;59,384;0;121,171;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:35:04;59,346;0;119,519;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:35:08;59,359;0;120,318;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:35:14;59,37;0;120,716;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:35:18;59,375;0;121,03;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:35:24;59,366;0;120,885;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:35:28;59,371;0;121,13;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:35:34;59,371;0;120,982;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:35:38;59,381;0;121,426;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:35:44;59,353;0;120,278;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:35:48;59,372;0;121,382;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:35:54;59,385;0;121,939;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:35:58;59,365;0;120,342;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:36:04;59,36;0;120,375;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:36:08;59,386;0;121,419;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:36:14;59,394;0;122,01;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:36:18;59,391;0;121,974;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:36:24;59,389;0;121,613;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:36:28;59,367;0;120,512;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:36:34;59,34;0;119,702;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:36:38;59,355;0;120,289;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:36:44;59,359;0;120,814;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:36:48;59,368;0;120,671;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:36:54;59,376;0;120,925;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:36:58;59,385;0;121,702;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:37:04;59,378;0;120,799;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:37:08;59,362;0;120,182;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:37:14;59,355;0;120,243;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:37:18;59,343;0;119,8;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:37:24;59,351;0;120,196;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:37:28;59,374;0;121,255;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:37:34;59,375;0;121,476;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:37:38;59,386;0;121,806;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:37:44;59,381;0;121,244;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:37:48;59,37;0;120,86;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:37:54;59,37;0;120,762;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:37:58;59,373;0;121,237;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:38:04;59,371;0;121,113;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:38:08;59,354;0;120,143;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:38:14;59,354;0;120,121;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:38:18;59,388;0;121,865;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:38:24;59,377;0;121,367;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:38:28;59,364;0;120,781;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:38:34;59,382;0;121,764;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:38:38;59,375;0;121,153;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:38:44;59,373;0;120,725;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:38:48;59,38;0;121,324;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:38:54;59,402;0;122,44;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:38:58;59,391;0;121,659;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:39:04;59,38;0;120,968;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:39:08;59,366;0;120,476;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:39:14;59,372;0;121,312;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:39:18;59,354;0;120,296;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:39:24;59,357;0;120,576;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:39:28;59,375;0;121,402;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:39:34;59,376;0;121,432;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:39:38;59,371;0;121,182;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:39:44;59,379;0;121,43;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:39:48;59,339;0;119,593;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:39:54;59,366;0;120,989;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:39:58;59,383;0;121,72;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:40:04;59,367;0;120,608;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:40:08;59,381;0;121,353;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:40:14;59,372;0;120,836;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:40:18;59,349;0;119,811;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:40:24;59,386;0;121,854;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:40:28;59,392;0;121,744;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:40:34;59,354;0;119,903;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:40:38;59,383;0;121,592;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:40:44;59,348;0;119,751;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:40:48;59,347;0;119,584;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:40:54;59,371;0;121,285;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:40:58;59,372;0;121,011;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:41:04;59,355;0;120,274;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:41:08;59,385;0;121,935;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:41:14;59,369;0;120,559;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:41:18;59,365;0;120,606;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:41:24;59,355;0;120,663;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:41:28;59,368;0;120,902;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:41:34;59,386;0;121,581;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:41:38;59,413;0;123,009;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:41:44;59,378;0;120,798;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:41:48;59,387;0;121,857;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:41:54;59,403;0;122,443;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:41:58;59,365;0;120,427;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:42:04;59,361;0;120,7;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:42:08;59,349;0;120,157;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:42:14;59,361;0;120,748;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:42:18;59,372;0;121,265;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:42:24;59,366;0;120,818;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:42:28;59,353;0;120,147;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:42:34;59,379;0;121,558;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:42:38;59,351;0;120,088;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:42:44;59,378;0;121,036;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:42:48;59,374;0;120,83;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:42:54;59,342;0;119,445;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:42:58;59,367;0;120,871;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:43:04;59,367;0;120,835;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:43:08;59,353;0;120,048;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:43:14;59,365;0;120,731;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:43:18;59,364;0;120,709;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:43:24;59,338;0;119,494;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:43:28;59,356;0;120,621;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:43:34;59,377;0;121,563;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:43:38;59,374;0;120,86;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:43:44;59,38;0;121,28;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:43:48;59,384;0;121,511;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:43:54;59,359;0;119,951;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:43:58;59,378;0;121,611;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:44:04;59,377;0;121,103;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:44:08;59,391;0;122,018;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:44:14;59,379;0;121,278;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:44:18;59,387;0;121,835;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:44:24;59,359;0;120,466;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:44:28;59,363;0;120,634;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:44:34;59,386;0;121,697;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:44:38;59,382;0;121,294;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:44:44;59,358;0;120,046;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:44:48;59,371;0;121,346;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:44:54;59,377;0;121,696;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:44:58;59,374;0;121,107;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:45:04;59,372;0;121,238;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:45:08;59,364;0;120,618;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:45:14;59,391;0;121,891;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:45:18;59,373;0;120,881;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:45:24;59,378;0;121,215;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:45:28;59,378;0;121,196;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:45:34;59,375;0;121,285;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:45:38;59,391;0;121,818;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:45:44;59,368;0;121;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:45:48;59,352;0;119,809;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:45:54;59,39;0;121,677;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:45:58;59,39;0;121,62;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 14:46:04;59,37;0;120,459;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
