TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-15 16:45:49;59,373;0;120,735;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:45:53;59,395;0;121,65;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:45:59;59,396;0;121,499;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:46:03;59,395;0;121,519;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:46:09;59,379;0;120,562;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:46:13;59,384;0;120,773;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:46:19;59,401;0;121,828;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:46:23;59,375;0;120,708;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:46:29;59,379;0;120,804;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:46:34;59,359;0;120,028;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:46:38;59,385;0;121,333;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:46:44;59,384;0;120,731;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:46:48;59,39;0;121,185;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:46:54;59,366;0;120,325;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:46:58;59,365;0;120,418;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:47:04;59,38;0;120,984;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:47:08;59,39;0;121,357;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:47:14;59,399;0;121,513;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:47:18;59,403;0;121,63;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:47:24;59,379;0;120,568;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:47:28;59,368;0;120,252;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:47:34;59,362;0;120,235;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:47:38;59,381;0;121,165;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:47:44;59,385;0;121,123;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:47:48;59,362;0;119,885;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:47:54;59,369;0;120,535;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:47:58;59,363;0;120,257;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:48:04;59,37;0;120,598;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:48:08;59,379;0;120,996;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:48:14;59,366;0;120,368;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:48:18;59,36;0;120,346;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:48:24;59,365;0;120,488;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:48:28;59,368;0;120,711;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:48:34;59,37;0;120,669;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:48:38;59,361;0;120,037;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:48:44;59,372;0;120,664;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:48:48;59,405;0;122,229;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:48:54;59,389;0;121,032;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:48:58;59,376;0;120,405;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:49:04;59,361;0;120,051;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:49:08;59,367;0;120,362;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:49:14;59,359;0;120,045;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:49:18;59,37;0;120,747;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:49:24;59,38;0;121,264;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:49:28;59,383;0;121,053;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:49:34;59,375;0;120,586;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:49:38;59,375;0;120,81;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:49:44;59,399;0;121,943;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:49:48;59,392;0;121,33;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:49:54;59,363;0;119,975;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:49:58;59,358;0;120,1;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:50:04;59,367;0;120,535;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:50:08;59,378;0;121,034;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:50:14;59,396;0;121,542;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:50:18;59,387;0;121,278;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:50:24;59,364;0;120,351;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:50:28;59,366;0;120,477;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:50:34;59,384;0;121,157;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:50:38;59,383;0;121,008;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:50:44;59,379;0;120,813;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:50:48;59,39;0;121,384;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:50:54;59,381;0;121,04;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:50:58;59,398;0;121,8;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:51:04;59,387;0;121,193;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:51:08;59,395;0;121,724;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:51:14;59,393;0;121,349;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:51:18;59,368;0;119,929;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:51:24;59,355;0;120,085;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:51:28;59,358;0;120,34;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:51:34;59,367;0;120,507;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:51:38;59,36;0;120,105;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:51:44;59,363;0;120,392;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:51:48;59,385;0;121,349;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:51:54;59,398;0;121,846;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:51:58;59,402;0;121,821;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:52:04;59,409;0;121,725;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:52:08;59,397;0;121,396;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:52:14;59,369;0;120,186;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:52:18;59,374;0;120,632;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:52:24;59,373;0;120,699;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:52:28;59,377;0;121,121;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:52:34;59,379;0;120,884;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:52:38;59,393;0;121,598;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:52:44;59,382;0;120,809;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:52:48;59,38;0;120,761;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:52:54;59,362;0;119,961;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:52:58;59,364;0;120,389;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:53:04;59,375;0;120,442;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:53:08;59,384;0;120,886;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:53:14;59,373;0;120,471;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:53:18;59,371;0;120,626;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:53:24;59,384;0;121,246;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:53:28;59,395;0;121,636;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:53:34;59,371;0;120,32;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:53:38;59,377;0;120,893;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:53:44;59,372;0;120,546;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:53:48;59,379;0;120,9;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:53:54;59,361;0;120,04;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:53:58;59,375;0;120,869;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:54:04;59,392;0;121,774;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:54:08;59,369;0;120,339;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:54:14;59,378;0;120,787;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:54:18;59,381;0;120,971;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:54:24;59,366;0;120,293;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:54:28;59,359;0;120,161;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:54:34;59,367;0;120,545;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:54:38;59,357;0;120,158;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:54:44;59,368;0;120,559;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:54:48;59,377;0;120,866;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:54:54;59,396;0;121,637;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:54:58;59,391;0;121,224;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:55:04;59,37;0;120,079;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:55:08;59,351;0;119,705;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:55:14;59,353;0;119,892;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:55:18;59,362;0;120,515;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:55:24;59,374;0;121,151;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:55:28;59,383;0;121,34;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:55:34;59,384;0;121,194;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:55:38;59,384;0;120,941;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:55:44;59,365;0;120,257;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:55:48;59,371;0;120,601;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:55:54;59,353;0;119,818;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:55:58;59,359;0;120,357;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:56:04;59,353;0;120,053;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:56:08;59,386;0;121,312;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:56:14;59,384;0;121,289;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:56:18;59,378;0;120,856;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:56:24;59,371;0;120,44;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:56:28;59,371;0;120,787;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:56:34;59,375;0;120,817;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:56:38;59,354;0;119,904;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:56:44;59,365;0;120,683;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:56:48;59,381;0;121,158;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:56:54;59,378;0;120,972;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:56:58;59,387;0;121,387;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:57:04;59,417;0;122,232;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:57:08;59,384;0;121,039;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:57:14;59,374;0;120,373;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:57:18;59,365;0;120,313;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:57:24;59,379;0;121,234;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:57:28;59,373;0;120,864;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:57:34;59,375;0;120,796;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:57:38;59,39;0;121,427;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:57:44;59,378;0;120,82;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:57:48;59,37;0;120,456;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:57:54;59,389;0;121,368;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:57:58;59,404;0;121,971;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:58:04;59,397;0;121,411;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:58:08;59,372;0;120,253;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:58:14;59,355;0;119,75;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:58:18;59,363;0;120,485;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:58:24;59,37;0;120,762;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:58:28;59,376;0;120,91;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:58:33;59,378;0;120,807;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:58:39;59,375;0;120,768;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:58:43;59,369;0;120,498;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:58:49;59,36;0;120,23;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:58:53;59,365;0;120,728;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:58:59;59,377;0;120,895;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:59:03;59,387;0;121,294;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:59:09;59,399;0;122,201;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:59:13;59,408;0;122,058;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:59:19;59,396;0;121,483;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:59:23;59,386;0;121,077;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:59:29;59,388;0;121,266;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:59:33;59,383;0;121,012;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:59:39;59,37;0;120,392;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:59:43;59,352;0;119,804;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:59:49;59,375;0;121,598;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:59:53;59,381;0;121,433;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 16:59:59;59,384;0;121,228;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:00:03;59,386;0;121,191;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:00:09;59,4;0;121,792;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:00:13;59,384;0;120,994;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:00:19;59,387;0;121,364;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:00:23;59,394;0;121,576;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:00:29;59,391;0;121,212;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:00:33;59,377;0;120,659;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:00:39;59,366;0;120,1;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:00:43;59,367;0;120,438;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:00:49;59,373;0;120,67;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:00:53;59,399;0;122,105;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:00:59;59,394;0;121,623;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:01:03;59,385;0;120,977;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:01:09;59,381;0;120,946;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:01:13;59,38;0;120,958;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:01:19;59,389;0;121,296;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:01:23;59,376;0;120,579;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:01:29;59,385;0;121,206;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:01:33;59,376;0;120,802;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:01:39;59,363;0;120,387;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:01:43;59,369;0;120,743;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:01:49;59,396;0;121,694;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:01:53;59,369;0;120,914;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:01:59;59,42;0;122,772;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:02:03;59,406;0;121,686;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:02:09;59,41;0;122,332;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:02:13;59,384;0;120,762;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:02:19;59,381;0;120,789;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:02:23;59,378;0;120,689;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:02:29;59,374;0;120,748;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:02:33;59,389;0;121,417;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:02:39;59,376;0;120,653;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:02:43;59,379;0;121,243;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:02:49;59,359;0;119,978;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:02:53;59,358;0;120,221;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:02:59;59,375;0;121,079;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:03:03;59,386;0;121,361;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:03:09;59,394;0;121,422;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:03:13;59,394;0;121,271;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:03:19;59,388;0;121,113;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:03:23;59,388;0;121,219;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:03:29;59,375;0;120,43;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:03:33;59,384;0;121,303;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:03:39;59,362;0;120,155;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:03:43;59,372;0;120,746;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:03:49;59,37;0;120,792;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:03:53;59,365;0;120,622;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:03:59;59,362;0;120,234;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:04:03;59,35;0;119,77;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:04:09;59,361;0;120,664;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:04:13;59,37;0;120,9;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:04:19;59,375;0;120,887;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:04:23;59,374;0;120,911;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:04:29;59,392;0;121,374;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:04:33;59,378;0;120,645;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:04:39;59,363;0;120,136;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:04:43;59,371;0;120,815;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:04:49;59,358;0;120,249;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:04:53;59,368;0;120,948;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:04:59;59,378;0;120,867;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:05:03;59,372;0;120,649;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:05:09;59,381;0;121,599;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:05:13;59,376;0;120,854;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:05:19;59,364;0;120,559;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:05:23;59,372;0;121,046;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:05:29;59,387;0;121,298;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:05:33;59,375;0;120,565;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:05:39;59,368;0;120,654;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:05:43;59,376;0;121,045;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:05:49;59,361;0;120,268;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:05:53;59,361;0;120,293;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:05:59;59,407;0;122,785;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:06:03;59,388;0;121,355;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:06:09;59,396;0;121,489;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:06:13;59,374;0;120,479;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:06:19;59,384;0;121,346;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:06:23;59,388;0;121,223;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:06:29;59,346;0;119,304;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:06:33;59,333;0;119,053;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:06:39;59,342;0;119,914;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:06:43;59,348;0;120,153;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:06:49;59,366;0;120,857;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:06:53;59,37;0;120,976;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:06:59;59,391;0;121,566;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:07:03;59,368;0;120,502;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:07:09;59,343;0;119,482;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:07:13;59,356;0;120,495;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:07:19;59,378;0;121,35;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:07:23;59,375;0;120,848;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:07:29;59,359;0;120,186;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:07:33;59,349;0;119,462;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:07:39;59,351;0;120,211;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:07:43;59,349;0;120,067;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:07:49;59,362;0;120,669;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:07:53;59,37;0;120,946;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:07:59;59,385;0;121,488;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:08:03;59,355;0;119,906;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:08:09;59,393;0;122,037;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:08:13;59,374;0;120,867;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:08:19;59,376;0;120,873;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:08:23;59,349;0;119,626;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:08:29;59,35;0;120,018;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:08:33;59,361;0;120,645;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:08:39;59,382;0;121,193;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:08:43;59,384;0;121,176;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:08:49;59,387;0;121,328;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:08:53;59,384;0;121,107;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:08:59;59,383;0;120,876;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:09:03;59,365;0;120,272;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:09:09;59,346;0;119,676;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:09:13;59,356;0;120,214;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:09:19;59,358;0;120,4;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:09:23;59,359;0;120,453;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:09:29;59,378;0;121,032;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:09:33;59,379;0;120,923;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:09:39;59,353;0;119,812;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:09:43;59,358;0;120,308;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:09:49;59,388;0;121,772;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:09:53;59,375;0;120,832;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:09:59;59,378;0;121,017;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:10:03;59,382;0;121,227;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:10:09;59,378;0;120,689;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:10:13;59,365;0;120,345;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:10:19;59,358;0;120,15;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:10:23;59,367;0;120,794;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:10:29;59,36;0;120,379;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:10:33;59,358;0;120,275;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:10:39;59,378;0;121,055;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:10:43;59,387;0;121,299;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:10:49;59,36;0;120,098;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:10:53;59,363;0;120,496;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:10:59;59,36;0;120,238;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:11:03;59,352;0;120,012;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:11:09;59,375;0;121,066;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:11:13;59,376;0;120,967;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:11:19;59,371;0;120,77;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:11:23;59,363;0;120,395;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:11:29;59,38;0;121,334;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:11:33;59,37;0;120,611;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:11:39;59,374;0;120,953;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:11:43;59,365;0;120,37;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:11:49;59,372;0;120,863;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:11:53;59,383;0;121,238;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:11:59;59,393;0;121,446;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:12:03;59,383;0;120,953;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:12:09;59,353;0;119,617;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:12:13;59,351;0;119,982;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:12:19;59,394;0;122,259;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:12:23;59,392;0;121,563;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:12:29;59,387;0;121,282;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:12:33;59,385;0;121,049;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:12:39;59,38;0;120,803;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:12:43;59,366;0;120,261;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:12:49;59,353;0;120,143;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:12:53;59,356;0;120,273;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:12:59;59,391;0;121,924;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:13:03;59,374;0;120,721;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:13:09;59,377;0;120,897;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:13:13;59,373;0;120,514;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:13:19;59,356;0;120,121;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:13:23;59,359;0;120,392;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:13:29;59,375;0;121,1;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:13:33;59,379;0;121,206;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:13:39;59,367;0;120,38;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:13:43;59,357;0;120,148;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:13:49;59,369;0;120,907;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:13:53;59,366;0;120,67;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:13:59;59,367;0;120,511;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:14:03;59,366;0;120,551;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:14:09;59,382;0;121,428;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:14:13;59,381;0;121,307;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:14:19;59,374;0;120,682;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:14:23;59,36;0;120,112;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:14:29;59,343;0;119,723;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:14:33;59,345;0;119,907;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:14:39;59,364;0;120,914;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:14:43;59,371;0;121,01;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:14:49;59,379;0;120,9;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:14:53;59,39;0;121,445;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:14:59;59,37;0;120,688;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:15:03;59,387;0;121,471;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 17:15:09;59,362;0;120,034;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
