TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-15 18:15:24;59,383;0;122,067;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:15:28;59,377;0;121,673;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:15:34;59,355;0;120,825;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:15:38;59,345;0;120,536;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:15:44;59,338;0;120,415;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:15:48;59,351;0;121,091;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:15:54;59,353;0;121,013;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:15:58;59,35;0;120,905;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:16:04;59,345;0;120,7;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:16:08;59,363;0;121,489;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:16:14;59,38;0;122,111;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:16:18;59,386;0;122,283;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:16:24;59,357;0;120,839;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:16:28;59,338;0;120,034;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:16:34;59,353;0;121,135;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:16:38;59,342;0;120,412;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:16:44;59,338;0;120,47;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:16:48;59,341;0;120,613;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:16:54;59,339;0;120,349;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:16:58;59,351;0;121,075;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:17:04;59,374;0;122,243;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:17:08;59,376;0;121,991;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:17:14;59,354;0;120,745;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:17:18;59,37;0;121,76;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:17:24;59,36;0;121,031;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:17:28;59,362;0;121,363;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:17:34;59,375;0;121,781;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:17:38;59,354;0;120,644;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:17:44;59,372;0;121,544;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:17:48;59,38;0;121,872;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:17:54;59,351;0;120,627;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:17:58;59,362;0;121,617;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:18:04;59,37;0;121,622;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:18:08;59,364;0;121,369;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:18:14;59,366;0;121,519;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:18:18;59,354;0;120,794;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:18:24;59,363;0;121,438;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:18:28;59,354;0;121,033;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:18:34;59,346;0;120,683;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:18:38;59,334;0;120,312;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:18:44;59,35;0;121,088;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:18:48;59,346;0;120,798;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:18:54;59,348;0;120,959;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:18:58;59,369;0;121,937;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:19:04;59,366;0;121,423;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:19:08;59,354;0;120,888;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:19:14;59,363;0;121,218;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:19:18;59,358;0;120,933;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:19:24;59,329;0;119,876;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:19:28;59,357;0;121,321;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:19:34;59,343;0;120,68;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:19:38;59,344;0;120,849;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:19:44;59,348;0;120,752;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:19:48;59,341;0;120,477;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:19:54;59,35;0;121,034;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:19:58;59,367;0;121,713;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:20:04;59,355;0;121,206;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:20:08;59,357;0;121,47;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:20:14;59,346;0;120,685;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:20:18;59,345;0;120,912;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:20:24;59,358;0;121,388;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:20:28;59,369;0;121,754;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:20:34;59,361;0;121,358;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:20:38;59,364;0;121,667;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:20:44;59,356;0;121,019;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:20:48;59,357;0;121,148;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:20:54;59,363;0;121,424;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:20:58;59,373;0;121,858;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:21:04;59,367;0;121,455;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:21:08;59,358;0;120,936;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:21:14;59,358;0;120,924;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:21:18;59,354;0;120,901;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:21:24;58,454;0;74,589;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:21:28;57,384;0;40,248;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:21:34;56,605;0;20,787;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:21:38;56,345;0;19,986;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:21:43;55,991;0;11,608;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:21:49;55,769;0;9,704;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:21:54;55,643;0;9,295;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:21:59;55,523;0;8,185;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:22:04;55,438;0;8,194;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:22:08;55,343;0;6,072;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:22:14;55,283;0;6,776;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:22:19;55,225;0;6,592;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:22:23;55,182;0;6,537;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:22:28;55,119;0;5,137;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:22:34;55,071;0;5,18;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:22:39;55,036;0;4,91;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:22:43;55,003;0;4,988;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:22:49;54,894;0;0,748;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;1;4;0;0;0;0;0,001;0,004
2018-04-15 18:22:53;54,937;0;5,067;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:22:58;54,904;0;4,161;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:23:03;54,879;0;4,096;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:23:08;54,865;0;4,614;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:23:14;54,829;0;3,928;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:23:19;54,819;0;4,391;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:23:23;54,789;0;3,786;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:23:28;54,769;0;3,55;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:23:33;54,779;0;5,083;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:23:39;54,756;0;4,587;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:23:43;54,797;0;7,603;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:23:49;54,769;0;6,66;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:23:54;54,776;0;7,301;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:23:58;54,765;0;7,464;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:24:04;54,754;0;7,268;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:24:09;54,745;0;7,214;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:24:14;54,732;0;7,027;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:24:18;54,728;0;7,212;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:24:23;54,723;0;7,262;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:24:28;54,724;0;7,879;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:24:33;54,716;0;7,651;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:24:38;54,675;0;5,888;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:24:44;54,691;0;7,353;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:24:49;54,67;0;6,558;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:24:53;54,666;0;6,674;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:24:57;54,634;0;5,151;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:25:03;54,639;0;6,307;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:25:08;54,634;0;6,593;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:25:14;54,609;0;5,543;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:25:19;54,591;0;5,015;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:25:23;54,596;0;5,621;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:25:29;54,587;0;5,501;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:25:34;54,561;0;4,601;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:25:39;54,563;0;5,375;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:25:44;54,523;0;3,518;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:25:49;54,489;0;2,152;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:25:54;54,458;0;1,267;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:25:58;54,458;0;1,858;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:26:03;54,45;0;2,234;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:26:08;54,482;0;4,516;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:26:13;54,486;0;4,946;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:26:18;54,468;0;3,993;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:26:24;54,458;0;3,821;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:26:29;54,453;0;3,991;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:26:34;54,439;0;3,484;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:26:39;54,443;0;4,358;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:26:44;54,441;0;4,527;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:26:49;54,444;0;5,009;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:26:54;54,459;0;5,995;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:26:59;54,457;0;6,076;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:27:04;54,442;0;5,3;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:27:09;54,458;0;6,287;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:27:14;54,448;0;5,819;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:27:19;54,439;0;5,793;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:27:24;54,447;0;6,325;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:27:28;54,449;0;6,491;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:27:34;54,433;0;6,003;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:27:39;54,453;0;7,435;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:27:43;54,406;0;4,843;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:27:49;54,434;0;7,094;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:27:53;54,428;0;7,249;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:27:59;54,424;0;7,042;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:28:03;54,424;0;7,377;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:28:09;54,4;0;5,953;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:28:14;54,402;0;6,525;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:28:19;54,387;0;5,938;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:28:23;54,377;0;5,745;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:28:29;54,372;0;5,781;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:28:34;54,369;0;5,822;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:28:38;54,355;0;5,542;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:28:43;54,345;0;5,219;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:28:48;54,364;0;6,56;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:28:53;54,352;0;6,173;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:28:59;54,342;0;5,815;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:29:03;54,331;0;5,62;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:29:08;54,324;0;5,42;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:29:13;54,311;0;4,983;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:29:18;54,322;0;5,948;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:29:24;54,309;0;5,214;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:29:29;54,299;0;5,391;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:29:33;54,308;0;5,884;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:29:39;54,298;0;5,636;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:29:44;54,307;0;6,731;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:29:49;54,297;0;5,921;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:29:54;54,266;0;4,669;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:29:59;54,249;0;4,259;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:30:04;54,221;0;3,157;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:30:09;54,206;0;3,129;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:30:13;54,217;0;4,305;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:30:19;54,193;0;3,362;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:30:24;54,198;0;3,851;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:30:29;54,189;0;3,801;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:30:34;54,183;0;3,868;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:30:39;54,173;0;3,312;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:30:44;54,174;0;3,951;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:30:49;54,156;0;3,092;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:30:53;54,157;0;3,621;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:30:59;54,176;0;4,876;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:31:03;54,156;0;3,966;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:31:09;54,156;0;4,476;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:31:13;54,142;0;3,775;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:31:19;54,141;0;3,974;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:31:23;54,142;0;4,311;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:31:28;54,135;0;4,358;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:31:34;54,112;0;3,291;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:31:38;54,112;0;3,478;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:31:43;54,103;0;3,621;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:31:48;54,101;0;3,643;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:31:53;54,12;0;5,018;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:31:58;54,113;0;4,91;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:32:03;54,1;0;4,311;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:32:09;54,089;0;4,032;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:32:14;54,074;0;3,361;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:32:18;54,078;0;3,981;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:32:23;54,071;0;4,034;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:32:28;54,066;0;4,183;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:32:33;54,054;0;3,603;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:32:38;54,018;0;1,912;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18568,034;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-15 18:32:44;53,636;0;-18,745;-0,013;100;14400;"OFF";"OFF";-1041,465;-0,008;-464,476;13;0;-18568,042;30,788;60,04;2;4;0;0;0;0;0,001;0,004
2018-04-15 18:32:48;53,594;0;-16,948;-0,032;100;14400;"OFF";"OFF";-1041,465;-0,027;-464,476;13;0;-18568,062;30,788;60,04;6;4;0;0;0;0;0,001;0,004
2018-04-15 18:32:54;53,483;0;-19,993;-0,062;100;14400;"OFF";"OFF";-1041,465;-0,057;-464,476;13;0;-18568,092;30,788;60,04;12;4;0;0;0;0;0,001;0,004
2018-04-15 18:32:58;53,455;0;-19,524;-0,084;100;14400;"OFF";"OFF";-1041,465;-0,079;-464,476;13;0;-18568,116;30,788;60,04;16;4;0;0;0;0;0,001;0,004
2018-04-15 18:33:04;53,4;0;-20,699;-0,119;100;13824;"OFF";"OFF";-1041,465;-0,113;-464,476;13;0;-18568,15;30,788;60,04;22;4;0;0;0;0;0,001;0,004
2018-04-15 18:33:08;53,391;0;-19,463;-0,142;100;11955;"OFF";"OFF";-1041,465;-0,136;-464,476;13;0;-18568,174;30,788;60,04;26;4;0;0;0;0;0,001;0,004
2018-04-15 18:33:14;53,324;0;-21,955;-0,177;100;9990;"OFF";"OFF";-1041,465;-0,171;-464,476;13;0;-18568,208;30,788;60,04;32;4;0;0;0;0;0,001;0,004
2018-04-15 18:33:18;53,291;0;-22,567;-0,2;100;9050;"OFF";"OFF";-1041,465;-0,194;-464,476;13;0;-18568,232;30,788;60,04;36;4;0;0;0;0;0,001;0,004
2018-04-15 18:33:24;53,248;0;-23,073;-0,237;100;7965;"OFF";"OFF";-1041,465;-0,231;-464,476;13;0;-18568,268;30,788;60,04;42;4;0;0;0;0;0,001;0,004
2018-04-15 18:33:28;53,481;0;-8,857;-0,255;100;7677;"OFF";"OFF";-1041,465;-0,253;-464,476;13;0;-18568,29;30,788;60,04;46;4;0;0;0;0;0,001;0,004
2018-04-15 18:33:34;53,486;0;-9,243;-0,271;100;7818;"OFF";"OFF";-1041,465;-0,268;-464,476;13;0;-18568,3;30,788;60,04;52;4;0;0;0;0;0,001;0,004
2018-04-15 18:33:38;53,507;0;-7,886;-0,28;100;7935;"OFF";"OFF";-1041,465;-0,278;-464,476;13;0;-18568,308;30,788;60,04;56;4;0;0;0;0;0,001;0,004
2018-04-15 18:33:44;53,528;0;-6,749;-0,293;100;8148;"OFF";"OFF";-1041,465;-0,291;-464,476;13;0;-18568,32;30,788;60,04;62;4;0;0;0;0;0,001;0,004
2018-04-15 18:33:48;53,504;0;-7,9;-0,303;100;8244;"OFF";"OFF";-1041,465;-0,301;-464,476;13;0;-18568,328;30,788;60,04;66;4;0;0;0;0;0,001;0,004
2018-04-15 18:33:54;53,516;0;-6,725;-0,315;100;8492;"OFF";"OFF";-1041,465;-0,313;-464,476;13;0;-18568,34;30,788;60,04;72;4;0;0;0;0;0,001;0,004
2018-04-15 18:33:58;53,499;0;-7,59;-0,323;100;8670;"OFF";"OFF";-1041,465;-0,321;-464,476;13;0;-18568,348;30,788;60,04;76;4;0;0;0;0;0,001;0,004
2018-04-15 18:34:04;53,701;0;3,359;-0,323;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;82;4;0;0;0;0;0,001;0,004
2018-04-15 18:34:08;53,653;0;-0,529;-0,322;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;86;4;0;0;0;0;0,001;0,004
2018-04-15 18:34:14;53,698;0;1,383;-0,32;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;92;4;0;0;0;0;0,001;0,004
2018-04-15 18:34:18;53,714;0;2,338;-0,318;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;96;4;0;0;0;0;0,001;0,004
2018-04-15 18:34:24;53,731;0;2,913;-0,315;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;102;4;0;0;0;0;0,001;0,004
2018-04-15 18:34:28;53,756;0;4,055;-0,313;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;106;4;0;0;0;0;0,001;0,004
2018-04-15 18:34:34;53,757;0;3,704;-0,308;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;112;4;0;0;0;0;0,001;0,004
2018-04-15 18:34:38;53,76;0;3,698;-0,304;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;116;4;0;0;0;0;0,001;0,004
2018-04-15 18:34:44;53,775;0;4,37;-0,299;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;122;4;0;0;0;0;0,001;0,004
2018-04-15 18:34:48;53,791;0;5,057;-0,295;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;126;4;0;0;0;0;0,001;0,004
2018-04-15 18:34:54;53,782;0;4,135;-0,289;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;132;4;0;0;0;0;0,001;0,004
2018-04-15 18:34:58;53,789;0;4,517;-0,285;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;136;4;0;0;0;0;0,001;0,004
2018-04-15 18:35:04;53,786;0;4,397;-0,28;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;142;4;0;0;0;0;0,001;0,004
2018-04-15 18:35:08;53,785;0;4,559;-0,276;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;146;4;0;0;0;0;0,001;0,004
2018-04-15 18:35:14;53,791;0;4,838;-0,27;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;152;4;0;0;0;0;0,001;0,004
2018-04-15 18:35:18;53,792;0;4,779;-0,265;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;156;4;0;0;0;0;0,001;0,004
2018-04-15 18:35:24;53,786;0;4,579;-0,259;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;162;4;0;0;0;0;0,001;0,004
2018-04-15 18:35:28;53,79;0;4,602;-0,255;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;166;4;0;0;0;0;0,001;0,004
2018-04-15 18:35:34;53,75;0;2,392;-0,249;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;172;4;0;0;0;0;0,001;0,004
2018-04-15 18:35:38;53,808;0;6,498;-0,246;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;176;4;0;0;0;0;0,001;0,004
2018-04-15 18:35:44;53,785;0;5,14;-0,238;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;182;4;0;0;0;0;0,001;0,004
2018-04-15 18:35:48;53,791;0;5,457;-0,233;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;186;4;0;0;0;0;0,001;0,004
2018-04-15 18:35:54;53,78;0;5,016;-0,227;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;192;4;0;0;0;0;0,001;0,004
2018-04-15 18:35:58;53,807;0;6,604;-0,223;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;196;4;0;0;0;0;0,001;0,004
2018-04-15 18:36:04;53,806;0;6,429;-0,216;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;202;4;0;0;0;0;0,001;0,004
2018-04-15 18:36:08;53,798;0;6,011;-0,211;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;206;4;0;0;0;0;0,001;0,004
2018-04-15 18:36:14;53,789;0;5,613;-0,204;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;212;4;0;0;0;0;0,001;0,004
2018-04-15 18:36:18;53,786;0;5,547;-0,199;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;216;4;0;0;0;0;0,001;0,004
2018-04-15 18:36:24;53,783;0;5,442;-0,193;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;222;4;0;0;0;0;0,001;0,004
2018-04-15 18:36:28;53,796;0;6,377;-0,187;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;226;4;0;0;0;0;0,001;0,004
2018-04-15 18:36:34;53,778;0;5,476;-0,181;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;232;4;0;0;0;0;0,001;0,004
2018-04-15 18:36:38;53,783;0;5,999;-0,176;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;236;4;0;0;0;0;0,001;0,004
2018-04-15 18:36:44;53,795;0;6,797;-0,169;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;242;4;0;0;0;0;0,001;0,004
2018-04-15 18:36:48;53,782;0;5,92;-0,164;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;246;4;0;0;0;0;0,001;0,004
2018-04-15 18:36:54;53,77;0;5,58;-0,157;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;252;4;0;0;0;0;0,001;0,004
2018-04-15 18:36:58;53,786;0;6,406;-0,151;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;256;4;0;0;0;0;0,001;0,004
2018-04-15 18:37:04;53,729;0;3,194;-0,144;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;262;4;0;0;0;0;0,001;0,004
2018-04-15 18:37:08;53,724;0;3,602;-0,141;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;266;4;0;0;0;0;0,001;0,004
2018-04-15 18:37:14;53,682;0;1,954;-0,137;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;272;4;0;0;0;0;0,001;0,004
2018-04-15 18:37:18;53,684;0;2,798;-0,134;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;276;4;0;0;0;0;0,001;0,004
2018-04-15 18:37:24;53,681;0;3,16;-0,131;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;282;4;0;0;0;0;0,001;0,004
2018-04-15 18:37:28;53,668;0;3,167;-0,128;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;286;4;0;0;0;0;0,001;0,004
2018-04-15 18:37:34;53,638;0;1,874;-0,125;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;292;4;0;0;0;0;0,001;0,004
2018-04-15 18:37:38;53,63;0;2,067;-0,123;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;296;4;0;0;0;0;0,001;0,004
2018-04-15 18:37:44;53,607;0;1,49;-0,121;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;302;4;0;0;0;0;0,001;0,004
2018-04-15 18:37:48;53,603;0;1,824;-0,119;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;306;4;0;0;0;0;0,001;0,004
2018-04-15 18:37:54;53,599;0;1,918;-0,117;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;312;4;0;0;0;0;0,001;0,004
2018-04-15 18:37:58;53,586;0;1,515;-0,115;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;316;4;0;0;0;0;0,001;0,004
2018-04-15 18:38:04;53,593;0;2,38;-0,113;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;322;4;0;0;0;0;0,001;0,004
2018-04-15 18:38:08;53,584;0;2,397;-0,111;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;326;4;0;0;0;0;0,001;0,004
2018-04-15 18:38:14;53,567;0;1,865;-0,108;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;332;4;0;0;0;0;0,001;0,004
2018-04-15 18:38:18;53,553;0;1,25;-0,107;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;336;4;0;0;0;0;0,001;0,004
2018-04-15 18:38:24;53,547;0;1,667;-0,105;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;342;4;0;0;0;0;0,001;0,004
2018-04-15 18:38:28;53,537;0;1,247;-0,103;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;346;4;0;0;0;0;0,001;0,004
2018-04-15 18:38:34;53,541;0;2,117;-0,101;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;352;4;0;0;0;0;0,001;0,004
2018-04-15 18:38:38;53,537;0;2,154;-0,099;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;356;4;0;0;0;0;0,001;0,004
2018-04-15 18:38:44;53,512;0;1,215;-0,097;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;362;4;0;0;0;0;0,001;0,004
2018-04-15 18:38:48;53,506;0;1,006;-0,097;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;366;4;0;0;0;0;0,001;0,004
2018-04-15 18:38:54;53,518;0;2,131;-0,094;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;372;4;0;0;0;0;0,001;0,004
2018-04-15 18:38:58;53,501;0;1,528;-0,092;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;376;4;0;0;0;0;0,001;0,004
2018-04-15 18:39:04;53,48;0;0,625;-0,091;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;382;4;0;0;0;0;0,001;0,004
2018-04-15 18:39:08;53,473;0;0,759;-0,091;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;386;4;0;0;0;0;0,001;0,004
2018-04-15 18:39:14;53,452;0;0;-0,09;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;392;4;0;0;0;0;0,001;0,004
2018-04-15 18:39:18;53,441;0;-0,178;-0,09;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;396;4;0;0;0;0;0,001;0,004
2018-04-15 18:39:24;53,439;0;0,513;-0,089;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;402;4;0;0;0;0;0,001;0,004
2018-04-15 18:39:28;53,429;0;0;-0,089;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;406;4;0;0;0;0;0,001;0,004
2018-04-15 18:39:34;53,427;0;0,596;-0,089;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;412;4;0;0;0;0;0,001;0,004
2018-04-15 18:39:38;53,407;0;-0,401;-0,088;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;416;4;0;0;0;0;0,001;0,004
2018-04-15 18:39:44;53,391;0;-0,602;-0,089;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;422;4;0;0;0;0;0,001;0,004
2018-04-15 18:39:48;53,391;0;-0,183;-0,089;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;426;4;0;0;0;0;0,001;0,004
2018-04-15 18:39:54;53,362;0;-1,411;-0,09;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;432;4;0;0;0;0;0,001;0,004
2018-04-15 18:39:58;53,357;0;-1,362;-0,092;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;436;4;0;0;0;0;0,001;0,004
2018-04-15 18:40:04;53,353;0;-0,537;-0,094;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;442;4;0;0;0;0;0,001;0,004
2018-04-15 18:40:08;53,323;0;-1,934;-0,095;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;446;4;0;0;0;0;0,001;0,004
2018-04-15 18:40:14;53,314;0;-1,751;-0,098;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;452;4;0;0;0;0;0,001;0,004
2018-04-15 18:40:18;53,313;0;-1,566;-0,1;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;456;4;0;0;0;0;0,001;0,004
2018-04-15 18:40:24;53,298;0;-1,694;-0,103;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;462;4;0;0;0;0;0,001;0,004
2018-04-15 18:40:28;53,291;0;-1,711;-0,105;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;466;4;0;0;0;0;0,001;0,004
2018-04-15 18:40:34;53,303;0;-0,589;-0,107;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;472;4;0;0;0;0;0,001;0,004
2018-04-15 18:40:38;53,292;0;-1,053;-0,108;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;476;4;0;0;0;0;0,001;0,004
2018-04-15 18:40:44;53,272;0;-1,763;-0,111;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;482;4;0;0;0;0;0,001;0,004
2018-04-15 18:40:48;53,258;0;-2,196;-0,112;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;486;4;0;0;0;0;0,001;0,004
2018-04-15 18:40:54;53,249;0;-1,947;-0,116;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;492;4;0;0;0;0;0,001;0,004
2018-04-15 18:40:58;53,234;0;-2,562;-0,118;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;496;4;0;0;0;0;0,001;0,004
2018-04-15 18:41:04;53,242;0;-1,87;-0,122;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;502;4;0;0;0;0;0,001;0,004
2018-04-15 18:41:08;53,231;0;-2,24;-0,124;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;506;4;0;0;0;0;0,001;0,004
2018-04-15 18:41:14;53,229;0;-1,506;-0,127;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;512;4;0;0;0;0;0,001;0,004
2018-04-15 18:41:18;53,211;0;-2,368;-0,129;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;516;4;0;0;0;0;0,001;0,004
2018-04-15 18:41:24;53,2;0;-2,519;-0,133;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;522;4;0;0;0;0;0,001;0,004
2018-04-15 18:41:28;53,2;0;-2,21;-0,135;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;526;4;0;0;0;0;0,001;0,004
2018-04-15 18:41:34;53,206;0;-1,577;-0,139;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;532;4;0;0;0;0;0,001;0,004
2018-04-15 18:41:38;53,223;0;-0,374;-0,139;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;536;4;0;0;0;0;0,001;0,004
2018-04-15 18:41:44;53,234;0;0,229;-0,139;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;542;4;0;0;0;0;0,001;0,004
2018-04-15 18:41:48;53,232;0;0;-0,139;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;546;4;0;0;0;0;0,001;0,004
2018-04-15 18:41:54;53,247;0;0,649;-0,139;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;552;4;0;0;0;0;0,001;0,004
2018-04-15 18:41:58;53,27;0;1,893;-0,138;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;556;4;0;0;0;0;0,001;0,004
2018-04-15 18:42:04;53,252;0;0,748;-0,136;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;562;4;0;0;0;0;0,001;0,004
2018-04-15 18:42:08;53,233;0;-0,305;-0,136;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;566;4;0;0;0;0;0,001;0,004
2018-04-15 18:42:14;53,25;0;1,048;-0,136;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;572;4;0;0;0;0;0,001;0,004
2018-04-15 18:42:18;53,236;0;0,15;-0,136;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;576;4;0;0;0;0;0,001;0,004
2018-04-15 18:42:24;53,227;0;0,193;-0,135;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;582;4;0;0;0;0;0,001;0,004
2018-04-15 18:42:28;53,228;0;0,378;-0,134;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;586;4;0;0;0;0;0,001;0,004
2018-04-15 18:42:34;53,219;0;0;-0,134;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;592;4;0;0;0;0;0,001;0,004
2018-04-15 18:42:38;53,211;0;-0,123;-0,134;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;596;4;0;0;0;0;0,001;0,004
2018-04-15 18:42:44;53,209;0;0;-0,135;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;602;4;0;0;0;0;0,001;0,004
2018-04-15 18:42:48;53,212;0;0,444;-0,134;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;606;4;0;0;0;0;0,001;0,004
2018-04-15 18:42:54;53,191;0;-0,284;-0,135;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;612;4;0;0;0;0;0,001;0,004
2018-04-15 18:42:58;53,191;0;-0,103;-0,135;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;616;4;0;0;0;0;0,001;0,004
2018-04-15 18:43:04;53,185;0;-0,247;-0,135;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;622;4;0;0;0;0;0,001;0,004
2018-04-15 18:43:08;53,187;0;0,29;-0,135;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;626;4;0;0;0;0;0,001;0,004
2018-04-15 18:43:14;53,202;0;0,942;-0,135;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;632;4;0;0;0;0;0,001;0,004
2018-04-15 18:43:18;53,189;0;0,35;-0,134;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;636;4;0;0;0;0;0,001;0,004
2018-04-15 18:43:24;53,173;0;-0,383;-0,134;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;642;4;0;0;0;0;0,001;0,004
2018-04-15 18:43:28;53,168;0;-0,311;-0,134;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;646;4;0;0;0;0;0,001;0,004
2018-04-15 18:43:34;53,17;0;0;-0,134;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;652;4;0;0;0;0;0,001;0,004
2018-04-15 18:43:38;53,171;0;0,191;-0,134;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;656;4;0;0;0;0;0,001;0,004
2018-04-15 18:43:44;53,159;0;-0,165;-0,134;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;662;4;0;0;0;0;0,001;0,004
2018-04-15 18:43:48;53,158;0;0,108;-0,134;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;666;4;0;0;0;0;0,001;0,004
2018-04-15 18:43:54;53,156;0;0,119;-0,134;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;672;4;0;0;0;0;0,001;0,004
2018-04-15 18:43:58;53,145;0;-0,205;-0,134;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;676;4;0;0;0;0;0,001;0,004
2018-04-15 18:44:04;53,141;0;0;-0,134;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;682;4;0;0;0;0;0,001;0,004
