TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-15 18:44:08;53,134;0;0;-0,135;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;686;4;0;0;0;0;0,001;0,004
2018-04-15 18:44:14;53,133;0;0,137;-0,135;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;692;4;0;0;0;0;0,001;0,004
2018-04-15 18:44:18;53,128;0;-0,211;-0,135;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;696;4;0;0;0;0;0,001;0,004
2018-04-15 18:44:24;53,113;0;-0,608;-0,135;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;702;4;0;0;0;0;0,001;0,004
2018-04-15 18:44:28;53,108;0;-0,562;-0,135;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;706;4;0;0;0;0;0,001;0,004
2018-04-15 18:44:34;53,115;0;0,196;-0,136;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;712;4;0;0;0;0;0,001;0,004
2018-04-15 18:44:38;53,127;0;0,705;-0,136;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;716;4;0;0;0;0;0,001;0,004
2018-04-15 18:44:44;53,117;0;0,18;-0,135;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;722;4;0;0;0;0;0,001;0,004
2018-04-15 18:44:48;53,118;0;0,662;-0,135;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;726;4;0;0;0;0;0,001;0,004
2018-04-15 18:44:54;53,118;0;0,623;-0,135;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;732;4;0;0;0;0;0,001;0,004
2018-04-15 18:44:58;53,116;0;0,638;-0,134;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;736;4;0;0;0;0;0,001;0,004
2018-04-15 18:45:04;53,089;0;-0,649;-0,135;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;742;4;0;0;0;0;0,001;0,004
2018-04-15 18:45:08;53,078;0;-0,993;-0,135;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;746;4;0;0;0;0;0,001;0,004
2018-04-15 18:45:14;53,076;0;-0,743;-0,136;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;752;4;0;0;0;0;0,001;0,004
2018-04-15 18:45:18;53,08;0;-0,136;-0,136;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;756;4;0;0;0;0;0,001;0,004
2018-04-15 18:45:24;53,085;0;0;-0,136;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;762;4;0;0;0;0;0,001;0,004
2018-04-15 18:45:28;53,072;0;-0,559;-0,136;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;766;4;0;0;0;0;0,001;0,004
2018-04-15 18:45:34;53,095;0;1,068;-0,136;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;772;4;0;0;0;0;0,001;0,004
2018-04-15 18:45:38;53,067;0;-0,649;-0,135;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;776;4;0;0;0;0;0,001;0,004
2018-04-15 18:45:44;53,042;0;-1,597;-0,137;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;782;4;0;0;0;0;0,001;0,004
2018-04-15 18:45:48;53,041;0;-1,271;-0,139;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;786;4;0;0;0;0;0,001;0,004
2018-04-15 18:45:54;53,043;0;-0,516;-0,14;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;792;4;0;0;0;0;0,001;0,004
2018-04-15 18:45:58;53,028;0;-1,006;-0,142;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;796;4;0;0;0;0;0,001;0,004
2018-04-15 18:46:04;53,034;0;-0,542;-0,142;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;802;4;0;0;0;0;0,001;0,004
2018-04-15 18:46:08;53,007;0;-2;-0,144;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;806;4;0;0;0;0;0,001;0,004
2018-04-15 18:46:14;53,014;0;-0,785;-0,147;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;812;4;0;0;0;0;0,001;0,004
2018-04-15 18:46:18;53,022;0;0;-0,148;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;816;4;0;0;0;0;0,001;0,004
2018-04-15 18:46:24;53,009;0;-0,792;-0,15;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;822;4;0;0;0;0;0,001;0,004
2018-04-15 18:46:28;53,005;0;-0,805;-0,151;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;826;4;0;0;0;0;0,001;0,004
2018-04-15 18:46:34;52,982;0;-1,528;-0,152;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;832;4;0;0;0;0;0,001;0,004
2018-04-15 18:46:38;52,983;0;-1,439;-0,154;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;836;4;0;0;0;0;0,001;0,004
2018-04-15 18:46:44;52,979;0;-1,406;-0,155;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;842;4;0;0;0;0;0,001;0,004
2018-04-15 18:46:48;52,974;0;-1,492;-0,157;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;846;4;0;0;0;0;0,001;0,004
2018-04-15 18:46:54;52,955;0;-2,345;-0,16;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;852;4;0;0;0;0;0,001;0,004
2018-04-15 18:46:58;52,955;0;-1,967;-0,162;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;856;4;0;0;0;0;0,001;0,004
2018-04-15 18:47:04;52,953;0;-1,752;-0,165;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;862;4;0;0;0;0;0,001;0,004
2018-04-15 18:47:08;52,95;0;-1,633;-0,166;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,352;30,788;60,04;866;4;0;0;0;0;0,001;0,004
2018-04-15 18:47:14;52,924;0;-2,547;-0,171;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,354;30,788;60,04;872;4;0;0;0;0;0,001;0,004
2018-04-15 18:47:18;52,913;0;-2,652;-0,174;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,354;30,788;60,04;876;4;0;0;0;0;0,001;0,004
2018-04-15 18:47:24;52,873;0;-4,8;-0,18;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,356;30,788;60,04;882;4;0;0;0;0;0,001;0,004
2018-04-15 18:47:28;52,883;0;-3,457;-0,184;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,364;30,788;60,04;886;4;0;0;0;0;0,001;0,004
2018-04-15 18:47:34;52,863;0;-3,938;-0,189;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,368;30,788;60,04;892;4;0;0;0;0;0,001;0,004
2018-04-15 18:47:38;52,872;0;-3,272;-0,193;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,374;30,788;60,04;896;4;0;0;0;0;0,001;0,004
2018-04-15 18:47:44;52,839;0;-4,273;-0,2;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,382;30,788;60,04;902;4;0;0;0;0;0,001;0,004
2018-04-15 18:47:48;52,849;0;-3,498;-0,204;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,39;30,788;60,04;906;4;0;0;0;0;0,001;0,004
2018-04-15 18:47:54;52,813;0;-5,104;-0,212;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,402;30,788;60,04;912;4;0;0;0;0;0,001;0,004
2018-04-15 18:47:58;52,91;0;0,577;-0,213;100;- - -;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,406;30,788;60,04;916;4;0;0;0;0;0,001;0,004
2018-04-15 18:48:04;52,849;0;-3,307;-0,217;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,41;30,788;60,04;922;4;0;0;0;0;0,001;0,004
2018-04-15 18:48:08;52,853;0;-2,775;-0,221;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,414;30,788;60,04;926;4;0;0;0;0;0,001;0,004
2018-04-15 18:48:14;52,843;0;-2,969;-0,226;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,416;30,788;60,04;932;4;0;0;0;0;0,001;0,004
2018-04-15 18:48:18;52,833;0;-3,379;-0,23;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,42;30,788;60,04;936;4;0;0;0;0;0,001;0,004
2018-04-15 18:48:24;52,828;0;-3,244;-0,235;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,424;30,788;60,04;942;4;0;0;0;0;0,001;0,004
2018-04-15 18:48:28;52,849;0;-1,837;-0,238;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,424;30,788;60,04;946;4;0;0;0;0;0,001;0,004
2018-04-15 18:48:34;52,83;0;-2,938;-0,242;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,424;30,788;60,04;952;4;0;0;0;0;0,001;0,004
2018-04-15 18:48:38;52,822;0;-3,237;-0,246;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,426;30,788;60,04;956;4;0;0;0;0;0,001;0,004
2018-04-15 18:48:44;52,826;0;-2,688;-0,251;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,428;30,788;60,04;962;4;0;0;0;0;0,001;0,004
2018-04-15 18:48:48;52,825;0;-2,559;-0,253;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,428;30,788;60,04;966;4;0;0;0;0;0,001;0,004
2018-04-15 18:48:54;52,815;0;-2,914;-0,258;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,428;30,788;60,04;972;4;0;0;0;0;0,001;0,004
2018-04-15 18:48:58;52,813;0;-3,078;-0,261;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,428;30,788;60,04;976;4;0;0;0;0;0,001;0,004
2018-04-15 18:49:04;52,817;0;-2,686;-0,266;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,428;30,788;60,04;982;4;0;0;0;0;0,001;0,004
2018-04-15 18:49:08;52,807;0;-2,999;-0,269;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,428;30,788;60,04;986;4;0;0;0;0;0,001;0,004
2018-04-15 18:49:14;52,819;0;-2,206;-0,274;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,428;30,788;60,04;992;4;0;0;0;0;0,001;0,004
2018-04-15 18:49:18;52,8;0;-3,205;-0,277;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,428;30,788;60,04;996;4;0;0;0;0;0,001;0,004
2018-04-15 18:49:24;52,811;0;-1,851;-0,281;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,428;30,788;60,04;1002;4;0;0;0;0;0,001;0,004
2018-04-15 18:49:28;52,803;0;-2,683;-0,283;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,428;30,788;60,04;1006;4;0;0;0;0;0,001;0,004
2018-04-15 18:49:34;52,8;0;-2,574;-0,288;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,428;30,788;60,04;1012;4;0;0;0;0;0,001;0,004
2018-04-15 18:49:38;52,8;0;-2,624;-0,291;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,428;30,788;60,04;1016;4;0;0;0;0;0,001;0,004
2018-04-15 18:49:44;52,791;0;-2,769;-0,296;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,428;30,788;60,04;1022;4;0;0;0;0;0,001;0,004
2018-04-15 18:49:48;52,792;0;-2,492;-0,298;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,428;30,788;60,04;1026;4;0;0;0;0;0,001;0,004
2018-04-15 18:49:54;52,791;0;-2,858;-0,302;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,428;30,788;60,04;1032;4;0;0;0;0;0,001;0,004
2018-04-15 18:49:58;52,793;0;-2,51;-0,305;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,428;30,788;60,04;1036;4;0;0;0;0;0,001;0,004
2018-04-15 18:50:04;52,772;0;-3,268;-0,31;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,43;30,788;60,04;1042;4;0;0;0;0;0,001;0,004
2018-04-15 18:50:08;52,785;0;-2,067;-0,313;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,432;30,788;60,04;1046;4;0;0;0;0;0,001;0,004
2018-04-15 18:50:14;52,757;0;-3,835;-0,318;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,432;30,788;60,04;1052;4;0;0;0;0;0,001;0,004
2018-04-15 18:50:18;52,769;0;-2,763;-0,322;100;14400;"OFF";"OFF";-1041,465;-0,325;-464,476;13;0;-18568,436;30,788;60,04;1056;4;0;0;0;0;0,001;0,004
2018-04-15 18:50:24;52,773;0;-2,41;-0,326;100;14400;"OFF";"OFF";-1041,465;-0,326;-464,476;13;0;-18568,436;30,788;60,04;1062;4;0;0;0;0;0,001;0,004
2018-04-15 18:50:28;52,77;0;-2,507;-0,329;100;14400;"OFF";"OFF";-1041,465;-0,328;-464,476;13;0;-18568,436;30,788;60,04;1066;4;0;0;0;0;0,001;0,004
2018-04-15 18:50:34;52,764;0;-2,662;-0,334;100;14400;"OFF";"OFF";-1041,465;-0,333;-464,476;13;0;-18568,436;30,788;60,04;1072;4;0;0;0;0;0,001;0,004
2018-04-15 18:50:38;52,756;0;-3,069;-0,337;100;14400;"OFF";"OFF";-1041,465;-0,336;-464,476;13;0;-18568,436;30,788;60,04;1076;4;0;0;0;0;0,001;0,004
2018-04-15 18:50:44;52,751;0;-3,234;-0,341;100;14400;"OFF";"OFF";-1041,465;-0,34;-464,476;13;0;-18568,436;30,788;60,04;1082;4;0;0;0;0;0,001;0,004
2018-04-15 18:50:48;52,749;0;-3,043;-0,345;100;14400;"OFF";"OFF";-1041,465;-0,344;-464,476;13;0;-18568,438;30,788;60,04;1086;4;0;0;0;0;0,001;0,004
2018-04-15 18:50:54;52,742;0;-3,181;-0,349;100;14400;"OFF";"OFF";-1041,465;-0,349;-464,476;13;0;-18568,438;30,788;60,04;1092;4;0;0;0;0;0,001;0,004
2018-04-15 18:50:58;52,734;0;-3,516;-0,353;100;14400;"OFF";"OFF";-1041,465;-0,352;-464,476;13;0;-18568,438;30,788;60,04;1096;4;0;0;0;0;0,001;0,004
2018-04-15 18:51:04;52,748;0;-2,3;-0,357;100;14400;"OFF";"OFF";-1041,465;-0,357;-464,476;13;0;-18568,44;30,788;60,04;1102;4;0;0;0;0;0,001;0,004
2018-04-15 18:51:08;52,749;0;-2,306;-0,36;100;14400;"OFF";"OFF";-1041,465;-0,359;-464,476;13;0;-18568,44;30,788;60,04;1106;4;0;0;0;0;0,001;0,004
2018-04-15 18:51:14;52,734;0;-3,252;-0,364;100;14400;"OFF";"OFF";-1041,465;-0,363;-464,476;13;0;-18568,44;30,788;60,04;1112;4;0;0;0;0;0,001;0,004
2018-04-15 18:51:18;52,743;0;-2,689;-0,367;100;14400;"OFF";"OFF";-1041,465;-0,366;-464,476;13;0;-18568,44;30,788;60,04;1116;4;0;0;0;0;0,001;0,004
2018-04-15 18:51:24;52,762;0;-1,732;-0,37;100;14400;"OFF";"OFF";-1041,465;-0,37;-464,476;13;0;-18568,44;30,788;60,04;1122;4;0;0;0;0;0,001;0,004
2018-04-15 18:51:28;52,737;0;-2,927;-0,372;100;14400;"OFF";"OFF";-1041,465;-0,372;-464,476;13;0;-18568,44;30,788;60,04;1126;4;0;0;0;0;0,001;0,004
2018-04-15 18:51:34;52,721;0;-3,517;-0,377;100;14400;"OFF";"OFF";-1041,465;-0,376;-464,476;13;0;-18568,44;30,788;60,04;1132;4;0;0;0;0;0,001;0,004
2018-04-15 18:51:38;52,702;0;-4,328;-0,381;100;14400;"OFF";"OFF";-1041,465;-0,38;-464,476;13;0;-18568,444;30,788;60,04;1136;4;0;0;0;0;0,001;0,004
2018-04-15 18:51:44;52,689;0;-4,483;-0,388;100;14400;"OFF";"OFF";-1041,465;-0,387;-464,476;13;0;-18568,454;30,788;60,04;1142;4;0;0;0;0;0,001;0,004
2018-04-15 18:51:48;52,694;0;-3,721;-0,393;100;14400;"OFF";"OFF";-1041,465;-0,392;-464,476;13;0;-18568,46;30,788;60,04;1146;4;0;0;0;0;0,001;0,004
2018-04-15 18:51:54;52,663;0;-4,97;-0,4;100;14400;"OFF";"OFF";-1041,465;-0,399;-464,476;13;0;-18568,472;30,788;60,04;1152;4;0;0;0;0;0,001;0,004
2018-04-15 18:51:58;52,686;0;-3,147;-0,405;100;14400;"OFF";"OFF";-1041,465;-0,404;-464,476;13;0;-18568,48;30,788;60,04;1156;4;0;0;0;0;0,001;0,004
2018-04-15 18:52:04;52,691;0;-3,115;-0,41;100;14400;"OFF";"OFF";-1041,465;-0,409;-464,476;13;0;-18568,482;30,788;60,04;1162;4;0;0;0;0;0,001;0,004
2018-04-15 18:52:08;52,693;0;-2,932;-0,414;100;14400;"OFF";"OFF";-1041,465;-0,413;-464,476;13;0;-18568,484;30,788;60,04;1166;4;0;0;0;0;0,001;0,004
2018-04-15 18:52:14;52,658;0;-4,908;-0,419;100;14400;"OFF";"OFF";-1041,465;-0,418;-464,476;13;0;-18568,484;30,788;60,04;1172;4;0;0;0;0;0,001;0,004
2018-04-15 18:52:18;52,708;0;-1,633;-0,423;100;14400;"OFF";"OFF";-1041,465;-0,422;-464,476;13;0;-18568,49;30,788;60,04;1176;4;0;0;0;0;0,001;0,004
2018-04-15 18:52:24;52,687;0;-3,092;-0,427;100;14400;"OFF";"OFF";-1041,465;-0,426;-464,476;13;0;-18568,494;30,788;60,04;1182;4;0;0;0;0;0,001;0,004
2018-04-15 18:52:28;52,676;0;-3,516;-0,431;100;14400;"OFF";"OFF";-1041,465;-0,43;-464,476;13;0;-18568,5;30,788;60,04;1186;4;0;0;0;0;0,001;0,004
2018-04-15 18:52:34;52,665;0;-3,488;-0,438;100;14400;"OFF";"OFF";-1041,465;-0,437;-464,476;13;0;-18568,51;30,788;60,04;1192;4;0;0;0;0;0,001;0,004
2018-04-15 18:52:38;52,663;0;-3,536;-0,442;100;14400;"OFF";"OFF";-1041,465;-0,441;-464,476;13;0;-18568,516;30,788;60,04;1196;4;0;0;0;0;0,001;0,004
2018-04-15 18:52:44;52,679;0;-2,136;-0,449;100;14400;"OFF";"OFF";-1041,465;-0,448;-464,476;13;0;-18568,524;30,788;60,04;1202;4;0;0;0;0;0,001;0,004
2018-04-15 18:52:48;52,662;0;-3,731;-0,451;100;14400;"OFF";"OFF";-1041,465;-0,45;-464,476;13;0;-18568,524;30,788;60,04;1206;4;0;0;0;0;0,001;0,004
2018-04-15 18:52:54;52,66;0;-3,584;-0,457;100;14400;"OFF";"OFF";-1041,465;-0,456;-464,476;13;0;-18568,53;30,788;60,04;1212;4;0;0;0;0;0,001;0,004
2018-04-15 18:52:58;52,667;0;-3,06;-0,46;100;14400;"OFF";"OFF";-1041,465;-0,46;-464,476;13;0;-18568,534;30,788;60,04;1216;4;0;0;0;0;0,001;0,004
2018-04-15 18:53:04;52,675;0;-2,487;-0,465;100;14400;"OFF";"OFF";-1041,465;-0,465;-464,476;13;0;-18568,534;30,788;60,04;1222;4;0;0;0;0;0,001;0,004
2018-04-15 18:53:08;52,65;0;-3,831;-0,469;100;14400;"OFF";"OFF";-1041,465;-0,468;-464,476;13;0;-18568,536;30,788;60,04;1226;4;0;0;0;0;0,001;0,004
2018-04-15 18:53:14;52,661;0;-3,063;-0,475;100;14400;"OFF";"OFF";-1041,465;-0,474;-464,476;13;0;-18568,542;30,788;60,04;1232;4;0;0;0;0;0,001;0,004
2018-04-15 18:53:18;52,661;0;-2,934;-0,478;100;14400;"OFF";"OFF";-1041,465;-0,477;-464,476;13;0;-18568,542;30,788;60,04;1236;4;0;0;0;0;0,001;0,004
2018-04-15 18:53:24;52,645;0;-3,821;-0,483;100;14400;"OFF";"OFF";-1041,465;-0,482;-464,476;13;0;-18568,542;30,788;60,04;1242;4;0;0;0;0;0,001;0,004
2018-04-15 18:53:28;52,642;0;-3,963;-0,487;100;14400;"OFF";"OFF";-1041,465;-0,486;-464,476;13;0;-18568,55;30,788;60,04;1246;4;0;0;0;0;0,001;0,004
2018-04-15 18:53:34;52,618;0;-4,757;-0,493;100;14400;"OFF";"OFF";-1041,465;-0,492;-464,476;13;0;-18568,556;30,788;60,04;1252;4;0;0;0;0;0,001;0,004
2018-04-15 18:53:38;52,635;0;-3,698;-0,497;100;14400;"OFF";"OFF";-1041,465;-0,496;-464,476;13;0;-18568,564;30,788;60,04;1256;4;0;0;0;0;0,001;0,004
2018-04-15 18:53:44;52,634;0;-3,486;-0,503;100;14400;"OFF";"OFF";-1041,465;-0,502;-464,476;13;0;-18568,568;30,788;60,04;1262;4;0;0;0;0;0,001;0,004
2018-04-15 18:53:48;52,629;0;-3,728;-0,507;100;14400;"OFF";"OFF";-1041,465;-0,506;-464,476;13;0;-18568,57;30,788;60,04;1266;4;0;0;0;0;0,001;0,004
2018-04-15 18:53:54;52,625;0;-3,526;-0,513;100;14400;"OFF";"OFF";-1041,465;-0,512;-464,476;13;0;-18568,58;30,788;60,04;1272;4;0;0;0;0;0,001;0,004
2018-04-15 18:53:58;52,621;0;-3,533;-0,518;100;14400;"OFF";"OFF";-1041,465;-0,517;-464,476;13;0;-18568,586;30,788;60,04;1276;4;0;0;0;0;0,001;0,004
2018-04-15 18:54:04;52,614;0;-4,21;-0,523;100;14400;"OFF";"OFF";-1041,465;-0,522;-464,476;13;0;-18568,588;30,788;60,04;1282;4;0;0;0;0;0,001;0,004
2018-04-15 18:54:08;52,626;0;-3,174;-0,527;100;14400;"OFF";"OFF";-1041,465;-0,526;-464,476;13;0;-18568,596;30,788;60,04;1286;4;0;0;0;0;0,001;0,004
2018-04-15 18:54:14;52,62;0;-3,338;-0,533;100;14400;"OFF";"OFF";-1041,465;-0,532;-464,476;13;0;-18568,6;30,788;60,04;1292;4;0;0;0;0;0,001;0,004
2018-04-15 18:54:18;52,608;0;-4,073;-0,538;100;14400;"OFF";"OFF";-1041,465;-0,536;-464,476;13;0;-18568,608;30,788;60,04;1296;4;0;0;0;0;0,001;0,004
2018-04-15 18:54:24;52,611;0;-3,34;-0,544;100;14400;"OFF";"OFF";-1041,465;-0,543;-464,476;13;0;-18568,62;30,788;60,04;1302;4;0;0;0;0;0,001;0,004
2018-04-15 18:54:28;52,601;0;-4,007;-0,549;100;14400;"OFF";"OFF";-1041,465;-0,547;-464,476;13;0;-18568,624;30,788;60,04;1306;4;0;0;0;0;0,001;0,004
2018-04-15 18:54:34;52,584;0;-4,529;-0,555;100;14400;"OFF";"OFF";-1041,465;-0,554;-464,476;13;0;-18568,636;30,788;60,04;1312;4;0;0;0;0;0,001;0,004
2018-04-15 18:54:38;52,605;0;-3,255;-0,56;100;14400;"OFF";"OFF";-1041,465;-0,559;-464,476;13;0;-18568,642;30,788;60,04;1316;4;0;0;0;0;0,001;0,004
2018-04-15 18:54:44;52,604;0;-3,377;-0,565;100;14400;"OFF";"OFF";-1041,465;-0,564;-464,476;13;0;-18568,648;30,788;60,04;1322;4;0;0;0;0;0,001;0,004
2018-04-15 18:54:48;52,568;0;-5,096;-0,57;100;14400;"OFF";"OFF";-1041,465;-0,568;-464,476;13;0;-18568,654;30,788;60,04;1326;4;0;0;0;0;0,001;0,004
2018-04-15 18:54:54;52,632;0;-1,465;-0,575;100;14400;"OFF";"OFF";-1041,465;-0,574;-464,476;13;0;-18568,66;30,788;60,04;1332;4;0;0;0;0;0,001;0,004
2018-04-15 18:54:58;52,59;0;-4,156;-0,578;100;14400;"OFF";"OFF";-1041,465;-0,577;-464,476;13;0;-18568,662;30,788;60,04;1336;4;0;0;0;0;0,001;0,004
2018-04-15 18:55:04;52,599;0;-3,385;-0,584;100;14400;"OFF";"OFF";-1041,465;-0,583;-464,476;13;0;-18568,668;30,788;60,04;1342;4;0;0;0;0;0,001;0,004
2018-04-15 18:55:08;52,596;0;-3,63;-0,588;100;14400;"OFF";"OFF";-1041,465;-0,586;-464,476;13;0;-18568,672;30,788;60,04;1346;4;0;0;0;0;0,001;0,004
2018-04-15 18:55:14;52,562;0;-5,388;-0,593;100;14400;"OFF";"OFF";-1041,465;-0,592;-464,476;13;0;-18568,678;30,788;60,04;1352;4;0;0;0;0;0,001;0,004
2018-04-15 18:55:18;52,579;0;-3,233;-0,598;100;14400;"OFF";"OFF";-1041,465;-0,597;-464,476;13;0;-18568,686;30,788;60,04;1356;4;0;0;0;0;0,001;0,004
2018-04-15 18:55:24;52,579;0;-3,662;-0,604;100;14400;"OFF";"OFF";-1041,465;-0,603;-464,476;13;0;-18568,69;30,788;60,04;1362;4;0;0;0;0;0,001;0,004
2018-04-15 18:55:28;52,573;0;-4,206;-0,609;100;14400;"OFF";"OFF";-1041,465;-0,608;-464,476;13;0;-18568,696;30,788;60,04;1366;4;0;0;0;0;0,001;0,004
2018-04-15 18:55:34;52,579;0;-3,312;-0,615;100;14400;"OFF";"OFF";-1041,465;-0,614;-464,476;13;0;-18568,702;30,788;60,04;1372;4;0;0;0;0;0,001;0,004
2018-04-15 18:55:38;52,581;0;-3,242;-0,619;100;14400;"OFF";"OFF";-1041,465;-0,618;-464,476;13;0;-18568,708;30,788;60,04;1376;4;0;0;0;0;0,001;0,004
2018-04-15 18:55:44;52,581;0;-3,062;-0,624;100;14400;"OFF";"OFF";-1041,465;-0,624;-464,476;13;0;-18568,716;30,788;60,04;1382;4;0;0;0;0;0,001;0,004
2018-04-15 18:55:48;52,556;0;-4,438;-0,628;100;14400;"OFF";"OFF";-1041,465;-0,627;-464,476;13;0;-18568,716;30,788;60,04;1386;4;0;0;0;0;0,001;0,004
2018-04-15 18:55:54;52,57;0;-3,537;-0,636;100;14400;"OFF";"OFF";-1041,465;-0,634;-464,476;13;0;-18568,726;30,788;60,04;1392;4;0;0;0;0;0,001;0,004
2018-04-15 18:55:58;52,541;0;-4,005;-0,638;100;14400;"OFF";"OFF";-1041,465;-0,637;-464,476;13;0;-18568,728;30,788;60,04;1396;4;0;0;0;0;0,001;0,004
2018-04-15 18:56:04;52,288;0;-16,935;-0,662;100;14400;"OFF";"OFF";-1041,465;-0,657;-464,476;13;0;-18568,746;30,788;60,04;1402;4;0;0;0;0;0,001;0,004
2018-04-15 18:56:08;52,33;0;-12,256;-0,676;100;14400;"OFF";"OFF";-1041,465;-0,673;-464,476;13;0;-18568,762;30,788;60,04;1406;4;0;0;0;0;0,001;0,004
2018-04-15 18:56:14;52,258;0;-14,811;-0,701;100;14400;"OFF";"OFF";-1041,465;-0,697;-464,476;13;0;-18568,786;30,788;60,04;1412;4;0;0;0;0;0,001;0,004
2018-04-15 18:56:18;52,232;0;-15,275;-0,717;100;13165;"OFF";"OFF";-1041,465;-0,713;-464,476;13;0;-18568,8;30,788;60,04;1416;4;0;0;0;0;0,001;0,004
2018-04-15 18:56:24;52,205;0;-15,348;-0,743;100;11642;"OFF";"OFF";-1041,465;-0,738;-464,476;13;0;-18568,824;30,788;60,04;1422;4;0;0;0;0;0,001;0,004
2018-04-15 18:56:28;52,184;0;-15,795;-0,76;100;10815;"OFF";"OFF";-1041,465;-0,756;-464,476;13;0;-18568,84;30,788;60,04;1426;4;0;0;0;0;0,001;0,004
2018-04-15 18:56:34;52,169;0;-15,361;-0,787;100;9789;"OFF";"OFF";-1041,465;-0,783;-464,476;13;0;-18568,864;30,788;60,04;1432;4;0;0;0;0;0,001;0,004
2018-04-15 18:56:38;52,131;0;-17,127;-0,805;99,9;9266;"OFF";"OFF";-1041,465;-0,8;-464,476;13;0;-18568,878;30,788;60,04;1436;4;0;0;0;0;0,001;0,004
2018-04-15 18:56:44;52,122;0;-16,94;-0,832;99,9;8592;"OFF";"OFF";-1041,465;-0,828;-464,476;13;0;-18568,902;30,788;60,04;1442;4;0;0;0;0;0,001;0,004
2018-04-15 18:56:48;52,109;0;-17,075;-0,852;99,9;8167;"OFF";"OFF";-1041,465;-0,847;-464,476;13;0;-18568,92;30,788;60,04;1446;4;0;0;0;0;0,001;0,004
2018-04-15 18:56:54;52,083;0;-17,793;-0,879;99,9;7716;"OFF";"OFF";-1041,465;-0,874;-464,476;13;0;-18568,944;30,788;60,04;1452;4;0;0;0;0;0,001;0,004
2018-04-15 18:56:58;52,087;0;-17,2;-0,898;99,9;7426;"OFF";"OFF";-1041,465;-0,894;-464,476;13;0;-18568,962;30,788;60,04;1456;4;0;0;0;0;0,001;0,004
2018-04-15 18:57:04;52,096;0;-16,681;-0,926;99,9;7090;"OFF";"OFF";-1041,465;-0,922;-464,476;13;0;-18568,986;30,788;60,04;1462;4;0;0;0;0;0,001;0,004
2018-04-15 18:57:08;52,081;0;-16,814;-0,945;99,9;6889;"OFF";"OFF";-1041,465;-0,94;-464,476;13;0;-18569,004;30,788;60,04;1466;4;0;0;0;0;0,001;0,004
2018-04-15 18:57:14;52,059;0;-17,652;-0,973;99,9;6636;"OFF";"OFF";-1041,465;-0,969;-464,476;13;0;-18569,03;30,788;60,04;1472;4;0;0;0;0;0,001;0,004
2018-04-15 18:57:18;52,076;0;-16,562;-0,993;99,9;6454;"OFF";"OFF";-1041,465;-0,988;-464,476;13;0;-18569,05;30,788;60,04;1476;4;0;0;0;0;0,001;0,004
2018-04-15 18:57:24;52,074;0;-16,456;-1,02;99,9;6304;"OFF";"OFF";-1041,465;-1,015;-464,476;13;0;-18569,074;30,788;60,04;1482;4;0;0;0;0;0,001;0,004
2018-04-15 18:57:28;52,065;0;-16,861;-1,039;99,9;6177;"OFF";"OFF";-1041,465;-1,035;-464,476;13;0;-18569,092;30,788;60,04;1486;4;0;0;0;0;0,001;0,004
2018-04-15 18:57:34;52,08;0;-15,636;-1,067;99,9;6039;"OFF";"OFF";-1041,465;-1,062;-464,476;13;0;-18569,118;30,788;60,04;1492;4;0;0;0;0;0,001;0,004
2018-04-15 18:57:38;52,068;0;-16,136;-1,085;99,9;5983;"OFF";"OFF";-1041,465;-1,08;-464,476;13;0;-18569,132;30,788;60,04;1496;4;0;0;0;0;0,001;0,004
2018-04-15 18:57:44;52,067;0;-15,818;-1,113;99,9;5846;"OFF";"OFF";-1041,465;-1,109;-464,476;13;0;-18569,158;30,788;60,04;1502;4;0;0;0;0;0,001;0,004
2018-04-15 18:57:48;52,046;0;-17,108;-1,131;99,9;5791;"OFF";"OFF";-1041,465;-1,127;-464,476;13;0;-18569,174;30,788;60,04;1506;4;0;0;0;0;0,001;0,004
2018-04-15 18:57:54;52,039;0;-16,919;-1,16;99,9;5691;"OFF";"OFF";-1041,465;-1,155;-464,476;13;0;-18569,202;30,788;60,04;1512;4;0;0;0;0;0,001;0,004
2018-04-15 18:57:58;52,041;0;-16,721;-1,179;99,9;5625;"OFF";"OFF";-1041,465;-1,174;-464,476;13;0;-18569,218;30,788;60,04;1516;4;0;0;0;0;0,001;0,004
2018-04-15 18:58:04;52,312;0;-2,225;-1,19;99,9;5959;"OFF";"OFF";-1041,465;-1,189;-464,476;13;0;-18569,232;30,788;60,04;1522;4;0;0;0;0;0,001;0,004
2018-04-15 18:58:08;52,286;0;-6,591;-1,196;99,9;6198;"OFF";"OFF";-1041,465;-1,194;-464,476;13;0;-18569,238;30,788;60,04;1526;4;0;0;0;0;0,001;0,004
2018-04-15 18:58:14;52,361;0;-3,519;-1,202;99,9;6690;"OFF";"OFF";-1041,465;-1,201;-464,476;13;0;-18569,242;30,788;60,04;1532;4;0;0;0;0;0,001;0,004
2018-04-15 18:58:18;52,392;0;-2,837;-1,206;99,9;7013;"OFF";"OFF";-1041,465;-1,205;-464,476;13;0;-18569,248;30,788;60,04;1536;4;0;0;0;0;0,001;0,004
2018-04-15 18:58:24;52,442;0;-2,081;-1,209;99,9;7638;"OFF";"OFF";-1041,465;-1,208;-464,476;13;0;-18569,248;30,788;60,04;1542;4;0;0;0;0;0,001;0,004
2018-04-15 18:58:28;52,446;0;-2,406;-1,212;99,9;8027;"OFF";"OFF";-1041,465;-1,211;-464,476;13;0;-18569,248;30,788;60,04;1546;4;0;0;0;0;0,001;0,004
2018-04-15 18:58:34;52,444;0;-3,318;-1,215;99,9;8719;"OFF";"OFF";-1041,465;-1,215;-464,476;13;0;-18569,248;30,788;60,04;1552;4;0;0;0;0;0,001;0,004
2018-04-15 18:58:38;52,492;0;-0,965;-1,219;99,9;9122;"OFF";"OFF";-1041,465;-1,218;-464,476;13;0;-18569,25;30,788;60,04;1556;4;0;0;0;0;0,001;0,004
2018-04-15 18:58:43;52,498;0;-0,881;-1,22;99,9;14400;"OFF";"OFF";-1041,465;-1,22;-464,476;13;0;-18569,25;30,788;60,04;1561;4;0;0;0;0;0,001;0,004
2018-04-15 18:58:49;52,536;0;0,767;-1,223;99,9;- - -;"OFF";"OFF";-1041,465;-1,223;-464,476;13;0;-18569,25;30,788;60,04;1567;4;0;0;0;0;0,001;0,004
2018-04-15 18:58:53;52,537;0;0;-1,223;99,9;- - -;"OFF";"OFF";-1041,465;-1,223;-464,476;13;0;-18569,25;30,788;60,04;1571;4;0;0;0;0;0,001;0,004
2018-04-15 18:58:59;52,535;0;-0,956;-1,224;99,9;14400;"OFF";"OFF";-1041,465;-1,224;-464,476;13;0;-18569,25;30,788;60,04;1577;4;0;0;0;0;0,001;0,004
2018-04-15 18:59:03;52,54;0;-0,915;-1,225;99,9;14400;"OFF";"OFF";-1041,465;-1,225;-464,476;13;0;-18569,25;30,788;60,04;1581;4;0;0;0;0;0,001;0,004
2018-04-15 18:59:09;52,538;0;-1,838;-1,227;99,9;14400;"OFF";"OFF";-1041,465;-1,226;-464,476;13;0;-18569,25;30,788;60,04;1587;4;0;0;0;0;0,001;0,004
2018-04-15 18:59:13;52,571;0;0,506;-1,227;99,9;- - -;"OFF";"OFF";-1041,465;-1,227;-464,476;13;0;-18569,25;30,788;60,04;1591;4;0;0;0;0;0,001;0,004
2018-04-15 18:59:19;52,551;0;-1,129;-1,229;99,9;14400;"OFF";"OFF";-1041,465;-1,229;-464,476;13;0;-18569,25;30,788;60,04;1597;4;0;0;0;0;0,001;0,004
2018-04-15 18:59:23;52,56;0;-0,401;-1,23;99,9;14400;"OFF";"OFF";-1041,465;-1,23;-464,476;13;0;-18569,25;30,788;60,04;1601;4;0;0;0;0;0,001;0,004
2018-04-15 18:59:29;52,555;0;-1,138;-1,232;99,9;14400;"OFF";"OFF";-1041,465;-1,232;-464,476;13;0;-18569,25;30,788;60,04;1607;4;0;0;0;0;0,001;0,004
2018-04-15 18:59:33;52,553;0;-1,045;-1,234;99,9;14400;"OFF";"OFF";-1041,465;-1,234;-464,476;13;0;-18569,25;30,788;60,04;1611;4;0;0;0;0;0,001;0,004
2018-04-15 18:59:39;52,541;0;-1,835;-1,236;99,9;14400;"OFF";"OFF";-1041,465;-1,235;-464,476;13;0;-18569,25;30,788;60,04;1617;4;0;0;0;0;0,001;0,004
2018-04-15 18:59:43;52,536;0;-2,172;-1,238;99,9;14400;"OFF";"OFF";-1041,465;-1,237;-464,476;13;0;-18569,25;30,788;60,04;1621;4;0;0;0;0;0,001;0,004
2018-04-15 18:59:49;52,529;0;-2,423;-1,24;99,9;14400;"OFF";"OFF";-1041,465;-1,24;-464,476;13;0;-18569,25;30,788;60,04;1627;4;0;0;0;0;0,001;0,004
2018-04-15 18:59:53;52,533;0;-1,748;-1,244;99,9;14400;"OFF";"OFF";-1041,465;-1,243;-464,476;13;0;-18569,254;30,788;60,04;1631;4;0;0;0;0;0,001;0,004
2018-04-15 18:59:59;52,547;0;-0,911;-1,246;99,9;14400;"OFF";"OFF";-1041,465;-1,246;-464,476;13;0;-18569,254;30,788;60,04;1637;4;0;0;0;0;0,001;0,004
2018-04-15 19:00:03;52,542;0;-1,145;-1,248;99,9;14400;"OFF";"OFF";-1041,465;-1,247;-464,476;13;0;-18569,254;30,788;60,04;1641;4;0;0;0;0;0,001;0,004
2018-04-15 19:00:09;52,554;0;-0,49;-1,25;99,9;14400;"OFF";"OFF";-1041,465;-1,25;-464,476;13;0;-18569,254;30,788;60,04;1647;4;0;0;0;0;0,001;0,004
2018-04-15 19:00:13;52,536;0;-1,392;-1,252;99,9;14400;"OFF";"OFF";-1041,465;-1,252;-464,476;13;0;-18569,254;30,788;60,04;1651;4;0;0;0;0;0,001;0,004
2018-04-15 19:00:19;52,533;0;-1,871;-1,255;99,9;14400;"OFF";"OFF";-1041,465;-1,254;-464,476;13;0;-18569,254;30,788;60,04;1657;4;0;0;0;0;0,001;0,004
2018-04-15 19:00:23;52,507;0;-3,38;-1,258;99,9;14400;"OFF";"OFF";-1041,465;-1,257;-464,476;13;0;-18569,254;30,788;60,04;1661;4;0;0;0;0;0,001;0,004
2018-04-15 19:00:29;52,5;0;-3,142;-1,261;99,9;14400;"OFF";"OFF";-1041,465;-1,26;-464,476;13;0;-18569,256;30,788;60,04;1667;4;0;0;0;0;0,001;0,004
2018-04-15 19:00:33;52,503;0;-2,71;-1,265;99,9;14400;"OFF";"OFF";-1041,465;-1,264;-464,476;13;0;-18569,258;30,788;60,04;1671;4;0;0;0;0;0,001;0,004
2018-04-15 19:00:39;52,523;0;-1,3;-1,27;99,9;14400;"OFF";"OFF";-1041,465;-1,269;-464,476;13;0;-18569,264;30,788;60,04;1677;4;0;0;0;0;0,001;0,004
2018-04-15 19:00:43;52,512;0;-1,644;-1,272;99,9;14400;"OFF";"OFF";-1041,465;-1,271;-464,476;13;0;-18569,264;30,788;60,04;1681;4;0;0;0;0;0,001;0,004
2018-04-15 19:00:49;52,502;0;-2,273;-1,277;99,9;14400;"OFF";"OFF";-1041,465;-1,276;-464,476;13;0;-18569,266;30,788;60,04;1687;4;0;0;0;0;0,001;0,004
2018-04-15 19:00:53;52,454;0;-4,368;-1,28;99,9;14400;"OFF";"OFF";-1041,465;-1,279;-464,476;13;0;-18569,268;30,788;60,04;1691;4;0;0;0;0;0,001;0,004
2018-04-15 19:00:59;52,478;0;-2,886;-1,285;99,9;14400;"OFF";"OFF";-1041,465;-1,285;-464,476;13;0;-18569,274;30,788;60,04;1697;4;0;0;0;0;0,001;0,004
2018-04-15 19:01:03;52,488;0;-2,286;-1,288;99,9;14400;"OFF";"OFF";-1041,465;-1,287;-464,476;13;0;-18569,274;30,788;60,04;1701;4;0;0;0;0;0,001;0,004
2018-04-15 19:01:09;52,465;0;-3,567;-1,295;99,9;14400;"OFF";"OFF";-1041,465;-1,293;-464,476;13;0;-18569,28;30,788;60,04;1707;4;0;0;0;0;0,001;0,004
2018-04-15 19:01:13;52,467;0;-3,322;-1,297;99,9;14400;"OFF";"OFF";-1041,465;-1,296;-464,476;13;0;-18569,282;30,788;60,04;1711;4;0;0;0;0;0,001;0,004
2018-04-15 19:01:19;52,458;0;-3,519;-1,304;99,9;14400;"OFF";"OFF";-1041,465;-1,302;-464,476;13;0;-18569,286;30,788;60,04;1717;4;0;0;0;0;0,001;0,004
2018-04-15 19:01:23;52,439;0;-4,145;-1,308;99,9;14400;"OFF";"OFF";-1041,465;-1,307;-464,476;13;0;-18569,292;30,788;60,04;1721;4;0;0;0;0;0,001;0,004
2018-04-15 19:01:29;52,434;0;-4,097;-1,315;99,9;14400;"OFF";"OFF";-1041,465;-1,313;-464,476;13;0;-18569,3;30,788;60,04;1727;4;0;0;0;0;0,001;0,004
2018-04-15 19:01:33;52,426;0;-4,456;-1,319;99,9;14400;"OFF";"OFF";-1041,465;-1,317;-464,476;13;0;-18569,304;30,788;60,04;1731;4;0;0;0;0;0,001;0,004
2018-04-15 19:01:39;52,444;0;-2,993;-1,326;99,9;14400;"OFF";"OFF";-1041,465;-1,325;-464,476;13;0;-18569,316;30,788;60,04;1737;4;0;0;0;0;0,001;0,004
2018-04-15 19:01:43;52,432;0;-3,562;-1,331;99,9;14400;"OFF";"OFF";-1041,465;-1,33;-464,476;13;0;-18569,324;30,788;60,04;1741;4;0;0;0;0;0,001;0,004
2018-04-15 19:01:49;52,408;0;-4,538;-1,338;99,9;14400;"OFF";"OFF";-1041,465;-1,337;-464,476;13;0;-18569,334;30,788;60,04;1747;4;0;0;0;0;0,001;0,004
2018-04-15 19:01:53;52,406;0;-4,402;-1,343;99,9;14400;"OFF";"OFF";-1041,465;-1,342;-464,476;13;0;-18569,34;30,788;60,04;1751;4;0;0;0;0;0,001;0,004
2018-04-15 19:01:59;52,409;0;-3,928;-1,351;99,9;14400;"OFF";"OFF";-1041,465;-1,35;-464,476;13;0;-18569,352;30,788;60,04;1757;4;0;0;0;0;0,001;0,004
2018-04-15 19:02:03;52,399;0;-4,417;-1,356;99,9;14400;"OFF";"OFF";-1041,465;-1,355;-464,476;13;0;-18569,36;30,788;60,04;1761;4;0;0;0;0;0,001;0,004
2018-04-15 19:02:09;52,398;0;-4,258;-1,363;99,9;14400;"OFF";"OFF";-1041,465;-1,362;-464,476;13;0;-18569,372;30,788;60,04;1767;4;0;0;0;0;0,001;0,004
2018-04-15 19:02:13;52,391;0;-4,617;-1,368;99,9;14400;"OFF";"OFF";-1041,465;-1,367;-464,476;13;0;-18569,378;30,788;60,04;1771;4;0;0;0;0;0,001;0,004
2018-04-15 19:02:19;52,4;0;-3,766;-1,376;99,9;14400;"OFF";"OFF";-1041,465;-1,375;-464,476;13;0;-18569,39;30,788;60,04;1777;4;0;0;0;0;0,001;0,004
2018-04-15 19:02:23;52,408;0;-3,231;-1,379;99,9;14400;"OFF";"OFF";-1041,465;-1,378;-464,476;13;0;-18569,394;30,788;60,04;1781;4;0;0;0;0;0,001;0,004
2018-04-15 19:02:29;52,396;0;-4,049;-1,386;99,9;14400;"OFF";"OFF";-1041,465;-1,385;-464,476;13;0;-18569,402;30,788;60,04;1787;4;0;0;0;0;0,001;0,004
2018-04-15 19:02:33;52,389;0;-3,961;-1,39;99,9;14400;"OFF";"OFF";-1041,465;-1,389;-464,476;13;0;-18569,41;30,788;60,04;1791;4;0;0;0;0;0,001;0,004
2018-04-15 19:02:39;52,394;0;-3,91;-1,397;99,9;14400;"OFF";"OFF";-1041,465;-1,396;-464,476;13;0;-18569,42;30,788;60,04;1797;4;0;0;0;0;0,001;0,004
2018-04-15 19:02:43;52,394;0;-4,015;-1,401;99,9;14400;"OFF";"OFF";-1041,465;-1,4;-464,476;13;0;-18569,424;30,788;60,04;1801;4;0;0;0;0;0,001;0,004
2018-04-15 19:02:49;52,406;0;-3,438;-1,407;99,9;14400;"OFF";"OFF";-1041,465;-1,406;-464,476;13;0;-18569,432;30,788;60,04;1807;4;0;0;0;0;0,001;0,004
2018-04-15 19:02:53;52,395;0;-3,787;-1,41;99,9;14400;"OFF";"OFF";-1041,465;-1,409;-464,476;13;0;-18569,434;30,788;60,04;1811;4;0;0;0;0;0,001;0,004
2018-04-15 19:02:59;52,387;0;-4,319;-1,417;99,9;14400;"OFF";"OFF";-1041,465;-1,416;-464,476;13;0;-18569,444;30,788;60,04;1817;4;0;0;0;0;0,001;0,004
2018-04-15 19:03:03;52,415;0;-2,818;-1,421;99,9;14400;"OFF";"OFF";-1041,465;-1,42;-464,476;13;0;-18569,452;30,788;60,04;1821;4;0;0;0;0;0,001;0,004
2018-04-15 19:03:09;52,42;0;-2,568;-1,426;99,9;14400;"OFF";"OFF";-1041,465;-1,426;-464,476;13;0;-18569,456;30,788;60,04;1827;4;0;0;0;0;0,001;0,004
2018-04-15 19:03:13;52,389;0;-4,412;-1,43;99,9;14400;"OFF";"OFF";-1041,465;-1,429;-464,476;13;0;-18569,456;30,788;60,04;1831;4;0;0;0;0;0,001;0,004
2018-04-15 19:03:19;52,397;0;-3,932;-1,437;99,9;14400;"OFF";"OFF";-1041,465;-1,436;-464,476;13;0;-18569,466;30,788;60,04;1837;4;0;0;0;0;0,001;0,004
2018-04-15 19:03:23;52,384;0;-4,211;-1,441;99,9;14400;"OFF";"OFF";-1041,465;-1,44;-464,476;13;0;-18569,474;30,788;60,04;1841;4;0;0;0;0;0,001;0,004
2018-04-15 19:03:29;52,385;0;-4,266;-1,448;99,9;14400;"OFF";"OFF";-1041,465;-1,446;-464,476;13;0;-18569,482;30,788;60,04;1847;4;0;0;0;0;0,001;0,004
2018-04-15 19:03:33;52,4;0;-3,222;-1,452;99,9;14400;"OFF";"OFF";-1041,465;-1,451;-464,476;13;0;-18569,49;30,788;60,04;1851;4;0;0;0;0;0,001;0,004
2018-04-15 19:03:39;52,343;0;-6,073;-1,458;99,9;14400;"OFF";"OFF";-1041,465;-1,457;-464,476;13;0;-18569,494;30,788;60,04;1857;4;0;0;0;0;0,001;0,004
2018-04-15 19:03:43;52,392;0;-3,138;-1,463;99,9;14400;"OFF";"OFF";-1041,465;-1,462;-464,476;13;0;-18569,502;30,788;60,04;1861;4;0;0;0;0;0,001;0,004
2018-04-15 19:03:49;52,388;0;-3,788;-1,468;99,9;14400;"OFF";"OFF";-1041,465;-1,467;-464,476;13;0;-18569,502;30,788;60,04;1867;4;0;0;0;0;0,001;0,004
2018-04-15 19:03:53;52,412;0;-2,317;-1,472;99,9;14400;"OFF";"OFF";-1041,465;-1,471;-464,476;13;0;-18569,506;30,788;60,04;1871;4;0;0;0;0;0,001;0,004
2018-04-15 19:03:59;52,399;0;-2,959;-1,477;99,9;14400;"OFF";"OFF";-1041,465;-1,476;-464,476;13;0;-18569,512;30,788;60,04;1877;4;0;0;0;0;0,001;0,004
2018-04-15 19:04:03;52,424;0;-1,738;-1,48;99,9;14400;"OFF";"OFF";-1041,465;-1,479;-464,476;13;0;-18569,514;30,788;60,04;1881;4;0;0;0;0;0,001;0,004
2018-04-15 19:04:09;52,417;0;-2,356;-1,485;99,9;14400;"OFF";"OFF";-1041,465;-1,484;-464,476;13;0;-18569,516;30,788;60,04;1887;4;0;0;0;0;0,001;0,004
2018-04-15 19:04:13;52,378;0;-4,334;-1,488;99,9;14400;"OFF";"OFF";-1041,465;-1,487;-464,476;13;0;-18569,518;30,788;60,04;1891;4;0;0;0;0;0,001;0,004
2018-04-15 19:04:19;52,434;0;-1,093;-1,493;99,9;14400;"OFF";"OFF";-1041,465;-1,492;-464,476;13;0;-18569,524;30,788;60,04;1897;4;0;0;0;0;0,001;0,004
2018-04-15 19:04:23;52,389;0;-3,7;-1,496;99,9;14400;"OFF";"OFF";-1041,465;-1,495;-464,476;13;0;-18569,524;30,788;60,04;1901;4;0;0;0;0;0,001;0,004
2018-04-15 19:04:29;52,412;0;-2,265;-1,502;99,9;14400;"OFF";"OFF";-1041,465;-1,501;-464,476;13;0;-18569,532;30,788;60,04;1907;4;0;0;0;0;0,001;0,004
2018-04-15 19:04:33;52,387;0;-3,803;-1,505;99,9;14400;"OFF";"OFF";-1041,465;-1,504;-464,476;13;0;-18569,532;30,788;60,04;1911;4;0;0;0;0;0,001;0,004
2018-04-15 19:04:39;52,398;0;-3,04;-1,51;99,9;14400;"OFF";"OFF";-1041,465;-1,509;-464,476;13;0;-18569,534;30,788;60,04;1917;4;0;0;0;0;0,001;0,004
2018-04-15 19:04:43;52,411;0;-1,935;-1,512;99,9;14400;"OFF";"OFF";-1041,465;-1,512;-464,476;13;0;-18569,534;30,788;60,04;1921;4;0;0;0;0;0,001;0,004
2018-04-15 19:04:49;52,407;0;-2,634;-1,517;99,9;14400;"OFF";"OFF";-1041,465;-1,516;-464,476;13;0;-18569,534;30,788;60,04;1927;4;0;0;0;0;0,001;0,004
2018-04-15 19:04:53;52,375;0;-4,577;-1,521;99,9;14400;"OFF";"OFF";-1041,465;-1,52;-464,476;13;0;-18569,536;30,788;60,04;1931;4;0;0;0;0;0,001;0,004
2018-04-15 19:04:59;52,383;0;-3,176;-1,527;99,9;14400;"OFF";"OFF";-1041,465;-1,526;-464,476;13;0;-18569,542;30,788;60,04;1937;4;0;0;0;0;0,001;0,004
2018-04-15 19:05:03;52,343;0;-5,437;-1,531;99,9;14400;"OFF";"OFF";-1041,465;-1,53;-464,476;13;0;-18569,548;30,788;60,04;1941;4;0;0;0;0;0,001;0,004
2018-04-15 19:05:09;52,34;0;-5,026;-1,54;99,9;14400;"OFF";"OFF";-1041,465;-1,539;-464,476;13;0;-18569,56;30,788;60,04;1947;4;0;0;0;0;0,001;0,004
2018-04-15 19:05:13;52,316;0;-5,991;-1,547;99,9;14400;"OFF";"OFF";-1041,465;-1,545;-464,476;13;0;-18569,568;30,788;60,04;1951;4;0;0;0;0;0,001;0,004
2018-04-15 19:05:19;52,293;0;-6,855;-1,556;99,9;14400;"OFF";"OFF";-1041,465;-1,554;-464,476;13;0;-18569,58;30,788;60,04;1957;4;0;0;0;0;0,001;0,004
2018-04-15 19:05:23;52,298;0;-5,723;-1,564;99,9;14400;"OFF";"OFF";-1041,465;-1,562;-464,476;13;0;-18569,588;30,788;60,04;1961;4;0;0;0;0;0,001;0,004
2018-04-15 19:05:29;52,252;0;-7,477;-1,575;99,9;14400;"OFF";"OFF";-1041,465;-1,573;-464,476;13;0;-18569,6;30,788;60,04;1967;4;0;0;0;0;0,001;0,004
2018-04-15 19:05:33;52,276;0;-5,755;-1,583;99,9;14400;"OFF";"OFF";-1041,465;-1,581;-464,476;13;0;-18569,608;30,788;60,04;1971;4;0;0;0;0;0,001;0,004
2018-04-15 19:05:39;52,25;0;-6,697;-1,595;99,9;14400;"OFF";"OFF";-1041,465;-1,593;-464,476;13;0;-18569,62;30,788;60,04;1977;4;0;0;0;0;0,001;0,004
2018-04-15 19:05:43;52,254;0;-6,326;-1,603;99,9;14400;"OFF";"OFF";-1041,465;-1,601;-464,476;13;0;-18569,626;30,788;60,04;1981;4;0;0;0;0;0,001;0,004
2018-04-15 19:05:49;52,219;0;-8,011;-1,616;99,9;14400;"OFF";"OFF";-1041,465;-1,614;-464,476;13;0;-18569,638;30,788;60,04;1987;4;0;0;0;0;0,001;0,004
2018-04-15 19:05:53;52,206;0;-8,233;-1,625;99,9;14400;"OFF";"OFF";-1041,465;-1,622;-464,476;13;0;-18569,646;30,788;60,04;1991;4;0;0;0;0;0,001;0,004
2018-04-15 19:05:59;52,204;0;-7,617;-1,638;99,9;14400;"OFF";"OFF";-1041,465;-1,636;-464,476;13;0;-18569,658;30,788;60,04;1997;4;0;0;0;0;0,001;0,004
2018-04-15 19:06:03;52,202;0;-7,732;-1,646;99,9;14400;"OFF";"OFF";-1041,465;-1,644;-464,476;13;0;-18569,666;30,788;60,04;2001;4;0;0;0;0;0,001;0,004
2018-04-15 19:06:09;52,206;0;-7,376;-1,658;99,9;14400;"OFF";"OFF";-1041,465;-1,656;-464,476;13;0;-18569,678;30,788;60,04;2007;4;0;0;0;0;0,001;0,004
2018-04-15 19:06:13;52,211;0;-6,843;-1,667;99,9;14400;"OFF";"OFF";-1041,465;-1,665;-464,476;13;0;-18569,686;30,788;60,04;2011;4;0;0;0;0;0,001;0,004
2018-04-15 19:06:19;52,181;0;-8,399;-1,68;99,9;14400;"OFF";"OFF";-1041,465;-1,677;-464,476;13;0;-18569,698;30,788;60,04;2017;4;0;0;0;0;0,001;0,004
2018-04-15 19:06:23;52,195;0;-7,316;-1,689;99,9;14105;"OFF";"OFF";-1041,465;-1,687;-464,476;13;0;-18569,706;30,788;60,04;2021;4;0;0;0;0;0,001;0,004
2018-04-15 19:06:29;52,174;0;-8,274;-1,702;99,9;13756;"OFF";"OFF";-1041,465;-1,7;-464,476;13;0;-18569,716;30,788;60,04;2027;4;0;0;0;0;0,001;0,004
2018-04-15 19:06:33;52,182;0;-7,695;-1,71;99,9;13615;"OFF";"OFF";-1041,465;-1,708;-464,476;13;0;-18569,724;30,788;60,04;2031;4;0;0;0;0;0,001;0,004
2018-04-15 19:06:39;52,182;0;-7,499;-1,723;99,9;13361;"OFF";"OFF";-1041,465;-1,721;-464,476;13;0;-18569,736;30,788;60,04;2037;4;0;0;0;0;0,001;0,004
2018-04-15 19:06:43;52,164;0;-8,695;-1,732;99,9;13130;"OFF";"OFF";-1041,465;-1,73;-464,476;13;0;-18569,744;30,788;60,04;2041;4;0;0;0;0;0,001;0,004
2018-04-15 19:06:49;52,169;0;-7,511;-1,746;99,9;12785;"OFF";"OFF";-1041,465;-1,744;-464,476;13;0;-18569,756;30,788;60,04;2047;4;0;0;0;0;0,001;0,004
2018-04-15 19:06:53;52,149;0;-8,72;-1,755;99,9;12655;"OFF";"OFF";-1041,465;-1,753;-464,476;13;0;-18569,764;30,788;60,04;2051;4;0;0;0;0;0,001;0,004
2018-04-15 19:06:59;52,134;0;-9,313;-1,77;99,9;12367;"OFF";"OFF";-1041,465;-1,767;-464,476;13;0;-18569,776;30,788;60,04;2057;4;0;0;0;0;0,001;0,004
2018-04-15 19:07:03;52,114;0;-10,115;-1,78;99,9;12070;"OFF";"OFF";-1041,465;-1,777;-464,476;13;0;-18569,786;30,788;60,04;2061;4;0;0;0;0;0,001;0,004
2018-04-15 19:07:09;52,129;0;-8,569;-1,796;99,9;11758;"OFF";"OFF";-1041,465;-1,793;-464,476;13;0;-18569,798;30,788;60,04;2067;4;0;0;0;0;0,001;0,004
2018-04-15 19:07:13;52,118;0;-9,309;-1,805;99,9;11653;"OFF";"OFF";-1041,465;-1,803;-464,476;13;0;-18569,806;30,788;60,04;2071;4;0;0;0;0;0,001;0,004
2018-04-15 19:07:19;52,088;0;-10,742;-1,82;99,9;11414;"OFF";"OFF";-1041,465;-1,817;-464,476;13;0;-18569,818;30,788;60,04;2077;4;0;0;0;0;0,001;0,004
2018-04-15 19:07:23;52,083;0;-10,961;-1,831;99,9;11192;"OFF";"OFF";-1041,465;-1,828;-464,476;13;0;-18569,826;30,788;60,04;2081;4;0;0;0;0;0,001;0,004
2018-04-15 19:07:29;52,095;0;-9,768;-1,846;99,9;10994;"OFF";"OFF";-1041,465;-1,844;-464,476;13;0;-18569,84;30,788;60,04;2087;4;0;0;0;0;0,001;0,004
2018-04-15 19:07:33;52,075;0;-10,843;-1,858;99,9;10712;"OFF";"OFF";-1041,465;-1,855;-464,476;13;0;-18569,85;30,788;60,04;2091;4;0;0;0;0;0,001;0,004
2018-04-15 19:07:39;52,08;0;-10,102;-1,874;99,9;10576;"OFF";"OFF";-1041,465;-1,871;-464,476;13;0;-18569,864;30,788;60,04;2097;4;0;0;0;0;0,001;0,004
2018-04-15 19:07:43;52,086;0;-9,759;-1,884;99,9;10454;"OFF";"OFF";-1041,465;-1,882;-464,476;13;0;-18569,872;30,788;60,04;2101;4;0;0;0;0;0,001;0,004
2018-04-15 19:07:49;52,079;0;-9,845;-1,899;99,9;10372;"OFF";"OFF";-1041,465;-1,897;-464,476;13;0;-18569,882;30,788;60,04;2107;4;0;0;0;0;0,001;0,004
2018-04-15 19:07:53;52,074;0;-10;-1,911;99,9;10205;"OFF";"OFF";-1041,465;-1,908;-464,476;13;0;-18569,89;30,788;60,04;2111;4;0;0;0;0;0,001;0,004
2018-04-15 19:07:59;52,089;0;-9,058;-1,927;99,9;10099;"OFF";"OFF";-1041,465;-1,924;-464,476;13;0;-18569,902;30,788;60,04;2117;4;0;0;0;0;0,001;0,004
2018-04-15 19:08:03;52,042;0;-11,166;-1,939;99,9;9860;"OFF";"OFF";-1041,465;-1,936;-464,476;13;0;-18569,914;30,788;60,04;2121;4;0;0;0;0;0,001;0,004
2018-04-15 19:08:09;52,095;0;-8,176;-1,954;99,9;9843;"OFF";"OFF";-1041,465;-1,952;-464,476;13;0;-18569,928;30,788;60,04;2127;4;0;0;0;0;0,001;0,004
2018-04-15 19:08:13;52,065;0;-10,13;-1,965;99,9;9785;"OFF";"OFF";-1041,465;-1,962;-464,476;13;0;-18569,936;30,788;60,04;2131;4;0;0;0;0;0,001;0,004
2018-04-15 19:08:19;52,063;0;-10,07;-1,981;99,9;9720;"OFF";"OFF";-1041,465;-1,978;-464,476;13;0;-18569,948;30,788;60,04;2137;4;0;0;0;0;0,001;0,004
2018-04-15 19:08:23;52,106;0;-7,639;-1,991;99,9;9668;"OFF";"OFF";-1041,465;-1,989;-464,476;13;0;-18569,958;30,788;60,04;2141;4;0;0;0;0;0,001;0,004
2018-04-15 19:08:29;52,052;0;-10,54;-2,008;99,9;9572;"OFF";"OFF";-1041,465;-2,005;-464,476;13;0;-18569,97;30,788;60,04;2147;4;0;0;0;0;0,001;0,004
2018-04-15 19:08:33;52,085;0;-8,204;-2,018;99,9;9548;"OFF";"OFF";-1041,465;-2,016;-464,476;13;0;-18569,98;30,788;60,04;2151;4;0;0;0;0;0,001;0,004
2018-04-15 19:08:39;52,07;0;-9,314;-2,034;99,9;9471;"OFF";"OFF";-1041,465;-2,032;-464,476;13;0;-18569,992;30,788;60,04;2157;4;0;0;0;0;0,001;0,004
2018-04-15 19:08:43;52,015;0;-12,14;-2,046;99,9;9399;"OFF";"OFF";-1041,465;-2,042;-464,476;13;0;-18570;30,788;60,04;2161;4;0;0;0;0;0,001;0,004
2018-04-15 19:08:49;52,064;0;-8,886;-2,062;99,9;9323;"OFF";"OFF";-1041,465;-2,06;-464,476;13;0;-18570,018;30,788;60,04;2167;4;0;0;0;0;0,001;0,004
2018-04-15 19:08:53;52,038;0;-10,757;-2,073;99,9;9278;"OFF";"OFF";-1041,465;-2,07;-464,476;13;0;-18570,026;30,788;60,04;2171;4;0;0;0;0;0,001;0,004
2018-04-15 19:08:59;52,016;0;-11,613;-2,09;99,9;9204;"OFF";"OFF";-1041,465;-2,087;-464,476;13;0;-18570,042;30,788;60,04;2177;4;0;0;0;0;0,001;0,004
2018-04-15 19:09:03;52,064;0;-8,396;-2,102;99,9;9127;"OFF";"OFF";-1041,465;-2,099;-464,476;13;0;-18570,054;30,788;60,04;2181;4;0;0;0;0;0,001;0,004
2018-04-15 19:09:09;52,029;0;-10,745;-2,119;99,9;9057;"OFF";"OFF";-1041,465;-2,115;-464,476;13;0;-18570,066;30,788;60,04;2187;4;0;0;0;0;0,001;0,004
2018-04-15 19:09:13;51,981;0;-13,215;-2,13;99,9;9014;"OFF";"OFF";-1041,465;-2,126;-464,476;13;0;-18570,076;30,788;60,04;2191;4;0;0;0;0;0,001;0,004
2018-04-15 19:09:19;51,991;0;-11,357;-2,151;99,9;8742;"OFF";"OFF";-1041,465;-2,148;-464,476;13;0;-18570,1;30,788;60,04;2197;4;0;0;0;0;0,001;0,004
2018-04-15 19:09:23;51,931;0;-15,062;-2,165;99,9;8535;"OFF";"OFF";-1041,465;-2,161;-464,476;13;0;-18570,114;30,788;60,04;2201;4;0;0;0;0;0,001;0,004
2018-04-15 19:09:29;51,922;0;-14,39;-2,187;99,9;8277;"OFF";"OFF";-1041,465;-2,184;-464,476;13;0;-18570,136;30,788;60,04;2207;4;0;0;0;0;0,001;0,004
2018-04-15 19:09:33;51,918;0;-14,63;-2,204;99,9;8046;"OFF";"OFF";-1041,465;-2,199;-464,476;13;0;-18570,152;30,788;60,04;2211;4;0;0;0;0;0,001;0,004
2018-04-15 19:09:39;51,952;0;-12,377;-2,224;99,9;7922;"OFF";"OFF";-1041,465;-2,22;-464,476;13;0;-18570,176;30,788;60,04;2217;4;0;0;0;0;0,001;0,004
2018-04-15 19:09:43;51,973;0;-10,576;-2,237;99,8;7877;"OFF";"OFF";-1041,465;-2,234;-464,476;13;0;-18570,192;30,788;60,04;2221;4;0;0;0;0;0,001;0,004
2018-04-15 19:09:49;51,959;0;-12,044;-2,255;99,8;7862;"OFF";"OFF";-1041,465;-2,252;-464,476;13;0;-18570,21;30,788;60,04;2227;4;0;0;0;0;0,001;0,004
2018-04-15 19:09:53;51,979;0;-10,531;-2,267;99,8;7860;"OFF";"OFF";-1041,465;-2,265;-464,476;13;0;-18570,226;30,788;60,04;2231;4;0;0;0;0;0,001;0,004
2018-04-15 19:09:59;51,963;0;-11,789;-2,286;99,8;7825;"OFF";"OFF";-1041,465;-2,283;-464,476;13;0;-18570,246;30,788;60,04;2237;4;0;0;0;0;0,001;0,004
2018-04-15 19:10:03;51,987;0;-10,39;-2,299;99,8;7815;"OFF";"OFF";-1041,465;-2,296;-464,476;13;0;-18570,262;30,788;60,04;2241;4;0;0;0;0;0,001;0,004
2018-04-15 19:10:09;51,971;0;-11,21;-2,317;99,8;7830;"OFF";"OFF";-1041,465;-2,314;-464,476;13;0;-18570,282;30,788;60,04;2247;4;0;0;0;0;0,001;0,004
2018-04-15 19:10:13;51,975;0;-10,906;-2,33;99,8;7790;"OFF";"OFF";-1041,465;-2,326;-464,476;13;0;-18570,296;30,788;60,04;2251;4;0;0;0;0;0,001;0,004
2018-04-15 19:10:19;51,989;0;-10,462;-2,347;99,8;7830;"OFF";"OFF";-1041,465;-2,344;-464,476;13;0;-18570,312;30,788;60,04;2257;4;0;0;0;0;0,001;0,004
2018-04-15 19:10:23;51,996;0;-10,052;-2,358;99,8;7872;"OFF";"OFF";-1041,465;-2,355;-464,476;13;0;-18570,322;30,788;60,04;2261;4;0;0;0;0;0,001;0,004
2018-04-15 19:10:29;51,977;0;-10,938;-2,376;99,8;7877;"OFF";"OFF";-1041,465;-2,373;-464,476;13;0;-18570,342;30,788;60,04;2267;4;0;0;0;0;0,001;0,004
2018-04-15 19:10:33;51,993;0;-10,107;-2,388;99,8;7901;"OFF";"OFF";-1041,465;-2,385;-464,476;13;0;-18570,354;30,788;60,04;2271;4;0;0;0;0;0,001;0,004
2018-04-15 19:10:39;51,985;0;-10,814;-2,405;99,8;7928;"OFF";"OFF";-1041,465;-2,402;-464,476;13;0;-18570,368;30,788;60,04;2277;4;0;0;0;0;0,001;0,004
2018-04-15 19:10:43;51,987;0;-10,366;-2,417;99,8;7939;"OFF";"OFF";-1041,465;-2,414;-464,476;13;0;-18570,38;30,788;60,04;2281;4;0;0;0;0;0,001;0,004
2018-04-15 19:10:49;51,999;0;-8,994;-2,435;99,8;7943;"OFF";"OFF";-1041,465;-2,432;-464,476;13;0;-18570,4;30,788;60,04;2287;4;0;0;0;0;0,001;0,004
2018-04-15 19:10:53;51,999;0;-9,65;-2,445;99,8;8016;"OFF";"OFF";-1041,465;-2,442;-464,476;13;0;-18570,408;30,788;60,04;2291;4;0;0;0;0;0,001;0,004
2018-04-15 19:10:59;51,991;0;-10,143;-2,461;99,8;8076;"OFF";"OFF";-1041,465;-2,459;-464,476;13;0;-18570,42;30,788;60,04;2297;4;0;0;0;0;0,001;0,004
2018-04-15 19:11:03;51,974;0;-11,195;-2,472;99,8;8105;"OFF";"OFF";-1041,465;-2,469;-464,476;13;0;-18570,428;30,788;60,04;2301;4;0;0;0;0;0,001;0,004
2018-04-15 19:11:09;51,991;0;-10,032;-2,49;99,8;8131;"OFF";"OFF";-1041,465;-2,487;-464,476;13;0;-18570,444;30,788;60,04;2307;4;0;0;0;0;0,001;0,004
