TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-15 19:11:13;52,008;0;-8,873;-2,5;99,8;8193;"OFF";"OFF";-1041,465;-2,497;-464,476;13;0;-18570,452;30,788;60,04;2311;4;0;0;0;0;0,001;0,004
2018-04-15 19:11:19;52,008;0;-9,126;-2,516;99,8;8272;"OFF";"OFF";-1041,465;-2,513;-464,476;13;0;-18570,462;30,788;60,04;2317;4;0;0;0;0;0,001;0,004
2018-04-15 19:11:23;52,024;0;-8,104;-2,525;99,8;8368;"OFF";"OFF";-1041,465;-2,523;-464,476;13;0;-18570,47;30,788;60,04;2321;4;0;0;0;0;0,001;0,004
2018-04-15 19:11:29;52,037;0;-8,11;-2,538;99,8;8559;"OFF";"OFF";-1041,465;-2,536;-464,476;13;0;-18570,482;30,788;60,04;2327;4;0;0;0;0;0,001;0,004
2018-04-15 19:11:33;52,067;0;-6,863;-2,547;99,8;8701;"OFF";"OFF";-1041,465;-2,545;-464,476;13;0;-18570,49;30,788;60,04;2331;4;0;0;0;0;0,001;0,004
2018-04-15 19:11:39;52,033;0;-8,337;-2,562;99,8;8773;"OFF";"OFF";-1041,465;-2,56;-464,476;13;0;-18570,504;30,788;60,04;2337;4;0;0;0;0;0,001;0,004
2018-04-15 19:11:43;52,048;0;-7,748;-2,571;99,8;8855;"OFF";"OFF";-1041,465;-2,569;-464,476;13;0;-18570,512;30,788;60,04;2341;4;0;0;0;0;0,001;0,004
2018-04-15 19:11:49;52,057;0;-7,261;-2,584;99,8;9084;"OFF";"OFF";-1041,465;-2,582;-464,476;13;0;-18570,524;30,788;60,04;2347;4;0;0;0;0;0,001;0,004
2018-04-15 19:11:53;52,076;0;-6,536;-2,592;99,8;9238;"OFF";"OFF";-1041,465;-2,59;-464,476;13;0;-18570,532;30,788;60,04;2351;4;0;0;0;0;0,001;0,004
2018-04-15 19:11:59;52,074;0;-7,129;-2,602;99,8;9519;"OFF";"OFF";-1041,465;-2,601;-464,476;13;0;-18570,542;30,788;60,04;2357;4;0;0;0;0;0,001;0,004
2018-04-15 19:12:03;52,069;0;-7,681;-2,611;99,8;9646;"OFF";"OFF";-1041,465;-2,608;-464,476;13;0;-18570,55;30,788;60,04;2361;4;0;0;0;0;0,001;0,004
2018-04-15 19:12:09;52,079;0;-6,92;-2,622;99,8;9865;"OFF";"OFF";-1041,465;-2,62;-464,476;13;0;-18570,562;30,788;60,04;2367;4;0;0;0;0;0,001;0,004
2018-04-15 19:12:13;52,083;0;-6,623;-2,63;99,8;9998;"OFF";"OFF";-1041,465;-2,628;-464,476;13;0;-18570,57;30,788;60,04;2371;4;0;0;0;0;0,001;0,004
2018-04-15 19:12:19;52,09;0;-6,376;-2,642;99,8;10171;"OFF";"OFF";-1041,465;-2,64;-464,476;13;0;-18570,582;30,788;60,04;2377;4;0;0;0;0;0,001;0,004
2018-04-15 19:12:23;52,07;0;-7,442;-2,65;99,8;10284;"OFF";"OFF";-1041,465;-2,648;-464,476;13;0;-18570,59;30,788;60,04;2381;4;0;0;0;0;0,001;0,004
2018-04-15 19:12:29;52,076;0;-7,35;-2,661;99,8;10490;"OFF";"OFF";-1041,465;-2,659;-464,476;13;0;-18570,602;30,788;60,04;2387;4;0;0;0;0;0,001;0,004
2018-04-15 19:12:33;52,086;0;-6,504;-2,669;99,8;10616;"OFF";"OFF";-1041,465;-2,667;-464,476;13;0;-18570,61;30,788;60,04;2391;4;0;0;0;0;0,001;0,004
2018-04-15 19:12:39;52,081;0;-7,118;-2,68;99,8;10799;"OFF";"OFF";-1041,465;-2,678;-464,476;13;0;-18570,622;30,788;60,04;2397;4;0;0;0;0;0,001;0,004
2018-04-15 19:12:43;52,092;0;-6,034;-2,688;99,8;10910;"OFF";"OFF";-1041,465;-2,686;-464,476;13;0;-18570,628;30,788;60,04;2401;4;0;0;0;0;0,001;0,004
2018-04-15 19:12:49;52,08;0;-6,997;-2,699;99,8;11069;"OFF";"OFF";-1041,465;-2,697;-464,476;13;0;-18570,64;30,788;60,04;2407;4;0;0;0;0;0,001;0,004
2018-04-15 19:12:53;52,09;0;-6,434;-2,706;99,8;11210;"OFF";"OFF";-1041,465;-2,705;-464,476;13;0;-18570,648;30,788;60,04;2411;4;0;0;0;0;0,001;0,004
2018-04-15 19:12:59;52,082;0;-6,955;-2,717;99,8;11414;"OFF";"OFF";-1041,465;-2,715;-464,476;13;0;-18570,66;30,788;60,04;2417;4;0;0;0;0;0,001;0,004
2018-04-15 19:13:03;52,081;0;-6,969;-2,725;99,8;11459;"OFF";"OFF";-1041,465;-2,723;-464,476;13;0;-18570,668;30,788;60,04;2421;4;0;0;0;0;0,001;0,004
2018-04-15 19:13:09;52,072;0;-7,498;-2,736;99,8;11637;"OFF";"OFF";-1041,465;-2,734;-464,476;13;0;-18570,68;30,788;60,04;2427;4;0;0;0;0;0,001;0,004
2018-04-15 19:13:13;52,072;0;-7,191;-2,744;99,8;11701;"OFF";"OFF";-1041,465;-2,742;-464,476;13;0;-18570,688;30,788;60,04;2431;4;0;0;0;0;0,001;0,004
2018-04-15 19:13:19;52,056;0;-8,022;-2,756;99,8;11711;"OFF";"OFF";-1041,465;-2,754;-464,476;13;0;-18570,7;30,788;60,04;2437;4;0;0;0;0;0,001;0,004
2018-04-15 19:13:23;52,057;0;-7,683;-2,765;99,8;11645;"OFF";"OFF";-1041,465;-2,763;-464,476;13;0;-18570,708;30,788;60,04;2441;4;0;0;0;0;0,001;0,004
2018-04-15 19:13:29;52,067;0;-7,042;-2,776;99,8;11754;"OFF";"OFF";-1041,465;-2,774;-464,476;13;0;-18570,718;30,788;60,04;2447;4;0;0;0;0;0,001;0,004
2018-04-15 19:13:33;52,07;0;-6,686;-2,784;99,8;11822;"OFF";"OFF";-1041,465;-2,782;-464,476;13;0;-18570,726;30,788;60,04;2451;4;0;0;0;0;0,001;0,004
2018-04-15 19:13:39;52,084;0;-6,036;-2,795;99,8;11900;"OFF";"OFF";-1041,465;-2,794;-464,476;13;0;-18570,738;30,788;60,04;2457;4;0;0;0;0;0,001;0,004
2018-04-15 19:13:43;52,096;0;-5,408;-2,802;99,8;12059;"OFF";"OFF";-1041,465;-2,801;-464,476;13;0;-18570,746;30,788;60,04;2461;4;0;0;0;0;0,001;0,004
2018-04-15 19:13:49;52,063;0;-7,74;-2,813;99,8;12124;"OFF";"OFF";-1041,465;-2,811;-464,476;13;0;-18570,758;30,788;60,04;2467;4;0;0;0;0;0,001;0,004
2018-04-15 19:13:53;52,096;0;-5,237;-2,82;99,8;12239;"OFF";"OFF";-1041,465;-2,819;-464,476;13;0;-18570,766;30,788;60,04;2471;4;0;0;0;0;0,001;0,004
2018-04-15 19:13:59;52,075;0;-6,677;-2,831;99,8;12386;"OFF";"OFF";-1041,465;-2,829;-464,476;13;0;-18570,778;30,788;60,04;2477;4;0;0;0;0;0,001;0,004
2018-04-15 19:14:03;52,079;0;-6,346;-2,838;99,8;12439;"OFF";"OFF";-1041,465;-2,837;-464,476;13;0;-18570,786;30,788;60,04;2481;4;0;0;0;0;0,001;0,004
2018-04-15 19:14:09;52,083;0;-6,15;-2,849;99,8;12532;"OFF";"OFF";-1041,465;-2,848;-464,476;13;0;-18570,796;30,788;60,04;2487;4;0;0;0;0;0,001;0,004
2018-04-15 19:14:13;52,082;0;-6,019;-2,856;99,8;12671;"OFF";"OFF";-1041,465;-2,854;-464,476;13;0;-18570,804;30,788;60,04;2491;4;0;0;0;0;0,001;0,004
2018-04-15 19:14:19;52,076;0;-6,436;-2,867;99,8;12738;"OFF";"OFF";-1041,465;-2,865;-464,476;13;0;-18570,816;30,788;60,04;2497;4;0;0;0;0;0,001;0,004
2018-04-15 19:14:23;52,07;0;-6,833;-2,874;99,8;12799;"OFF";"OFF";-1041,465;-2,872;-464,476;13;0;-18570,824;30,788;60,04;2501;4;0;0;0;0;0,001;0,004
2018-04-15 19:14:29;52,076;0;-6,401;-2,885;99,8;12889;"OFF";"OFF";-1041,465;-2,883;-464,476;13;0;-18570,836;30,788;60,04;2507;4;0;0;0;0;0,001;0,004
2018-04-15 19:14:33;52,07;0;-6,764;-2,892;99,8;12929;"OFF";"OFF";-1041,465;-2,89;-464,476;13;0;-18570,844;30,788;60,04;2511;4;0;0;0;0;0,001;0,004
2018-04-15 19:14:39;52,077;0;-6,229;-2,902;99,8;13053;"OFF";"OFF";-1041,465;-2,901;-464,476;13;0;-18570,856;30,788;60,04;2517;4;0;0;0;0;0,001;0,004
2018-04-15 19:14:43;52,081;0;-6,087;-2,908;99,8;13197;"OFF";"OFF";-1041,465;-2,907;-464,476;13;0;-18570,864;30,788;60,04;2521;4;0;0;0;0;0,001;0,004
2018-04-15 19:14:49;52,086;0;-6,206;-2,918;99,8;13345;"OFF";"OFF";-1041,465;-2,917;-464,476;13;0;-18570,876;30,788;60,04;2527;4;0;0;0;0;0,001;0,004
2018-04-15 19:14:53;52,098;0;-5,27;-2,925;99,8;13445;"OFF";"OFF";-1041,465;-2,923;-464,476;13;0;-18570,882;30,788;60,04;2531;4;0;0;0;0;0,001;0,004
2018-04-15 19:14:59;52,068;0;-6,772;-2,935;99,8;13573;"OFF";"OFF";-1041,465;-2,933;-464,476;13;0;-18570,894;30,788;60,04;2537;4;0;0;0;0;0,001;0,004
2018-04-15 19:15:03;52,058;0;-7,378;-2,943;99,8;13510;"OFF";"OFF";-1041,465;-2,941;-464,476;13;0;-18570,902;30,788;60,04;2541;4;0;0;0;0;0,001;0,004
2018-04-15 19:15:09;52,073;0;-6,282;-2,953;99,8;13529;"OFF";"OFF";-1041,465;-2,952;-464,476;13;0;-18570,914;30,788;60,04;2547;4;0;0;0;0;0,001;0,004
2018-04-15 19:15:13;52,064;0;-6,691;-2,961;99,8;13532;"OFF";"OFF";-1041,465;-2,959;-464,476;13;0;-18570,922;30,788;60,04;2551;4;0;0;0;0;0,001;0,004
2018-04-15 19:15:19;52,065;0;-6,707;-2,971;99,8;13586;"OFF";"OFF";-1041,465;-2,969;-464,476;13;0;-18570,934;30,788;60,04;2557;4;0;0;0;0;0,001;0,004
2018-04-15 19:15:23;52,064;0;-6,616;-2,978;99,8;13586;"OFF";"OFF";-1041,465;-2,976;-464,476;13;0;-18570,942;30,788;60,04;2561;4;0;0;0;0;0,001;0,004
2018-04-15 19:15:29;52,067;0;-6,328;-2,989;99,8;13635;"OFF";"OFF";-1041,465;-2,987;-464,476;13;0;-18570,954;30,788;60,04;2567;4;0;0;0;0;0,001;0,004
2018-04-15 19:15:33;52,077;0;-5,781;-2,996;99,8;13692;"OFF";"OFF";-1041,465;-2,994;-464,476;13;0;-18570,96;30,788;60,04;2571;4;0;0;0;0;0,001;0,004
2018-04-15 19:15:39;52,068;0;-6,164;-3,006;99,8;13701;"OFF";"OFF";-1041,465;-3,004;-464,476;13;0;-18570,972;30,788;60,04;2577;4;0;0;0;0;0,001;0,004
2018-04-15 19:15:43;52,052;0;-6,868;-3,014;99,8;13643;"OFF";"OFF";-1041,465;-3,012;-464,476;13;0;-18570,98;30,788;60,04;2581;4;0;0;0;0;0,001;0,004
2018-04-15 19:15:49;52,069;0;-5,831;-3,024;99,8;13665;"OFF";"OFF";-1041,465;-3,023;-464,476;13;0;-18570,992;30,788;60,04;2587;4;0;0;0;0;0,001;0,004
2018-04-15 19:15:53;52,046;0;-6,995;-3,032;99,8;13678;"OFF";"OFF";-1041,465;-3,03;-464,476;13;0;-18571;30,788;60,04;2591;4;0;0;0;0;0,001;0,004
2018-04-15 19:15:59;52,053;0;-6,254;-3,043;99,8;13565;"OFF";"OFF";-1041,465;-3,042;-464,476;13;0;-18571,012;30,788;60,04;2597;4;0;0;0;0;0,001;0,004
2018-04-15 19:16:03;52,036;0;-7,442;-3,051;99,8;13552;"OFF";"OFF";-1041,465;-3,049;-464,476;13;0;-18571,02;30,788;60,04;2601;4;0;0;0;0;0,001;0,004
2018-04-15 19:16:09;52,045;0;-6,635;-3,063;99,8;13393;"OFF";"OFF";-1041,465;-3,061;-464,476;13;0;-18571,032;30,788;60,04;2607;4;0;0;0;0;0,001;0,004
2018-04-15 19:16:13;52,043;0;-6,59;-3,07;99,8;13373;"OFF";"OFF";-1041,465;-3,068;-464,476;13;0;-18571,04;30,788;60,04;2611;4;0;0;0;0;0,001;0,004
2018-04-15 19:16:19;52,047;0;-6,245;-3,081;99,8;13421;"OFF";"OFF";-1041,465;-3,079;-464,476;13;0;-18571,05;30,788;60,04;2617;4;0;0;0;0;0,001;0,004
2018-04-15 19:16:23;52,049;0;-6,558;-3,088;99,8;13478;"OFF";"OFF";-1041,465;-3,086;-464,476;13;0;-18571,058;30,788;60,04;2621;4;0;0;0;0;0,001;0,004
2018-04-15 19:16:29;52,037;0;-7,057;-3,098;99,8;13511;"OFF";"OFF";-1041,465;-3,097;-464,476;13;0;-18571,07;30,788;60,04;2627;4;0;0;0;0;0,001;0,004
2018-04-15 19:16:33;52,045;0;-6,508;-3,105;99,8;13539;"OFF";"OFF";-1041,465;-3,104;-464,476;13;0;-18571,078;30,788;60,04;2631;4;0;0;0;0;0,001;0,004
2018-04-15 19:16:39;52,05;0;-6,04;-3,115;99,8;13649;"OFF";"OFF";-1041,465;-3,114;-464,476;13;0;-18571,09;30,788;60,04;2637;4;0;0;0;0;0,001;0,004
2018-04-15 19:16:43;52,048;0;-6,57;-3,123;99,8;13613;"OFF";"OFF";-1041,465;-3,121;-464,476;13;0;-18571,098;30,788;60,04;2641;4;0;0;0;0;0,001;0,004
2018-04-15 19:16:49;52,054;0;-6,023;-3,133;99,8;13649;"OFF";"OFF";-1041,465;-3,132;-464,476;13;0;-18571,11;30,788;60,04;2647;4;0;0;0;0;0,001;0,004
2018-04-15 19:16:53;52,049;0;-6,17;-3,14;99,8;13708;"OFF";"OFF";-1041,465;-3,138;-464,476;13;0;-18571,118;30,788;60,04;2651;4;0;0;0;0;0,001;0,004
2018-04-15 19:16:59;52,026;0;-7,525;-3,152;99,8;13632;"OFF";"OFF";-1041,465;-3,149;-464,476;13;0;-18571,128;30,788;60,04;2657;4;0;0;0;0;0,001;0,004
2018-04-15 19:17:03;52,043;0;-6,112;-3,159;99,8;13661;"OFF";"OFF";-1041,465;-3,157;-464,476;13;0;-18571,136;30,788;60,04;2661;4;0;0;0;0;0,001;0,004
2018-04-15 19:17:09;51,989;0;-8,556;-3,178;99,8;12632;"OFF";"OFF";-1041,465;-3,174;-464,476;13;0;-18571,152;30,788;60,04;2667;4;0;0;0;0;0,001;0,004
2018-04-15 19:17:13;52,074;0;-3,205;-3,182;99,8;13015;"OFF";"OFF";-1041,465;-3,181;-464,476;13;0;-18571,16;30,788;60,04;2671;4;0;0;0;0;0,001;0,004
2018-04-15 19:17:19;52,022;0;-6,999;-3,191;99,8;13314;"OFF";"OFF";-1041,465;-3,189;-464,476;13;0;-18571,166;30,788;60,04;2677;4;0;0;0;0;0,001;0,004
2018-04-15 19:17:23;52,038;0;-6,216;-3,198;99,8;13339;"OFF";"OFF";-1041,465;-3,196;-464,476;13;0;-18571,174;30,788;60,04;2681;4;0;0;0;0;0,001;0,004
2018-04-15 19:17:29;52,055;0;-5,289;-3,207;99,8;13529;"OFF";"OFF";-1041,465;-3,206;-464,476;13;0;-18571,186;30,788;60,04;2687;4;0;0;0;0;0,001;0,004
2018-04-15 19:17:33;52,039;0;-6,438;-3,214;99,8;13604;"OFF";"OFF";-1041,465;-3,212;-464,476;13;0;-18571,194;30,788;60,04;2691;4;0;0;0;0;0,001;0,004
2018-04-15 19:17:39;52,052;0;-5,555;-3,223;99,8;13813;"OFF";"OFF";-1041,465;-3,222;-464,476;13;0;-18571,206;30,788;60,04;2697;4;0;0;0;0;0,001;0,004
2018-04-15 19:17:43;52,065;0;-5,171;-3,229;99,8;13973;"OFF";"OFF";-1041,465;-3,228;-464,476;13;0;-18571,212;30,788;60,04;2701;4;0;0;0;0;0,001;0,004
2018-04-15 19:17:49;52,098;0;-3,514;-3,236;99,8;14400;"OFF";"OFF";-1041,465;-3,235;-464,476;13;0;-18571,224;30,788;60,04;2707;4;0;0;0;0;0,001;0,004
2018-04-15 19:17:53;52,088;0;-4,737;-3,241;99,8;14400;"OFF";"OFF";-1041,465;-3,239;-464,476;13;0;-18571,23;30,788;60,04;2711;4;0;0;0;0;0,001;0,004
2018-04-15 19:17:59;52,084;0;-4,768;-3,249;99,8;14400;"OFF";"OFF";-1041,465;-3,247;-464,476;13;0;-18571,242;30,788;60,04;2717;4;0;0;0;0;0,001;0,004
2018-04-15 19:18:03;52,076;0;-5,283;-3,255;99,8;14400;"OFF";"OFF";-1041,465;-3,253;-464,476;13;0;-18571,25;30,788;60,04;2721;4;0;0;0;0;0,001;0,004
2018-04-15 19:18:09;52,072;0;-5,313;-3,263;99,8;14400;"OFF";"OFF";-1041,465;-3,262;-464,476;13;0;-18571,262;30,788;60,04;2727;4;0;0;0;0;0,001;0,004
2018-04-15 19:18:13;52,09;0;-4,209;-3,268;99,8;14400;"OFF";"OFF";-1041,465;-3,267;-464,476;13;0;-18571,27;30,788;60,04;2731;4;0;0;0;0;0,001;0,004
2018-04-15 19:18:19;52,075;0;-5,21;-3,276;99,8;14400;"OFF";"OFF";-1041,465;-3,275;-464,476;13;0;-18571,282;30,788;60,04;2737;4;0;0;0;0;0,001;0,004
2018-04-15 19:18:23;52,081;0;-5,054;-3,282;99,8;14400;"OFF";"OFF";-1041,465;-3,28;-464,476;13;0;-18571,29;30,788;60,04;2741;4;0;0;0;0;0,001;0,004
2018-04-15 19:18:29;52,089;0;-4,513;-3,289;99,8;14400;"OFF";"OFF";-1041,465;-3,288;-464,476;13;0;-18571,3;30,788;60,04;2747;4;0;0;0;0;0,001;0,004
2018-04-15 19:18:33;52,099;0;-4,138;-3,294;99,8;14400;"OFF";"OFF";-1041,465;-3,293;-464,476;13;0;-18571,308;30,788;60,04;2751;4;0;0;0;0;0,001;0,004
2018-04-15 19:18:39;52,081;0;-5,103;-3,301;99,8;14400;"OFF";"OFF";-1041,465;-3,3;-464,476;13;0;-18571,32;30,788;60,04;2757;4;0;0;0;0;0,001;0,004
2018-04-15 19:18:43;52,071;0;-5,855;-3,306;99,8;14400;"OFF";"OFF";-1041,465;-3,304;-464,476;13;0;-18571,328;30,788;60,04;2761;4;0;0;0;0;0,001;0,004
2018-04-15 19:18:49;52,037;0;-6,789;-3,317;99,8;14400;"OFF";"OFF";-1041,465;-3,316;-464,476;13;0;-18571,34;30,788;60,04;2767;4;0;0;0;0;0,001;0,004
2018-04-15 19:18:53;52,01;0;-8,272;-3,325;99,8;14400;"OFF";"OFF";-1041,465;-3,323;-464,476;13;0;-18571,348;30,788;60,04;2771;4;0;0;0;0;0,001;0,004
2018-04-15 19:18:59;51,996;0;-8,193;-3,339;99,8;14400;"OFF";"OFF";-1041,465;-3,336;-464,476;13;0;-18571,36;30,788;60,04;2777;4;0;0;0;0;0,001;0,004
2018-04-15 19:19:03;51,998;0;-7,445;-3,347;99,8;14400;"OFF";"OFF";-1041,465;-3,345;-464,476;13;0;-18571,368;30,788;60,04;2781;4;0;0;0;0;0,001;0,004
2018-04-15 19:19:09;51,961;0;-8,824;-3,362;99,8;14356;"OFF";"OFF";-1041,465;-3,36;-464,476;13;0;-18571,38;30,788;60,04;2787;4;0;0;0;0;0,001;0,004
2018-04-15 19:19:13;51,991;0;-6,903;-3,37;99,8;14193;"OFF";"OFF";-1041,465;-3,368;-464,476;13;0;-18571,388;30,788;60,04;2791;4;0;0;0;0;0,001;0,004
2018-04-15 19:19:19;51,964;0;-8,19;-3,384;99,8;13774;"OFF";"OFF";-1041,465;-3,382;-464,476;13;0;-18571,4;30,788;60,04;2797;4;0;0;0;0;0,001;0,004
2018-04-15 19:19:23;51,959;0;-8,104;-3,393;99,8;13552;"OFF";"OFF";-1041,465;-3,391;-464,476;13;0;-18571,408;30,788;60,04;2801;4;0;0;0;0;0,001;0,004
2018-04-15 19:19:29;51,959;0;-7,827;-3,406;99,8;13236;"OFF";"OFF";-1041,465;-3,404;-464,476;13;0;-18571,42;30,788;60,04;2807;4;0;0;0;0;0,001;0,004
2018-04-15 19:19:33;51,964;0;-7,56;-3,415;99,8;13026;"OFF";"OFF";-1041,465;-3,413;-464,476;13;0;-18571,428;30,788;60,04;2811;4;0;0;0;0;0,001;0,004
2018-04-15 19:19:39;51,953;0;-7,781;-3,428;99,8;12810;"OFF";"OFF";-1041,465;-3,426;-464,476;13;0;-18571,44;30,788;60,04;2817;4;0;0;0;0;0,001;0,004
2018-04-15 19:19:43;51,948;0;-8,235;-3,437;99,8;12669;"OFF";"OFF";-1041,465;-3,435;-464,476;13;0;-18571,448;30,788;60,04;2821;4;0;0;0;0;0,001;0,004
2018-04-15 19:19:49;51,949;0;-7,813;-3,452;99,8;12353;"OFF";"OFF";-1041,465;-3,449;-464,476;13;0;-18571,458;30,788;60,04;2827;4;0;0;0;0;0,001;0,004
2018-04-15 19:19:53;51,947;0;-7,955;-3,461;99,8;12256;"OFF";"OFF";-1041,465;-3,458;-464,476;13;0;-18571,466;30,788;60,04;2831;4;0;0;0;0;0,001;0,004
2018-04-15 19:19:59;51,944;0;-7,678;-3,474;99,8;12084;"OFF";"OFF";-1041,465;-3,472;-464,476;13;0;-18571,478;30,788;60,04;2837;4;0;0;0;0;0,001;0,004
2018-04-15 19:20:03;51,933;0;-8,261;-3,483;99,8;12026;"OFF";"OFF";-1041,465;-3,481;-464,476;13;0;-18571,486;30,788;60,04;2841;4;0;0;0;0;0,001;0,004
2018-04-15 19:20:09;51,958;0;-7,158;-3,495;99,8;11988;"OFF";"OFF";-1041,465;-3,493;-464,476;13;0;-18571,498;30,788;60,04;2847;4;0;0;0;0;0,001;0,004
2018-04-15 19:20:13;51,95;0;-7,607;-3,504;99,8;11968;"OFF";"OFF";-1041,465;-3,502;-464,476;13;0;-18571,506;30,788;60,04;2851;4;0;0;0;0;0,001;0,004
2018-04-15 19:20:19;51,947;0;-7,482;-3,517;99,8;11887;"OFF";"OFF";-1041,465;-3,515;-464,476;13;0;-18571,518;30,788;60,04;2857;4;0;0;0;0;0,001;0,004
2018-04-15 19:20:23;51,944;0;-7,586;-3,525;99,8;11859;"OFF";"OFF";-1041,465;-3,523;-464,476;13;0;-18571,526;30,788;60,04;2861;4;0;0;0;0;0,001;0,004
2018-04-15 19:20:29;51,956;0;-6,914;-3,538;99,8;11833;"OFF";"OFF";-1041,465;-3,536;-464,476;13;0;-18571,538;30,788;60,04;2867;4;0;0;0;0;0,001;0,004
2018-04-15 19:20:33;51,96;0;-6,931;-3,546;99,8;11841;"OFF";"OFF";-1041,465;-3,544;-464,476;13;0;-18571,544;30,788;60,04;2871;4;0;0;0;0;0,001;0,004
2018-04-15 19:20:39;51,961;0;-6,689;-3,557;99,8;11950;"OFF";"OFF";-1041,465;-3,555;-464,476;13;0;-18571,556;30,788;60,04;2877;4;0;0;0;0;0,001;0,004
2018-04-15 19:20:43;51,954;0;-7,342;-3,565;99,8;11976;"OFF";"OFF";-1041,465;-3,563;-464,476;13;0;-18571,564;30,788;60,04;2881;4;0;0;0;0;0,001;0,004
2018-04-15 19:20:49;51,948;0;-7,219;-3,578;99,8;11850;"OFF";"OFF";-1041,465;-3,576;-464,476;13;0;-18571,576;30,788;60,04;2887;4;0;0;0;0;0,001;0,004
2018-04-15 19:20:53;51,936;0;-7,845;-3,587;99,8;11827;"OFF";"OFF";-1041,465;-3,585;-464,476;13;0;-18571,584;30,788;60,04;2891;4;0;0;0;0;0,001;0,004
2018-04-15 19:20:59;51,939;0;-7,604;-3,6;99,8;11718;"OFF";"OFF";-1041,465;-3,598;-464,476;13;0;-18571,596;30,788;60,04;2897;4;0;0;0;0;0,001;0,004
2018-04-15 19:21:03;51,948;0;-6,951;-3,609;99,8;11733;"OFF";"OFF";-1041,465;-3,607;-464,476;13;0;-18571,604;30,788;60,04;2901;4;0;0;0;0;0,001;0,004
2018-04-15 19:21:09;51,942;0;-7,415;-3,621;99,8;11731;"OFF";"OFF";-1041,465;-3,619;-464,476;13;0;-18571,616;30,788;60,04;2907;4;0;0;0;0;0,001;0,004
2018-04-15 19:21:13;51,927;0;-8,104;-3,63;99,8;11713;"OFF";"OFF";-1041,465;-3,627;-464,476;13;0;-18571,624;30,788;60,04;2911;4;0;0;0;0;0,001;0,004
2018-04-15 19:21:19;51,938;0;-7,276;-3,643;99,8;11654;"OFF";"OFF";-1041,465;-3,641;-464,476;13;0;-18571,634;30,788;60,04;2917;4;0;0;0;0;0,001;0,004
2018-04-15 19:21:23;51,939;0;-7,183;-3,651;99,8;11676;"OFF";"OFF";-1041,465;-3,649;-464,476;13;0;-18571,642;30,788;60,04;2921;4;0;0;0;0;0,001;0,004
2018-04-15 19:21:29;51,931;0;-7,768;-3,664;99,8;11637;"OFF";"OFF";-1041,465;-3,661;-464,476;13;0;-18571,654;30,788;60,04;2927;4;0;0;0;0;0,001;0,004
2018-04-15 19:21:33;51,908;0;-8,798;-3,672;99,8;11600;"OFF";"OFF";-1041,465;-3,67;-464,476;13;0;-18571,662;30,788;60,04;2931;4;0;0;0;0;0,001;0,004
2018-04-15 19:21:39;51,935;0;-7,259;-3,685;99,8;11613;"OFF";"OFF";-1041,465;-3,683;-464,476;13;0;-18571,674;30,788;60,04;2937;4;0;0;0;0;0,001;0,004
2018-04-15 19:21:43;51,943;0;-6,951;-3,693;99,8;11622;"OFF";"OFF";-1041,465;-3,691;-464,476;13;0;-18571,682;30,788;60,04;2941;4;0;0;0;0;0,001;0,004
2018-04-15 19:21:49;51,931;0;-7,517;-3,705;99,7;11659;"OFF";"OFF";-1041,465;-3,703;-464,476;13;0;-18571,694;30,788;60,04;2947;4;0;0;0;0;0,001;0,004
2018-04-15 19:21:53;51,924;0;-7,75;-3,714;99,7;11587;"OFF";"OFF";-1041,465;-3,712;-464,476;13;0;-18571,702;30,788;60,04;2951;4;0;0;0;0;0,001;0,004
2018-04-15 19:21:59;51,925;0;-7,218;-3,728;99,7;11518;"OFF";"OFF";-1041,465;-3,726;-464,476;13;0;-18571,712;30,788;60,04;2957;4;0;0;0;0;0,001;0,004
2018-04-15 19:22:03;51,926;0;-7,349;-3,736;99,7;11513;"OFF";"OFF";-1041,465;-3,734;-464,476;13;0;-18571,72;30,788;60,04;2961;4;0;0;0;0;0,001;0,004
2018-04-15 19:22:09;51,91;0;-7,978;-3,749;99,7;11465;"OFF";"OFF";-1041,465;-3,747;-464,476;13;0;-18571,732;30,788;60,04;2967;4;0;0;0;0;0,001;0,004
2018-04-15 19:22:13;51,905;0;-8,274;-3,759;99,7;11390;"OFF";"OFF";-1041,465;-3,756;-464,476;13;0;-18571,74;30,788;60,04;2971;4;0;0;0;0;0,001;0,004
2018-04-15 19:22:19;51,888;0;-8,82;-3,773;99,7;11233;"OFF";"OFF";-1041,465;-3,771;-464,476;13;0;-18571,752;30,788;60,04;2977;4;0;0;0;0;0,001;0,004
2018-04-15 19:22:23;51,889;0;-8,566;-3,783;99,7;11118;"OFF";"OFF";-1041,465;-3,781;-464,476;13;0;-18571,76;30,788;60,04;2981;4;0;0;0;0;0,001;0,004
2018-04-15 19:22:29;51,882;0;-8,826;-3,798;99,7;11000;"OFF";"OFF";-1041,465;-3,795;-464,476;13;0;-18571,772;30,788;60,04;2987;4;0;0;0;0;0,001;0,004
2018-04-15 19:22:33;51,892;0;-8,073;-3,807;99,7;10947;"OFF";"OFF";-1041,465;-3,805;-464,476;13;0;-18571,78;30,788;60,04;2991;4;0;0;0;0;0,001;0,004
2018-04-15 19:22:39;51,891;0;-8,086;-3,82;99,7;10976;"OFF";"OFF";-1041,465;-3,818;-464,476;13;0;-18571,792;30,788;60,04;2997;4;0;0;0;0;0,001;0,004
2018-04-15 19:22:43;51,897;0;-7,975;-3,829;99,7;10942;"OFF";"OFF";-1041,465;-3,827;-464,476;13;0;-18571,798;30,788;60,04;3001;4;0;0;0;0;0,001;0,004
2018-04-15 19:22:49;51,893;0;-8,219;-3,842;99,7;10965;"OFF";"OFF";-1041,465;-3,84;-464,476;13;0;-18571,81;30,788;60,04;3007;4;0;0;0;0;0,001;0,004
2018-04-15 19:22:53;51,899;0;-8,01;-3,852;99,7;10893;"OFF";"OFF";-1041,465;-3,849;-464,476;13;0;-18571,818;30,788;60,04;3011;4;0;0;0;0;0,001;0,004
2018-04-15 19:22:59;51,94;0;-5,342;-3,863;99,7;11109;"OFF";"OFF";-1041,465;-3,861;-464,476;13;0;-18571,83;30,788;60,04;3017;4;0;0;0;0;0,001;0,004
2018-04-15 19:23:03;51,759;0;-16,509;-3,873;99,7;10912;"OFF";"OFF";-1041,465;-3,869;-464,476;13;0;-18571,838;30,788;60,04;3021;4;0;0;0;0;0,001;0,004
2018-04-15 19:23:09;51,712;0;-16,075;-3,901;99,7;9822;"OFF";"OFF";-1041,465;-3,896;-464,476;13;0;-18571,862;30,788;60,04;3027;4;0;0;0;0;0,001;0,004
2018-04-15 19:23:13;51,668;0;-17,254;-3,919;99,7;9292;"OFF";"OFF";-1041,465;-3,914;-464,476;13;0;-18571,876;30,788;60,04;3031;4;0;0;0;0;0,001;0,004
2018-04-15 19:23:19;51,638;0;-17,281;-3,947;99,7;8557;"OFF";"OFF";-1041,465;-3,942;-464,476;13;0;-18571,9;30,788;60,04;3037;4;0;0;0;0;0,001;0,004
2018-04-15 19:23:23;51,599;0;-18,556;-3,967;99,7;8112;"OFF";"OFF";-1041,465;-3,962;-464,476;13;0;-18571,92;30,788;60,04;3041;4;0;0;0;0;0,001;0,004
2018-04-15 19:23:29;51,607;0;-17,061;-3,997;99,7;7553;"OFF";"OFF";-1041,465;-3,992;-464,476;13;0;-18571,956;30,788;60,04;3047;4;0;0;0;0;0,001;0,004
2018-04-15 19:23:33;51,566;0;-18,84;-4,017;99,7;7244;"OFF";"OFF";-1041,465;-4,012;-464,476;13;0;-18571,976;30,788;60,04;3051;4;0;0;0;0;0,001;0,004
2018-04-15 19:23:39;51,554;0;-18,628;-4,049;99,7;6811;"OFF";"OFF";-1041,465;-4,043;-464,476;13;0;-18572,012;30,788;60,04;3057;4;0;0;0;0;0,001;0,004
2018-04-15 19:23:43;51,563;0;-17,801;-4,069;99,7;6595;"OFF";"OFF";-1041,465;-4,064;-464,476;13;0;-18572,036;30,788;60,04;3061;4;0;0;0;0;0,001;0,004
2018-04-15 19:23:49;51,561;0;-17,598;-4,099;99,7;6331;"OFF";"OFF";-1041,465;-4,094;-464,476;13;0;-18572,068;30,788;60,04;3067;4;0;0;0;0;0,001;0,004
2018-04-15 19:23:53;51,524;0;-19,473;-4,12;99,7;6150;"OFF";"OFF";-1041,465;-4,114;-464,476;13;0;-18572,092;30,788;60,04;3071;4;0;0;0;0;0,001;0,004
2018-04-15 19:23:59;51,52;0;-18,835;-4,152;99,7;5906;"OFF";"OFF";-1041,465;-4,147;-464,476;13;0;-18572,126;30,788;60,04;3077;4;0;0;0;0;0,001;0,004
2018-04-15 19:24:03;51,543;0;-17,807;-4,173;99,7;5775;"OFF";"OFF";-1041,465;-4,168;-464,476;13;0;-18572,15;30,788;60,04;3081;4;0;0;0;0;0,001;0,004
2018-04-15 19:24:09;51,507;0;-19,394;-4,205;99,7;5590;"OFF";"OFF";-1041,465;-4,199;-464,476;13;0;-18572,186;30,788;60,04;3087;4;0;0;0;0;0,001;0,004
2018-04-15 19:24:13;51,492;0;-19,926;-4,226;99,7;5479;"OFF";"OFF";-1041,465;-4,221;-464,476;13;0;-18572,208;30,788;60,04;3091;4;0;0;0;0;0,001;0,004
2018-04-15 19:24:19;51,486;0;-19,617;-4,259;99,7;5325;"OFF";"OFF";-1041,465;-4,253;-464,476;13;0;-18572,244;30,788;60,04;3097;4;0;0;0;0;0,001;0,004
2018-04-15 19:24:23;51,497;0;-19,204;-4,28;99,7;5237;"OFF";"OFF";-1041,465;-4,275;-464,476;13;0;-18572,268;30,788;60,04;3101;4;0;0;0;0;0,001;0,004
2018-04-15 19:24:29;51,452;0;-21,452;-4,315;99,7;5080;"OFF";"OFF";-1041,465;-4,309;-464,476;13;0;-18572,302;30,788;60,04;3107;4;0;0;0;0;0,001;0,004
2018-04-15 19:24:33;51,448;0;-21,105;-4,338;99,7;4979;"OFF";"OFF";-1041,465;-4,332;-464,476;13;0;-18572,326;30,788;60,04;3111;4;0;0;0;0;0,001;0,004
2018-04-15 19:24:39;51,426;0;-21,745;-4,374;99,7;4828;"OFF";"OFF";-1041,465;-4,368;-464,476;13;0;-18572,362;30,788;60,04;3117;4;0;0;0;0;0,001;0,004
2018-04-15 19:24:43;51,408;0;-22,481;-4,398;99,7;4740;"OFF";"OFF";-1041,465;-4,392;-464,476;13;0;-18572,384;30,788;60,04;3121;4;0;0;0;0;0,001;0,004
2018-04-15 19:24:49;51,388;0;-23,216;-4,435;99,7;4608;"OFF";"OFF";-1041,465;-4,429;-464,476;13;0;-18572,42;30,788;60,04;3127;4;0;0;0;0;0,001;0,004
2018-04-15 19:24:53;51,285;0;-28,723;-4,465;99,7;4455;"OFF";"OFF";-1041,465;-4,457;-464,476;13;0;-18572,448;30,788;60,04;3131;4;0;0;0;0;0,001;0,004
2018-04-15 19:24:59;51,375;0;-22,505;-4,506;99,7;4308;"OFF";"OFF";-1041,465;-4,5;-464,476;13;0;-18572,49;30,788;60,04;3137;4;0;0;0;0;0,001;0,004
2018-04-15 19:25:03;51,366;0;-22,612;-4,531;99,7;4254;"OFF";"OFF";-1041,465;-4,525;-464,476;13;0;-18572,514;30,788;60,04;3141;4;0;0;0;0;0,001;0,004
2018-04-15 19:25:09;51,366;0;-22,948;-4,57;99,7;4170;"OFF";"OFF";-1041,465;-4,563;-464,476;13;0;-18572,548;30,788;60,04;3147;4;0;0;0;0;0,001;0,004
2018-04-15 19:25:13;51,358;0;-23,216;-4,595;99,7;4125;"OFF";"OFF";-1041,465;-4,589;-464,476;13;0;-18572,572;30,788;60,04;3151;4;0;0;0;0;0,001;0,004
2018-04-15 19:25:19;51,31;0;-25,769;-4,637;99,7;4016;"OFF";"OFF";-1041,465;-4,629;-464,476;13;0;-18572,612;30,788;60,04;3157;4;0;0;0;0;0,001;0,004
2018-04-15 19:25:23;51,309;0;-25,015;-4,664;99,7;3955;"OFF";"OFF";-1041,465;-4,657;-464,476;13;0;-18572,64;30,788;60,04;3161;4;0;0;0;0;0,001;0,004
2018-04-15 19:25:29;51,314;0;-24,483;-4,706;99,7;3870;"OFF";"OFF";-1041,465;-4,699;-464,476;13;0;-18572,688;30,788;60,04;3167;4;0;0;0;0;0,001;0,004
2018-04-15 19:25:33;51,316;0;-24,359;-4,733;99,7;3824;"OFF";"OFF";-1041,465;-4,726;-464,476;13;0;-18572,716;30,788;60,04;3171;4;0;0;0;0;0,001;0,004
2018-04-15 19:25:39;51,323;0;-23,609;-4,773;99,7;3774;"OFF";"OFF";-1041,465;-4,767;-464,476;13;0;-18572,754;30,788;60,04;3177;4;0;0;0;0;0,001;0,004
2018-04-15 19:25:43;51,326;0;-23,662;-4,8;99,7;3743;"OFF";"OFF";-1041,465;-4,794;-464,476;13;0;-18572,778;30,788;60,04;3181;4;0;0;0;0;0,001;0,004
2018-04-15 19:25:49;51,302;0;-24,821;-4,841;99,7;3696;"OFF";"OFF";-1041,465;-4,834;-464,476;13;0;-18572,816;30,788;60,04;3187;4;0;0;0;0;0,001;0,004
2018-04-15 19:25:53;51,297;0;-24,986;-4,868;99,7;3666;"OFF";"OFF";-1041,465;-4,861;-464,476;13;0;-18572,842;30,788;60,04;3191;4;0;0;0;0;0,001;0,004
2018-04-15 19:25:59;51,291;0;-25,086;-4,909;99,7;3627;"OFF";"OFF";-1041,465;-4,902;-464,476;13;0;-18572,882;30,788;60,04;3197;4;0;0;0;0;0,001;0,004
2018-04-15 19:26:03;51,34;0;-22,241;-4,935;99,7;3609;"OFF";"OFF";-1041,465;-4,929;-464,476;13;0;-18572,91;30,788;60,04;3201;4;0;0;0;0;0,001;0,004
2018-04-15 19:26:09;51,535;0;-13,116;-4,959;99,7;3750;"OFF";"OFF";-1041,465;-4,955;-464,476;13;0;-18572,938;30,788;60,04;3207;4;0;0;0;0;0,001;0,004
2018-04-15 19:26:13;51,573;0;-12,453;-4,974;99,7;3846;"OFF";"OFF";-1041,465;-4,97;-464,476;13;0;-18572,954;30,788;60,04;3211;4;0;0;0;0;0,001;0,004
2018-04-15 19:26:19;51,609;0;-11,844;-4,994;99,7;4018;"OFF";"OFF";-1041,465;-4,991;-464,476;13;0;-18572,976;30,788;60,04;3217;4;0;0;0;0;0,001;0,004
2018-04-15 19:26:23;51,651;0;-10,224;-5,007;99,7;4138;"OFF";"OFF";-1041,465;-5,004;-464,476;13;0;-18572,992;30,788;60,04;3221;4;0;0;0;0;0,001;0,004
2018-04-15 19:26:29;51,66;0;-11,166;-5,024;99,7;4341;"OFF";"OFF";-1041,465;-5,021;-464,476;13;0;-18573,006;30,788;60,04;3227;4;0;0;0;0;0,001;0,004
2018-04-15 19:26:33;51,692;0;-9,916;-5,036;99,7;4479;"OFF";"OFF";-1041,465;-5,033;-464,476;13;0;-18573,018;30,788;60,04;3231;4;0;0;0;0;0,001;0,004
2018-04-15 19:26:39;51,707;0;-9,487;-5,051;99,7;4712;"OFF";"OFF";-1041,465;-5,048;-464,476;13;0;-18573,03;30,788;60,04;3237;4;0;0;0;0;0,001;0,004
2018-04-15 19:26:43;51,712;0;-9,826;-5,061;99,7;4861;"OFF";"OFF";-1041,465;-5,059;-464,476;13;0;-18573,038;30,788;60,04;3241;4;0;0;0;0;0,001;0,004
2018-04-15 19:26:49;51,715;0;-10,1;-5,078;99,6;5068;"OFF";"OFF";-1041,465;-5,075;-464,476;13;0;-18573,048;30,788;60,04;3247;4;0;0;0;0;0,001;0,004
2018-04-15 19:26:53;51,725;0;-9,612;-5,088;99,6;5220;"OFF";"OFF";-1041,465;-5,086;-464,476;13;0;-18573,056;30,788;60,04;3251;4;0;0;0;0;0,001;0,004
2018-04-15 19:26:59;51,51;0;-20,353;-5,119;99,6;5136;"OFF";"OFF";-1041,465;-5,113;-464,476;13;0;-18573,086;30,788;60,04;3257;4;0;0;0;0;0,001;0,004
2018-04-15 19:27:03;51,485;0;-20,359;-5,141;99,6;5058;"OFF";"OFF";-1041,465;-5,135;-464,476;13;0;-18573,11;30,788;60,04;3261;4;0;0;0;0;0,001;0,004
2018-04-15 19:27:09;51,435;0;-21,635;-5,175;99,6;4941;"OFF";"OFF";-1041,465;-5,169;-464,476;13;0;-18573,144;30,788;60,04;3267;4;0;0;0;0;0,001;0,004
2018-04-15 19:27:13;51,388;0;-23,091;-5,2;99,6;4820;"OFF";"OFF";-1041,465;-5,193;-464,476;13;0;-18573,168;30,788;60,04;3271;4;0;0;0;0;0,001;0,004
2018-04-15 19:27:19;51,374;0;-22,466;-5,237;99,6;4672;"OFF";"OFF";-1041,465;-5,231;-464,476;13;0;-18573,204;30,788;60,04;3277;4;0;0;0;0;0,001;0,004
2018-04-15 19:27:23;51,369;0;-22,399;-5,262;99,6;4588;"OFF";"OFF";-1041,465;-5,256;-464,476;13;0;-18573,226;30,788;60,04;3281;4;0;0;0;0;0,001;0,004
2018-04-15 19:27:29;51,339;0;-23,226;-5,299;99,6;4474;"OFF";"OFF";-1041,465;-5,293;-464,476;13;0;-18573,262;30,788;60,04;3287;4;0;0;0;0;0,001;0,004
2018-04-15 19:27:33;51,343;0;-22,907;-5,325;99,6;4393;"OFF";"OFF";-1041,465;-5,319;-464,476;13;0;-18573,286;30,788;60,04;3291;4;0;0;0;0;0,001;0,004
2018-04-15 19:27:39;51,308;0;-24,022;-5,364;99,6;4278;"OFF";"OFF";-1041,465;-5,358;-464,476;13;0;-18573,32;30,788;60,04;3297;4;0;0;0;0;0,001;0,004
2018-04-15 19:27:43;51,311;0;-23,632;-5,391;99,6;4203;"OFF";"OFF";-1041,465;-5,385;-464,476;13;0;-18573,346;30,788;60,04;3301;4;0;0;0;0;0,001;0,004
2018-04-15 19:27:49;51,323;0;-22,785;-5,43;99,6;4120;"OFF";"OFF";-1041,465;-5,424;-464,476;13;0;-18573,38;30,788;60,04;3307;4;0;0;0;0;0,001;0,004
2018-04-15 19:27:53;51,319;0;-22,737;-5,456;99,6;4071;"OFF";"OFF";-1041,465;-5,45;-464,476;13;0;-18573,404;30,788;60,04;3311;4;0;0;0;0;0,001;0,004
2018-04-15 19:27:59;51,296;0;-23,852;-5,495;99,6;4007;"OFF";"OFF";-1041,465;-5,488;-464,476;13;0;-18573,44;30,788;60,04;3317;4;0;0;0;0;0,001;0,004
2018-04-15 19:28:03;51,272;0;-24,77;-5,521;99,6;3956;"OFF";"OFF";-1041,465;-5,515;-464,476;13;0;-18573,462;30,788;60,04;3321;4;0;0;0;0;0,001;0,004
2018-04-15 19:28:09;51,269;0;-24,699;-5,562;99,6;3885;"OFF";"OFF";-1041,465;-5,555;-464,476;13;0;-18573,5;30,788;60,04;3327;4;0;0;0;0;0,001;0,004
2018-04-15 19:28:13;51,284;0;-23,69;-5,589;99,6;3843;"OFF";"OFF";-1041,465;-5,582;-464,476;13;0;-18573,528;30,788;60,04;3331;4;0;0;0;0;0,001;0,004
2018-04-15 19:28:19;51,277;0;-23,719;-5,629;99,6;3786;"OFF";"OFF";-1041,465;-5,623;-464,476;13;0;-18573,564;30,788;60,04;3337;4;0;0;0;0;0,001;0,004
2018-04-15 19:28:23;51,265;0;-24,66;-5,657;99,6;3749;"OFF";"OFF";-1041,465;-5,65;-464,476;13;0;-18573,588;30,788;60,04;3341;4;0;0;0;0;0,001;0,004
2018-04-15 19:28:29;51,265;0;-24,069;-5,696;99,6;3710;"OFF";"OFF";-1041,465;-5,69;-464,476;13;0;-18573,624;30,788;60,04;3347;4;0;0;0;0;0,001;0,004
2018-04-15 19:28:33;51,255;0;-24,401;-5,723;99,6;3682;"OFF";"OFF";-1041,465;-5,717;-464,476;13;0;-18573,648;30,788;60,04;3351;4;0;0;0;0;0,001;0,004
2018-04-15 19:28:39;51,249;0;-24,635;-5,764;99,6;3642;"OFF";"OFF";-1041,465;-5,757;-464,476;13;0;-18573,688;30,788;60,04;3357;4;0;0;0;0;0,001;0,004
2018-04-15 19:28:43;51,221;0;-25,88;-5,791;99,6;3615;"OFF";"OFF";-1041,465;-5,785;-464,476;13;0;-18573,712;30,788;60,04;3361;4;0;0;0;0;0,001;0,004
2018-04-15 19:28:49;51,221;0;-25,665;-5,834;99,6;3560;"OFF";"OFF";-1041,465;-5,827;-464,476;13;0;-18573,758;30,788;60,04;3367;4;0;0;0;0;0,001;0,004
2018-04-15 19:28:53;51,211;0;-26,272;-5,863;99,6;3531;"OFF";"OFF";-1041,465;-5,855;-464,476;13;0;-18573,79;30,788;60,04;3371;4;0;0;0;0;0,001;0,004
2018-04-15 19:28:59;51,222;0;-25,133;-5,905;99,6;3489;"OFF";"OFF";-1041,465;-5,898;-464,476;13;0;-18573,834;30,788;60,04;3377;4;0;0;0;0;0,001;0,004
2018-04-15 19:29:03;51,25;0;-23,674;-5,932;99,6;3478;"OFF";"OFF";-1041,465;-5,926;-464,476;13;0;-18573,862;30,788;60,04;3381;4;0;0;0;0;0,001;0,004
2018-04-15 19:29:09;51,242;0;-24,495;-5,973;99,6;3461;"OFF";"OFF";-1041,465;-5,966;-464,476;13;0;-18573,898;30,788;60,04;3387;4;0;0;0;0;0,001;0,004
2018-04-15 19:29:13;51,246;0;-23,796;-5,999;99,6;3456;"OFF";"OFF";-1041,465;-5,993;-464,476;13;0;-18573,924;30,788;60,04;3391;4;0;0;0;0;0,001;0,004
2018-04-15 19:29:19;51,241;0;-24,159;-6,039;99,6;3444;"OFF";"OFF";-1041,465;-6,033;-464,476;13;0;-18573,958;30,788;60,04;3397;4;0;0;0;0;0,001;0,004
2018-04-15 19:29:23;51,238;0;-24,43;-6,067;99,6;3431;"OFF";"OFF";-1041,465;-6,06;-464,476;13;0;-18573,986;30,788;60,04;3401;4;0;0;0;0;0,001;0,004
2018-04-15 19:29:29;51,26;0;-23,298;-6,106;99,6;3429;"OFF";"OFF";-1041,465;-6,1;-464,476;13;0;-18574,024;30,788;60,04;3407;4;0;0;0;0;0,001;0,004
2018-04-15 19:29:33;51,229;0;-24,73;-6,133;99,6;3427;"OFF";"OFF";-1041,465;-6,126;-464,476;13;0;-18574,046;30,788;60,04;3411;4;0;0;0;0;0,001;0,004
2018-04-15 19:29:39;51,223;0;-24,606;-6,174;99,6;3405;"OFF";"OFF";-1041,465;-6,168;-464,476;13;0;-18574,092;30,788;60,04;3417;4;0;0;0;0;0,001;0,004
2018-04-15 19:29:43;51,207;0;-25,52;-6,202;99,6;3389;"OFF";"OFF";-1041,465;-6,196;-464,476;13;0;-18574,124;30,788;60,04;3421;4;0;0;0;0;0,001;0,004
2018-04-15 19:29:49;51,214;0;-24,798;-6,244;99,6;3372;"OFF";"OFF";-1041,465;-6,237;-464,476;13;0;-18574,17;30,788;60,04;3427;4;0;0;0;0;0,001;0,004
2018-04-15 19:29:53;51,32;0;-18,782;-6,271;99,6;3366;"OFF";"OFF";-1041,465;-6,265;-464,476;13;0;-18574,2;30,788;60,04;3431;4;0;0;0;0;0,001;0,004
2018-04-15 19:29:59;51,426;0;-15,147;-6,295;99,6;3504;"OFF";"OFF";-1041,465;-6,291;-464,476;13;0;-18574,224;30,788;60,04;3437;4;0;0;0;0;0,001;0,004
2018-04-15 19:30:03;51,463;0;-13,516;-6,311;99,6;3596;"OFF";"OFF";-1041,465;-6,308;-464,476;13;0;-18574,24;30,788;60,04;3441;4;0;0;0;0;0,001;0,004
2018-04-15 19:30:09;51,508;0;-12,786;-6,333;99,6;3755;"OFF";"OFF";-1041,465;-6,329;-464,476;13;0;-18574,264;30,788;60,04;3447;4;0;0;0;0;0,001;0,004
2018-04-15 19:30:13;51,52;0;-12,776;-6,347;99,6;3862;"OFF";"OFF";-1041,465;-6,344;-464,476;13;0;-18574,28;30,788;60,04;3451;4;0;0;0;0;0,001;0,004
2018-04-15 19:30:19;51,562;0;-11,52;-6,368;99,6;4027;"OFF";"OFF";-1041,465;-6,364;-464,476;13;0;-18574,302;30,788;60,04;3457;4;0;0;0;0;0,001;0,004
2018-04-15 19:30:23;51,585;0;-10,722;-6,38;99,6;4150;"OFF";"OFF";-1041,465;-6,377;-464,476;13;0;-18574,318;30,788;60,04;3461;4;0;0;0;0;0,001;0,004
2018-04-15 19:30:29;51,586;0;-11,603;-6,397;99,6;4353;"OFF";"OFF";-1041,465;-6,394;-464,476;13;0;-18574,334;30,788;60,04;3467;4;0;0;0;0;0,001;0,004
2018-04-15 19:30:33;51,605;0;-10,902;-6,41;99,6;4471;"OFF";"OFF";-1041,465;-6,407;-464,476;13;0;-18574,35;30,788;60,04;3471;4;0;0;0;0;0,001;0,004
2018-04-15 19:30:39;51,616;0;-10,404;-6,428;99,6;4659;"OFF";"OFF";-1041,465;-6,425;-464,476;13;0;-18574,374;30,788;60,04;3477;4;0;0;0;0;0,001;0,004
2018-04-15 19:30:43;51,607;0;-10,996;-6,441;99,5;4779;"OFF";"OFF";-1041,465;-6,438;-464,476;13;0;-18574,386;30,788;60,04;3481;4;0;0;0;0;0,001;0,004
2018-04-15 19:30:49;51,602;0;-11,577;-6,46;99,5;4944;"OFF";"OFF";-1041,465;-6,457;-464,476;13;0;-18574,41;30,788;60,04;3487;4;0;0;0;0;0,001;0,004
2018-04-15 19:30:53;51,607;0;-10,984;-6,472;99,5;5062;"OFF";"OFF";-1041,465;-6,469;-464,476;13;0;-18574,426;30,788;60,04;3491;4;0;0;0;0;0,001;0,004
2018-04-15 19:30:59;51,611;0;-11,394;-6,491;99,5;5224;"OFF";"OFF";-1041,465;-6,487;-464,476;13;0;-18574,448;30,788;60,04;3497;4;0;0;0;0;0,001;0,004
2018-04-15 19:31:03;51,623;0;-10,718;-6,503;99,5;5327;"OFF";"OFF";-1041,465;-6,5;-464,476;13;0;-18574,462;30,788;60,04;3501;4;0;0;0;0;0,001;0,004
2018-04-15 19:31:09;51,638;0;-10,085;-6,52;99,5;5513;"OFF";"OFF";-1041,465;-6,518;-464,476;13;0;-18574,478;30,788;60,04;3507;4;0;0;0;0;0,001;0,004
2018-04-15 19:31:13;51,63;0;-10,888;-6,532;99,5;5636;"OFF";"OFF";-1041,465;-6,529;-464,476;13;0;-18574,486;30,788;60,04;3511;4;0;0;0;0;0,001;0,004
2018-04-15 19:31:19;51,632;0;-10,612;-6,55;99,5;5798;"OFF";"OFF";-1041,465;-6,547;-464,476;13;0;-18574,504;30,788;60,04;3517;4;0;0;0;0;0,001;0,004
2018-04-15 19:31:23;51,623;0;-11,224;-6,562;99,5;5894;"OFF";"OFF";-1041,465;-6,559;-464,476;13;0;-18574,518;30,788;60,04;3521;4;0;0;0;0;0,001;0,004
2018-04-15 19:31:29;51,617;0;-11,378;-6,58;99,5;6021;"OFF";"OFF";-1041,465;-6,577;-464,476;13;0;-18574,54;30,788;60,04;3527;4;0;0;0;0;0,001;0,004
2018-04-15 19:31:33;51,629;0;-10,785;-6,593;99,5;6100;"OFF";"OFF";-1041,465;-6,59;-464,476;13;0;-18574,554;30,788;60,04;3531;4;0;0;0;0;0,001;0,004
2018-04-15 19:31:39;51,628;0;-10,64;-6,61;99,5;6250;"OFF";"OFF";-1041,465;-6,607;-464,476;13;0;-18574,574;30,788;60,04;3537;4;0;0;0;0;0,001;0,004
2018-04-15 19:31:43;51,641;0;-10,134;-6,622;99,5;6335;"OFF";"OFF";-1041,465;-6,619;-464,476;13;0;-18574,586;30,788;60,04;3541;4;0;0;0;0;0,001;0,004
2018-04-15 19:31:49;51,625;0;-11,098;-6,64;99,5;6468;"OFF";"OFF";-1041,465;-6,637;-464,476;13;0;-18574,602;30,788;60,04;3547;4;0;0;0;0;0,001;0,004
2018-04-15 19:31:53;51,628;0;-10,849;-6,652;99,5;6531;"OFF";"OFF";-1041,465;-6,649;-464,476;13;0;-18574,618;30,788;60,04;3551;4;0;0;0;0;0,001;0,004
2018-04-15 19:31:59;51,59;0;-12,846;-6,67;99,5;6637;"OFF";"OFF";-1041,465;-6,667;-464,476;13;0;-18574,636;30,788;60,04;3557;4;0;0;0;0;0,001;0,004
2018-04-15 19:32:03;51,565;0;-13,962;-6,685;99,5;6602;"OFF";"OFF";-1041,465;-6,681;-464,476;13;0;-18574,652;30,788;60,04;3561;4;0;0;0;0;0,001;0,004
2018-04-15 19:32:09;51,527;0;-15,385;-6,709;99,5;6539;"OFF";"OFF";-1041,465;-6,704;-464,476;13;0;-18574,676;30,788;60,04;3567;4;0;0;0;0;0,001;0,004
2018-04-15 19:32:13;51,512;0;-15,507;-6,726;99,5;6443;"OFF";"OFF";-1041,465;-6,722;-464,476;13;0;-18574,692;30,788;60,04;3571;4;0;0;0;0;0,001;0,004
2018-04-15 19:32:19;51,476;0;-16,457;-6,752;99,5;6313;"OFF";"OFF";-1041,465;-6,748;-464,476;13;0;-18574,714;30,788;60,04;3577;4;0;0;0;0;0,001;0,004
2018-04-15 19:32:23;51,478;0;-15,883;-6,77;99,5;6220;"OFF";"OFF";-1041,465;-6,766;-464,476;13;0;-18574,73;30,788;60,04;3581;4;0;0;0;0;0,001;0,004
2018-04-15 19:32:29;51,454;0;-16,561;-6,797;99,5;6095;"OFF";"OFF";-1041,465;-6,793;-464,476;13;0;-18574,754;30,788;60,04;3587;4;0;0;0;0;0,001;0,004
2018-04-15 19:32:33;51,454;0;-16,402;-6,815;99,5;6010;"OFF";"OFF";-1041,465;-6,811;-464,476;13;0;-18574,77;30,788;60,04;3591;4;0;0;0;0;0,001;0,004
2018-04-15 19:32:39;51,439;0;-16,746;-6,843;99,5;5903;"OFF";"OFF";-1041,465;-6,838;-464,476;13;0;-18574,792;30,788;60,04;3597;4;0;0;0;0;0,001;0,004
2018-04-15 19:32:43;51,432;0;-16,869;-6,861;99,5;5842;"OFF";"OFF";-1041,465;-6,856;-464,476;13;0;-18574,808;30,788;60,04;3601;4;0;0;0;0;0,001;0,004
2018-04-15 19:32:49;51,424;0;-16,954;-6,889;99,5;5727;"OFF";"OFF";-1041,465;-6,885;-464,476;13;0;-18574,832;30,788;60,04;3607;4;0;0;0;0;0,001;0,004
2018-04-15 19:32:53;51,413;0;-17,139;-6,908;99,5;5666;"OFF";"OFF";-1041,465;-6,903;-464,476;13;0;-18574,85;30,788;60,04;3611;4;0;0;0;0;0,001;0,004
2018-04-15 19:32:59;51,43;0;-16,344;-6,937;99,5;5574;"OFF";"OFF";-1041,465;-6,932;-464,476;13;0;-18574,876;30,788;60,04;3617;4;0;0;0;0;0,001;0,004
2018-04-15 19:33:03;51,407;0;-17,079;-6,955;99,5;5519;"OFF";"OFF";-1041,465;-6,951;-464,476;13;0;-18574,89;30,788;60,04;3621;4;0;0;0;0;0,001;0,004
2018-04-15 19:33:09;51,385;0;-18,257;-6,984;99,5;5442;"OFF";"OFF";-1041,465;-6,979;-464,476;13;0;-18574,914;30,788;60,04;3627;4;0;0;0;0;0,001;0,004
2018-04-15 19:33:13;51,395;0;-17,347;-7,004;99,5;5386;"OFF";"OFF";-1041,465;-6,999;-464,476;13;0;-18574,936;30,788;60,04;3631;4;0;0;0;0;0,001;0,004
2018-04-15 19:33:19;51,394;0;-17,36;-7,033;99,5;5315;"OFF";"OFF";-1041,465;-7,028;-464,476;13;0;-18574,964;30,788;60,04;3637;4;0;0;0;0;0,001;0,004
2018-04-15 19:33:23;51,398;0;-16,844;-7,052;99,5;5276;"OFF";"OFF";-1041,465;-7,047;-464,476;13;0;-18574,984;30,788;60,04;3641;4;0;0;0;0;0,001;0,004
2018-04-15 19:33:29;51,39;0;-17,171;-7,081;99,5;5220;"OFF";"OFF";-1041,465;-7,076;-464,476;13;0;-18575,01;30,788;60,04;3647;4;0;0;0;0;0,001;0,004
2018-04-15 19:33:33;51,369;0;-18,454;-7,101;99,5;5175;"OFF";"OFF";-1041,465;-7,096;-464,476;13;0;-18575,028;30,788;60,04;3651;4;0;0;0;0;0,001;0,004
2018-04-15 19:33:39;51,379;0;-17,479;-7,13;99,5;5122;"OFF";"OFF";-1041,465;-7,125;-464,476;13;0;-18575,058;30,788;60,04;3657;4;0;0;0;0;0,001;0,004
2018-04-15 19:33:43;51,382;0;-17,518;-7,149;99,5;5100;"OFF";"OFF";-1041,465;-7,144;-464,476;13;0;-18575,076;30,788;60,04;3661;4;0;0;0;0;0,001;0,004
2018-04-15 19:33:49;51,372;0;-17,603;-7,178;99,5;5063;"OFF";"OFF";-1041,465;-7,173;-464,476;13;0;-18575,108;30,788;60,04;3667;4;0;0;0;0;0,001;0,004
2018-04-15 19:33:53;51,371;0;-17,716;-7,198;99,5;5036;"OFF";"OFF";-1041,465;-7,193;-464,476;13;0;-18575,126;30,788;60,04;3671;4;0;0;0;0;0,001;0,004
2018-04-15 19:33:59;51,397;0;-16,205;-7,226;99,5;5016;"OFF";"OFF";-1041,465;-7,222;-464,476;13;0;-18575,152;30,788;60,04;3677;4;0;0;0;0;0,001;0,004
2018-04-15 19:34:03;51,407;0;-15,81;-7,244;99,5;5016;"OFF";"OFF";-1041,465;-7,24;-464,476;13;0;-18575,168;30,788;60,04;3681;4;0;0;0;0;0,001;0,004
2018-04-15 19:34:09;51,393;0;-16,483;-7,272;99,5;5008;"OFF";"OFF";-1041,465;-7,268;-464,476;13;0;-18575,192;30,788;60,04;3687;4;0;0;0;0;0,001;0,004
2018-04-15 19:34:13;51,394;0;-16,6;-7,291;99,5;5004;"OFF";"OFF";-1041,465;-7,286;-464,476;13;0;-18575,208;30,788;60,04;3691;4;0;0;0;0;0,001;0,004
2018-04-15 19:34:19;51,377;0;-17,388;-7,318;99,5;5004;"OFF";"OFF";-1041,465;-7,314;-464,476;13;0;-18575,23;30,788;60,04;3697;4;0;0;0;0;0,001;0,004
2018-04-15 19:34:23;51,393;0;-16,577;-7,337;99,5;4997;"OFF";"OFF";-1041,465;-7,332;-464,476;13;0;-18575,246;30,788;60,04;3701;4;0;0;0;0;0,001;0,004
2018-04-15 19:34:29;51,373;0;-17,548;-7,365;99,5;4986;"OFF";"OFF";-1041,465;-7,36;-464,476;13;0;-18575,272;30,788;60,04;3707;4;0;0;0;0;0,001;0,004
2018-04-15 19:34:33;51,389;0;-16,365;-7,384;99,5;4979;"OFF";"OFF";-1041,465;-7,379;-464,476;13;0;-18575,29;30,788;60,04;3711;4;0;0;0;0;0,001;0,004
2018-04-15 19:34:39;51,376;0;-17,133;-7,412;99,5;4967;"OFF";"OFF";-1041,465;-7,407;-464,476;13;0;-18575,312;30,788;60,04;3717;4;0;0;0;0;0,001;0,004
2018-04-15 19:34:43;51,374;0;-17,078;-7,431;99,5;4960;"OFF";"OFF";-1041,465;-7,426;-464,476;13;0;-18575,328;30,788;60,04;3721;4;0;0;0;0;0,001;0,004
2018-04-15 19:34:49;51,377;0;-16,968;-7,459;99,5;4960;"OFF";"OFF";-1041,465;-7,454;-464,476;13;0;-18575,352;30,788;60,04;3727;4;0;0;0;0;0,001;0,004
2018-04-15 19:34:53;51,366;0;-17,307;-7,477;99,5;4963;"OFF";"OFF";-1041,465;-7,473;-464,476;13;0;-18575,368;30,788;60,04;3731;4;0;0;0;0;0,001;0,004
2018-04-15 19:34:59;51,363;0;-16,935;-7,506;99,5;4935;"OFF";"OFF";-1041,465;-7,502;-464,476;13;0;-18575,398;30,788;60,04;3737;4;0;0;0;0;0,001;0,004
2018-04-15 19:35:03;51,356;0;-17,668;-7,526;99,5;4924;"OFF";"OFF";-1041,465;-7,521;-464,476;13;0;-18575,414;30,788;60,04;3741;4;0;0;0;0;0,001;0,004
2018-04-15 19:35:09;51,362;0;-16,989;-7,554;99,5;4907;"OFF";"OFF";-1041,465;-7,55;-464,476;13;0;-18575,442;30,788;60,04;3747;4;0;0;0;0;0,001;0,004
2018-04-15 19:35:13;51,364;0;-16,993;-7,574;99,5;4895;"OFF";"OFF";-1041,465;-7,569;-464,476;13;0;-18575,458;30,788;60,04;3751;4;0;0;0;0;0,001;0,004
2018-04-15 19:35:19;51,353;0;-17,537;-7,603;99,5;4875;"OFF";"OFF";-1041,465;-7,598;-464,476;13;0;-18575,484;30,788;60,04;3757;4;0;0;0;0;0,001;0,004
2018-04-15 19:35:23;51,352;0;-17,461;-7,622;99,5;4866;"OFF";"OFF";-1041,465;-7,617;-464,476;13;0;-18575,502;30,788;60,04;3761;4;0;0;0;0;0,001;0,004
2018-04-15 19:35:29;51,349;0;-17,306;-7,651;99,5;4854;"OFF";"OFF";-1041,465;-7,646;-464,476;13;0;-18575,528;30,788;60,04;3767;4;0;0;0;0;0,001;0,004
2018-04-15 19:35:33;51,343;0;-17,665;-7,671;99,5;4843;"OFF";"OFF";-1041,465;-7,666;-464,476;13;0;-18575,544;30,788;60,04;3771;4;0;0;0;0;0,001;0,004
2018-04-15 19:35:39;51,343;0;-17,393;-7,7;99,5;4830;"OFF";"OFF";-1041,465;-7,695;-464,476;13;0;-18575,574;30,788;60,04;3777;4;0;0;0;0;0,001;0,004
2018-04-15 19:35:43;51,338;0;-17,606;-7,719;99,5;4819;"OFF";"OFF";-1041,465;-7,715;-464,476;13;0;-18575,594;30,788;60,04;3781;4;0;0;0;0;0,001;0,004
2018-04-15 19:35:49;51,336;0;-17,448;-7,749;99,5;4802;"OFF";"OFF";-1041,465;-7,744;-464,476;13;0;-18575,624;30,788;60,04;3787;4;0;0;0;0;0,001;0,004
2018-04-15 19:35:53;51,33;0;-17,962;-7,768;99,5;4795;"OFF";"OFF";-1041,465;-7,763;-464,476;13;0;-18575,642;30,788;60,04;3791;4;0;0;0;0;0,001;0,004
2018-04-15 19:35:59;51,326;0;-18,187;-7,798;99,5;4778;"OFF";"OFF";-1041,465;-7,793;-464,476;13;0;-18575,674;30,788;60,04;3797;4;0;0;0;0;0,001;0,004
2018-04-15 19:36:03;51,304;0;-18,977;-7,819;99,5;4753;"OFF";"OFF";-1041,465;-7,813;-464,476;13;0;-18575,698;30,788;60,04;3801;4;0;0;0;0;0,001;0,004
2018-04-15 19:36:09;51,304;0;-16,66;-7,859;99,4;4568;"OFF";"OFF";-1041,465;-7,854;-464,476;13;0;-18575,738;30,788;60,04;3807;4;0;0;0;0;0,001;0,004
2018-04-15 19:36:13;51,316;0;-16,89;-7,877;99,4;4591;"OFF";"OFF";-1041,465;-7,873;-464,476;13;0;-18575,754;30,788;60,04;3811;4;0;0;0;0;0,001;0,004
2018-04-15 19:36:19;51,33;0;-16,829;-7,906;99,4;4610;"OFF";"OFF";-1041,465;-7,901;-464,476;13;0;-18575,78;30,788;60,04;3817;4;0;0;0;0;0,001;0,004
2018-04-15 19:36:23;51,322;0;-17,52;-7,926;99,4;4613;"OFF";"OFF";-1041,465;-7,921;-464,476;13;0;-18575,798;30,788;60,04;3821;4;0;0;0;0;0,001;0,004
2018-04-15 19:36:29;51,321;0;-17,6;-7,954;99,4;4633;"OFF";"OFF";-1041,465;-7,949;-464,476;13;0;-18575,824;30,788;60,04;3827;4;0;0;0;0;0,001;0,004
2018-04-15 19:36:33;51,334;0;-17,17;-7,974;99,4;4632;"OFF";"OFF";-1041,465;-7,969;-464,476;13;0;-18575,844;30,788;60,04;3831;4;0;0;0;0;0,001;0,004
2018-04-15 19:36:39;51,336;0;-16,89;-8,002;99,4;4653;"OFF";"OFF";-1041,465;-7,997;-464,476;13;0;-18575,87;30,788;60,04;3837;4;0;0;0;0;0,001;0,004
2018-04-15 19:36:43;51,346;0;-16,449;-8,021;99,4;4669;"OFF";"OFF";-1041,465;-8,016;-464,476;13;0;-18575,884;30,788;60,04;3841;4;0;0;0;0;0,001;0,004
2018-04-15 19:36:49;51,343;0;-16,679;-8,048;99,4;4697;"OFF";"OFF";-1041,465;-8,044;-464,476;13;0;-18575,908;30,788;60,04;3847;4;0;0;0;0;0,001;0,004
2018-04-15 19:36:53;51,342;0;-16,673;-8,067;99,4;4704;"OFF";"OFF";-1041,465;-8,063;-464,476;13;0;-18575,924;30,788;60,04;3851;4;0;0;0;0;0,001;0,004
2018-04-15 19:36:59;51,337;0;-17,112;-8,096;99,4;4705;"OFF";"OFF";-1041,465;-8,091;-464,476;13;0;-18575,952;30,788;60,04;3857;4;0;0;0;0;0,001;0,004
2018-04-15 19:37:03;51,343;0;-16,436;-8,115;99,4;4719;"OFF";"OFF";-1041,465;-8,11;-464,476;13;0;-18575,966;30,788;60,04;3861;4;0;0;0;0;0,001;0,004
2018-04-15 19:37:09;51,343;0;-16,515;-8,143;99,4;4739;"OFF";"OFF";-1041,465;-8,138;-464,476;13;0;-18575,99;30,788;60,04;3867;4;0;0;0;0;0,001;0,004
2018-04-15 19:37:13;51,331;0;-17,113;-8,161;99,4;4750;"OFF";"OFF";-1041,465;-8,157;-464,476;13;0;-18576,006;30,788;60,04;3871;4;0;0;0;0;0,001;0,004
2018-04-15 19:37:19;51,321;0;-17,471;-8,19;99,4;4758;"OFF";"OFF";-1041,465;-8,185;-464,476;13;0;-18576,032;30,788;60,04;3877;4;0;0;0;0;0,001;0,004
2018-04-15 19:37:23;51,334;0;-16,756;-8,208;99,4;4770;"OFF";"OFF";-1041,465;-8,204;-464,476;13;0;-18576,046;30,788;60,04;3881;4;0;0;0;0;0,001;0,004
2018-04-15 19:37:29;51,337;0;-16,607;-8,236;99,4;4782;"OFF";"OFF";-1041,465;-8,232;-464,476;13;0;-18576,07;30,788;60,04;3887;4;0;0;0;0;0,001;0,004
2018-04-15 19:37:33;51,345;0;-15,943;-8,254;99,4;4798;"OFF";"OFF";-1041,465;-8,25;-464,476;13;0;-18576,086;30,788;60,04;3891;4;0;0;0;0;0,001;0,004
2018-04-15 19:37:39;51,327;0;-16,936;-8,283;99,4;4799;"OFF";"OFF";-1041,465;-8,278;-464,476;13;0;-18576,112;30,788;60,04;3897;4;0;0;0;0;0,001;0,004
2018-04-15 19:37:43;51,312;0;-17,836;-8,302;99,4;4797;"OFF";"OFF";-1041,465;-8,297;-464,476;13;0;-18576,126;30,788;60,04;3901;4;0;0;0;0;0,001;0,004
2018-04-15 19:37:49;51,315;0;-17,193;-8,331;99,4;4794;"OFF";"OFF";-1041,465;-8,326;-464,476;13;0;-18576,154;30,788;60,04;3907;4;0;0;0;0;0,001;0,004
2018-04-15 19:37:53;51,317;0;-17,257;-8,35;99,4;4787;"OFF";"OFF";-1041,465;-8,346;-464,476;13;0;-18576,172;30,788;60,04;3911;4;0;0;0;0;0,001;0,004
2018-04-15 19:37:59;51,321;0;-16,922;-8,379;99,4;4784;"OFF";"OFF";-1041,465;-8,374;-464,476;13;0;-18576,202;30,788;60,04;3917;4;0;0;0;0;0,001;0,004
2018-04-15 19:38:03;51,321;0;-17,018;-8,398;99,4;4790;"OFF";"OFF";-1041,465;-8,393;-464,476;13;0;-18576,216;30,788;60,04;3921;4;0;0;0;0;0,001;0,004
