TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-15 19:38:09;51,27;0;-19,585;-8,428;99,4;4766;"OFF";"OFF";-1041,465;-8,423;-464,476;13;0;-18576,246;30,788;60,04;3927;4;0;0;0;0;0,001;0,004
2018-04-15 19:38:13;51,301;0;-17,235;-8,449;99,4;4737;"OFF";"OFF";-1041,465;-8,444;-464,476;13;0;-18576,27;30,788;60,04;3931;4;0;0;0;0;0,001;0,004
2018-04-15 19:38:19;51,286;0;-18,228;-8,478;99,4;4737;"OFF";"OFF";-1041,465;-8,473;-464,476;13;0;-18576,292;30,788;60,04;3937;4;0;0;0;0;0,001;0,004
2018-04-15 19:38:23;51,288;0;-17,812;-8,498;99,4;4724;"OFF";"OFF";-1041,465;-8,493;-464,476;13;0;-18576,316;30,788;60,04;3941;4;0;0;0;0;0,001;0,004
2018-04-15 19:38:29;51,283;0;-18,124;-8,528;99,4;4706;"OFF";"OFF";-1041,465;-8,523;-464,476;13;0;-18576,348;30,788;60,04;3947;4;0;0;0;0;0,001;0,004
2018-04-15 19:38:33;51,272;0;-18,674;-8,548;99,4;4690;"OFF";"OFF";-1041,465;-8,543;-464,476;13;0;-18576,372;30,788;60,04;3951;4;0;0;0;0;0,001;0,004
2018-04-15 19:38:39;51,278;0;-17,925;-8,578;99,4;4679;"OFF";"OFF";-1041,465;-8,573;-464,476;13;0;-18576,402;30,788;60,04;3957;4;0;0;0;0;0,001;0,004
2018-04-15 19:38:43;51,265;0;-18,646;-8,599;99,4;4667;"OFF";"OFF";-1041,465;-8,593;-464,476;13;0;-18576,426;30,788;60,04;3961;4;0;0;0;0;0,001;0,004
2018-04-15 19:38:49;51,262;0;-18,645;-8,63;99,4;4632;"OFF";"OFF";-1041,465;-8,625;-464,476;13;0;-18576,46;30,788;60,04;3967;4;0;0;0;0;0,001;0,004
2018-04-15 19:38:53;51,265;0;-18,092;-8,65;99,4;4621;"OFF";"OFF";-1041,465;-8,645;-464,476;13;0;-18576,484;30,788;60,04;3971;4;0;0;0;0;0,001;0,004
2018-04-15 19:38:59;51,25;0;-18,808;-8,682;99,4;4588;"OFF";"OFF";-1041,465;-8,677;-464,476;13;0;-18576,52;30,788;60,04;3977;4;0;0;0;0;0,001;0,004
2018-04-15 19:39:03;51,249;0;-18,908;-8,703;99,4;4577;"OFF";"OFF";-1041,465;-8,697;-464,476;13;0;-18576,542;30,788;60,04;3981;4;0;0;0;0;0,001;0,004
2018-04-15 19:39:09;51,26;0;-18,026;-8,734;99,4;4553;"OFF";"OFF";-1041,465;-8,729;-464,476;13;0;-18576,578;30,788;60,04;3987;4;0;0;0;0;0,001;0,004
2018-04-15 19:39:13;51,26;0;-18,17;-8,755;99,4;4544;"OFF";"OFF";-1041,465;-8,749;-464,476;13;0;-18576,602;30,788;60,04;3991;4;0;0;0;0;0,001;0,004
2018-04-15 19:39:19;51,254;0;-18,395;-8,785;99,4;4533;"OFF";"OFF";-1041,465;-8,78;-464,476;13;0;-18576,636;30,788;60,04;3997;4;0;0;0;0;0,001;0,004
2018-04-15 19:39:23;51,269;0;-17,447;-8,806;99,4;4532;"OFF";"OFF";-1041,465;-8,801;-464,476;13;0;-18576,66;30,788;60,04;4001;4;0;0;0;0;0,001;0,004
2018-04-15 19:39:29;51,257;0;-17,954;-8,836;99,4;4533;"OFF";"OFF";-1041,465;-8,831;-464,476;13;0;-18576,696;30,788;60,04;4007;4;0;0;0;0;0,001;0,004
2018-04-15 19:39:33;51,276;0;-17,059;-8,856;99,4;4532;"OFF";"OFF";-1041,465;-8,851;-464,476;13;0;-18576,718;30,788;60,04;4011;4;0;0;0;0;0,001;0,004
2018-04-15 19:39:39;51,284;0;-16,807;-8,884;99,4;4564;"OFF";"OFF";-1041,465;-8,879;-464,476;13;0;-18576,744;30,788;60,04;4017;4;0;0;0;0;0,001;0,004
2018-04-15 19:39:43;51,276;0;-17,253;-8,903;99,4;4581;"OFF";"OFF";-1041,465;-8,898;-464,476;13;0;-18576,76;30,788;60,04;4021;4;0;0;0;0;0,001;0,004
2018-04-15 19:39:49;51,295;0;-16,466;-8,931;99,4;4605;"OFF";"OFF";-1041,465;-8,926;-464,476;13;0;-18576,784;30,788;60,04;4027;4;0;0;0;0;0,001;0,004
2018-04-15 19:39:53;51,289;0;-16,992;-8,95;99,4;4621;"OFF";"OFF";-1041,465;-8,945;-464,476;13;0;-18576,798;30,788;60,04;4031;4;0;0;0;0;0,001;0,004
2018-04-15 19:39:59;51,302;0;-16,123;-8,978;99,4;4646;"OFF";"OFF";-1041,465;-8,973;-464,476;13;0;-18576,822;30,788;60,04;4037;4;0;0;0;0;0,001;0,004
2018-04-15 19:40:03;51,288;0;-17,068;-8,996;99,4;4664;"OFF";"OFF";-1041,465;-8,991;-464,476;13;0;-18576,838;30,788;60,04;4041;4;0;0;0;0;0,001;0,004
2018-04-15 19:40:09;51,29;0;-16,857;-9,024;99,4;4685;"OFF";"OFF";-1041,465;-9,02;-464,476;13;0;-18576,864;30,788;60,04;4047;4;0;0;0;0;0,001;0,004
2018-04-15 19:40:13;51,282;0;-17,089;-9,043;99,4;4699;"OFF";"OFF";-1041,465;-9,038;-464,476;13;0;-18576,878;30,788;60,04;4051;4;0;0;0;0;0,001;0,004
2018-04-15 19:40:19;51,277;0;-17,403;-9,071;99,4;4718;"OFF";"OFF";-1041,465;-9,066;-464,476;13;0;-18576,902;30,788;60,04;4057;4;0;0;0;0;0,001;0,004
2018-04-15 19:40:23;51,282;0;-17,006;-9,09;99,4;4729;"OFF";"OFF";-1041,465;-9,085;-464,476;13;0;-18576,918;30,788;60,04;4061;4;0;0;0;0;0,001;0,004
2018-04-15 19:40:29;51,274;0;-17,507;-9,117;99,4;4753;"OFF";"OFF";-1041,465;-9,112;-464,476;13;0;-18576,942;30,788;60,04;4067;4;0;0;0;0;0,001;0,004
2018-04-15 19:40:33;51,291;0;-16,513;-9,136;99,4;4764;"OFF";"OFF";-1041,465;-9,131;-464,476;13;0;-18576,958;30,788;60,04;4071;4;0;0;0;0;0,001;0,004
2018-04-15 19:40:39;51,289;0;-16,666;-9,163;99,4;4791;"OFF";"OFF";-1041,465;-9,158;-464,476;13;0;-18576,98;30,788;60,04;4077;4;0;0;0;0;0,001;0,004
2018-04-15 19:40:43;51,242;0;-18,928;-9,182;99,4;4785;"OFF";"OFF";-1041,465;-9,177;-464,476;13;0;-18576,998;30,788;60,04;4081;4;0;0;0;0;0,001;0,004
2018-04-15 19:40:49;51,271;0;-17,11;-9,212;99,3;4774;"OFF";"OFF";-1041,465;-9,207;-464,476;13;0;-18577,03;30,788;60,04;4087;4;0;0;0;0;0,001;0,004
2018-04-15 19:40:53;51,272;0;-17,098;-9,23;99,3;4785;"OFF";"OFF";-1041,465;-9,226;-464,476;13;0;-18577,044;30,788;60,04;4091;4;0;0;0;0;0,001;0,004
2018-04-15 19:40:59;51,288;0;-16,472;-9,257;99,3;4809;"OFF";"OFF";-1041,465;-9,253;-464,476;13;0;-18577,068;30,788;60,04;4097;4;0;0;0;0;0,001;0,004
2018-04-15 19:41:03;51,281;0;-16,631;-9,276;99,3;4817;"OFF";"OFF";-1041,465;-9,271;-464,476;13;0;-18577,084;30,788;60,04;4101;4;0;0;0;0;0,001;0,004
2018-04-15 19:41:09;51,277;0;-16,688;-9,304;99,3;4819;"OFF";"OFF";-1041,465;-9,3;-464,476;13;0;-18577,11;30,788;60,04;4107;4;0;0;0;0;0,001;0,004
2018-04-15 19:41:13;51,273;0;-16,986;-9,323;99,3;4822;"OFF";"OFF";-1041,465;-9,318;-464,476;13;0;-18577,124;30,788;60,04;4111;4;0;0;0;0;0,001;0,004
2018-04-15 19:41:19;51,278;0;-16,89;-9,351;99,3;4833;"OFF";"OFF";-1041,465;-9,346;-464,476;13;0;-18577,148;30,788;60,04;4117;4;0;0;0;0;0,001;0,004
2018-04-15 19:41:23;51,255;0;-17,701;-9,37;99,3;4830;"OFF";"OFF";-1041,465;-9,365;-464,476;13;0;-18577,164;30,788;60,04;4121;4;0;0;0;0;0,001;0,004
2018-04-15 19:41:29;51,277;0;-16,466;-9,398;99,3;4829;"OFF";"OFF";-1041,465;-9,394;-464,476;13;0;-18577,19;30,788;60,04;4127;4;0;0;0;0;0,001;0,004
2018-04-15 19:41:33;51,271;0;-16,814;-9,417;99,3;4837;"OFF";"OFF";-1041,465;-9,412;-464,476;13;0;-18577,206;30,788;60,04;4131;4;0;0;0;0;0,001;0,004
2018-04-15 19:41:39;51,281;0;-16,296;-9,444;99,3;4856;"OFF";"OFF";-1041,465;-9,44;-464,476;13;0;-18577,228;30,788;60,04;4137;4;0;0;0;0;0,001;0,004
2018-04-15 19:41:43;51,282;0;-16,319;-9,463;99,3;4860;"OFF";"OFF";-1041,465;-9,458;-464,476;13;0;-18577,244;30,788;60,04;4141;4;0;0;0;0;0,001;0,004
2018-04-15 19:41:49;51,254;0;-17,453;-9,491;99,3;4859;"OFF";"OFF";-1041,465;-9,486;-464,476;13;0;-18577,27;30,788;60,04;4147;4;0;0;0;0;0,001;0,004
2018-04-15 19:41:53;51,272;0;-16,456;-9,51;99,3;4858;"OFF";"OFF";-1041,465;-9,505;-464,476;13;0;-18577,286;30,788;60,04;4151;4;0;0;0;0;0,001;0,004
2018-04-15 19:41:59;51,257;0;-17,221;-9,538;99,3;4865;"OFF";"OFF";-1041,465;-9,533;-464,476;13;0;-18577,308;30,788;60,04;4157;4;0;0;0;0;0,001;0,004
2018-04-15 19:42:03;51,279;0;-15,99;-9,556;99,3;4868;"OFF";"OFF";-1041,465;-9,552;-464,476;13;0;-18577,324;30,788;60,04;4161;4;0;0;0;0;0,001;0,004
2018-04-15 19:42:09;51,246;0;-17,572;-9,586;99,3;4846;"OFF";"OFF";-1041,465;-9,581;-464,476;13;0;-18577,354;30,788;60,04;4167;4;0;0;0;0;0,001;0,004
2018-04-15 19:42:13;51,267;0;-16,175;-9,605;99,3;4846;"OFF";"OFF";-1041,465;-9,6;-464,476;13;0;-18577,374;30,788;60,04;4171;4;0;0;0;0;0,001;0,004
2018-04-15 19:42:19;51,228;0;-18,548;-9,634;99,3;4831;"OFF";"OFF";-1041,465;-9,629;-464,476;13;0;-18577,4;30,788;60,04;4177;4;0;0;0;0;0,001;0,004
2018-04-15 19:42:23;51,252;0;-17,045;-9,653;99,3;4820;"OFF";"OFF";-1041,465;-9,648;-464,476;13;0;-18577,422;30,788;60,04;4181;4;0;0;0;0;0,001;0,004
2018-04-15 19:42:29;51,243;0;-17,601;-9,682;99,3;4824;"OFF";"OFF";-1041,465;-9,677;-464,476;13;0;-18577,448;30,788;60,04;4187;4;0;0;0;0;0,001;0,004
2018-04-15 19:42:33;51,233;0;-17,914;-9,701;99,3;4823;"OFF";"OFF";-1041,465;-9,696;-464,476;13;0;-18577,464;30,788;60,04;4191;4;0;0;0;0;0,001;0,004
2018-04-15 19:42:39;51,249;0;-16,626;-9,729;99,3;4815;"OFF";"OFF";-1041,465;-9,725;-464,476;13;0;-18577,494;30,788;60,04;4197;4;0;0;0;0;0,001;0,004
2018-04-15 19:42:43;51,252;0;-16,501;-9,748;99,3;4816;"OFF";"OFF";-1041,465;-9,744;-464,476;13;0;-18577,512;30,788;60,04;4201;4;0;0;0;0;0,001;0,004
2018-04-15 19:42:49;51,25;0;-16,859;-9,777;99,3;4821;"OFF";"OFF";-1041,465;-9,772;-464,476;13;0;-18577,536;30,788;60,04;4207;4;0;0;0;0;0,001;0,004
2018-04-15 19:42:53;51,254;0;-16,464;-9,795;99,3;4832;"OFF";"OFF";-1041,465;-9,79;-464,476;13;0;-18577,55;30,788;60,04;4211;4;0;0;0;0;0,001;0,004
2018-04-15 19:42:59;51,257;0;-16,383;-9,823;99,3;4841;"OFF";"OFF";-1041,465;-9,818;-464,476;13;0;-18577,574;30,788;60,04;4217;4;0;0;0;0;0,001;0,004
2018-04-15 19:43:03;51,238;0;-17,502;-9,841;99,3;4844;"OFF";"OFF";-1041,465;-9,837;-464,476;13;0;-18577,59;30,788;60,04;4221;4;0;0;0;0;0,001;0,004
2018-04-15 19:43:09;51,236;0;-17,297;-9,871;99,3;4829;"OFF";"OFF";-1041,465;-9,866;-464,476;13;0;-18577,618;30,788;60,04;4227;4;0;0;0;0;0,001;0,004
2018-04-15 19:43:13;51,227;0;-17,57;-9,89;99,3;4827;"OFF";"OFF";-1041,465;-9,885;-464,476;13;0;-18577,634;30,788;60,04;4231;4;0;0;0;0;0,001;0,004
2018-04-15 19:43:19;51,237;0;-17,021;-9,919;99,3;4813;"OFF";"OFF";-1041,465;-9,914;-464,476;13;0;-18577,662;30,788;60,04;4237;4;0;0;0;0;0,001;0,004
2018-04-15 19:43:23;51,242;0;-16,693;-9,938;99,3;4816;"OFF";"OFF";-1041,465;-9,933;-464,476;13;0;-18577,678;30,788;60,04;4241;4;0;0;0;0;0,001;0,004
2018-04-15 19:43:29;51,218;0;-18,034;-9,967;99,3;4809;"OFF";"OFF";-1041,465;-9,962;-464,476;13;0;-18577,702;30,788;60,04;4247;4;0;0;0;0;0,001;0,004
2018-04-15 19:43:33;51,234;0;-16,94;-9,985;99,3;4812;"OFF";"OFF";-1041,465;-9,981;-464,476;13;0;-18577,718;30,788;60,04;4251;4;0;0;0;0;0,001;0,004
2018-04-15 19:43:39;51,224;0;-17,365;-10,015;99,3;4793;"OFF";"OFF";-1041,465;-10,01;-464,476;13;0;-18577,748;30,788;60,04;4257;4;0;0;0;0;0,001;0,004
2018-04-15 19:43:43;51,243;0;-16,094;-10,034;99,3;4788;"OFF";"OFF";-1041,465;-10,03;-464,476;13;0;-18577,768;30,788;60,04;4261;4;0;0;0;0;0,001;0,004
2018-04-15 19:43:49;51,232;0;-16,868;-10,063;99,3;4794;"OFF";"OFF";-1041,465;-10,058;-464,476;13;0;-18577,792;30,788;60,04;4267;4;0;0;0;0;0,001;0,004
2018-04-15 19:43:53;51,21;0;-18,323;-10,082;99,3;4786;"OFF";"OFF";-1041,465;-10,077;-464,476;13;0;-18577,806;30,788;60,04;4271;4;0;0;0;0;0,001;0,004
2018-04-15 19:43:59;51,194;0;-18,836;-10,112;99,3;4760;"OFF";"OFF";-1041,465;-10,107;-464,476;13;0;-18577,84;30,788;60,04;4277;4;0;0;0;0;0,001;0,004
2018-04-15 19:44:03;51,206;0;-17,398;-10,133;99,3;4740;"OFF";"OFF";-1041,465;-10,128;-464,476;13;0;-18577,864;30,788;60,04;4281;4;0;0;0;0;0,001;0,004
2018-04-15 19:44:09;51,218;0;-16,995;-10,162;99,3;4737;"OFF";"OFF";-1041,465;-10,157;-464,476;13;0;-18577,892;30,788;60,04;4287;4;0;0;0;0;0,001;0,004
2018-04-15 19:44:13;51,211;0;-17,441;-10,181;99,3;4734;"OFF";"OFF";-1041,465;-10,176;-464,476;13;0;-18577,912;30,788;60,04;4291;4;0;0;0;0;0,001;0,004
2018-04-15 19:44:19;51,205;0;-17,744;-10,211;99,3;4714;"OFF";"OFF";-1041,465;-10,206;-464,476;13;0;-18577,944;30,788;60,04;4297;4;0;0;0;0;0,001;0,004
2018-04-15 19:44:23;51,199;0;-17,741;-10,231;99,3;4710;"OFF";"OFF";-1041,465;-10,226;-464,476;13;0;-18577,964;30,788;60,04;4301;4;0;0;0;0;0,001;0,004
2018-04-15 19:44:29;51,199;0;-17,636;-10,26;99,3;4705;"OFF";"OFF";-1041,465;-10,255;-464,476;13;0;-18577,996;30,788;60,04;4307;4;0;0;0;0;0,001;0,004
2018-04-15 19:44:33;51,19;0;-18,171;-10,281;99,3;4685;"OFF";"OFF";-1041,465;-10,275;-464,476;13;0;-18578,018;30,788;60,04;4311;4;0;0;0;0;0,001;0,004
2018-04-15 19:44:39;51,206;0;-17,084;-10,31;99,3;4679;"OFF";"OFF";-1041,465;-10,306;-464,476;13;0;-18578,048;30,788;60,04;4317;4;0;0;0;0;0,001;0,004
2018-04-15 19:44:43;51,187;0;-18,181;-10,33;99,3;4680;"OFF";"OFF";-1041,465;-10,325;-464,476;13;0;-18578,066;30,788;60,04;4321;4;0;0;0;0;0,001;0,004
2018-04-15 19:44:49;51,192;0;-17,757;-10,36;99,3;4668;"OFF";"OFF";-1041,465;-10,355;-464,476;13;0;-18578,1;30,788;60,04;4327;4;0;0;0;0;0,001;0,004
2018-04-15 19:44:53;51,202;0;-17,207;-10,379;99,3;4677;"OFF";"OFF";-1041,465;-10,374;-464,476;13;0;-18578,12;30,788;60,04;4331;4;0;0;0;0;0,001;0,004
2018-04-15 19:44:59;51,185;0;-18,205;-10,41;99,3;4651;"OFF";"OFF";-1041,465;-10,404;-464,476;13;0;-18578,152;30,788;60,04;4337;4;0;0;0;0;0,001;0,004
2018-04-15 19:45:03;51,174;0;-18,703;-10,43;99,3;4638;"OFF";"OFF";-1041,465;-10,425;-464,476;13;0;-18578,176;30,788;60,04;4341;4;0;0;0;0;0,001;0,004
2018-04-15 19:45:09;51,189;0;-17,391;-10,46;99,3;4629;"OFF";"OFF";-1041,465;-10,455;-464,476;13;0;-18578,21;30,788;60,04;4347;4;0;0;0;0;0,001;0,004
2018-04-15 19:45:13;51,167;0;-18,982;-10,48;99,3;4620;"OFF";"OFF";-1041,465;-10,475;-464,476;13;0;-18578,232;30,788;60,04;4351;4;0;0;0;0;0,001;0,004
2018-04-15 19:45:19;51,163;0;-18,83;-10,512;99,3;4590;"OFF";"OFF";-1041,465;-10,506;-464,476;13;0;-18578,268;30,788;60,04;4357;4;0;0;0;0;0,001;0,004
2018-04-15 19:45:23;51,176;0;-17,917;-10,532;99,3;4580;"OFF";"OFF";-1041,465;-10,527;-464,476;13;0;-18578,292;30,788;60,04;4361;4;0;0;0;0;0,001;0,004
2018-04-15 19:45:29;51,161;0;-18,63;-10,563;99,3;4568;"OFF";"OFF";-1041,465;-10,558;-464,476;13;0;-18578,326;30,788;60,04;4367;4;0;0;0;0;0,001;0,004
2018-04-15 19:45:33;51,156;0;-18,872;-10,583;99,2;4555;"OFF";"OFF";-1041,465;-10,578;-464,476;13;0;-18578,35;30,788;60,04;4371;4;0;0;0;0;0,001;0,004
2018-04-15 19:45:39;51,159;0;-18,21;-10,614;99,2;4542;"OFF";"OFF";-1041,465;-10,609;-464,476;13;0;-18578,384;30,788;60,04;4377;4;0;0;0;0;0,001;0,004
2018-04-15 19:45:43;51,166;0;-18,345;-10,635;99,2;4528;"OFF";"OFF";-1041,465;-10,63;-464,476;13;0;-18578,408;30,788;60,04;4381;4;0;0;0;0;0,001;0,004
2018-04-15 19:45:49;51,163;0;-18,464;-10,665;99,2;4529;"OFF";"OFF";-1041,465;-10,66;-464,476;13;0;-18578,44;30,788;60,04;4387;4;0;0;0;0;0,001;0,004
2018-04-15 19:45:53;51,147;0;-19,072;-10,685;99,2;4531;"OFF";"OFF";-1041,465;-10,68;-464,476;13;0;-18578,46;30,788;60,04;4391;4;0;0;0;0;0,001;0,004
2018-04-15 19:45:59;51,115;0;-20,353;-10,719;99,2;4476;"OFF";"OFF";-1041,465;-10,713;-464,476;13;0;-18578,496;30,788;60,04;4397;4;0;0;0;0;0,001;0,004
2018-04-15 19:46:03;51,094;0;-21,07;-10,742;99,2;4432;"OFF";"OFF";-1041,465;-10,736;-464,476;13;0;-18578,52;30,788;60,04;4401;4;0;0;0;0;0,001;0,004
2018-04-15 19:46:09;51,068;0;-21,96;-10,779;99,2;4344;"OFF";"OFF";-1041,465;-10,773;-464,476;13;0;-18578,554;30,788;60,04;4407;4;0;0;0;0;0,001;0,004
2018-04-15 19:46:13;51,067;0;-21,505;-10,804;99,2;4293;"OFF";"OFF";-1041,465;-10,798;-464,476;13;0;-18578,578;30,788;60,04;4411;4;0;0;0;0;0,001;0,004
2018-04-15 19:46:19;51,036;0;-23,017;-10,842;99,2;4206;"OFF";"OFF";-1041,465;-10,835;-464,476;13;0;-18578,614;30,788;60,04;4417;4;0;0;0;0;0,001;0,004
2018-04-15 19:46:23;51,026;0;-22,709;-10,867;99,2;4154;"OFF";"OFF";-1041,465;-10,861;-464,476;13;0;-18578,636;30,788;60,04;4421;4;0;0;0;0;0,001;0,004
2018-04-15 19:46:29;51,008;0;-23,273;-10,907;99,2;4065;"OFF";"OFF";-1041,465;-10,9;-464,476;13;0;-18578,674;30,788;60,04;4427;4;0;0;0;0;0,001;0,004
2018-04-15 19:46:33;50,991;0;-24,123;-10,933;99,2;4012;"OFF";"OFF";-1041,465;-10,926;-464,476;13;0;-18578,698;30,788;60,04;4431;4;0;0;0;0;0,001;0,004
2018-04-15 19:46:39;50,976;0;-24,41;-10,974;99,2;3929;"OFF";"OFF";-1041,465;-10,967;-464,476;13;0;-18578,736;30,788;60,04;4437;4;0;0;0;0;0,001;0,004
2018-04-15 19:46:43;50,953;0;-25,48;-11,002;99,2;3875;"OFF";"OFF";-1041,465;-10,995;-464,476;13;0;-18578,764;30,788;60,04;4441;4;0;0;0;0;0,001;0,004
2018-04-15 19:46:49;50,943;0;-25,745;-11,042;99,2;3810;"OFF";"OFF";-1041,465;-11,035;-464,476;13;0;-18578,802;30,788;60,04;4447;4;0;0;0;0;0,001;0,004
2018-04-15 19:46:53;50,927;0;-26,144;-11,071;99,2;3752;"OFF";"OFF";-1041,465;-11,064;-464,476;13;0;-18578,834;30,788;60,04;4451;4;0;0;0;0;0,001;0,004
2018-04-15 19:46:59;50,917;0;-26,499;-11,114;99,2;3675;"OFF";"OFF";-1041,465;-11,107;-464,476;13;0;-18578,88;30,788;60,04;4457;4;0;0;0;0;0,001;0,004
2018-04-15 19:47:03;50,893;0;-27,119;-11,144;99,2;3623;"OFF";"OFF";-1041,465;-11,136;-464,476;13;0;-18578,912;30,788;60,04;4461;4;0;0;0;0;0,001;0,004
2018-04-15 19:47:09;50,881;0;-27,75;-11,189;99,2;3547;"OFF";"OFF";-1041,465;-11,181;-464,476;13;0;-18578,958;30,788;60,04;4467;4;0;0;0;0;0,001;0,004
2018-04-15 19:47:13;50,866;0;-28,095;-11,219;99,2;3495;"OFF";"OFF";-1041,465;-11,212;-464,476;13;0;-18578,99;30,788;60,04;4471;4;0;0;0;0;0,001;0,004
2018-04-15 19:47:19;50,869;0;-27,612;-11,265;99,2;3426;"OFF";"OFF";-1041,465;-11,258;-464,476;13;0;-18579,038;30,788;60,04;4477;4;0;0;0;0;0,001;0,004
2018-04-15 19:47:23;50,847;0;-28,851;-11,296;99,2;3381;"OFF";"OFF";-1041,465;-11,288;-464,476;13;0;-18579,068;30,788;60,04;4481;4;0;0;0;0;0,001;0,004
2018-04-15 19:47:29;50,841;0;-28,414;-11,344;99,2;3309;"OFF";"OFF";-1041,465;-11,337;-464,476;13;0;-18579,116;30,788;60,04;4487;4;0;0;0;0;0,001;0,004
2018-04-15 19:47:33;50,837;0;-28,426;-11,376;99,2;3270;"OFF";"OFF";-1041,465;-11,368;-464,476;13;0;-18579,146;30,788;60,04;4491;4;0;0;0;0;0,001;0,004
2018-04-15 19:47:39;50,819;0;-29,482;-11,425;99,2;3206;"OFF";"OFF";-1041,465;-11,417;-464,476;13;0;-18579,194;30,788;60,04;4497;4;0;0;0;0;0,001;0,004
2018-04-15 19:47:43;50,818;0;-29,191;-11,457;99,2;3171;"OFF";"OFF";-1041,465;-11,449;-464,476;13;0;-18579,224;30,788;60,04;4501;4;0;0;0;0;0,001;0,004
2018-04-15 19:47:49;50,81;0;-29,134;-11,505;99,2;3126;"OFF";"OFF";-1041,465;-11,497;-464,476;13;0;-18579,272;30,788;60,04;4507;4;0;0;0;0;0,001;0,004
2018-04-15 19:47:53;50,802;0;-29,537;-11,537;99,2;3096;"OFF";"OFF";-1041,465;-11,529;-464,476;13;0;-18579,302;30,788;60,04;4511;4;0;0;0;0;0,001;0,004
2018-04-15 19:47:59;50,794;0;-29,67;-11,586;99,2;3054;"OFF";"OFF";-1041,465;-11,578;-464,476;13;0;-18579,35;30,788;60,04;4517;4;0;0;0;0;0,001;0,004
2018-04-15 19:48:03;50,802;0;-29,125;-11,619;99,2;3030;"OFF";"OFF";-1041,465;-11,61;-464,476;13;0;-18579,38;30,788;60,04;4521;4;0;0;0;0;0,001;0,004
2018-04-15 19:48:09;50,784;0;-29,836;-11,668;99,2;2991;"OFF";"OFF";-1041,465;-11,66;-464,476;13;0;-18579,428;30,788;60,04;4527;4;0;0;0;0;0,001;0,004
2018-04-15 19:48:13;50,781;0;-29,905;-11,701;99,2;2965;"OFF";"OFF";-1041,465;-11,693;-464,476;13;0;-18579,458;30,788;60,04;4531;4;0;0;0;0;0,001;0,004
2018-04-15 19:48:19;50,788;0;-29,458;-11,75;99,2;2936;"OFF";"OFF";-1041,465;-11,742;-464,476;13;0;-18579,506;30,788;60,04;4537;4;0;0;0;0;0,001;0,004
2018-04-15 19:48:23;50,801;0;-28,587;-11,783;99,2;2920;"OFF";"OFF";-1041,465;-11,775;-464,476;13;0;-18579,538;30,788;60,04;4541;4;0;0;0;0;0,001;0,004
2018-04-15 19:48:29;50,8;0;-28,839;-11,83;99,2;2909;"OFF";"OFF";-1041,465;-11,822;-464,476;13;0;-18579,584;30,788;60,04;4547;4;0;0;0;0;0,001;0,004
2018-04-15 19:48:33;50,799;0;-28,995;-11,862;99,2;2900;"OFF";"OFF";-1041,465;-11,854;-464,476;13;0;-18579,616;30,788;60,04;4551;4;0;0;0;0;0,001;0,004
2018-04-15 19:48:39;50,824;0;-27,571;-11,909;99,2;2890;"OFF";"OFF";-1041,465;-11,901;-464,476;13;0;-18579,662;30,788;60,04;4557;4;0;0;0;0;0,001;0,004
2018-04-15 19:48:43;50,799;0;-29,046;-11,94;99,1;2886;"OFF";"OFF";-1041,465;-11,932;-464,476;13;0;-18579,694;30,788;60,04;4561;4;0;0;0;0;0,001;0,004
2018-04-15 19:48:49;50,815;0;-27,903;-11,987;99,1;2877;"OFF";"OFF";-1041,465;-11,979;-464,476;13;0;-18579,74;30,788;60,04;4567;4;0;0;0;0;0,001;0,004
2018-04-15 19:48:53;50,801;0;-28,6;-12,018;99,1;2875;"OFF";"OFF";-1041,465;-12,01;-464,476;13;0;-18579,772;30,788;60,04;4571;4;0;0;0;0;0,001;0,004
2018-04-15 19:48:59;50,82;0;-27,626;-12,064;99,1;2874;"OFF";"OFF";-1041,465;-12,057;-464,476;13;0;-18579,818;30,788;60,04;4577;4;0;0;0;0;0,001;0,004
2018-04-15 19:49:03;50,805;0;-28,421;-12,095;99,1;2873;"OFF";"OFF";-1041,465;-12,087;-464,476;13;0;-18579,85;30,788;60,04;4581;4;0;0;0;0;0,001;0,004
2018-04-15 19:49:09;50,816;0;-27,652;-12,142;99,1;2868;"OFF";"OFF";-1041,465;-12,134;-464,476;13;0;-18579,896;30,788;60,04;4587;4;0;0;0;0;0,001;0,004
2018-04-15 19:49:13;50,818;0;-27,764;-12,173;99,1;2869;"OFF";"OFF";-1041,465;-12,165;-464,476;13;0;-18579,928;30,788;60,04;4591;4;0;0;0;0;0,001;0,004
2018-04-15 19:49:19;50,805;0;-28,265;-12,22;99,1;2863;"OFF";"OFF";-1041,465;-12,212;-464,476;13;0;-18579,974;30,788;60,04;4597;4;0;0;0;0;0,001;0,004
2018-04-15 19:49:23;50,809;0;-27,826;-12,251;99,1;2862;"OFF";"OFF";-1041,465;-12,243;-464,476;13;0;-18580,006;30,788;60,04;4601;4;0;0;0;0;0,001;0,004
2018-04-15 19:49:29;50,831;0;-26,582;-12,296;99,1;2870;"OFF";"OFF";-1041,465;-12,288;-464,476;13;0;-18580,052;30,788;60,04;4607;4;0;0;0;0;0,001;0,004
2018-04-15 19:49:33;50,824;0;-27,416;-12,325;99,1;2877;"OFF";"OFF";-1041,465;-12,318;-464,476;13;0;-18580,084;30,788;60,04;4611;4;0;0;0;0;0,001;0,004
2018-04-15 19:49:39;50,857;0;-25,257;-12,369;99,1;2894;"OFF";"OFF";-1041,465;-12,362;-464,476;13;0;-18580,13;30,788;60,04;4617;4;0;0;0;0;0,001;0,004
2018-04-15 19:49:43;50,867;0;-25,344;-12,397;99,1;2908;"OFF";"OFF";-1041,465;-12,39;-464,476;13;0;-18580,162;30,788;60,04;4621;4;0;0;0;0;0,001;0,004
2018-04-15 19:49:49;50,869;0;-25,097;-12,44;99,1;2927;"OFF";"OFF";-1041,465;-12,433;-464,476;13;0;-18580,208;30,788;60,04;4627;4;0;0;0;0;0,001;0,004
2018-04-15 19:49:53;50,865;0;-25,368;-12,468;99,1;2940;"OFF";"OFF";-1041,465;-12,461;-464,476;13;0;-18580,24;30,788;60,04;4631;4;0;0;0;0;0,001;0,004
2018-04-15 19:49:59;50,866;0;-25,207;-12,51;99,1;2959;"OFF";"OFF";-1041,465;-12,503;-464,476;13;0;-18580,288;30,788;60,04;4637;4;0;0;0;0;0,001;0,004
2018-04-15 19:50:03;50,862;0;-25,495;-12,538;99,1;2971;"OFF";"OFF";-1041,465;-12,531;-464,476;13;0;-18580,318;30,788;60,04;4641;4;0;0;0;0;0,001;0,004
2018-04-15 19:50:09;50,89;0;-24,039;-12,579;99,1;2992;"OFF";"OFF";-1041,465;-12,573;-464,476;13;0;-18580,366;30,788;60,04;4647;4;0;0;0;0;0,001;0,004
2018-04-15 19:50:13;50,865;0;-25,41;-12,607;99,1;3004;"OFF";"OFF";-1041,465;-12,6;-464,476;13;0;-18580,392;30,788;60,04;4651;4;0;0;0;0;0,001;0,004
2018-04-15 19:50:19;50,864;0;-25,386;-12,65;99,1;3012;"OFF";"OFF";-1041,465;-12,643;-464,476;13;0;-18580,44;30,788;60,04;4657;4;0;0;0;0;0,001;0,004
2018-04-15 19:50:23;50,859;0;-25,497;-12,678;99,1;3021;"OFF";"OFF";-1041,465;-12,671;-464,476;13;0;-18580,47;30,788;60,04;4661;4;0;0;0;0;0,001;0,004
2018-04-15 19:50:29;50,867;0;-25,158;-12,72;99,1;3035;"OFF";"OFF";-1041,465;-12,713;-464,476;13;0;-18580,516;30,788;60,04;4667;4;0;0;0;0;0,001;0,004
2018-04-15 19:50:33;50,855;0;-25,306;-12,749;99,1;3040;"OFF";"OFF";-1041,465;-12,742;-464,476;13;0;-18580,546;30,788;60,04;4671;4;0;0;0;0;0,001;0,004
2018-04-15 19:50:39;50,865;0;-24,758;-12,791;99,1;3051;"OFF";"OFF";-1041,465;-12,784;-464,476;13;0;-18580,592;30,788;60,04;4677;4;0;0;0;0;0,001;0,004
2018-04-15 19:50:43;50,874;0;-24,427;-12,818;99,1;3061;"OFF";"OFF";-1041,465;-12,812;-464,476;13;0;-18580,622;30,788;60,04;4681;4;0;0;0;0;0,001;0,004
2018-04-15 19:50:49;50,902;0;-23,176;-12,86;99,1;3077;"OFF";"OFF";-1041,465;-12,853;-464,476;13;0;-18580,662;30,788;60,04;4687;4;0;0;0;0;0,001;0,004
2018-04-15 19:50:53;50,897;0;-23,402;-12,885;99,1;3102;"OFF";"OFF";-1041,465;-12,879;-464,476;13;0;-18580,686;30,788;60,04;4691;4;0;0;0;0;0,001;0,004
2018-04-15 19:50:59;50,875;0;-24,64;-12,925;99,1;3120;"OFF";"OFF";-1041,465;-12,919;-464,476;13;0;-18580,722;30,788;60,04;4697;4;0;0;0;0;0,001;0,004
2018-04-15 19:51:03;50,88;0;-24,348;-12,952;99,1;3130;"OFF";"OFF";-1041,465;-12,946;-464,476;13;0;-18580,75;30,788;60,04;4701;4;0;0;0;0;0,001;0,004
2018-04-15 19:51:09;50,907;0;-23,144;-12,992;99,1;3155;"OFF";"OFF";-1041,465;-12,985;-464,476;13;0;-18580,786;30,788;60,04;4707;4;0;0;0;0;0,001;0,004
2018-04-15 19:51:13;50,901;0;-23,549;-13,017;99,1;3172;"OFF";"OFF";-1041,465;-13,011;-464,476;13;0;-18580,808;30,788;60,04;4711;4;0;0;0;0;0,001;0,004
2018-04-15 19:51:19;50,934;0;-21,718;-13,055;99,1;3206;"OFF";"OFF";-1041,465;-13,049;-464,476;13;0;-18580,844;30,788;60,04;4717;4;0;0;0;0;0,001;0,004
2018-04-15 19:51:23;50,908;0;-23,287;-13,08;99,1;3227;"OFF";"OFF";-1041,465;-13,074;-464,476;13;0;-18580,868;30,788;60,04;4721;4;0;0;0;0;0,001;0,004
2018-04-15 19:51:29;50,918;0;-22,66;-13,118;99,1;3255;"OFF";"OFF";-1041,465;-13,112;-464,476;13;0;-18580,902;30,788;60,04;4727;4;0;0;0;0;0,001;0,004
2018-04-15 19:51:33;50,937;0;-21,554;-13,143;99,1;3274;"OFF";"OFF";-1041,465;-13,137;-464,476;13;0;-18580,926;30,788;60,04;4731;4;0;0;0;0;0,001;0,004
2018-04-15 19:51:39;50,923;0;-22,729;-13,18;99,1;3305;"OFF";"OFF";-1041,465;-13,174;-464,476;13;0;-18580,96;30,788;60,04;4737;4;0;0;0;0;0,001;0,004
2018-04-15 19:51:43;50,911;0;-23,315;-13,205;99,1;3315;"OFF";"OFF";-1041,465;-13,199;-464,476;13;0;-18580,984;30,788;60,04;4741;4;0;0;0;0;0,001;0,004
2018-04-15 19:51:49;50,924;0;-22,44;-13,243;99,1;3337;"OFF";"OFF";-1041,465;-13,237;-464,476;13;0;-18581,02;30,788;60,04;4747;4;0;0;0;0;0,001;0,004
2018-04-15 19:51:53;50,93;0;-21,879;-13,268;99;3353;"OFF";"OFF";-1041,465;-13,262;-464,476;13;0;-18581,042;30,788;60,04;4751;4;0;0;0;0;0,001;0,004
2018-04-15 19:51:59;50,915;0;-22,808;-13,306;99;3370;"OFF";"OFF";-1041,465;-13,299;-464,476;13;0;-18581,078;30,788;60,04;4757;4;0;0;0;0;0,001;0,004
2018-04-15 19:52:03;50,928;0;-22,035;-13,331;99;3384;"OFF";"OFF";-1041,465;-13,324;-464,476;13;0;-18581,102;30,788;60,04;4761;4;0;0;0;0;0,001;0,004
2018-04-15 19:52:09;50,909;0;-22,877;-13,368;99;3404;"OFF";"OFF";-1041,465;-13,361;-464,476;13;0;-18581,136;30,788;60,04;4767;4;0;0;0;0;0,001;0,004
2018-04-15 19:52:13;50,908;0;-23,115;-13,393;99;3413;"OFF";"OFF";-1041,465;-13,387;-464,476;13;0;-18581,16;30,788;60,04;4771;4;0;0;0;0;0,001;0,004
2018-04-15 19:52:19;50,911;0;-22,752;-13,431;99;3426;"OFF";"OFF";-1041,465;-13,424;-464,476;13;0;-18581,196;30,788;60,04;4777;4;0;0;0;0;0,001;0,004
2018-04-15 19:52:23;50,916;0;-22,484;-13,456;99;3432;"OFF";"OFF";-1041,465;-13,45;-464,476;13;0;-18581,218;30,788;60,04;4781;4;0;0;0;0;0,001;0,004
2018-04-15 19:52:27;50,909;0;-22,628;-13,481;99;3438;"OFF";"OFF";-1041,465;-13,475;-464,476;13;0;-18581,242;30,788;60,04;4785;4;0;0;0;0;0,001;0,004
2018-04-15 19:52:29;50,906;0;-22,805;-13,494;99;3441;"OFF";"OFF";-1041,465;-13,488;-464,476;13;0;-18581,254;30,788;60,04;4787;4;0;0;0;0;0,001;0,004
2018-04-15 19:52:43;50,915;0;-21,984;-13,582;99;3459;"OFF";"OFF";-1041,465;-13,576;-464,476;13;0;-18581,336;30,788;60,04;4801;4;0;0;0;0;0,001;0,004
2018-04-15 19:52:49;50,921;0;-21,937;-13,618;99;3483;"OFF";"OFF";-1041,465;-13,612;-464,476;13;0;-18581,372;30,788;60,04;4807;4;0;0;0;0;0,001;0,004
2018-04-15 19:52:53;50,937;0;-21,182;-13,642;99;3498;"OFF";"OFF";-1041,465;-13,636;-464,476;13;0;-18581,394;30,788;60,04;4811;4;0;0;0;0;0,001;0,004
2018-04-15 19:52:59;50,935;0;-21,19;-13,678;99;3523;"OFF";"OFF";-1041,465;-13,672;-464,476;13;0;-18581,43;30,788;60,04;4817;4;0;0;0;0;0,001;0,004
2018-04-15 19:53:03;50,924;0;-22,035;-13,702;99;3535;"OFF";"OFF";-1041,465;-13,696;-464,476;13;0;-18581,454;30,788;60,04;4821;4;0;0;0;0;0,001;0,004
2018-04-15 19:53:09;50,903;0;-22,981;-13,739;99;3542;"OFF";"OFF";-1041,465;-13,733;-464,476;13;0;-18581,488;30,788;60,04;4827;4;0;0;0;0;0,001;0,004
2018-04-15 19:53:13;50,91;0;-22,618;-13,764;99;3549;"OFF";"OFF";-1041,465;-13,757;-464,476;13;0;-18581,512;30,788;60,04;4831;4;0;0;0;0;0,001;0,004
2018-04-15 19:53:19;50,905;0;-22,659;-13,8;99;3559;"OFF";"OFF";-1041,465;-13,794;-464,476;13;0;-18581,546;30,788;60,04;4837;4;0;0;0;0;0,001;0,004
2018-04-15 19:53:23;50,908;0;-22,421;-13,825;99;3559;"OFF";"OFF";-1041,465;-13,819;-464,476;13;0;-18581,57;30,788;60,04;4841;4;0;0;0;0;0,001;0,004
2018-04-15 19:53:29;50,905;0;-22,35;-13,863;99;3563;"OFF";"OFF";-1041,465;-13,856;-464,476;13;0;-18581,606;30,788;60,04;4847;4;0;0;0;0;0,001;0,004
2018-04-15 19:53:33;50,897;0;-22,969;-13,888;99;3563;"OFF";"OFF";-1041,465;-13,881;-464,476;13;0;-18581,628;30,788;60,04;4851;4;0;0;0;0;0,001;0,004
2018-04-15 19:53:39;50,898;0;-22,644;-13,925;99;3564;"OFF";"OFF";-1041,465;-13,919;-464,476;13;0;-18581,664;30,788;60,04;4857;4;0;0;0;0;0,001;0,004
2018-04-15 19:53:43;50,905;0;-22,131;-13,95;99;3568;"OFF";"OFF";-1041,465;-13,944;-464,476;13;0;-18581,688;30,788;60,04;4861;4;0;0;0;0;0,001;0,004
2018-04-15 19:53:49;50,896;0;-22,468;-13,987;99;3575;"OFF";"OFF";-1041,465;-13,981;-464,476;13;0;-18581,722;30,788;60,04;4867;4;0;0;0;0;0,001;0,004
2018-04-15 19:53:53;50,901;0;-22,084;-14,012;99;3572;"OFF";"OFF";-1041,465;-14,006;-464,476;13;0;-18581,746;30,788;60,04;4871;4;0;0;0;0;0,001;0,004
2018-04-15 19:53:59;50,904;0;-21,704;-14,049;99;3578;"OFF";"OFF";-1041,465;-14,043;-464,476;13;0;-18581,782;30,788;60,04;4877;4;0;0;0;0;0,001;0,004
2018-04-15 19:54:03;50,899;0;-21,957;-14,073;99;3583;"OFF";"OFF";-1041,465;-14,067;-464,476;13;0;-18581,804;30,788;60,04;4881;4;0;0;0;0;0,001;0,004
2018-04-15 19:54:09;50,894;0;-22,183;-14,111;99;3584;"OFF";"OFF";-1041,465;-14,105;-464,476;13;0;-18581,84;30,788;60,04;4887;4;0;0;0;0;0,001;0,004
2018-04-15 19:54:13;50,902;0;-22,008;-14,136;99;3583;"OFF";"OFF";-1041,465;-14,13;-464,476;13;0;-18581,864;30,788;60,04;4891;4;0;0;0;0;0,001;0,004
2018-04-15 19:54:19;50,884;0;-22,406;-14,173;99;3581;"OFF";"OFF";-1041,465;-14,167;-464,476;13;0;-18581,898;30,788;60,04;4897;4;0;0;0;0;0,001;0,004
2018-04-15 19:54:23;50,876;0;-22,842;-14,199;99;3573;"OFF";"OFF";-1041,465;-14,193;-464,476;13;0;-18581,922;30,788;60,04;4901;4;0;0;0;0;0,001;0,004
2018-04-15 19:54:29;50,884;0;-22,196;-14,237;99;3566;"OFF";"OFF";-1041,465;-14,231;-464,476;13;0;-18581,958;30,788;60,04;4907;4;0;0;0;0;0,001;0,004
2018-04-15 19:54:33;50,875;0;-22,808;-14,262;99;3568;"OFF";"OFF";-1041,465;-14,256;-464,476;13;0;-18581,98;30,788;60,04;4911;4;0;0;0;0;0,001;0,004
2018-04-15 19:54:39;50,852;0;-24,123;-14,301;99;3556;"OFF";"OFF";-1041,465;-14,294;-464,476;13;0;-18582,016;30,788;60,04;4917;4;0;0;0;0;0,001;0,004
2018-04-15 19:54:43;50,863;0;-22,968;-14,327;99;3547;"OFF";"OFF";-1041,465;-14,321;-464,476;13;0;-18582,04;30,788;60,04;4921;4;0;0;0;0;0,001;0,004
2018-04-15 19:54:49;50,842;0;-24,256;-14,366;99;3532;"OFF";"OFF";-1041,465;-14,36;-464,476;13;0;-18582,074;30,788;60,04;4927;4;0;0;0;0;0,001;0,004
2018-04-15 19:54:53;50,834;0;-24,213;-14,393;99;3516;"OFF";"OFF";-1041,465;-14,387;-464,476;13;0;-18582,098;30,788;60,04;4931;4;0;0;0;0;0,001;0,004
2018-04-15 19:54:59;50,852;0;-23,34;-14,433;99;3501;"OFF";"OFF";-1041,465;-14,426;-464,476;13;0;-18582,132;30,788;60,04;4937;4;0;0;0;0;0,001;0,004
2018-04-15 19:55:03;50,827;0;-24,559;-14,459;99;3493;"OFF";"OFF";-1041,465;-14,452;-464,476;13;0;-18582,156;30,788;60,04;4941;4;0;0;0;0;0,001;0,004
2018-04-15 19:55:09;50,836;0;-23,699;-14,5;99;3475;"OFF";"OFF";-1041,465;-14,493;-464,476;13;0;-18582,196;30,788;60,04;4947;4;0;0;0;0;0,001;0,004
2018-04-15 19:55:13;50,843;0;-23,527;-14,525;99;3476;"OFF";"OFF";-1041,465;-14,519;-464,476;13;0;-18582,218;30,788;60,04;4951;4;0;0;0;0;0,001;0,004
2018-04-15 19:55:19;50,833;0;-24,017;-14,565;99;3465;"OFF";"OFF";-1041,465;-14,558;-464,476;13;0;-18582,254;30,788;60,04;4957;4;0;0;0;0;0,001;0,004
2018-04-15 19:55:23;50,817;0;-24,405;-14,591;99;3459;"OFF";"OFF";-1041,465;-14,585;-464,476;13;0;-18582,278;30,788;60,04;4961;4;0;0;0;0;0,001;0,004
2018-04-15 19:55:29;50,812;0;-24,613;-14,632;98,9;3437;"OFF";"OFF";-1041,465;-14,625;-464,476;13;0;-18582,32;30,788;60,04;4967;4;0;0;0;0;0,001;0,004
2018-04-15 19:55:33;50,806;0;-24,66;-14,66;98,9;3421;"OFF";"OFF";-1041,465;-14,653;-464,476;13;0;-18582,35;30,788;60,04;4971;4;0;0;0;0;0,001;0,004
2018-04-15 19:55:39;50,818;0;-23,821;-14,701;98,9;3402;"OFF";"OFF";-1041,465;-14,694;-464,476;13;0;-18582,392;30,788;60,04;4977;4;0;0;0;0;0,001;0,004
2018-04-15 19:55:43;50,807;0;-24,731;-14,728;98,9;3396;"OFF";"OFF";-1041,465;-14,721;-464,476;13;0;-18582,416;30,788;60,04;4981;4;0;0;0;0;0,001;0,004
2018-04-15 19:55:49;50,794;0;-24,829;-14,771;98,9;3366;"OFF";"OFF";-1041,465;-14,764;-464,476;13;0;-18582,462;30,788;60,04;4987;4;0;0;0;0;0,001;0,004
2018-04-15 19:55:53;50,786;0;-25,202;-14,799;98,9;3353;"OFF";"OFF";-1041,465;-14,792;-464,476;13;0;-18582,494;30,788;60,04;4991;4;0;0;0;0;0,001;0,004
2018-04-15 19:55:59;50,794;0;-24,533;-14,84;98,9;3339;"OFF";"OFF";-1041,465;-14,833;-464,476;13;0;-18582,54;30,788;60,04;4997;4;0;0;0;0;0,001;0,004
2018-04-15 19:56:03;50,784;0;-25,302;-14,868;98,9;3328;"OFF";"OFF";-1041,465;-14,861;-464,476;13;0;-18582,564;30,788;60,04;5001;4;0;0;0;0;0,001;0,004
2018-04-15 19:56:09;50,784;0;-25,009;-14,91;98,9;3311;"OFF";"OFF";-1041,465;-14,903;-464,476;13;0;-18582,612;30,788;60,04;5007;4;0;0;0;0;0,001;0,004
2018-04-15 19:56:13;50,778;0;-25,302;-14,938;98,9;3301;"OFF";"OFF";-1041,465;-14,931;-464,476;13;0;-18582,642;30,788;60,04;5011;4;0;0;0;0;0,001;0,004
2018-04-15 19:56:19;50,775;0;-25,458;-14,981;98,9;3284;"OFF";"OFF";-1041,465;-14,973;-464,476;13;0;-18582,69;30,788;60,04;5017;4;0;0;0;0;0,001;0,004
2018-04-15 19:56:23;50,774;0;-25,208;-15,009;98,9;3272;"OFF";"OFF";-1041,465;-15,002;-464,476;13;0;-18582,72;30,788;60,04;5021;4;0;0;0;0;0,001;0,004
2018-04-15 19:56:29;50,774;0;-25,157;-15,051;98,9;3263;"OFF";"OFF";-1041,465;-15,044;-464,476;13;0;-18582,768;30,788;60,04;5027;4;0;0;0;0;0,001;0,004
2018-04-15 19:56:33;50,763;0;-25,398;-15,079;98,9;3254;"OFF";"OFF";-1041,465;-15,072;-464,476;13;0;-18582,798;30,788;60,04;5031;4;0;0;0;0;0,001;0,004
2018-04-15 19:56:39;50,758;0;-25,774;-15,122;98,9;3235;"OFF";"OFF";-1041,465;-15,115;-464,476;13;0;-18582,846;30,788;60,04;5037;4;0;0;0;0;0,001;0,004
2018-04-15 19:56:43;50,768;0;-25,253;-15,151;98,9;3229;"OFF";"OFF";-1041,465;-15,143;-464,476;13;0;-18582,876;30,788;60,04;5041;4;0;0;0;0;0,001;0,004
2018-04-15 19:56:49;50,775;0;-24,402;-15,192;98,9;3225;"OFF";"OFF";-1041,465;-15,186;-464,476;13;0;-18582,922;30,788;60,04;5047;4;0;0;0;0;0,001;0,004
2018-04-15 19:56:53;50,759;0;-25,593;-15,22;98,9;3221;"OFF";"OFF";-1041,465;-15,213;-464,476;13;0;-18582,952;30,788;60,04;5051;4;0;0;0;0;0,001;0,004
2018-04-15 19:56:59;50,78;0;-24,443;-15,262;98,9;3218;"OFF";"OFF";-1041,465;-15,255;-464,476;13;0;-18582,994;30,788;60,04;5057;4;0;0;0;0;0,001;0,004
2018-04-15 19:57:03;50,757;0;-25,494;-15,29;98,9;3215;"OFF";"OFF";-1041,465;-15,283;-464,476;13;0;-18583,026;30,788;60,04;5061;4;0;0;0;0;0,001;0,004
2018-04-15 19:57:09;50,76;0;-25,413;-15,331;98,9;3213;"OFF";"OFF";-1041,465;-15,324;-464,476;13;0;-18583,068;30,788;60,04;5067;4;0;0;0;0;0,001;0,004
2018-04-15 19:57:13;50,742;0;-26,237;-15,36;98,9;3205;"OFF";"OFF";-1041,465;-15,353;-464,476;13;0;-18583,1;30,788;60,04;5071;4;0;0;0;0;0,001;0,004
2018-04-15 19:57:19;50,761;0;-25,196;-15,402;98,9;3199;"OFF";"OFF";-1041,465;-15,395;-464,476;13;0;-18583,144;30,788;60,04;5077;4;0;0;0;0;0,001;0,004
2018-04-15 19:57:23;50,76;0;-25,102;-15,43;98,9;3201;"OFF";"OFF";-1041,465;-15,423;-464,476;13;0;-18583,172;30,788;60,04;5081;4;0;0;0;0;0,001;0,004
2018-04-15 19:57:29;50,746;0;-25,659;-15,472;98,9;3192;"OFF";"OFF";-1041,465;-15,465;-464,476;13;0;-18583,218;30,788;60,04;5087;4;0;0;0;0;0,001;0,004
2018-04-15 19:57:33;50,757;0;-25,083;-15,501;98,9;3189;"OFF";"OFF";-1041,465;-15,494;-464,476;13;0;-18583,25;30,788;60,04;5091;4;0;0;0;0;0,001;0,004
2018-04-15 19:57:39;50,747;0;-25,385;-15,543;98,9;3185;"OFF";"OFF";-1041,465;-15,536;-464,476;13;0;-18583,296;30,788;60,04;5097;4;0;0;0;0;0,001;0,004
2018-04-15 19:57:43;50,738;0;-25,753;-15,571;98,9;3182;"OFF";"OFF";-1041,465;-15,564;-464,476;13;0;-18583,328;30,788;60,04;5101;4;0;0;0;0;0,001;0,004
2018-04-15 19:57:49;50,74;0;-25,569;-15,613;98,9;3177;"OFF";"OFF";-1041,465;-15,606;-464,476;13;0;-18583,376;30,788;60,04;5107;4;0;0;0;0;0,001;0,004
2018-04-15 19:57:53;50,741;0;-25,663;-15,641;98,9;3175;"OFF";"OFF";-1041,465;-15,634;-464,476;13;0;-18583,406;30,788;60,04;5111;4;0;0;0;0;0,001;0,004
2018-04-15 19:57:59;50,741;0;-25,476;-15,684;98,9;3172;"OFF";"OFF";-1041,465;-15,677;-464,476;13;0;-18583,454;30,788;60,04;5117;4;0;0;0;0;0,001;0,004
2018-04-15 19:58:03;50,766;0;-24,196;-15,712;98,9;3172;"OFF";"OFF";-1041,465;-15,705;-464,476;13;0;-18583,484;30,788;60,04;5121;4;0;0;0;0;0,001;0,004
2018-04-15 19:58:09;50,741;0;-25,627;-15,753;98,9;3178;"OFF";"OFF";-1041,465;-15,746;-464,476;13;0;-18583,528;30,788;60,04;5127;4;0;0;0;0;0,001;0,004
2018-04-15 19:58:13;50,736;0;-25,708;-15,781;98,9;3171;"OFF";"OFF";-1041,465;-15,774;-464,476;13;0;-18583,558;30,788;60,04;5131;4;0;0;0;0;0,001;0,004
2018-04-15 19:58:19;50,74;0;-25,125;-15,824;98,9;3169;"OFF";"OFF";-1041,465;-15,817;-464,476;13;0;-18583,606;30,788;60,04;5137;4;0;0;0;0;0,001;0,004
2018-04-15 19:58:23;50,743;0;-25,153;-15,852;98,9;3168;"OFF";"OFF";-1041,465;-15,845;-464,476;13;0;-18583,636;30,788;60,04;5141;4;0;0;0;0;0,001;0,004
2018-04-15 19:58:29;50,694;0;-27,535;-15,895;98,9;3156;"OFF";"OFF";-1041,465;-15,888;-464,476;13;0;-18583,684;30,788;60,04;5147;4;0;0;0;0;0,001;0,004
2018-04-15 19:58:33;50,695;0;-27,257;-15,925;98,9;3139;"OFF";"OFF";-1041,465;-15,918;-464,476;13;0;-18583,714;30,788;60,04;5151;4;0;0;0;0;0,001;0,004
2018-04-15 19:58:39;50,655;0;-28,853;-15,973;98,8;3100;"OFF";"OFF";-1041,465;-15,965;-464,476;13;0;-18583,762;30,788;60,04;5157;4;0;0;0;0;0,001;0,004
2018-04-15 19:58:43;50,643;0;-28,912;-16,006;98,8;3068;"OFF";"OFF";-1041,465;-15,998;-464,476;13;0;-18583,792;30,788;60,04;5161;4;0;0;0;0;0,001;0,004
2018-04-15 19:58:49;50,638;0;-29,196;-16,052;98,8;3043;"OFF";"OFF";-1041,465;-16,044;-464,476;13;0;-18583,84;30,788;60,04;5167;4;0;0;0;0;0,001;0,004
2018-04-15 19:58:53;50,637;0;-28,737;-16,085;98,8;3018;"OFF";"OFF";-1041,465;-16,077;-464,476;13;0;-18583,872;30,788;60,04;5171;4;0;0;0;0;0,001;0,004
2018-04-15 19:58:59;50,623;0;-29,296;-16,134;98,8;2980;"OFF";"OFF";-1041,465;-16,126;-464,476;13;0;-18583,918;30,788;60,04;5177;4;0;0;0;0;0,001;0,004
2018-04-15 19:59:03;50,603;0;-30,176;-16,167;98,8;2961;"OFF";"OFF";-1041,465;-16,158;-464,476;13;0;-18583,95;30,788;60,04;5181;4;0;0;0;0;0,001;0,004
2018-04-15 19:59:09;50,6;0;-30,348;-16,216;98,8;2926;"OFF";"OFF";-1041,465;-16,208;-464,476;13;0;-18583,996;30,788;60,04;5187;4;0;0;0;0;0,001;0,004
2018-04-15 19:59:13;50,607;0;-29,287;-16,25;98,8;2901;"OFF";"OFF";-1041,465;-16,242;-464,476;13;0;-18584,028;30,788;60,04;5191;4;0;0;0;0;0,001;0,004
2018-04-15 19:59:19;50,613;0;-28,913;-16,299;98,8;2880;"OFF";"OFF";-1041,465;-16,291;-464,476;13;0;-18584,074;30,788;60,04;5197;4;0;0;0;0;0,001;0,004
2018-04-15 19:59:23;50,586;0;-30,356;-16,332;98,8;2866;"OFF";"OFF";-1041,465;-16,323;-464,476;13;0;-18584,106;30,788;60,04;5201;4;0;0;0;0;0,001;0,004
2018-04-15 19:59:29;50,613;0;-28,922;-16,382;98,8;2843;"OFF";"OFF";-1041,465;-16,373;-464,476;13;0;-18584,152;30,788;60,04;5207;4;0;0;0;0;0,001;0,004
2018-04-15 19:59:33;50,579;0;-30,652;-16,415;98,8;2830;"OFF";"OFF";-1041,465;-16,406;-464,476;13;0;-18584,184;30,788;60,04;5211;4;0;0;0;0;0,001;0,004
2018-04-15 19:59:39;50,564;0;-31,106;-16,465;98,8;2807;"OFF";"OFF";-1041,465;-16,456;-464,476;13;0;-18584,23;30,788;60,04;5217;4;0;0;0;0;0,001;0,004
2018-04-15 19:59:43;50,567;0;-31,004;-16,499;98,8;2789;"OFF";"OFF";-1041,465;-16,49;-464,476;13;0;-18584,262;30,788;60,04;5221;4;0;0;0;0;0,001;0,004
2018-04-15 19:59:49;50,58;0;-30,045;-16,549;98,8;2771;"OFF";"OFF";-1041,465;-16,541;-464,476;13;0;-18584,308;30,788;60,04;5227;4;0;0;0;0;0,001;0,004
2018-04-15 19:59:53;50,559;0;-30,892;-16,582;98,8;2762;"OFF";"OFF";-1041,465;-16,574;-464,476;13;0;-18584,34;30,788;60,04;5231;4;0;0;0;0;0,001;0,004
2018-04-15 19:59:59;50,569;0;-30,298;-16,633;98,8;2745;"OFF";"OFF";-1041,465;-16,625;-464,476;13;0;-18584,386;30,788;60,04;5237;4;0;0;0;0;0,001;0,004
2018-04-15 20:00:03;50,571;0;-30,199;-16,667;98,8;2734;"OFF";"OFF";-1041,465;-16,658;-464,476;13;0;-18584,418;30,788;60,04;5241;4;0;0;0;0;0,001;0,004
2018-04-15 20:00:09;50,56;0;-30,426;-16,718;98,8;2718;"OFF";"OFF";-1041,465;-16,709;-464,476;13;0;-18584,464;30,788;60,04;5247;4;0;0;0;0;0,001;0,004
2018-04-15 20:00:13;50,558;0;-30,365;-16,751;98,8;2710;"OFF";"OFF";-1041,465;-16,743;-464,476;13;0;-18584,496;30,788;60,04;5251;4;0;0;0;0;0,001;0,004
2018-04-15 20:00:19;50,548;0;-30,95;-16,802;98,8;2695;"OFF";"OFF";-1041,465;-16,794;-464,476;13;0;-18584,542;30,788;60,04;5257;4;0;0;0;0;0,001;0,004
2018-04-15 20:00:23;50,553;0;-30,27;-16,837;98,8;2682;"OFF";"OFF";-1041,465;-16,829;-464,476;13;0;-18584,578;30,788;60,04;5261;4;0;0;0;0;0,001;0,004
2018-04-15 20:00:29;50,553;0;-30,434;-16,888;98,8;2672;"OFF";"OFF";-1041,465;-16,879;-464,476;13;0;-18584,624;30,788;60,04;5267;4;0;0;0;0;0,001;0,004
2018-04-15 20:00:33;50,542;0;-31,136;-16,922;98,8;2664;"OFF";"OFF";-1041,465;-16,913;-464,476;13;0;-18584,656;30,788;60,04;5271;4;0;0;0;0;0,001;0,004
2018-04-15 20:00:39;50,558;0;-29,932;-16,973;98,8;2652;"OFF";"OFF";-1041,465;-16,965;-464,476;13;0;-18584,706;30,788;60,04;5277;4;0;0;0;0;0,001;0,004
2018-04-15 20:00:43;50,56;0;-29,935;-17,007;98,8;2649;"OFF";"OFF";-1041,465;-16,998;-464,476;13;0;-18584,736;30,788;60,04;5281;4;0;0;0;0;0,001;0,004
2018-04-15 20:00:49;50,539;0;-31,025;-17,058;98,8;2643;"OFF";"OFF";-1041,465;-17,049;-464,476;13;0;-18584,784;30,788;60,04;5287;4;0;0;0;0;0,001;0,004
2018-04-15 20:00:53;50,54;0;-30,652;-17,092;98,8;2636;"OFF";"OFF";-1041,465;-17,083;-464,476;13;0;-18584,816;30,788;60,04;5291;4;0;0;0;0;0,001;0,004
2018-04-15 20:00:59;50,537;0;-30,708;-17,143;98,8;2631;"OFF";"OFF";-1041,465;-17,134;-464,476;13;0;-18584,864;30,788;60,04;5297;4;0;0;0;0;0,001;0,004
2018-04-15 20:01:03;50,537;0;-30,87;-17,176;98,8;2628;"OFF";"OFF";-1041,465;-17,168;-464,476;13;0;-18584,894;30,788;60,04;5301;4;0;0;0;0;0,001;0,004
2018-04-15 20:01:09;50,546;0;-30,434;-17,227;98,8;2625;"OFF";"OFF";-1041,465;-17,218;-464,476;13;0;-18584,942;30,788;60,04;5307;4;0;0;0;0;0,001;0,004
2018-04-15 20:01:22;50,546;0;-30,221;-17,277;98,8;2624;"OFF";"OFF";-1041,465;-17,268;-464,476;13;0;-18584,988;30,788;60,04;5313;4;0;0;0;0;0,001;0,004
2018-04-15 20:01:33;50,517;0;-31,073;-17,43;98,7;2608;"OFF";"OFF";-1041,465;-17,421;-464,476;13;0;-18585,13;30,788;60,04;5331;4;0;0;0;0;0,001;0,004
2018-04-15 20:01:39;50,535;0;-30,267;-17,481;98,7;2602;"OFF";"OFF";-1041,465;-17,473;-464,476;13;0;-18585,18;30,788;60,04;5337;4;0;0;0;0;0,001;0,004
2018-04-15 20:01:43;50,525;0;-30,752;-17,515;98,7;2601;"OFF";"OFF";-1041,465;-17,507;-464,476;13;0;-18585,21;30,788;60,04;5341;4;0;0;0;0;0,001;0,004
2018-04-15 20:01:49;50,524;0;-30,742;-17,568;98,7;2589;"OFF";"OFF";-1041,465;-17,559;-464,476;13;0;-18585,26;30,788;60,04;5347;4;0;0;0;0;0,001;0,004
2018-04-15 20:01:53;50,538;0;-29,738;-17,601;98,7;2588;"OFF";"OFF";-1041,465;-17,593;-464,476;13;0;-18585,292;30,788;60,04;5351;4;0;0;0;0;0,001;0,004
2018-04-15 20:01:59;50,513;0;-31,19;-17,651;98,7;2592;"OFF";"OFF";-1041,465;-17,643;-464,476;13;0;-18585,338;30,788;60,04;5357;4;0;0;0;0;0,001;0,004
2018-04-15 20:02:03;50,504;0;-31,397;-17,686;98,7;2587;"OFF";"OFF";-1041,465;-17,677;-464,476;13;0;-18585,37;30,788;60,04;5361;4;0;0;0;0;0,001;0,004
2018-04-15 20:02:09;50,5;0;-31,636;-17,738;98,7;2581;"OFF";"OFF";-1041,465;-17,729;-464,476;13;0;-18585,418;30,788;60,04;5367;4;0;0;0;0;0,001;0,004
2018-04-15 20:02:13;50,486;0;-32,221;-17,772;98,7;2577;"OFF";"OFF";-1041,465;-17,764;-464,476;13;0;-18585,45;30,788;60,04;5371;4;0;0;0;0;0,001;0,004
2018-04-15 20:02:19;50,543;0;-28,481;-17,825;98,7;2568;"OFF";"OFF";-1041,465;-17,817;-464,476;13;0;-18585,504;30,788;60,04;5377;4;0;0;0;0;0,001;0,004
2018-04-15 20:02:23;50,548;0;-29,042;-17,857;98,7;2579;"OFF";"OFF";-1041,465;-17,849;-464,476;13;0;-18585,536;30,788;60,04;5381;4;0;0;0;0;0,001;0,004
2018-04-15 20:02:29;50,534;0;-29,731;-17,905;98,7;2590;"OFF";"OFF";-1041,465;-17,897;-464,476;13;0;-18585,582;30,788;60,04;5387;4;0;0;0;0;0,001;0,004
2018-04-15 20:02:33;50,521;0;-30,794;-17,938;98,7;2596;"OFF";"OFF";-1041,465;-17,93;-464,476;13;0;-18585,614;30,788;60,04;5391;4;0;0;0;0;0,001;0,004
2018-04-15 20:02:39;50,559;0;-28,313;-17,987;98,7;2602;"OFF";"OFF";-1041,465;-17,979;-464,476;13;0;-18585,66;30,788;60,04;5397;4;0;0;0;0;0,001;0,004
2018-04-15 20:02:43;50,561;0;-28,33;-18,019;98,7;2610;"OFF";"OFF";-1041,465;-18,011;-464,476;13;0;-18585,692;30,788;60,04;5401;4;0;0;0;0;0,001;0,004
2018-04-15 20:02:49;50,566;0;-28,008;-18,067;98,7;2622;"OFF";"OFF";-1041,465;-18,059;-464,476;13;0;-18585,738;30,788;60,04;5407;4;0;0;0;0;0,001;0,004
2018-04-15 20:02:53;50,558;0;-28,354;-18,098;98,7;2636;"OFF";"OFF";-1041,465;-18,09;-464,476;13;0;-18585,77;30,788;60,04;5411;4;0;0;0;0;0,001;0,004
2018-04-15 20:02:59;50,559;0;-28,572;-18,145;98,7;2649;"OFF";"OFF";-1041,465;-18,137;-464,476;13;0;-18585,816;30,788;60,04;5417;4;0;0;0;0;0,001;0,004
2018-04-15 20:03:03;50,594;0;-26,835;-18,175;98,7;2663;"OFF";"OFF";-1041,465;-18,168;-464,476;13;0;-18585,848;30,788;60,04;5421;4;0;0;0;0;0,001;0,004
2018-04-15 20:03:09;50,591;0;-27,048;-18,22;98,7;2688;"OFF";"OFF";-1041,465;-18,213;-464,476;13;0;-18585,894;30,788;60,04;5427;4;0;0;0;0;0,001;0,004
2018-04-15 20:03:13;50,595;0;-27,426;-18,25;98,7;2703;"OFF";"OFF";-1041,465;-18,242;-464,476;13;0;-18585,926;30,788;60,04;5431;4;0;0;0;0;0,001;0,004
2018-04-15 20:03:19;50,575;0;-28,349;-18,297;98,7;2713;"OFF";"OFF";-1041,465;-18,289;-464,476;13;0;-18585,972;30,788;60,04;5437;4;0;0;0;0;0,001;0,004
2018-04-15 20:03:23;50,554;0;-29,359;-18,328;98,7;2719;"OFF";"OFF";-1041,465;-18,32;-464,476;13;0;-18586,004;30,788;60,04;5441;4;0;0;0;0;0,001;0,004
2018-04-15 20:03:29;50,602;0;-26,311;-18,372;98,7;2741;"OFF";"OFF";-1041,465;-18,365;-464,476;13;0;-18586,05;30,788;60,04;5447;4;0;0;0;0;0,001;0,004
2018-04-15 20:03:33;50,578;0;-27,833;-18,403;98,7;2750;"OFF";"OFF";-1041,465;-18,395;-464,476;13;0;-18586,082;30,788;60,04;5451;4;0;0;0;0;0,001;0,004
2018-04-15 20:03:39;50,602;0;-26,36;-18,447;98,7;2769;"OFF";"OFF";-1041,465;-18,44;-464,476;13;0;-18586,128;30,788;60,04;5457;4;0;0;0;0;0,001;0,004
2018-04-15 20:03:43;50,591;0;-27,375;-18,477;98,7;2779;"OFF";"OFF";-1041,465;-18,469;-464,476;13;0;-18586,16;30,788;60,04;5461;4;0;0;0;0;0,001;0,004
2018-04-15 20:03:49;50,595;0;-26,874;-18,522;98,7;2793;"OFF";"OFF";-1041,465;-18,515;-464,476;13;0;-18586,208;30,788;60,04;5467;4;0;0;0;0;0,001;0,004
2018-04-15 20:03:53;50,596;0;-27,026;-18,552;98,7;2800;"OFF";"OFF";-1041,465;-18,545;-464,476;13;0;-18586,238;30,788;60,04;5471;4;0;0;0;0;0,001;0,004
2018-04-15 20:03:59;50,601;0;-26,686;-18,597;98,7;2816;"OFF";"OFF";-1041,465;-18,589;-464,476;13;0;-18586,286;30,788;60,04;5477;4;0;0;0;0;0,001;0,004
2018-04-15 20:04:03;50,622;0;-25,167;-18,626;98,6;2829;"OFF";"OFF";-1041,465;-18,619;-464,476;13;0;-18586,316;30,788;60,04;5481;4;0;0;0;0;0,001;0,004
2018-04-15 20:04:09;50,61;0;-26,245;-18,669;98,6;2850;"OFF";"OFF";-1041,465;-18,662;-464,476;13;0;-18586,364;30,788;60,04;5487;4;0;0;0;0;0,001;0,004
2018-04-15 20:04:13;50,611;0;-26,143;-18,698;98,6;2860;"OFF";"OFF";-1041,465;-18,691;-464,476;13;0;-18586,394;30,788;60,04;5491;4;0;0;0;0;0,001;0,004
2018-04-15 20:04:19;50,612;0;-26,256;-18,742;98,6;2873;"OFF";"OFF";-1041,465;-18,734;-464,476;13;0;-18586,442;30,788;60,04;5497;4;0;0;0;0;0,001;0,004
2018-04-15 20:06:36;50,621;0;-25,773;-18,756;98,6;2879;"OFF";"OFF";-1041,465;-18,749;-464,476;13;0;-18586,458;30,788;60,04;5499;4;0;0;0;0;0,001;0,004
2018-04-15 20:06:59;50,639;0;-24,511;-18,77;98,6;2888;"OFF";"OFF";-1041,465;-18,763;-464,476;13;0;-18586,472;30,788;60,04;5501;4;0;0;0;0;0,001;0,004
2018-04-15 20:07:26;50,601;0;-25,601;-19,709;98,6;3119;"OFF";"OFF";-1041,465;-19,716;-464,476;13;0;-18587,474;30,788;60,04;5637;4;0;0;0;0;0,001;0,004
2018-04-15 20:07:28;50,586;0;-25,633;-20,059;98,5;3137;"OFF";"OFF";-1041,465;-20,066;-464,476;13;0;-18587,848;30,788;60,04;5687;4;0;0;0;0;0,001;0,004
2018-04-15 20:07:34;50,569;0;-26,438;-20,102;98,5;3134;"OFF";"OFF";-1041,465;-20,109;-464,476;13;0;-18587,894;30,788;60,04;5693;4;0;0;0;0;0,001;0,004
2018-04-15 20:07:38;50,595;0;-24,999;-20,13;98,5;3133;"OFF";"OFF";-1041,465;-20,137;-464,476;13;0;-18587,924;30,788;60,04;5697;4;0;0;0;0;0,001;0,004
2018-04-15 20:07:44;50,613;0;-23,859;-20,171;98,5;3143;"OFF";"OFF";-1041,465;-20,177;-464,476;13;0;-18587,962;30,788;60,04;5703;4;0;0;0;0;0,001;0,004
2018-04-15 20:07:48;50,593;0;-24,972;-20,198;98,5;3148;"OFF";"OFF";-1041,465;-20,205;-464,476;13;0;-18587,992;30,788;60,04;5707;4;0;0;0;0;0,001;0,004
2018-04-15 20:07:54;50,598;0;-25,286;-20,24;98,5;3148;"OFF";"OFF";-1041,465;-20,247;-464,476;13;0;-18588,036;30,788;60,04;5713;4;0;0;0;0;0,001;0,004
