TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-15 20:07:58;50,619;0;-23,599;-20,267;98,5;3158;"OFF";"OFF";-1041,465;-20,274;-464,476;13;0;-18588,06;30,788;60,04;5717;4;0;0;0;0;0,001;0,004
2018-04-15 20:08:04;50,623;0;-23,65;-20,307;98,5;3170;"OFF";"OFF";-1041,465;-20,314;-464,476;13;0;-18588,098;30,788;60,04;5723;4;0;0;0;0;0,001;0,004
2018-04-15 20:08:08;50,632;0;-23,444;-20,333;98,5;3183;"OFF";"OFF";-1041,465;-20,34;-464,476;13;0;-18588,122;30,788;60,04;5727;4;0;0;0;0;0,001;0,004
2018-04-15 20:08:14;50,621;0;-24,157;-20,372;98,5;3208;"OFF";"OFF";-1041,465;-20,379;-464,476;13;0;-18588,156;30,788;60,04;5733;4;0;0;0;0;0,001;0,004
2018-04-15 20:08:18;50,622;0;-24,236;-20,399;98,5;3213;"OFF";"OFF";-1041,465;-20,405;-464,476;13;0;-18588,182;30,788;60,04;5737;4;0;0;0;0;0,001;0,004
2018-04-15 20:08:24;50,629;0;-23,406;-20,438;98,5;3231;"OFF";"OFF";-1041,465;-20,444;-464,476;13;0;-18588,216;30,788;60,04;5743;4;0;0;0;0;0,001;0,004
2018-04-15 20:08:28;50,639;0;-23,43;-20,464;98,5;3242;"OFF";"OFF";-1041,465;-20,47;-464,476;13;0;-18588,24;30,788;60,04;5747;4;0;0;0;0;0,001;0,004
2018-04-15 20:08:34;50,622;0;-24,109;-20,504;98,5;3249;"OFF";"OFF";-1041,465;-20,51;-464,476;13;0;-18588,276;30,788;60,04;5753;4;0;0;0;0;0,001;0,004
2018-04-15 20:08:38;50,656;0;-21,909;-20,529;98,5;3264;"OFF";"OFF";-1041,465;-20,535;-464,476;13;0;-18588,298;30,788;60,04;5757;4;0;0;0;0;0,001;0,004
2018-04-15 20:08:44;50,646;0;-22,928;-20,567;98,5;3285;"OFF";"OFF";-1041,465;-20,573;-464,476;13;0;-18588,334;30,788;60,04;5763;4;0;0;0;0;0,001;0,004
2018-04-15 20:08:48;50,638;0;-23,07;-20,592;98,5;3301;"OFF";"OFF";-1041,465;-20,598;-464,476;13;0;-18588,358;30,788;60,04;5767;4;0;0;0;0;0,001;0,004
2018-04-15 20:08:54;50,63;0;-23,612;-20,63;98,5;3317;"OFF";"OFF";-1041,465;-20,637;-464,476;13;0;-18588,392;30,788;60,04;5773;4;0;0;0;0;0,001;0,004
2018-04-15 20:08:58;50,636;0;-23,147;-20,656;98,5;3324;"OFF";"OFF";-1041,465;-20,663;-464,476;13;0;-18588,416;30,788;60,04;5777;4;0;0;0;0;0,001;0,004
2018-04-15 20:09:02;50,635;0;-23,083;-20,682;98,5;3330;"OFF";"OFF";-1041,465;-20,689;-464,476;13;0;-18588,44;30,788;60,04;5781;4;0;0;0;0;0,001;0,004
2018-04-15 20:09:08;50,633;0;-23,107;-20,72;98,5;3347;"OFF";"OFF";-1041,465;-20,726;-464,476;13;0;-18588,474;30,788;60,04;5787;4;0;0;0;0;0,001;0,004
2018-04-15 20:09:14;50,633;0;-23,2;-20,758;98,5;3362;"OFF";"OFF";-1041,465;-20,764;-464,476;13;0;-18588,51;30,788;60,04;5793;4;0;0;0;0;0,001;0,004
2018-04-15 20:09:18;50,621;0;-24,104;-20,784;98,5;3366;"OFF";"OFF";-1041,465;-20,79;-464,476;13;0;-18588,534;30,788;60,04;5797;4;0;0;0;0;0,001;0,004
2018-04-15 20:09:24;50,628;0;-23,121;-20,823;98,5;3365;"OFF";"OFF";-1041,465;-20,83;-464,476;13;0;-18588,568;30,788;60,04;5803;4;0;0;0;0;0,001;0,004
2018-04-15 20:09:28;50,625;0;-23,337;-20,849;98,5;3370;"OFF";"OFF";-1041,465;-20,856;-464,476;13;0;-18588,592;30,788;60,04;5807;4;0;0;0;0;0,001;0,004
2018-04-15 20:09:34;50,64;0;-21,859;-20,889;98,5;3366;"OFF";"OFF";-1041,465;-20,895;-464,476;13;0;-18588,63;30,788;60,04;5813;4;0;0;0;0;0,001;0,004
2018-04-15 20:09:38;50,622;0;-23,464;-20,913;98,5;3384;"OFF";"OFF";-1041,465;-20,92;-464,476;13;0;-18588,654;30,788;60,04;5817;4;0;0;0;0;0,001;0,004
2018-04-15 20:09:44;50,601;0;-24,478;-20,953;98,5;3382;"OFF";"OFF";-1041,465;-20,96;-464,476;13;0;-18588,692;30,788;60,04;5823;4;0;0;0;0;0,001;0,004
2018-04-15 20:09:48;50,635;0;-22,543;-20,979;98,5;3378;"OFF";"OFF";-1041,465;-20,986;-464,476;13;0;-18588,714;30,788;60,04;5827;4;0;0;0;0;0,001;0,004
2018-04-15 20:09:54;50,634;0;-22,917;-21,017;98,5;3397;"OFF";"OFF";-1041,465;-21,023;-464,476;13;0;-18588,75;30,788;60,04;5833;4;0;0;0;0;0,001;0,004
2018-04-15 20:09:58;50,624;0;-23,616;-21,042;98,5;3400;"OFF";"OFF";-1041,465;-21,049;-464,476;13;0;-18588,774;30,788;60,04;5837;4;0;0;0;0;0,001;0,004
2018-04-15 20:10:04;50,648;0;-21,722;-21,08;98,5;3410;"OFF";"OFF";-1041,465;-21,086;-464,476;13;0;-18588,808;30,788;60,04;5843;4;0;0;0;0;0,001;0,004
2018-04-15 20:10:08;50,644;0;-22,014;-21,105;98,5;3425;"OFF";"OFF";-1041,465;-21,111;-464,476;13;0;-18588,832;30,788;60,04;5847;4;0;0;0;0;0,001;0,004
2018-04-15 20:10:14;50,624;0;-23,45;-21,143;98,5;3428;"OFF";"OFF";-1041,465;-21,15;-464,476;13;0;-18588,868;30,788;60,04;5853;4;0;0;0;0;0,001;0,004
2018-04-15 20:10:18;50,614;0;-23,65;-21,169;98,5;3429;"OFF";"OFF";-1041,465;-21,175;-464,476;13;0;-18588,89;30,788;60,04;5857;4;0;0;0;0;0,001;0,004
2018-04-15 20:10:24;50,618;0;-23,355;-21,207;98,5;3435;"OFF";"OFF";-1041,465;-21,213;-464,476;13;0;-18588,926;30,788;60,04;5863;4;0;0;0;0;0,001;0,004
2018-04-15 20:10:28;50,605;0;-24,184;-21,233;98,5;3431;"OFF";"OFF";-1041,465;-21,24;-464,476;13;0;-18588,95;30,788;60,04;5867;4;0;0;0;0;0,001;0,004
2018-04-15 20:10:34;50,633;0;-22,296;-21,272;98,5;3433;"OFF";"OFF";-1041,465;-21,278;-464,476;13;0;-18588,984;30,788;60,04;5873;4;0;0;0;0;0,001;0,004
2018-04-15 20:10:38;50,642;0;-21,914;-21,297;98,5;3441;"OFF";"OFF";-1041,465;-21,303;-464,476;13;0;-18589,008;30,788;60,04;5877;4;0;0;0;0;0,001;0,004
2018-04-15 20:10:44;50,617;0;-23,092;-21,335;98,4;3446;"OFF";"OFF";-1041,465;-21,341;-464,476;13;0;-18589,042;30,788;60,04;5883;4;0;0;0;0;0,001;0,004
2018-04-15 20:10:48;50,62;0;-22,857;-21,36;98,4;3446;"OFF";"OFF";-1041,465;-21,367;-464,476;13;0;-18589,066;30,788;60,04;5887;4;0;0;0;0;0,001;0,004
2018-04-15 20:10:54;50,62;0;-22,792;-21,398;98,4;3454;"OFF";"OFF";-1041,465;-21,405;-464,476;13;0;-18589,102;30,788;60,04;5893;4;0;0;0;0;0,001;0,004
2018-04-15 20:10:58;50,604;0;-23,81;-21,424;98,4;3453;"OFF";"OFF";-1041,465;-21,431;-464,476;13;0;-18589,124;30,788;60,04;5897;4;0;0;0;0;0,001;0,004
2018-04-15 20:11:04;50,618;0;-22,493;-21,462;98,4;3454;"OFF";"OFF";-1041,465;-21,469;-464,476;13;0;-18589,16;30,788;60,04;5903;4;0;0;0;0;0,001;0,004
2018-04-15 20:11:08;50,61;0;-23,489;-21,488;98,4;3458;"OFF";"OFF";-1041,465;-21,494;-464,476;13;0;-18589,184;30,788;60,04;5907;4;0;0;0;0;0,001;0,004
2018-04-15 20:11:14;50,616;0;-23,102;-21,526;98,4;3460;"OFF";"OFF";-1041,465;-21,532;-464,476;13;0;-18589,218;30,788;60,04;5913;4;0;0;0;0;0,001;0,004
2018-04-15 20:11:18;50,635;0;-21,645;-21,551;98,4;3467;"OFF";"OFF";-1041,465;-21,557;-464,476;13;0;-18589,242;30,788;60,04;5917;4;0;0;0;0;0,001;0,004
2018-04-15 20:11:22;50,617;0;-23,032;-21,575;98,4;3480;"OFF";"OFF";-1041,465;-21,582;-464,476;13;0;-18589,266;30,788;60,04;5921;4;0;0;0;0;0,001;0,004
2018-04-15 20:11:24;50,632;0;-22,182;-21,588;98,4;3481;"OFF";"OFF";-1041,465;-21,594;-464,476;13;0;-18589,278;30,788;60,04;5923;4;0;0;0;0;0,001;0,004
2018-04-15 20:12:27;50,604;0;-23,669;-21,6;98,4;3482;"OFF";"OFF";-1041,465;-21,607;-464,476;13;0;-18589,29;30,788;60,04;5925;4;0;0;0;0;0,001;0,004
2018-04-15 20:12:47;50,354;0;-31,612;-22,119;98,4;2879;"OFF";"OFF";-1041,465;-22,11;-464,476;13;0;-18589,768;30,788;60,04;5987;4;0;0;0;0;0,001;0,004
2018-04-15 20:12:48;50,347;0;-31,06;-22,278;98,4;2755;"OFF";"OFF";-1041,465;-22,287;-464,476;13;0;-18589,944;30,788;60,04;6007;4;0;0;0;0;0,001;0,004
2018-04-15 20:12:54;50,34;0;-31,525;-22,33;98,4;2731;"OFF";"OFF";-1041,465;-22,339;-464,476;13;0;-18589,994;30,788;60,04;6013;4;0;0;0;0;0,001;0,004
2018-04-15 20:12:58;50,322;0;-32,33;-22,366;98,4;2707;"OFF";"OFF";-1041,465;-22,375;-464,476;13;0;-18590,034;30,788;60,04;6017;4;0;0;0;0;0,001;0,004
2018-04-15 20:13:04;50,322;0;-32,224;-22,42;98,4;2673;"OFF";"OFF";-1041,465;-22,429;-464,476;13;0;-18590,092;30,788;60,04;6023;4;0;0;0;0;0,001;0,004
2018-04-15 20:13:08;50,305;0;-32,978;-22,456;98,4;2651;"OFF";"OFF";-1041,465;-22,466;-464,476;13;0;-18590,13;30,788;60,04;6027;4;0;0;0;0;0,001;0,004
2018-04-15 20:13:14;50,282;0;-33,649;-22,512;98,4;2620;"OFF";"OFF";-1041,465;-22,521;-464,476;13;0;-18590,19;30,788;60,04;6033;4;0;0;0;0;0,001;0,004
2018-04-15 20:13:18;50,288;0;-33,251;-22,548;98,4;2601;"OFF";"OFF";-1041,465;-22,558;-464,476;13;0;-18590,228;30,788;60,04;6037;4;0;0;0;0;0,001;0,004
2018-04-15 20:13:24;50,302;0;-32,442;-22,603;98,4;2575;"OFF";"OFF";-1041,465;-22,612;-464,476;13;0;-18590,288;30,788;60,04;6043;4;0;0;0;0;0,001;0,004
2018-04-15 20:13:28;50,301;0;-32,482;-22,639;98,3;2563;"OFF";"OFF";-1041,465;-22,648;-464,476;13;0;-18590,326;30,788;60,04;6047;4;0;0;0;0;0,001;0,004
2018-04-15 20:13:34;50,303;0;-32,116;-22,693;98,3;2549;"OFF";"OFF";-1041,465;-22,702;-464,476;13;0;-18590,382;30,788;60,04;6053;4;0;0;0;0;0,001;0,004
2018-04-15 20:13:38;50,322;0;-31,165;-22,728;98,3;2543;"OFF";"OFF";-1041,465;-22,737;-464,476;13;0;-18590,418;30,788;60,04;6057;4;0;0;0;0;0,001;0,004
2018-04-15 20:13:44;50,32;0;-31,481;-22,78;98,3;2541;"OFF";"OFF";-1041,465;-22,789;-464,476;13;0;-18590,464;30,788;60,04;6063;4;0;0;0;0;0,001;0,004
2018-04-15 20:13:48;50,317;0;-31,736;-22,815;98,3;2538;"OFF";"OFF";-1041,465;-22,823;-464,476;13;0;-18590,498;30,788;60,04;6067;4;0;0;0;0;0,001;0,004
2018-04-15 20:13:54;50,317;0;-32;-22,868;98,3;2531;"OFF";"OFF";-1041,465;-22,876;-464,476;13;0;-18590,552;30,788;60,04;6073;4;0;0;0;0;0,001;0,004
2018-04-15 20:13:58;50,326;0;-31,132;-22,902;98,3;2528;"OFF";"OFF";-1041,465;-22,911;-464,476;13;0;-18590,586;30,788;60,04;6077;4;0;0;0;0;0,001;0,004
2018-04-15 20:14:04;50,322;0;-31,155;-22,954;98,3;2528;"OFF";"OFF";-1041,465;-22,963;-464,476;13;0;-18590,632;30,788;60,04;6083;4;0;0;0;0;0,001;0,004
2018-04-15 20:14:08;50,325;0;-31,104;-22,988;98,3;2527;"OFF";"OFF";-1041,465;-22,997;-464,476;13;0;-18590,664;30,788;60,04;6087;4;0;0;0;0;0,001;0,004
2018-04-15 20:14:14;50,32;0;-31,376;-23,041;98,3;2522;"OFF";"OFF";-1041,465;-23,05;-464,476;13;0;-18590,716;30,788;60,04;6093;4;0;0;0;0;0,001;0,004
2018-04-15 20:14:18;50,292;0;-32,738;-23,076;98,3;2519;"OFF";"OFF";-1041,465;-23,085;-464,476;13;0;-18590,752;30,788;60,04;6097;4;0;0;0;0;0,001;0,004
2018-04-15 20:14:24;50,319;0;-30,999;-23,129;98,3;2514;"OFF";"OFF";-1041,465;-23,137;-464,476;13;0;-18590,802;30,788;60,04;6103;4;0;0;0;0;0,001;0,004
2018-04-15 20:14:28;50,32;0;-31,254;-23,163;98,3;2514;"OFF";"OFF";-1041,465;-23,172;-464,476;13;0;-18590,834;30,788;60,04;6107;4;0;0;0;0;0,001;0,004
2018-04-15 20:14:34;50,31;0;-31,698;-23,216;98,3;2511;"OFF";"OFF";-1041,465;-23,224;-464,476;13;0;-18590,884;30,788;60,04;6113;4;0;0;0;0;0,001;0,004
2018-04-15 20:14:38;50,33;0;-30,448;-23,25;98,3;2510;"OFF";"OFF";-1041,465;-23,259;-464,476;13;0;-18590,916;30,788;60,04;6117;4;0;0;0;0;0,001;0,004
2018-04-15 20:14:44;50,315;0;-31,27;-23,303;98,3;2507;"OFF";"OFF";-1041,465;-23,312;-464,476;13;0;-18590,968;30,788;60,04;6123;4;0;0;0;0;0,001;0,004
2018-04-15 20:14:48;50,301;0;-31,623;-23,338;98,3;2504;"OFF";"OFF";-1041,465;-23,347;-464,476;13;0;-18591,004;30,788;60,04;6127;4;0;0;0;0;0,001;0,004
2018-04-15 20:14:54;50,309;0;-31,403;-23,391;98,3;2500;"OFF";"OFF";-1041,465;-23,399;-464,476;13;0;-18591,056;30,788;60,04;6133;4;0;0;0;0;0,001;0,004
2018-04-15 20:14:58;50,292;0;-31,794;-23,426;98,3;2497;"OFF";"OFF";-1041,465;-23,435;-464,476;13;0;-18591,094;30,788;60,04;6137;4;0;0;0;0;0,001;0,004
2018-04-15 20:15:04;50,301;0;-31,547;-23,478;98,3;2497;"OFF";"OFF";-1041,465;-23,487;-464,476;13;0;-18591,144;30,788;60,04;6143;4;0;0;0;0;0,001;0,004
2018-04-15 20:15:08;50,346;0;-29,027;-23,512;98,3;2500;"OFF";"OFF";-1041,465;-23,52;-464,476;13;0;-18591,176;30,788;60,04;6147;4;0;0;0;0;0,001;0,004
2018-04-15 20:15:14;50,355;0;-29,166;-23,56;98,3;2522;"OFF";"OFF";-1041,465;-23,568;-464,476;13;0;-18591,222;30,788;60,04;6153;4;0;0;0;0;0,001;0,004
2018-04-15 20:15:18;50,363;0;-28,711;-23,592;98,3;2532;"OFF";"OFF";-1041,465;-23,6;-464,476;13;0;-18591,254;30,788;60,04;6157;4;0;0;0;0;0,001;0,004
2018-04-15 20:15:24;50,37;0;-28,575;-23,639;98,3;2553;"OFF";"OFF";-1041,465;-23,647;-464,476;13;0;-18591,3;30,788;60,04;6163;4;0;0;0;0;0,001;0,004
2018-04-15 20:15:28;50,375;0;-28,415;-23,672;98,3;2559;"OFF";"OFF";-1041,465;-23,68;-464,476;13;0;-18591,332;30,788;60,04;6167;4;0;0;0;0;0,001;0,004
2018-04-15 20:15:34;50,39;0;-27,516;-23,719;98,3;2581;"OFF";"OFF";-1041,465;-23,726;-464,476;13;0;-18591,378;30,788;60,04;6173;4;0;0;0;0;0,001;0,004
2018-04-15 20:15:38;50,386;0;-28,432;-23,749;98,3;2597;"OFF";"OFF";-1041,465;-23,757;-464,476;13;0;-18591,41;30,788;60,04;6177;4;0;0;0;0;0,001;0,004
2018-04-15 20:15:44;50,403;0;-27,465;-23,796;98,3;2617;"OFF";"OFF";-1041,465;-23,803;-464,476;13;0;-18591,458;30,788;60,04;6183;4;0;0;0;0;0,001;0,004
2018-04-15 20:15:48;50,379;0;-28,93;-23,827;98,3;2626;"OFF";"OFF";-1041,465;-23,835;-464,476;13;0;-18591,488;30,788;60,04;6187;4;0;0;0;0;0,001;0,004
2018-04-15 20:15:54;50,373;0;-28,202;-23,874;98,3;2639;"OFF";"OFF";-1041,465;-23,882;-464,476;13;0;-18591,536;30,788;60,04;6193;4;0;0;0;0;0,001;0,004
2018-04-15 20:15:58;50,387;0;-27,871;-23,906;98,3;2646;"OFF";"OFF";-1041,465;-23,914;-464,476;13;0;-18591,566;30,788;60,04;6197;4;0;0;0;0;0,001;0,004
2018-04-15 20:16:04;50,371;0;-28,543;-23,953;98,3;2657;"OFF";"OFF";-1041,465;-23,961;-464,476;13;0;-18591,614;30,788;60,04;6203;4;0;0;0;0;0,001;0,004
2018-04-15 20:16:08;50,389;0;-27,74;-23,984;98,2;2666;"OFF";"OFF";-1041,465;-23,992;-464,476;13;0;-18591,644;30,788;60,04;6207;4;0;0;0;0;0,001;0,004
2018-04-15 20:16:14;50,388;0;-27,591;-24,031;98,2;2679;"OFF";"OFF";-1041,465;-24,039;-464,476;13;0;-18591,692;30,788;60,04;6213;4;0;0;0;0;0,001;0,004
2018-04-15 20:16:18;50,393;0;-27,525;-24,062;98,2;2687;"OFF";"OFF";-1041,465;-24,07;-464,476;13;0;-18591,722;30,788;60,04;6217;4;0;0;0;0;0,001;0,004
2018-04-15 20:16:24;50,392;0;-27,037;-24,109;98,2;2698;"OFF";"OFF";-1041,465;-24,116;-464,476;13;0;-18591,77;30,788;60,04;6223;4;0;0;0;0;0,001;0,004
2018-04-15 20:16:28;50,371;0;-28,611;-24,139;98,2;2711;"OFF";"OFF";-1041,465;-24,147;-464,476;13;0;-18591,8;30,788;60,04;6227;4;0;0;0;0;0,001;0,004
2018-04-15 20:16:34;50,372;0;-28,121;-24,186;98,2;2715;"OFF";"OFF";-1041,465;-24,194;-464,476;13;0;-18591,848;30,788;60,04;6233;4;0;0;0;0;0,001;0,004
2018-04-15 20:16:38;50,365;0;-28,523;-24,218;98,2;2717;"OFF";"OFF";-1041,465;-24,226;-464,476;13;0;-18591,878;30,788;60,04;6237;4;0;0;0;0;0,001;0,004
2018-04-15 20:16:44;50,373;0;-28,462;-24,265;98,2;2725;"OFF";"OFF";-1041,465;-24,272;-464,476;13;0;-18591,926;30,788;60,04;6243;4;0;0;0;0;0,001;0,004
2018-04-15 20:16:48;50,371;0;-28,412;-24,296;98,2;2730;"OFF";"OFF";-1041,465;-24,303;-464,476;13;0;-18591,958;30,788;60,04;6247;4;0;0;0;0;0,001;0,004
2018-04-15 20:16:54;50,37;0;-28,247;-24,342;98,2;2738;"OFF";"OFF";-1041,465;-24,35;-464,476;13;0;-18592,004;30,788;60,04;6253;4;0;0;0;0;0,001;0,004
2018-04-15 20:16:58;50,368;0;-28,378;-24,374;98,2;2741;"OFF";"OFF";-1041,465;-24,381;-464,476;13;0;-18592,036;30,788;60,04;6257;4;0;0;0;0;0,001;0,004
2018-04-15 20:17:04;50,376;0;-28,033;-24,42;98,2;2749;"OFF";"OFF";-1041,465;-24,428;-464,476;13;0;-18592,082;30,788;60,04;6263;4;0;0;0;0;0,001;0,004
2018-04-15 20:17:08;50,351;0;-29,583;-24,452;98,2;2749;"OFF";"OFF";-1041,465;-24,46;-464,476;13;0;-18592,114;30,788;60,04;6267;4;0;0;0;0;0,001;0,004
2018-04-15 20:17:14;50,378;0;-27,551;-24,499;98,2;2751;"OFF";"OFF";-1041,465;-24,507;-464,476;13;0;-18592,16;30,788;60,04;6273;4;0;0;0;0;0,001;0,004
2018-04-15 20:17:18;50,376;0;-27,566;-24,53;98,2;2755;"OFF";"OFF";-1041,465;-24,538;-464,476;13;0;-18592,192;30,788;60,04;6277;4;0;0;0;0;0,001;0,004
2018-04-15 20:17:24;50,36;0;-28,449;-24,577;98,2;2755;"OFF";"OFF";-1041,465;-24,585;-464,476;13;0;-18592,238;30,788;60,04;6283;4;0;0;0;0;0,001;0,004
2018-04-15 20:17:28;50,362;0;-28,069;-24,608;98,2;2759;"OFF";"OFF";-1041,465;-24,616;-464,476;13;0;-18592,27;30,788;60,04;6287;4;0;0;0;0;0,001;0,004
2018-04-15 20:17:34;50,352;0;-28,751;-24,656;98,2;2755;"OFF";"OFF";-1041,465;-24,664;-464,476;13;0;-18592,316;30,788;60,04;6293;4;0;0;0;0;0,001;0,004
2018-04-15 20:17:38;50,373;0;-27,647;-24,687;98,2;2763;"OFF";"OFF";-1041,465;-24,694;-464,476;13;0;-18592,348;30,788;60,04;6297;4;0;0;0;0;0,001;0,004
2018-04-15 20:17:44;50,36;0;-28,583;-24,733;98,2;2768;"OFF";"OFF";-1041,465;-24,741;-464,476;13;0;-18592,394;30,788;60,04;6303;4;0;0;0;0;0,001;0,004
2018-04-15 20:17:48;50,354;0;-28,531;-24,764;98,2;2771;"OFF";"OFF";-1041,465;-24,772;-464,476;13;0;-18592,426;30,788;60,04;6307;4;0;0;0;0;0,001;0,004
2018-04-15 20:17:54;50,355;0;-28,704;-24,812;98,2;2769;"OFF";"OFF";-1041,465;-24,82;-464,476;13;0;-18592,472;30,788;60,04;6313;4;0;0;0;0;0,001;0,004
2018-04-15 20:17:58;50,361;0;-27,871;-24,843;98,2;2770;"OFF";"OFF";-1041,465;-24,851;-464,476;13;0;-18592,504;30,788;60,04;6317;4;0;0;0;0;0,001;0,004
2018-04-15 20:18:04;50,364;0;-27,761;-24,89;98,2;2771;"OFF";"OFF";-1041,465;-24,898;-464,476;13;0;-18592,55;30,788;60,04;6323;4;0;0;0;0;0,001;0,004
2018-04-15 20:18:08;50,375;0;-26,939;-24,921;98,2;2776;"OFF";"OFF";-1041,465;-24,928;-464,476;13;0;-18592,582;30,788;60,04;6327;4;0;0;0;0;0,001;0,004
2018-04-15 20:18:14;50,36;0;-27,671;-24,968;98,2;2777;"OFF";"OFF";-1041,465;-24,975;-464,476;13;0;-18592,628;30,788;60,04;6333;4;0;0;0;0;0,001;0,004
2018-04-15 20:18:18;50,385;0;-26,396;-24,998;98,2;2783;"OFF";"OFF";-1041,465;-25,005;-464,476;13;0;-18592,66;30,788;60,04;6337;4;0;0;0;0;0,001;0,004
2018-04-15 20:18:24;50,347;0;-28,16;-25,045;98,2;2785;"OFF";"OFF";-1041,465;-25,052;-464,476;13;0;-18592,708;30,788;60,04;6343;4;0;0;0;0;0,001;0,004
2018-04-15 20:18:28;50,386;0;-26,344;-25,075;98,2;2791;"OFF";"OFF";-1041,465;-25,082;-464,476;13;0;-18592,738;30,788;60,04;6347;4;0;0;0;0;0,001;0,004
2018-04-15 20:18:34;50,345;0;-28,718;-25,12;98,2;2801;"OFF";"OFF";-1041,465;-25,128;-464,476;13;0;-18592,786;30,788;60,04;6353;4;0;0;0;0;0,001;0,004
2018-04-15 20:18:38;50,362;0;-27,553;-25,151;98,2;2801;"OFF";"OFF";-1041,465;-25,159;-464,476;13;0;-18592,816;30,788;60,04;6357;4;0;0;0;0;0,001;0,004
2018-04-15 20:18:44;50,355;0;-27,993;-25,197;98,2;2805;"OFF";"OFF";-1041,465;-25,205;-464,476;13;0;-18592,864;30,788;60,04;6363;4;0;0;0;0;0,001;0,004
2018-04-15 20:18:48;50,353;0;-28,008;-25,228;98,2;2808;"OFF";"OFF";-1041,465;-25,235;-464,476;13;0;-18592,894;30,788;60,04;6367;4;0;0;0;0;0,001;0,004
2018-04-15 20:18:54;50,376;0;-26,661;-25,273;98,2;2819;"OFF";"OFF";-1041,465;-25,28;-464,476;13;0;-18592,942;30,788;60,04;6373;4;0;0;0;0;0,001;0,004
2018-04-15 20:18:58;50,369;0;-27,377;-25,303;98,1;2825;"OFF";"OFF";-1041,465;-25,31;-464,476;13;0;-18592,972;30,788;60,04;6377;4;0;0;0;0;0,001;0,004
2018-04-15 20:19:04;50,356;0;-27,762;-25,348;98,1;2830;"OFF";"OFF";-1041,465;-25,356;-464,476;13;0;-18593,02;30,788;60,04;6383;4;0;0;0;0;0,001;0,004
2018-04-15 20:19:08;50,339;0;-28,986;-25,38;98,1;2826;"OFF";"OFF";-1041,465;-25,388;-464,476;13;0;-18593,05;30,788;60,04;6387;4;0;0;0;0;0,001;0,004
2018-04-15 20:19:14;50,369;0;-26,879;-25,425;98,1;2831;"OFF";"OFF";-1041,465;-25,433;-464,476;13;0;-18593,098;30,788;60,04;6393;4;0;0;0;0;0,001;0,004
2018-04-15 20:19:18;50,372;0;-27,057;-25,456;98,1;2833;"OFF";"OFF";-1041,465;-25,463;-464,476;13;0;-18593,128;30,788;60,04;6397;4;0;0;0;0;0,001;0,004
2018-04-15 20:19:24;50,364;0;-27,349;-25,501;98,1;2839;"OFF";"OFF";-1041,465;-25,509;-464,476;13;0;-18593,176;30,788;60,04;6403;4;0;0;0;0;0,001;0,004
2018-04-15 20:19:28;50,366;0;-26,973;-25,531;98,1;2843;"OFF";"OFF";-1041,465;-25,539;-464,476;13;0;-18593,208;30,788;60,04;6407;4;0;0;0;0;0,001;0,004
2018-04-15 20:19:34;50,37;0;-26,968;-25,576;98,1;2848;"OFF";"OFF";-1041,465;-25,584;-464,476;13;0;-18593,254;30,788;60,04;6413;4;0;0;0;0;0,001;0,004
2018-04-15 20:19:38;50,368;0;-26,731;-25,607;98,1;2849;"OFF";"OFF";-1041,465;-25,614;-464,476;13;0;-18593,286;30,788;60,04;6417;4;0;0;0;0;0,001;0,004
2018-04-15 20:19:44;50,372;0;-26,635;-25,652;98,1;2854;"OFF";"OFF";-1041,465;-25,66;-464,476;13;0;-18593,332;30,788;60,04;6423;4;0;0;0;0;0,001;0,004
2018-04-15 20:19:48;50,353;0;-27,779;-25,683;98,1;2853;"OFF";"OFF";-1041,465;-25,69;-464,476;13;0;-18593,364;30,788;60,04;6427;4;0;0;0;0;0,001;0,004
2018-04-15 20:19:54;50,377;0;-26,245;-25,729;98,1;2852;"OFF";"OFF";-1041,465;-25,736;-464,476;13;0;-18593,41;30,788;60,04;6433;4;0;0;0;0;0,001;0,004
2018-04-15 20:19:58;50,352;0;-27,004;-25,76;98,1;2850;"OFF";"OFF";-1041,465;-25,767;-464,476;13;0;-18593,442;30,788;60,04;6437;4;0;0;0;0;0,001;0,004
2018-04-15 20:20:04;50,365;0;-26,515;-25,805;98,1;2855;"OFF";"OFF";-1041,465;-25,812;-464,476;13;0;-18593,488;30,788;60,04;6443;4;0;0;0;0;0,001;0,004
2018-04-15 20:20:08;50,338;0;-28,081;-25,835;98,1;2858;"OFF";"OFF";-1041,465;-25,843;-464,476;13;0;-18593,52;30,788;60,04;6447;4;0;0;0;0;0,001;0,004
2018-04-15 20:20:14;50,351;0;-27,184;-25,881;98,1;2857;"OFF";"OFF";-1041,465;-25,888;-464,476;13;0;-18593,566;30,788;60,04;6453;4;0;0;0;0;0,001;0,004
2018-04-15 20:20:18;50,338;0;-28,122;-25,911;98,1;2858;"OFF";"OFF";-1041,465;-25,919;-464,476;13;0;-18593,598;30,788;60,04;6457;4;0;0;0;0;0,001;0,004
2018-04-15 20:20:24;50,35;0;-27,167;-25,957;98,1;2857;"OFF";"OFF";-1041,465;-25,965;-464,476;13;0;-18593,644;30,788;60,04;6463;4;0;0;0;0;0,001;0,004
2018-04-15 20:20:28;50,347;0;-27,22;-25,988;98,1;2859;"OFF";"OFF";-1041,465;-25,995;-464,476;13;0;-18593,676;30,788;60,04;6467;4;0;0;0;0;0,001;0,004
2018-04-15 20:20:34;50,363;0;-26,49;-26,033;98,1;2859;"OFF";"OFF";-1041,465;-26,041;-464,476;13;0;-18593,722;30,788;60,04;6473;4;0;0;0;0;0,001;0,004
2018-04-15 20:20:38;50,349;0;-27,127;-26,063;98,1;2865;"OFF";"OFF";-1041,465;-26,071;-464,476;13;0;-18593,754;30,788;60,04;6477;4;0;0;0;0;0,001;0,004
2018-04-15 20:20:44;50,341;0;-27,322;-26,11;98,1;2858;"OFF";"OFF";-1041,465;-26,117;-464,476;13;0;-18593,8;30,788;60,04;6483;4;0;0;0;0;0,001;0,004
2018-04-15 20:20:48;50,346;0;-26,952;-26,14;98,1;2864;"OFF";"OFF";-1041,465;-26,147;-464,476;13;0;-18593,832;30,788;60,04;6487;4;0;0;0;0;0,001;0,004
2018-04-15 20:20:54;50,334;0;-27,582;-26,185;98,1;2864;"OFF";"OFF";-1041,465;-26,193;-464,476;13;0;-18593,878;30,788;60,04;6493;4;0;0;0;0;0,001;0,004
2018-04-15 20:20:58;50,348;0;-26,902;-26,215;98,1;2867;"OFF";"OFF";-1041,465;-26,223;-464,476;13;0;-18593,91;30,788;60,04;6497;4;0;0;0;0;0,001;0,004
2018-04-15 20:21:04;50,367;0;-26,04;-26,26;98,1;2874;"OFF";"OFF";-1041,465;-26,267;-464,476;13;0;-18593,958;30,788;60,04;6503;4;0;0;0;0;0,001;0,004
2018-04-15 20:21:08;50,346;0;-27,193;-26,29;98,1;2878;"OFF";"OFF";-1041,465;-26,297;-464,476;13;0;-18593,988;30,788;60,04;6507;4;0;0;0;0;0,001;0,004
2018-04-15 20:21:14;50,363;0;-26,074;-26,334;98,1;2883;"OFF";"OFF";-1041,465;-26,342;-464,476;13;0;-18594,036;30,788;60,04;6513;4;0;0;0;0;0,001;0,004
2018-04-15 20:21:18;50,348;0;-27,068;-26,364;98,1;2887;"OFF";"OFF";-1041,465;-26,372;-464,476;13;0;-18594,066;30,788;60,04;6517;4;0;0;0;0;0,001;0,004
2018-04-15 20:21:24;50,354;0;-26,58;-26,41;98,1;2883;"OFF";"OFF";-1041,465;-26,417;-464,476;13;0;-18594,114;30,788;60,04;6523;4;0;0;0;0;0,001;0,004
2018-04-15 20:21:28;50,349;0;-26,662;-26,44;98,1;2887;"OFF";"OFF";-1041,465;-26,447;-464,476;13;0;-18594,144;30,788;60,04;6527;4;0;0;0;0;0,001;0,004
2018-04-15 20:21:34;50,337;0;-27,281;-26,485;98,1;2886;"OFF";"OFF";-1041,465;-26,493;-464,476;13;0;-18594,192;30,788;60,04;6533;4;0;0;0;0;0,001;0,004
2018-04-15 20:21:38;50,342;0;-27,082;-26,515;98,1;2887;"OFF";"OFF";-1041,465;-26,523;-464,476;13;0;-18594,222;30,788;60,04;6537;4;0;0;0;0;0,001;0,004
2018-04-15 20:21:44;50,348;0;-26,512;-26,56;98,1;2892;"OFF";"OFF";-1041,465;-26,567;-464,476;13;0;-18594,27;30,788;60,04;6543;4;0;0;0;0;0,001;0,004
2018-04-15 20:21:48;50,34;0;-26,756;-26,59;98,1;2893;"OFF";"OFF";-1041,465;-26,597;-464,476;13;0;-18594,3;30,788;60,04;6547;4;0;0;0;0;0,001;0,004
2018-04-15 20:21:54;50,338;0;-26,936;-26,635;98;2893;"OFF";"OFF";-1041,465;-26,643;-464,476;13;0;-18594,348;30,788;60,04;6553;4;0;0;0;0;0,001;0,004
2018-04-15 20:21:58;50,34;0;-26,834;-26,665;98;2893;"OFF";"OFF";-1041,465;-26,673;-464,476;13;0;-18594,378;30,788;60,04;6557;4;0;0;0;0;0,001;0,004
2018-04-15 20:22:04;50,338;0;-26,936;-26,71;98;2897;"OFF";"OFF";-1041,465;-26,717;-464,476;13;0;-18594,426;30,788;60,04;6563;4;0;0;0;0;0,001;0,004
2018-04-15 20:22:08;50,325;0;-27,767;-26,74;98;2898;"OFF";"OFF";-1041,465;-26,748;-464,476;13;0;-18594,458;30,788;60,04;6567;4;0;0;0;0;0,001;0,004
2018-04-15 20:22:14;50,34;0;-26,478;-26,786;98;2893;"OFF";"OFF";-1041,465;-26,793;-464,476;13;0;-18594,504;30,788;60,04;6573;4;0;0;0;0;0,001;0,004
2018-04-15 20:22:18;50,302;0;-28,296;-26,817;98;2890;"OFF";"OFF";-1041,465;-26,825;-464,476;13;0;-18594,536;30,788;60,04;6577;4;0;0;0;0;0,001;0,004
2018-04-15 20:22:24;50,332;0;-26,682;-26,863;98;2884;"OFF";"OFF";-1041,465;-26,87;-464,476;13;0;-18594,582;30,788;60,04;6583;4;0;0;0;0;0,001;0,004
2018-04-15 20:22:28;50,344;0;-25,947;-26,892;98;2891;"OFF";"OFF";-1041,465;-26,899;-464,476;13;0;-18594,614;30,788;60,04;6587;4;0;0;0;0;0,001;0,004
2018-04-15 20:22:34;50,341;0;-26,382;-26,935;98;2904;"OFF";"OFF";-1041,465;-26,943;-464,476;13;0;-18594,66;30,788;60,04;6593;4;0;0;0;0;0,001;0,004
2018-04-15 20:22:38;50,361;0;-25,594;-26,964;98;2913;"OFF";"OFF";-1041,465;-26,971;-464,476;13;0;-18594,692;30,788;60,04;6597;4;0;0;0;0;0,001;0,004
2018-04-15 20:22:44;50,384;0;-24,401;-27,006;98;2931;"OFF";"OFF";-1041,465;-27,013;-464,476;13;0;-18594,736;30,788;60,04;6603;4;0;0;0;0;0,001;0,004
2018-04-15 20:22:48;50,38;0;-25,017;-27,034;98;2948;"OFF";"OFF";-1041,465;-27,04;-464,476;13;0;-18594,762;30,788;60,04;6607;4;0;0;0;0;0,001;0,004
2018-04-15 20:22:54;50,412;0;-23,65;-27,074;98;2978;"OFF";"OFF";-1041,465;-27,08;-464,476;13;0;-18594,796;30,788;60,04;6613;4;0;0;0;0;0,001;0,004
2018-04-15 20:22:58;50,403;0;-24,03;-27,1;98;2998;"OFF";"OFF";-1041,465;-27,107;-464,476;13;0;-18594,822;30,788;60,04;6617;4;0;0;0;0;0,001;0,004
2018-04-15 20:23:04;50,411;0;-23,759;-27,141;98;3021;"OFF";"OFF";-1041,465;-27,148;-464,476;13;0;-18594,864;30,788;60,04;6623;4;0;0;0;0;0,001;0,004
2018-04-15 20:23:08;50,385;0;-25,102;-27,168;98;3029;"OFF";"OFF";-1041,465;-27,175;-464,476;13;0;-18594,894;30,788;60,04;6627;4;0;0;0;0;0,001;0,004
2018-04-15 20:23:14;50,417;0;-23,119;-27,208;98;3058;"OFF";"OFF";-1041,465;-27,215;-464,476;13;0;-18594,93;30,788;60,04;6633;4;0;0;0;0;0,001;0,004
2018-04-15 20:23:18;50,429;0;-22,907;-27,234;98;3072;"OFF";"OFF";-1041,465;-27,241;-464,476;13;0;-18594,956;30,788;60,04;6637;4;0;0;0;0;0,001;0,004
2018-04-15 20:23:24;50,426;0;-23,059;-27,274;98;3094;"OFF";"OFF";-1041,465;-27,281;-464,476;13;0;-18594,992;30,788;60,04;6643;4;0;0;0;0;0,001;0,004
2018-04-15 20:23:28;50,427;0;-22,81;-27,3;98;3114;"OFF";"OFF";-1041,465;-27,306;-464,476;13;0;-18595,016;30,788;60,04;6647;4;0;0;0;0;0,001;0,004
2018-04-15 20:23:34;50,421;0;-23,581;-27,339;98;3140;"OFF";"OFF";-1041,465;-27,345;-464,476;13;0;-18595,05;30,788;60,04;6653;4;0;0;0;0;0,001;0,004
2018-04-15 20:23:38;50,419;0;-23,857;-27,365;98;3150;"OFF";"OFF";-1041,465;-27,372;-464,476;13;0;-18595,074;30,788;60,04;6657;4;0;0;0;0;0,001;0,004
2018-04-15 20:23:44;50,437;0;-22,586;-27,404;98;3176;"OFF";"OFF";-1041,465;-27,41;-464,476;13;0;-18595,11;30,788;60,04;6663;4;0;0;0;0;0,001;0,004
2018-04-15 20:23:48;50,415;0;-24,264;-27,43;98;3187;"OFF";"OFF";-1041,465;-27,437;-464,476;13;0;-18595,134;30,788;60,04;6667;4;0;0;0;0;0,001;0,004
2018-04-15 20:23:54;50,399;0;-24,594;-27,47;98;3197;"OFF";"OFF";-1041,465;-27,477;-464,476;13;0;-18595,176;30,788;60,04;6673;4;0;0;0;0;0,001;0,004
2018-04-15 20:23:58;50,377;0;-25,33;-27,498;98;3194;"OFF";"OFF";-1041,465;-27,505;-464,476;13;0;-18595,206;30,788;60,04;6677;4;0;0;0;0;0,001;0,004
2018-04-15 20:24:04;50,39;0;-24,486;-27,539;98;3196;"OFF";"OFF";-1041,465;-27,546;-464,476;13;0;-18595,244;30,788;60,04;6683;4;0;0;0;0;0,001;0,004
2018-04-15 20:24:08;50,381;0;-24,807;-27,567;98;3195;"OFF";"OFF";-1041,465;-27,574;-464,476;13;0;-18595,274;30,788;60,04;6687;4;0;0;0;0;0,001;0,004
2018-04-15 20:24:14;50,334;0;-27,39;-27,61;98;3179;"OFF";"OFF";-1041,465;-27,617;-464,476;13;0;-18595,32;30,788;60,04;6693;4;0;0;0;0;0,001;0,004
2018-04-15 20:24:18;50,312;0;-28,07;-27,641;98;3152;"OFF";"OFF";-1041,465;-27,649;-464,476;13;0;-18595,352;30,788;60,04;6697;4;0;0;0;0;0,001;0,004
2018-04-15 20:24:24;50,275;0;-29,005;-27,688;98;3109;"OFF";"OFF";-1041,465;-27,696;-464,476;13;0;-18595,398;30,788;60,04;6703;4;0;0;0;0;0,001;0,004
2018-04-15 20:24:28;50,274;0;-28,784;-27,72;98;3081;"OFF";"OFF";-1041,465;-27,728;-464,476;13;0;-18595,43;30,788;60,04;6707;4;0;0;0;0;0,001;0,004
2018-04-15 20:24:34;50,255;0;-29,386;-27,769;98;3039;"OFF";"OFF";-1041,465;-27,777;-464,476;13;0;-18595,476;30,788;60,04;6713;4;0;0;0;0;0,001;0,004
2018-04-15 20:24:38;50,275;0;-28,282;-27,801;98;3013;"OFF";"OFF";-1041,465;-27,809;-464,476;13;0;-18595,508;30,788;60,04;6717;4;0;0;0;0;0,001;0,004
2018-04-15 20:24:44;50,247;0;-29,682;-27,85;98;2979;"OFF";"OFF";-1041,465;-27,858;-464,476;13;0;-18595,554;30,788;60,04;6723;4;0;0;0;0;0,001;0,004
2018-04-15 20:24:48;50,275;0;-27,509;-27,881;98;2962;"OFF";"OFF";-1041,465;-27,889;-464,476;13;0;-18595,586;30,788;60,04;6727;4;0;0;0;0;0,001;0,004
2018-04-15 20:24:54;50,226;0;-30,158;-27,93;98;2935;"OFF";"OFF";-1041,465;-27,938;-464,476;13;0;-18595,632;30,788;60,04;6733;4;0;0;0;0;0,001;0,004
2018-04-15 20:24:58;50,236;0;-29,532;-27,963;98;2913;"OFF";"OFF";-1041,465;-27,971;-464,476;13;0;-18595,664;30,788;60,04;6737;4;0;0;0;0;0,001;0,004
2018-04-15 20:25:04;50,212;0;-30,298;-28,012;97,9;2885;"OFF";"OFF";-1041,465;-28,02;-464,476;13;0;-18595,71;30,788;60,04;6743;4;0;0;0;0;0,001;0,004
2018-04-15 20:25:08;50,238;0;-29,082;-28,045;97,9;2869;"OFF";"OFF";-1041,465;-28,053;-464,476;13;0;-18595,742;30,788;60,04;6747;4;0;0;0;0;0,001;0,004
2018-04-15 20:25:14;50,224;0;-29,711;-28,093;97,9;2849;"OFF";"OFF";-1041,465;-28,102;-464,476;13;0;-18595,79;30,788;60,04;6753;4;0;0;0;0;0,001;0,004
2018-04-15 20:25:18;50,24;0;-29,046;-28,126;97,9;2839;"OFF";"OFF";-1041,465;-28,134;-464,476;13;0;-18595,82;30,788;60,04;6757;4;0;0;0;0;0,001;0,004
2018-04-15 20:25:24;50,215;0;-30,588;-28,174;97,9;2821;"OFF";"OFF";-1041,465;-28,183;-464,476;13;0;-18595,868;30,788;60,04;6763;4;0;0;0;0;0,001;0,004
2018-04-15 20:25:28;50,215;0;-29,788;-28,207;97,9;2808;"OFF";"OFF";-1041,465;-28,216;-464,476;13;0;-18595,898;30,788;60,04;6767;4;0;0;0;0;0,001;0,004
2018-04-15 20:25:34;50,22;0;-29,533;-28,257;97,9;2790;"OFF";"OFF";-1041,465;-28,265;-464,476;13;0;-18595,946;30,788;60,04;6773;4;0;0;0;0;0,001;0,004
2018-04-15 20:25:38;50,251;0;-27,781;-28,289;97,9;2786;"OFF";"OFF";-1041,465;-28,297;-464,476;13;0;-18595,976;30,788;60,04;6777;4;0;0;0;0;0,001;0,004
2018-04-15 20:25:44;50,233;0;-28,658;-28,337;97,9;2779;"OFF";"OFF";-1041,465;-28,345;-464,476;13;0;-18596,024;30,788;60,04;6783;4;0;0;0;0;0,001;0,004
2018-04-15 20:25:48;50,244;0;-28,329;-28,369;97,9;2776;"OFF";"OFF";-1041,465;-28,376;-464,476;13;0;-18596,054;30,788;60,04;6787;4;0;0;0;0;0,001;0,004
2018-04-15 20:25:54;50,23;0;-29,086;-28,416;97,9;2771;"OFF";"OFF";-1041,465;-28,424;-464,476;13;0;-18596,102;30,788;60,04;6793;4;0;0;0;0;0,001;0,004
2018-04-15 20:25:58;50,234;0;-28,72;-28,448;97,9;2767;"OFF";"OFF";-1041,465;-28,456;-464,476;13;0;-18596,132;30,788;60,04;6797;4;0;0;0;0;0,001;0,004
2018-04-15 20:26:04;50,226;0;-29,096;-28,497;97,9;2759;"OFF";"OFF";-1041,465;-28,505;-464,476;13;0;-18596,18;30,788;60,04;6803;4;0;0;0;0;0,001;0,004
2018-04-15 20:26:08;50,229;0;-28,831;-28,529;97,9;2756;"OFF";"OFF";-1041,465;-28,537;-464,476;13;0;-18596,21;30,788;60,04;6807;4;0;0;0;0;0,001;0,004
2018-04-15 20:26:14;50,228;0;-28,672;-28,578;97,9;2747;"OFF";"OFF";-1041,465;-28,586;-464,476;13;0;-18596,258;30,788;60,04;6813;4;0;0;0;0;0,001;0,004
2018-04-15 20:26:18;50,224;0;-29,074;-28,61;97,9;2741;"OFF";"OFF";-1041,465;-28,618;-464,476;13;0;-18596,29;30,788;60,04;6817;4;0;0;0;0;0,001;0,004
2018-04-15 20:26:24;50,235;0;-27,894;-28,659;97,9;2733;"OFF";"OFF";-1041,465;-28,667;-464,476;13;0;-18596,336;30,788;60,04;6823;4;0;0;0;0;0,001;0,004
2018-04-15 20:26:28;50,215;0;-29,756;-28,691;97,9;2733;"OFF";"OFF";-1041,465;-28,699;-464,476;13;0;-18596,368;30,788;60,04;6827;4;0;0;0;0;0,001;0,004
2018-04-15 20:26:34;50,234;0;-28,419;-28,739;97,9;2729;"OFF";"OFF";-1041,465;-28,747;-464,476;13;0;-18596,414;30,788;60,04;6833;4;0;0;0;0;0,001;0,004
2018-04-15 20:26:38;50,225;0;-28,809;-28,771;97,9;2728;"OFF";"OFF";-1041,465;-28,779;-464,476;13;0;-18596,446;30,788;60,04;6837;4;0;0;0;0;0,001;0,004
2018-04-15 20:26:44;50,231;0;-28,591;-28,819;97,9;2727;"OFF";"OFF";-1041,465;-28,827;-464,476;13;0;-18596,492;30,788;60,04;6843;4;0;0;0;0;0,001;0,004
2018-04-15 20:26:48;50,214;0;-29,276;-28,851;97,9;2727;"OFF";"OFF";-1041,465;-28,859;-464,476;13;0;-18596,524;30,788;60,04;6847;4;0;0;0;0;0,001;0,004
2018-04-15 20:26:54;50,23;0;-28,277;-28,899;97,9;2726;"OFF";"OFF";-1041,465;-28,907;-464,476;13;0;-18596,57;30,788;60,04;6853;4;0;0;0;0;0,001;0,004
2018-04-15 20:26:58;50,204;0;-30,116;-28,932;97,9;2719;"OFF";"OFF";-1041,465;-28,94;-464,476;13;0;-18596,602;30,788;60,04;6857;4;0;0;0;0;0,001;0,004
2018-04-15 20:27:04;50,207;0;-29,34;-28,982;97,9;2711;"OFF";"OFF";-1041,465;-28,99;-464,476;13;0;-18596,648;30,788;60,04;6863;4;0;0;0;0;0,001;0,004
2018-04-15 20:27:08;50,184;0;-30,663;-29,015;97,9;2704;"OFF";"OFF";-1041,465;-29,023;-464,476;13;0;-18596,68;30,788;60,04;6867;4;0;0;0;0;0,001;0,004
2018-04-15 20:27:14;50,21;0;-28,705;-29,063;97,9;2703;"OFF";"OFF";-1041,465;-29,071;-464,476;13;0;-18596,726;30,788;60,04;6873;4;0;0;0;0;0,001;0,004
2018-04-15 20:27:18;50,201;0;-29,535;-29,095;97,9;2703;"OFF";"OFF";-1041,465;-29,104;-464,476;13;0;-18596,758;30,788;60,04;6877;4;0;0;0;0;0,001;0,004
2018-04-15 20:27:24;50,191;0;-29,827;-29,146;97,9;2691;"OFF";"OFF";-1041,465;-29,154;-464,476;13;0;-18596,804;30,788;60,04;6883;4;0;0;0;0;0,001;0,004
2018-04-15 20:27:28;50,172;0;-30,87;-29,179;97,9;2684;"OFF";"OFF";-1041,465;-29,188;-464,476;13;0;-18596,836;30,788;60,04;6887;4;0;0;0;0;0,001;0,004
2018-04-15 20:27:34;50,169;0;-30,582;-29,23;97,9;2671;"OFF";"OFF";-1041,465;-29,238;-464,476;13;0;-18596,882;30,788;60,04;6893;4;0;0;0;0;0,001;0,004
2018-04-15 20:27:38;50,22;0;-27,827;-29,262;97,9;2670;"OFF";"OFF";-1041,465;-29,27;-464,476;13;0;-18596,914;30,788;60,04;6897;4;0;0;0;0;0,001;0,004
2018-04-15 20:27:44;50,219;0;-28,335;-29,309;97,8;2679;"OFF";"OFF";-1041,465;-29,317;-464,476;13;0;-18596,96;30,788;60,04;6903;4;0;0;0;0;0,001;0,004
2018-04-15 20:27:48;50,202;0;-29,209;-29,34;97,8;2687;"OFF";"OFF";-1041,465;-29,349;-464,476;13;0;-18596,992;30,788;60,04;6907;4;0;0;0;0;0,001;0,004
2018-04-15 20:27:54;50,23;0;-27,613;-29,387;97,8;2695;"OFF";"OFF";-1041,465;-29,395;-464,476;13;0;-18597,04;30,788;60,04;6913;4;0;0;0;0;0,001;0,004
2018-04-15 20:27:58;50,217;0;-28,239;-29,419;97,8;2699;"OFF";"OFF";-1041,465;-29,427;-464,476;13;0;-18597,07;30,788;60,04;6917;4;0;0;0;0;0,001;0,004
2018-04-15 20:28:04;50,252;0;-26,866;-29,465;97,8;2713;"OFF";"OFF";-1041,465;-29,472;-464,476;13;0;-18597,118;30,788;60,04;6923;4;0;0;0;0;0,001;0,004
2018-04-15 20:28:08;50,255;0;-26,578;-29,495;97,8;2725;"OFF";"OFF";-1041,465;-29,502;-464,476;13;0;-18597,148;30,788;60,04;6927;4;0;0;0;0;0,001;0,004
2018-04-15 20:28:14;50,254;0;-26,892;-29,54;97,8;2741;"OFF";"OFF";-1041,465;-29,547;-464,476;13;0;-18597,196;30,788;60,04;6933;4;0;0;0;0;0,001;0,004
2018-04-15 20:28:18;50,243;0;-27,55;-29,57;97,8;2748;"OFF";"OFF";-1041,465;-29,578;-464,476;13;0;-18597,226;30,788;60,04;6937;4;0;0;0;0;0,001;0,004
2018-04-15 20:28:24;50,262;0;-26,676;-29,615;97,8;2763;"OFF";"OFF";-1041,465;-29,622;-464,476;13;0;-18597,274;30,788;60,04;6943;4;0;0;0;0;0,001;0,004
2018-04-15 20:28:28;50,245;0;-27,265;-29,645;97,8;2771;"OFF";"OFF";-1041,465;-29,653;-464,476;13;0;-18597,304;30,788;60,04;6947;4;0;0;0;0;0,001;0,004
2018-04-15 20:28:34;50,246;0;-27,293;-29,69;97,8;2781;"OFF";"OFF";-1041,465;-29,698;-464,476;13;0;-18597,352;30,788;60,04;6953;4;0;0;0;0;0,001;0,004
2018-04-15 20:28:38;50,244;0;-27,305;-29,721;97,8;2787;"OFF";"OFF";-1041,465;-29,728;-464,476;13;0;-18597,382;30,788;60,04;6957;4;0;0;0;0;0,001;0,004
2018-04-15 20:28:44;50,236;0;-28,012;-29,766;97,8;2797;"OFF";"OFF";-1041,465;-29,774;-464,476;13;0;-18597,43;30,788;60,04;6963;4;0;0;0;0;0,001;0,004
2018-04-15 20:28:48;50,259;0;-26,406;-29,796;97,8;2802;"OFF";"OFF";-1041,465;-29,803;-464,476;13;0;-18597,46;30,788;60,04;6967;4;0;0;0;0;0,001;0,004
2018-04-15 20:28:54;50,257;0;-26,388;-29,841;97,8;2812;"OFF";"OFF";-1041,465;-29,848;-464,476;13;0;-18597,508;30,788;60,04;6973;4;0;0;0;0;0,001;0,004
2018-04-15 20:28:58;50,252;0;-26,875;-29,87;97,8;2822;"OFF";"OFF";-1041,465;-29,878;-464,476;13;0;-18597,54;30,788;60,04;6977;4;0;0;0;0;0,001;0,004
2018-04-15 20:29:04;50,249;0;-27,029;-29,915;97,8;2831;"OFF";"OFF";-1041,465;-29,923;-464,476;13;0;-18597,586;30,788;60,04;6983;4;0;0;0;0;0,001;0,004
2018-04-15 20:29:08;50,28;0;-25,069;-29,945;97,8;2839;"OFF";"OFF";-1041,465;-29,952;-464,476;13;0;-18597,618;30,788;60,04;6987;4;0;0;0;0;0,001;0,004
2018-04-15 20:29:14;50,233;0;-27,763;-29,99;97,8;2842;"OFF";"OFF";-1041,465;-29,998;-464,476;13;0;-18597,664;30,788;60,04;6993;4;0;0;0;0;0,001;0,004
2018-04-15 20:29:18;50,228;0;-27,913;-30,02;97,8;2846;"OFF";"OFF";-1041,465;-30,028;-464,476;13;0;-18597,696;30,788;60,04;6997;4;0;0;0;0;0,001;0,004
2018-04-15 20:29:24;50,22;0;-28,212;-30,066;97,8;2847;"OFF";"OFF";-1041,465;-30,074;-464,476;13;0;-18597,742;30,788;60,04;7003;4;0;0;0;0;0,001;0,004
2018-04-15 20:29:28;50,231;0;-27,369;-30,096;97,8;2847;"OFF";"OFF";-1041,465;-30,104;-464,476;13;0;-18597,774;30,788;60,04;7007;4;0;0;0;0;0,001;0,004
2018-04-15 20:29:34;50,265;0;-25,727;-30,141;97,8;2854;"OFF";"OFF";-1041,465;-30,148;-464,476;13;0;-18597,82;30,788;60,04;7013;4;0;0;0;0;0,001;0,004
2018-04-15 20:29:38;50,232;0;-27,659;-30,171;97,8;2857;"OFF";"OFF";-1041,465;-30,179;-464,476;13;0;-18597,852;30,788;60,04;7017;4;0;0;0;0;0,001;0,004
2018-04-15 20:29:44;50,231;0;-27,669;-30,217;97,8;2857;"OFF";"OFF";-1041,465;-30,224;-464,476;13;0;-18597,898;30,788;60,04;7023;4;0;0;0;0;0,001;0,004
2018-04-15 20:29:48;50,233;0;-27,177;-30,247;97,8;2861;"OFF";"OFF";-1041,465;-30,254;-464,476;13;0;-18597,93;30,788;60,04;7027;4;0;0;0;0;0,001;0,004
2018-04-15 20:29:54;50,25;0;-26,385;-30,292;97,8;2865;"OFF";"OFF";-1041,465;-30,299;-464,476;13;0;-18597,976;30,788;60,04;7033;4;0;0;0;0;0,001;0,004
2018-04-15 20:29:58;50,245;0;-26,727;-30,321;97,8;2869;"OFF";"OFF";-1041,465;-30,329;-464,476;13;0;-18598,008;30,788;60,04;7037;4;0;0;0;0;0,001;0,004
2018-04-15 20:30:04;50,238;0;-26,881;-30,367;97,8;2870;"OFF";"OFF";-1041,465;-30,374;-464,476;13;0;-18598,054;30,788;60,04;7043;4;0;0;0;0;0,001;0,004
2018-04-15 20:30:08;50,223;0;-27,592;-30,397;97,8;2874;"OFF";"OFF";-1041,465;-30,404;-464,476;13;0;-18598,086;30,788;60,04;7047;4;0;0;0;0;0,001;0,004
2018-04-15 20:30:14;50,215;0;-27,924;-30,443;97,8;2869;"OFF";"OFF";-1041,465;-30,45;-464,476;13;0;-18598,132;30,788;60,04;7053;4;0;0;0;0;0,001;0,004
2018-04-15 20:30:18;50,234;0;-26,42;-30,473;97,8;2872;"OFF";"OFF";-1041,465;-30,48;-464,476;13;0;-18598,164;30,788;60,04;7057;4;0;0;0;0;0,001;0,004
2018-04-15 20:30:24;50,203;0;-28,532;-30,519;97,8;2865;"OFF";"OFF";-1041,465;-30,527;-464,476;13;0;-18598,21;30,788;60,04;7063;4;0;0;0;0;0,001;0,004
2018-04-15 20:30:28;50,18;0;-29,454;-30,551;97,8;2854;"OFF";"OFF";-1041,465;-30,559;-464,476;13;0;-18598,242;30,788;60,04;7067;4;0;0;0;0;0,001;0,004
2018-04-15 20:30:34;50,19;0;-28,421;-30,599;97,8;2842;"OFF";"OFF";-1041,465;-30,607;-464,476;13;0;-18598,29;30,788;60,04;7073;4;0;0;0;0;0,001;0,004
2018-04-15 20:30:38;50,185;0;-28,748;-30,631;97,8;2833;"OFF";"OFF";-1041,465;-30,639;-464,476;13;0;-18598,32;30,788;60,04;7077;4;0;0;0;0;0,001;0,004
2018-04-15 20:30:44;50,183;0;-28,5;-30,679;97,7;2822;"OFF";"OFF";-1041,465;-30,687;-464,476;13;0;-18598,368;30,788;60,04;7083;4;0;0;0;0;0,001;0,004
2018-04-15 20:30:48;50,181;0;-28,777;-30,71;97,7;2816;"OFF";"OFF";-1041,465;-30,718;-464,476;13;0;-18598,398;30,788;60,04;7087;4;0;0;0;0;0,001;0,004
2018-04-15 20:30:54;50,178;0;-28,996;-30,758;97,7;2809;"OFF";"OFF";-1041,465;-30,766;-464,476;13;0;-18598,446;30,788;60,04;7093;4;0;0;0;0;0,001;0,004
2018-04-15 20:30:58;50,159;0;-29,709;-30,79;97,7;2799;"OFF";"OFF";-1041,465;-30,799;-464,476;13;0;-18598,476;30,788;60,04;7097;4;0;0;0;0;0,001;0,004
2018-04-15 20:31:04;50,186;0;-28,115;-30,84;97,7;2783;"OFF";"OFF";-1041,465;-30,847;-464,476;13;0;-18598,524;30,788;60,04;7103;4;0;0;0;0;0,001;0,004
2018-04-15 20:31:08;50,16;0;-29,328;-30,871;97,7;2781;"OFF";"OFF";-1041,465;-30,879;-464,476;13;0;-18598,554;30,788;60,04;7107;4;0;0;0;0;0,001;0,004
2018-04-15 20:31:14;50,179;0;-28,468;-30,918;97,7;2783;"OFF";"OFF";-1041,465;-30,926;-464,476;13;0;-18598,602;30,788;60,04;7113;4;0;0;0;0;0,001;0,004
2018-04-15 20:31:18;50,157;0;-29,407;-30,95;97,7;2777;"OFF";"OFF";-1041,465;-30,958;-464,476;13;0;-18598,632;30,788;60,04;7117;4;0;0;0;0;0,001;0,004
2018-04-15 20:31:24;50,17;0;-28,632;-30,999;97,7;2766;"OFF";"OFF";-1041,465;-31,007;-464,476;13;0;-18598,68;30,788;60,04;7123;4;0;0;0;0;0,001;0,004
2018-04-15 20:31:28;50,146;0;-29,764;-31,031;97,7;2762;"OFF";"OFF";-1041,465;-31,039;-464,476;13;0;-18598,71;30,788;60,04;7127;4;0;0;0;0;0,001;0,004
2018-04-15 20:31:34;50,136;0;-30,338;-31,08;97,7;2747;"OFF";"OFF";-1041,465;-31,089;-464,476;13;0;-18598,758;30,788;60,04;7133;4;0;0;0;0;0,001;0,004
2018-04-15 20:31:38;50,16;0;-28,6;-31,113;97,7;2741;"OFF";"OFF";-1041,465;-31,121;-464,476;13;0;-18598,79;30,788;60,04;7137;4;0;0;0;0;0,001;0,004
2018-04-15 20:31:44;50,148;0;-29,204;-31,161;97,7;2738;"OFF";"OFF";-1041,465;-31,169;-464,476;13;0;-18598,836;30,788;60,04;7143;4;0;0;0;0;0,001;0,004
2018-04-15 20:31:48;50,13;0;-30,323;-31,194;97,7;2728;"OFF";"OFF";-1041,465;-31,203;-464,476;13;0;-18598,868;30,788;60,04;7147;4;0;0;0;0;0,001;0,004
2018-04-15 20:31:54;50,14;0;-29,505;-31,245;97,7;2712;"OFF";"OFF";-1041,465;-31,253;-464,476;13;0;-18598,914;30,788;60,04;7153;4;0;0;0;0;0,001;0,004
2018-04-15 20:31:58;50,123;0;-30,462;-31,278;97,7;2702;"OFF";"OFF";-1041,465;-31,287;-464,476;13;0;-18598,946;30,788;60,04;7157;4;0;0;0;0;0,001;0,004
2018-04-15 20:32:04;50,103;0;-31,191;-31,329;97,7;2688;"OFF";"OFF";-1041,465;-31,338;-464,476;13;0;-18598,992;30,788;60,04;7163;4;0;0;0;0;0,001;0,004
2018-04-15 20:32:08;50,14;0;-29,119;-31,363;97,7;2679;"OFF";"OFF";-1041,465;-31,371;-464,476;13;0;-18599,024;30,788;60,04;7167;4;0;0;0;0;0,001;0,004
2018-04-15 20:32:14;50,098;0;-31,572;-31,412;97,7;2672;"OFF";"OFF";-1041,465;-31,421;-464,476;13;0;-18599,072;30,788;60,04;7173;4;0;0;0;0;0,001;0,004
2018-04-15 20:32:18;50,101;0;-31,031;-31,448;97,7;2656;"OFF";"OFF";-1041,465;-31,456;-464,476;13;0;-18599,108;30,788;60,04;7177;4;0;0;0;0;0,001;0,004
2018-04-15 20:32:24;50,11;0;-30,227;-31,499;97,7;2645;"OFF";"OFF";-1041,465;-31,507;-464,476;13;0;-18599,154;30,788;60,04;7183;4;0;0;0;0;0,001;0,004
2018-04-15 20:32:28;50,112;0;-30,112;-31,533;97,7;2638;"OFF";"OFF";-1041,465;-31,541;-464,476;13;0;-18599,186;30,788;60,04;7187;4;0;0;0;0;0,001;0,004
2018-04-15 20:32:34;50,104;0;-30,607;-31,583;97,7;2632;"OFF";"OFF";-1041,465;-31,591;-464,476;13;0;-18599,232;30,788;60,04;7193;4;0;0;0;0;0,001;0,004
2018-04-15 20:32:38;50,106;0;-30,364;-31,617;97,7;2625;"OFF";"OFF";-1041,465;-31,625;-464,476;13;0;-18599,264;30,788;60,04;7197;4;0;0;0;0;0,001;0,004
2018-04-15 20:32:44;50,09;0;-31,083;-31,667;97,7;2623;"OFF";"OFF";-1041,465;-31,676;-464,476;13;0;-18599,312;30,788;60,04;7203;4;0;0;0;0;0,001;0,004
2018-04-15 20:32:48;50,097;0;-30,721;-31,702;97,7;2613;"OFF";"OFF";-1041,465;-31,71;-464,476;13;0;-18599,344;30,788;60,04;7207;4;0;0;0;0;0,001;0,004
2018-04-15 20:32:54;50,104;0;-30,239;-31,752;97,7;2607;"OFF";"OFF";-1041,465;-31,761;-464,476;13;0;-18599,39;30,788;60,04;7213;4;0;0;0;0;0,001;0,004
2018-04-15 20:32:58;50,099;0;-30,44;-31,787;97,7;2602;"OFF";"OFF";-1041,465;-31,795;-464,476;13;0;-18599,422;30,788;60,04;7217;4;0;0;0;0;0,001;0,004
2018-04-15 20:33:04;50,104;0;-30,196;-31,838;97,7;2595;"OFF";"OFF";-1041,465;-31,846;-464,476;13;0;-18599,468;30,788;60,04;7223;4;0;0;0;0;0,001;0,004
2018-04-15 20:33:08;50,1;0;-30,3;-31,871;97,7;2593;"OFF";"OFF";-1041,465;-31,88;-464,476;13;0;-18599,5;30,788;60,04;7227;4;0;0;0;0;0,001;0,004
2018-04-15 20:33:14;50,092;0;-30,518;-31,922;97,7;2588;"OFF";"OFF";-1041,465;-31,931;-464,476;13;0;-18599,546;30,788;60,04;7233;4;0;0;0;0;0,001;0,004
2018-04-15 20:33:18;50,082;0;-31,029;-31,957;97,7;2582;"OFF";"OFF";-1041,465;-31,965;-464,476;13;0;-18599,58;30,788;60,04;7237;4;0;0;0;0;0,001;0,004
2018-04-15 20:33:24;50,09;0;-30,431;-32,007;97,6;2579;"OFF";"OFF";-1041,465;-32,016;-464,476;13;0;-18599,626;30,788;60,04;7243;4;0;0;0;0;0,001;0,004
2018-04-15 20:33:28;50,093;0;-30,39;-32,041;97,6;2579;"OFF";"OFF";-1041,465;-32,049;-464,476;13;0;-18599,658;30,788;60,04;7247;4;0;0;0;0;0,001;0,004
2018-04-15 20:33:34;50,09;0;-30,662;-32,091;97,6;2579;"OFF";"OFF";-1041,465;-32,099;-464,476;13;0;-18599,706;30,788;60,04;7253;4;0;0;0;0;0,001;0,004
2018-04-15 20:33:38;50,068;0;-32,249;-32,125;97,6;2577;"OFF";"OFF";-1041,465;-32,134;-464,476;13;0;-18599,738;30,788;60,04;7257;4;0;0;0;0;0,001;0,004
2018-04-15 20:33:44;50,123;0;-28,76;-32,174;97,6;2586;"OFF";"OFF";-1041,465;-32,182;-464,476;13;0;-18599,786;30,788;60,04;7263;4;0;0;0;0;0,001;0,004
2018-04-15 20:33:48;50,097;0;-30,351;-32,207;97,6;2584;"OFF";"OFF";-1041,465;-32,216;-464,476;13;0;-18599,818;30,788;60,04;7267;4;0;0;0;0;0,001;0,004
2018-04-15 20:33:54;50,099;0;-30,291;-32,257;97,6;2588;"OFF";"OFF";-1041,465;-32,265;-464,476;13;0;-18599,866;30,788;60,04;7273;4;0;0;0;0;0,001;0,004
2018-04-15 20:33:58;50,093;0;-30,319;-32,29;97,6;2588;"OFF";"OFF";-1041,465;-32,298;-464,476;13;0;-18599,896;30,788;60,04;7277;4;0;0;0;0;0,001;0,004
2018-04-15 20:34:04;50,096;0;-30,168;-32,341;97,6;2582;"OFF";"OFF";-1041,465;-32,35;-464,476;13;0;-18599,944;30,788;60,04;7283;4;0;0;0;0;0,001;0,004
2018-04-15 20:34:08;50,095;0;-30,001;-32,375;97,6;2580;"OFF";"OFF";-1041,465;-32,383;-464,476;13;0;-18599,974;30,788;60,04;7287;4;0;0;0;0;0,001;0,004
2018-04-15 20:34:14;50,074;0;-30,819;-32,426;97,6;2573;"OFF";"OFF";-1041,465;-32,435;-464,476;13;0;-18600,024;30,788;60,04;7293;4;0;0;0;0;0,001;0,004
2018-04-15 20:34:18;50,101;0;-29,466;-32,46;97,6;2573;"OFF";"OFF";-1041,465;-32,468;-464,476;13;0;-18600,054;30,788;60,04;7297;4;0;0;0;0;0,001;0,004
2018-04-15 20:34:24;50,071;0;-31,013;-32,511;97,6;2568;"OFF";"OFF";-1041,465;-32,52;-464,476;13;0;-18600,102;30,788;60,04;7303;4;0;0;0;0;0,001;0,004
2018-04-15 20:34:28;50,052;0;-31,707;-32,546;97,6;2562;"OFF";"OFF";-1041,465;-32,555;-464,476;13;0;-18600,136;30,788;60,04;7307;4;0;0;0;0;0,001;0,004
2018-04-15 20:34:34;50,075;0;-30,321;-32,598;97,6;2556;"OFF";"OFF";-1041,465;-32,606;-464,476;13;0;-18600,184;30,788;60,04;7313;4;0;0;0;0;0,001;0,004
2018-04-15 20:34:38;50,065;0;-30,943;-32,631;97,6;2556;"OFF";"OFF";-1041,465;-32,64;-464,476;13;0;-18600,214;30,788;60,04;7317;4;0;0;0;0;0,001;0,004
2018-04-15 20:34:44;50,062;0;-31,255;-32,683;97,6;2550;"OFF";"OFF";-1041,465;-32,692;-464,476;13;0;-18600,262;30,788;60,04;7323;4;0;0;0;0;0,001;0,004
2018-04-15 20:34:48;50,056;0;-30,945;-32,718;97,6;2547;"OFF";"OFF";-1041,465;-32,726;-464,476;13;0;-18600,292;30,788;60,04;7327;4;0;0;0;0;0,001;0,004
2018-04-15 20:34:54;50,055;0;-31,303;-32,769;97,6;2543;"OFF";"OFF";-1041,465;-32,778;-464,476;13;0;-18600,34;30,788;60,04;7333;4;0;0;0;0;0,001;0,004
2018-04-15 20:34:58;50,051;0;-31,448;-32,804;97,6;2539;"OFF";"OFF";-1041,465;-32,813;-464,476;13;0;-18600,372;30,788;60,04;7337;4;0;0;0;0;0,001;0,004
2018-04-15 20:35:04;50,046;0;-31,56;-32,856;97,6;2533;"OFF";"OFF";-1041,465;-32,865;-464,476;13;0;-18600,418;30,788;60,04;7343;4;0;0;0;0;0,001;0,004
2018-04-15 20:35:08;50,048;0;-31,396;-32,891;97,6;2529;"OFF";"OFF";-1041,465;-32,899;-464,476;13;0;-18600,45;30,788;60,04;7347;4;0;0;0;0;0,001;0,004
2018-04-15 20:35:14;50,048;0;-31,181;-32,943;97,6;2522;"OFF";"OFF";-1041,465;-32,952;-464,476;13;0;-18600,502;30,788;60,04;7353;4;0;0;0;0;0,001;0,004
2018-04-15 20:35:18;50,049;0;-31,147;-32,978;97,6;2520;"OFF";"OFF";-1041,465;-32,986;-464,476;13;0;-18600,534;30,788;60,04;7357;4;0;0;0;0;0,001;0,004
2018-04-15 20:35:24;50,034;0;-31,741;-33,03;97,6;2517;"OFF";"OFF";-1041,465;-33,039;-464,476;13;0;-18600,582;30,788;60,04;7363;4;0;0;0;0;0,001;0,004
2018-04-15 20:35:28;50,033;0;-31,815;-33,065;97,6;2513;"OFF";"OFF";-1041,465;-33,074;-464,476;13;0;-18600,616;30,788;60,04;7367;4;0;0;0;0;0,001;0,004
2018-04-15 20:35:34;50,061;0;-29,936;-33,116;97,6;2512;"OFF";"OFF";-1041,465;-33,125;-464,476;13;0;-18600,662;30,788;60,04;7373;4;0;0;0;0;0,001;0,004
2018-04-15 20:35:38;50,038;0;-31,404;-33,151;97,6;2508;"OFF";"OFF";-1041,465;-33,16;-464,476;13;0;-18600,698;30,788;60,04;7377;4;0;0;0;0;0,001;0,004
