TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-15 20:35:44;50,052;0;-30,89;-33,204;97,6;2502;"OFF";"OFF";-1041,465;-33,213;-464,476;13;0;-18600,752;30,788;60,04;7383;4;0;0;0;0;0,001;0,004
2018-04-15 20:35:48;50,035;0;-31,394;-33,238;97,6;2503;"OFF";"OFF";-1041,465;-33,247;-464,476;13;0;-18600,784;30,788;60,04;7387;4;0;0;0;0;0,001;0,004
2018-04-15 20:35:54;50,045;0;-31,179;-33,289;97,6;2506;"OFF";"OFF";-1041,465;-33,298;-464,476;13;0;-18600,83;30,788;60,04;7393;4;0;0;0;0;0,001;0,004
2018-04-15 20:35:58;50,055;0;-30,732;-33,323;97,5;2507;"OFF";"OFF";-1041,465;-33,332;-464,476;13;0;-18600,862;30,788;60,04;7397;4;0;0;0;0;0,001;0,004
2018-04-15 20:36:04;50,061;0;-29,907;-33,373;97,5;2515;"OFF";"OFF";-1041,465;-33,382;-464,476;13;0;-18600,908;30,788;60,04;7403;4;0;0;0;0;0,001;0,004
2018-04-15 20:36:08;50,058;0;-30,452;-33,407;97,5;2516;"OFF";"OFF";-1041,465;-33,416;-464,476;13;0;-18600,94;30,788;60,04;7407;4;0;0;0;0;0,001;0,004
2018-04-15 20:36:14;50,087;0;-29,048;-33,457;97,5;2527;"OFF";"OFF";-1041,465;-33,465;-464,476;13;0;-18600,986;30,788;60,04;7413;4;0;0;0;0;0,001;0,004
2018-04-15 20:36:18;50,077;0;-29,628;-33,489;97,5;2533;"OFF";"OFF";-1041,465;-33,498;-464,476;13;0;-18601,018;30,788;60,04;7417;4;0;0;0;0;0,001;0,004
2018-04-15 20:36:24;50,055;0;-30,742;-33,539;97,5;2539;"OFF";"OFF";-1041,465;-33,548;-464,476;13;0;-18601,064;30,788;60,04;7423;4;0;0;0;0;0,001;0,004
2018-04-15 20:36:28;50,072;0;-29,504;-33,573;97,5;2541;"OFF";"OFF";-1041,465;-33,581;-464,476;13;0;-18601,096;30,788;60,04;7427;4;0;0;0;0;0,001;0,004
2018-04-15 20:36:34;50,097;0;-28,195;-33,622;97,5;2549;"OFF";"OFF";-1041,465;-33,63;-464,476;13;0;-18601,142;30,788;60,04;7433;4;0;0;0;0;0,001;0,004
2018-04-15 20:36:38;50,085;0;-28,981;-33,655;97,5;2556;"OFF";"OFF";-1041,465;-33,663;-464,476;13;0;-18601,174;30,788;60,04;7437;4;0;0;0;0;0,001;0,004
2018-04-15 20:36:44;50,028;0;-32,12;-33,706;97,5;2552;"OFF";"OFF";-1041,465;-33,715;-464,476;13;0;-18601,226;30,788;60,04;7443;4;0;0;0;0;0,001;0,004
2018-04-15 20:36:48;50,028;0;-31,453;-33,741;97,5;2545;"OFF";"OFF";-1041,465;-33,75;-464,476;13;0;-18601,26;30,788;60,04;7447;4;0;0;0;0;0,001;0,004
2018-04-15 20:36:54;49,989;0;-33,185;-33,796;97,5;2525;"OFF";"OFF";-1041,465;-33,805;-464,476;13;0;-18601,318;30,788;60,04;7453;4;0;0;0;0;0,001;0,004
2018-04-15 20:36:58;50,007;0;-31,877;-33,832;97,5;2514;"OFF";"OFF";-1041,465;-33,841;-464,476;13;0;-18601,358;30,788;60,04;7457;4;0;0;0;0;0,001;0,004
2018-04-15 20:37:04;49,962;0;-34,155;-33,888;97,5;2492;"OFF";"OFF";-1041,465;-33,897;-464,476;13;0;-18601,416;30,788;60,04;7463;4;0;0;0;0;0,001;0,004
2018-04-15 20:37:08;49,967;0;-33,318;-33,925;97,5;2478;"OFF";"OFF";-1041,465;-33,934;-464,476;13;0;-18601,456;30,788;60,04;7467;4;0;0;0;0;0,001;0,004
2018-04-15 20:37:14;49,971;0;-33,179;-33,98;97,5;2463;"OFF";"OFF";-1041,465;-33,99;-464,476;13;0;-18601,514;30,788;60,04;7473;4;0;0;0;0;0,001;0,004
2018-04-15 20:37:18;49,968;0;-33,301;-34,017;97,5;2454;"OFF";"OFF";-1041,465;-34,026;-464,476;13;0;-18601,552;30,788;60,04;7477;4;0;0;0;0;0,001;0,004
2018-04-15 20:37:24;49,98;0;-32,491;-34,072;97,5;2443;"OFF";"OFF";-1041,465;-34,081;-464,476;13;0;-18601,612;30,788;60,04;7483;4;0;0;0;0;0,001;0,004
2018-04-15 20:37:28;49,986;0;-32,298;-34,108;97,5;2440;"OFF";"OFF";-1041,465;-34,117;-464,476;13;0;-18601,65;30,788;60,04;7487;4;0;0;0;0;0,001;0,004
2018-04-15 20:37:34;49,982;0;-32,661;-34,162;97,5;2434;"OFF";"OFF";-1041,465;-34,171;-464,476;13;0;-18601,708;30,788;60,04;7493;4;0;0;0;0;0,001;0,004
2018-04-15 20:37:38;49,986;0;-32,297;-34,198;97,5;2429;"OFF";"OFF";-1041,465;-34,207;-464,476;13;0;-18601,748;30,788;60,04;7497;4;0;0;0;0;0,001;0,004
2018-04-15 20:37:44;49,973;0;-32,949;-34,252;97,5;2424;"OFF";"OFF";-1041,465;-34,261;-464,476;13;0;-18601,804;30,788;60,04;7503;4;0;0;0;0;0,001;0,004
2018-04-15 20:37:48;49,967;0;-33,19;-34,289;97,5;2419;"OFF";"OFF";-1041,465;-34,298;-464,476;13;0;-18601,844;30,788;60,04;7507;4;0;0;0;0;0,001;0,004
2018-04-15 20:37:54;49,982;0;-32,259;-34,344;97,5;2412;"OFF";"OFF";-1041,465;-34,352;-464,476;13;0;-18601,9;30,788;60,04;7513;4;0;0;0;0;0,001;0,004
2018-04-15 20:37:58;49,982;0;-32,24;-34,379;97,5;2411;"OFF";"OFF";-1041,465;-34,388;-464,476;13;0;-18601,94;30,788;60,04;7517;4;0;0;0;0;0,001;0,004
2018-04-15 20:38:04;49,976;0;-32,549;-34,433;97,5;2410;"OFF";"OFF";-1041,465;-34,442;-464,476;13;0;-18601,996;30,788;60,04;7523;4;0;0;0;0;0,001;0,004
2018-04-15 20:38:08;49,971;0;-32,792;-34,469;97,5;2406;"OFF";"OFF";-1041,465;-34,478;-464,476;13;0;-18602,036;30,788;60,04;7527;4;0;0;0;0;0,001;0,004
2018-04-15 20:38:14;49,973;0;-32,533;-34,523;97,5;2405;"OFF";"OFF";-1041,465;-34,532;-464,476;13;0;-18602,094;30,788;60,04;7533;4;0;0;0;0;0,001;0,004
2018-04-15 20:38:18;49,972;0;-32,553;-34,559;97,5;2402;"OFF";"OFF";-1041,465;-34,569;-464,476;13;0;-18602,132;30,788;60,04;7537;4;0;0;0;0;0,001;0,004
2018-04-15 20:38:24;49,967;0;-32,507;-34,614;97,4;2399;"OFF";"OFF";-1041,465;-34,623;-464,476;13;0;-18602,192;30,788;60,04;7543;4;0;0;0;0;0,001;0,004
2018-04-15 20:38:28;49,978;0;-32,294;-34,65;97,4;2398;"OFF";"OFF";-1041,465;-34,659;-464,476;13;0;-18602,23;30,788;60,04;7547;4;0;0;0;0;0,001;0,004
2018-04-15 20:38:34;49,97;0;-32,529;-34,704;97,4;2394;"OFF";"OFF";-1041,465;-34,713;-464,476;13;0;-18602,29;30,788;60,04;7553;4;0;0;0;0;0,001;0,004
2018-04-15 20:38:38;49,978;0;-31,895;-34,74;97,4;2395;"OFF";"OFF";-1041,465;-34,749;-464,476;13;0;-18602,328;30,788;60,04;7557;4;0;0;0;0;0,001;0,004
2018-04-15 20:38:44;49,966;0;-32,574;-34,793;97,4;2395;"OFF";"OFF";-1041,465;-34,803;-464,476;13;0;-18602,386;30,788;60,04;7563;4;0;0;0;0;0,001;0,004
2018-04-15 20:38:48;49,986;0;-31,449;-34,829;97,4;2394;"OFF";"OFF";-1041,465;-34,838;-464,476;13;0;-18602,426;30,788;60,04;7567;4;0;0;0;0;0,001;0,004
2018-04-15 20:38:54;49,967;0;-32,497;-34,883;97,4;2393;"OFF";"OFF";-1041,465;-34,892;-464,476;13;0;-18602,484;30,788;60,04;7573;4;0;0;0;0;0,001;0,004
2018-04-15 20:38:58;49,954;0;-33,2;-34,919;97,4;2392;"OFF";"OFF";-1041,465;-34,929;-464,476;13;0;-18602,524;30,788;60,04;7577;4;0;0;0;0;0,001;0,004
2018-04-15 20:39:04;49,958;0;-32,624;-34,975;97,4;2386;"OFF";"OFF";-1041,465;-34,984;-464,476;13;0;-18602,582;30,788;60,04;7583;4;0;0;0;0;0,001;0,004
2018-04-15 20:39:08;49,969;0;-32,064;-35,011;97,4;2385;"OFF";"OFF";-1041,465;-35,02;-464,476;13;0;-18602,622;30,788;60,04;7587;4;0;0;0;0;0,001;0,004
2018-04-15 20:39:14;49,962;0;-32,269;-35,065;97,4;2385;"OFF";"OFF";-1041,465;-35,074;-464,476;13;0;-18602,68;30,788;60,04;7593;4;0;0;0;0;0,001;0,004
2018-04-15 20:39:18;49,958;0;-32,511;-35,101;97,4;2382;"OFF";"OFF";-1041,465;-35,11;-464,476;13;0;-18602,718;30,788;60,04;7597;4;0;0;0;0;0,001;0,004
2018-04-15 20:39:24;49,945;0;-33,17;-35,155;97,4;2383;"OFF";"OFF";-1041,465;-35,164;-464,476;13;0;-18602,778;30,788;60,04;7603;4;0;0;0;0;0,001;0,004
2018-04-15 20:39:28;49,945;0;-33,082;-35,191;97,4;2380;"OFF";"OFF";-1041,465;-35,201;-464,476;13;0;-18602,816;30,788;60,04;7607;4;0;0;0;0;0,001;0,004
2018-04-15 20:39:34;49,954;0;-32,526;-35,246;97,4;2377;"OFF";"OFF";-1041,465;-35,255;-464,476;13;0;-18602,876;30,788;60,04;7613;4;0;0;0;0;0,001;0,004
2018-04-15 20:39:38;49,953;0;-32,226;-35,282;97,4;2378;"OFF";"OFF";-1041,465;-35,291;-464,476;13;0;-18602,914;30,788;60,04;7617;4;0;0;0;0;0,001;0,004
2018-04-15 20:39:44;49,93;0;-33,921;-35,338;97,4;2371;"OFF";"OFF";-1041,465;-35,347;-464,476;13;0;-18602,972;30,788;60,04;7623;4;0;0;0;0;0,001;0,004
2018-04-15 20:39:48;49,948;0;-32,573;-35,374;97,4;2369;"OFF";"OFF";-1041,465;-35,383;-464,476;13;0;-18603,012;30,788;60,04;7627;4;0;0;0;0;0,001;0,004
2018-04-15 20:39:54;49,952;0;-32,387;-35,428;97,4;2370;"OFF";"OFF";-1041,465;-35,437;-464,476;13;0;-18603,07;30,788;60,04;7633;4;0;0;0;0;0,001;0,004
2018-04-15 20:39:58;49,943;0;-32,88;-35,464;97,4;2371;"OFF";"OFF";-1041,465;-35,473;-464,476;13;0;-18603,11;30,788;60,04;7637;4;0;0;0;0;0,001;0,004
2018-04-15 20:40:04;49,951;0;-32,549;-35,519;97,4;2369;"OFF";"OFF";-1041,465;-35,528;-464,476;13;0;-18603,168;30,788;60,04;7643;4;0;0;0;0;0,001;0,004
2018-04-15 20:40:08;49,944;0;-32,568;-35,555;97,4;2369;"OFF";"OFF";-1041,465;-35,564;-464,476;13;0;-18603,208;30,788;60,04;7647;4;0;0;0;0;0,001;0,004
2018-04-15 20:40:14;49,973;0;-30,714;-35,608;97,4;2374;"OFF";"OFF";-1041,465;-35,617;-464,476;13;0;-18603,262;30,788;60,04;7653;4;0;0;0;0;0,001;0,004
2018-04-15 20:40:18;49,989;0;-30,675;-35,642;97,4;2382;"OFF";"OFF";-1041,465;-35,651;-464,476;13;0;-18603,292;30,788;60,04;7657;4;0;0;0;0;0,001;0,004
2018-04-15 20:40:24;49,989;0;-30,67;-35,694;97,4;2394;"OFF";"OFF";-1041,465;-35,702;-464,476;13;0;-18603,34;30,788;60,04;7663;4;0;0;0;0;0,001;0,004
2018-04-15 20:40:28;50,01;0;-29,404;-35,728;97,4;2402;"OFF";"OFF";-1041,465;-35,736;-464,476;13;0;-18603,372;30,788;60,04;7667;4;0;0;0;0;0,001;0,004
2018-04-15 20:40:34;49,993;0;-30,747;-35,778;97,4;2415;"OFF";"OFF";-1041,465;-35,787;-464,476;13;0;-18603,418;30,788;60,04;7673;4;0;0;0;0;0,001;0,004
2018-04-15 20:40:38;50,007;0;-29,862;-35,812;97,4;2423;"OFF";"OFF";-1041,465;-35,82;-464,476;13;0;-18603,45;30,788;60,04;7677;4;0;0;0;0;0,001;0,004
2018-04-15 20:40:44;50,004;0;-29,98;-35,863;97,4;2435;"OFF";"OFF";-1041,465;-35,871;-464,476;13;0;-18603,496;30,788;60,04;7683;4;0;0;0;0;0,001;0,004
2018-04-15 20:40:48;50,021;0;-29,241;-35,895;97,4;2448;"OFF";"OFF";-1041,465;-35,903;-464,476;13;0;-18603,528;30,788;60,04;7687;4;0;0;0;0;0,001;0,004
2018-04-15 20:40:54;50,031;0;-29,005;-35,943;97,3;2468;"OFF";"OFF";-1041,465;-35,951;-464,476;13;0;-18603,574;30,788;60,04;7693;4;0;0;0;0;0,001;0,004
2018-04-15 20:40:58;50,02;0;-29,687;-35,976;97,3;2478;"OFF";"OFF";-1041,465;-35,984;-464,476;13;0;-18603,606;30,788;60,04;7697;4;0;0;0;0;0,001;0,004
2018-04-15 20:41:04;50,036;0;-29,141;-36,024;97,3;2495;"OFF";"OFF";-1041,465;-36,032;-464,476;13;0;-18603,652;30,788;60,04;7703;4;0;0;0;0;0,001;0,004
2018-04-15 20:41:08;50,041;0;-28,576;-36,056;97,3;2508;"OFF";"OFF";-1041,465;-36,064;-464,476;13;0;-18603,684;30,788;60,04;7707;4;0;0;0;0;0,001;0,004
2018-04-15 20:41:14;50,048;0;-28,462;-36,104;97,3;2528;"OFF";"OFF";-1041,465;-36,112;-464,476;13;0;-18603,73;30,788;60,04;7713;4;0;0;0;0;0,001;0,004
2018-04-15 20:41:18;50,056;0;-27,9;-36,135;97,3;2541;"OFF";"OFF";-1041,465;-36,143;-464,476;13;0;-18603,762;30,788;60,04;7717;4;0;0;0;0;0,001;0,004
2018-04-15 20:41:24;50,041;0;-28,806;-36,182;97,3;2559;"OFF";"OFF";-1041,465;-36,19;-464,476;13;0;-18603,808;30,788;60,04;7723;4;0;0;0;0;0,001;0,004
2018-04-15 20:41:28;50,04;0;-28,517;-36,214;97,3;2568;"OFF";"OFF";-1041,465;-36,222;-464,476;13;0;-18603,84;30,788;60,04;7727;4;0;0;0;0;0,001;0,004
2018-04-15 20:41:34;50,049;0;-28,382;-36,261;97,3;2586;"OFF";"OFF";-1041,465;-36,269;-464,476;13;0;-18603,886;30,788;60,04;7733;4;0;0;0;0;0,001;0,004
2018-04-15 20:41:38;50,035;0;-29,358;-36,294;97,3;2591;"OFF";"OFF";-1041,465;-36,302;-464,476;13;0;-18603,918;30,788;60,04;7737;4;0;0;0;0;0,001;0,004
2018-04-15 20:41:44;50,036;0;-28,977;-36,342;97,3;2600;"OFF";"OFF";-1041,465;-36,35;-464,476;13;0;-18603,964;30,788;60,04;7743;4;0;0;0;0;0,001;0,004
2018-04-15 20:41:48;50,03;0;-29,226;-36,374;97,3;2603;"OFF";"OFF";-1041,465;-36,382;-464,476;13;0;-18603,996;30,788;60,04;7747;4;0;0;0;0;0,001;0,004
2018-04-15 20:41:54;50,019;0;-29,739;-36,422;97,3;2611;"OFF";"OFF";-1041,465;-36,431;-464,476;13;0;-18604,042;30,788;60,04;7753;4;0;0;0;0;0,001;0,004
2018-04-15 20:41:58;50,03;0;-28,972;-36,455;97,3;2612;"OFF";"OFF";-1041,465;-36,463;-464,476;13;0;-18604,074;30,788;60,04;7757;4;0;0;0;0;0,001;0,004
2018-04-15 20:42:04;50,022;0;-29,21;-36,503;97,3;2618;"OFF";"OFF";-1041,465;-36,512;-464,476;13;0;-18604,122;30,788;60,04;7763;4;0;0;0;0;0,001;0,004
2018-04-15 20:42:08;50,012;0;-29,92;-36,536;97,3;2618;"OFF";"OFF";-1041,465;-36,545;-464,476;13;0;-18604,152;30,788;60,04;7767;4;0;0;0;0;0,001;0,004
2018-04-15 20:42:14;50,05;0;-27,315;-36,585;97,3;2622;"OFF";"OFF";-1041,465;-36,593;-464,476;13;0;-18604,2;30,788;60,04;7773;4;0;0;0;0;0,001;0,004
2018-04-15 20:42:18;50,046;0;-28,007;-36,616;97,3;2630;"OFF";"OFF";-1041,465;-36,624;-464,476;13;0;-18604,23;30,788;60,04;7777;4;0;0;0;0;0,001;0,004
2018-04-15 20:42:24;50,039;0;-28,164;-36,665;97,3;2635;"OFF";"OFF";-1041,465;-36,672;-464,476;13;0;-18604,278;30,788;60,04;7783;4;0;0;0;0;0,001;0,004
2018-04-15 20:42:28;50,071;0;-26,48;-36,696;97,3;2645;"OFF";"OFF";-1041,465;-36,703;-464,476;13;0;-18604,308;30,788;60,04;7787;4;0;0;0;0;0,001;0,004
2018-04-15 20:42:34;50,056;0;-27,626;-36,741;97,3;2663;"OFF";"OFF";-1041,465;-36,749;-464,476;13;0;-18604,356;30,788;60,04;7793;4;0;0;0;0;0,001;0,004
2018-04-15 20:42:38;50,066;0;-27,203;-36,772;97,3;2673;"OFF";"OFF";-1041,465;-36,78;-464,476;13;0;-18604,386;30,788;60,04;7797;4;0;0;0;0;0,001;0,004
2018-04-15 20:42:44;50,057;0;-27,754;-36,817;97,3;2689;"OFF";"OFF";-1041,465;-36,825;-464,476;13;0;-18604,434;30,788;60,04;7803;4;0;0;0;0;0,001;0,004
2018-04-15 20:42:48;50,073;0;-27,134;-36,847;97,3;2700;"OFF";"OFF";-1041,465;-36,855;-464,476;13;0;-18604,464;30,788;60,04;7807;4;0;0;0;0;0,001;0,004
2018-04-15 20:42:54;50,061;0;-27,747;-36,893;97,3;2715;"OFF";"OFF";-1041,465;-36,9;-464,476;13;0;-18604,512;30,788;60,04;7813;4;0;0;0;0;0,001;0,004
2018-04-15 20:42:58;50,064;0;-27,621;-36,923;97,3;2724;"OFF";"OFF";-1041,465;-36,931;-464,476;13;0;-18604,542;30,788;60,04;7817;4;0;0;0;0;0,001;0,004
2018-04-15 20:43:04;50,069;0;-27,097;-36,969;97,3;2732;"OFF";"OFF";-1041,465;-36,977;-464,476;13;0;-18604,59;30,788;60,04;7823;4;0;0;0;0;0,001;0,004
2018-04-15 20:43:08;50,072;0;-26,581;-36,999;97,3;2740;"OFF";"OFF";-1041,465;-37,007;-464,476;13;0;-18604,622;30,788;60,04;7827;4;0;0;0;0;0,001;0,004
2018-04-15 20:43:14;50,083;0;-26,592;-37,044;97,3;2754;"OFF";"OFF";-1041,465;-37,052;-464,476;13;0;-18604,668;30,788;60,04;7833;4;0;0;0;0;0,001;0,004
2018-04-15 20:43:18;50,073;0;-26,878;-37,074;97,3;2764;"OFF";"OFF";-1041,465;-37,082;-464,476;13;0;-18604,7;30,788;60,04;7837;4;0;0;0;0;0,001;0,004
2018-04-15 20:43:24;50,075;0;-26,896;-37,12;97,3;2772;"OFF";"OFF";-1041,465;-37,127;-464,476;13;0;-18604,746;30,788;60,04;7843;4;0;0;0;0;0,001;0,004
2018-04-15 20:43:28;50,099;0;-25,486;-37,149;97,3;2785;"OFF";"OFF";-1041,465;-37,156;-464,476;13;0;-18604,778;30,788;60,04;7847;4;0;0;0;0;0,001;0,004
2018-04-15 20:43:34;50,106;0;-25,222;-37,191;97,3;2809;"OFF";"OFF";-1041,465;-37,198;-464,476;13;0;-18604,824;30,788;60,04;7853;4;0;0;0;0;0,001;0,004
2018-04-15 20:43:38;50,102;0;-26,059;-37,219;97,3;2827;"OFF";"OFF";-1041,465;-37,227;-464,476;13;0;-18604,856;30,788;60,04;7857;4;0;0;0;0;0,001;0,004
2018-04-15 20:43:44;50,113;0;-25,271;-37,261;97,3;2850;"OFF";"OFF";-1041,465;-37,268;-464,476;13;0;-18604,9;30,788;60,04;7863;4;0;0;0;0;0,001;0,004
2018-04-15 20:43:48;50,091;0;-26,626;-37,29;97,2;2862;"OFF";"OFF";-1041,465;-37,297;-464,476;13;0;-18604,932;30,788;60,04;7867;4;0;0;0;0;0,001;0,004
2018-04-15 20:43:54;50,134;0;-24,223;-37,333;97,2;2877;"OFF";"OFF";-1041,465;-37,34;-464,476;13;0;-18604,976;30,788;60,04;7873;4;0;0;0;0;0,001;0,004
2018-04-15 20:43:58;50,102;0;-26,287;-37,361;97,2;2891;"OFF";"OFF";-1041,465;-37,368;-464,476;13;0;-18605,008;30,788;60,04;7877;4;0;0;0;0;0,001;0,004
2018-04-15 20:44:04;50,103;0;-25,786;-37,405;97,2;2898;"OFF";"OFF";-1041,465;-37,412;-464,476;13;0;-18605,054;30,788;60,04;7883;4;0;0;0;0;0,001;0,004
2018-04-15 20:44:08;50,104;0;-25,653;-37,433;97,2;2907;"OFF";"OFF";-1041,465;-37,44;-464,476;13;0;-18605,086;30,788;60,04;7887;4;0;0;0;0;0,001;0,004
2018-04-15 20:44:14;50,117;0;-25,099;-37,475;97,2;2926;"OFF";"OFF";-1041,465;-37,482;-464,476;13;0;-18605,132;30,788;60,04;7893;4;0;0;0;0;0,001;0,004
2018-04-15 20:44:18;50,099;0;-26,229;-37,504;97,2;2932;"OFF";"OFF";-1041,465;-37,511;-464,476;13;0;-18605,164;30,788;60,04;7897;4;0;0;0;0;0,001;0,004
2018-04-15 20:44:24;50,119;0;-24,829;-37,547;97,2;2943;"OFF";"OFF";-1041,465;-37,554;-464,476;13;0;-18605,21;30,788;60,04;7903;4;0;0;0;0;0,001;0,004
2018-04-15 20:44:28;50,121;0;-24,884;-37,575;97,2;2954;"OFF";"OFF";-1041,465;-37,582;-464,476;13;0;-18605,242;30,788;60,04;7907;4;0;0;0;0;0,001;0,004
2018-04-15 20:44:34;50,106;0;-25,548;-37,617;97,2;2966;"OFF";"OFF";-1041,465;-37,624;-464,476;13;0;-18605,29;30,788;60,04;7913;4;0;0;0;0;0,001;0,004
2018-04-15 20:44:38;50,108;0;-25,28;-37,645;97,2;2973;"OFF";"OFF";-1041,465;-37,652;-464,476;13;0;-18605,32;30,788;60,04;7917;4;0;0;0;0;0,001;0,004
2018-04-15 20:44:44;50,121;0;-24,736;-37,687;97,2;2986;"OFF";"OFF";-1041,465;-37,694;-464,476;13;0;-18605,368;30,788;60,04;7923;4;0;0;0;0;0,001;0,004
2018-04-15 20:44:48;50,116;0;-24,983;-37,715;97,2;2993;"OFF";"OFF";-1041,465;-37,722;-464,476;13;0;-18605,398;30,788;60,04;7927;4;0;0;0;0;0,001;0,004
2018-04-15 20:44:54;50,103;0;-25,663;-37,757;97,2;3004;"OFF";"OFF";-1041,465;-37,764;-464,476;13;0;-18605,446;30,788;60,04;7933;4;0;0;0;0;0,001;0,004
2018-04-15 20:44:58;50,1;0;-26,101;-37,785;97,2;3010;"OFF";"OFF";-1041,465;-37,792;-464,476;13;0;-18605,476;30,788;60,04;7937;4;0;0;0;0;0,001;0,004
2018-04-15 20:45:04;50,112;0;-25,208;-37,828;97,2;3014;"OFF";"OFF";-1041,465;-37,835;-464,476;13;0;-18605,524;30,788;60,04;7943;4;0;0;0;0;0,001;0,004
2018-04-15 20:45:08;50,116;0;-25,003;-37,856;97,2;3018;"OFF";"OFF";-1041,465;-37,863;-464,476;13;0;-18605,554;30,788;60,04;7947;4;0;0;0;0;0,001;0,004
2018-04-15 20:45:14;50,093;0;-26,192;-37,899;97,2;3023;"OFF";"OFF";-1041,465;-37,906;-464,476;13;0;-18605,602;30,788;60,04;7953;4;0;0;0;0;0,001;0,004
2018-04-15 20:45:18;50,1;0;-25,25;-37,928;97,2;3020;"OFF";"OFF";-1041,465;-37,935;-464,476;13;0;-18605,632;30,788;60,04;7957;4;0;0;0;0;0,001;0,004
2018-04-15 20:45:24;50,087;0;-26,035;-37,971;97,2;3021;"OFF";"OFF";-1041,465;-37,978;-464,476;13;0;-18605,68;30,788;60,04;7963;4;0;0;0;0;0,001;0,004
2018-04-15 20:45:28;50,084;0;-26,272;-38;97,2;3021;"OFF";"OFF";-1041,465;-38,007;-464,476;13;0;-18605,71;30,788;60,04;7967;4;0;0;0;0;0,001;0,004
2018-04-15 20:45:34;50,095;0;-25,332;-38,043;97,2;3018;"OFF";"OFF";-1041,465;-38,05;-464,476;13;0;-18605,758;30,788;60,04;7973;4;0;0;0;0;0,001;0,004
2018-04-15 20:45:38;50,099;0;-25,579;-38,071;97,2;3023;"OFF";"OFF";-1041,465;-38,078;-464,476;13;0;-18605,79;30,788;60,04;7977;4;0;0;0;0;0,001;0,004
2018-04-15 20:45:44;50,098;0;-25,541;-38,113;97,2;3029;"OFF";"OFF";-1041,465;-38,12;-464,476;13;0;-18605,836;30,788;60,04;7983;4;0;0;0;0;0,001;0,004
2018-04-15 20:45:48;50,104;0;-25,114;-38,141;97,2;3036;"OFF";"OFF";-1041,465;-38,148;-464,476;13;0;-18605,868;30,788;60,04;7987;4;0;0;0;0;0,001;0,004
2018-04-15 20:45:54;50,111;0;-24,837;-38,183;97,2;3047;"OFF";"OFF";-1041,465;-38,189;-464,476;13;0;-18605,908;30,788;60,04;7993;4;0;0;0;0;0,001;0,004
2018-04-15 20:45:58;50,109;0;-24,996;-38,21;97,2;3053;"OFF";"OFF";-1041,465;-38,217;-464,476;13;0;-18605,94;30,788;60,04;7997;4;0;0;0;0;0,001;0,004
2018-04-15 20:46:04;50,121;0;-24,202;-38,252;97,2;3061;"OFF";"OFF";-1041,465;-38,259;-464,476;13;0;-18605,982;30,788;60,04;8003;4;0;0;0;0;0,001;0,004
2018-04-15 20:46:08;50,125;0;-24,067;-38,279;97,2;3068;"OFF";"OFF";-1041,465;-38,286;-464,476;13;0;-18606,01;30,788;60,04;8007;4;0;0;0;0;0,001;0,004
2018-04-15 20:46:14;50,124;0;-24,543;-38,32;97,2;3083;"OFF";"OFF";-1041,465;-38,326;-464,476;13;0;-18606,048;30,788;60,04;8013;4;0;0;0;0;0,001;0,004
2018-04-15 20:46:18;50,131;0;-23,919;-38,346;97,2;3095;"OFF";"OFF";-1041,465;-38,353;-464,476;13;0;-18606,072;30,788;60,04;8017;4;0;0;0;0;0,001;0,004
2018-04-15 20:46:24;50,121;0;-24,901;-38,387;97,2;3108;"OFF";"OFF";-1041,465;-38,394;-464,476;13;0;-18606,112;30,788;60,04;8023;4;0;0;0;0;0,001;0,004
2018-04-15 20:46:28;50,114;0;-24,824;-38,415;97,2;3108;"OFF";"OFF";-1041,465;-38,422;-464,476;13;0;-18606,142;30,788;60,04;8027;4;0;0;0;0;0,001;0,004
2018-04-15 20:46:34;50,116;0;-24,253;-38,456;97,2;3115;"OFF";"OFF";-1041,465;-38,463;-464,476;13;0;-18606,186;30,788;60,04;8033;4;0;0;0;0;0,001;0,004
2018-04-15 20:46:38;50,126;0;-24,507;-38,483;97,2;3121;"OFF";"OFF";-1041,465;-38,49;-464,476;13;0;-18606,21;30,788;60,04;8037;4;0;0;0;0;0,001;0,004
2018-04-15 20:46:44;50,111;0;-25,008;-38,524;97,2;3128;"OFF";"OFF";-1041,465;-38,531;-464,476;13;0;-18606,25;30,788;60,04;8043;4;0;0;0;0;0,001;0,004
2018-04-15 20:46:48;50,114;0;-24,582;-38,552;97,2;3128;"OFF";"OFF";-1041,465;-38,559;-464,476;13;0;-18606,28;30,788;60,04;8047;4;0;0;0;0;0,001;0,004
2018-04-15 20:46:54;50,118;0;-24,331;-38,593;97,2;3134;"OFF";"OFF";-1041,465;-38,599;-464,476;13;0;-18606,316;30,788;60,04;8053;4;0;0;0;0;0,001;0,004
2018-04-15 20:46:58;50,122;0;-24,311;-38,62;97,1;3139;"OFF";"OFF";-1041,465;-38,626;-464,476;13;0;-18606,342;30,788;60,04;8057;4;0;0;0;0;0,001;0,004
2018-04-15 20:47:04;50,122;0;-24,242;-38,66;97,1;3148;"OFF";"OFF";-1041,465;-38,667;-464,476;13;0;-18606,378;30,788;60,04;8063;4;0;0;0;0;0,001;0,004
2018-04-15 20:47:08;50,117;0;-24,577;-38,687;97,1;3155;"OFF";"OFF";-1041,465;-38,694;-464,476;13;0;-18606,402;30,788;60,04;8067;4;0;0;0;0;0,001;0,004
2018-04-15 20:47:14;50,103;0;-25,378;-38,728;97,1;3156;"OFF";"OFF";-1041,465;-38,735;-464,476;13;0;-18606,45;30,788;60,04;8073;4;0;0;0;0;0,001;0,004
2018-04-15 20:47:18;50,119;0;-24,224;-38,756;97,1;3156;"OFF";"OFF";-1041,465;-38,763;-464,476;13;0;-18606,476;30,788;60,04;8077;4;0;0;0;0;0,001;0,004
2018-04-15 20:47:24;50,115;0;-24,52;-38,797;97,1;3160;"OFF";"OFF";-1041,465;-38,803;-464,476;13;0;-18606,518;30,788;60,04;8083;4;0;0;0;0;0,001;0,004
2018-04-15 20:47:28;50,116;0;-24,511;-38,824;97,1;3162;"OFF";"OFF";-1041,465;-38,831;-464,476;13;0;-18606,546;30,788;60,04;8087;4;0;0;0;0;0,001;0,004
2018-04-15 20:47:34;50,122;0;-24,033;-38,865;97,1;3165;"OFF";"OFF";-1041,465;-38,871;-464,476;13;0;-18606,586;30,788;60,04;8093;4;0;0;0;0;0,001;0,004
2018-04-15 20:47:38;50,103;0;-24,988;-38,892;97,1;3166;"OFF";"OFF";-1041,465;-38,899;-464,476;13;0;-18606,618;30,788;60,04;8097;4;0;0;0;0;0,001;0,004
2018-04-15 20:47:44;50,109;0;-24,727;-38,934;97,1;3164;"OFF";"OFF";-1041,465;-38,94;-464,476;13;0;-18606,66;30,788;60,04;8103;4;0;0;0;0;0,001;0,004
2018-04-15 20:47:48;50,12;0;-23,846;-38,96;97,1;3170;"OFF";"OFF";-1041,465;-38,967;-464,476;13;0;-18606,684;30,788;60,04;8107;4;0;0;0;0;0,001;0,004
2018-04-15 20:47:54;50,11;0;-24,814;-39,001;97,1;3176;"OFF";"OFF";-1041,465;-39,008;-464,476;13;0;-18606,724;30,788;60,04;8113;4;0;0;0;0;0,001;0,004
2018-04-15 20:47:58;50,09;0;-25,475;-39,029;97,1;3173;"OFF";"OFF";-1041,465;-39,036;-464,476;13;0;-18606,756;30,788;60,04;8117;4;0;0;0;0;0,001;0,004
2018-04-15 20:48:04;50,107;0;-24,448;-39,071;97,1;3167;"OFF";"OFF";-1041,465;-39,077;-464,476;13;0;-18606,798;30,788;60,04;8123;4;0;0;0;0;0,001;0,004
2018-04-15 20:48:08;50,114;0;-24,1;-39,098;97,1;3171;"OFF";"OFF";-1041,465;-39,104;-464,476;13;0;-18606,826;30,788;60,04;8127;4;0;0;0;0;0,001;0,004
2018-04-15 20:48:14;50,106;0;-24,267;-39,14;97,1;3165;"OFF";"OFF";-1041,465;-39,146;-464,476;13;0;-18606,872;30,788;60,04;8133;4;0;0;0;0;0,001;0,004
2018-04-15 20:48:18;50,1;0;-24,654;-39,167;97,1;3167;"OFF";"OFF";-1041,465;-39,174;-464,476;13;0;-18606,896;30,788;60,04;8137;4;0;0;0;0;0,001;0,004
2018-04-15 20:48:24;50,092;0;-24,756;-39,209;97,1;3162;"OFF";"OFF";-1041,465;-39,216;-464,476;13;0;-18606,942;30,788;60,04;8143;4;0;0;0;0;0,001;0,004
2018-04-15 20:48:28;50,104;0;-24,499;-39,236;97,1;3160;"OFF";"OFF";-1041,465;-39,243;-464,476;13;0;-18606,97;30,788;60,04;8147;4;0;0;0;0;0,001;0,004
2018-04-15 20:48:34;50,104;0;-24,317;-39,277;97,1;3166;"OFF";"OFF";-1041,465;-39,284;-464,476;13;0;-18607,01;30,788;60,04;8153;4;0;0;0;0;0,001;0,004
2018-04-15 20:48:38;50,12;0;-23,484;-39,304;97,1;3174;"OFF";"OFF";-1041,465;-39,31;-464,476;13;0;-18607,034;30,788;60,04;8157;4;0;0;0;0;0,001;0,004
2018-04-15 20:48:44;50,103;0;-24,281;-39,344;97,1;3181;"OFF";"OFF";-1041,465;-39,351;-464,476;13;0;-18607,068;30,788;60,04;8163;4;0;0;0;0;0,001;0,004
2018-04-15 20:48:48;50,11;0;-24,222;-39,371;97,1;3185;"OFF";"OFF";-1041,465;-39,377;-464,476;13;0;-18607,092;30,788;60,04;8167;4;0;0;0;0;0,001;0,004
2018-04-15 20:48:54;50,105;0;-24,326;-39,412;97,1;3186;"OFF";"OFF";-1041,465;-39,418;-464,476;13;0;-18607,13;30,788;60,04;8173;4;0;0;0;0;0,001;0,004
2018-04-15 20:48:58;50,111;0;-24,068;-39,439;97,1;3189;"OFF";"OFF";-1041,465;-39,445;-464,476;13;0;-18607,156;30,788;60,04;8177;4;0;0;0;0;0,001;0,004
2018-04-15 20:49:04;50,116;0;-24,218;-39,478;97,1;3198;"OFF";"OFF";-1041,465;-39,485;-464,476;13;0;-18607,194;30,788;60,04;8183;4;0;0;0;0;0,001;0,004
2018-04-15 20:49:08;50,107;0;-24,291;-39,506;97,1;3197;"OFF";"OFF";-1041,465;-39,513;-464,476;13;0;-18607,22;30,788;60,04;8187;4;0;0;0;0;0,001;0,004
2018-04-15 20:49:14;50,096;0;-25,066;-39,546;97,1;3200;"OFF";"OFF";-1041,465;-39,553;-464,476;13;0;-18607,26;30,788;60,04;8193;4;0;0;0;0;0,001;0,004
2018-04-15 20:49:18;50,096;0;-24,451;-39,573;97,1;3199;"OFF";"OFF";-1041,465;-39,58;-464,476;13;0;-18607,286;30,788;60,04;8197;4;0;0;0;0;0,001;0,004
2018-04-15 20:49:24;50,047;0;-27,373;-39,616;97,1;3184;"OFF";"OFF";-1041,465;-39,624;-464,476;13;0;-18607,33;30,788;60,04;8203;4;0;0;0;0;0,001;0,004
2018-04-15 20:49:28;50,035;0;-27,48;-39,647;97,1;3159;"OFF";"OFF";-1041,465;-39,654;-464,476;13;0;-18607,362;30,788;60,04;8207;4;0;0;0;0;0,001;0,004
2018-04-15 20:49:34;50,012;0;-27,954;-39,692;97,1;3127;"OFF";"OFF";-1041,465;-39,7;-464,476;13;0;-18607,408;30,788;60,04;8213;4;0;0;0;0;0,001;0,004
2018-04-15 20:49:38;50,021;0;-27,182;-39,723;97,1;3103;"OFF";"OFF";-1041,465;-39,731;-464,476;13;0;-18607,44;30,788;60,04;8217;4;0;0;0;0;0,001;0,004
2018-04-15 20:49:44;49,999;0;-28,074;-39,769;97,1;3074;"OFF";"OFF";-1041,465;-39,777;-464,476;13;0;-18607,486;30,788;60,04;8223;4;0;0;0;0;0,001;0,004
2018-04-15 20:49:48;49,983;0;-28,435;-39,801;97,1;3045;"OFF";"OFF";-1041,465;-39,809;-464,476;13;0;-18607,518;30,788;60,04;8227;4;0;0;0;0;0,001;0,004
2018-04-15 20:49:54;49,98;0;-28,476;-39,849;97,1;3011;"OFF";"OFF";-1041,465;-39,856;-464,476;13;0;-18607,564;30,788;60,04;8233;4;0;0;0;0;0,001;0,004
2018-04-15 20:49:58;49,983;0;-28,027;-39,88;97,1;2992;"OFF";"OFF";-1041,465;-39,888;-464,476;13;0;-18607,596;30,788;60,04;8237;4;0;0;0;0;0,001;0,004
2018-04-15 20:50:04;49,97;0;-28,949;-39,928;97,1;2965;"OFF";"OFF";-1041,465;-39,935;-464,476;13;0;-18607,642;30,788;60,04;8243;4;0;0;0;0;0,001;0,004
2018-04-15 20:50:08;49,955;0;-29,266;-39,96;97;2943;"OFF";"OFF";-1041,465;-39,968;-464,476;13;0;-18607,674;30,788;60,04;8247;4;0;0;0;0;0,001;0,004
2018-04-15 20:50:14;49,929;0;-30,286;-40,009;97;2912;"OFF";"OFF";-1041,465;-40,017;-464,476;13;0;-18607,72;30,788;60,04;8253;4;0;0;0;0;0,001;0,004
2018-04-15 20:50:18;49,907;0;-31,518;-40,043;97;2878;"OFF";"OFF";-1041,465;-40,052;-464,476;13;0;-18607,754;30,788;60,04;8257;4;0;0;0;0;0,001;0,004
2018-04-15 20:50:24;49,917;0;-30,062;-40,096;97;2833;"OFF";"OFF";-1041,465;-40,104;-464,476;13;0;-18607,804;30,788;60,04;8263;4;0;0;0;0;0,001;0,004
2018-04-15 20:50:28;49,9;0;-31,01;-40,129;97;2815;"OFF";"OFF";-1041,465;-40,137;-464,476;13;0;-18607,836;30,788;60,04;8267;4;0;0;0;0;0,001;0,004
2018-04-15 20:50:34;49,862;0;-32,943;-40,182;97;2774;"OFF";"OFF";-1041,465;-40,191;-464,476;13;0;-18607,89;30,788;60,04;8273;4;0;0;0;0;0,001;0,004
2018-04-15 20:50:38;49,887;0;-30,879;-40,216;97;2752;"OFF";"OFF";-1041,465;-40,225;-464,476;13;0;-18607,922;30,788;60,04;8277;4;0;0;0;0;0,001;0,004
2018-04-15 20:50:44;49,893;0;-30,572;-40,267;97;2727;"OFF";"OFF";-1041,465;-40,276;-464,476;13;0;-18607,968;30,788;60,04;8283;4;0;0;0;0;0,001;0,004
2018-04-15 20:50:48;49,88;0;-31,477;-40,302;97;2708;"OFF";"OFF";-1041,465;-40,311;-464,476;13;0;-18608,004;30,788;60,04;8287;4;0;0;0;0;0,001;0,004
2018-04-15 20:50:54;49,879;0;-31,114;-40,355;97;2681;"OFF";"OFF";-1041,465;-40,364;-464,476;13;0;-18608,054;30,788;60,04;8293;4;0;0;0;0;0,001;0,004
2018-04-15 20:50:58;49,853;0;-32,863;-40,39;97;2663;"OFF";"OFF";-1041,465;-40,399;-464,476;13;0;-18608,09;30,788;60,04;8297;4;0;0;0;0;0,001;0,004
2018-04-15 20:51:04;49,896;0;-30,362;-40,442;97;2644;"OFF";"OFF";-1041,465;-40,45;-464,476;13;0;-18608,138;30,788;60,04;8303;4;0;0;0;0;0,001;0,004
2018-04-15 20:51:08;49,888;0;-30,776;-40,476;97;2633;"OFF";"OFF";-1041,465;-40,485;-464,476;13;0;-18608,17;30,788;60,04;8307;4;0;0;0;0;0,001;0,004
2018-04-15 20:51:14;49,861;0;-31,68;-40,529;97;2612;"OFF";"OFF";-1041,465;-40,538;-464,476;13;0;-18608,222;30,788;60,04;8313;4;0;0;0;0;0,001;0,004
2018-04-15 20:51:18;49,874;0;-31,204;-40,564;97;2602;"OFF";"OFF";-1041,465;-40,573;-464,476;13;0;-18608,254;30,788;60,04;8317;4;0;0;0;0;0,001;0,004
2018-04-15 20:51:24;49,891;0;-30,226;-40,615;97;2595;"OFF";"OFF";-1041,465;-40,623;-464,476;13;0;-18608,3;30,788;60,04;8323;4;0;0;0;0;0,001;0,004
2018-04-15 20:51:28;49,888;0;-30,591;-40,648;97;2594;"OFF";"OFF";-1041,465;-40,657;-464,476;13;0;-18608,332;30,788;60,04;8327;4;0;0;0;0;0,001;0,004
2018-04-15 20:51:34;49,885;0;-30,541;-40,7;97;2583;"OFF";"OFF";-1041,465;-40,708;-464,476;13;0;-18608,378;30,788;60,04;8333;4;0;0;0;0;0,001;0,004
2018-04-15 20:51:38;49,884;0;-30,708;-40,733;97;2580;"OFF";"OFF";-1041,465;-40,742;-464,476;13;0;-18608,41;30,788;60,04;8337;4;0;0;0;0;0,001;0,004
2018-04-15 20:51:44;49,881;0;-31,157;-40,785;97;2574;"OFF";"OFF";-1041,465;-40,793;-464,476;13;0;-18608,458;30,788;60,04;8343;4;0;0;0;0;0,001;0,004
2018-04-15 20:51:48;49,884;0;-30,467;-40,819;97;2568;"OFF";"OFF";-1041,465;-40,828;-464,476;13;0;-18608,49;30,788;60,04;8347;4;0;0;0;0;0,001;0,004
2018-04-15 20:51:54;49,883;0;-30,61;-40,87;97;2564;"OFF";"OFF";-1041,465;-40,878;-464,476;13;0;-18608,538;30,788;60,04;8353;4;0;0;0;0;0,001;0,004
2018-04-15 20:51:58;49,891;0;-30,137;-40,904;97;2563;"OFF";"OFF";-1041,465;-40,912;-464,476;13;0;-18608,568;30,788;60,04;8357;4;0;0;0;0;0,001;0,004
2018-04-15 20:52:04;49,893;0;-30,152;-40,954;97;2563;"OFF";"OFF";-1041,465;-40,962;-464,476;13;0;-18608,616;30,788;60,04;8363;4;0;0;0;0;0,001;0,004
2018-04-15 20:52:08;49,895;0;-30,226;-40,987;97;2562;"OFF";"OFF";-1041,465;-40,996;-464,476;13;0;-18608,646;30,788;60,04;8367;4;0;0;0;0;0,001;0,004
2018-04-15 20:52:14;49,883;0;-30,584;-41,038;97;2559;"OFF";"OFF";-1041,465;-41,046;-464,476;13;0;-18608,694;30,788;60,04;8373;4;0;0;0;0;0,001;0,004
2018-04-15 20:52:18;49,898;0;-29,713;-41,071;97;2562;"OFF";"OFF";-1041,465;-41,079;-464,476;13;0;-18608,724;30,788;60,04;8377;4;0;0;0;0;0,001;0,004
2018-04-15 20:52:24;49,877;0;-30,798;-41,122;97;2560;"OFF";"OFF";-1041,465;-41,13;-464,476;13;0;-18608,772;30,788;60,04;8383;4;0;0;0;0;0,001;0,004
2018-04-15 20:52:28;49,883;0;-30,634;-41,156;97;2556;"OFF";"OFF";-1041,465;-41,164;-464,476;13;0;-18608,802;30,788;60,04;8387;4;0;0;0;0;0,001;0,004
2018-04-15 20:52:34;49,87;0;-30,981;-41,207;97;2554;"OFF";"OFF";-1041,465;-41,215;-464,476;13;0;-18608,85;30,788;60,04;8393;4;0;0;0;0;0,001;0,004
2018-04-15 20:52:38;49,882;0;-30,302;-41,24;97;2552;"OFF";"OFF";-1041,465;-41,249;-464,476;13;0;-18608,88;30,788;60,04;8397;4;0;0;0;0;0,001;0,004
2018-04-15 20:52:44;49,887;0;-30,047;-41,291;96,9;2553;"OFF";"OFF";-1041,465;-41,299;-464,476;13;0;-18608,928;30,788;60,04;8403;4;0;0;0;0;0,001;0,004
2018-04-15 20:52:48;49,881;0;-30,319;-41,324;96,9;2553;"OFF";"OFF";-1041,465;-41,333;-464,476;13;0;-18608,958;30,788;60,04;8407;4;0;0;0;0;0,001;0,004
2018-04-15 20:52:54;49,878;0;-30,615;-41,374;96,9;2554;"OFF";"OFF";-1041,465;-41,383;-464,476;13;0;-18609,006;30,788;60,04;8413;4;0;0;0;0;0,001;0,004
2018-04-15 20:52:58;49,908;0;-28,597;-41,408;96,9;2555;"OFF";"OFF";-1041,465;-41,416;-464,476;13;0;-18609,038;30,788;60,04;8417;4;0;0;0;0;0,001;0,004
2018-04-15 20:53:04;49,92;0;-28,836;-41,453;96,9;2581;"OFF";"OFF";-1041,465;-41,461;-464,476;13;0;-18609,084;30,788;60,04;8423;4;0;0;0;0;0,001;0,004
2018-04-15 20:53:08;49,929;0;-28,517;-41,485;96,9;2589;"OFF";"OFF";-1041,465;-41,493;-464,476;13;0;-18609,116;30,788;60,04;8427;4;0;0;0;0;0,001;0,004
2018-04-15 20:53:14;49,95;0;-27,467;-41,531;96,9;2610;"OFF";"OFF";-1041,465;-41,538;-464,476;13;0;-18609,162;30,788;60,04;8433;4;0;0;0;0;0,001;0,004
2018-04-15 20:53:18;49,95;0;-27,664;-41,561;96,9;2622;"OFF";"OFF";-1041,465;-41,569;-464,476;13;0;-18609,194;30,788;60,04;8437;4;0;0;0;0;0,001;0,004
2018-04-15 20:53:24;49,943;0;-28,178;-41,607;96,9;2641;"OFF";"OFF";-1041,465;-41,615;-464,476;13;0;-18609,24;30,788;60,04;8443;4;0;0;0;0;0,001;0,004
2018-04-15 20:53:28;49,963;0;-27,079;-41,637;96,9;2653;"OFF";"OFF";-1041,465;-41,645;-464,476;13;0;-18609,272;30,788;60,04;8447;4;0;0;0;0;0,001;0,004
2018-04-15 20:53:34;49,962;0;-27,529;-41,681;96,9;2678;"OFF";"OFF";-1041,465;-41,689;-464,476;13;0;-18609,318;30,788;60,04;8453;4;0;0;0;0;0,001;0,004
2018-04-15 20:53:38;49,965;0;-27,006;-41,711;96,9;2689;"OFF";"OFF";-1041,465;-41,719;-464,476;13;0;-18609,35;30,788;60,04;8457;4;0;0;0;0;0,001;0,004
2018-04-15 20:53:44;49,963;0;-27,508;-41,757;96,9;2705;"OFF";"OFF";-1041,465;-41,764;-464,476;13;0;-18609,396;30,788;60,04;8463;4;0;0;0;0;0,001;0,004
2018-04-15 20:53:48;49,974;0;-26,552;-41,786;96,9;2716;"OFF";"OFF";-1041,465;-41,794;-464,476;13;0;-18609,428;30,788;60,04;8467;4;0;0;0;0;0,001;0,004
2018-04-15 20:53:54;49,944;0;-28,357;-41,832;96,9;2726;"OFF";"OFF";-1041,465;-41,84;-464,476;13;0;-18609,474;30,788;60,04;8473;4;0;0;0;0;0,001;0,004
2018-04-15 20:53:58;49,974;0;-26,48;-41,863;96,9;2731;"OFF";"OFF";-1041,465;-41,87;-464,476;13;0;-18609,506;30,788;60,04;8477;4;0;0;0;0;0,001;0,004
2018-04-15 20:54:04;49,94;0;-28,469;-41,909;96,9;2736;"OFF";"OFF";-1041,465;-41,917;-464,476;13;0;-18609,552;30,788;60,04;8483;4;0;0;0;0;0,001;0,004
2018-04-15 20:54:08;49,921;0;-29,11;-41,941;96,9;2733;"OFF";"OFF";-1041,465;-41,949;-464,476;13;0;-18609,584;30,788;60,04;8487;4;0;0;0;0;0,001;0,004
2018-04-15 20:54:14;49,917;0;-28,593;-41,99;96,9;2726;"OFF";"OFF";-1041,465;-41,998;-464,476;13;0;-18609,63;30,788;60,04;8493;4;0;0;0;0;0,001;0,004
2018-04-15 20:54:18;49,912;0;-29,114;-42,022;96,9;2721;"OFF";"OFF";-1041,465;-42,03;-464,476;13;0;-18609,662;30,788;60,04;8497;4;0;0;0;0;0,001;0,004
2018-04-15 20:54:24;49,845;0;-32,355;-42,073;96,9;2699;"OFF";"OFF";-1041,465;-42,082;-464,476;13;0;-18609,714;30,788;60,04;8503;4;0;0;0;0;0,001;0,004
2018-04-15 20:54:28;49,834;0;-32,266;-42,109;96,9;2675;"OFF";"OFF";-1041,465;-42,118;-464,476;13;0;-18609,754;30,788;60,04;8507;4;0;0;0;0;0,001;0,004
2018-04-15 20:54:34;49,819;0;-32,695;-42,163;96,9;2642;"OFF";"OFF";-1041,465;-42,172;-464,476;13;0;-18609,812;30,788;60,04;8513;4;0;0;0;0;0,001;0,004
2018-04-15 20:54:38;49,795;0;-33,34;-42,201;96,9;2616;"OFF";"OFF";-1041,465;-42,21;-464,476;13;0;-18609,852;30,788;60,04;8517;4;0;0;0;0;0,001;0,004
2018-04-15 20:54:44;49,784;0;-33,487;-42,257;96,9;2579;"OFF";"OFF";-1041,465;-42,266;-464,476;13;0;-18609,91;30,788;60,04;8523;4;0;0;0;0;0,001;0,004
2018-04-15 20:54:48;49,791;0;-32,843;-42,293;96,9;2561;"OFF";"OFF";-1041,465;-42,303;-464,476;13;0;-18609,95;30,788;60,04;8527;4;0;0;0;0;0,001;0,004
2018-04-15 20:54:54;49,776;0;-33,357;-42,349;96,9;2532;"OFF";"OFF";-1041,465;-42,359;-464,476;13;0;-18610,008;30,788;60,04;8533;4;0;0;0;0;0,001;0,004
2018-04-15 20:54:58;49,771;0;-33,519;-42,387;96,9;2513;"OFF";"OFF";-1041,465;-42,396;-464,476;13;0;-18610,046;30,788;60,04;8537;4;0;0;0;0;0,001;0,004
2018-04-15 20:55:04;49,744;0;-34,691;-42,444;96,9;2483;"OFF";"OFF";-1041,465;-42,453;-464,476;13;0;-18610,106;30,788;60,04;8543;4;0;0;0;0;0,001;0,004
2018-04-15 20:55:08;49,748;0;-34,532;-42,482;96,9;2465;"OFF";"OFF";-1041,465;-42,491;-464,476;13;0;-18610,144;30,788;60,04;8547;4;0;0;0;0;0,001;0,004
2018-04-15 20:55:14;49,767;0;-33,113;-42,538;96,9;2446;"OFF";"OFF";-1041,465;-42,547;-464,476;13;0;-18610,204;30,788;60,04;8553;4;0;0;0;0;0,001;0,004
2018-04-15 20:55:18;49,757;0;-34,14;-42,576;96,9;2432;"OFF";"OFF";-1041,465;-42,585;-464,476;13;0;-18610,242;30,788;60,04;8557;4;0;0;0;0;0,001;0,004
2018-04-15 20:55:24;49,753;0;-33,841;-42,631;96,8;2418;"OFF";"OFF";-1041,465;-42,641;-464,476;13;0;-18610,3;30,788;60,04;8563;4;0;0;0;0;0,001;0,004
2018-04-15 20:55:28;49,752;0;-34,106;-42,669;96,8;2409;"OFF";"OFF";-1041,465;-42,678;-464,476;13;0;-18610,34;30,788;60,04;8567;4;0;0;0;0;0,001;0,004
2018-04-15 20:55:34;49,752;0;-33,855;-42,726;96,8;2389;"OFF";"OFF";-1041,465;-42,735;-464,476;13;0;-18610,398;30,788;60,04;8573;4;0;0;0;0;0,001;0,004
2018-04-15 20:55:38;49,742;0;-34,298;-42,764;96,8;2381;"OFF";"OFF";-1041,465;-42,773;-464,476;13;0;-18610,438;30,788;60,04;8577;4;0;0;0;0;0,001;0,004
2018-04-15 20:55:44;49,772;0;-32,705;-42,819;96,8;2375;"OFF";"OFF";-1041,465;-42,828;-464,476;13;0;-18610,496;30,788;60,04;8583;4;0;0;0;0;0,001;0,004
2018-04-15 20:55:48;49,738;0;-34,55;-42,856;96,8;2366;"OFF";"OFF";-1041,465;-42,866;-464,476;13;0;-18610,536;30,788;60,04;8587;4;0;0;0;0;0,001;0,004
2018-04-15 20:55:54;49,758;0;-33,43;-42,912;96,8;2358;"OFF";"OFF";-1041,465;-42,921;-464,476;13;0;-18610,594;30,788;60,04;8593;4;0;0;0;0;0,001;0,004
2018-04-15 20:55:58;49,758;0;-33,473;-42,949;96,8;2355;"OFF";"OFF";-1041,465;-42,958;-464,476;13;0;-18610,632;30,788;60,04;8597;4;0;0;0;0;0,001;0,004
2018-04-15 20:56:04;49,758;0;-33,541;-43,004;96,8;2352;"OFF";"OFF";-1041,465;-43,013;-464,476;13;0;-18610,692;30,788;60,04;8603;4;0;0;0;0;0,001;0,004
2018-04-15 20:56:08;49,777;0;-32,386;-43,041;96,8;2349;"OFF";"OFF";-1041,465;-43,05;-464,476;13;0;-18610,73;30,788;60,04;8607;4;0;0;0;0;0,001;0,004
2018-04-15 20:56:14;49,797;0;-31,504;-43,094;96,8;2353;"OFF";"OFF";-1041,465;-43,103;-464,476;13;0;-18610,788;30,788;60,04;8613;4;0;0;0;0;0,001;0,004
2018-04-15 20:56:18;49,773;0;-32,763;-43,13;96,8;2355;"OFF";"OFF";-1041,465;-43,139;-464,476;13;0;-18610,826;30,788;60,04;8617;4;0;0;0;0;0,001;0,004
2018-04-15 20:56:24;49,79;0;-31,518;-43,184;96,8;2355;"OFF";"OFF";-1041,465;-43,193;-464,476;13;0;-18610,88;30,788;60,04;8623;4;0;0;0;0;0,001;0,004
2018-04-15 20:56:28;49,796;0;-31,583;-43,22;96,8;2357;"OFF";"OFF";-1041,465;-43,229;-464,476;13;0;-18610,92;30,788;60,04;8627;4;0;0;0;0;0,001;0,004
2018-04-15 20:56:34;49,775;0;-32,446;-43,274;96,8;2357;"OFF";"OFF";-1041,465;-43,283;-464,476;13;0;-18610,976;30,788;60,04;8633;4;0;0;0;0;0,001;0,004
2018-04-15 20:56:38;49,79;0;-31,741;-43,31;96,8;2359;"OFF";"OFF";-1041,465;-43,319;-464,476;13;0;-18611,014;30,788;60,04;8637;4;0;0;0;0;0,001;0,004
2018-04-15 20:56:44;49,785;0;-32,172;-43,363;96,8;2363;"OFF";"OFF";-1041,465;-43,372;-464,476;13;0;-18611,072;30,788;60,04;8643;4;0;0;0;0;0,001;0,004
2018-04-15 20:56:48;49,784;0;-32,158;-43,399;96,8;2362;"OFF";"OFF";-1041,465;-43,408;-464,476;13;0;-18611,112;30,788;60,04;8647;4;0;0;0;0;0,001;0,004
2018-04-15 20:56:54;49,811;0;-30,649;-43,452;96,8;2367;"OFF";"OFF";-1041,465;-43,461;-464,476;13;0;-18611,166;30,788;60,04;8653;4;0;0;0;0;0,001;0,004
2018-04-15 20:56:58;49,782;0;-32,54;-43,487;96,8;2370;"OFF";"OFF";-1041,465;-43,496;-464,476;13;0;-18611,204;30,788;60,04;8657;4;0;0;0;0;0,001;0,004
2018-04-15 20:57:04;49,783;0;-32,167;-43,541;96,8;2370;"OFF";"OFF";-1041,465;-43,55;-464,476;13;0;-18611,262;30,788;60,04;8663;4;0;0;0;0;0,001;0,004
2018-04-15 20:57:08;49,773;0;-32,447;-43,577;96,8;2371;"OFF";"OFF";-1041,465;-43,586;-464,476;13;0;-18611,298;30,788;60,04;8667;4;0;0;0;0;0,001;0,004
2018-04-15 20:57:14;49,781;0;-32,087;-43,63;96,8;2375;"OFF";"OFF";-1041,465;-43,639;-464,476;13;0;-18611,356;30,788;60,04;8673;4;0;0;0;0;0,001;0,004
2018-04-15 20:57:18;49,784;0;-31,862;-43,666;96,8;2377;"OFF";"OFF";-1041,465;-43,674;-464,476;13;0;-18611,394;30,788;60,04;8677;4;0;0;0;0;0,001;0,004
2018-04-15 20:57:24;49,797;0;-31,187;-43,718;96,8;2380;"OFF";"OFF";-1041,465;-43,727;-464,476;13;0;-18611,45;30,788;60,04;8683;4;0;0;0;0;0,001;0,004
2018-04-15 20:57:28;49,778;0;-32,399;-43,754;96,8;2381;"OFF";"OFF";-1041,465;-43,763;-464,476;13;0;-18611,488;30,788;60,04;8687;4;0;0;0;0;0,001;0,004
2018-04-15 20:57:34;49,776;0;-32,061;-43,809;96,8;2377;"OFF";"OFF";-1041,465;-43,817;-464,476;13;0;-18611,546;30,788;60,04;8693;4;0;0;0;0;0,001;0,004
2018-04-15 20:57:38;49,784;0;-31,686;-43,844;96,8;2379;"OFF";"OFF";-1041,465;-43,853;-464,476;13;0;-18611,584;30,788;60,04;8697;4;0;0;0;0;0,001;0,004
2018-04-15 20:57:44;49,784;0;-31,901;-43,898;96,8;2380;"OFF";"OFF";-1041,465;-43,906;-464,476;13;0;-18611,638;30,788;60,04;8703;4;0;0;0;0;0,001;0,004
2018-04-15 20:57:48;49,785;0;-31,755;-43,933;96,7;2383;"OFF";"OFF";-1041,465;-43,942;-464,476;13;0;-18611,676;30,788;60,04;8707;4;0;0;0;0;0,001;0,004
2018-04-15 20:57:54;49,77;0;-32,218;-43,986;96,7;2384;"OFF";"OFF";-1041,465;-43,995;-464,476;13;0;-18611,73;30,788;60,04;8713;4;0;0;0;0;0,001;0,004
2018-04-15 20:57:58;49,765;0;-32,751;-44,022;96,7;2381;"OFF";"OFF";-1041,465;-44,031;-464,476;13;0;-18611,77;30,788;60,04;8717;4;0;0;0;0;0,001;0,004
2018-04-15 20:58:04;49,797;0;-30,537;-44,076;96,7;2381;"OFF";"OFF";-1041,465;-44,084;-464,476;13;0;-18611,824;30,788;60,04;8723;4;0;0;0;0;0,001;0,004
2018-04-15 20:58:08;49,775;0;-32,193;-44,111;96,7;2384;"OFF";"OFF";-1041,465;-44,12;-464,476;13;0;-18611,862;30,788;60,04;8727;4;0;0;0;0;0,001;0,004
2018-04-15 20:58:14;49,761;0;-32,418;-44,166;96,7;2378;"OFF";"OFF";-1041,465;-44,175;-464,476;13;0;-18611,92;30,788;60,04;8733;4;0;0;0;0;0,001;0,004
2018-04-15 20:58:18;49,779;0;-31,564;-44,201;96,7;2381;"OFF";"OFF";-1041,465;-44,21;-464,476;13;0;-18611,952;30,788;60,04;8737;4;0;0;0;0;0,001;0,004
2018-04-15 20:58:24;49,8;0;-30,197;-44,254;96,7;2383;"OFF";"OFF";-1041,465;-44,263;-464,476;13;0;-18612,006;30,788;60,04;8743;4;0;0;0;0;0,001;0,004
2018-04-15 20:58:28;49,844;0;-28,251;-44,286;96,7;2402;"OFF";"OFF";-1041,465;-44,294;-464,476;13;0;-18612,038;30,788;60,04;8747;4;0;0;0;0;0,001;0,004
2018-04-15 20:58:34;49,866;0;-27,758;-44,333;96,7;2428;"OFF";"OFF";-1041,465;-44,341;-464,476;13;0;-18612,084;30,788;60,04;8753;4;0;0;0;0;0,001;0,004
2018-04-15 20:58:38;49,851;0;-28,77;-44,365;96,7;2444;"OFF";"OFF";-1041,465;-44,373;-464,476;13;0;-18612,116;30,788;60,04;8757;4;0;0;0;0;0,001;0,004
2018-04-15 20:58:44;49,868;0;-28,048;-44,414;96,7;2462;"OFF";"OFF";-1041,465;-44,422;-464,476;13;0;-18612,162;30,788;60,04;8763;4;0;0;0;0;0,001;0,004
2018-04-15 20:58:48;49,865;0;-28,311;-44,445;96,7;2478;"OFF";"OFF";-1041,465;-44,453;-464,476;13;0;-18612,194;30,788;60,04;8767;4;0;0;0;0;0,001;0,004
2018-04-15 20:58:54;49,886;0;-27,498;-44,492;96,7;2502;"OFF";"OFF";-1041,465;-44,499;-464,476;13;0;-18612,24;30,788;60,04;8773;4;0;0;0;0;0,001;0,004
2018-04-15 20:58:58;49,869;0;-28,477;-44,523;96,7;2516;"OFF";"OFF";-1041,465;-44,531;-464,476;13;0;-18612,272;30,788;60,04;8777;4;0;0;0;0;0,001;0,004
2018-04-15 20:59:04;49,89;0;-27,579;-44,569;96,7;2543;"OFF";"OFF";-1041,465;-44,576;-464,476;13;0;-18612,318;30,788;60,04;8783;4;0;0;0;0;0,001;0,004
2018-04-15 20:59:08;49,886;0;-27,909;-44,6;96,7;2557;"OFF";"OFF";-1041,465;-44,608;-464,476;13;0;-18612,35;30,788;60,04;8787;4;0;0;0;0;0,001;0,004
2018-04-15 20:59:14;49,875;0;-28,193;-44,647;96,7;2573;"OFF";"OFF";-1041,465;-44,655;-464,476;13;0;-18612,396;30,788;60,04;8793;4;0;0;0;0;0,001;0,004
2018-04-15 20:59:18;49,895;0;-27,328;-44,677;96,7;2586;"OFF";"OFF";-1041,465;-44,685;-464,476;13;0;-18612,428;30,788;60,04;8797;4;0;0;0;0;0,001;0,004
2018-04-15 20:59:24;49,873;0;-28,35;-44,724;96,7;2605;"OFF";"OFF";-1041,465;-44,731;-464,476;13;0;-18612,474;30,788;60,04;8803;4;0;0;0;0;0,001;0,004
2018-04-15 20:59:28;49,891;0;-27,453;-44,754;96,7;2618;"OFF";"OFF";-1041,465;-44,762;-464,476;13;0;-18612,506;30,788;60,04;8807;4;0;0;0;0;0,001;0,004
2018-04-15 20:59:34;49,884;0;-27,985;-44,8;96,7;2636;"OFF";"OFF";-1041,465;-44,807;-464,476;13;0;-18612,552;30,788;60,04;8813;4;0;0;0;0;0,001;0,004
2018-04-15 20:59:38;49,893;0;-27,769;-44,83;96,7;2648;"OFF";"OFF";-1041,465;-44,838;-464,476;13;0;-18612,584;30,788;60,04;8817;4;0;0;0;0;0,001;0,004
2018-04-15 20:59:44;49,894;0;-27,479;-44,876;96,7;2665;"OFF";"OFF";-1041,465;-44,883;-464,476;13;0;-18612,63;30,788;60,04;8823;4;0;0;0;0;0,001;0,004
2018-04-15 20:59:48;49,9;0;-27,278;-44,906;96,7;2674;"OFF";"OFF";-1041,465;-44,914;-464,476;13;0;-18612,662;30,788;60,04;8827;4;0;0;0;0;0,001;0,004
2018-04-15 20:59:54;49,889;0;-27,889;-44,952;96,7;2688;"OFF";"OFF";-1041,465;-44,959;-464,476;13;0;-18612,708;30,788;60,04;8833;4;0;0;0;0;0,001;0,004
2018-04-15 20:59:58;49,884;0;-27,668;-44,982;96,7;2696;"OFF";"OFF";-1041,465;-44,99;-464,476;13;0;-18612,74;30,788;60,04;8837;4;0;0;0;0;0,001;0,004
2018-04-15 21:00:04;49,896;0;-27,336;-45,028;96,7;2708;"OFF";"OFF";-1041,465;-45,035;-464,476;13;0;-18612,788;30,788;60,04;8843;4;0;0;0;0;0,001;0,004
2018-04-15 21:00:08;49,897;0;-27,246;-45,058;96,7;2716;"OFF";"OFF";-1041,465;-45,066;-464,476;13;0;-18612,818;30,788;60,04;8847;4;0;0;0;0;0,001;0,004
2018-04-15 21:00:14;49,887;0;-27,648;-45,104;96,7;2724;"OFF";"OFF";-1041,465;-45,112;-464,476;13;0;-18612,866;30,788;60,04;8853;4;0;0;0;0;0,001;0,004
2018-04-15 21:00:18;49,883;0;-27,78;-45,135;96,7;2725;"OFF";"OFF";-1041,465;-45,143;-464,476;13;0;-18612,896;30,788;60,04;8857;4;0;0;0;0;0,001;0,004
2018-04-15 21:00:24;49,886;0;-27,646;-45,181;96,7;2734;"OFF";"OFF";-1041,465;-45,189;-464,476;13;0;-18612,944;30,788;60,04;8863;4;0;0;0;0;0,001;0,004
2018-04-15 21:00:28;49,906;0;-26,399;-45,211;96,7;2742;"OFF";"OFF";-1041,465;-45,219;-464,476;13;0;-18612,974;30,788;60,04;8867;4;0;0;0;0;0,001;0,004
2018-04-15 21:00:34;49,911;0;-26,462;-45,256;96,6;2753;"OFF";"OFF";-1041,465;-45,264;-464,476;13;0;-18613,022;30,788;60,04;8873;4;0;0;0;0;0,001;0,004
2018-04-15 21:00:38;49,899;0;-27,109;-45,287;96,6;2759;"OFF";"OFF";-1041,465;-45,294;-464,476;13;0;-18613,052;30,788;60,04;8877;4;0;0;0;0;0,001;0,004
2018-04-15 21:00:44;49,921;0;-25,906;-45,331;96,6;2771;"OFF";"OFF";-1041,465;-45,339;-464,476;13;0;-18613,1;30,788;60,04;8883;4;0;0;0;0;0,001;0,004
2018-04-15 21:00:48;49,909;0;-26,681;-45,361;96,6;2778;"OFF";"OFF";-1041,465;-45,368;-464,476;13;0;-18613,13;30,788;60,04;8887;4;0;0;0;0;0,001;0,004
2018-04-15 21:00:54;49,901;0;-27,033;-45,406;96,6;2787;"OFF";"OFF";-1041,465;-45,413;-464,476;13;0;-18613,178;30,788;60,04;8893;4;0;0;0;0;0,001;0,004
2018-04-15 21:00:58;49,887;0;-27,305;-45,436;96,6;2793;"OFF";"OFF";-1041,465;-45,444;-464,476;13;0;-18613,208;30,788;60,04;8897;4;0;0;0;0;0,001;0,004
2018-04-15 21:01:04;49,896;0;-26,976;-45,481;96,6;2797;"OFF";"OFF";-1041,465;-45,489;-464,476;13;0;-18613,256;30,788;60,04;8903;4;0;0;0;0;0,001;0,004
2018-04-15 21:01:08;49,893;0;-27,26;-45,511;96,6;2801;"OFF";"OFF";-1041,465;-45,519;-464,476;13;0;-18613,288;30,788;60,04;8907;4;0;0;0;0;0,001;0,004
2018-04-15 21:01:14;49,88;0;-27,864;-45,556;96,6;2807;"OFF";"OFF";-1041,465;-45,564;-464,476;13;0;-18613,334;30,788;60,04;8913;4;0;0;0;0;0,001;0,004
2018-04-15 21:01:18;49,882;0;-27,736;-45,587;96,6;2808;"OFF";"OFF";-1041,465;-45,595;-464,476;13;0;-18613,366;30,788;60,04;8917;4;0;0;0;0;0,001;0,004
2018-04-15 21:01:24;49,874;0;-27,849;-45,634;96,6;2801;"OFF";"OFF";-1041,465;-45,642;-464,476;13;0;-18613,412;30,788;60,04;8923;4;0;0;0;0;0,001;0,004
2018-04-15 21:01:28;49,876;0;-27,623;-45,664;96,6;2804;"OFF";"OFF";-1041,465;-45,672;-464,476;13;0;-18613,444;30,788;60,04;8927;4;0;0;0;0;0,001;0,004
2018-04-15 21:01:34;49,883;0;-27,379;-45,71;96,6;2806;"OFF";"OFF";-1041,465;-45,718;-464,476;13;0;-18613,49;30,788;60,04;8933;4;0;0;0;0;0,001;0,004
2018-04-15 21:01:38;49,885;0;-27,113;-45,74;96,6;2809;"OFF";"OFF";-1041,465;-45,748;-464,476;13;0;-18613,522;30,788;60,04;8937;4;0;0;0;0;0,001;0,004
2018-04-15 21:01:44;49,895;0;-26,907;-45,784;96,6;2818;"OFF";"OFF";-1041,465;-45,792;-464,476;13;0;-18613,568;30,788;60,04;8943;4;0;0;0;0;0,001;0,004
2018-04-15 21:01:48;49,894;0;-26,745;-45,815;96,6;2821;"OFF";"OFF";-1041,465;-45,822;-464,476;13;0;-18613,6;30,788;60,04;8947;4;0;0;0;0;0,001;0,004
2018-04-15 21:01:54;49,899;0;-26,712;-45,86;96,6;2821;"OFF";"OFF";-1041,465;-45,868;-464,476;13;0;-18613,646;30,788;60,04;8953;4;0;0;0;0;0,001;0,004
2018-04-15 21:01:58;49,9;0;-26,219;-45,89;96,6;2825;"OFF";"OFF";-1041,465;-45,897;-464,476;13;0;-18613,678;30,788;60,04;8957;4;0;0;0;0;0,001;0,004
2018-04-15 21:02:04;49,882;0;-27,376;-45,935;96,6;2832;"OFF";"OFF";-1041,465;-45,942;-464,476;13;0;-18613,724;30,788;60,04;8963;4;0;0;0;0;0,001;0,004
2018-04-15 21:02:08;49,884;0;-27,086;-45,965;96,6;2835;"OFF";"OFF";-1041,465;-45,972;-464,476;13;0;-18613,756;30,788;60,04;8967;4;0;0;0;0;0,001;0,004
2018-04-15 21:02:14;49,9;0;-26,393;-46,01;96,6;2836;"OFF";"OFF";-1041,465;-46,017;-464,476;13;0;-18613,802;30,788;60,04;8973;4;0;0;0;0;0,001;0,004
