TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-15 21:02:18;49,892;0;-26,639;-46,04;96,6;2839;"OFF";"OFF";-1041,465;-46,047;-464,476;13;0;-18613,834;30,788;60,04;8977;4;0;0;0;0;0,001;0,004
2018-04-15 21:02:24;49,898;0;-26,473;-46,084;96,6;2845;"OFF";"OFF";-1041,465;-46,092;-464,476;13;0;-18613,88;30,788;60,04;8983;4;0;0;0;0;0,001;0,004
2018-04-15 21:02:28;49,893;0;-26,859;-46,114;96,6;2848;"OFF";"OFF";-1041,465;-46,121;-464,476;13;0;-18613,912;30,788;60,04;8987;4;0;0;0;0;0,001;0,004
2018-04-15 21:02:34;49,892;0;-26,647;-46,159;96,6;2851;"OFF";"OFF";-1041,465;-46,166;-464,476;13;0;-18613,958;30,788;60,04;8993;4;0;0;0;0;0,001;0,004
2018-04-15 21:02:38;49,898;0;-26,464;-46,188;96,6;2857;"OFF";"OFF";-1041,465;-46,195;-464,476;13;0;-18613,99;30,788;60,04;8997;4;0;0;0;0;0,001;0,004
2018-04-15 21:02:44;49,887;0;-26,979;-46,232;96,6;2862;"OFF";"OFF";-1041,465;-46,24;-464,476;13;0;-18614,038;30,788;60,04;9003;4;0;0;0;0;0,001;0,004
2018-04-15 21:02:48;49,893;0;-26,645;-46,262;96,6;2865;"OFF";"OFF";-1041,465;-46,27;-464,476;13;0;-18614,068;30,788;60,04;9007;4;0;0;0;0;0,001;0,004
2018-04-15 21:02:54;49,891;0;-26,782;-46,307;96,6;2869;"OFF";"OFF";-1041,465;-46,314;-464,476;13;0;-18614,116;30,788;60,04;9013;4;0;0;0;0;0,001;0,004
2018-04-15 21:02:58;49,891;0;-26,407;-46,336;96,6;2871;"OFF";"OFF";-1041,465;-46,344;-464,476;13;0;-18614,146;30,788;60,04;9017;4;0;0;0;0;0,001;0,004
2018-04-15 21:03:04;49,897;0;-26,387;-46,381;96,6;2869;"OFF";"OFF";-1041,465;-46,388;-464,476;13;0;-18614,194;30,788;60,04;9023;4;0;0;0;0;0,001;0,004
2018-04-15 21:03:08;49,925;0;-24,795;-46,409;96,6;2885;"OFF";"OFF";-1041,465;-46,416;-464,476;13;0;-18614,22;30,788;60,04;9027;4;0;0;0;0;0,001;0,004
2018-04-15 21:03:14;49,922;0;-25,454;-46,452;96,6;2897;"OFF";"OFF";-1041,465;-46,459;-464,476;13;0;-18614,268;30,788;60,04;9033;4;0;0;0;0;0,001;0,004
2018-04-15 21:03:18;49,94;0;-24,413;-46,48;96,6;2908;"OFF";"OFF";-1041,465;-46,487;-464,476;13;0;-18614,298;30,788;60,04;9037;4;0;0;0;0;0,001;0,004
2018-04-15 21:03:24;49,928;0;-25,289;-46,522;96,6;2927;"OFF";"OFF";-1041,465;-46,529;-464,476;13;0;-18614,346;30,788;60,04;9043;4;0;0;0;0;0,001;0,004
2018-04-15 21:03:28;49,93;0;-25,401;-46,55;96,6;2935;"OFF";"OFF";-1041,465;-46,557;-464,476;13;0;-18614,376;30,788;60,04;9047;4;0;0;0;0;0,001;0,004
2018-04-15 21:03:34;49,928;0;-25,266;-46,593;96,6;2942;"OFF";"OFF";-1041,465;-46,6;-464,476;13;0;-18614,424;30,788;60,04;9053;4;0;0;0;0;0,001;0,004
2018-04-15 21:03:38;49,921;0;-25,638;-46,621;96,5;2950;"OFF";"OFF";-1041,465;-46,628;-464,476;13;0;-18614,456;30,788;60,04;9057;4;0;0;0;0;0,001;0,004
2018-04-15 21:03:44;49,868;0;-28,308;-46,666;96,5;2938;"OFF";"OFF";-1041,465;-46,674;-464,476;13;0;-18614,502;30,788;60,04;9063;4;0;0;0;0;0,001;0,004
2018-04-15 21:03:48;49,848;0;-29,026;-46,697;96,5;2927;"OFF";"OFF";-1041,465;-46,705;-464,476;13;0;-18614,534;30,788;60,04;9067;4;0;0;0;0;0,001;0,004
2018-04-15 21:03:54;49,859;0;-27,958;-46,744;96,5;2909;"OFF";"OFF";-1041,465;-46,752;-464,476;13;0;-18614,58;30,788;60,04;9073;4;0;0;0;0;0,001;0,004
2018-04-15 21:03:58;49,855;0;-28,079;-46,776;96,5;2897;"OFF";"OFF";-1041,465;-46,784;-464,476;13;0;-18614,612;30,788;60,04;9077;4;0;0;0;0;0,001;0,004
2018-04-15 21:04:04;49,854;0;-27,614;-46,823;96,5;2880;"OFF";"OFF";-1041,465;-46,83;-464,476;13;0;-18614,658;30,788;60,04;9083;4;0;0;0;0;0,001;0,004
2018-04-15 21:04:08;49,792;0;-31,363;-46,854;96,5;2868;"OFF";"OFF";-1041,465;-46,863;-464,476;13;0;-18614,69;30,788;60,04;9087;4;0;0;0;0;0,001;0,004
2018-04-15 21:04:14;49,837;0;-27,92;-46,903;96,5;2845;"OFF";"OFF";-1041,465;-46,911;-464,476;13;0;-18614,736;30,788;60,04;9093;4;0;0;0;0;0,001;0,004
2018-04-15 21:04:18;49,818;0;-28,909;-46,935;96,5;2831;"OFF";"OFF";-1041,465;-46,943;-464,476;13;0;-18614,768;30,788;60,04;9097;4;0;0;0;0;0,001;0,004
2018-04-15 21:04:24;49,827;0;-28,326;-46,983;96,5;2821;"OFF";"OFF";-1041,465;-46,991;-464,476;13;0;-18614,814;30,788;60,04;9103;4;0;0;0;0;0,001;0,004
2018-04-15 21:04:28;49,816;0;-29,032;-47,015;96,5;2810;"OFF";"OFF";-1041,465;-47,023;-464,476;13;0;-18614,846;30,788;60,04;9107;4;0;0;0;0;0,001;0,004
2018-04-15 21:04:34;49,832;0;-28,081;-47,062;96,5;2803;"OFF";"OFF";-1041,465;-47,07;-464,476;13;0;-18614,892;30,788;60,04;9113;4;0;0;0;0;0,001;0,004
2018-04-15 21:04:38;49,801;0;-29,685;-47,095;96,5;2788;"OFF";"OFF";-1041,465;-47,103;-464,476;13;0;-18614,924;30,788;60,04;9117;4;0;0;0;0;0,001;0,004
2018-04-15 21:04:44;49,806;0;-29,171;-47,144;96,5;2773;"OFF";"OFF";-1041,465;-47,152;-464,476;13;0;-18614,97;30,788;60,04;9123;4;0;0;0;0;0,001;0,004
2018-04-15 21:04:48;49,796;0;-29,445;-47,176;96,5;2764;"OFF";"OFF";-1041,465;-47,184;-464,476;13;0;-18615,002;30,788;60,04;9127;4;0;0;0;0;0,001;0,004
2018-04-15 21:04:54;49,79;0;-29,811;-47,225;96,5;2748;"OFF";"OFF";-1041,465;-47,233;-464,476;13;0;-18615,048;30,788;60,04;9133;4;0;0;0;0;0,001;0,004
2018-04-15 21:04:58;49,783;0;-29,908;-47,258;96,5;2736;"OFF";"OFF";-1041,465;-47,267;-464,476;13;0;-18615,08;30,788;60,04;9137;4;0;0;0;0;0,001;0,004
2018-04-15 21:05:04;49,786;0;-29,561;-47,308;96,5;2719;"OFF";"OFF";-1041,465;-47,317;-464,476;13;0;-18615,126;30,788;60,04;9143;4;0;0;0;0;0,001;0,004
2018-04-15 21:05:08;49,776;0;-29,996;-47,342;96,5;2705;"OFF";"OFF";-1041,465;-47,35;-464,476;13;0;-18615,158;30,788;60,04;9147;4;0;0;0;0;0,001;0,004
2018-04-15 21:05:14;49,786;0;-29,571;-47,392;96,5;2691;"OFF";"OFF";-1041,465;-47,4;-464,476;13;0;-18615,206;30,788;60,04;9153;4;0;0;0;0;0,001;0,004
2018-04-15 21:05:18;49,792;0;-28,941;-47,424;96,5;2688;"OFF";"OFF";-1041,465;-47,432;-464,476;13;0;-18615,236;30,788;60,04;9157;4;0;0;0;0;0,001;0,004
2018-04-15 21:05:24;49,777;0;-29,759;-47,473;96,5;2681;"OFF";"OFF";-1041,465;-47,482;-464,476;13;0;-18615,284;30,788;60,04;9163;4;0;0;0;0;0,001;0,004
2018-04-15 21:05:28;49,795;0;-28,981;-47,506;96,5;2675;"OFF";"OFF";-1041,465;-47,514;-464,476;13;0;-18615,314;30,788;60,04;9167;4;0;0;0;0;0,001;0,004
2018-04-15 21:05:34;49,788;0;-28,974;-47,554;96,5;2675;"OFF";"OFF";-1041,465;-47,563;-464,476;13;0;-18615,362;30,788;60,04;9173;4;0;0;0;0;0,001;0,004
2018-04-15 21:05:38;49,801;0;-28,929;-47,587;96,5;2673;"OFF";"OFF";-1041,465;-47,595;-464,476;13;0;-18615,392;30,788;60,04;9177;4;0;0;0;0;0,001;0,004
2018-04-15 21:05:44;49,817;0;-27,66;-47,636;96,5;2667;"OFF";"OFF";-1041,465;-47,643;-464,476;13;0;-18615,44;30,788;60,04;9183;4;0;0;0;0;0,001;0,004
2018-04-15 21:05:48;49,802;0;-28,713;-47,667;96,5;2672;"OFF";"OFF";-1041,465;-47,675;-464,476;13;0;-18615,47;30,788;60,04;9187;4;0;0;0;0;0,001;0,004
2018-04-15 21:05:54;49,824;0;-27,692;-47,715;96,5;2672;"OFF";"OFF";-1041,465;-47,723;-464,476;13;0;-18615,518;30,788;60,04;9193;4;0;0;0;0;0,001;0,004
2018-04-15 21:05:58;49,815;0;-28,059;-47,746;96,5;2677;"OFF";"OFF";-1041,465;-47,754;-464,476;13;0;-18615,548;30,788;60,04;9197;4;0;0;0;0;0,001;0,004
2018-04-15 21:06:04;49,823;0;-27,773;-47,793;96,5;2686;"OFF";"OFF";-1041,465;-47,8;-464,476;13;0;-18615,596;30,788;60,04;9203;4;0;0;0;0;0,001;0,004
2018-04-15 21:06:08;49,82;0;-27,882;-47,824;96,5;2691;"OFF";"OFF";-1041,465;-47,831;-464,476;13;0;-18615,626;30,788;60,04;9207;4;0;0;0;0;0,001;0,004
2018-04-15 21:06:14;49,814;0;-28,16;-47,87;96,5;2696;"OFF";"OFF";-1041,465;-47,878;-464,476;13;0;-18615,674;30,788;60,04;9213;4;0;0;0;0;0,001;0,004
2018-04-15 21:06:18;49,811;0;-28,596;-47,902;96,5;2700;"OFF";"OFF";-1041,465;-47,909;-464,476;13;0;-18615,706;30,788;60,04;9217;4;0;0;0;0;0,001;0,004
2018-04-15 21:06:24;49,823;0;-27,829;-47,948;96,4;2704;"OFF";"OFF";-1041,465;-47,956;-464,476;13;0;-18615,752;30,788;60,04;9223;4;0;0;0;0;0,001;0,004
2018-04-15 21:06:28;49,818;0;-27,854;-47,979;96,4;2707;"OFF";"OFF";-1041,465;-47,987;-464,476;13;0;-18615,784;30,788;60,04;9227;4;0;0;0;0;0,001;0,004
2018-04-15 21:06:34;49,811;0;-28,659;-48,026;96,4;2714;"OFF";"OFF";-1041,465;-48,033;-464,476;13;0;-18615,83;30,788;60,04;9233;4;0;0;0;0;0,001;0,004
2018-04-15 21:06:38;49,835;0;-27,248;-48,057;96,4;2717;"OFF";"OFF";-1041,465;-48,064;-464,476;13;0;-18615,862;30,788;60,04;9237;4;0;0;0;0;0,001;0,004
2018-04-15 21:06:44;49,897;0;-24,21;-48,098;96,4;2750;"OFF";"OFF";-1041,465;-48,105;-464,476;13;0;-18615,9;30,788;60,04;9243;4;0;0;0;0;0,001;0,004
2018-04-15 21:06:48;49,892;0;-25,163;-48,126;96,4;2771;"OFF";"OFF";-1041,465;-48,133;-464,476;13;0;-18615,932;30,788;60,04;9247;4;0;0;0;0;0,001;0,004
2018-04-15 21:06:54;49,888;0;-25,38;-48,168;96,4;2797;"OFF";"OFF";-1041,465;-48,175;-464,476;13;0;-18615,976;30,788;60,04;9253;4;0;0;0;0;0,001;0,004
2018-04-15 21:06:58;49,903;0;-24,815;-48,196;96,4;2815;"OFF";"OFF";-1041,465;-48,203;-464,476;13;0;-18616,006;30,788;60,04;9257;4;0;0;0;0;0,001;0,004
2018-04-15 21:07:04;49,924;0;-23,811;-48,236;96,4;2850;"OFF";"OFF";-1041,465;-48,243;-464,476;13;0;-18616,042;30,788;60,04;9263;4;0;0;0;0;0,001;0,004
2018-04-15 21:07:08;49,924;0;-24,174;-48,263;96,4;2869;"OFF";"OFF";-1041,465;-48,27;-464,476;13;0;-18616,066;30,788;60,04;9267;4;0;0;0;0;0,001;0,004
2018-04-15 21:07:14;49,93;0;-24,062;-48,303;96,4;2900;"OFF";"OFF";-1041,465;-48,31;-464,476;13;0;-18616,102;30,788;60,04;9273;4;0;0;0;0;0,001;0,004
2018-04-15 21:07:18;49,923;0;-24,716;-48,331;96,4;2918;"OFF";"OFF";-1041,465;-48,337;-464,476;13;0;-18616,126;30,788;60,04;9277;4;0;0;0;0;0,001;0,004
2018-04-15 21:07:24;49,921;0;-24,658;-48,371;96,4;2944;"OFF";"OFF";-1041,465;-48,378;-464,476;13;0;-18616,164;30,788;60,04;9283;4;0;0;0;0;0,001;0,004
2018-04-15 21:07:28;49,917;0;-24,616;-48,398;96,4;2960;"OFF";"OFF";-1041,465;-48,405;-464,476;13;0;-18616,19;30,788;60,04;9287;4;0;0;0;0;0,001;0,004
2018-04-15 21:07:34;49,905;0;-25,523;-48,439;96,4;2974;"OFF";"OFF";-1041,465;-48,446;-464,476;13;0;-18616,234;30,788;60,04;9293;4;0;0;0;0;0,001;0,004
2018-04-15 21:07:38;49,919;0;-24,302;-48,467;96,4;2984;"OFF";"OFF";-1041,465;-48,474;-464,476;13;0;-18616,264;30,788;60,04;9297;4;0;0;0;0;0,001;0,004
2018-04-15 21:07:44;49,936;0;-23,72;-48,507;96,4;3005;"OFF";"OFF";-1041,465;-48,514;-464,476;13;0;-18616,298;30,788;60,04;9303;4;0;0;0;0;0,001;0,004
2018-04-15 21:07:48;49,923;0;-24,534;-48,534;96,4;3020;"OFF";"OFF";-1041,465;-48,54;-464,476;13;0;-18616,322;30,788;60,04;9307;4;0;0;0;0;0,001;0,004
2018-04-15 21:07:54;49,93;0;-24,205;-48,574;96,4;3038;"OFF";"OFF";-1041,465;-48,581;-464,476;13;0;-18616,358;30,788;60,04;9313;4;0;0;0;0;0,001;0,004
2018-04-15 21:07:58;49,909;0;-25,156;-48,601;96,4;3049;"OFF";"OFF";-1041,465;-48,608;-464,476;13;0;-18616,384;30,788;60,04;9317;4;0;0;0;0;0,001;0,004
2018-04-15 21:08:04;49,921;0;-24,531;-48,642;96,4;3056;"OFF";"OFF";-1041,465;-48,649;-464,476;13;0;-18616,426;30,788;60,04;9323;4;0;0;0;0;0,001;0,004
2018-04-15 21:08:08;49,949;0;-22,771;-48,669;96,4;3070;"OFF";"OFF";-1041,465;-48,675;-464,476;13;0;-18616,45;30,788;60,04;9327;4;0;0;0;0;0,001;0,004
2018-04-15 21:08:14;49,952;0;-22,988;-48,707;96,4;3095;"OFF";"OFF";-1041,465;-48,714;-464,476;13;0;-18616,484;30,788;60,04;9333;4;0;0;0;0;0,001;0,004
2018-04-15 21:08:18;49,957;0;-22,922;-48,733;96,4;3111;"OFF";"OFF";-1041,465;-48,74;-464,476;13;0;-18616,508;30,788;60,04;9337;4;0;0;0;0;0,001;0,004
2018-04-15 21:08:24;49,952;0;-23,181;-48,773;96,4;3128;"OFF";"OFF";-1041,465;-48,779;-464,476;13;0;-18616,542;30,788;60,04;9343;4;0;0;0;0;0,001;0,004
2018-04-15 21:08:28;49,926;0;-24,479;-48,798;96,4;3142;"OFF";"OFF";-1041,465;-48,805;-464,476;13;0;-18616,566;30,788;60,04;9347;4;0;0;0;0;0,001;0,004
2018-04-15 21:08:34;49,936;0;-23,842;-48,839;96,4;3151;"OFF";"OFF";-1041,465;-48,845;-464,476;13;0;-18616,602;30,788;60,04;9353;4;0;0;0;0;0,001;0,004
2018-04-15 21:08:38;49,94;0;-23,471;-48,865;96,4;3156;"OFF";"OFF";-1041,465;-48,872;-464,476;13;0;-18616,624;30,788;60,04;9357;4;0;0;0;0;0,001;0,004
2018-04-15 21:08:44;49,937;0;-23,607;-48,905;96,4;3171;"OFF";"OFF";-1041,465;-48,911;-464,476;13;0;-18616,66;30,788;60,04;9363;4;0;0;0;0;0,001;0,004
2018-04-15 21:08:48;49,95;0;-23,156;-48,931;96,4;3180;"OFF";"OFF";-1041,465;-48,937;-464,476;13;0;-18616,684;30,788;60,04;9367;4;0;0;0;0;0,001;0,004
2018-04-15 21:08:54;49,946;0;-23,271;-48,97;96,4;3191;"OFF";"OFF";-1041,465;-48,977;-464,476;13;0;-18616,718;30,788;60,04;9373;4;0;0;0;0;0,001;0,004
2018-04-15 21:08:58;49,936;0;-23,901;-48,996;96,4;3198;"OFF";"OFF";-1041,465;-49,003;-464,476;13;0;-18616,742;30,788;60,04;9377;4;0;0;0;0;0,001;0,004
2018-04-15 21:09:04;49,857;0;-26,264;-49,049;96,4;3102;"OFF";"OFF";-1041,465;-49,056;-464,476;13;0;-18616,792;30,788;60,04;9383;4;0;0;0;0;0,001;0,004
2018-04-15 21:09:08;49,97;0;-20,08;-49,073;96,4;3132;"OFF";"OFF";-1041,465;-49,078;-464,476;13;0;-18616,816;30,788;60,04;9387;4;0;0;0;0;0,001;0,004
2018-04-15 21:09:14;49,894;0;-25,085;-49,114;96,4;3134;"OFF";"OFF";-1041,465;-49,121;-464,476;13;0;-18616,86;30,788;60,04;9393;4;0;0;0;0;0,001;0,004
2018-04-15 21:09:18;49,897;0;-24,763;-49,14;96,4;3145;"OFF";"OFF";-1041,465;-49,147;-464,476;13;0;-18616,884;30,788;60,04;9397;4;0;0;0;0;0,001;0,004
2018-04-15 21:09:24;49,907;0;-24,341;-49,182;96,4;3140;"OFF";"OFF";-1041,465;-49,189;-464,476;13;0;-18616,93;30,788;60,04;9403;4;0;0;0;0;0,001;0,004
2018-04-15 21:09:28;49,874;0;-26,22;-49,21;96,4;3135;"OFF";"OFF";-1041,465;-49,217;-464,476;13;0;-18616,96;30,788;60,04;9407;4;0;0;0;0;0,001;0,004
2018-04-15 21:09:34;49,892;0;-24,86;-49,252;96,4;3128;"OFF";"OFF";-1041,465;-49,259;-464,476;13;0;-18617,006;30,788;60,04;9413;4;0;0;0;0;0,001;0,004
2018-04-15 21:09:38;49,878;0;-25,774;-49,28;96,3;3127;"OFF";"OFF";-1041,465;-49,287;-464,476;13;0;-18617,038;30,788;60,04;9417;4;0;0;0;0;0,001;0,004
2018-04-15 21:09:44;49,883;0;-25,478;-49,322;96,3;3126;"OFF";"OFF";-1041,465;-49,329;-464,476;13;0;-18617,082;30,788;60,04;9423;4;0;0;0;0;0,001;0,004
2018-04-15 21:09:48;49,887;0;-24,893;-49,349;96,3;3125;"OFF";"OFF";-1041,465;-49,356;-464,476;13;0;-18617,112;30,788;60,04;9427;4;0;0;0;0;0,001;0,004
2018-04-15 21:09:54;49,905;0;-24,342;-49,39;96,3;3128;"OFF";"OFF";-1041,465;-49,397;-464,476;13;0;-18617,15;30,788;60,04;9433;4;0;0;0;0;0,001;0,004
2018-04-15 21:09:58;49,915;0;-23,539;-49,417;96,3;3133;"OFF";"OFF";-1041,465;-49,424;-464,476;13;0;-18617,176;30,788;60,04;9437;4;0;0;0;0;0,001;0,004
2018-04-15 21:10:04;49,915;0;-23,734;-49,458;96,3;3141;"OFF";"OFF";-1041,465;-49,464;-464,476;13;0;-18617,212;30,788;60,04;9443;4;0;0;0;0;0,001;0,004
2018-04-15 21:10:08;49,907;0;-24,442;-49,484;96,3;3146;"OFF";"OFF";-1041,465;-49,491;-464,476;13;0;-18617,238;30,788;60,04;9447;4;0;0;0;0;0,001;0,004
2018-04-15 21:10:14;49,903;0;-24,143;-49,526;96,3;3141;"OFF";"OFF";-1041,465;-49,533;-464,476;13;0;-18617,286;30,788;60,04;9453;4;0;0;0;0;0,001;0,004
2018-04-15 21:10:18;49,904;0;-24,328;-49,554;96,3;3139;"OFF";"OFF";-1041,465;-49,561;-464,476;13;0;-18617,312;30,788;60,04;9457;4;0;0;0;0;0,001;0,004
2018-04-15 21:10:24;49,883;0;-25,503;-49,595;96,3;3140;"OFF";"OFF";-1041,465;-49,602;-464,476;13;0;-18617,354;30,788;60,04;9463;4;0;0;0;0;0,001;0,004
2018-04-15 21:10:28;49,871;0;-25,934;-49,624;96,3;3131;"OFF";"OFF";-1041,465;-49,631;-464,476;13;0;-18617,384;30,788;60,04;9467;4;0;0;0;0;0,001;0,004
2018-04-15 21:10:34;49,83;0;-27,918;-49,668;96,3;3107;"OFF";"OFF";-1041,465;-49,676;-464,476;13;0;-18617,432;30,788;60,04;9473;4;0;0;0;0;0,001;0,004
2018-04-15 21:10:38;49,822;0;-27,584;-49,699;96,3;3086;"OFF";"OFF";-1041,465;-49,706;-464,476;13;0;-18617,462;30,788;60,04;9477;4;0;0;0;0;0,001;0,004
2018-04-15 21:10:44;49,822;0;-27,48;-49,745;96,3;3056;"OFF";"OFF";-1041,465;-49,752;-464,476;13;0;-18617,51;30,788;60,04;9483;4;0;0;0;0;0,001;0,004
2018-04-15 21:10:48;49,815;0;-27,367;-49,775;96,3;3044;"OFF";"OFF";-1041,465;-49,783;-464,476;13;0;-18617,542;30,788;60,04;9487;4;0;0;0;0;0,001;0,004
2018-04-15 21:10:54;49,785;0;-28,517;-49,823;96,3;3004;"OFF";"OFF";-1041,465;-49,831;-464,476;13;0;-18617,588;30,788;60,04;9493;4;0;0;0;0;0,001;0,004
2018-04-15 21:10:58;49,757;0;-29,931;-49,856;96,3;2974;"OFF";"OFF";-1041,465;-49,864;-464,476;13;0;-18617,62;30,788;60,04;9497;4;0;0;0;0;0,001;0,004
2018-04-15 21:11:04;49,75;0;-29,937;-49,904;96,3;2943;"OFF";"OFF";-1041,465;-49,912;-464,476;13;0;-18617,666;30,788;60,04;9503;4;0;0;0;0;0,001;0,004
2018-04-15 21:11:08;49,761;0;-29,068;-49,936;96,3;2920;"OFF";"OFF";-1041,465;-49,944;-464,476;13;0;-18617,698;30,788;60,04;9507;4;0;0;0;0;0,001;0,004
2018-04-15 21:11:14;49,752;0;-29,3;-49,983;96,3;2899;"OFF";"OFF";-1041,465;-49,991;-464,476;13;0;-18617,744;30,788;60,04;9513;4;0;0;0;0;0,001;0,004
2018-04-15 21:11:18;49,744;0;-29,945;-50,016;96,3;2880;"OFF";"OFF";-1041,465;-50,024;-464,476;13;0;-18617,776;30,788;60,04;9517;4;0;0;0;0;0,001;0,004
2018-04-15 21:11:24;49,733;0;-30,104;-50,065;96,3;2850;"OFF";"OFF";-1041,465;-50,073;-464,476;13;0;-18617,822;30,788;60,04;9523;4;0;0;0;0;0,001;0,004
2018-04-15 21:11:28;49,735;0;-29,831;-50,098;96,3;2833;"OFF";"OFF";-1041,465;-50,106;-464,476;13;0;-18617,854;30,788;60,04;9527;4;0;0;0;0;0,001;0,004
2018-04-15 21:11:34;49,721;0;-30,36;-50,148;96,3;2805;"OFF";"OFF";-1041,465;-50,156;-464,476;13;0;-18617,9;30,788;60,04;9533;4;0;0;0;0;0,001;0,004
2018-04-15 21:11:38;49,719;0;-30,367;-50,181;96,3;2787;"OFF";"OFF";-1041,465;-50,19;-464,476;13;0;-18617,932;30,788;60,04;9537;4;0;0;0;0;0,001;0,004
2018-04-15 21:11:44;49,709;0;-30,526;-50,232;96,3;2758;"OFF";"OFF";-1041,465;-50,241;-464,476;13;0;-18617,978;30,788;60,04;9543;4;0;0;0;0;0,001;0,004
2018-04-15 21:11:48;49,718;0;-30,136;-50,266;96,3;2741;"OFF";"OFF";-1041,465;-50,275;-464,476;13;0;-18618,01;30,788;60,04;9547;4;0;0;0;0;0,001;0,004
2018-04-15 21:11:54;49,674;0;-32,108;-50,318;96,3;2711;"OFF";"OFF";-1041,465;-50,326;-464,476;13;0;-18618,058;30,788;60,04;9553;4;0;0;0;0;0,001;0,004
2018-04-15 21:11:58;49,688;0;-31,395;-50,353;96,3;2690;"OFF";"OFF";-1041,465;-50,361;-464,476;13;0;-18618,092;30,788;60,04;9557;4;0;0;0;0;0,001;0,004
2018-04-15 21:12:04;49,677;0;-31,725;-50,405;96,3;2667;"OFF";"OFF";-1041,465;-50,413;-464,476;13;0;-18618,14;30,788;60,04;9563;4;0;0;0;0;0,001;0,004
2018-04-15 21:12:08;49,668;0;-31,858;-50,44;96,3;2650;"OFF";"OFF";-1041,465;-50,449;-464,476;13;0;-18618,176;30,788;60,04;9567;4;0;0;0;0;0,001;0,004
2018-04-15 21:12:14;49,655;0;-32,215;-50,494;96,3;2615;"OFF";"OFF";-1041,465;-50,503;-464,476;13;0;-18618,234;30,788;60,04;9573;4;0;0;0;0;0,001;0,004
2018-04-15 21:12:18;49,501;0;-40,107;-50,536;96,3;2565;"OFF";"OFF";-1041,465;-50,547;-464,476;13;0;-18618,28;30,788;60,04;9577;4;0;0;0;0;0,001;0,004
2018-04-15 21:12:24;49,623;0;-32,261;-50,595;96,3;2521;"OFF";"OFF";-1041,465;-50,604;-464,476;13;0;-18618,338;30,788;60,04;9583;4;0;0;0;0;0,001;0,004
2018-04-15 21:12:28;49,565;0;-35,877;-50,634;96,2;2492;"OFF";"OFF";-1041,465;-50,643;-464,476;13;0;-18618,376;30,788;60,04;9587;4;0;0;0;0;0,001;0,004
2018-04-15 21:12:34;49,578;0;-34,488;-50,691;96,2;2463;"OFF";"OFF";-1041,465;-50,701;-464,476;13;0;-18618,436;30,788;60,04;9593;4;0;0;0;0;0,001;0,004
2018-04-15 21:12:38;49,586;0;-34,203;-50,731;96,2;2437;"OFF";"OFF";-1041,465;-50,74;-464,476;13;0;-18618,474;30,788;60,04;9597;4;0;0;0;0;0,001;0,004
2018-04-15 21:12:44;49,588;0;-34,059;-50,787;96,2;2419;"OFF";"OFF";-1041,465;-50,796;-464,476;13;0;-18618,534;30,788;60,04;9603;4;0;0;0;0;0,001;0,004
2018-04-15 21:12:48;49,582;0;-34,364;-50,824;96,2;2407;"OFF";"OFF";-1041,465;-50,834;-464,476;13;0;-18618,572;30,788;60,04;9607;4;0;0;0;0;0,001;0,004
2018-04-15 21:12:54;49,583;0;-34,372;-50,881;96,2;2390;"OFF";"OFF";-1041,465;-50,89;-464,476;13;0;-18618,63;30,788;60,04;9613;4;0;0;0;0;0,001;0,004
2018-04-15 21:12:58;49,589;0;-33,884;-50,918;96,2;2381;"OFF";"OFF";-1041,465;-50,928;-464,476;13;0;-18618,67;30,788;60,04;9617;4;0;0;0;0;0,001;0,004
2018-04-15 21:13:04;49,583;0;-34,328;-50,975;96,2;2369;"OFF";"OFF";-1041,465;-50,984;-464,476;13;0;-18618,728;30,788;60,04;9623;4;0;0;0;0;0,001;0,004
2018-04-15 21:13:08;49,593;0;-33,715;-51,012;96,2;2361;"OFF";"OFF";-1041,465;-51,021;-464,476;13;0;-18618,768;30,788;60,04;9627;4;0;0;0;0;0,001;0,004
2018-04-15 21:13:14;49,599;0;-33,413;-51,067;96,2;2354;"OFF";"OFF";-1041,465;-51,077;-464,476;13;0;-18618,826;30,788;60,04;9633;4;0;0;0;0;0,001;0,004
2018-04-15 21:13:18;49,603;0;-33,13;-51,104;96,2;2350;"OFF";"OFF";-1041,465;-51,114;-464,476;13;0;-18618,866;30,788;60,04;9637;4;0;0;0;0;0,001;0,004
2018-04-15 21:13:24;49,585;0;-34,492;-51,161;96,2;2339;"OFF";"OFF";-1041,465;-51,17;-464,476;13;0;-18618,924;30,788;60,04;9643;4;0;0;0;0;0,001;0,004
2018-04-15 21:13:28;49,582;0;-34,224;-51,199;96,2;2329;"OFF";"OFF";-1041,465;-51,209;-464,476;13;0;-18618,962;30,788;60,04;9647;4;0;0;0;0;0,001;0,004
2018-04-15 21:13:34;49,57;0;-34,535;-51,256;96,2;2319;"OFF";"OFF";-1041,465;-51,266;-464,476;13;0;-18619,022;30,788;60,04;9653;4;0;0;0;0;0,001;0,004
2018-04-15 21:13:38;49,584;0;-33,957;-51,294;96,2;2313;"OFF";"OFF";-1041,465;-51,303;-464,476;13;0;-18619,06;30,788;60,04;9657;4;0;0;0;0;0,001;0,004
2018-04-15 21:13:44;49,591;0;-33,452;-51,349;96,2;2309;"OFF";"OFF";-1041,465;-51,359;-464,476;13;0;-18619,12;30,788;60,04;9663;4;0;0;0;0;0,001;0,004
2018-04-15 21:13:48;49,601;0;-33,112;-51,386;96,2;2310;"OFF";"OFF";-1041,465;-51,395;-464,476;13;0;-18619,158;30,788;60,04;9667;4;0;0;0;0;0,001;0,004
2018-04-15 21:13:54;49,592;0;-33,58;-51,442;96,2;2306;"OFF";"OFF";-1041,465;-51,451;-464,476;13;0;-18619,216;30,788;60,04;9673;4;0;0;0;0;0,001;0,004
2018-04-15 21:13:58;49,593;0;-33,444;-51,479;96,2;2304;"OFF";"OFF";-1041,465;-51,488;-464,476;13;0;-18619,256;30,788;60,04;9677;4;0;0;0;0;0,001;0,004
2018-04-15 21:14:04;49,596;0;-33,261;-51,534;96,2;2301;"OFF";"OFF";-1041,465;-51,544;-464,476;13;0;-18619,314;30,788;60,04;9683;4;0;0;0;0;0,001;0,004
2018-04-15 21:14:08;49,599;0;-33,137;-51,571;96,2;2301;"OFF";"OFF";-1041,465;-51,58;-464,476;13;0;-18619,354;30,788;60,04;9687;4;0;0;0;0;0,001;0,004
2018-04-15 21:14:14;49,593;0;-33,535;-51,626;96,2;2302;"OFF";"OFF";-1041,465;-51,635;-464,476;13;0;-18619,412;30,788;60,04;9693;4;0;0;0;0;0,001;0,004
2018-04-15 21:14:18;49,6;0;-33,076;-51,663;96,2;2301;"OFF";"OFF";-1041,465;-51,672;-464,476;13;0;-18619,452;30,788;60,04;9697;4;0;0;0;0;0,001;0,004
2018-04-15 21:14:24;49,602;0;-33,191;-51,718;96,2;2302;"OFF";"OFF";-1041,465;-51,727;-464,476;13;0;-18619,51;30,788;60,04;9703;4;0;0;0;0;0,001;0,004
2018-04-15 21:14:28;49,592;0;-33,396;-51,754;96,2;2303;"OFF";"OFF";-1041,465;-51,764;-464,476;13;0;-18619,548;30,788;60,04;9707;4;0;0;0;0;0,001;0,004
2018-04-15 21:14:34;49,597;0;-33,039;-51,81;96,2;2300;"OFF";"OFF";-1041,465;-51,819;-464,476;13;0;-18619,608;30,788;60,04;9713;4;0;0;0;0;0,001;0,004
2018-04-15 21:14:38;49,592;0;-33,333;-51,848;96,2;2296;"OFF";"OFF";-1041,465;-51,857;-464,476;13;0;-18619,646;30,788;60,04;9717;4;0;0;0;0;0,001;0,004
2018-04-15 21:14:44;49,589;0;-33,383;-51,903;96,2;2296;"OFF";"OFF";-1041,465;-51,912;-464,476;13;0;-18619,706;30,788;60,04;9723;4;0;0;0;0;0,001;0,004
2018-04-15 21:14:48;49,594;0;-33,126;-51,94;96,1;2294;"OFF";"OFF";-1041,465;-51,949;-464,476;13;0;-18619,744;30,788;60,04;9727;4;0;0;0;0;0,001;0,004
2018-04-15 21:14:54;49,599;0;-32,675;-51,995;96,1;2296;"OFF";"OFF";-1041,465;-52,004;-464,476;13;0;-18619,802;30,788;60,04;9733;4;0;0;0;0;0,001;0,004
2018-04-15 21:14:58;49,599;0;-33,002;-52,032;96,1;2295;"OFF";"OFF";-1041,465;-52,041;-464,476;13;0;-18619,842;30,788;60,04;9737;4;0;0;0;0;0,001;0,004
2018-04-15 21:15:04;49,614;0;-32,004;-52,088;96,1;2293;"OFF";"OFF";-1041,465;-52,096;-464,476;13;0;-18619,9;30,788;60,04;9743;4;0;0;0;0;0,001;0,004
2018-04-15 21:15:08;49,597;0;-32,888;-52,124;96,1;2295;"OFF";"OFF";-1041,465;-52,133;-464,476;13;0;-18619,94;30,788;60,04;9747;4;0;0;0;0;0,001;0,004
2018-04-15 21:15:14;49,614;0;-31,973;-52,178;96,1;2298;"OFF";"OFF";-1041,465;-52,187;-464,476;13;0;-18619,998;30,788;60,04;9753;4;0;0;0;0;0,001;0,004
2018-04-15 21:15:18;49,608;0;-32,65;-52,214;96,1;2301;"OFF";"OFF";-1041,465;-52,223;-464,476;13;0;-18620,038;30,788;60,04;9757;4;0;0;0;0;0,001;0,004
2018-04-15 21:15:24;49,584;0;-33,56;-52,27;96,1;2300;"OFF";"OFF";-1041,465;-52,279;-464,476;13;0;-18620,096;30,788;60,04;9763;4;0;0;0;0;0,001;0,004
2018-04-15 21:15:28;49,588;0;-33,262;-52,306;96,1;2300;"OFF";"OFF";-1041,465;-52,316;-464,476;13;0;-18620,134;30,788;60,04;9767;4;0;0;0;0;0,001;0,004
2018-04-15 21:15:34;49,596;0;-32,93;-52,361;96,1;2301;"OFF";"OFF";-1041,465;-52,37;-464,476;13;0;-18620,194;30,788;60,04;9773;4;0;0;0;0;0,001;0,004
2018-04-15 21:15:38;49,595;0;-32,729;-52,398;96,1;2301;"OFF";"OFF";-1041,465;-52,407;-464,476;13;0;-18620,232;30,788;60,04;9777;4;0;0;0;0;0,001;0,004
2018-04-15 21:15:44;49,602;0;-32,596;-52,453;96,1;2302;"OFF";"OFF";-1041,465;-52,462;-464,476;13;0;-18620,292;30,788;60,04;9783;4;0;0;0;0;0,001;0,004
2018-04-15 21:15:48;49,581;0;-33,657;-52,489;96,1;2304;"OFF";"OFF";-1041,465;-52,498;-464,476;13;0;-18620,33;30,788;60,04;9787;4;0;0;0;0;0,001;0,004
2018-04-15 21:15:54;49,613;0;-31,846;-52,543;96,1;2309;"OFF";"OFF";-1041,465;-52,552;-464,476;13;0;-18620,388;30,788;60,04;9793;4;0;0;0;0;0,001;0,004
2018-04-15 21:15:58;49,595;0;-32,804;-52,578;96,1;2312;"OFF";"OFF";-1041,465;-52,588;-464,476;13;0;-18620,428;30,788;60,04;9797;4;0;0;0;0;0,001;0,004
2018-04-15 21:16:04;49,585;0;-33,588;-52,633;96,1;2315;"OFF";"OFF";-1041,465;-52,642;-464,476;13;0;-18620,484;30,788;60,04;9803;4;0;0;0;0;0,001;0,004
2018-04-15 21:16:08;49,562;0;-34,673;-52,671;96,1;2307;"OFF";"OFF";-1041,465;-52,68;-464,476;13;0;-18620,524;30,788;60,04;9807;4;0;0;0;0;0,001;0,004
2018-04-15 21:16:14;49,551;0;-34,594;-52,729;96,1;2295;"OFF";"OFF";-1041,465;-52,738;-464,476;13;0;-18620,582;30,788;60,04;9813;4;0;0;0;0;0,001;0,004
2018-04-15 21:16:18;49,539;0;-35,113;-52,768;96,1;2285;"OFF";"OFF";-1041,465;-52,777;-464,476;13;0;-18620,622;30,788;60,04;9817;4;0;0;0;0;0,001;0,004
2018-04-15 21:16:24;49,542;0;-34,207;-52,825;96,1;2276;"OFF";"OFF";-1041,465;-52,835;-464,476;13;0;-18620,68;30,788;60,04;9823;4;0;0;0;0;0,001;0,004
2018-04-15 21:16:28;49,536;0;-34,605;-52,864;96,1;2269;"OFF";"OFF";-1041,465;-52,874;-464,476;13;0;-18620,718;30,788;60,04;9827;4;0;0;0;0;0,001;0,004
2018-04-15 21:16:34;49,549;0;-34,078;-52,922;96,1;2260;"OFF";"OFF";-1041,465;-52,932;-464,476;13;0;-18620,778;30,788;60,04;9833;4;0;0;0;0;0,001;0,004
2018-04-15 21:16:38;49,499;0;-36,611;-52,961;96,1;2251;"OFF";"OFF";-1041,465;-52,971;-464,476;13;0;-18620,816;30,788;60,04;9837;4;0;0;0;0;0,001;0,004
2018-04-15 21:16:44;49,518;0;-35,513;-53,021;96,1;2237;"OFF";"OFF";-1041,465;-53,031;-464,476;13;0;-18620,876;30,788;60,04;9843;4;0;0;0;0;0,001;0,004
2018-04-15 21:16:48;49,511;0;-35,537;-53,06;96,1;2232;"OFF";"OFF";-1041,465;-53,07;-464,476;13;0;-18620,914;30,788;60,04;9847;4;0;0;0;0;0,001;0,004
2018-04-15 21:16:54;49,523;0;-34,961;-53,118;96,1;2226;"OFF";"OFF";-1041,465;-53,128;-464,476;13;0;-18620,972;30,788;60,04;9853;4;0;0;0;0;0,001;0,004
2018-04-15 21:16:58;49,512;0;-35,305;-53,157;96,1;2220;"OFF";"OFF";-1041,465;-53,167;-464,476;13;0;-18621,012;30,788;60,04;9857;4;0;0;0;0;0,001;0,004
2018-04-15 21:17:04;49,529;0;-34,63;-53,215;96,1;2216;"OFF";"OFF";-1041,465;-53,225;-464,476;13;0;-18621,07;30,788;60,04;9863;4;0;0;0;0;0,001;0,004
2018-04-15 21:17:08;49,509;0;-35,524;-53,254;96;2212;"OFF";"OFF";-1041,465;-53,264;-464,476;13;0;-18621,11;30,788;60,04;9867;4;0;0;0;0;0,001;0,004
2018-04-15 21:17:14;49,499;0;-35,879;-53,314;96;2201;"OFF";"OFF";-1041,465;-53,324;-464,476;13;0;-18621,168;30,788;60,04;9873;4;0;0;0;0;0,001;0,004
2018-04-15 21:17:18;49,49;0;-36,253;-53,354;96;2196;"OFF";"OFF";-1041,465;-53,364;-464,476;13;0;-18621,208;30,788;60,04;9877;4;0;0;0;0;0,001;0,004
2018-04-15 21:17:24;49,486;0;-36,152;-53,413;96;2188;"OFF";"OFF";-1041,465;-53,423;-464,476;13;0;-18621,266;30,788;60,04;9883;4;0;0;0;0;0,001;0,004
2018-04-15 21:17:28;49,503;0;-35,33;-53,453;96;2183;"OFF";"OFF";-1041,465;-53,463;-464,476;13;0;-18621,304;30,788;60,04;9887;4;0;0;0;0;0,001;0,004
2018-04-15 21:17:34;49,499;0;-35,306;-53,512;96;2179;"OFF";"OFF";-1041,465;-53,521;-464,476;13;0;-18621,364;30,788;60,04;9893;4;0;0;0;0;0,001;0,004
2018-04-15 21:17:38;49,489;0;-36,023;-53,551;96;2176;"OFF";"OFF";-1041,465;-53,561;-464,476;13;0;-18621,402;30,788;60,04;9897;4;0;0;0;0;0,001;0,004
2018-04-15 21:17:44;49,494;0;-35,841;-53,611;96;2170;"OFF";"OFF";-1041,465;-53,621;-464,476;13;0;-18621,46;30,788;60,04;9903;4;0;0;0;0;0,001;0,004
2018-04-15 21:17:48;49,492;0;-35,498;-53,65;96;2167;"OFF";"OFF";-1041,465;-53,66;-464,476;13;0;-18621,5;30,788;60,04;9907;4;0;0;0;0;0,001;0,004
2018-04-15 21:17:54;49,498;0;-35,294;-53,71;96;2162;"OFF";"OFF";-1041,465;-53,719;-464,476;13;0;-18621,558;30,788;60,04;9913;4;0;0;0;0;0,001;0,004
2018-04-15 21:17:58;49,485;0;-35,808;-53,749;96;2159;"OFF";"OFF";-1041,465;-53,759;-464,476;13;0;-18621,598;30,788;60,04;9917;4;0;0;0;0;0,001;0,004
2018-04-15 21:18:04;49,508;0;-34,872;-53,808;96;2157;"OFF";"OFF";-1041,465;-53,818;-464,476;13;0;-18621,656;30,788;60,04;9923;4;0;0;0;0;0,001;0,004
2018-04-15 21:18:08;49,499;0;-35,113;-53,848;96;2156;"OFF";"OFF";-1041,465;-53,857;-464,476;13;0;-18621,696;30,788;60,04;9927;4;0;0;0;0;0,001;0,004
2018-04-15 21:18:14;49,495;0;-35,265;-53,908;96;2150;"OFF";"OFF";-1041,465;-53,917;-464,476;13;0;-18621,754;30,788;60,04;9933;4;0;0;0;0;0,001;0,004
2018-04-15 21:18:18;49,492;0;-35,393;-53,947;96;2149;"OFF";"OFF";-1041,465;-53,957;-464,476;13;0;-18621,792;30,788;60,04;9937;4;0;0;0;0;0,001;0,004
2018-04-15 21:18:24;49,488;0;-35,492;-54,006;96;2147;"OFF";"OFF";-1041,465;-54,016;-464,476;13;0;-18621,852;30,788;60,04;9943;4;0;0;0;0;0,001;0,004
2018-04-15 21:18:28;49,502;0;-35,009;-54,046;96;2145;"OFF";"OFF";-1041,465;-54,055;-464,476;13;0;-18621,89;30,788;60,04;9947;4;0;0;0;0;0,001;0,004
2018-04-15 21:18:34;49,472;0;-36,218;-54,105;96;2142;"OFF";"OFF";-1041,465;-54,115;-464,476;13;0;-18621,95;30,788;60,04;9953;4;0;0;0;0;0,001;0,004
2018-04-15 21:18:38;49,477;0;-36,164;-54,145;96;2139;"OFF";"OFF";-1041,465;-54,155;-464,476;13;0;-18621,988;30,788;60,04;9957;4;0;0;0;0;0,001;0,004
2018-04-15 21:18:44;49,486;0;-35,324;-54,205;96;2137;"OFF";"OFF";-1041,465;-54,214;-464,476;13;0;-18622,046;30,788;60,04;9963;4;0;0;0;0;0,001;0,004
2018-04-15 21:18:48;49,477;0;-35,57;-54,244;96;2137;"OFF";"OFF";-1041,465;-54,254;-464,476;13;0;-18622,086;30,788;60,04;9967;4;0;0;0;0;0,001;0,004
2018-04-15 21:18:54;49,459;0;-36,851;-54,304;96;2131;"OFF";"OFF";-1041,465;-54,314;-464,476;13;0;-18622,144;30,788;60,04;9973;4;0;0;0;0;0,001;0,004
2018-04-15 21:18:58;49,475;0;-36,037;-54,344;96;2129;"OFF";"OFF";-1041,465;-54,354;-464,476;13;0;-18622,184;30,788;60,04;9977;4;0;0;0;0;0,001;0,004
2018-04-15 21:19:04;49,479;0;-35,461;-54,403;96;2129;"OFF";"OFF";-1041,465;-54,413;-464,476;13;0;-18622,242;30,788;60,04;9983;4;0;0;0;0;0,001;0,004
2018-04-15 21:19:08;49,482;0;-35,374;-54,442;96;2130;"OFF";"OFF";-1041,465;-54,452;-464,476;13;0;-18622,282;30,788;60,04;9987;4;0;0;0;0;0,001;0,004
2018-04-15 21:19:14;49,477;0;-36,099;-54,501;96;2131;"OFF";"OFF";-1041,465;-54,511;-464,476;13;0;-18622,34;30,788;60,04;9993;4;0;0;0;0;0,001;0,004
2018-04-15 21:19:18;49,496;0;-34,875;-54,54;96;2133;"OFF";"OFF";-1041,465;-54,55;-464,476;13;0;-18622,378;30,788;60,04;9997;4;0;0;0;0;0,001;0,004
2018-04-15 21:19:24;49,545;0;-32,24;-54,596;95,9;2143;"OFF";"OFF";-1041,465;-54,605;-464,476;13;0;-18622,438;30,788;60,04;10003;4;0;0;0;0;0,001;0,004
2018-04-15 21:19:28;49,534;0;-33,574;-54,633;95,9;2152;"OFF";"OFF";-1041,465;-54,642;-464,476;13;0;-18622,476;30,788;60,04;10007;4;0;0;0;0;0,001;0,004
2018-04-15 21:19:34;49,524;0;-34,026;-54,688;95,9;2165;"OFF";"OFF";-1041,465;-54,697;-464,476;13;0;-18622,536;30,788;60,04;10013;4;0;0;0;0;0,001;0,004
2018-04-15 21:19:38;49,559;0;-32,396;-54,725;95,9;2174;"OFF";"OFF";-1041,465;-54,733;-464,476;13;0;-18622,574;30,788;60,04;10017;4;0;0;0;0;0,001;0,004
2018-04-15 21:19:44;49,57;0;-32,114;-54,778;95,9;2192;"OFF";"OFF";-1041,465;-54,787;-464,476;13;0;-18622,628;30,788;60,04;10023;4;0;0;0;0;0,001;0,004
2018-04-15 21:19:48;49,564;0;-32,264;-54,814;95,9;2201;"OFF";"OFF";-1041,465;-54,823;-464,476;13;0;-18622,668;30,788;60,04;10027;4;0;0;0;0;0,001;0,004
2018-04-15 21:19:54;49,576;0;-31,642;-54,868;95,9;2213;"OFF";"OFF";-1041,465;-54,877;-464,476;13;0;-18622,726;30,788;60,04;10033;4;0;0;0;0;0,001;0,004
2018-04-15 21:19:58;49,56;0;-32,617;-54,904;95,9;2222;"OFF";"OFF";-1041,465;-54,913;-464,476;13;0;-18622,764;30,788;60,04;10037;4;0;0;0;0;0,001;0,004
2018-04-15 21:20:04;49,56;0;-32,479;-54,957;95,9;2234;"OFF";"OFF";-1041,465;-54,966;-464,476;13;0;-18622,822;30,788;60,04;10043;4;0;0;0;0;0,001;0,004
2018-04-15 21:20:08;49,561;0;-32,344;-54,993;95,9;2241;"OFF";"OFF";-1041,465;-55,002;-464,476;13;0;-18622,862;30,788;60,04;10047;4;0;0;0;0;0,001;0,004
2018-04-15 21:20:14;49,572;0;-31,995;-55,047;95,9;2254;"OFF";"OFF";-1041,465;-55,055;-464,476;13;0;-18622,916;30,788;60,04;10053;4;0;0;0;0;0,001;0,004
2018-04-15 21:20:18;49,57;0;-32,261;-55,082;95,9;2262;"OFF";"OFF";-1041,465;-55,091;-464,476;13;0;-18622,952;30,788;60,04;10057;4;0;0;0;0;0,001;0,004
2018-04-15 21:20:24;49,582;0;-31,198;-55,134;95,9;2276;"OFF";"OFF";-1041,465;-55,143;-464,476;13;0;-18623;30,788;60,04;10063;4;0;0;0;0;0,001;0,004
2018-04-15 21:20:28;49,581;0;-31,762;-55,169;95,9;2285;"OFF";"OFF";-1041,465;-55,178;-464,476;13;0;-18623,034;30,788;60,04;10067;4;0;0;0;0;0,001;0,004
2018-04-15 21:20:34;49,561;0;-32,532;-55,223;95,9;2293;"OFF";"OFF";-1041,465;-55,232;-464,476;13;0;-18623,092;30,788;60,04;10073;4;0;0;0;0;0,001;0,004
2018-04-15 21:20:38;49,564;0;-32,53;-55,259;95,9;2296;"OFF";"OFF";-1041,465;-55,267;-464,476;13;0;-18623,13;30,788;60,04;10077;4;0;0;0;0;0,001;0,004
2018-04-15 21:20:44;49,565;0;-32,124;-55,312;95,9;2302;"OFF";"OFF";-1041,465;-55,321;-464,476;13;0;-18623,19;30,788;60,04;10083;4;0;0;0;0;0,001;0,004
2018-04-15 21:20:48;49,575;0;-31,471;-55,348;95,9;2305;"OFF";"OFF";-1041,465;-55,357;-464,476;13;0;-18623,224;30,788;60,04;10087;4;0;0;0;0;0,001;0,004
2018-04-15 21:20:54;49,595;0;-30,79;-55,399;95,9;2322;"OFF";"OFF";-1041,465;-55,407;-464,476;13;0;-18623,272;30,788;60,04;10093;4;0;0;0;0;0,001;0,004
2018-04-15 21:20:58;49,598;0;-30,659;-55,432;95,9;2334;"OFF";"OFF";-1041,465;-55,441;-464,476;13;0;-18623,302;30,788;60,04;10097;4;0;0;0;0;0,001;0,004
2018-04-15 21:21:04;49,603;0;-30,783;-55,484;95,9;2347;"OFF";"OFF";-1041,465;-55,492;-464,476;13;0;-18623,35;30,788;60,04;10103;4;0;0;0;0;0,001;0,004
2018-04-15 21:21:08;49,613;0;-30,322;-55,517;95,9;2357;"OFF";"OFF";-1041,465;-55,526;-464,476;13;0;-18623,38;30,788;60,04;10107;4;0;0;0;0;0,001;0,004
2018-04-15 21:21:14;49,589;0;-31,547;-55,569;95,9;2366;"OFF";"OFF";-1041,465;-55,578;-464,476;13;0;-18623,428;30,788;60,04;10113;4;0;0;0;0;0,001;0,004
2018-04-15 21:21:18;49,587;0;-31,532;-55,604;95,9;2370;"OFF";"OFF";-1041,465;-55,612;-464,476;13;0;-18623,458;30,788;60,04;10117;4;0;0;0;0;0,001;0,004
2018-04-15 21:21:24;49,605;0;-30,407;-55,655;95,9;2380;"OFF";"OFF";-1041,465;-55,664;-464,476;13;0;-18623,506;30,788;60,04;10123;4;0;0;0;0;0,001;0,004
2018-04-15 21:21:28;49,606;0;-30,512;-55,689;95,9;2388;"OFF";"OFF";-1041,465;-55,697;-464,476;13;0;-18623,538;30,788;60,04;10127;4;0;0;0;0;0,001;0,004
2018-04-15 21:21:34;49,597;0;-30,831;-55,74;95,9;2396;"OFF";"OFF";-1041,465;-55,749;-464,476;13;0;-18623,584;30,788;60,04;10133;4;0;0;0;0;0,001;0,004
2018-04-15 21:21:38;49,605;0;-30,643;-55,774;95,9;2400;"OFF";"OFF";-1041,465;-55,783;-464,476;13;0;-18623,616;30,788;60,04;10137;4;0;0;0;0;0,001;0,004
2018-04-15 21:21:44;49,596;0;-30,869;-55,826;95,9;2407;"OFF";"OFF";-1041,465;-55,834;-464,476;13;0;-18623,662;30,788;60,04;10143;4;0;0;0;0;0,001;0,004
2018-04-15 21:21:48;49,598;0;-30,861;-55,86;95,9;2412;"OFF";"OFF";-1041,465;-55,868;-464,476;13;0;-18623,694;30,788;60,04;10147;4;0;0;0;0;0,001;0,004
2018-04-15 21:21:54;49,61;0;-30,077;-55,91;95,8;2421;"OFF";"OFF";-1041,465;-55,919;-464,476;13;0;-18623,74;30,788;60,04;10153;4;0;0;0;0;0,001;0,004
2018-04-15 21:21:58;49,596;0;-30,873;-55,944;95,8;2426;"OFF";"OFF";-1041,465;-55,952;-464,476;13;0;-18623,772;30,788;60,04;10157;4;0;0;0;0;0,001;0,004
2018-04-15 21:22:04;49,6;0;-30,459;-55,995;95,8;2435;"OFF";"OFF";-1041,465;-56,003;-464,476;13;0;-18623,818;30,788;60,04;10163;4;0;0;0;0;0,001;0,004
2018-04-15 21:22:08;49,616;0;-30,054;-56,028;95,8;2440;"OFF";"OFF";-1041,465;-56,036;-464,476;13;0;-18623,85;30,788;60,04;10167;4;0;0;0;0;0,001;0,004
2018-04-15 21:22:14;49,6;0;-30,392;-56,08;95,8;2441;"OFF";"OFF";-1041,465;-56,088;-464,476;13;0;-18623,9;30,788;60,04;10173;4;0;0;0;0;0,001;0,004
2018-04-15 21:22:18;49,605;0;-30,246;-56,114;95,8;2441;"OFF";"OFF";-1041,465;-56,123;-464,476;13;0;-18623,932;30,788;60,04;10177;4;0;0;0;0;0,001;0,004
2018-04-15 21:22:24;49,601;0;-30,397;-56,164;95,8;2455;"OFF";"OFF";-1041,465;-56,172;-464,476;13;0;-18623,978;30,788;60,04;10183;4;0;0;0;0;0,001;0,004
2018-04-15 21:22:28;49,617;0;-29,586;-56,197;95,8;2459;"OFF";"OFF";-1041,465;-56,205;-464,476;13;0;-18624,01;30,788;60,04;10187;4;0;0;0;0;0,001;0,004
2018-04-15 21:22:34;49,62;0;-29,688;-56,246;95,8;2472;"OFF";"OFF";-1041,465;-56,254;-464,476;13;0;-18624,056;30,788;60,04;10193;4;0;0;0;0;0,001;0,004
2018-04-15 21:22:38;49,628;0;-29,592;-56,279;95,8;2480;"OFF";"OFF";-1041,465;-56,287;-464,476;13;0;-18624,088;30,788;60,04;10197;4;0;0;0;0;0,001;0,004
2018-04-15 21:22:44;49,632;0;-29,07;-56,327;95,8;2493;"OFF";"OFF";-1041,465;-56,335;-464,476;13;0;-18624,134;30,788;60,04;10203;4;0;0;0;0;0,001;0,004
2018-04-15 21:22:48;49,634;0;-29,14;-56,359;95,8;2504;"OFF";"OFF";-1041,465;-56,367;-464,476;13;0;-18624,166;30,788;60,04;10207;4;0;0;0;0;0,001;0,004
2018-04-15 21:22:54;49,654;0;-28,272;-56,407;95,8;2516;"OFF";"OFF";-1041,465;-56,415;-464,476;13;0;-18624,212;30,788;60,04;10213;4;0;0;0;0;0,001;0,004
2018-04-15 21:22:58;49,651;0;-28,633;-56,44;95,8;2522;"OFF";"OFF";-1041,465;-56,448;-464,476;13;0;-18624,244;30,788;60,04;10217;4;0;0;0;0;0,001;0,004
2018-04-15 21:23:04;49,649;0;-28,755;-56,487;95,8;2538;"OFF";"OFF";-1041,465;-56,495;-464,476;13;0;-18624,292;30,788;60,04;10223;4;0;0;0;0;0,001;0,004
2018-04-15 21:23:08;49,606;0;-30,855;-56,521;95,8;2536;"OFF";"OFF";-1041,465;-56,529;-464,476;13;0;-18624,324;30,788;60,04;10227;4;0;0;0;0;0,001;0,004
2018-04-15 21:23:14;49,659;0;-27,472;-56,57;95,8;2541;"OFF";"OFF";-1041,465;-56,577;-464,476;13;0;-18624,372;30,788;60,04;10233;4;0;0;0;0;0,001;0,004
2018-04-15 21:23:18;49,655;0;-28,289;-56,601;95,8;2553;"OFF";"OFF";-1041,465;-56,609;-464,476;13;0;-18624,402;30,788;60,04;10237;4;0;0;0;0;0,001;0,004
2018-04-15 21:23:24;49,645;0;-28,895;-56,648;95,8;2567;"OFF";"OFF";-1041,465;-56,656;-464,476;13;0;-18624,45;30,788;60,04;10243;4;0;0;0;0;0,001;0,004
2018-04-15 21:23:28;49,667;0;-27,695;-56,679;95,8;2575;"OFF";"OFF";-1041,465;-56,687;-464,476;13;0;-18624,48;30,788;60,04;10247;4;0;0;0;0;0,001;0,004
2018-04-15 21:23:34;49,692;0;-26,797;-56,725;95,8;2598;"OFF";"OFF";-1041,465;-56,732;-464,476;13;0;-18624,528;30,788;60,04;10253;4;0;0;0;0;0,001;0,004
2018-04-15 21:23:38;49,665;0;-28,144;-56,755;95,8;2612;"OFF";"OFF";-1041,465;-56,763;-464,476;13;0;-18624,558;30,788;60,04;10257;4;0;0;0;0;0,001;0,004
2018-04-15 21:23:44;49,683;0;-27,563;-56,8;95,8;2630;"OFF";"OFF";-1041,465;-56,808;-464,476;13;0;-18624,606;30,788;60,04;10263;4;0;0;0;0;0,001;0,004
2018-04-15 21:23:48;49,682;0;-27,462;-56,83;95,8;2645;"OFF";"OFF";-1041,465;-56,837;-464,476;13;0;-18624,636;30,788;60,04;10267;4;0;0;0;0;0,001;0,004
2018-04-15 21:23:54;49,69;0;-27,049;-56,876;95,8;2656;"OFF";"OFF";-1041,465;-56,883;-464,476;13;0;-18624,684;30,788;60,04;10273;4;0;0;0;0;0,001;0,004
2018-04-15 21:23:58;49,702;0;-26,284;-56,905;95,8;2670;"OFF";"OFF";-1041,465;-56,913;-464,476;13;0;-18624,714;30,788;60,04;10277;4;0;0;0;0;0,001;0,004
2018-04-15 21:24:04;49,704;0;-26,349;-56,95;95,8;2690;"OFF";"OFF";-1041,465;-56,957;-464,476;13;0;-18624,762;30,788;60,04;10283;4;0;0;0;0;0,001;0,004
2018-04-15 21:24:08;49,685;0;-27,589;-56,98;95,8;2700;"OFF";"OFF";-1041,465;-56,987;-464,476;13;0;-18624,792;30,788;60,04;10287;4;0;0;0;0;0,001;0,004
2018-04-15 21:24:14;49,66;0;-29,206;-57,025;95,8;2712;"OFF";"OFF";-1041,465;-57,033;-464,476;13;0;-18624,84;30,788;60,04;10293;4;0;0;0;0;0,001;0,004
2018-04-15 21:24:18;49,717;0;-25,522;-57,054;95,8;2722;"OFF";"OFF";-1041,465;-57,062;-464,476;13;0;-18624,872;30,788;60,04;10297;4;0;0;0;0;0,001;0,004
2018-04-15 21:24:24;49,697;0;-27,034;-57,099;95,8;2736;"OFF";"OFF";-1041,465;-57,106;-464,476;13;0;-18624,918;30,788;60,04;10303;4;0;0;0;0;0,001;0,004
2018-04-15 21:24:28;49,735;0;-24,593;-57,128;95,8;2749;"OFF";"OFF";-1041,465;-57,135;-464,476;13;0;-18624,95;30,788;60,04;10307;4;0;0;0;0;0,001;0,004
2018-04-15 21:24:34;49,731;0;-25,289;-57,17;95,8;2775;"OFF";"OFF";-1041,465;-57,177;-464,476;13;0;-18624,996;30,788;60,04;10313;4;0;0;0;0;0,001;0,004
2018-04-15 21:24:38;49,741;0;-24,879;-57,198;95,8;2790;"OFF";"OFF";-1041,465;-57,205;-464,476;13;0;-18625,028;30,788;60,04;10317;4;0;0;0;0;0,001;0,004
2018-04-15 21:24:44;49,758;0;-24,373;-57,24;95,7;2817;"OFF";"OFF";-1041,465;-57,246;-464,476;13;0;-18625,068;30,788;60,04;10323;4;0;0;0;0;0,001;0,004
2018-04-15 21:24:48;49,751;0;-25,003;-57,267;95,7;2835;"OFF";"OFF";-1041,465;-57,274;-464,476;13;0;-18625,098;30,788;60,04;10327;4;0;0;0;0;0,001;0,004
2018-04-15 21:24:54;49,746;0;-25,256;-57,309;95,7;2856;"OFF";"OFF";-1041,465;-57,316;-464,476;13;0;-18625,144;30,788;60,04;10333;4;0;0;0;0;0,001;0,004
2018-04-15 21:24:58;49,742;0;-25,563;-57,337;95,7;2870;"OFF";"OFF";-1041,465;-57,344;-464,476;13;0;-18625,174;30,788;60,04;10337;4;0;0;0;0;0,001;0,004
2018-04-15 21:25:04;49,736;0;-25,761;-57,379;95,7;2887;"OFF";"OFF";-1041,465;-57,386;-464,476;13;0;-18625,22;30,788;60,04;10343;4;0;0;0;0;0,001;0,004
2018-04-15 21:25:08;49,741;0;-25,406;-57,407;95,7;2894;"OFF";"OFF";-1041,465;-57,414;-464,476;13;0;-18625,252;30,788;60,04;10347;4;0;0;0;0;0,001;0,004
2018-04-15 21:25:14;49,746;0;-25,163;-57,448;95,7;2918;"OFF";"OFF";-1041,465;-57,455;-464,476;13;0;-18625,29;30,788;60,04;10353;4;0;0;0;0;0,001;0,004
2018-04-15 21:25:18;49,751;0;-25,209;-57,476;95,7;2927;"OFF";"OFF";-1041,465;-57,483;-464,476;13;0;-18625,32;30,788;60,04;10357;4;0;0;0;0;0,001;0,004
2018-04-15 21:25:24;49,752;0;-24,909;-57,518;95,7;2936;"OFF";"OFF";-1041,465;-57,525;-464,476;13;0;-18625,368;30,788;60,04;10363;4;0;0;0;0;0,001;0,004
2018-04-15 21:25:28;49,762;0;-24,42;-57,546;95,7;2946;"OFF";"OFF";-1041,465;-57,553;-464,476;13;0;-18625,398;30,788;60,04;10367;4;0;0;0;0;0,001;0,004
2018-04-15 21:25:34;49,747;0;-25,063;-57,587;95,7;2960;"OFF";"OFF";-1041,465;-57,595;-464,476;13;0;-18625,442;30,788;60,04;10373;4;0;0;0;0;0,001;0,004
2018-04-15 21:25:38;49,733;0;-26,112;-57,616;95,7;2963;"OFF";"OFF";-1041,465;-57,623;-464,476;13;0;-18625,472;30,788;60,04;10377;4;0;0;0;0;0,001;0,004
2018-04-15 21:25:44;49,762;0;-24,187;-57,658;95,7;2974;"OFF";"OFF";-1041,465;-57,665;-464,476;13;0;-18625,516;30,788;60,04;10383;4;0;0;0;0;0,001;0,004
2018-04-15 21:25:48;49,766;0;-24,066;-57,685;95,7;2985;"OFF";"OFF";-1041,465;-57,692;-464,476;13;0;-18625,542;30,788;60,04;10387;4;0;0;0;0;0,001;0,004
2018-04-15 21:25:54;49,78;0;-23,369;-57,726;95,7;2998;"OFF";"OFF";-1041,465;-57,732;-464,476;13;0;-18625,58;30,788;60,04;10393;4;0;0;0;0;0,001;0,004
2018-04-15 21:25:58;49,779;0;-23,668;-57,753;95,7;3012;"OFF";"OFF";-1041,465;-57,759;-464,476;13;0;-18625,604;30,788;60,04;10397;4;0;0;0;0;0,001;0,004
2018-04-15 21:26:04;49,759;0;-24,805;-57,794;95,7;3019;"OFF";"OFF";-1041,465;-57,801;-464,476;13;0;-18625,646;30,788;60,04;10403;4;0;0;0;0;0,001;0,004
2018-04-15 21:26:08;49,738;0;-25,713;-57,822;95,7;3024;"OFF";"OFF";-1041,465;-57,829;-464,476;13;0;-18625,676;30,788;60,04;10407;4;0;0;0;0;0,001;0,004
2018-04-15 21:26:14;49,757;0;-24,338;-57,863;95,7;3036;"OFF";"OFF";-1041,465;-57,87;-464,476;13;0;-18625,716;30,788;60,04;10413;4;0;0;0;0;0,001;0,004
2018-04-15 21:26:18;49,736;0;-26,114;-57,891;95,7;3038;"OFF";"OFF";-1041,465;-57,898;-464,476;13;0;-18625,748;30,788;60,04;10417;4;0;0;0;0;0,001;0,004
2018-04-15 21:26:24;49,772;0;-23,682;-57,932;95,7;3048;"OFF";"OFF";-1041,465;-57,938;-464,476;13;0;-18625,79;30,788;60,04;10423;4;0;0;0;0;0,001;0,004
2018-04-15 21:26:28;49,775;0;-23,724;-57,958;95,7;3061;"OFF";"OFF";-1041,465;-57,965;-464,476;13;0;-18625,812;30,788;60,04;10427;4;0;0;0;0;0,001;0,004
2018-04-15 21:26:34;49,763;0;-24,61;-57,999;95,7;3070;"OFF";"OFF";-1041,465;-58,006;-464,476;13;0;-18625,854;30,788;60,04;10433;4;0;0;0;0;0,001;0,004
2018-04-15 21:26:38;49,768;0;-23,937;-58,026;95,7;3074;"OFF";"OFF";-1041,465;-58,033;-464,476;13;0;-18625,88;30,788;60,04;10437;4;0;0;0;0;0,001;0,004
2018-04-15 21:26:44;49,769;0;-24,186;-58,066;95,7;3090;"OFF";"OFF";-1041,465;-58,073;-464,476;13;0;-18625,916;30,788;60,04;10443;4;0;0;0;0;0,001;0,004
2018-04-15 21:26:48;49,765;0;-24,147;-58,093;95,7;3097;"OFF";"OFF";-1041,465;-58,099;-464,476;13;0;-18625,942;30,788;60,04;10447;4;0;0;0;0;0,001;0,004
2018-04-15 21:26:54;49,759;0;-24,771;-58,133;95,7;3108;"OFF";"OFF";-1041,465;-58,14;-464,476;13;0;-18625,978;30,788;60,04;10453;4;0;0;0;0;0,001;0,004
2018-04-15 21:26:58;49,756;0;-24,961;-58,16;95,7;3108;"OFF";"OFF";-1041,465;-58,167;-464,476;13;0;-18626,006;30,788;60,04;10457;4;0;0;0;0;0,001;0,004
2018-04-15 21:27:04;49,744;0;-25,256;-58,202;95,7;3106;"OFF";"OFF";-1041,465;-58,209;-464,476;13;0;-18626,052;30,788;60,04;10463;4;0;0;0;0;0,001;0,004
2018-04-15 21:27:08;49,761;0;-24,119;-58,23;95,7;3106;"OFF";"OFF";-1041,465;-58,236;-464,476;13;0;-18626,082;30,788;60,04;10467;4;0;0;0;0;0,001;0,004
2018-04-15 21:27:14;49,733;0;-25,854;-58,272;95,7;3099;"OFF";"OFF";-1041,465;-58,279;-464,476;13;0;-18626,128;30,788;60,04;10473;4;0;0;0;0;0,001;0,004
2018-04-15 21:27:18;49,735;0;-25,413;-58,3;95,7;3095;"OFF";"OFF";-1041,465;-58,307;-464,476;13;0;-18626,16;30,788;60,04;10477;4;0;0;0;0;0,001;0,004
2018-04-15 21:27:24;49,719;0;-26,092;-58,343;95,7;3087;"OFF";"OFF";-1041,465;-58,35;-464,476;13;0;-18626,208;30,788;60,04;10483;4;0;0;0;0;0,001;0,004
2018-04-15 21:27:28;49,72;0;-26,116;-58,371;95,7;3079;"OFF";"OFF";-1041,465;-58,379;-464,476;13;0;-18626,238;30,788;60,04;10487;4;0;0;0;0;0,001;0,004
2018-04-15 21:27:34;49,741;0;-24,493;-58,414;95,7;3075;"OFF";"OFF";-1041,465;-58,421;-464,476;13;0;-18626,282;30,788;60,04;10493;4;0;0;0;0;0,001;0,004
2018-04-15 21:27:38;49,706;0;-26,76;-58,442;95,7;3072;"OFF";"OFF";-1041,465;-58,449;-464,476;13;0;-18626,312;30,788;60,04;10497;4;0;0;0;0;0,001;0,004
2018-04-15 21:27:44;49,71;0;-26,356;-58,486;95,7;3056;"OFF";"OFF";-1041,465;-58,493;-464,476;13;0;-18626,36;30,788;60,04;10503;4;0;0;0;0;0,001;0,004
2018-04-15 21:27:48;49,723;0;-25,271;-58,515;95,7;3052;"OFF";"OFF";-1041,465;-58,522;-464,476;13;0;-18626,39;30,788;60,04;10507;4;0;0;0;0;0,001;0,004
2018-04-15 21:27:54;49,716;0;-25,691;-58,556;95,6;3053;"OFF";"OFF";-1041,465;-58,563;-464,476;13;0;-18626,436;30,788;60,04;10513;4;0;0;0;0;0,001;0,004
2018-04-15 21:27:58;49,715;0;-25,881;-58,584;95,6;3054;"OFF";"OFF";-1041,465;-58,592;-464,476;13;0;-18626,466;30,788;60,04;10517;4;0;0;0;0;0,001;0,004
2018-04-15 21:28:04;49,735;0;-24,527;-58,626;95,6;3054;"OFF";"OFF";-1041,465;-58,633;-464,476;13;0;-18626,512;30,788;60,04;10523;4;0;0;0;0;0,001;0,004
2018-04-15 21:28:08;49,726;0;-25,123;-58,655;95,6;3054;"OFF";"OFF";-1041,465;-58,662;-464,476;13;0;-18626,542;30,788;60,04;10527;4;0;0;0;0;0,001;0,004
2018-04-15 21:28:14;49,733;0;-24,992;-58,697;95,6;3053;"OFF";"OFF";-1041,465;-58,704;-464,476;13;0;-18626,59;30,788;60,04;10533;4;0;0;0;0;0,001;0,004
2018-04-15 21:28:18;49,735;0;-24,965;-58,725;95,6;3051;"OFF";"OFF";-1041,465;-58,732;-464,476;13;0;-18626,622;30,788;60,04;10537;4;0;0;0;0;0,001;0,004
2018-04-15 21:28:24;49,721;0;-25,857;-58,767;95,6;3053;"OFF";"OFF";-1041,465;-58,774;-464,476;13;0;-18626,666;30,788;60,04;10543;4;0;0;0;0;0,001;0,004
2018-04-15 21:28:28;49,723;0;-25,249;-58,795;95,6;3049;"OFF";"OFF";-1041,465;-58,802;-464,476;13;0;-18626,698;30,788;60,04;10547;4;0;0;0;0;0,001;0,004
2018-04-15 21:28:34;49,725;0;-25,158;-58,838;95,6;3046;"OFF";"OFF";-1041,465;-58,845;-464,476;13;0;-18626,744;30,788;60,04;10553;4;0;0;0;0;0,001;0,004
2018-04-15 21:28:38;49,715;0;-25,757;-58,866;95,6;3043;"OFF";"OFF";-1041,465;-58,874;-464,476;13;0;-18626,776;30,788;60,04;10557;4;0;0;0;0;0,001;0,004
2018-04-15 21:28:44;49,717;0;-25,295;-58,91;95,6;3034;"OFF";"OFF";-1041,465;-58,917;-464,476;13;0;-18626,822;30,788;60,04;10563;4;0;0;0;0;0,001;0,004
