TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-15 21:28:48;49,672;0;-27,54;-58,94;95,6;3021;"OFF";"OFF";-1041,465;-58,947;-464,476;13;0;-18626,854;30,788;60,04;10567;4;0;0;0;0;0,001;0,004
2018-04-15 21:28:54;49,671;0;-27,375;-58,985;95,6;3003;"OFF";"OFF";-1041,465;-58,992;-464,476;13;0;-18626,9;30,788;60,04;10573;4;0;0;0;0;0,001;0,004
2018-04-15 21:28:58;49,64;0;-28,648;-59,016;95,6;2982;"OFF";"OFF";-1041,465;-59,024;-464,476;13;0;-18626,932;30,788;60,04;10577;4;0;0;0;0;0,001;0,004
2018-04-15 21:29:04;49,634;0;-28,301;-59,064;95,6;2948;"OFF";"OFF";-1041,465;-59,072;-464,476;13;0;-18626,978;30,788;60,04;10583;4;0;0;0;0;0,001;0,004
2018-04-15 21:29:08;49,627;0;-28,548;-59,096;95,6;2929;"OFF";"OFF";-1041,465;-59,104;-464,476;13;0;-18627,01;30,788;60,04;10587;4;0;0;0;0;0,001;0,004
2018-04-15 21:29:14;49,597;0;-29,956;-59,145;95,6;2894;"OFF";"OFF";-1041,465;-59,153;-464,476;13;0;-18627,056;30,788;60,04;10593;4;0;0;0;0;0,001;0,004
2018-04-15 21:29:18;49,606;0;-29,028;-59,178;95,6;2871;"OFF";"OFF";-1041,465;-59,186;-464,476;13;0;-18627,088;30,788;60,04;10597;4;0;0;0;0;0,001;0,004
2018-04-15 21:29:24;49,606;0;-29,049;-59,226;95,6;2845;"OFF";"OFF";-1041,465;-59,235;-464,476;13;0;-18627,134;30,788;60,04;10603;4;0;0;0;0;0,001;0,004
2018-04-15 21:29:28;49,583;0;-30,088;-59,259;95,6;2824;"OFF";"OFF";-1041,465;-59,267;-464,476;13;0;-18627,166;30,788;60,04;10607;4;0;0;0;0;0,001;0,004
2018-04-15 21:29:34;49,601;0;-28,888;-59,308;95,6;2802;"OFF";"OFF";-1041,465;-59,316;-464,476;13;0;-18627,212;30,788;60,04;10613;4;0;0;0;0;0,001;0,004
2018-04-15 21:29:38;49,599;0;-29,14;-59,341;95,6;2788;"OFF";"OFF";-1041,465;-59,349;-464,476;13;0;-18627,244;30,788;60,04;10617;4;0;0;0;0;0,001;0,004
2018-04-15 21:29:44;49,587;0;-29,654;-59,39;95,6;2767;"OFF";"OFF";-1041,465;-59,398;-464,476;13;0;-18627,292;30,788;60,04;10623;4;0;0;0;0;0,001;0,004
2018-04-15 21:29:48;49,592;0;-29,367;-59,422;95,6;2757;"OFF";"OFF";-1041,465;-59,43;-464,476;13;0;-18627,322;30,788;60,04;10627;4;0;0;0;0;0,001;0,004
2018-04-15 21:29:54;49,577;0;-29,818;-59,472;95,6;2736;"OFF";"OFF";-1041,465;-59,48;-464,476;13;0;-18627,37;30,788;60,04;10633;4;0;0;0;0;0,001;0,004
2018-04-15 21:29:58;49,573;0;-30,165;-59,505;95,6;2724;"OFF";"OFF";-1041,465;-59,513;-464,476;13;0;-18627,4;30,788;60,04;10637;4;0;0;0;0;0,001;0,004
2018-04-15 21:30:04;49,559;0;-30,8;-59,554;95,6;2712;"OFF";"OFF";-1041,465;-59,562;-464,476;13;0;-18627,448;30,788;60,04;10643;4;0;0;0;0;0,001;0,004
2018-04-15 21:30:08;49,576;0;-29,84;-59,587;95,6;2703;"OFF";"OFF";-1041,465;-59,595;-464,476;13;0;-18627,478;30,788;60,04;10647;4;0;0;0;0;0,001;0,004
2018-04-15 21:30:14;49,558;0;-30,749;-59,636;95,6;2688;"OFF";"OFF";-1041,465;-59,645;-464,476;13;0;-18627,526;30,788;60,04;10653;4;0;0;0;0;0,001;0,004
2018-04-15 21:30:18;49,581;0;-29,338;-59,669;95,6;2679;"OFF";"OFF";-1041,465;-59,678;-464,476;13;0;-18627,556;30,788;60,04;10657;4;0;0;0;0;0,001;0,004
2018-04-15 21:30:24;49,587;0;-28,865;-59,719;95,6;2667;"OFF";"OFF";-1041,465;-59,727;-464,476;13;0;-18627,604;30,788;60,04;10663;4;0;0;0;0;0,001;0,004
2018-04-15 21:30:28;49,578;0;-29,196;-59,752;95,6;2662;"OFF";"OFF";-1041,465;-59,76;-464,476;13;0;-18627,634;30,788;60,04;10667;4;0;0;0;0;0,001;0,004
2018-04-15 21:30:34;49,566;0;-30,079;-59,802;95,6;2651;"OFF";"OFF";-1041,465;-59,81;-464,476;13;0;-18627,682;30,788;60,04;10673;4;0;0;0;0;0,001;0,004
2018-04-15 21:30:38;49,561;0;-30,023;-59,835;95,6;2639;"OFF";"OFF";-1041,465;-59,844;-464,476;13;0;-18627,712;30,788;60,04;10677;4;0;0;0;0;0,001;0,004
2018-04-15 21:30:44;49,572;0;-29,704;-59,885;95,5;2631;"OFF";"OFF";-1041,465;-59,893;-464,476;13;0;-18627,76;30,788;60,04;10683;4;0;0;0;0;0,001;0,004
2018-04-15 21:30:48;49,578;0;-29,111;-59,918;95,5;2630;"OFF";"OFF";-1041,465;-59,926;-464,476;13;0;-18627,792;30,788;60,04;10687;4;0;0;0;0;0,001;0,004
2018-04-15 21:30:54;49,582;0;-29,05;-59,967;95,5;2626;"OFF";"OFF";-1041,465;-59,975;-464,476;13;0;-18627,838;30,788;60,04;10693;4;0;0;0;0;0,001;0,004
2018-04-15 21:30:58;49,58;0;-29,173;-60;95,5;2622;"OFF";"OFF";-1041,465;-60,008;-464,476;13;0;-18627,87;30,788;60,04;10697;4;0;0;0;0;0,001;0,004
2018-04-15 21:31:04;49,545;0;-31,034;-60,05;95,5;2609;"OFF";"OFF";-1041,465;-60,059;-464,476;13;0;-18627,918;30,788;60,04;10703;4;0;0;0;0;0,001;0,004
2018-04-15 21:31:08;49,521;0;-31,821;-60,085;95,5;2598;"OFF";"OFF";-1041,465;-60,093;-464,476;13;0;-18627,95;30,788;60,04;10707;4;0;0;0;0;0,001;0,004
2018-04-15 21:31:14;49,527;0;-31,296;-60,137;95,5;2582;"OFF";"OFF";-1041,465;-60,146;-464,476;13;0;-18627,996;30,788;60,04;10713;4;0;0;0;0;0,001;0,004
2018-04-15 21:31:18;49,506;0;-32,147;-60,172;95,5;2568;"OFF";"OFF";-1041,465;-60,181;-464,476;13;0;-18628,034;30,788;60,04;10717;4;0;0;0;0;0,001;0,004
2018-04-15 21:31:24;49,497;0;-32,194;-60,226;95,5;2543;"OFF";"OFF";-1041,465;-60,235;-464,476;13;0;-18628,09;30,788;60,04;10723;4;0;0;0;0;0,001;0,004
2018-04-15 21:31:28;49,495;0;-32,286;-60,261;95,5;2533;"OFF";"OFF";-1041,465;-60,27;-464,476;13;0;-18628,124;30,788;60,04;10727;4;0;0;0;0;0,001;0,004
2018-04-15 21:31:34;49,486;0;-32,552;-60,315;95,5;2513;"OFF";"OFF";-1041,465;-60,324;-464,476;13;0;-18628,184;30,788;60,04;10733;4;0;0;0;0;0,001;0,004
2018-04-15 21:31:38;49,483;0;-32,493;-60,351;95,5;2502;"OFF";"OFF";-1041,465;-60,36;-464,476;13;0;-18628,222;30,788;60,04;10737;4;0;0;0;0;0,001;0,004
2018-04-15 21:31:44;49,501;0;-31,529;-60,405;95,5;2486;"OFF";"OFF";-1041,465;-60,414;-464,476;13;0;-18628,282;30,788;60,04;10743;4;0;0;0;0;0,001;0,004
2018-04-15 21:31:48;49,468;0;-33,341;-60,441;95,5;2475;"OFF";"OFF";-1041,465;-60,45;-464,476;13;0;-18628,32;30,788;60,04;10747;4;0;0;0;0;0,001;0,004
2018-04-15 21:31:54;49,482;0;-32,317;-60,495;95,5;2459;"OFF";"OFF";-1041,465;-60,504;-464,476;13;0;-18628,378;30,788;60,04;10753;4;0;0;0;0;0,001;0,004
2018-04-15 21:31:58;49,485;0;-32,227;-60,531;95,5;2453;"OFF";"OFF";-1041,465;-60,54;-464,476;13;0;-18628,418;30,788;60,04;10757;4;0;0;0;0;0,001;0,004
2018-04-15 21:32:04;49,469;0;-32,846;-60,585;95,5;2440;"OFF";"OFF";-1041,465;-60,594;-464,476;13;0;-18628,476;30,788;60,04;10763;4;0;0;0;0;0,001;0,004
2018-04-15 21:32:08;49,509;0;-30,914;-60,62;95,5;2440;"OFF";"OFF";-1041,465;-60,628;-464,476;13;0;-18628,508;30,788;60,04;10767;4;0;0;0;0;0,001;0,004
2018-04-15 21:32:14;49,502;0;-31,749;-60,671;95,5;2443;"OFF";"OFF";-1041,465;-60,68;-464,476;13;0;-18628,554;30,788;60,04;10773;4;0;0;0;0;0,001;0,004
2018-04-15 21:32:18;49,54;0;-29,455;-60,704;95,5;2449;"OFF";"OFF";-1041,465;-60,712;-464,476;13;0;-18628,586;30,788;60,04;10777;4;0;0;0;0;0,001;0,004
2018-04-15 21:32:24;49,55;0;-29,489;-60,752;95,5;2465;"OFF";"OFF";-1041,465;-60,761;-464,476;13;0;-18628,632;30,788;60,04;10783;4;0;0;0;0;0,001;0,004
2018-04-15 21:32:28;49,563;0;-29,169;-60,785;95,5;2472;"OFF";"OFF";-1041,465;-60,793;-464,476;13;0;-18628,664;30,788;60,04;10787;4;0;0;0;0;0,001;0,004
2018-04-15 21:32:34;49,558;0;-29,349;-60,834;95,5;2484;"OFF";"OFF";-1041,465;-60,842;-464,476;13;0;-18628,71;30,788;60,04;10793;4;0;0;0;0;0,001;0,004
2018-04-15 21:32:38;49,583;0;-28,01;-60,867;95,5;2488;"OFF";"OFF";-1041,465;-60,875;-464,476;13;0;-18628,742;30,788;60,04;10797;4;0;0;0;0;0,001;0,004
2018-04-15 21:32:44;49,585;0;-28,381;-60,915;95,5;2504;"OFF";"OFF";-1041,465;-60,922;-464,476;13;0;-18628,79;30,788;60,04;10803;4;0;0;0;0;0,001;0,004
2018-04-15 21:32:48;49,573;0;-28,598;-60,947;95,5;2511;"OFF";"OFF";-1041,465;-60,955;-464,476;13;0;-18628,82;30,788;60,04;10807;4;0;0;0;0;0,001;0,004
2018-04-15 21:32:54;49,583;0;-28,618;-60,994;95,5;2529;"OFF";"OFF";-1041,465;-61,002;-464,476;13;0;-18628,868;30,788;60,04;10813;4;0;0;0;0;0,001;0,004
2018-04-15 21:32:58;49,561;0;-30,035;-61,027;95,5;2533;"OFF";"OFF";-1041,465;-61,035;-464,476;13;0;-18628,898;30,788;60,04;10817;4;0;0;0;0;0,001;0,004
2018-04-15 21:33:04;49,568;0;-28,938;-61,075;95,5;2541;"OFF";"OFF";-1041,465;-61,083;-464,476;13;0;-18628,946;30,788;60,04;10823;4;0;0;0;0;0,001;0,004
2018-04-15 21:33:08;49,607;0;-26,947;-61,106;95,5;2552;"OFF";"OFF";-1041,465;-61,114;-464,476;13;0;-18628,976;30,788;60,04;10827;4;0;0;0;0;0,001;0,004
2018-04-15 21:33:14;49,547;0;-30,625;-61,154;95,5;2560;"OFF";"OFF";-1041,465;-61,163;-464,476;13;0;-18629,024;30,788;60,04;10833;4;0;0;0;0;0,001;0,004
2018-04-15 21:33:18;49,545;0;-30,24;-61,187;95,5;2563;"OFF";"OFF";-1041,465;-61,195;-464,476;13;0;-18629,054;30,788;60,04;10837;4;0;0;0;0;0,001;0,004
2018-04-15 21:33:24;49,548;0;-30,232;-61,236;95,4;2562;"OFF";"OFF";-1041,465;-61,244;-464,476;13;0;-18629,102;30,788;60,04;10843;4;0;0;0;0;0,001;0,004
2018-04-15 21:33:28;49,557;0;-29,987;-61,268;95,4;2567;"OFF";"OFF";-1041,465;-61,276;-464,476;13;0;-18629,132;30,788;60,04;10847;4;0;0;0;0;0,001;0,004
2018-04-15 21:33:34;49,606;0;-26,628;-61,316;95,4;2574;"OFF";"OFF";-1041,465;-61,324;-464,476;13;0;-18629,18;30,788;60,04;10853;4;0;0;0;0;0,001;0,004
2018-04-15 21:33:38;49,57;0;-28,856;-61,348;95,4;2582;"OFF";"OFF";-1041,465;-61,356;-464,476;13;0;-18629,21;30,788;60,04;10857;4;0;0;0;0;0,001;0,004
2018-04-15 21:33:44;49,581;0;-28,78;-61,395;95,4;2591;"OFF";"OFF";-1041,465;-61,403;-464,476;13;0;-18629,258;30,788;60,04;10863;4;0;0;0;0;0,001;0,004
2018-04-15 21:33:48;49,573;0;-28,895;-61,427;95,4;2597;"OFF";"OFF";-1041,465;-61,435;-464,476;13;0;-18629,29;30,788;60,04;10867;4;0;0;0;0;0,001;0,004
2018-04-15 21:33:54;49,565;0;-29,293;-61,474;95,4;2602;"OFF";"OFF";-1041,465;-61,483;-464,476;13;0;-18629,336;30,788;60,04;10873;4;0;0;0;0;0,001;0,004
2018-04-15 21:33:58;49,563;0;-29,378;-61,507;95,4;2600;"OFF";"OFF";-1041,465;-61,516;-464,476;13;0;-18629,368;30,788;60,04;10877;4;0;0;0;0;0,001;0,004
2018-04-15 21:34:04;49,58;0;-28,135;-61,556;95,4;2602;"OFF";"OFF";-1041,465;-61,564;-464,476;13;0;-18629,414;30,788;60,04;10883;4;0;0;0;0;0,001;0,004
2018-04-15 21:34:08;49,569;0;-28,721;-61,587;95,4;2607;"OFF";"OFF";-1041,465;-61,596;-464,476;13;0;-18629,446;30,788;60,04;10887;4;0;0;0;0;0,001;0,004
2018-04-15 21:34:14;49,559;0;-29,29;-61,636;95,4;2609;"OFF";"OFF";-1041,465;-61,644;-464,476;13;0;-18629,492;30,788;60,04;10893;4;0;0;0;0;0,001;0,004
2018-04-15 21:34:18;49,561;0;-29,124;-61,669;95,4;2606;"OFF";"OFF";-1041,465;-61,677;-464,476;13;0;-18629,524;30,788;60,04;10897;4;0;0;0;0;0,001;0,004
2018-04-15 21:34:24;49,58;0;-27,859;-61,716;95,4;2611;"OFF";"OFF";-1041,465;-61,724;-464,476;13;0;-18629,57;30,788;60,04;10903;4;0;0;0;0;0,001;0,004
2018-04-15 21:34:28;49,559;0;-29,18;-61,749;95,4;2612;"OFF";"OFF";-1041,465;-61,757;-464,476;13;0;-18629,602;30,788;60,04;10907;4;0;0;0;0;0,001;0,004
2018-04-15 21:34:34;49,556;0;-29,234;-61,797;95,4;2613;"OFF";"OFF";-1041,465;-61,805;-464,476;13;0;-18629,648;30,788;60,04;10913;4;0;0;0;0;0,001;0,004
2018-04-15 21:34:38;49,564;0;-28,722;-61,829;95,4;2614;"OFF";"OFF";-1041,465;-61,837;-464,476;13;0;-18629,68;30,788;60,04;10917;4;0;0;0;0;0,001;0,004
2018-04-15 21:34:44;49,548;0;-29,316;-61,878;95,4;2614;"OFF";"OFF";-1041,465;-61,886;-464,476;13;0;-18629,726;30,788;60,04;10923;4;0;0;0;0;0,001;0,004
2018-04-15 21:34:48;49,563;0;-28,921;-61,91;95,4;2615;"OFF";"OFF";-1041,465;-61,918;-464,476;13;0;-18629,758;30,788;60,04;10927;4;0;0;0;0;0,001;0,004
2018-04-15 21:34:54;49,585;0;-27,533;-61,958;95,4;2618;"OFF";"OFF";-1041,465;-61,965;-464,476;13;0;-18629,804;30,788;60,04;10933;4;0;0;0;0;0,001;0,004
2018-04-15 21:34:58;49,555;0;-29,533;-61,99;95,4;2618;"OFF";"OFF";-1041,465;-61,998;-464,476;13;0;-18629,836;30,788;60,04;10937;4;0;0;0;0;0,001;0,004
2018-04-15 21:35:04;49,568;0;-28,434;-62,038;95,4;2619;"OFF";"OFF";-1041,465;-62,046;-464,476;13;0;-18629,882;30,788;60,04;10943;4;0;0;0;0;0,001;0,004
2018-04-15 21:35:08;49,567;0;-28,516;-62,07;95,4;2621;"OFF";"OFF";-1041,465;-62,078;-464,476;13;0;-18629,914;30,788;60,04;10947;4;0;0;0;0;0,001;0,004
2018-04-15 21:35:14;49,562;0;-28,74;-62,118;95,4;2624;"OFF";"OFF";-1041,465;-62,126;-464,476;13;0;-18629,96;30,788;60,04;10953;4;0;0;0;0;0,001;0,004
2018-04-15 21:35:18;49,549;0;-29,315;-62,15;95,4;2624;"OFF";"OFF";-1041,465;-62,158;-464,476;13;0;-18629,992;30,788;60,04;10957;4;0;0;0;0;0,001;0,004
2018-04-15 21:35:24;49,557;0;-28,926;-62,198;95,4;2626;"OFF";"OFF";-1041,465;-62,206;-464,476;13;0;-18630,04;30,788;60,04;10963;4;0;0;0;0;0,001;0,004
2018-04-15 21:35:28;49,564;0;-28,642;-62,23;95,4;2627;"OFF";"OFF";-1041,465;-62,238;-464,476;13;0;-18630,07;30,788;60,04;10967;4;0;0;0;0;0,001;0,004
2018-04-15 21:35:34;49,591;0;-27,538;-62,277;95,4;2636;"OFF";"OFF";-1041,465;-62,285;-464,476;13;0;-18630,118;30,788;60,04;10973;4;0;0;0;0;0,001;0,004
2018-04-15 21:35:38;49,564;0;-28,894;-62,308;95,4;2642;"OFF";"OFF";-1041,465;-62,316;-464,476;13;0;-18630,148;30,788;60,04;10977;4;0;0;0;0;0,001;0,004
2018-04-15 21:35:44;49,571;0;-28,246;-62,355;95,4;2649;"OFF";"OFF";-1041,465;-62,363;-464,476;13;0;-18630,196;30,788;60,04;10983;4;0;0;0;0;0,001;0,004
2018-04-15 21:35:48;49,569;0;-28,574;-62,386;95,4;2650;"OFF";"OFF";-1041,465;-62,394;-464,476;13;0;-18630,226;30,788;60,04;10987;4;0;0;0;0;0,001;0,004
2018-04-15 21:35:54;49,564;0;-28,693;-62,434;95,4;2651;"OFF";"OFF";-1041,465;-62,442;-464,476;13;0;-18630,274;30,788;60,04;10993;4;0;0;0;0;0,001;0,004
2018-04-15 21:35:58;49,569;0;-28,231;-62,465;95,4;2654;"OFF";"OFF";-1041,465;-62,473;-464,476;13;0;-18630,304;30,788;60,04;10997;4;0;0;0;0;0,001;0,004
2018-04-15 21:36:04;49,597;0;-27,094;-62,511;95,4;2665;"OFF";"OFF";-1041,465;-62,519;-464,476;13;0;-18630,352;30,788;60,04;11003;4;0;0;0;0;0,001;0,004
2018-04-15 21:36:08;49,592;0;-27,428;-62,542;95,3;2672;"OFF";"OFF";-1041,465;-62,549;-464,476;13;0;-18630,382;30,788;60,04;11007;4;0;0;0;0;0,001;0,004
2018-04-15 21:36:14;49,597;0;-27;-62,588;95,3;2682;"OFF";"OFF";-1041,465;-62,595;-464,476;13;0;-18630,43;30,788;60,04;11013;4;0;0;0;0;0,001;0,004
2018-04-15 21:36:18;49,6;0;-27,121;-62,617;95,3;2694;"OFF";"OFF";-1041,465;-62,625;-464,476;13;0;-18630,46;30,788;60,04;11017;4;0;0;0;0;0,001;0,004
2018-04-15 21:36:24;49,594;0;-27,332;-62,663;95,3;2700;"OFF";"OFF";-1041,465;-62,671;-464,476;13;0;-18630,508;30,788;60,04;11023;4;0;0;0;0;0,001;0,004
2018-04-15 21:36:28;49,597;0;-27,057;-62,694;95,3;2705;"OFF";"OFF";-1041,465;-62,701;-464,476;13;0;-18630,54;30,788;60,04;11027;4;0;0;0;0;0,001;0,004
2018-04-15 21:36:34;49,609;0;-26,645;-62,739;95,3;2714;"OFF";"OFF";-1041,465;-62,747;-464,476;13;0;-18630,586;30,788;60,04;11033;4;0;0;0;0;0,001;0,004
2018-04-15 21:36:38;49,606;0;-26,744;-62,77;95,3;2719;"OFF";"OFF";-1041,465;-62,777;-464,476;13;0;-18630,618;30,788;60,04;11037;4;0;0;0;0;0,001;0,004
2018-04-15 21:36:44;49,602;0;-26,805;-62,814;95,3;2731;"OFF";"OFF";-1041,465;-62,822;-464,476;13;0;-18630,664;30,788;60,04;11043;4;0;0;0;0;0,001;0,004
2018-04-15 21:36:48;49,595;0;-27,17;-62,844;95,3;2738;"OFF";"OFF";-1041,465;-62,852;-464,476;13;0;-18630,696;30,788;60,04;11047;4;0;0;0;0;0,001;0,004
2018-04-15 21:36:54;49,592;0;-27,669;-62,89;95,3;2742;"OFF";"OFF";-1041,465;-62,898;-464,476;13;0;-18630,742;30,788;60,04;11053;4;0;0;0;0;0,001;0,004
2018-04-15 21:36:58;49,608;0;-26,885;-62,92;95,3;2747;"OFF";"OFF";-1041,465;-62,927;-464,476;13;0;-18630,774;30,788;60,04;11057;4;0;0;0;0;0,001;0,004
2018-04-15 21:37:04;49,602;0;-27,122;-62,964;95,3;2760;"OFF";"OFF";-1041,465;-62,972;-464,476;13;0;-18630,82;30,788;60,04;11063;4;0;0;0;0;0,001;0,004
2018-04-15 21:37:08;49,591;0;-27,725;-62,995;95,3;2762;"OFF";"OFF";-1041,465;-63,002;-464,476;13;0;-18630,852;30,788;60,04;11067;4;0;0;0;0;0,001;0,004
2018-04-15 21:37:14;49,59;0;-27,736;-63,04;95,3;2765;"OFF";"OFF";-1041,465;-63,048;-464,476;13;0;-18630,898;30,788;60,04;11073;4;0;0;0;0;0,001;0,004
2018-04-15 21:37:18;49,592;0;-27,372;-63,071;95,3;2766;"OFF";"OFF";-1041,465;-63,078;-464,476;13;0;-18630,93;30,788;60,04;11077;4;0;0;0;0;0,001;0,004
2018-04-15 21:37:24;49,593;0;-27,412;-63,117;95,3;2766;"OFF";"OFF";-1041,465;-63,124;-464,476;13;0;-18630,976;30,788;60,04;11083;4;0;0;0;0;0,001;0,004
2018-04-15 21:37:28;49,612;0;-26,452;-63,146;95,3;2774;"OFF";"OFF";-1041,465;-63,153;-464,476;13;0;-18631,008;30,788;60,04;11087;4;0;0;0;0;0,001;0,004
2018-04-15 21:37:34;49,593;0;-27,293;-63,191;95,3;2781;"OFF";"OFF";-1041,465;-63,198;-464,476;13;0;-18631,054;30,788;60,04;11093;4;0;0;0;0;0,001;0,004
2018-04-15 21:37:38;49,594;0;-27,576;-63,221;95,3;2781;"OFF";"OFF";-1041,465;-63,229;-464,476;13;0;-18631,086;30,788;60,04;11097;4;0;0;0;0;0,001;0,004
2018-04-15 21:37:44;49,616;0;-26,377;-63,266;95,3;2787;"OFF";"OFF";-1041,465;-63,273;-464,476;13;0;-18631,132;30,788;60,04;11103;4;0;0;0;0;0,001;0,004
2018-04-15 21:37:48;49,595;0;-27,412;-63,296;95,3;2791;"OFF";"OFF";-1041,465;-63,303;-464,476;13;0;-18631,164;30,788;60,04;11107;4;0;0;0;0;0,001;0,004
2018-04-15 21:37:54;49,603;0;-26,81;-63,341;95,3;2794;"OFF";"OFF";-1041,465;-63,348;-464,476;13;0;-18631,21;30,788;60,04;11113;4;0;0;0;0;0,001;0,004
2018-04-15 21:37:58;49,59;0;-27,481;-63,371;95,3;2794;"OFF";"OFF";-1041,465;-63,379;-464,476;13;0;-18631,242;30,788;60,04;11117;4;0;0;0;0;0,001;0,004
2018-04-15 21:38:04;49,601;0;-26,788;-63,416;95,3;2801;"OFF";"OFF";-1041,465;-63,423;-464,476;13;0;-18631,29;30,788;60,04;11123;4;0;0;0;0;0,001;0,004
2018-04-15 21:38:08;49,6;0;-27,183;-63,446;95,3;2803;"OFF";"OFF";-1041,465;-63,453;-464,476;13;0;-18631,32;30,788;60,04;11127;4;0;0;0;0;0,001;0,004
2018-04-15 21:38:14;49,606;0;-26,672;-63,49;95,3;2806;"OFF";"OFF";-1041,465;-63,498;-464,476;13;0;-18631,368;30,788;60,04;11133;4;0;0;0;0;0,001;0,004
2018-04-15 21:38:18;49,574;0;-28,168;-63,52;95,3;2808;"OFF";"OFF";-1041,465;-63,528;-464,476;13;0;-18631,398;30,788;60,04;11137;4;0;0;0;0;0,001;0,004
2018-04-15 21:38:24;49,6;0;-26,873;-63,566;95,3;2805;"OFF";"OFF";-1041,465;-63,574;-464,476;13;0;-18631,446;30,788;60,04;11143;4;0;0;0;0;0,001;0,004
2018-04-15 21:38:28;49,61;0;-25,996;-63,595;95,3;2812;"OFF";"OFF";-1041,465;-63,603;-464,476;13;0;-18631,476;30,788;60,04;11147;4;0;0;0;0;0,001;0,004
2018-04-15 21:38:34;49,606;0;-26,756;-63,64;95,3;2815;"OFF";"OFF";-1041,465;-63,648;-464,476;13;0;-18631,524;30,788;60,04;11153;4;0;0;0;0;0,001;0,004
2018-04-15 21:38:38;49,622;0;-25,502;-63,67;95,3;2819;"OFF";"OFF";-1041,465;-63,677;-464,476;13;0;-18631,554;30,788;60,04;11157;4;0;0;0;0;0,001;0,004
2018-04-15 21:38:44;49,595;0;-27,293;-63,714;95,3;2822;"OFF";"OFF";-1041,465;-63,722;-464,476;13;0;-18631,602;30,788;60,04;11163;4;0;0;0;0;0,001;0,004
2018-04-15 21:38:48;49,581;0;-27,805;-63,745;95,3;2820;"OFF";"OFF";-1041,465;-63,752;-464,476;13;0;-18631,632;30,788;60,04;11167;4;0;0;0;0;0,001;0,004
2018-04-15 21:38:54;49,611;0;-26,197;-63,789;95,3;2823;"OFF";"OFF";-1041,465;-63,797;-464,476;13;0;-18631,68;30,788;60,04;11173;4;0;0;0;0;0,001;0,004
2018-04-15 21:38:58;49,586;0;-27,477;-63,819;95,3;2824;"OFF";"OFF";-1041,465;-63,827;-464,476;13;0;-18631,71;30,788;60,04;11177;4;0;0;0;0;0,001;0,004
2018-04-15 21:39:04;49,615;0;-25,823;-63,864;95,3;2826;"OFF";"OFF";-1041,465;-63,871;-464,476;13;0;-18631,758;30,788;60,04;11183;4;0;0;0;0;0,001;0,004
2018-04-15 21:39:08;49,611;0;-26,234;-63,893;95,2;2833;"OFF";"OFF";-1041,465;-63,9;-464,476;13;0;-18631,79;30,788;60,04;11187;4;0;0;0;0;0,001;0,004
2018-04-15 21:39:14;49,594;0;-26,87;-63,938;95,2;2832;"OFF";"OFF";-1041,465;-63,946;-464,476;13;0;-18631,836;30,788;60,04;11193;4;0;0;0;0;0,001;0,004
2018-04-15 21:39:18;49,596;0;-26,741;-63,968;95,2;2832;"OFF";"OFF";-1041,465;-63,975;-464,476;13;0;-18631,868;30,788;60,04;11197;4;0;0;0;0;0,001;0,004
2018-04-15 21:39:24;49,61;0;-26,282;-64,012;95,2;2838;"OFF";"OFF";-1041,465;-64,019;-464,476;13;0;-18631,914;30,788;60,04;11203;4;0;0;0;0;0,001;0,004
2018-04-15 21:39:28;49,593;0;-27,061;-64,041;95,2;2844;"OFF";"OFF";-1041,465;-64,049;-464,476;13;0;-18631,946;30,788;60,04;11207;4;0;0;0;0;0,001;0,004
2018-04-15 21:39:34;49,583;0;-27,509;-64,086;95,2;2843;"OFF";"OFF";-1041,465;-64,094;-464,476;13;0;-18631,992;30,788;60,04;11213;4;0;0;0;0;0,001;0,004
2018-04-15 21:39:38;49,594;0;-26,905;-64,116;95,2;2843;"OFF";"OFF";-1041,465;-64,123;-464,476;13;0;-18632,024;30,788;60,04;11217;4;0;0;0;0;0,001;0,004
2018-04-15 21:39:44;49,597;0;-26,629;-64,161;95,2;2843;"OFF";"OFF";-1041,465;-64,168;-464,476;13;0;-18632,07;30,788;60,04;11223;4;0;0;0;0;0,001;0,004
2018-04-15 21:39:48;49,585;0;-27,549;-64,191;95,2;2842;"OFF";"OFF";-1041,465;-64,198;-464,476;13;0;-18632,102;30,788;60,04;11227;4;0;0;0;0;0,001;0,004
2018-04-15 21:39:54;49,599;0;-26,461;-64,235;95,2;2844;"OFF";"OFF";-1041,465;-64,243;-464,476;13;0;-18632,148;30,788;60,04;11233;4;0;0;0;0;0,001;0,004
2018-04-15 21:39:58;49,575;0;-27,818;-64,265;95,2;2840;"OFF";"OFF";-1041,465;-64,273;-464,476;13;0;-18632,18;30,788;60,04;11237;4;0;0;0;0;0,001;0,004
2018-04-15 21:40:04;49,589;0;-26,444;-64,312;95,2;2832;"OFF";"OFF";-1041,465;-64,319;-464,476;13;0;-18632,226;30,788;60,04;11243;4;0;0;0;0;0,001;0,004
2018-04-15 21:40:08;49,588;0;-26,829;-64,342;95,2;2833;"OFF";"OFF";-1041,465;-64,349;-464,476;13;0;-18632,258;30,788;60,04;11247;4;0;0;0;0;0,001;0,004
2018-04-15 21:40:14;49,582;0;-27,024;-64,386;95,2;2836;"OFF";"OFF";-1041,465;-64,394;-464,476;13;0;-18632,304;30,788;60,04;11253;4;0;0;0;0;0,001;0,004
2018-04-15 21:40:18;49,588;0;-26,931;-64,416;95,2;2834;"OFF";"OFF";-1041,465;-64,424;-464,476;13;0;-18632,336;30,788;60,04;11257;4;0;0;0;0;0,001;0,004
2018-04-15 21:40:24;49,585;0;-26,992;-64,462;95,2;2830;"OFF";"OFF";-1041,465;-64,469;-464,476;13;0;-18632,382;30,788;60,04;11263;4;0;0;0;0;0,001;0,004
2018-04-15 21:40:28;49,571;0;-27,52;-64,492;95,2;2828;"OFF";"OFF";-1041,465;-64,5;-464,476;13;0;-18632,414;30,788;60,04;11267;4;0;0;0;0;0,001;0,004
2018-04-15 21:40:34;49,57;0;-27,506;-64,539;95,2;2818;"OFF";"OFF";-1041,465;-64,546;-464,476;13;0;-18632,46;30,788;60,04;11273;4;0;0;0;0;0,001;0,004
2018-04-15 21:40:38;49,552;0;-28,353;-64,569;95,2;2813;"OFF";"OFF";-1041,465;-64,577;-464,476;13;0;-18632,492;30,788;60,04;11277;4;0;0;0;0;0,001;0,004
2018-04-15 21:40:44;49,555;0;-27,86;-64,616;95,2;2807;"OFF";"OFF";-1041,465;-64,623;-464,476;13;0;-18632,54;30,788;60,04;11283;4;0;0;0;0;0,001;0,004
2018-04-15 21:40:48;49,548;0;-28,419;-64,647;95,2;2800;"OFF";"OFF";-1041,465;-64,655;-464,476;13;0;-18632,57;30,788;60,04;11287;4;0;0;0;0;0,001;0,004
2018-04-15 21:40:54;49,558;0;-27,694;-64,693;95,2;2794;"OFF";"OFF";-1041,465;-64,701;-464,476;13;0;-18632,618;30,788;60,04;11293;4;0;0;0;0;0,001;0,004
2018-04-15 21:40:58;49,547;0;-28,433;-64,725;95,2;2784;"OFF";"OFF";-1041,465;-64,733;-464,476;13;0;-18632,648;30,788;60,04;11297;4;0;0;0;0;0,001;0,004
2018-04-15 21:41:04;49,545;0;-27,845;-64,773;95,2;2773;"OFF";"OFF";-1041,465;-64,781;-464,476;13;0;-18632,696;30,788;60,04;11303;4;0;0;0;0;0,001;0,004
2018-04-15 21:41:08;49,527;0;-28,928;-64,804;95,2;2766;"OFF";"OFF";-1041,465;-64,812;-464,476;13;0;-18632,726;30,788;60,04;11307;4;0;0;0;0;0,001;0,004
2018-04-15 21:41:14;49,535;0;-28,218;-64,851;95,2;2759;"OFF";"OFF";-1041,465;-64,859;-464,476;13;0;-18632,774;30,788;60,04;11313;4;0;0;0;0;0,001;0,004
2018-04-15 21:41:18;49,557;0;-27,204;-64,883;95,2;2756;"OFF";"OFF";-1041,465;-64,89;-464,476;13;0;-18632,804;30,788;60,04;11317;4;0;0;0;0;0,001;0,004
2018-04-15 21:41:24;49,527;0;-29,006;-64,93;95,2;2746;"OFF";"OFF";-1041,465;-64,938;-464,476;13;0;-18632,852;30,788;60,04;11323;4;0;0;0;0;0,001;0,004
2018-04-15 21:41:28;49,533;0;-28,821;-64,962;95,2;2743;"OFF";"OFF";-1041,465;-64,97;-464,476;13;0;-18632,882;30,788;60,04;11327;4;0;0;0;0;0,001;0,004
2018-04-15 21:41:34;49,53;0;-28,634;-65,009;95,2;2735;"OFF";"OFF";-1041,465;-65,017;-464,476;13;0;-18632,93;30,788;60,04;11333;4;0;0;0;0;0,001;0,004
2018-04-15 21:41:38;49,485;0;-30,915;-65,042;95,2;2723;"OFF";"OFF";-1041,465;-65,051;-464,476;13;0;-18632,96;30,788;60,04;11337;4;0;0;0;0;0,001;0,004
2018-04-15 21:41:44;49,467;0;-31,118;-65,094;95,2;2694;"OFF";"OFF";-1041,465;-65,102;-464,476;13;0;-18633,008;30,788;60,04;11343;4;0;0;0;0;0,001;0,004
2018-04-15 21:41:48;49,427;0;-32,877;-65,129;95,2;2670;"OFF";"OFF";-1041,465;-65,138;-464,476;13;0;-18633,046;30,788;60,04;11347;4;0;0;0;0;0,001;0,004
2018-04-15 21:41:54;49,435;0;-32,271;-65,183;95,2;2633;"OFF";"OFF";-1041,465;-65,192;-464,476;13;0;-18633,104;30,788;60,04;11353;4;0;0;0;0;0,001;0,004
2018-04-15 21:41:58;49,401;0;-33,503;-65,219;95,1;2610;"OFF";"OFF";-1041,465;-65,228;-464,476;13;0;-18633,142;30,788;60,04;11357;4;0;0;0;0;0,001;0,004
2018-04-15 21:42:04;49,398;0;-33,375;-65,273;95,1;2582;"OFF";"OFF";-1041,465;-65,282;-464,476;13;0;-18633,202;30,788;60,04;11363;4;0;0;0;0;0,001;0,004
2018-04-15 21:42:08;49,408;0;-32,691;-65,31;95,1;2561;"OFF";"OFF";-1041,465;-65,319;-464,476;13;0;-18633,24;30,788;60,04;11367;4;0;0;0;0;0,001;0,004
2018-04-15 21:42:14;49,416;0;-32,121;-65,364;95,1;2535;"OFF";"OFF";-1041,465;-65,373;-464,476;13;0;-18633,298;30,788;60,04;11373;4;0;0;0;0;0,001;0,004
2018-04-15 21:42:18;49,401;0;-32,953;-65,4;95,1;2518;"OFF";"OFF";-1041,465;-65,409;-464,476;13;0;-18633,338;30,788;60,04;11377;4;0;0;0;0;0,001;0,004
2018-04-15 21:42:24;49,406;0;-32,53;-65,455;95,1;2496;"OFF";"OFF";-1041,465;-65,464;-464,476;13;0;-18633,396;30,788;60,04;11383;4;0;0;0;0;0,001;0,004
2018-04-15 21:42:28;49,396;0;-33,036;-65,491;95,1;2483;"OFF";"OFF";-1041,465;-65,5;-464,476;13;0;-18633,436;30,788;60,04;11387;4;0;0;0;0;0,001;0,004
2018-04-15 21:42:34;49,401;0;-32,611;-65,545;95,1;2467;"OFF";"OFF";-1041,465;-65,554;-464,476;13;0;-18633,494;30,788;60,04;11393;4;0;0;0;0;0,001;0,004
2018-04-15 21:42:38;49,414;0;-31,913;-65,582;95,1;2454;"OFF";"OFF";-1041,465;-65,591;-464,476;13;0;-18633,534;30,788;60,04;11397;4;0;0;0;0;0,001;0,004
2018-04-15 21:42:44;49,377;0;-33,94;-65,636;95,1;2438;"OFF";"OFF";-1041,465;-65,646;-464,476;13;0;-18633,592;30,788;60,04;11403;4;0;0;0;0;0,001;0,004
2018-04-15 21:42:48;49,405;0;-32,219;-65,673;95,1;2428;"OFF";"OFF";-1041,465;-65,682;-464,476;13;0;-18633,63;30,788;60,04;11407;4;0;0;0;0;0,001;0,004
2018-04-15 21:42:54;49,396;0;-32,76;-65,728;95,1;2415;"OFF";"OFF";-1041,465;-65,737;-464,476;13;0;-18633,69;30,788;60,04;11413;4;0;0;0;0;0,001;0,004
2018-04-15 21:42:58;49,391;0;-32,656;-65,764;95,1;2406;"OFF";"OFF";-1041,465;-65,773;-464,476;13;0;-18633,728;30,788;60,04;11417;4;0;0;0;0;0,001;0,004
2018-04-15 21:43:04;49,385;0;-33,021;-65,819;95,1;2392;"OFF";"OFF";-1041,465;-65,829;-464,476;13;0;-18633,788;30,788;60,04;11423;4;0;0;0;0;0,001;0,004
2018-04-15 21:43:08;49,39;0;-32,73;-65,856;95,1;2384;"OFF";"OFF";-1041,465;-65,865;-464,476;13;0;-18633,826;30,788;60,04;11427;4;0;0;0;0;0,001;0,004
2018-04-15 21:43:14;49,402;0;-31,888;-65,91;95,1;2378;"OFF";"OFF";-1041,465;-65,919;-464,476;13;0;-18633,884;30,788;60,04;11433;4;0;0;0;0;0,001;0,004
2018-04-15 21:43:18;49,388;0;-32,801;-65,947;95,1;2372;"OFF";"OFF";-1041,465;-65,956;-464,476;13;0;-18633,924;30,788;60,04;11437;4;0;0;0;0;0,001;0,004
2018-04-15 21:43:24;49,369;0;-33,837;-66,002;95,1;2364;"OFF";"OFF";-1041,465;-66,011;-464,476;13;0;-18633,982;30,788;60,04;11443;4;0;0;0;0;0,001;0,004
2018-04-15 21:43:28;49,371;0;-33,484;-66,038;95,1;2357;"OFF";"OFF";-1041,465;-66,048;-464,476;13;0;-18634,022;30,788;60,04;11447;4;0;0;0;0;0,001;0,004
2018-04-15 21:43:34;49,391;0;-32,2;-66,093;95,1;2351;"OFF";"OFF";-1041,465;-66,102;-464,476;13;0;-18634,08;30,788;60,04;11453;4;0;0;0;0;0,001;0,004
2018-04-15 21:43:38;49,407;0;-31,263;-66,128;95,1;2353;"OFF";"OFF";-1041,465;-66,137;-464,476;13;0;-18634,116;30,788;60,04;11457;4;0;0;0;0;0,001;0,004
2018-04-15 21:43:44;49,406;0;-31,88;-66,181;95,1;2355;"OFF";"OFF";-1041,465;-66,19;-464,476;13;0;-18634,172;30,788;60,04;11463;4;0;0;0;0;0,001;0,004
2018-04-15 21:43:48;49,395;0;-32,288;-66,216;95,1;2357;"OFF";"OFF";-1041,465;-66,225;-464,476;13;0;-18634,208;30,788;60,04;11467;4;0;0;0;0;0,001;0,004
2018-04-15 21:43:54;49,386;0;-32,911;-66,271;95,1;2350;"OFF";"OFF";-1041,465;-66,28;-464,476;13;0;-18634,268;30,788;60,04;11473;4;0;0;0;0;0,001;0,004
2018-04-15 21:43:58;49,382;0;-32,851;-66,308;95,1;2343;"OFF";"OFF";-1041,465;-66,317;-464,476;13;0;-18634,306;30,788;60,04;11477;4;0;0;0;0;0,001;0,004
2018-04-15 21:44:04;49,357;0;-34,182;-66,364;95,1;2332;"OFF";"OFF";-1041,465;-66,374;-464,476;13;0;-18634,366;30,788;60,04;11483;4;0;0;0;0;0,001;0,004
2018-04-15 21:44:08;49,359;0;-33,581;-66,402;95,1;2325;"OFF";"OFF";-1041,465;-66,411;-464,476;13;0;-18634,404;30,788;60,04;11487;4;0;0;0;0;0,001;0,004
2018-04-15 21:44:14;49,367;0;-32,967;-66,457;95,1;2318;"OFF";"OFF";-1041,465;-66,467;-464,476;13;0;-18634,462;30,788;60,04;11493;4;0;0;0;0;0,001;0,004
2018-04-15 21:44:18;49,34;0;-34,435;-66,495;95,1;2312;"OFF";"OFF";-1041,465;-66,504;-464,476;13;0;-18634,502;30,788;60,04;11497;4;0;0;0;0;0,001;0,004
2018-04-15 21:44:24;49,381;0;-32,008;-66,549;95;2313;"OFF";"OFF";-1041,465;-66,558;-464,476;13;0;-18634,556;30,788;60,04;11503;4;0;0;0;0;0,001;0,004
2018-04-15 21:44:28;49,384;0;-32,037;-66,585;95;2314;"OFF";"OFF";-1041,465;-66,594;-464,476;13;0;-18634,596;30,788;60,04;11507;4;0;0;0;0;0,001;0,004
2018-04-15 21:44:34;49,362;0;-33,406;-66,64;95;2309;"OFF";"OFF";-1041,465;-66,649;-464,476;13;0;-18634,654;30,788;60,04;11513;4;0;0;0;0;0,001;0,004
2018-04-15 21:44:38;49,373;0;-32,805;-66,677;95;2305;"OFF";"OFF";-1041,465;-66,686;-464,476;13;0;-18634,694;30,788;60,04;11517;4;0;0;0;0;0,001;0,004
2018-04-15 21:44:44;49,368;0;-32,807;-66,732;95;2304;"OFF";"OFF";-1041,465;-66,741;-464,476;13;0;-18634,752;30,788;60,04;11523;4;0;0;0;0;0,001;0,004
2018-04-15 21:44:48;49,364;0;-33,376;-66,768;95;2303;"OFF";"OFF";-1041,465;-66,778;-464,476;13;0;-18634,792;30,788;60,04;11527;4;0;0;0;0;0,001;0,004
2018-04-15 21:44:54;49,418;0;-30,34;-66,821;95;2309;"OFF";"OFF";-1041,465;-66,83;-464,476;13;0;-18634,842;30,788;60,04;11533;4;0;0;0;0;0,001;0,004
2018-04-15 21:44:58;49,414;0;-31,111;-66,855;95;2318;"OFF";"OFF";-1041,465;-66,864;-464,476;13;0;-18634,874;30,788;60,04;11537;4;0;0;0;0;0,001;0,004
2018-04-15 21:45:04;49,428;0;-30,169;-66,907;95;2327;"OFF";"OFF";-1041,465;-66,916;-464,476;13;0;-18634,924;30,788;60,04;11543;4;0;0;0;0;0,001;0,004
2018-04-15 21:45:08;49,422;0;-31,022;-66,941;95;2337;"OFF";"OFF";-1041,465;-66,95;-464,476;13;0;-18634,956;30,788;60,04;11547;4;0;0;0;0;0,001;0,004
2018-04-15 21:45:14;49,422;0;-31,143;-66,992;95;2347;"OFF";"OFF";-1041,465;-67,001;-464,476;13;0;-18635,002;30,788;60,04;11553;4;0;0;0;0;0,001;0,004
2018-04-15 21:45:18;49,453;0;-29,515;-67,026;95;2354;"OFF";"OFF";-1041,465;-67,035;-464,476;13;0;-18635,034;30,788;60,04;11557;4;0;0;0;0;0,001;0,004
2018-04-15 21:45:24;49,445;0;-29,916;-67,076;95;2371;"OFF";"OFF";-1041,465;-67,084;-464,476;13;0;-18635,08;30,788;60,04;11563;4;0;0;0;0;0,001;0,004
2018-04-15 21:45:28;49,438;0;-30,46;-67,109;95;2380;"OFF";"OFF";-1041,465;-67,118;-464,476;13;0;-18635,112;30,788;60,04;11567;4;0;0;0;0;0,001;0,004
2018-04-15 21:45:34;49,452;0;-29,81;-67,159;95;2394;"OFF";"OFF";-1041,465;-67,167;-464,476;13;0;-18635,158;30,788;60,04;11573;4;0;0;0;0;0,001;0,004
2018-04-15 21:45:38;49,446;0;-30,24;-67,192;95;2405;"OFF";"OFF";-1041,465;-67,2;-464,476;13;0;-18635,19;30,788;60,04;11577;4;0;0;0;0;0,001;0,004
2018-04-15 21:45:44;49,468;0;-29,088;-67,241;95;2419;"OFF";"OFF";-1041,465;-67,249;-464,476;13;0;-18635,236;30,788;60,04;11583;4;0;0;0;0;0,001;0,004
2018-04-15 21:45:48;49,447;0;-30,368;-67,274;95;2426;"OFF";"OFF";-1041,465;-67,283;-464,476;13;0;-18635,268;30,788;60,04;11587;4;0;0;0;0;0,001;0,004
2018-04-15 21:45:54;49,465;0;-29,322;-67,323;95;2439;"OFF";"OFF";-1041,465;-67,332;-464,476;13;0;-18635,314;30,788;60,04;11593;4;0;0;0;0;0,001;0,004
2018-04-15 21:45:58;49,454;0;-29,793;-67,357;95;2443;"OFF";"OFF";-1041,465;-67,365;-464,476;13;0;-18635,346;30,788;60,04;11597;4;0;0;0;0;0,001;0,004
2018-04-15 21:46:04;49,487;0;-28,233;-67,406;95;2456;"OFF";"OFF";-1041,465;-67,413;-464,476;13;0;-18635,392;30,788;60,04;11603;4;0;0;0;0;0,001;0,004
2018-04-15 21:46:08;49,479;0;-28,844;-67,437;95;2468;"OFF";"OFF";-1041,465;-67,445;-464,476;13;0;-18635,424;30,788;60,04;11607;4;0;0;0;0;0,001;0,004
2018-04-15 21:46:14;49,474;0;-28,823;-67,486;95;2480;"OFF";"OFF";-1041,465;-67,494;-464,476;13;0;-18635,47;30,788;60,04;11613;4;0;0;0;0;0,001;0,004
2018-04-15 21:46:18;49,464;0;-29,59;-67,518;95;2486;"OFF";"OFF";-1041,465;-67,526;-464,476;13;0;-18635,502;30,788;60,04;11617;4;0;0;0;0;0,001;0,004
2018-04-15 21:46:24;49,397;0;-32,603;-67,572;95;2473;"OFF";"OFF";-1041,465;-67,581;-464,476;13;0;-18635,556;30,788;60,04;11623;4;0;0;0;0;0,001;0,004
2018-04-15 21:46:28;49,429;0;-30,521;-67,606;95;2469;"OFF";"OFF";-1041,465;-67,615;-464,476;13;0;-18635,59;30,788;60,04;11627;4;0;0;0;0;0,001;0,004
2018-04-15 21:46:34;49,421;0;-30,949;-67,657;95;2470;"OFF";"OFF";-1041,465;-67,666;-464,476;13;0;-18635,636;30,788;60,04;11633;4;0;0;0;0;0,001;0,004
2018-04-15 21:46:38;49,436;0;-30,365;-67,691;95;2469;"OFF";"OFF";-1041,465;-67,7;-464,476;13;0;-18635,668;30,788;60,04;11637;4;0;0;0;0;0,001;0,004
2018-04-15 21:46:44;49,431;0;-30,607;-67,742;95;2471;"OFF";"OFF";-1041,465;-67,75;-464,476;13;0;-18635,714;30,788;60,04;11643;4;0;0;0;0;0,001;0,004
2018-04-15 21:46:48;49,436;0;-30,18;-67,775;95;2474;"OFF";"OFF";-1041,465;-67,784;-464,476;13;0;-18635,746;30,788;60,04;11647;4;0;0;0;0;0,001;0,004
2018-04-15 21:46:54;49,443;0;-30,053;-67,825;95;2479;"OFF";"OFF";-1041,465;-67,833;-464,476;13;0;-18635,792;30,788;60,04;11653;4;0;0;0;0;0,001;0,004
2018-04-15 21:46:58;49,436;0;-30,389;-67,859;94,9;2478;"OFF";"OFF";-1041,465;-67,868;-464,476;13;0;-18635,824;30,788;60,04;11657;4;0;0;0;0;0,001;0,004
2018-04-15 21:47:04;49,462;0;-28,836;-67,909;94,9;2483;"OFF";"OFF";-1041,465;-67,917;-464,476;13;0;-18635,872;30,788;60,04;11663;4;0;0;0;0;0,001;0,004
2018-04-15 21:47:08;49,461;0;-28,907;-67,941;94,9;2493;"OFF";"OFF";-1041,465;-67,949;-464,476;13;0;-18635,902;30,788;60,04;11667;4;0;0;0;0;0,001;0,004
2018-04-15 21:47:14;49,472;0;-28,541;-67,989;94,9;2506;"OFF";"OFF";-1041,465;-67,996;-464,476;13;0;-18635,95;30,788;60,04;11673;4;0;0;0;0;0,001;0,004
2018-04-15 21:47:18;49,498;0;-27,361;-68,019;94,9;2520;"OFF";"OFF";-1041,465;-68,027;-464,476;13;0;-18635,98;30,788;60,04;11677;4;0;0;0;0;0,001;0,004
2018-04-15 21:47:24;49,474;0;-28,932;-68,066;94,9;2534;"OFF";"OFF";-1041,465;-68,074;-464,476;13;0;-18636,028;30,788;60,04;11683;4;0;0;0;0;0,001;0,004
2018-04-15 21:47:28;49,487;0;-28,298;-68,098;94,9;2541;"OFF";"OFF";-1041,465;-68,106;-464,476;13;0;-18636,058;30,788;60,04;11687;4;0;0;0;0;0,001;0,004
2018-04-15 21:47:34;49,466;0;-29,528;-68,146;94,9;2552;"OFF";"OFF";-1041,465;-68,154;-464,476;13;0;-18636,106;30,788;60,04;11693;4;0;0;0;0;0,001;0,004
2018-04-15 21:47:38;49,466;0;-29,166;-68,179;94,9;2552;"OFF";"OFF";-1041,465;-68,187;-464,476;13;0;-18636,136;30,788;60,04;11697;4;0;0;0;0;0,001;0,004
2018-04-15 21:47:44;49,463;0;-29,126;-68,227;94,9;2555;"OFF";"OFF";-1041,465;-68,236;-464,476;13;0;-18636,184;30,788;60,04;11703;4;0;0;0;0;0,001;0,004
2018-04-15 21:47:48;49,473;0;-28,789;-68,26;94,9;2560;"OFF";"OFF";-1041,465;-68,267;-464,476;13;0;-18636,214;30,788;60,04;11707;4;0;0;0;0;0,001;0,004
2018-04-15 21:47:54;49,466;0;-28,888;-68,308;94,9;2566;"OFF";"OFF";-1041,465;-68,315;-464,476;13;0;-18636,262;30,788;60,04;11713;4;0;0;0;0;0,001;0,004
2018-04-15 21:47:58;49,487;0;-27,903;-68,338;94,9;2576;"OFF";"OFF";-1041,465;-68,346;-464,476;13;0;-18636,292;30,788;60,04;11717;4;0;0;0;0;0,001;0,004
2018-04-15 21:48:04;49,502;0;-27,45;-68,384;94,9;2596;"OFF";"OFF";-1041,465;-68,391;-464,476;13;0;-18636,34;30,788;60,04;11723;4;0;0;0;0;0,001;0,004
2018-04-15 21:48:08;49,48;0;-28,755;-68,414;94,9;2608;"OFF";"OFF";-1041,465;-68,422;-464,476;13;0;-18636,372;30,788;60,04;11727;4;0;0;0;0;0,001;0,004
2018-04-15 21:48:14;49,516;0;-26,844;-68,46;94,9;2619;"OFF";"OFF";-1041,465;-68,468;-464,476;13;0;-18636,418;30,788;60,04;11733;4;0;0;0;0;0,001;0,004
2018-04-15 21:48:18;49,519;0;-26,666;-68,49;94,9;2630;"OFF";"OFF";-1041,465;-68,498;-464,476;13;0;-18636,45;30,788;60,04;11737;4;0;0;0;0;0,001;0,004
2018-04-15 21:48:24;49,522;0;-27,07;-68,535;94,9;2649;"OFF";"OFF";-1041,465;-68,543;-464,476;13;0;-18636,496;30,788;60,04;11743;4;0;0;0;0;0,001;0,004
2018-04-15 21:48:28;49,534;0;-26,318;-68,564;94,9;2664;"OFF";"OFF";-1041,465;-68,572;-464,476;13;0;-18636,528;30,788;60,04;11747;4;0;0;0;0;0,001;0,004
2018-04-15 21:48:34;49,543;0;-26,345;-68,608;94,9;2687;"OFF";"OFF";-1041,465;-68,615;-464,476;13;0;-18636,574;30,788;60,04;11753;4;0;0;0;0;0,001;0,004
2018-04-15 21:48:38;49,542;0;-26,278;-68,637;94,9;2700;"OFF";"OFF";-1041,465;-68,644;-464,476;13;0;-18636,606;30,788;60,04;11757;4;0;0;0;0;0,001;0,004
2018-04-15 21:48:44;49,543;0;-26,2;-68,68;94,9;2720;"OFF";"OFF";-1041,465;-68,688;-464,476;13;0;-18636,652;30,788;60,04;11763;4;0;0;0;0;0,001;0,004
2018-04-15 21:48:48;49,559;0;-25,322;-68,709;94,9;2733;"OFF";"OFF";-1041,465;-68,716;-464,476;13;0;-18636,684;30,788;60,04;11767;4;0;0;0;0;0,001;0,004
2018-04-15 21:48:54;49,52;0;-27,44;-68,754;94,9;2744;"OFF";"OFF";-1041,465;-68,761;-464,476;13;0;-18636,73;30,788;60,04;11773;4;0;0;0;0;0,001;0,004
2018-04-15 21:48:58;49,532;0;-26,781;-68,784;94,9;2747;"OFF";"OFF";-1041,465;-68,791;-464,476;13;0;-18636,762;30,788;60,04;11777;4;0;0;0;0;0,001;0,004
2018-04-15 21:49:04;49,522;0;-27,546;-68,829;94,9;2753;"OFF";"OFF";-1041,465;-68,837;-464,476;13;0;-18636,808;30,788;60,04;11783;4;0;0;0;0;0,001;0,004
2018-04-15 21:49:08;49,512;0;-27,544;-68,859;94,9;2754;"OFF";"OFF";-1041,465;-68,867;-464,476;13;0;-18636,84;30,788;60,04;11787;4;0;0;0;0;0,001;0,004
2018-04-15 21:49:14;49,522;0;-26,882;-68,905;94,9;2759;"OFF";"OFF";-1041,465;-68,912;-464,476;13;0;-18636,886;30,788;60,04;11793;4;0;0;0;0;0,001;0,004
2018-04-15 21:49:18;49,525;0;-26,713;-68,935;94,9;2763;"OFF";"OFF";-1041,465;-68,942;-464,476;13;0;-18636,918;30,788;60,04;11797;4;0;0;0;0;0,001;0,004
2018-04-15 21:49:24;49,524;0;-27,141;-68,98;94,9;2767;"OFF";"OFF";-1041,465;-68,987;-464,476;13;0;-18636,964;30,788;60,04;11803;4;0;0;0;0;0,001;0,004
2018-04-15 21:49:28;49,504;0;-27,775;-69,01;94,9;2766;"OFF";"OFF";-1041,465;-69,018;-464,476;13;0;-18636,996;30,788;60,04;11807;4;0;0;0;0;0,001;0,004
2018-04-15 21:49:34;49,518;0;-27,079;-69,055;94,9;2771;"OFF";"OFF";-1041,465;-69,063;-464,476;13;0;-18637,042;30,788;60,04;11813;4;0;0;0;0;0,001;0,004
2018-04-15 21:49:38;49,53;0;-26,66;-69,085;94,9;2777;"OFF";"OFF";-1041,465;-69,092;-464,476;13;0;-18637,074;30,788;60,04;11817;4;0;0;0;0;0,001;0,004
2018-04-15 21:49:44;49,535;0;-26,319;-69,128;94,9;2790;"OFF";"OFF";-1041,465;-69,136;-464,476;13;0;-18637,122;30,788;60,04;11823;4;0;0;0;0;0,001;0,004
2018-04-15 21:49:48;49,545;0;-26,039;-69,157;94,9;2800;"OFF";"OFF";-1041,465;-69,164;-464,476;13;0;-18637,152;30,788;60,04;11827;4;0;0;0;0;0,001;0,004
2018-04-15 21:49:54;49,543;0;-25,854;-69,201;94,8;2808;"OFF";"OFF";-1041,465;-69,208;-464,476;13;0;-18637,2;30,788;60,04;11833;4;0;0;0;0;0,001;0,004
2018-04-15 21:49:58;49,537;0;-26,432;-69,23;94,8;2812;"OFF";"OFF";-1041,465;-69,238;-464,476;13;0;-18637,23;30,788;60,04;11837;4;0;0;0;0;0,001;0,004
2018-04-15 21:50:04;49,54;0;-26,215;-69,274;94,8;2823;"OFF";"OFF";-1041,465;-69,281;-464,476;13;0;-18637,278;30,788;60,04;11843;4;0;0;0;0;0,001;0,004
2018-04-15 21:50:08;49,549;0;-25,876;-69,303;94,8;2826;"OFF";"OFF";-1041,465;-69,31;-464,476;13;0;-18637,308;30,788;60,04;11847;4;0;0;0;0;0,001;0,004
2018-04-15 21:50:14;49,563;0;-25,035;-69,346;94,8;2839;"OFF";"OFF";-1041,465;-69,353;-464,476;13;0;-18637,356;30,788;60,04;11853;4;0;0;0;0;0,001;0,004
2018-04-15 21:50:18;49,548;0;-25,855;-69,375;94,8;2844;"OFF";"OFF";-1041,465;-69,382;-464,476;13;0;-18637,386;30,788;60,04;11857;4;0;0;0;0;0,001;0,004
2018-04-15 21:50:24;49,533;0;-26,471;-69,419;94,8;2850;"OFF";"OFF";-1041,465;-69,426;-464,476;13;0;-18637,434;30,788;60,04;11863;4;0;0;0;0;0,001;0,004
2018-04-15 21:50:28;49,541;0;-26,073;-69,448;94,8;2851;"OFF";"OFF";-1041,465;-69,456;-464,476;13;0;-18637,464;30,788;60,04;11867;4;0;0;0;0;0,001;0,004
2018-04-15 21:50:34;49,533;0;-26,488;-69,493;94,8;2852;"OFF";"OFF";-1041,465;-69,5;-464,476;13;0;-18637,512;30,788;60,04;11873;4;0;0;0;0;0,001;0,004
2018-04-15 21:50:38;49,534;0;-26,191;-69,521;94,8;2859;"OFF";"OFF";-1041,465;-69,529;-464,476;13;0;-18637,542;30,788;60,04;11877;4;0;0;0;0;0,001;0,004
2018-04-15 21:50:44;49,53;0;-26,745;-69,566;94,8;2858;"OFF";"OFF";-1041,465;-69,573;-464,476;13;0;-18637,59;30,788;60,04;11883;4;0;0;0;0;0,001;0,004
2018-04-15 21:50:48;49,523;0;-26,639;-69,596;94,8;2855;"OFF";"OFF";-1041,465;-69,603;-464,476;13;0;-18637,622;30,788;60,04;11887;4;0;0;0;0;0,001;0,004
2018-04-15 21:50:54;49,537;0;-26,461;-69,64;94,8;2856;"OFF";"OFF";-1041,465;-69,647;-464,476;13;0;-18637,668;30,788;60,04;11893;4;0;0;0;0;0,001;0,004
2018-04-15 21:50:58;49,532;0;-26,332;-69,669;94,8;2862;"OFF";"OFF";-1041,465;-69,676;-464,476;13;0;-18637,7;30,788;60,04;11897;4;0;0;0;0;0,001;0,004
2018-04-15 21:51:04;49,558;0;-25,285;-69,711;94,8;2874;"OFF";"OFF";-1041,465;-69,718;-464,476;13;0;-18637,746;30,788;60,04;11903;4;0;0;0;0;0,001;0,004
2018-04-15 21:51:08;49,554;0;-25,484;-69,739;94,8;2883;"OFF";"OFF";-1041,465;-69,746;-464,476;13;0;-18637,778;30,788;60,04;11907;4;0;0;0;0;0,001;0,004
2018-04-15 21:51:12;49,56;0;-25,162;-69,768;94,8;2891;"OFF";"OFF";-1041,465;-69,775;-464,476;13;0;-18637,808;30,788;60,04;11911;4;0;0;0;0;0,001;0,004
2018-04-15 21:51:18;49,521;0;-27,227;-69,811;94,8;2891;"OFF";"OFF";-1041,465;-69,819;-464,476;13;0;-18637,856;30,788;60,04;11917;4;0;0;0;0;0,001;0,004
2018-04-15 21:51:24;49,506;0;-27,512;-69,857;94,8;2882;"OFF";"OFF";-1041,465;-69,864;-464,476;13;0;-18637,902;30,788;60,04;11923;4;0;0;0;0;0,001;0,004
2018-04-15 21:51:28;49,502;0;-27,878;-69,887;94,8;2876;"OFF";"OFF";-1041,465;-69,895;-464,476;13;0;-18637,934;30,788;60,04;11927;4;0;0;0;0;0,001;0,004
2018-04-15 21:51:34;49,501;0;-27,308;-69,933;94,8;2861;"OFF";"OFF";-1041,465;-69,941;-464,476;13;0;-18637,98;30,788;60,04;11933;4;0;0;0;0;0,001;0,004
2018-04-15 21:51:38;49,53;0;-25,699;-69,963;94,8;2862;"OFF";"OFF";-1041,465;-69,97;-464,476;13;0;-18638,012;30,788;60,04;11937;4;0;0;0;0;0,001;0,004
2018-04-15 21:51:44;49,504;0;-27,419;-70,008;94,8;2854;"OFF";"OFF";-1041,465;-70,016;-464,476;13;0;-18638,058;30,788;60,04;11943;4;0;0;0;0;0,001;0,004
2018-04-15 21:51:48;49,507;0;-26,833;-70,038;94,8;2854;"OFF";"OFF";-1041,465;-70,045;-464,476;13;0;-18638,09;30,788;60,04;11947;4;0;0;0;0;0,001;0,004
2018-04-15 21:51:54;49,5;0;-27,125;-70,083;94,8;2851;"OFF";"OFF";-1041,465;-70,09;-464,476;13;0;-18638,136;30,788;60,04;11953;4;0;0;0;0;0,001;0,004
2018-04-15 21:51:58;49,481;0;-28,363;-70,113;94,8;2845;"OFF";"OFF";-1041,465;-70,121;-464,476;13;0;-18638,168;30,788;60,04;11957;4;0;0;0;0;0,001;0,004
2018-04-15 21:52:04;49,504;0;-26,994;-70,159;94,8;2838;"OFF";"OFF";-1041,465;-70,166;-464,476;13;0;-18638,214;30,788;60,04;11963;4;0;0;0;0;0,001;0,004
2018-04-15 21:52:08;49,498;0;-27,315;-70,188;94,8;2841;"OFF";"OFF";-1041,465;-70,196;-464,476;13;0;-18638,246;30,788;60,04;11967;4;0;0;0;0;0,001;0,004
2018-04-15 21:52:14;49,515;0;-26,621;-70,233;94,8;2842;"OFF";"OFF";-1041,465;-70,24;-464,476;13;0;-18638,292;30,788;60,04;11973;4;0;0;0;0;0,001;0,004
2018-04-15 21:52:18;49,524;0;-26,158;-70,262;94,8;2843;"OFF";"OFF";-1041,465;-70,269;-464,476;13;0;-18638,324;30,788;60,04;11977;4;0;0;0;0;0,001;0,004
2018-04-15 21:52:38;49,527;0;-26,152;-70,41;94,8;2851;"OFF";"OFF";-1041,465;-70,417;-464,476;13;0;-18638,48;30,788;60,04;11997;4;0;0;0;0;0,001;0,004
2018-04-15 21:52:44;49,516;0;-26,719;-70,453;94,8;2857;"OFF";"OFF";-1041,465;-70,46;-464,476;13;0;-18638,528;30,788;60,04;12003;4;0;0;0;0;0,001;0,004
2018-04-15 21:52:48;49,528;0;-25,774;-70,482;94,8;2860;"OFF";"OFF";-1041,465;-70,49;-464,476;13;0;-18638,558;30,788;60,04;12007;4;0;0;0;0;0,001;0,004
2018-04-15 21:52:54;49,526;0;-25,962;-70,526;94,7;2864;"OFF";"OFF";-1041,465;-70,533;-464,476;13;0;-18638,606;30,788;60,04;12013;4;0;0;0;0;0,001;0,004
2018-04-15 21:52:58;49,535;0;-25,952;-70,555;94,7;2867;"OFF";"OFF";-1041,465;-70,562;-464,476;13;0;-18638,636;30,788;60,04;12017;4;0;0;0;0;0,001;0,004
2018-04-15 21:53:04;49,554;0;-24,902;-70,598;94,7;2878;"OFF";"OFF";-1041,465;-70,604;-464,476;13;0;-18638,684;30,788;60,04;12023;4;0;0;0;0;0,001;0,004
2018-04-15 21:53:08;49,54;0;-25,652;-70,625;94,7;2889;"OFF";"OFF";-1041,465;-70,633;-464,476;13;0;-18638,714;30,788;60,04;12027;4;0;0;0;0;0,001;0,004
2018-04-15 21:53:14;49,536;0;-25,906;-70,669;94,7;2891;"OFF";"OFF";-1041,465;-70,676;-464,476;13;0;-18638,762;30,788;60,04;12033;4;0;0;0;0;0,001;0,004
2018-04-15 21:53:18;49,542;0;-25,669;-70,698;94,7;2894;"OFF";"OFF";-1041,465;-70,705;-464,476;13;0;-18638,792;30,788;60,04;12037;4;0;0;0;0;0,001;0,004
2018-04-15 21:53:24;49,531;0;-26,278;-70,74;94,7;2902;"OFF";"OFF";-1041,465;-70,748;-464,476;13;0;-18638,84;30,788;60,04;12043;4;0;0;0;0;0,001;0,004
2018-04-15 21:53:28;49,535;0;-25,642;-70,769;94,7;2903;"OFF";"OFF";-1041,465;-70,777;-464,476;13;0;-18638,872;30,788;60,04;12047;4;0;0;0;0;0,001;0,004
2018-04-15 21:53:34;49,516;0;-26,642;-70,813;94,7;2905;"OFF";"OFF";-1041,465;-70,82;-464,476;13;0;-18638,918;30,788;60,04;12053;4;0;0;0;0;0,001;0,004
2018-04-15 21:53:38;49,537;0;-25,593;-70,842;94,7;2907;"OFF";"OFF";-1041,465;-70,849;-464,476;13;0;-18638,95;30,788;60,04;12057;4;0;0;0;0;0,001;0,004
2018-04-15 21:53:44;49,532;0;-25,919;-70,884;94,7;2912;"OFF";"OFF";-1041,465;-70,892;-464,476;13;0;-18638,996;30,788;60,04;12063;4;0;0;0;0;0,001;0,004
2018-04-15 21:53:48;49,516;0;-26,91;-70,913;94,7;2915;"OFF";"OFF";-1041,465;-70,92;-464,476;13;0;-18639,028;30,788;60,04;12067;4;0;0;0;0;0,001;0,004
2018-04-15 21:53:54;49,538;0;-25,681;-70,956;94,7;2919;"OFF";"OFF";-1041,465;-70,963;-464,476;13;0;-18639,074;30,788;60,04;12073;4;0;0;0;0;0,001;0,004
2018-04-15 21:53:58;49,523;0;-26,436;-70,985;94,7;2920;"OFF";"OFF";-1041,465;-70,992;-464,476;13;0;-18639,106;30,788;60,04;12077;4;0;0;0;0;0,001;0,004
2018-04-15 21:54:04;49,523;0;-26,162;-71,028;94,7;2923;"OFF";"OFF";-1041,465;-71,035;-464,476;13;0;-18639,152;30,788;60,04;12083;4;0;0;0;0;0,001;0,004
2018-04-15 21:54:08;49,53;0;-26,177;-71,057;94,7;2923;"OFF";"OFF";-1041,465;-71,064;-464,476;13;0;-18639,184;30,788;60,04;12087;4;0;0;0;0;0,001;0,004
2018-04-15 21:54:14;49,517;0;-26,421;-71,101;94,7;2919;"OFF";"OFF";-1041,465;-71,108;-464,476;13;0;-18639,23;30,788;60,04;12093;4;0;0;0;0;0,001;0,004
2018-04-15 21:54:18;49,537;0;-25,2;-71,13;94,7;2919;"OFF";"OFF";-1041,465;-71,137;-464,476;13;0;-18639,262;30,788;60,04;12097;4;0;0;0;0;0,001;0,004
2018-04-15 21:54:24;49,528;0;-25,676;-71,173;94,7;2920;"OFF";"OFF";-1041,465;-71,18;-464,476;13;0;-18639,308;30,788;60,04;12103;4;0;0;0;0;0,001;0,004
2018-04-15 21:54:28;49,532;0;-25,592;-71,202;94,7;2922;"OFF";"OFF";-1041,465;-71,209;-464,476;13;0;-18639,34;30,788;60,04;12107;4;0;0;0;0;0,001;0,004
2018-04-15 21:54:34;49,508;0;-27,513;-71,245;94,7;2923;"OFF";"OFF";-1041,465;-71,252;-464,476;13;0;-18639,386;30,788;60,04;12113;4;0;0;0;0;0,001;0,004
2018-04-15 21:54:38;49,472;0;-28,655;-71,276;94,7;2910;"OFF";"OFF";-1041,465;-71,284;-464,476;13;0;-18639,418;30,788;60,04;12117;4;0;0;0;0;0,001;0,004
2018-04-15 21:54:44;49,471;0;-28,324;-71,323;94,7;2888;"OFF";"OFF";-1041,465;-71,331;-464,476;13;0;-18639,464;30,788;60,04;12123;4;0;0;0;0;0,001;0,004
2018-04-15 21:54:48;49,467;0;-28,287;-71,354;94,7;2872;"OFF";"OFF";-1041,465;-71,362;-464,476;13;0;-18639,496;30,788;60,04;12127;4;0;0;0;0;0,001;0,004
2018-04-15 21:54:54;49,428;0;-29,711;-71,403;94,7;2839;"OFF";"OFF";-1041,465;-71,412;-464,476;13;0;-18639,542;30,788;60,04;12133;4;0;0;0;0;0,001;0,004
2018-04-15 21:54:58;49,452;0;-28,154;-71,436;94,7;2824;"OFF";"OFF";-1041,465;-71,444;-464,476;13;0;-18639,574;30,788;60,04;12137;4;0;0;0;0;0,001;0,004
2018-04-15 21:55:04;49,397;0;-31,144;-71,485;94,7;2797;"OFF";"OFF";-1041,465;-71,493;-464,476;13;0;-18639,622;30,788;60,04;12143;4;0;0;0;0;0,001;0,004
2018-04-15 21:55:08;49,411;0;-29,807;-71,518;94,7;2774;"OFF";"OFF";-1041,465;-71,527;-464,476;13;0;-18639,652;30,788;60,04;12147;4;0;0;0;0;0,001;0,004
2018-04-15 21:55:14;49,411;0;-30,049;-71,568;94,7;2753;"OFF";"OFF";-1041,465;-71,576;-464,476;13;0;-18639,7;30,788;60,04;12153;4;0;0;0;0;0,001;0,004
2018-04-15 21:55:18;49,4;0;-30,154;-71,601;94,7;2738;"OFF";"OFF";-1041,465;-71,609;-464,476;13;0;-18639,73;30,788;60,04;12157;4;0;0;0;0;0,001;0,004
2018-04-15 21:55:24;49,4;0;-29,924;-71,651;94,7;2712;"OFF";"OFF";-1041,465;-71,659;-464,476;13;0;-18639,778;30,788;60,04;12163;4;0;0;0;0;0,001;0,004
