TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-15 21:55:28;49,387;0;-30,508;-71,684;94,7;2701;"OFF";"OFF";-1041,465;-71,692;-464,476;13;0;-18639,808;30,788;60,04;12167;4;0;0;0;0;0,001;0,004
2018-04-15 21:55:34;49,374;0;-31,122;-71,736;94,7;2672;"OFF";"OFF";-1041,465;-71,744;-464,476;13;0;-18639,856;30,788;60,04;12173;4;0;0;0;0;0,001;0,004
2018-04-15 21:55:38;49,36;0;-31,478;-71,77;94,7;2653;"OFF";"OFF";-1041,465;-71,779;-464,476;13;0;-18639,886;30,788;60,04;12177;4;0;0;0;0;0,001;0,004
2018-04-15 21:55:44;49,356;0;-31,437;-71,822;94,7;2630;"OFF";"OFF";-1041,465;-71,831;-464,476;13;0;-18639,934;30,788;60,04;12183;4;0;0;0;0;0,001;0,004
2018-04-15 21:55:48;49,357;0;-31,486;-71,856;94,7;2616;"OFF";"OFF";-1041,465;-71,865;-464,476;13;0;-18639,966;30,788;60,04;12187;4;0;0;0;0;0,001;0,004
2018-04-15 21:55:54;49,343;0;-31,94;-71,909;94,6;2589;"OFF";"OFF";-1041,465;-71,918;-464,476;13;0;-18640,024;30,788;60,04;12193;4;0;0;0;0;0,001;0,004
2018-04-15 21:55:58;49,327;0;-32,903;-71,945;94,6;2570;"OFF";"OFF";-1041,465;-71,954;-464,476;13;0;-18640,06;30,788;60,04;12197;4;0;0;0;0;0,001;0,004
2018-04-15 21:56:04;49,327;0;-32,191;-71,999;94,6;2546;"OFF";"OFF";-1041,465;-72,008;-464,476;13;0;-18640,12;30,788;60,04;12203;4;0;0;0;0;0,001;0,004
2018-04-15 21:56:08;49,316;0;-32,849;-72,035;94,6;2527;"OFF";"OFF";-1041,465;-72,044;-464,476;13;0;-18640,158;30,788;60,04;12207;4;0;0;0;0;0,001;0,004
2018-04-15 21:56:14;49,343;0;-31,565;-72,089;94,6;2508;"OFF";"OFF";-1041,465;-72,097;-464,476;13;0;-18640,212;30,788;60,04;12213;4;0;0;0;0;0,001;0,004
2018-04-15 21:56:18;49,328;0;-32,129;-72,124;94,6;2498;"OFF";"OFF";-1041,465;-72,133;-464,476;13;0;-18640,25;30,788;60,04;12217;4;0;0;0;0;0,001;0,004
2018-04-15 21:56:24;49,323;0;-32;-72,178;94,6;2478;"OFF";"OFF";-1041,465;-72,187;-464,476;13;0;-18640,308;30,788;60,04;12223;4;0;0;0;0;0,001;0,004
2018-04-15 21:56:28;49,332;0;-31,528;-72,214;94,6;2468;"OFF";"OFF";-1041,465;-72,223;-464,476;13;0;-18640,346;30,788;60,04;12227;4;0;0;0;0;0,001;0,004
2018-04-15 21:56:34;49,32;0;-32,119;-72,269;94,6;2449;"OFF";"OFF";-1041,465;-72,278;-464,476;13;0;-18640,404;30,788;60,04;12233;4;0;0;0;0;0,001;0,004
2018-04-15 21:56:38;49,305;0;-32,829;-72,305;94,6;2437;"OFF";"OFF";-1041,465;-72,314;-464,476;13;0;-18640,444;30,788;60,04;12237;4;0;0;0;0;0,001;0,004
2018-04-15 21:56:44;49,306;0;-32,746;-72,36;94,6;2421;"OFF";"OFF";-1041,465;-72,369;-464,476;13;0;-18640,502;30,788;60,04;12243;4;0;0;0;0;0,001;0,004
2018-04-15 21:56:48;49,311;0;-32,068;-72,397;94,6;2410;"OFF";"OFF";-1041,465;-72,406;-464,476;13;0;-18640,542;30,788;60,04;12247;4;0;0;0;0;0,001;0,004
2018-04-15 21:56:54;49,295;0;-33,102;-72,451;94,6;2397;"OFF";"OFF";-1041,465;-72,46;-464,476;13;0;-18640,6;30,788;60,04;12253;4;0;0;0;0;0,001;0,004
2018-04-15 21:56:58;49,299;0;-32,66;-72,488;94,6;2390;"OFF";"OFF";-1041,465;-72,497;-464,476;13;0;-18640,638;30,788;60,04;12257;4;0;0;0;0;0,001;0,004
2018-04-15 21:57:04;49,283;0;-33,598;-72,543;94,6;2375;"OFF";"OFF";-1041,465;-72,553;-464,476;13;0;-18640,698;30,788;60,04;12263;4;0;0;0;0;0,001;0,004
2018-04-15 21:57:08;49,294;0;-32,529;-72,58;94,6;2368;"OFF";"OFF";-1041,465;-72,589;-464,476;13;0;-18640,736;30,788;60,04;12267;4;0;0;0;0;0,001;0,004
2018-04-15 21:57:14;49,274;0;-33,923;-72,635;94,6;2357;"OFF";"OFF";-1041,465;-72,644;-464,476;13;0;-18640,794;30,788;60,04;12273;4;0;0;0;0;0,001;0,004
2018-04-15 21:57:18;49,282;0;-33,326;-72,672;94,6;2351;"OFF";"OFF";-1041,465;-72,681;-464,476;13;0;-18640,834;30,788;60,04;12277;4;0;0;0;0;0,001;0,004
2018-04-15 21:57:24;49,299;0;-32,48;-72,727;94,6;2343;"OFF";"OFF";-1041,465;-72,736;-464,476;13;0;-18640,892;30,788;60,04;12283;4;0;0;0;0;0,001;0,004
2018-04-15 21:57:28;49,281;0;-33,505;-72,763;94,6;2338;"OFF";"OFF";-1041,465;-72,773;-464,476;13;0;-18640,932;30,788;60,04;12287;4;0;0;0;0;0,001;0,004
2018-04-15 21:57:34;49,279;0;-33,255;-72,819;94,6;2326;"OFF";"OFF";-1041,465;-72,829;-464,476;13;0;-18640,99;30,788;60,04;12293;4;0;0;0;0;0,001;0,004
2018-04-15 21:57:38;49,296;0;-32,373;-72,856;94,6;2323;"OFF";"OFF";-1041,465;-72,865;-464,476;13;0;-18641,03;30,788;60,04;12297;4;0;0;0;0;0,001;0,004
2018-04-15 21:57:44;49,273;0;-33,742;-72,911;94,6;2318;"OFF";"OFF";-1041,465;-72,92;-464,476;13;0;-18641,088;30,788;60,04;12303;4;0;0;0;0;0,001;0,004
2018-04-15 21:57:48;49,301;0;-32,215;-72,947;94,6;2315;"OFF";"OFF";-1041,465;-72,956;-464,476;13;0;-18641,124;30,788;60,04;12307;4;0;0;0;0;0,001;0,004
2018-04-15 21:57:54;49,342;0;-30,523;-72,998;94,6;2328;"OFF";"OFF";-1041,465;-73,007;-464,476;13;0;-18641,172;30,788;60,04;12313;4;0;0;0;0;0,001;0,004
2018-04-15 21:57:58;49,312;0;-32,626;-73,033;94,6;2333;"OFF";"OFF";-1041,465;-73,042;-464,476;13;0;-18641,208;30,788;60,04;12317;4;0;0;0;0;0,001;0,004
2018-04-15 21:58:04;49,339;0;-30,864;-73,085;94,6;2340;"OFF";"OFF";-1041,465;-73,094;-464,476;13;0;-18641,254;30,788;60,04;12323;4;0;0;0;0;0,001;0,004
2018-04-15 21:58:08;49,356;0;-30,058;-73,119;94,6;2347;"OFF";"OFF";-1041,465;-73,127;-464,476;13;0;-18641,286;30,788;60,04;12327;4;0;0;0;0;0,001;0,004
2018-04-15 21:58:14;49,374;0;-29,565;-73,169;94,6;2363;"OFF";"OFF";-1041,465;-73,177;-464,476;13;0;-18641,332;30,788;60,04;12333;4;0;0;0;0;0,001;0,004
2018-04-15 21:58:18;49,356;0;-30,602;-73,202;94,5;2372;"OFF";"OFF";-1041,465;-73,21;-464,476;13;0;-18641,364;30,788;60,04;12337;4;0;0;0;0;0,001;0,004
2018-04-15 21:58:24;49,38;0;-29,324;-73,251;94,5;2390;"OFF";"OFF";-1041,465;-73,259;-464,476;13;0;-18641,41;30,788;60,04;12343;4;0;0;0;0;0,001;0,004
2018-04-15 21:58:28;49,386;0;-29,242;-73,283;94,5;2401;"OFF";"OFF";-1041,465;-73,291;-464,476;13;0;-18641,442;30,788;60,04;12347;4;0;0;0;0;0,001;0,004
2018-04-15 21:58:34;49,404;0;-28,57;-73,332;94,5;2417;"OFF";"OFF";-1041,465;-73,34;-464,476;13;0;-18641,488;30,788;60,04;12353;4;0;0;0;0;0,001;0,004
2018-04-15 21:58:38;49,396;0;-28,855;-73,364;94,5;2428;"OFF";"OFF";-1041,465;-73,372;-464,476;13;0;-18641,52;30,788;60,04;12357;4;0;0;0;0;0,001;0,004
2018-04-15 21:58:44;49,378;0;-30,039;-73,413;94,5;2441;"OFF";"OFF";-1041,465;-73,421;-464,476;13;0;-18641,566;30,788;60,04;12363;4;0;0;0;0;0,001;0,004
2018-04-15 21:58:48;49,411;0;-28,004;-73,445;94,5;2453;"OFF";"OFF";-1041,465;-73,452;-464,476;13;0;-18641,598;30,788;60,04;12367;4;0;0;0;0;0,001;0,004
2018-04-15 21:58:54;49,416;0;-28,179;-73,491;94,5;2475;"OFF";"OFF";-1041,465;-73,499;-464,476;13;0;-18641,644;30,788;60,04;12373;4;0;0;0;0;0,001;0,004
2018-04-15 21:58:58;49,408;0;-28,407;-73,523;94,5;2482;"OFF";"OFF";-1041,465;-73,531;-464,476;13;0;-18641,676;30,788;60,04;12377;4;0;0;0;0;0,001;0,004
2018-04-15 21:59:04;49,427;0;-27,556;-73,57;94,5;2502;"OFF";"OFF";-1041,465;-73,578;-464,476;13;0;-18641,722;30,788;60,04;12383;4;0;0;0;0;0,001;0,004
2018-04-15 21:59:08;49,426;0;-27,965;-73,602;94,5;2511;"OFF";"OFF";-1041,465;-73,609;-464,476;13;0;-18641,754;30,788;60,04;12387;4;0;0;0;0;0,001;0,004
2018-04-15 21:59:14;49,408;0;-28,612;-73,649;94,5;2525;"OFF";"OFF";-1041,465;-73,657;-464,476;13;0;-18641,8;30,788;60,04;12393;4;0;0;0;0;0,001;0,004
2018-04-15 21:59:18;49,396;0;-29,474;-73,681;94,5;2532;"OFF";"OFF";-1041,465;-73,689;-464,476;13;0;-18641,832;30,788;60,04;12397;4;0;0;0;0;0,001;0,004
2018-04-15 21:59:24;49,394;0;-29,526;-73,729;94,5;2538;"OFF";"OFF";-1041,465;-73,737;-464,476;13;0;-18641,878;30,788;60,04;12403;4;0;0;0;0;0,001;0,004
2018-04-15 21:59:28;49,414;0;-28,343;-73,761;94,5;2543;"OFF";"OFF";-1041,465;-73,769;-464,476;13;0;-18641,91;30,788;60,04;12407;4;0;0;0;0;0,001;0,004
2018-04-15 21:59:34;49,422;0;-27,856;-73,808;94,5;2558;"OFF";"OFF";-1041,465;-73,815;-464,476;13;0;-18641,958;30,788;60,04;12413;4;0;0;0;0;0,001;0,004
2018-04-15 21:59:38;49,421;0;-27,913;-73,838;94,5;2568;"OFF";"OFF";-1041,465;-73,846;-464,476;13;0;-18641,988;30,788;60,04;12417;4;0;0;0;0;0,001;0,004
2018-04-15 21:59:44;49,446;0;-27,149;-73,883;94,5;2591;"OFF";"OFF";-1041,465;-73,891;-464,476;13;0;-18642,036;30,788;60,04;12423;4;0;0;0;0;0,001;0,004
2018-04-15 21:59:48;49,453;0;-26,743;-73,912;94,5;2608;"OFF";"OFF";-1041,465;-73,92;-464,476;13;0;-18642,066;30,788;60,04;12427;4;0;0;0;0;0,001;0,004
2018-04-15 21:59:54;49,473;0;-25,956;-73,957;94,5;2626;"OFF";"OFF";-1041,465;-73,965;-464,476;13;0;-18642,114;30,788;60,04;12433;4;0;0;0;0;0,001;0,004
2018-04-15 21:59:58;49,47;0;-25,961;-73,986;94,5;2641;"OFF";"OFF";-1041,465;-73,994;-464,476;13;0;-18642,144;30,788;60,04;12437;4;0;0;0;0;0,001;0,004
2018-04-15 22:00:04;49,451;0;-27,503;-74,03;94,5;2664;"OFF";"OFF";-1041,465;-74,038;-464,476;13;0;-18642,192;30,788;60,04;12443;4;0;0;0;0;0,001;0,004
2018-04-15 22:00:08;49,461;0;-27,018;-74,06;94,5;2675;"OFF";"OFF";-1041,465;-74,067;-464,476;13;0;-18642,222;30,788;60,04;12447;4;0;0;0;0;0,001;0,004
2018-04-15 22:00:14;49,476;0;-26,097;-74,104;94,5;2691;"OFF";"OFF";-1041,465;-74,111;-464,476;13;0;-18642,27;30,788;60,04;12453;4;0;0;0;0;0,001;0,004
2018-04-15 22:00:18;49,372;0;-32,082;-74,134;94,5;2696;"OFF";"OFF";-1041,465;-74,143;-464,476;13;0;-18642,302;30,788;60,04;12457;4;0;0;0;0;0,001;0,004
2018-04-15 22:00:24;49,481;0;-24,463;-74,184;94,5;2681;"OFF";"OFF";-1041,465;-74,191;-464,476;13;0;-18642,352;30,788;60,04;12463;4;0;0;0;0;0,001;0,004
2018-04-15 22:00:28;49,421;0;-28,874;-74,213;94,5;2694;"OFF";"OFF";-1041,465;-74,221;-464,476;13;0;-18642,38;30,788;60,04;12467;4;0;0;0;0;0,001;0,004
2018-04-15 22:00:34;49,459;0;-26,503;-74,258;94,5;2704;"OFF";"OFF";-1041,465;-74,265;-464,476;13;0;-18642,428;30,788;60,04;12473;4;0;0;0;0;0,001;0,004
2018-04-15 22:00:38;49,455;0;-26,865;-74,288;94,5;2708;"OFF";"OFF";-1041,465;-74,295;-464,476;13;0;-18642,458;30,788;60,04;12477;4;0;0;0;0;0,001;0,004
2018-04-15 22:00:44;49,474;0;-25,781;-74,332;94,5;2725;"OFF";"OFF";-1041,465;-74,339;-464,476;13;0;-18642,506;30,788;60,04;12483;4;0;0;0;0;0,001;0,004
2018-04-15 22:00:48;49,47;0;-26,068;-74,361;94,5;2737;"OFF";"OFF";-1041,465;-74,368;-464,476;13;0;-18642,538;30,788;60,04;12487;4;0;0;0;0;0,001;0,004
2018-04-15 22:00:54;49,475;0;-26,165;-74,405;94,5;2745;"OFF";"OFF";-1041,465;-74,412;-464,476;13;0;-18642,584;30,788;60,04;12493;4;0;0;0;0;0,001;0,004
2018-04-15 22:00:58;49,456;0;-26,771;-74,434;94,5;2754;"OFF";"OFF";-1041,465;-74,442;-464,476;13;0;-18642,616;30,788;60,04;12497;4;0;0;0;0;0,001;0,004
2018-04-15 22:01:04;49,464;0;-26,458;-74,479;94,5;2763;"OFF";"OFF";-1041,465;-74,486;-464,476;13;0;-18642,662;30,788;60,04;12503;4;0;0;0;0;0,001;0,004
2018-04-15 22:01:08;49,468;0;-26,606;-74,508;94,5;2771;"OFF";"OFF";-1041,465;-74,515;-464,476;13;0;-18642,694;30,788;60,04;12507;4;0;0;0;0;0,001;0,004
2018-04-15 22:01:14;49,468;0;-26,219;-74,552;94,4;2779;"OFF";"OFF";-1041,465;-74,56;-464,476;13;0;-18642,74;30,788;60,04;12513;4;0;0;0;0;0,001;0,004
2018-04-15 22:01:18;49,467;0;-26,36;-74,581;94,4;2786;"OFF";"OFF";-1041,465;-74,589;-464,476;13;0;-18642,772;30,788;60,04;12517;4;0;0;0;0;0,001;0,004
2018-04-15 22:01:24;49,478;0;-26,131;-74,625;94,4;2795;"OFF";"OFF";-1041,465;-74,632;-464,476;13;0;-18642,818;30,788;60,04;12523;4;0;0;0;0;0,001;0,004
2018-04-15 22:01:28;49,479;0;-25,955;-74,654;94,4;2805;"OFF";"OFF";-1041,465;-74,661;-464,476;13;0;-18642,85;30,788;60,04;12527;4;0;0;0;0;0,001;0,004
2018-04-15 22:01:34;49,477;0;-26,093;-74,697;94,4;2813;"OFF";"OFF";-1041,465;-74,705;-464,476;13;0;-18642,896;30,788;60,04;12533;4;0;0;0;0;0,001;0,004
2018-04-15 22:01:38;49,469;0;-26,531;-74,726;94,4;2818;"OFF";"OFF";-1041,465;-74,734;-464,476;13;0;-18642,928;30,788;60,04;12537;4;0;0;0;0;0,001;0,004
2018-04-15 22:01:44;49,465;0;-26,591;-74,77;94,4;2825;"OFF";"OFF";-1041,465;-74,778;-464,476;13;0;-18642,974;30,788;60,04;12543;4;0;0;0;0;0,001;0,004
2018-04-15 22:01:48;49,462;0;-26,823;-74,8;94,4;2826;"OFF";"OFF";-1041,465;-74,807;-464,476;13;0;-18643,006;30,788;60,04;12547;4;0;0;0;0;0,001;0,004
2018-04-15 22:01:54;49,459;0;-26,923;-74,845;94,4;2825;"OFF";"OFF";-1041,465;-74,852;-464,476;13;0;-18643,052;30,788;60,04;12553;4;0;0;0;0;0,001;0,004
2018-04-15 22:01:58;49,467;0;-26,272;-74,874;94,4;2827;"OFF";"OFF";-1041,465;-74,881;-464,476;13;0;-18643,084;30,788;60,04;12557;4;0;0;0;0;0,001;0,004
2018-04-15 22:02:04;49,462;0;-26,386;-74,918;94,4;2831;"OFF";"OFF";-1041,465;-74,925;-464,476;13;0;-18643,13;30,788;60,04;12563;4;0;0;0;0;0,001;0,004
2018-04-15 22:02:08;49,472;0;-26,105;-74,947;94,4;2837;"OFF";"OFF";-1041,465;-74,954;-464,476;13;0;-18643,162;30,788;60,04;12567;4;0;0;0;0;0,001;0,004
2018-04-15 22:02:14;49,459;0;-26,689;-74,992;94,4;2836;"OFF";"OFF";-1041,465;-74,999;-464,476;13;0;-18643,208;30,788;60,04;12573;4;0;0;0;0;0,001;0,004
2018-04-15 22:02:18;49,43;0;-28,135;-75,022;94,4;2831;"OFF";"OFF";-1041,465;-75,03;-464,476;13;0;-18643,24;30,788;60,04;12577;4;0;0;0;0;0,001;0,004
2018-04-15 22:02:24;49,458;0;-25,979;-75,068;94,4;2826;"OFF";"OFF";-1041,465;-75,075;-464,476;13;0;-18643,288;30,788;60,04;12583;4;0;0;0;0;0,001;0,004
2018-04-15 22:02:28;49,447;0;-26,907;-75,097;94,4;2826;"OFF";"OFF";-1041,465;-75,105;-464,476;13;0;-18643,318;30,788;60,04;12587;4;0;0;0;0;0,001;0,004
2018-04-15 22:02:34;49,451;0;-26,872;-75,143;94,4;2820;"OFF";"OFF";-1041,465;-75,15;-464,476;13;0;-18643,366;30,788;60,04;12593;4;0;0;0;0;0,001;0,004
2018-04-15 22:02:38;49,454;0;-26,429;-75,173;94,4;2821;"OFF";"OFF";-1041,465;-75,18;-464,476;13;0;-18643,396;30,788;60,04;12597;4;0;0;0;0;0,001;0,004
2018-04-15 22:02:44;49,467;0;-25,95;-75,216;94,4;2830;"OFF";"OFF";-1041,465;-75,223;-464,476;13;0;-18643,444;30,788;60,04;12603;4;0;0;0;0;0,001;0,004
2018-04-15 22:02:48;49,459;0;-26,498;-75,245;94,4;2832;"OFF";"OFF";-1041,465;-75,253;-464,476;13;0;-18643,474;30,788;60,04;12607;4;0;0;0;0;0,001;0,004
2018-04-15 22:02:54;49,465;0;-26,161;-75,289;94,4;2839;"OFF";"OFF";-1041,465;-75,296;-464,476;13;0;-18643,522;30,788;60,04;12613;4;0;0;0;0;0,001;0,004
2018-04-15 22:02:58;49,465;0;-26,194;-75,318;94,4;2841;"OFF";"OFF";-1041,465;-75,325;-464,476;13;0;-18643,552;30,788;60,04;12617;4;0;0;0;0;0,001;0,004
2018-04-15 22:03:04;49,455;0;-26,508;-75,362;94,4;2843;"OFF";"OFF";-1041,465;-75,37;-464,476;13;0;-18643,6;30,788;60,04;12623;4;0;0;0;0;0,001;0,004
2018-04-15 22:03:08;49,469;0;-25,89;-75,391;94,4;2846;"OFF";"OFF";-1041,465;-75,399;-464,476;13;0;-18643,63;30,788;60,04;12627;4;0;0;0;0;0,001;0,004
2018-04-15 22:03:14;49,47;0;-26,104;-75,433;94,4;2862;"OFF";"OFF";-1041,465;-75,441;-464,476;13;0;-18643,678;30,788;60,04;12633;4;0;0;0;0;0,001;0,004
2018-04-15 22:03:18;49,506;0;-24,629;-75,462;94,4;2868;"OFF";"OFF";-1041,465;-75,469;-464,476;13;0;-18643,708;30,788;60,04;12637;4;0;0;0;0;0,001;0,004
2018-04-15 22:03:24;49,462;0;-26,41;-75,507;94,4;2864;"OFF";"OFF";-1041,465;-75,514;-464,476;13;0;-18643,754;30,788;60,04;12643;4;0;0;0;0;0,001;0,004
2018-04-15 22:03:28;49,478;0;-25,636;-75,536;94,4;2866;"OFF";"OFF";-1041,465;-75,543;-464,476;13;0;-18643,786;30,788;60,04;12647;4;0;0;0;0;0,001;0,004
2018-04-15 22:03:34;49,485;0;-25,07;-75,578;94,4;2881;"OFF";"OFF";-1041,465;-75,585;-464,476;13;0;-18643,832;30,788;60,04;12653;4;0;0;0;0;0,001;0,004
2018-04-15 22:03:38;49,489;0;-25,14;-75,605;94,4;2892;"OFF";"OFF";-1041,465;-75,612;-464,476;13;0;-18643,862;30,788;60,04;12657;4;0;0;0;0;0,001;0,004
2018-04-15 22:03:44;49,475;0;-25,991;-75,648;94,4;2898;"OFF";"OFF";-1041,465;-75,655;-464,476;13;0;-18643,908;30,788;60,04;12663;4;0;0;0;0;0,001;0,004
2018-04-15 22:03:48;49,487;0;-25,425;-75,676;94,4;2904;"OFF";"OFF";-1041,465;-75,683;-464,476;13;0;-18643,94;30,788;60,04;12667;4;0;0;0;0;0,001;0,004
2018-04-15 22:03:54;49,477;0;-25,812;-75,719;94,4;2912;"OFF";"OFF";-1041,465;-75,726;-464,476;13;0;-18643,986;30,788;60,04;12673;4;0;0;0;0;0,001;0,004
2018-04-15 22:03:58;49,474;0;-26,166;-75,747;94,4;2913;"OFF";"OFF";-1041,465;-75,754;-464,476;13;0;-18644,018;30,788;60,04;12677;4;0;0;0;0;0,001;0,004
2018-04-15 22:04:04;49,474;0;-25,912;-75,791;94,4;2912;"OFF";"OFF";-1041,465;-75,798;-464,476;13;0;-18644,064;30,788;60,04;12683;4;0;0;0;0;0,001;0,004
2018-04-15 22:04:08;49,496;0;-24,627;-75,819;94,4;2918;"OFF";"OFF";-1041,465;-75,826;-464,476;13;0;-18644,096;30,788;60,04;12687;4;0;0;0;0;0,001;0,004
2018-04-15 22:04:14;49,465;0;-26,44;-75,861;94,3;2924;"OFF";"OFF";-1041,465;-75,869;-464,476;13;0;-18644,142;30,788;60,04;12693;4;0;0;0;0;0,001;0,004
2018-04-15 22:04:18;49,478;0;-25,874;-75,89;94,3;2924;"OFF";"OFF";-1041,465;-75,897;-464,476;13;0;-18644,174;30,788;60,04;12697;4;0;0;0;0;0,001;0,004
2018-04-15 22:04:24;49,474;0;-25,898;-75,932;94,3;2932;"OFF";"OFF";-1041,465;-75,939;-464,476;13;0;-18644,22;30,788;60,04;12703;4;0;0;0;0;0,001;0,004
2018-04-15 22:04:28;49,472;0;-25,788;-75,961;94,3;2931;"OFF";"OFF";-1041,465;-75,968;-464,476;13;0;-18644,252;30,788;60,04;12707;4;0;0;0;0;0,001;0,004
2018-04-15 22:04:34;49,476;0;-25,466;-76,004;94,3;2932;"OFF";"OFF";-1041,465;-76,011;-464,476;13;0;-18644,298;30,788;60,04;12713;4;0;0;0;0;0,001;0,004
2018-04-15 22:04:38;49,473;0;-26,013;-76,032;94,3;2935;"OFF";"OFF";-1041,465;-76,04;-464,476;13;0;-18644,33;30,788;60,04;12717;4;0;0;0;0;0,001;0,004
2018-04-15 22:04:44;49,492;0;-24,714;-76,075;94,3;2937;"OFF";"OFF";-1041,465;-76,082;-464,476;13;0;-18644,376;30,788;60,04;12723;4;0;0;0;0;0,001;0,004
2018-04-15 22:04:48;49,512;0;-23,838;-76,102;94,3;2948;"OFF";"OFF";-1041,465;-76,109;-464,476;13;0;-18644,404;30,788;60,04;12727;4;0;0;0;0;0,001;0,004
2018-04-15 22:04:54;49,489;0;-25,155;-76,144;94,3;2957;"OFF";"OFF";-1041,465;-76,151;-464,476;13;0;-18644,45;30,788;60,04;12733;4;0;0;0;0;0,001;0,004
2018-04-15 22:04:58;49,48;0;-25,565;-76,173;94,3;2956;"OFF";"OFF";-1041,465;-76,18;-464,476;13;0;-18644,48;30,788;60,04;12737;4;0;0;0;0;0,001;0,004
2018-04-15 22:05:04;49,475;0;-25,523;-76,216;94,3;2955;"OFF";"OFF";-1041,465;-76,222;-464,476;13;0;-18644,528;30,788;60,04;12743;4;0;0;0;0;0,001;0,004
2018-04-15 22:05:08;49,477;0;-25,68;-76,243;94,3;2963;"OFF";"OFF";-1041,465;-76,25;-464,476;13;0;-18644,556;30,788;60,04;12747;4;0;0;0;0;0,001;0,004
2018-04-15 22:05:14;49,474;0;-25,81;-76,286;94,3;2964;"OFF";"OFF";-1041,465;-76,293;-464,476;13;0;-18644,604;30,788;60,04;12753;4;0;0;0;0;0,001;0,004
2018-04-15 22:05:18;49,485;0;-25,251;-76,314;94,3;2966;"OFF";"OFF";-1041,465;-76,321;-464,476;13;0;-18644,634;30,788;60,04;12757;4;0;0;0;0;0,001;0,004
2018-04-15 22:05:24;49,49;0;-25,15;-76,356;94,3;2970;"OFF";"OFF";-1041,465;-76,363;-464,476;13;0;-18644,682;30,788;60,04;12763;4;0;0;0;0;0,001;0,004
2018-04-15 22:05:28;49,471;0;-25,946;-76,384;94,3;2972;"OFF";"OFF";-1041,465;-76,391;-464,476;13;0;-18644,712;30,788;60,04;12767;4;0;0;0;0;0,001;0,004
2018-04-15 22:05:34;49,476;0;-25,762;-76,426;94,3;2977;"OFF";"OFF";-1041,465;-76,433;-464,476;13;0;-18644,758;30,788;60,04;12773;4;0;0;0;0;0,001;0,004
2018-04-15 22:05:38;49,474;0;-25,743;-76,454;94,3;2975;"OFF";"OFF";-1041,465;-76,462;-464,476;13;0;-18644,79;30,788;60,04;12777;4;0;0;0;0;0,001;0,004
2018-04-15 22:05:44;49,489;0;-24,809;-76,497;94,3;2975;"OFF";"OFF";-1041,465;-76,504;-464,476;13;0;-18644,834;30,788;60,04;12783;4;0;0;0;0;0,001;0,004
2018-04-15 22:05:48;49,481;0;-25,291;-76,525;94,3;2978;"OFF";"OFF";-1041,465;-76,532;-464,476;13;0;-18644,866;30,788;60,04;12787;4;0;0;0;0;0,001;0,004
2018-04-15 22:05:54;49,46;0;-26,403;-76,567;94,3;2979;"OFF";"OFF";-1041,465;-76,574;-464,476;13;0;-18644,912;30,788;60,04;12793;4;0;0;0;0;0,001;0,004
2018-04-15 22:05:58;49,47;0;-26,039;-76,596;94,3;2976;"OFF";"OFF";-1041,465;-76,603;-464,476;13;0;-18644,944;30,788;60,04;12797;4;0;0;0;0;0,001;0,004
2018-04-15 22:06:04;49,47;0;-25,667;-76,638;94,3;2977;"OFF";"OFF";-1041,465;-76,645;-464,476;13;0;-18644,99;30,788;60,04;12803;4;0;0;0;0;0,001;0,004
2018-04-15 22:06:08;49,475;0;-25,261;-76,667;94,3;2975;"OFF";"OFF";-1041,465;-76,674;-464,476;13;0;-18645,022;30,788;60,04;12807;4;0;0;0;0;0,001;0,004
2018-04-15 22:06:14;49,479;0;-25,135;-76,709;94,3;2980;"OFF";"OFF";-1041,465;-76,716;-464,476;13;0;-18645,066;30,788;60,04;12813;4;0;0;0;0;0,001;0,004
2018-04-15 22:06:18;49,491;0;-24,849;-76,736;94,3;2987;"OFF";"OFF";-1041,465;-76,743;-464,476;13;0;-18645,094;30,788;60,04;12817;4;0;0;0;0;0,001;0,004
2018-04-15 22:06:24;49,52;0;-23,388;-76,777;94,3;3001;"OFF";"OFF";-1041,465;-76,783;-464,476;13;0;-18645,13;30,788;60,04;12823;4;0;0;0;0;0,001;0,004
2018-04-15 22:06:28;49,509;0;-23,994;-76,804;94,3;3009;"OFF";"OFF";-1041,465;-76,81;-464,476;13;0;-18645,154;30,788;60,04;12827;4;0;0;0;0;0,001;0,004
2018-04-15 22:06:34;49,493;0;-24,928;-76,844;94,3;3021;"OFF";"OFF";-1041,465;-76,851;-464,476;13;0;-18645,192;30,788;60,04;12833;4;0;0;0;0;0,001;0,004
2018-04-15 22:06:38;49,491;0;-25,104;-76,871;94,3;3025;"OFF";"OFF";-1041,465;-76,878;-464,476;13;0;-18645,222;30,788;60,04;12837;4;0;0;0;0;0,001;0,004
2018-04-15 22:06:44;49,508;0;-24,231;-76,912;94,3;3033;"OFF";"OFF";-1041,465;-76,919;-464,476;13;0;-18645,26;30,788;60,04;12843;4;0;0;0;0;0,001;0,004
2018-04-15 22:06:48;49,512;0;-24,131;-76,939;94,3;3040;"OFF";"OFF";-1041,465;-76,946;-464,476;13;0;-18645,284;30,788;60,04;12847;4;0;0;0;0;0,001;0,004
2018-04-15 22:06:54;49,504;0;-24,239;-76,98;94,3;3043;"OFF";"OFF";-1041,465;-76,987;-464,476;13;0;-18645,326;30,788;60,04;12853;4;0;0;0;0;0,001;0,004
2018-04-15 22:06:58;49,515;0;-23,855;-77,007;94,3;3050;"OFF";"OFF";-1041,465;-77,014;-464,476;13;0;-18645,35;30,788;60,04;12857;4;0;0;0;0;0,001;0,004
2018-04-15 22:07:04;49,507;0;-24,329;-77,047;94,3;3065;"OFF";"OFF";-1041,465;-77,054;-464,476;13;0;-18645,386;30,788;60,04;12863;4;0;0;0;0;0,001;0,004
2018-04-15 22:07:08;49,526;0;-23,321;-77,074;94,3;3069;"OFF";"OFF";-1041,465;-77,08;-464,476;13;0;-18645,412;30,788;60,04;12867;4;0;0;0;0;0,001;0,004
2018-04-15 22:07:14;49,532;0;-23,249;-77,112;94,3;3094;"OFF";"OFF";-1041,465;-77,118;-464,476;13;0;-18645,448;30,788;60,04;12873;4;0;0;0;0;0,001;0,004
2018-04-15 22:07:18;49,507;0;-24,644;-77,139;94,3;3096;"OFF";"OFF";-1041,465;-77,146;-464,476;13;0;-18645,474;30,788;60,04;12877;4;0;0;0;0;0,001;0,004
2018-04-15 22:07:24;49,488;0;-25,492;-77,179;94,3;3099;"OFF";"OFF";-1041,465;-77,186;-464,476;13;0;-18645,514;30,788;60,04;12883;4;0;0;0;0;0,001;0,004
2018-04-15 22:07:28;49,498;0;-24,881;-77,206;94,2;3101;"OFF";"OFF";-1041,465;-77,213;-464,476;13;0;-18645,54;30,788;60,04;12887;4;0;0;0;0;0,001;0,004
2018-04-15 22:07:34;49,494;0;-24,941;-77,248;94,2;3098;"OFF";"OFF";-1041,465;-77,254;-464,476;13;0;-18645,576;30,788;60,04;12893;4;0;0;0;0;0,001;0,004
2018-04-15 22:07:38;49,505;0;-24,389;-77,274;94,2;3102;"OFF";"OFF";-1041,465;-77,281;-464,476;13;0;-18645,6;30,788;60,04;12897;4;0;0;0;0;0,001;0,004
2018-04-15 22:07:44;49,511;0;-23,853;-77,314;94,2;3110;"OFF";"OFF";-1041,465;-77,321;-464,476;13;0;-18645,634;30,788;60,04;12903;4;0;0;0;0;0,001;0,004
2018-04-15 22:07:48;49,509;0;-24,223;-77,341;94,2;3113;"OFF";"OFF";-1041,465;-77,348;-464,476;13;0;-18645,658;30,788;60,04;12907;4;0;0;0;0;0,001;0,004
2018-04-15 22:07:54;49,52;0;-23,861;-77,381;94,2;3122;"OFF";"OFF";-1041,465;-77,387;-464,476;13;0;-18645,694;30,788;60,04;12913;4;0;0;0;0;0,001;0,004
2018-04-15 22:07:58;49,496;0;-25,182;-77,407;94,2;3124;"OFF";"OFF";-1041,465;-77,414;-464,476;13;0;-18645,72;30,788;60,04;12917;4;0;0;0;0;0,001;0,004
2018-04-15 22:08:04;49,488;0;-25,099;-77,45;94,2;3111;"OFF";"OFF";-1041,465;-77,457;-464,476;13;0;-18645,768;30,788;60,04;12923;4;0;0;0;0;0,001;0,004
2018-04-15 22:08:08;49,485;0;-25,308;-77,478;94,2;3101;"OFF";"OFF";-1041,465;-77,485;-464,476;13;0;-18645,798;30,788;60,04;12927;4;0;0;0;0;0,001;0,004
2018-04-15 22:08:14;49,45;0;-26,509;-77,521;94,2;3087;"OFF";"OFF";-1041,465;-77,528;-464,476;13;0;-18645,846;30,788;60,04;12933;4;0;0;0;0;0,001;0,004
2018-04-15 22:08:18;49,433;0;-27,572;-77,55;94,2;3071;"OFF";"OFF";-1041,465;-77,558;-464,476;13;0;-18645,876;30,788;60,04;12937;4;0;0;0;0;0,001;0,004
2018-04-15 22:08:24;49,451;0;-25,922;-77,594;94,2;3051;"OFF";"OFF";-1041,465;-77,601;-464,476;13;0;-18645,924;30,788;60,04;12943;4;0;0;0;0;0,001;0,004
2018-04-15 22:08:28;49,446;0;-26,212;-77,623;94,2;3041;"OFF";"OFF";-1041,465;-77,631;-464,476;13;0;-18645,956;30,788;60,04;12947;4;0;0;0;0;0,001;0,004
2018-04-15 22:08:34;49,432;0;-26,825;-77,667;94,2;3023;"OFF";"OFF";-1041,465;-77,675;-464,476;13;0;-18646,002;30,788;60,04;12953;4;0;0;0;0;0,001;0,004
2018-04-15 22:08:38;49,433;0;-26,561;-77,697;94,2;3010;"OFF";"OFF";-1041,465;-77,704;-464,476;13;0;-18646,034;30,788;60,04;12957;4;0;0;0;0;0,001;0,004
2018-04-15 22:08:44;49,428;0;-26,96;-77,741;94,2;2998;"OFF";"OFF";-1041,465;-77,748;-464,476;13;0;-18646,08;30,788;60,04;12963;4;0;0;0;0;0,001;0,004
2018-04-15 22:08:48;49,437;0;-26,016;-77,77;94,2;2987;"OFF";"OFF";-1041,465;-77,778;-464,476;13;0;-18646,112;30,788;60,04;12967;4;0;0;0;0;0,001;0,004
2018-04-15 22:08:54;49,436;0;-26,409;-77,814;94,2;2977;"OFF";"OFF";-1041,465;-77,821;-464,476;13;0;-18646,158;30,788;60,04;12973;4;0;0;0;0;0,001;0,004
2018-04-15 22:08:58;49,446;0;-25,531;-77,843;94,2;2971;"OFF";"OFF";-1041,465;-77,85;-464,476;13;0;-18646,19;30,788;60,04;12977;4;0;0;0;0;0,001;0,004
2018-04-15 22:09:04;49,402;0;-27,97;-77,887;94,2;2966;"OFF";"OFF";-1041,465;-77,894;-464,476;13;0;-18646,236;30,788;60,04;12983;4;0;0;0;0;0,001;0,004
2018-04-15 22:09:08;49,45;0;-25,697;-77,916;94,2;2958;"OFF";"OFF";-1041,465;-77,923;-464,476;13;0;-18646,268;30,788;60,04;12987;4;0;0;0;0;0,001;0,004
2018-04-15 22:09:14;49,41;0;-27,509;-77,96;94,2;2951;"OFF";"OFF";-1041,465;-77,968;-464,476;13;0;-18646,314;30,788;60,04;12993;4;0;0;0;0;0,001;0,004
2018-04-15 22:09:18;49,392;0;-28,461;-77,991;94,2;2930;"OFF";"OFF";-1041,465;-77,999;-464,476;13;0;-18646,346;30,788;60,04;12997;4;0;0;0;0;0,001;0,004
2018-04-15 22:09:24;49,355;0;-29,577;-78,04;94,2;2893;"OFF";"OFF";-1041,465;-78,048;-464,476;13;0;-18646,392;30,788;60,04;13003;4;0;0;0;0;0,001;0,004
2018-04-15 22:09:28;49,338;0;-30,205;-78,073;94,2;2864;"OFF";"OFF";-1041,465;-78,082;-464,476;13;0;-18646,424;30,788;60,04;13007;4;0;0;0;0;0,001;0,004
2018-04-15 22:09:34;49,315;0;-30,683;-78,124;94,2;2818;"OFF";"OFF";-1041,465;-78,133;-464,476;13;0;-18646,472;30,788;60,04;13013;4;0;0;0;0;0,001;0,004
2018-04-15 22:09:38;49,306;0;-30,805;-78,159;94,2;2789;"OFF";"OFF";-1041,465;-78,167;-464,476;13;0;-18646,504;30,788;60,04;13017;4;0;0;0;0;0,001;0,004
2018-04-15 22:09:44;49,256;0;-33,036;-78,211;94,2;2740;"OFF";"OFF";-1041,465;-78,221;-464,476;13;0;-18646,56;30,788;60,04;13023;4;0;0;0;0;0,001;0,004
2018-04-15 22:09:48;49,268;0;-32,064;-78,248;94,2;2707;"OFF";"OFF";-1041,465;-78,256;-464,476;13;0;-18646,598;30,788;60,04;13027;4;0;0;0;0;0,001;0,004
2018-04-15 22:09:54;49,238;0;-33,044;-78,302;94,2;2661;"OFF";"OFF";-1041,465;-78,311;-464,476;13;0;-18646,656;30,788;60,04;13033;4;0;0;0;0;0,001;0,004
2018-04-15 22:09:58;49,254;0;-32,056;-78,338;94,2;2634;"OFF";"OFF";-1041,465;-78,347;-464,476;13;0;-18646,696;30,788;60,04;13037;4;0;0;0;0;0,001;0,004
2018-04-15 22:10:04;49,222;0;-33,366;-78,393;94,2;2593;"OFF";"OFF";-1041,465;-78,402;-464,476;13;0;-18646,754;30,788;60,04;13043;4;0;0;0;0;0,001;0,004
2018-04-15 22:10:08;49,221;0;-33,209;-78,429;94,2;2569;"OFF";"OFF";-1041,465;-78,439;-464,476;13;0;-18646,792;30,788;60,04;13047;4;0;0;0;0;0,001;0,004
2018-04-15 22:10:14;49,221;0;-33,045;-78,485;94,2;2535;"OFF";"OFF";-1041,465;-78,494;-464,476;13;0;-18646,852;30,788;60,04;13053;4;0;0;0;0;0,001;0,004
2018-04-15 22:10:18;49,242;0;-32,076;-78,521;94,2;2518;"OFF";"OFF";-1041,465;-78,529;-464,476;13;0;-18646,886;30,788;60,04;13057;4;0;0;0;0;0,001;0,004
2018-04-15 22:10:24;49,246;0;-31,807;-78,574;94,1;2500;"OFF";"OFF";-1041,465;-78,583;-464,476;13;0;-18646,944;30,788;60,04;13063;4;0;0;0;0;0,001;0,004
2018-04-15 22:10:28;49,216;0;-33,853;-78,61;94,1;2483;"OFF";"OFF";-1041,465;-78,62;-464,476;13;0;-18646,982;30,788;60,04;13067;4;0;0;0;0;0,001;0,004
2018-04-15 22:10:34;49,246;0;-31,472;-78,664;94,1;2466;"OFF";"OFF";-1041,465;-78,673;-464,476;13;0;-18647,04;30,788;60,04;13073;4;0;0;0;0;0,001;0,004
2018-04-15 22:10:38;49,242;0;-32,105;-78,7;94,1;2455;"OFF";"OFF";-1041,465;-78,709;-464,476;13;0;-18647,078;30,788;60,04;13077;4;0;0;0;0;0,001;0,004
2018-04-15 22:10:44;49,232;0;-32,609;-78,754;94,1;2442;"OFF";"OFF";-1041,465;-78,763;-464,476;13;0;-18647,136;30,788;60,04;13083;4;0;0;0;0;0,001;0,004
2018-04-15 22:10:48;49,23;0;-32,498;-78,789;94,1;2434;"OFF";"OFF";-1041,465;-78,798;-464,476;13;0;-18647,176;30,788;60,04;13087;4;0;0;0;0;0,001;0,004
2018-04-15 22:10:54;49,232;0;-32,616;-78,843;94,1;2424;"OFF";"OFF";-1041,465;-78,852;-464,476;13;0;-18647,232;30,788;60,04;13093;4;0;0;0;0;0,001;0,004
2018-04-15 22:10:58;49,224;0;-33,035;-78,879;94,1;2414;"OFF";"OFF";-1041,465;-78,888;-464,476;13;0;-18647,272;30,788;60,04;13097;4;0;0;0;0;0,001;0,004
2018-04-15 22:11:04;49,206;0;-33,375;-78,934;94,1;2399;"OFF";"OFF";-1041,465;-78,943;-464,476;13;0;-18647,33;30,788;60,04;13103;4;0;0;0;0;0,001;0,004
2018-04-15 22:11:08;49,218;0;-32,86;-78,971;94,1;2389;"OFF";"OFF";-1041,465;-78,98;-464,476;13;0;-18647,37;30,788;60,04;13107;4;0;0;0;0;0,001;0,004
2018-04-15 22:11:14;49,211;0;-33,157;-79,026;94,1;2372;"OFF";"OFF";-1041,465;-79,036;-464,476;13;0;-18647,428;30,788;60,04;13113;4;0;0;0;0;0,001;0,004
2018-04-15 22:11:18;49,234;0;-31,501;-79,062;94,1;2367;"OFF";"OFF";-1041,465;-79,071;-464,476;13;0;-18647,462;30,788;60,04;13117;4;0;0;0;0;0,001;0,004
2018-04-15 22:11:24;49,229;0;-32,31;-79,115;94,1;2365;"OFF";"OFF";-1041,465;-79,124;-464,476;13;0;-18647,52;30,788;60,04;13123;4;0;0;0;0;0,001;0,004
2018-04-15 22:11:28;49,232;0;-32,002;-79,151;94,1;2364;"OFF";"OFF";-1041,465;-79,16;-464,476;13;0;-18647,554;30,788;60,04;13127;4;0;0;0;0;0,001;0,004
2018-04-15 22:11:34;49,253;0;-31,206;-79,203;94,1;2364;"OFF";"OFF";-1041,465;-79,212;-464,476;13;0;-18647,602;30,788;60,04;13133;4;0;0;0;0;0,001;0,004
2018-04-15 22:11:38;49,244;0;-31,709;-79,238;94,1;2363;"OFF";"OFF";-1041,465;-79,247;-464,476;13;0;-18647,638;30,788;60,04;13137;4;0;0;0;0;0,001;0,004
2018-04-15 22:11:44;49,234;0;-32,169;-79,292;94,1;2359;"OFF";"OFF";-1041,465;-79,301;-464,476;13;0;-18647,696;30,788;60,04;13143;4;0;0;0;0;0,001;0,004
2018-04-15 22:11:48;49,247;0;-31,365;-79,327;94,1;2362;"OFF";"OFF";-1041,465;-79,335;-464,476;13;0;-18647,726;30,788;60,04;13147;4;0;0;0;0;0,001;0,004
2018-04-15 22:11:54;49,273;0;-30,392;-79,378;94,1;2367;"OFF";"OFF";-1041,465;-79,387;-464,476;13;0;-18647,774;30,788;60,04;13153;4;0;0;0;0;0,001;0,004
2018-04-15 22:11:58;49,269;0;-30,512;-79,412;94,1;2372;"OFF";"OFF";-1041,465;-79,421;-464,476;13;0;-18647,804;30,788;60,04;13157;4;0;0;0;0;0,001;0,004
2018-04-15 22:12:04;49,288;0;-29,632;-79,462;94,1;2383;"OFF";"OFF";-1041,465;-79,47;-464,476;13;0;-18647,852;30,788;60,04;13163;4;0;0;0;0;0,001;0,004
2018-04-15 22:12:08;49,278;0;-30,567;-79,495;94,1;2390;"OFF";"OFF";-1041,465;-79,504;-464,476;13;0;-18647,882;30,788;60,04;13167;4;0;0;0;0;0,001;0,004
2018-04-15 22:12:14;49,283;0;-30,257;-79,546;94,1;2399;"OFF";"OFF";-1041,465;-79,554;-464,476;13;0;-18647,93;30,788;60,04;13173;4;0;0;0;0;0,001;0,004
2018-04-15 22:12:18;49,295;0;-29,822;-79,579;94,1;2406;"OFF";"OFF";-1041,465;-79,587;-464,476;13;0;-18647,96;30,788;60,04;13177;4;0;0;0;0;0,001;0,004
2018-04-15 22:12:24;49,324;0;-27,913;-79,628;94,1;2416;"OFF";"OFF";-1041,465;-79,636;-464,476;13;0;-18648,008;30,788;60,04;13183;4;0;0;0;0;0,001;0,004
2018-04-15 22:12:28;49,333;0;-28,073;-79,659;94,1;2433;"OFF";"OFF";-1041,465;-79,667;-464,476;13;0;-18648,04;30,788;60,04;13187;4;0;0;0;0;0,001;0,004
2018-04-15 22:12:34;49,363;0;-26,907;-79,705;94,1;2460;"OFF";"OFF";-1041,465;-79,712;-464,476;13;0;-18648,086;30,788;60,04;13193;4;0;0;0;0;0,001;0,004
2018-04-15 22:12:38;49,386;0;-26,221;-79,734;94,1;2482;"OFF";"OFF";-1041,465;-79,741;-464,476;13;0;-18648,118;30,788;60,04;13197;4;0;0;0;0;0,001;0,004
2018-04-15 22:12:44;49,383;0;-26,429;-79,778;94,1;2515;"OFF";"OFF";-1041,465;-79,785;-464,476;13;0;-18648,164;30,788;60,04;13203;4;0;0;0;0;0,001;0,004
2018-04-15 22:12:48;49,396;0;-26,368;-79,807;94,1;2536;"OFF";"OFF";-1041,465;-79,814;-464,476;13;0;-18648,196;30,788;60,04;13207;4;0;0;0;0;0,001;0,004
2018-04-15 22:12:54;49,411;0;-25,543;-79,85;94,1;2566;"OFF";"OFF";-1041,465;-79,858;-464,476;13;0;-18648,242;30,788;60,04;13213;4;0;0;0;0;0,001;0,004
2018-04-15 22:12:58;49,402;0;-26,168;-79,879;94;2585;"OFF";"OFF";-1041,465;-79,887;-464,476;13;0;-18648,274;30,788;60,04;13217;4;0;0;0;0;0,001;0,004
2018-04-15 22:13:04;49,394;0;-26,375;-79,923;94;2609;"OFF";"OFF";-1041,465;-79,931;-464,476;13;0;-18648,32;30,788;60,04;13223;4;0;0;0;0;0,001;0,004
2018-04-15 22:13:08;49,395;0;-26,552;-79,953;94;2623;"OFF";"OFF";-1041,465;-79,96;-464,476;13;0;-18648,352;30,788;60,04;13227;4;0;0;0;0;0,001;0,004
2018-04-15 22:13:14;49,421;0;-24,971;-79,996;94;2647;"OFF";"OFF";-1041,465;-80,003;-464,476;13;0;-18648,398;30,788;60,04;13233;4;0;0;0;0;0,001;0,004
2018-04-15 22:13:18;49,395;0;-27,022;-80,025;94;2663;"OFF";"OFF";-1041,465;-80,033;-464,476;13;0;-18648,43;30,788;60,04;13237;4;0;0;0;0;0,001;0,004
2018-04-15 22:13:24;49,389;0;-26,772;-80,07;94;2675;"OFF";"OFF";-1041,465;-80,077;-464,476;13;0;-18648,476;30,788;60,04;13243;4;0;0;0;0;0,001;0,004
2018-04-15 22:13:28;49,406;0;-26,045;-80,099;94;2689;"OFF";"OFF";-1041,465;-80,106;-464,476;13;0;-18648,508;30,788;60,04;13247;4;0;0;0;0;0,001;0,004
2018-04-15 22:13:34;49,408;0;-26,078;-80,142;94;2708;"OFF";"OFF";-1041,465;-80,15;-464,476;13;0;-18648,554;30,788;60,04;13253;4;0;0;0;0;0,001;0,004
2018-04-15 22:13:38;49,391;0;-26,952;-80,171;94;2719;"OFF";"OFF";-1041,465;-80,179;-464,476;13;0;-18648,586;30,788;60,04;13257;4;0;0;0;0;0,001;0,004
2018-04-15 22:13:44;49,402;0;-26,186;-80,216;94;2728;"OFF";"OFF";-1041,465;-80,223;-464,476;13;0;-18648,632;30,788;60,04;13263;4;0;0;0;0;0,001;0,004
2018-04-15 22:13:48;49,389;0;-27,141;-80,245;94;2736;"OFF";"OFF";-1041,465;-80,253;-464,476;13;0;-18648,664;30,788;60,04;13267;4;0;0;0;0;0,001;0,004
2018-04-15 22:13:54;49,405;0;-25,936;-80,29;94;2746;"OFF";"OFF";-1041,465;-80,297;-464,476;13;0;-18648,71;30,788;60,04;13273;4;0;0;0;0;0,001;0,004
2018-04-15 22:13:58;49,409;0;-25,954;-80,318;94;2756;"OFF";"OFF";-1041,465;-80,326;-464,476;13;0;-18648,742;30,788;60,04;13277;4;0;0;0;0;0,001;0,004
2018-04-15 22:14:04;49,403;0;-26,283;-80,363;94;2764;"OFF";"OFF";-1041,465;-80,37;-464,476;13;0;-18648,79;30,788;60,04;13283;4;0;0;0;0;0,001;0,004
2018-04-15 22:14:08;49,418;0;-25,428;-80,391;94;2774;"OFF";"OFF";-1041,465;-80,398;-464,476;13;0;-18648,82;30,788;60,04;13287;4;0;0;0;0;0,001;0,004
2018-04-15 22:14:14;49,403;0;-26,218;-80,435;94;2785;"OFF";"OFF";-1041,465;-80,442;-464,476;13;0;-18648,868;30,788;60,04;13293;4;0;0;0;0;0,001;0,004
2018-04-15 22:14:18;49,409;0;-26,033;-80,464;94;2791;"OFF";"OFF";-1041,465;-80,471;-464,476;13;0;-18648,898;30,788;60,04;13297;4;0;0;0;0;0,001;0,004
2018-04-15 22:14:24;49,421;0;-25,422;-80,506;94;2806;"OFF";"OFF";-1041,465;-80,514;-464,476;13;0;-18648,946;30,788;60,04;13303;4;0;0;0;0;0,001;0,004
2018-04-15 22:14:28;49,403;0;-26,207;-80,535;94;2812;"OFF";"OFF";-1041,465;-80,542;-464,476;13;0;-18648,976;30,788;60,04;13307;4;0;0;0;0;0,001;0,004
2018-04-15 22:14:34;49,43;0;-25,044;-80,578;94;2826;"OFF";"OFF";-1041,465;-80,585;-464,476;13;0;-18649,024;30,788;60,04;13313;4;0;0;0;0;0,001;0,004
2018-04-15 22:14:38;49,436;0;-24,621;-80,606;94;2838;"OFF";"OFF";-1041,465;-80,613;-464,476;13;0;-18649,052;30,788;60,04;13317;4;0;0;0;0;0,001;0,004
2018-04-15 22:14:44;49,404;0;-26,653;-80,649;94;2848;"OFF";"OFF";-1041,465;-80,656;-464,476;13;0;-18649,1;30,788;60,04;13323;4;0;0;0;0;0,001;0,004
2018-04-15 22:14:48;49,429;0;-25,176;-80,677;94;2853;"OFF";"OFF";-1041,465;-80,684;-464,476;13;0;-18649,13;30,788;60,04;13327;4;0;0;0;0;0,001;0,004
2018-04-15 22:14:54;49,416;0;-25,486;-80,72;94;2862;"OFF";"OFF";-1041,465;-80,727;-464,476;13;0;-18649,178;30,788;60,04;13333;4;0;0;0;0;0,001;0,004
2018-04-15 22:14:58;49,414;0;-25,786;-80,749;94;2863;"OFF";"OFF";-1041,465;-80,756;-464,476;13;0;-18649,208;30,788;60,04;13337;4;0;0;0;0;0,001;0,004
2018-04-15 22:15:04;49,4;0;-26,601;-80,792;94;2867;"OFF";"OFF";-1041,465;-80,8;-464,476;13;0;-18649,256;30,788;60,04;13343;4;0;0;0;0;0,001;0,004
2018-04-15 22:15:08;49,417;0;-25,415;-80,821;94;2872;"OFF";"OFF";-1041,465;-80,828;-464,476;13;0;-18649,288;30,788;60,04;13347;4;0;0;0;0;0,001;0,004
2018-04-15 22:15:14;49,406;0;-25,972;-80,865;94;2873;"OFF";"OFF";-1041,465;-80,872;-464,476;13;0;-18649,334;30,788;60,04;13353;4;0;0;0;0;0,001;0,004
2018-04-15 22:15:18;49,407;0;-25,961;-80,893;94;2879;"OFF";"OFF";-1041,465;-80,9;-464,476;13;0;-18649,366;30,788;60,04;13357;4;0;0;0;0;0,001;0,004
2018-04-15 22:15:24;49,412;0;-25,889;-80,935;94;2888;"OFF";"OFF";-1041,465;-80,942;-464,476;13;0;-18649,412;30,788;60,04;13363;4;0;0;0;0;0,001;0,004
2018-04-15 22:15:28;49,401;0;-26,357;-80,964;94;2889;"OFF";"OFF";-1041,465;-80,971;-464,476;13;0;-18649,444;30,788;60,04;13367;4;0;0;0;0;0,001;0,004
2018-04-15 22:15:34;49,44;0;-24,315;-81,005;94;2905;"OFF";"OFF";-1041,465;-81,012;-464,476;13;0;-18649,482;30,788;60,04;13373;4;0;0;0;0;0,001;0,004
2018-04-15 22:15:38;49,431;0;-25,137;-81,033;94;2914;"OFF";"OFF";-1041,465;-81,04;-464,476;13;0;-18649,514;30,788;60,04;13377;4;0;0;0;0;0,001;0,004
2018-04-15 22:15:44;49,429;0;-25,271;-81,075;94;2923;"OFF";"OFF";-1041,465;-81,082;-464,476;13;0;-18649,56;30,788;60,04;13383;4;0;0;0;0;0,001;0,004
2018-04-15 22:15:48;49,436;0;-25,043;-81,102;94;2933;"OFF";"OFF";-1041,465;-81,109;-464,476;13;0;-18649,588;30,788;60,04;13387;4;0;0;0;0;0,001;0,004
2018-04-15 22:15:54;49,435;0;-24,947;-81,144;94;2943;"OFF";"OFF";-1041,465;-81,151;-464,476;13;0;-18649,632;30,788;60,04;13393;4;0;0;0;0;0,001;0,004
2018-04-15 22:15:58;49,427;0;-25,441;-81,171;94;2948;"OFF";"OFF";-1041,465;-81,178;-464,476;13;0;-18649,662;30,788;60,04;13397;4;0;0;0;0;0,001;0,004
2018-04-15 22:16:04;49,427;0;-25,527;-81,213;93,9;2958;"OFF";"OFF";-1041,465;-81,22;-464,476;13;0;-18649,708;30,788;60,04;13403;4;0;0;0;0;0,001;0,004
2018-04-15 22:16:08;49,446;0;-24,451;-81,24;93,9;2966;"OFF";"OFF";-1041,465;-81,247;-464,476;13;0;-18649,73;30,788;60,04;13407;4;0;0;0;0;0,001;0,004
2018-04-15 22:16:14;49,445;0;-24,62;-81,281;93,9;2977;"OFF";"OFF";-1041,465;-81,288;-464,476;13;0;-18649,77;30,788;60,04;13413;4;0;0;0;0;0,001;0,004
2018-04-15 22:16:18;49,439;0;-25,097;-81,309;93,9;2982;"OFF";"OFF";-1041,465;-81,316;-464,476;13;0;-18649,798;30,788;60,04;13417;4;0;0;0;0;0,001;0,004
2018-04-15 22:16:24;49,418;0;-25,828;-81,351;93,9;2982;"OFF";"OFF";-1041,465;-81,358;-464,476;13;0;-18649,846;30,788;60,04;13423;4;0;0;0;0;0,001;0,004
2018-04-15 22:16:28;49,42;0;-25,801;-81,379;93,9;2981;"OFF";"OFF";-1041,465;-81,386;-464,476;13;0;-18649,876;30,788;60,04;13427;4;0;0;0;0;0,001;0,004
2018-04-15 22:16:34;49,431;0;-24,822;-81,422;93,9;2979;"OFF";"OFF";-1041,465;-81,429;-464,476;13;0;-18649,924;30,788;60,04;13433;4;0;0;0;0;0,001;0,004
2018-04-15 22:16:38;49,418;0;-25,922;-81,45;93,9;2981;"OFF";"OFF";-1041,465;-81,457;-464,476;13;0;-18649,954;30,788;60,04;13437;4;0;0;0;0;0,001;0,004
2018-04-15 22:16:44;49,391;0;-26,98;-81,493;93,9;2974;"OFF";"OFF";-1041,465;-81,5;-464,476;13;0;-18650;30,788;60,04;13443;4;0;0;0;0;0,001;0,004
2018-04-15 22:16:48;49,417;0;-25,166;-81,521;93,9;2973;"OFF";"OFF";-1041,465;-81,528;-464,476;13;0;-18650,032;30,788;60,04;13447;4;0;0;0;0;0,001;0,004
2018-04-15 22:16:54;49,403;0;-26,131;-81,563;93,9;2976;"OFF";"OFF";-1041,465;-81,571;-464,476;13;0;-18650,074;30,788;60,04;13453;4;0;0;0;0;0,001;0,004
2018-04-15 22:16:58;49,41;0;-25,796;-81,592;93,9;2972;"OFF";"OFF";-1041,465;-81,599;-464,476;13;0;-18650,106;30,788;60,04;13457;4;0;0;0;0;0,001;0,004
2018-04-15 22:17:04;49,4;0;-26,211;-81,635;93,9;2968;"OFF";"OFF";-1041,465;-81,642;-464,476;13;0;-18650,152;30,788;60,04;13463;4;0;0;0;0;0,001;0,004
2018-04-15 22:17:08;49,408;0;-25,614;-81,664;93,9;2962;"OFF";"OFF";-1041,465;-81,671;-464,476;13;0;-18650,184;30,788;60,04;13467;4;0;0;0;0;0,001;0,004
2018-04-15 22:17:14;49,405;0;-25,576;-81,708;93,9;2956;"OFF";"OFF";-1041,465;-81,715;-464,476;13;0;-18650,23;30,788;60,04;13473;4;0;0;0;0;0,001;0,004
2018-04-15 22:17:18;49,409;0;-25,4;-81,737;93,9;2951;"OFF";"OFF";-1041,465;-81,744;-464,476;13;0;-18650,262;30,788;60,04;13477;4;0;0;0;0;0,001;0,004
2018-04-15 22:17:24;49,398;0;-26,187;-81,779;93,9;2953;"OFF";"OFF";-1041,465;-81,787;-464,476;13;0;-18650,308;30,788;60,04;13483;4;0;0;0;0;0,001;0,004
2018-04-15 22:17:28;49,4;0;-25,769;-81,808;93,9;2954;"OFF";"OFF";-1041,465;-81,815;-464,476;13;0;-18650,34;30,788;60,04;13487;4;0;0;0;0;0,001;0,004
2018-04-15 22:17:34;49,403;0;-25,725;-81,851;93,9;2949;"OFF";"OFF";-1041,465;-81,858;-464,476;13;0;-18650,386;30,788;60,04;13493;4;0;0;0;0;0,001;0,004
2018-04-15 22:17:38;49,393;0;-26,078;-81,88;93,9;2943;"OFF";"OFF";-1041,465;-81,887;-464,476;13;0;-18650,418;30,788;60,04;13497;4;0;0;0;0;0,001;0,004
2018-04-15 22:17:44;49,4;0;-25,728;-81,923;93,9;2943;"OFF";"OFF";-1041,465;-81,93;-464,476;13;0;-18650,464;30,788;60,04;13503;4;0;0;0;0;0,001;0,004
2018-04-15 22:17:48;49,396;0;-25,845;-81,952;93,9;2941;"OFF";"OFF";-1041,465;-81,959;-464,476;13;0;-18650,496;30,788;60,04;13507;4;0;0;0;0;0,001;0,004
2018-04-15 22:17:54;49,405;0;-25,234;-81,995;93,9;2939;"OFF";"OFF";-1041,465;-82,002;-464,476;13;0;-18650,542;30,788;60,04;13513;4;0;0;0;0;0,001;0,004
2018-04-15 22:17:58;49,399;0;-25,937;-82,023;93,9;2940;"OFF";"OFF";-1041,465;-82,031;-464,476;13;0;-18650,574;30,788;60,04;13517;4;0;0;0;0;0,001;0,004
2018-04-15 22:18:04;49,4;0;-25,786;-82,066;93,9;2943;"OFF";"OFF";-1041,465;-82,073;-464,476;13;0;-18650,622;30,788;60,04;13523;4;0;0;0;0;0,001;0,004
2018-04-15 22:18:08;49,392;0;-26,281;-82,095;93,9;2941;"OFF";"OFF";-1041,465;-82,102;-464,476;13;0;-18650,652;30,788;60,04;13527;4;0;0;0;0;0,001;0,004
2018-04-15 22:18:14;49,399;0;-25,59;-82,138;93,9;2938;"OFF";"OFF";-1041,465;-82,145;-464,476;13;0;-18650,7;30,788;60,04;13533;4;0;0;0;0;0,001;0,004
2018-04-15 22:18:18;49,391;0;-25,998;-82,166;93,9;2938;"OFF";"OFF";-1041,465;-82,174;-464,476;13;0;-18650,73;30,788;60,04;13537;4;0;0;0;0;0,001;0,004
2018-04-15 22:18:24;49,402;0;-25,538;-82,209;93,9;2940;"OFF";"OFF";-1041,465;-82,216;-464,476;13;0;-18650,778;30,788;60,04;13543;4;0;0;0;0;0,001;0,004
2018-04-15 22:18:28;49,391;0;-26,289;-82,238;93,9;2939;"OFF";"OFF";-1041,465;-82,245;-464,476;13;0;-18650,808;30,788;60,04;13547;4;0;0;0;0;0,001;0,004
2018-04-15 22:18:34;49,376;0;-26,772;-82,282;93,9;2930;"OFF";"OFF";-1041,465;-82,289;-464,476;13;0;-18650,856;30,788;60,04;13553;4;0;0;0;0;0,001;0,004
2018-04-15 22:18:38;49,419;0;-24,285;-82,309;93,9;2939;"OFF";"OFF";-1041,465;-82,316;-464,476;13;0;-18650,878;30,788;60,04;13557;4;0;0;0;0;0,001;0,004
2018-04-15 22:18:44;49,437;0;-24,041;-82,35;93,9;2953;"OFF";"OFF";-1041,465;-82,357;-464,476;13;0;-18650,918;30,788;60,04;13563;4;0;0;0;0;0,001;0,004
2018-04-15 22:18:48;49,436;0;-24,091;-82,377;93,9;2963;"OFF";"OFF";-1041,465;-82,384;-464,476;13;0;-18650,944;30,788;60,04;13567;4;0;0;0;0;0,001;0,004
2018-04-15 22:18:54;49,45;0;-23,619;-82,417;93,9;2981;"OFF";"OFF";-1041,465;-82,424;-464,476;13;0;-18650,978;30,788;60,04;13573;4;0;0;0;0;0,001;0,004
2018-04-15 22:18:58;49,457;0;-23,588;-82,443;93,9;2996;"OFF";"OFF";-1041,465;-82,449;-464,476;13;0;-18651,002;30,788;60,04;13577;4;0;0;0;0;0,001;0,004
2018-04-15 22:19:04;49,427;0;-25,153;-82,483;93,9;3010;"OFF";"OFF";-1041,465;-82,49;-464,476;13;0;-18651,042;30,788;60,04;13583;4;0;0;0;0;0,001;0,004
2018-04-15 22:19:08;49,45;0;-23,712;-82,51;93,9;3017;"OFF";"OFF";-1041,465;-82,517;-464,476;13;0;-18651,064;30,788;60,04;13587;4;0;0;0;0;0,001;0,004
2018-04-15 22:19:14;49,473;0;-22,956;-82,549;93,8;3035;"OFF";"OFF";-1041,465;-82,556;-464,476;13;0;-18651,1;30,788;60,04;13593;4;0;0;0;0;0,001;0,004
2018-04-15 22:19:18;49,454;0;-23,997;-82,576;93,8;3047;"OFF";"OFF";-1041,465;-82,582;-464,476;13;0;-18651,124;30,788;60,04;13597;4;0;0;0;0;0,001;0,004
2018-04-15 22:19:24;49,444;0;-24,429;-82,615;93,8;3060;"OFF";"OFF";-1041,465;-82,622;-464,476;13;0;-18651,158;30,788;60,04;13603;4;0;0;0;0;0,001;0,004
2018-04-15 22:19:28;49,48;0;-22,476;-82,641;93,8;3071;"OFF";"OFF";-1041,465;-82,647;-464,476;13;0;-18651,182;30,788;60,04;13607;4;0;0;0;0;0,001;0,004
2018-04-15 22:19:34;49,487;0;-22,62;-82,679;93,8;3093;"OFF";"OFF";-1041,465;-82,686;-464,476;13;0;-18651,216;30,788;60,04;13613;4;0;0;0;0;0,001;0,004
2018-04-15 22:19:38;49,48;0;-22,822;-82,705;93,8;3108;"OFF";"OFF";-1041,465;-82,711;-464,476;13;0;-18651,24;30,788;60,04;13617;4;0;0;0;0;0,001;0,004
2018-04-15 22:19:44;49,461;0;-24,014;-82,742;93,8;3131;"OFF";"OFF";-1041,465;-82,749;-464,476;13;0;-18651,276;30,788;60,04;13623;4;0;0;0;0;0,001;0,004
2018-04-15 22:19:48;49,499;0;-22,203;-82,768;93,8;3144;"OFF";"OFF";-1041,465;-82,774;-464,476;13;0;-18651,298;30,788;60,04;13627;4;0;0;0;0;0,001;0,004
2018-04-15 22:19:54;49,522;0;-21,167;-82,803;93,8;3180;"OFF";"OFF";-1041,465;-82,809;-464,476;13;0;-18651,334;30,788;60,04;13633;4;0;0;0;0;0,001;0,004
2018-04-15 22:19:58;49,498;0;-22,551;-82,829;93,8;3191;"OFF";"OFF";-1041,465;-82,835;-464,476;13;0;-18651,358;30,788;60,04;13637;4;0;0;0;0;0,001;0,004
2018-04-15 22:20:04;49,52;0;-21,343;-82,865;93,8;3217;"OFF";"OFF";-1041,465;-82,871;-464,476;13;0;-18651,392;30,788;60,04;13643;4;0;0;0;0;0,001;0,004
2018-04-15 22:20:08;49,528;0;-21,357;-82,889;93,8;3238;"OFF";"OFF";-1041,465;-82,895;-464,476;13;0;-18651,416;30,788;60,04;13647;4;0;0;0;0;0,001;0,004
2018-04-15 22:20:14;49,523;0;-21,919;-82,924;93,8;3271;"OFF";"OFF";-1041,465;-82,93;-464,476;13;0;-18651,452;30,788;60,04;13653;4;0;0;0;0;0,001;0,004
2018-04-15 22:20:18;49,521;0;-21,888;-82,948;93,8;3287;"OFF";"OFF";-1041,465;-82,954;-464,476;13;0;-18651,474;30,788;60,04;13657;4;0;0;0;0;0,001;0,004
2018-04-15 22:20:24;49,535;0;-21,058;-82,984;93,8;3305;"OFF";"OFF";-1041,465;-82,99;-464,476;13;0;-18651,51;30,788;60,04;13663;4;0;0;0;0;0,001;0,004
2018-04-15 22:20:28;49,544;0;-20,589;-83,008;93,8;3326;"OFF";"OFF";-1041,465;-83,013;-464,476;13;0;-18651,534;30,788;60,04;13667;4;0;0;0;0;0,001;0,004
2018-04-15 22:20:34;49,551;0;-20,813;-83,042;93,8;3356;"OFF";"OFF";-1041,465;-83,048;-464,476;13;0;-18651,568;30,788;60,04;13673;4;0;0;0;0;0,001;0,004
2018-04-15 22:20:38;49,528;0;-21,987;-83,067;93,8;3363;"OFF";"OFF";-1041,465;-83,073;-464,476;13;0;-18651,592;30,788;60,04;13677;4;0;0;0;0;0,001;0,004
2018-04-15 22:20:44;49,535;0;-21,325;-83,102;93,8;3388;"OFF";"OFF";-1041,465;-83,108;-464,476;13;0;-18651,626;30,788;60,04;13683;4;0;0;0;0;0,001;0,004
2018-04-15 22:20:48;49,551;0;-20,547;-83,125;93,8;3406;"OFF";"OFF";-1041,465;-83,131;-464,476;13;0;-18651,65;30,788;60,04;13687;4;0;0;0;0;0,001;0,004
2018-04-15 22:20:54;49,555;0;-20,591;-83,159;93,8;3436;"OFF";"OFF";-1041,465;-83,165;-464,476;13;0;-18651,686;30,788;60,04;13693;4;0;0;0;0;0,001;0,004
2018-04-15 22:20:58;49,535;0;-21,917;-83,182;93,8;3447;"OFF";"OFF";-1041,465;-83,188;-464,476;13;0;-18651,708;30,788;60,04;13697;4;0;0;0;0;0,001;0,004
2018-04-15 22:21:04;49,544;0;-21,093;-83,218;93,8;3462;"OFF";"OFF";-1041,465;-83,224;-464,476;13;0;-18651,744;30,788;60,04;13703;4;0;0;0;0;0,001;0,004
2018-04-15 22:21:08;49,543;0;-21,139;-83,241;93,8;3474;"OFF";"OFF";-1041,465;-83,247;-464,476;13;0;-18651,768;30,788;60,04;13707;4;0;0;0;0;0,001;0,004
2018-04-15 22:21:14;49,539;0;-21,286;-83,276;93,8;3486;"OFF";"OFF";-1041,465;-83,282;-464,476;13;0;-18651,802;30,788;60,04;13713;4;0;0;0;0;0,001;0,004
2018-04-15 22:21:18;49,53;0;-21,904;-83,3;93,8;3490;"OFF";"OFF";-1041,465;-83,306;-464,476;13;0;-18651,826;30,788;60,04;13717;4;0;0;0;0;0,001;0,004
2018-04-15 22:21:24;49,538;0;-21,469;-83,335;93,8;3505;"OFF";"OFF";-1041,465;-83,341;-464,476;13;0;-18651,862;30,788;60,04;13723;4;0;0;0;0;0,001;0,004
2018-04-15 22:21:28;49,545;0;-20,923;-83,359;93,8;3512;"OFF";"OFF";-1041,465;-83,365;-464,476;13;0;-18651,884;30,788;60,04;13727;4;0;0;0;0;0,001;0,004
2018-04-15 22:21:34;49,547;0;-20,938;-83,394;93,8;3520;"OFF";"OFF";-1041,465;-83,4;-464,476;13;0;-18651,92;30,788;60,04;13733;4;0;0;0;0;0,001;0,004
2018-04-15 22:21:38;49,54;0;-21,199;-83,417;93,8;3529;"OFF";"OFF";-1041,465;-83,423;-464,476;13;0;-18651,944;30,788;60,04;13737;4;0;0;0;0;0,001;0,004
2018-04-15 22:21:44;49,566;0;-20,127;-83,451;93,8;3553;"OFF";"OFF";-1041,465;-83,457;-464,476;13;0;-18651,978;30,788;60,04;13743;4;0;0;0;0;0,001;0,004
2018-04-15 22:21:48;49,579;0;-19,918;-83,473;93,8;3572;"OFF";"OFF";-1041,465;-83,479;-464,476;13;0;-18652,002;30,788;60,04;13747;4;0;0;0;0;0,001;0,004
