TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-15 22:21:54;49,575;0;-19,832;-83,506;93,8;3595;"OFF";"OFF";-1041,465;-83,512;-464,476;13;0;-18652,038;30,788;60,04;13753;4;0;0;0;0;0,001;0,004
2018-04-15 22:21:58;49,58;0;-19,721;-83,528;93,8;3613;"OFF";"OFF";-1041,465;-83,534;-464,476;13;0;-18652,06;30,788;60,04;13757;4;0;0;0;0;0,001;0,004
2018-04-15 22:22:04;49,585;0;-19,599;-83,561;93,8;3638;"OFF";"OFF";-1041,465;-83,567;-464,476;13;0;-18652,096;30,788;60,04;13763;4;0;0;0;0;0,001;0,004
2018-04-15 22:22:08;49,565;0;-20,74;-83,584;93,8;3647;"OFF";"OFF";-1041,465;-83,59;-464,476;13;0;-18652,12;30,788;60,04;13767;4;0;0;0;0;0,001;0,004
2018-04-15 22:22:14;49,552;0;-21,279;-83,619;93,8;3642;"OFF";"OFF";-1041,465;-83,625;-464,476;13;0;-18652,154;30,788;60,04;13773;4;0;0;0;0;0,001;0,004
2018-04-15 22:22:18;49,529;0;-22,084;-83,643;93,8;3635;"OFF";"OFF";-1041,465;-83,649;-464,476;13;0;-18652,178;30,788;60,04;13777;4;0;0;0;0;0,001;0,004
2018-04-15 22:22:24;49,52;0;-22,139;-83,681;93,8;3611;"OFF";"OFF";-1041,465;-83,687;-464,476;13;0;-18652,212;30,788;60,04;13783;4;0;0;0;0;0,001;0,004
2018-04-15 22:22:28;49,501;0;-22,81;-83,706;93,8;3594;"OFF";"OFF";-1041,465;-83,712;-464,476;13;0;-18652,236;30,788;60,04;13787;4;0;0;0;0;0,001;0,004
2018-04-15 22:22:34;49,483;0;-23,253;-83,745;93,8;3559;"OFF";"OFF";-1041,465;-83,751;-464,476;13;0;-18652,272;30,788;60,04;13793;4;0;0;0;0;0,001;0,004
2018-04-15 22:22:38;49,492;0;-22,735;-83,77;93,8;3541;"OFF";"OFF";-1041,465;-83,776;-464,476;13;0;-18652,294;30,788;60,04;13797;4;0;0;0;0;0,001;0,004
2018-04-15 22:22:44;49,457;0;-24,445;-83,809;93,8;3517;"OFF";"OFF";-1041,465;-83,815;-464,476;13;0;-18652,33;30,788;60,04;13803;4;0;0;0;0;0,001;0,004
2018-04-15 22:22:48;49,456;0;-24,211;-83,835;93,8;3498;"OFF";"OFF";-1041,465;-83,841;-464,476;13;0;-18652,354;30,788;60,04;13807;4;0;0;0;0;0,001;0,004
2018-04-15 22:22:54;49,47;0;-23,388;-83,874;93,8;3473;"OFF";"OFF";-1041,465;-83,88;-464,476;13;0;-18652,388;30,788;60,04;13813;4;0;0;0;0;0,001;0,004
2018-04-15 22:22:58;49,475;0;-22,936;-83,899;93,7;3460;"OFF";"OFF";-1041,465;-83,906;-464,476;13;0;-18652,412;30,788;60,04;13817;4;0;0;0;0;0,001;0,004
2018-04-15 22:23:04;49,442;0;-24,411;-83,939;93,7;3433;"OFF";"OFF";-1041,465;-83,946;-464,476;13;0;-18652,448;30,788;60,04;13823;4;0;0;0;0;0,001;0,004
2018-04-15 22:23:08;49,456;0;-23,768;-83,966;93,7;3414;"OFF";"OFF";-1041,465;-83,972;-464,476;13;0;-18652,47;30,788;60,04;13827;4;0;0;0;0;0,001;0,004
2018-04-15 22:23:14;49,451;0;-23,657;-84,005;93,7;3392;"OFF";"OFF";-1041,465;-84,012;-464,476;13;0;-18652,506;30,788;60,04;13833;4;0;0;0;0;0,001;0,004
2018-04-15 22:23:18;49,45;0;-23,708;-84,031;93,7;3382;"OFF";"OFF";-1041,465;-84,038;-464,476;13;0;-18652,53;30,788;60,04;13837;4;0;0;0;0;0,001;0,004
2018-04-15 22:23:24;49,462;0;-23,019;-84,071;93,7;3360;"OFF";"OFF";-1041,465;-84,077;-464,476;13;0;-18652,564;30,788;60,04;13843;4;0;0;0;0;0,001;0,004
2018-04-15 22:23:28;49,444;0;-24,02;-84,097;93,7;3351;"OFF";"OFF";-1041,465;-84,104;-464,476;13;0;-18652,588;30,788;60,04;13847;4;0;0;0;0;0,001;0,004
2018-04-15 22:23:34;49,451;0;-23,488;-84,137;93,7;3332;"OFF";"OFF";-1041,465;-84,144;-464,476;13;0;-18652,624;30,788;60,04;13853;4;0;0;0;0;0,001;0,004
2018-04-15 22:23:38;49,461;0;-23,442;-84,163;93,7;3329;"OFF";"OFF";-1041,465;-84,169;-464,476;13;0;-18652,646;30,788;60,04;13857;4;0;0;0;0;0,001;0,004
2018-04-15 22:23:44;49,457;0;-23,135;-84,201;93,7;3325;"OFF";"OFF";-1041,465;-84,208;-464,476;13;0;-18652,682;30,788;60,04;13863;4;0;0;0;0;0,001;0,004
2018-04-15 22:23:48;49,442;0;-23,869;-84,228;93,7;3314;"OFF";"OFF";-1041,465;-84,235;-464,476;13;0;-18652,706;30,788;60,04;13867;4;0;0;0;0;0,001;0,004
2018-04-15 22:23:54;49,254;0;-34,532;-84,274;93,7;3249;"OFF";"OFF";-1041,465;-84,283;-464,476;13;0;-18652,752;30,788;60,04;13873;4;0;0;0;0;0,001;0,004
2018-04-15 22:23:58;49,429;0;-21,979;-84,306;93,7;3195;"OFF";"OFF";-1041,465;-84,312;-464,476;13;0;-18652,782;30,788;60,04;13877;4;0;0;0;0;0,001;0,004
2018-04-15 22:24:04;49,402;0;-25,407;-84,345;93,7;3203;"OFF";"OFF";-1041,465;-84,351;-464,476;13;0;-18652,822;30,788;60,04;13883;4;0;0;0;0;0,001;0,004
2018-04-15 22:24:08;49,409;0;-24,534;-84,372;93,7;3194;"OFF";"OFF";-1041,465;-84,379;-464,476;13;0;-18652,848;30,788;60,04;13887;4;0;0;0;0;0,001;0,004
2018-04-15 22:24:14;49,408;0;-25,258;-84,413;93,7;3184;"OFF";"OFF";-1041,465;-84,42;-464,476;13;0;-18652,888;30,788;60,04;13893;4;0;0;0;0;0,001;0,004
2018-04-15 22:24:18;49,377;0;-26,14;-84,441;93,7;3168;"OFF";"OFF";-1041,465;-84,448;-464,476;13;0;-18652,92;30,788;60,04;13897;4;0;0;0;0;0,001;0,004
2018-04-15 22:24:24;49,365;0;-26,557;-84,485;93,7;3134;"OFF";"OFF";-1041,465;-84,493;-464,476;13;0;-18652,966;30,788;60,04;13903;4;0;0;0;0;0,001;0,004
2018-04-15 22:24:28;49,37;0;-26,142;-84,515;93,7;3113;"OFF";"OFF";-1041,465;-84,522;-464,476;13;0;-18652,998;30,788;60,04;13907;4;0;0;0;0;0,001;0,004
2018-04-15 22:24:34;49,375;0;-25,479;-84,558;93,7;3090;"OFF";"OFF";-1041,465;-84,565;-464,476;13;0;-18653,044;30,788;60,04;13913;4;0;0;0;0;0,001;0,004
2018-04-15 22:24:38;49,346;0;-27,232;-84,587;93,7;3074;"OFF";"OFF";-1041,465;-84,595;-464,476;13;0;-18653,076;30,788;60,04;13917;4;0;0;0;0;0,001;0,004
2018-04-15 22:24:44;49,379;0;-25,253;-84,63;93,7;3060;"OFF";"OFF";-1041,465;-84,638;-464,476;13;0;-18653,124;30,788;60,04;13923;4;0;0;0;0;0,001;0,004
2018-04-15 22:24:48;49,395;0;-24,534;-84,659;93,7;3053;"OFF";"OFF";-1041,465;-84,666;-464,476;13;0;-18653,154;30,788;60,04;13927;4;0;0;0;0;0,001;0,004
2018-04-15 22:24:54;49,385;0;-25,382;-84,701;93,7;3044;"OFF";"OFF";-1041,465;-84,708;-464,476;13;0;-18653,202;30,788;60,04;13933;4;0;0;0;0;0,001;0,004
2018-04-15 22:24:58;49,369;0;-25,948;-84,73;93,7;3036;"OFF";"OFF";-1041,465;-84,737;-464,476;13;0;-18653,232;30,788;60,04;13937;4;0;0;0;0;0,001;0,004
2018-04-15 22:25:04;49,372;0;-25,784;-84,772;93,7;3028;"OFF";"OFF";-1041,465;-84,78;-464,476;13;0;-18653,28;30,788;60,04;13943;4;0;0;0;0;0,001;0,004
2018-04-15 22:25:08;49,357;0;-26,42;-84,802;93,7;3017;"OFF";"OFF";-1041,465;-84,809;-464,476;13;0;-18653,31;30,788;60,04;13947;4;0;0;0;0;0,001;0,004
2018-04-15 22:25:14;49,367;0;-25,729;-84,845;93,7;3001;"OFF";"OFF";-1041,465;-84,853;-464,476;13;0;-18653,358;30,788;60,04;13953;4;0;0;0;0;0,001;0,004
2018-04-15 22:25:18;49,367;0;-25,793;-84,874;93,7;2994;"OFF";"OFF";-1041,465;-84,881;-464,476;13;0;-18653,388;30,788;60,04;13957;4;0;0;0;0;0,001;0,004
2018-04-15 22:25:24;49,423;0;-22,836;-84,915;93,7;3005;"OFF";"OFF";-1041,465;-84,921;-464,476;13;0;-18653,428;30,788;60,04;13963;4;0;0;0;0;0,001;0,004
2018-04-15 22:25:28;49,438;0;-22,868;-84,94;93,7;3023;"OFF";"OFF";-1041,465;-84,947;-464,476;13;0;-18653,452;30,788;60,04;13967;4;0;0;0;0;0,001;0,004
2018-04-15 22:25:34;49,435;0;-23,359;-84,978;93,7;3051;"OFF";"OFF";-1041,465;-84,985;-464,476;13;0;-18653,486;30,788;60,04;13973;4;0;0;0;0;0,001;0,004
2018-04-15 22:25:38;49,47;0;-21,831;-85,003;93,7;3069;"OFF";"OFF";-1041,465;-85,009;-464,476;13;0;-18653,51;30,788;60,04;13977;4;0;0;0;0;0,001;0,004
2018-04-15 22:25:44;49,469;0;-22,498;-85,04;93,7;3107;"OFF";"OFF";-1041,465;-85,046;-464,476;13;0;-18653,544;30,788;60,04;13983;4;0;0;0;0;0,001;0,004
2018-04-15 22:25:48;49,482;0;-21,614;-85,064;93,7;3125;"OFF";"OFF";-1041,465;-85,07;-464,476;13;0;-18653,568;30,788;60,04;13987;4;0;0;0;0;0,001;0,004
2018-04-15 22:25:54;49,478;0;-22,368;-85,101;93,7;3157;"OFF";"OFF";-1041,465;-85,107;-464,476;13;0;-18653,604;30,788;60,04;13993;4;0;0;0;0;0,001;0,004
2018-04-15 22:25:58;49,477;0;-22,177;-85,126;93,7;3169;"OFF";"OFF";-1041,465;-85,132;-464,476;13;0;-18653,626;30,788;60,04;13997;4;0;0;0;0;0,001;0,004
2018-04-15 22:26:04;49,493;0;-21,538;-85,163;93,7;3193;"OFF";"OFF";-1041,465;-85,168;-464,476;13;0;-18653,662;30,788;60,04;14003;4;0;0;0;0;0,001;0,004
2018-04-15 22:26:08;49,498;0;-21,507;-85,186;93,7;3215;"OFF";"OFF";-1041,465;-85,192;-464,476;13;0;-18653,686;30,788;60,04;14007;4;0;0;0;0;0,001;0,004
2018-04-15 22:26:14;49,502;0;-21,599;-85,221;93,7;3251;"OFF";"OFF";-1041,465;-85,227;-464,476;13;0;-18653,72;30,788;60,04;14013;4;0;0;0;0;0,001;0,004
2018-04-15 22:26:18;49,493;0;-21,858;-85,246;93,6;3265;"OFF";"OFF";-1041,465;-85,252;-464,476;13;0;-18653,744;30,788;60,04;14017;4;0;0;0;0;0,001;0,004
2018-04-15 22:26:24;49,497;0;-21,889;-85,282;93,6;3287;"OFF";"OFF";-1041,465;-85,288;-464,476;13;0;-18653,78;30,788;60,04;14023;4;0;0;0;0;0,001;0,004
2018-04-15 22:26:28;49,491;0;-22,176;-85,306;93,6;3298;"OFF";"OFF";-1041,465;-85,312;-464,476;13;0;-18653,802;30,788;60,04;14027;4;0;0;0;0;0,001;0,004
2018-04-15 22:26:34;49,488;0;-21,949;-85,343;93,6;3309;"OFF";"OFF";-1041,465;-85,35;-464,476;13;0;-18653,838;30,788;60,04;14033;4;0;0;0;0;0,001;0,004
2018-04-15 22:26:38;49,486;0;-22,319;-85,368;93,6;3318;"OFF";"OFF";-1041,465;-85,374;-464,476;13;0;-18653,862;30,788;60,04;14037;4;0;0;0;0;0,001;0,004
2018-04-15 22:26:44;49,499;0;-21,668;-85,404;93,6;3338;"OFF";"OFF";-1041,465;-85,409;-464,476;13;0;-18653,896;30,788;60,04;14043;4;0;0;0;0;0,001;0,004
2018-04-15 22:26:48;49,51;0;-21,082;-85,427;93,6;3354;"OFF";"OFF";-1041,465;-85,433;-464,476;13;0;-18653,92;30,788;60,04;14047;4;0;0;0;0;0,001;0,004
2018-04-15 22:26:54;49,486;0;-22,483;-85,464;93,6;3360;"OFF";"OFF";-1041,465;-85,471;-464,476;13;0;-18653,956;30,788;60,04;14053;4;0;0;0;0;0,001;0,004
2018-04-15 22:26:58;49,481;0;-22,052;-85,489;93,6;3362;"OFF";"OFF";-1041,465;-85,496;-464,476;13;0;-18653,978;30,788;60,04;14057;4;0;0;0;0;0,001;0,004
2018-04-15 22:27:04;49,469;0;-22,828;-85,528;93,6;3350;"OFF";"OFF";-1041,465;-85,534;-464,476;13;0;-18654,014;30,788;60,04;14063;4;0;0;0;0;0,001;0,004
2018-04-15 22:27:08;49,457;0;-23,274;-85,554;93,6;3345;"OFF";"OFF";-1041,465;-85,56;-464,476;13;0;-18654,038;30,788;60,04;14067;4;0;0;0;0;0,001;0,004
2018-04-15 22:27:14;49,432;0;-24,154;-85,594;93,6;3329;"OFF";"OFF";-1041,465;-85,6;-464,476;13;0;-18654,072;30,788;60,04;14073;4;0;0;0;0;0,001;0,004
2018-04-15 22:27:18;49,439;0;-23,548;-85,62;93,6;3322;"OFF";"OFF";-1041,465;-85,627;-464,476;13;0;-18654,096;30,788;60,04;14077;4;0;0;0;0;0,001;0,004
2018-04-15 22:27:24;49,443;0;-23,058;-85,66;93,6;3304;"OFF";"OFF";-1041,465;-85,666;-464,476;13;0;-18654,13;30,788;60,04;14083;4;0;0;0;0;0,001;0,004
2018-04-15 22:27:28;49,437;0;-23,394;-85,686;93,6;3303;"OFF";"OFF";-1041,465;-85,692;-464,476;13;0;-18654,154;30,788;60,04;14087;4;0;0;0;0;0,001;0,004
2018-04-15 22:27:34;49,427;0;-23,859;-85,725;93,6;3290;"OFF";"OFF";-1041,465;-85,732;-464,476;13;0;-18654,192;30,788;60,04;14093;4;0;0;0;0;0,001;0,004
2018-04-15 22:27:38;49,43;0;-23,849;-85,752;93,6;3282;"OFF";"OFF";-1041,465;-85,758;-464,476;13;0;-18654,214;30,788;60,04;14097;4;0;0;0;0;0,001;0,004
2018-04-15 22:27:44;49,436;0;-23,73;-85,792;93,6;3272;"OFF";"OFF";-1041,465;-85,798;-464,476;13;0;-18654,25;30,788;60,04;14103;4;0;0;0;0;0,001;0,004
2018-04-15 22:27:48;49,417;0;-24,307;-85,818;93,6;3265;"OFF";"OFF";-1041,465;-85,825;-464,476;13;0;-18654,274;30,788;60,04;14107;4;0;0;0;0;0,001;0,004
2018-04-15 22:27:54;49,422;0;-23,728;-85,858;93,6;3257;"OFF";"OFF";-1041,465;-85,865;-464,476;13;0;-18654,308;30,788;60,04;14113;4;0;0;0;0;0,001;0,004
2018-04-15 22:27:58;49,416;0;-24,069;-85,885;93,6;3246;"OFF";"OFF";-1041,465;-85,892;-464,476;13;0;-18654,336;30,788;60,04;14117;4;0;0;0;0;0,001;0,004
2018-04-15 22:28:04;49,417;0;-23,713;-85,925;93,6;3234;"OFF";"OFF";-1041,465;-85,932;-464,476;13;0;-18654,374;30,788;60,04;14123;4;0;0;0;0;0,001;0,004
2018-04-15 22:28:08;49,405;0;-24,557;-85,952;93,6;3227;"OFF";"OFF";-1041,465;-85,959;-464,476;13;0;-18654,396;30,788;60,04;14127;4;0;0;0;0;0,001;0,004
2018-04-15 22:28:14;49,4;0;-24,816;-85,993;93,6;3218;"OFF";"OFF";-1041,465;-85,999;-464,476;13;0;-18654,432;30,788;60,04;14133;4;0;0;0;0;0,001;0,004
2018-04-15 22:28:18;49,408;0;-24,361;-86,019;93,6;3214;"OFF";"OFF";-1041,465;-86,026;-464,476;13;0;-18654,456;30,788;60,04;14137;4;0;0;0;0;0,001;0,004
2018-04-15 22:28:24;49,399;0;-24,553;-86,059;93,6;3207;"OFF";"OFF";-1041,465;-86,066;-464,476;13;0;-18654,49;30,788;60,04;14143;4;0;0;0;0;0,001;0,004
2018-04-15 22:28:28;49,413;0;-24,014;-86,086;93,6;3204;"OFF";"OFF";-1041,465;-86,093;-464,476;13;0;-18654,514;30,788;60,04;14147;4;0;0;0;0;0,001;0,004
2018-04-15 22:28:34;49,416;0;-23,796;-86,125;93,6;3203;"OFF";"OFF";-1041,465;-86,132;-464,476;13;0;-18654,548;30,788;60,04;14153;4;0;0;0;0;0,001;0,004
2018-04-15 22:28:38;49,419;0;-23,666;-86,151;93,6;3205;"OFF";"OFF";-1041,465;-86,158;-464,476;13;0;-18654,572;30,788;60,04;14157;4;0;0;0;0;0,001;0,004
2018-04-15 22:28:44;49,419;0;-23,732;-86,191;93,6;3204;"OFF";"OFF";-1041,465;-86,198;-464,476;13;0;-18654,608;30,788;60,04;14163;4;0;0;0;0;0,001;0,004
2018-04-15 22:28:48;49,437;0;-22,994;-86,217;93,6;3208;"OFF";"OFF";-1041,465;-86,223;-464,476;13;0;-18654,63;30,788;60,04;14167;4;0;0;0;0;0,001;0,004
2018-04-15 22:28:54;49,435;0;-23,115;-86,255;93,6;3215;"OFF";"OFF";-1041,465;-86,262;-464,476;13;0;-18654,666;30,788;60,04;14173;4;0;0;0;0;0,001;0,004
2018-04-15 22:28:58;49,44;0;-23,092;-86,281;93,6;3220;"OFF";"OFF";-1041,465;-86,287;-464,476;13;0;-18654,69;30,788;60,04;14177;4;0;0;0;0;0,001;0,004
2018-04-15 22:29:04;49,436;0;-23,117;-86,32;93,6;3224;"OFF";"OFF";-1041,465;-86,326;-464,476;13;0;-18654,724;30,788;60,04;14183;4;0;0;0;0;0,001;0,004
2018-04-15 22:29:08;49,449;0;-22,362;-86,345;93,6;3229;"OFF";"OFF";-1041,465;-86,351;-464,476;13;0;-18654,748;30,788;60,04;14187;4;0;0;0;0;0,001;0,004
2018-04-15 22:29:14;49,448;0;-22,64;-86,382;93,6;3245;"OFF";"OFF";-1041,465;-86,389;-464,476;13;0;-18654,784;30,788;60,04;14193;4;0;0;0;0;0,001;0,004
2018-04-15 22:29:18;49,445;0;-23,079;-86,408;93,6;3247;"OFF";"OFF";-1041,465;-86,415;-464,476;13;0;-18654,806;30,788;60,04;14197;4;0;0;0;0;0,001;0,004
2018-04-15 22:29:24;49,415;0;-24,132;-86,447;93,6;3247;"OFF";"OFF";-1041,465;-86,454;-464,476;13;0;-18654,842;30,788;60,04;14203;4;0;0;0;0;0,001;0,004
2018-04-15 22:29:28;49,432;0;-23,568;-86,473;93,6;3245;"OFF";"OFF";-1041,465;-86,479;-464,476;13;0;-18654,866;30,788;60,04;14207;4;0;0;0;0;0,001;0,004
2018-04-15 22:29:34;49,428;0;-23,491;-86,512;93,6;3248;"OFF";"OFF";-1041,465;-86,518;-464,476;13;0;-18654,9;30,788;60,04;14213;4;0;0;0;0;0,001;0,004
2018-04-15 22:29:38;49,429;0;-23,476;-86,537;93,6;3252;"OFF";"OFF";-1041,465;-86,544;-464,476;13;0;-18654,924;30,788;60,04;14217;4;0;0;0;0;0,001;0,004
2018-04-15 22:29:44;49,433;0;-23,236;-86,576;93,6;3253;"OFF";"OFF";-1041,465;-86,582;-464,476;13;0;-18654,958;30,788;60,04;14223;4;0;0;0;0;0,001;0,004
2018-04-15 22:29:48;49,433;0;-23,475;-86,601;93,5;3257;"OFF";"OFF";-1041,465;-86,608;-464,476;13;0;-18654,982;30,788;60,04;14227;4;0;0;0;0;0,001;0,004
2018-04-15 22:29:54;49,426;0;-23,568;-86,641;93,5;3251;"OFF";"OFF";-1041,465;-86,647;-464,476;13;0;-18655,018;30,788;60,04;14233;4;0;0;0;0;0,001;0,004
2018-04-15 22:29:58;49,427;0;-23,522;-86,667;93,5;3247;"OFF";"OFF";-1041,465;-86,674;-464,476;13;0;-18655,042;30,788;60,04;14237;4;0;0;0;0;0,001;0,004
2018-04-15 22:30:04;49,436;0;-22,977;-86,706;93,5;3247;"OFF";"OFF";-1041,465;-86,712;-464,476;13;0;-18655,076;30,788;60,04;14243;4;0;0;0;0;0,001;0,004
2018-04-15 22:30:08;49,427;0;-23,153;-86,732;93,5;3249;"OFF";"OFF";-1041,465;-86,738;-464,476;13;0;-18655,1;30,788;60,04;14247;4;0;0;0;0;0,001;0,004
2018-04-15 22:30:14;49,417;0;-23,94;-86,771;93,5;3245;"OFF";"OFF";-1041,465;-86,778;-464,476;13;0;-18655,134;30,788;60,04;14253;4;0;0;0;0;0,001;0,004
2018-04-15 22:30:18;49,426;0;-23,14;-86,798;93,5;3241;"OFF";"OFF";-1041,465;-86,804;-464,476;13;0;-18655,158;30,788;60,04;14257;4;0;0;0;0;0,001;0,004
2018-04-15 22:30:24;49,424;0;-23,392;-86,836;93,5;3244;"OFF";"OFF";-1041,465;-86,843;-464,476;13;0;-18655,194;30,788;60,04;14263;4;0;0;0;0;0,001;0,004
2018-04-15 22:30:28;49,434;0;-23,009;-86,862;93,5;3247;"OFF";"OFF";-1041,465;-86,868;-464,476;13;0;-18655,216;30,788;60,04;14267;4;0;0;0;0;0,001;0,004
2018-04-15 22:30:34;49,438;0;-22,974;-86,901;93,5;3247;"OFF";"OFF";-1041,465;-86,907;-464,476;13;0;-18655,252;30,788;60,04;14273;4;0;0;0;0;0,001;0,004
2018-04-15 22:30:38;49,438;0;-22,545;-86,927;93,5;3246;"OFF";"OFF";-1041,465;-86,933;-464,476;13;0;-18655,276;30,788;60,04;14277;4;0;0;0;0;0,001;0,004
2018-04-15 22:30:44;49,431;0;-23,177;-86,965;93,5;3248;"OFF";"OFF";-1041,465;-86,972;-464,476;13;0;-18655,31;30,788;60,04;14283;4;0;0;0;0;0,001;0,004
2018-04-15 22:30:48;49,446;0;-22,499;-86,99;93,5;3256;"OFF";"OFF";-1041,465;-86,997;-464,476;13;0;-18655,334;30,788;60,04;14287;4;0;0;0;0;0,001;0,004
2018-04-15 22:30:54;49,443;0;-22,566;-87,029;93,5;3260;"OFF";"OFF";-1041,465;-87,035;-464,476;13;0;-18655,37;30,788;60,04;14293;4;0;0;0;0;0,001;0,004
2018-04-15 22:30:58;49,422;0;-23,875;-87,055;93,5;3258;"OFF";"OFF";-1041,465;-87,061;-464,476;13;0;-18655,392;30,788;60,04;14297;4;0;0;0;0;0,001;0,004
2018-04-15 22:31:04;49,437;0;-22,688;-87,093;93,5;3259;"OFF";"OFF";-1041,465;-87,1;-464,476;13;0;-18655,428;30,788;60,04;14303;4;0;0;0;0;0,001;0,004
2018-04-15 22:31:08;49,426;0;-23,643;-87,119;93,5;3259;"OFF";"OFF";-1041,465;-87,126;-464,476;13;0;-18655,452;30,788;60,04;14307;4;0;0;0;0;0,001;0,004
2018-04-15 22:31:14;49,414;0;-23,979;-87,157;93,5;3265;"OFF";"OFF";-1041,465;-87,164;-464,476;13;0;-18655,486;30,788;60,04;14313;4;0;0;0;0;0,001;0,004
2018-04-15 22:31:18;49,407;0;-24,285;-87,184;93,5;3255;"OFF";"OFF";-1041,465;-87,191;-464,476;13;0;-18655,51;30,788;60,04;14317;4;0;0;0;0;0,001;0,004
2018-04-15 22:31:24;49,42;0;-23,25;-87,224;93,5;3247;"OFF";"OFF";-1041,465;-87,23;-464,476;13;0;-18655,546;30,788;60,04;14323;4;0;0;0;0;0,001;0,004
2018-04-15 22:31:28;49,426;0;-23,232;-87,249;93,5;3254;"OFF";"OFF";-1041,465;-87,255;-464,476;13;0;-18655,57;30,788;60,04;14327;4;0;0;0;0;0,001;0,004
2018-04-15 22:31:34;49,436;0;-22,803;-87,288;93,5;3250;"OFF";"OFF";-1041,465;-87,295;-464,476;13;0;-18655,606;30,788;60,04;14333;4;0;0;0;0;0,001;0,004
2018-04-15 22:31:38;49,429;0;-23,12;-87,313;93,5;3256;"OFF";"OFF";-1041,465;-87,32;-464,476;13;0;-18655,628;30,788;60,04;14337;4;0;0;0;0;0,001;0,004
2018-04-15 22:31:44;49,424;0;-23,22;-87,352;93,5;3260;"OFF";"OFF";-1041,465;-87,358;-464,476;13;0;-18655,664;30,788;60,04;14343;4;0;0;0;0;0,001;0,004
2018-04-15 22:31:48;49,433;0;-22,659;-87,378;93,5;3260;"OFF";"OFF";-1041,465;-87,384;-464,476;13;0;-18655,688;30,788;60,04;14347;4;0;0;0;0;0,001;0,004
2018-04-15 22:31:54;49,408;0;-24,018;-87,416;93,5;3262;"OFF";"OFF";-1041,465;-87,423;-464,476;13;0;-18655,722;30,788;60,04;14353;4;0;0;0;0;0,001;0,004
2018-04-15 22:31:58;49,416;0;-23,698;-87,442;93,5;3257;"OFF";"OFF";-1041,465;-87,449;-464,476;13;0;-18655,746;30,788;60,04;14357;4;0;0;0;0;0,001;0,004
2018-04-15 22:32:04;49,436;0;-22,505;-87,481;93,5;3260;"OFF";"OFF";-1041,465;-87,487;-464,476;13;0;-18655,782;30,788;60,04;14363;4;0;0;0;0;0,001;0,004
2018-04-15 22:32:08;49,419;0;-23,423;-87,506;93,5;3264;"OFF";"OFF";-1041,465;-87,513;-464,476;13;0;-18655,804;30,788;60,04;14367;4;0;0;0;0;0,001;0,004
2018-04-15 22:32:14;49,396;0;-24,388;-87,546;93,5;3251;"OFF";"OFF";-1041,465;-87,553;-464,476;13;0;-18655,84;30,788;60,04;14373;4;0;0;0;0;0,001;0,004
2018-04-15 22:32:18;49,431;0;-22,261;-87,573;93,5;3248;"OFF";"OFF";-1041,465;-87,579;-464,476;13;0;-18655,864;30,788;60,04;14377;4;0;0;0;0;0,001;0,004
2018-04-15 22:32:24;49,41;0;-23,864;-87,612;93,5;3247;"OFF";"OFF";-1041,465;-87,618;-464,476;13;0;-18655,898;30,788;60,04;14383;4;0;0;0;0;0,001;0,004
2018-04-15 22:32:28;49,429;0;-22,89;-87,637;93,5;3250;"OFF";"OFF";-1041,465;-87,644;-464,476;13;0;-18655,922;30,788;60,04;14387;4;0;0;0;0;0,001;0,004
2018-04-15 22:32:34;49,435;0;-22,513;-87,675;93,5;3260;"OFF";"OFF";-1041,465;-87,681;-464,476;13;0;-18655,958;30,788;60,04;14393;4;0;0;0;0;0,001;0,004
2018-04-15 22:32:38;49,416;0;-23,772;-87,7;93,5;3262;"OFF";"OFF";-1041,465;-87,707;-464,476;13;0;-18655,98;30,788;60,04;14397;4;0;0;0;0;0,001;0,004
2018-04-15 22:32:44;49,427;0;-23,27;-87,739;93,5;3265;"OFF";"OFF";-1041,465;-87,745;-464,476;13;0;-18656,016;30,788;60,04;14403;4;0;0;0;0;0,001;0,004
2018-04-15 22:32:48;49,416;0;-23,302;-87,765;93,5;3265;"OFF";"OFF";-1041,465;-87,771;-464,476;13;0;-18656,04;30,788;60,04;14407;4;0;0;0;0;0,001;0,004
2018-04-15 22:32:54;49,418;0;-23,392;-87,803;93,5;3265;"OFF";"OFF";-1041,465;-87,81;-464,476;13;0;-18656,074;30,788;60,04;14413;4;0;0;0;0;0,001;0,004
2018-04-15 22:32:58;49,406;0;-23,906;-87,829;93,5;3262;"OFF";"OFF";-1041,465;-87,836;-464,476;13;0;-18656,098;30,788;60,04;14417;4;0;0;0;0;0,001;0,004
2018-04-15 22:33:04;49,421;0;-23,23;-87,868;93,5;3260;"OFF";"OFF";-1041,465;-87,875;-464,476;13;0;-18656,132;30,788;60,04;14423;4;0;0;0;0;0,001;0,004
2018-04-15 22:33:08;49,409;0;-23,825;-87,895;93,5;3256;"OFF";"OFF";-1041,465;-87,901;-464,476;13;0;-18656,156;30,788;60,04;14427;4;0;0;0;0;0,001;0,004
2018-04-15 22:33:14;49,444;0;-21,7;-87,933;93,5;3258;"OFF";"OFF";-1041,465;-87,939;-464,476;13;0;-18656,192;30,788;60,04;14433;4;0;0;0;0;0,001;0,004
2018-04-15 22:33:18;49,43;0;-22,531;-87,958;93,4;3265;"OFF";"OFF";-1041,465;-87,964;-464,476;13;0;-18656,214;30,788;60,04;14437;4;0;0;0;0;0,001;0,004
2018-04-15 22:33:24;49,447;0;-22,056;-87,995;93,4;3278;"OFF";"OFF";-1041,465;-88,002;-464,476;13;0;-18656,25;30,788;60,04;14443;4;0;0;0;0;0,001;0,004
2018-04-15 22:33:28;49,449;0;-21,803;-88,02;93,4;3285;"OFF";"OFF";-1041,465;-88,027;-464,476;13;0;-18656,274;30,788;60,04;14447;4;0;0;0;0;0,001;0,004
2018-04-15 22:33:34;49,447;0;-22,182;-88,057;93,4;3301;"OFF";"OFF";-1041,465;-88,063;-464,476;13;0;-18656,308;30,788;60,04;14453;4;0;0;0;0;0,001;0,004
2018-04-15 22:33:38;49,446;0;-22,482;-88,082;93,4;3306;"OFF";"OFF";-1041,465;-88,088;-464,476;13;0;-18656,332;30,788;60,04;14457;4;0;0;0;0;0,001;0,004
2018-04-15 22:33:44;49,433;0;-22,794;-88,119;93,4;3311;"OFF";"OFF";-1041,465;-88,126;-464,476;13;0;-18656,368;30,788;60,04;14463;4;0;0;0;0;0,001;0,004
2018-04-15 22:33:48;49,442;0;-22,49;-88,145;93,4;3312;"OFF";"OFF";-1041,465;-88,151;-464,476;13;0;-18656,39;30,788;60,04;14467;4;0;0;0;0;0,001;0,004
2018-04-15 22:33:54;49,456;0;-21,906;-88,182;93,4;3322;"OFF";"OFF";-1041,465;-88,188;-464,476;13;0;-18656,426;30,788;60,04;14473;4;0;0;0;0;0,001;0,004
2018-04-15 22:33:58;49,461;0;-21,495;-88,206;93,4;3334;"OFF";"OFF";-1041,465;-88,212;-464,476;13;0;-18656,45;30,788;60,04;14477;4;0;0;0;0;0,001;0,004
2018-04-15 22:34:04;49,448;0;-22,457;-88,242;93,4;3345;"OFF";"OFF";-1041,465;-88,249;-464,476;13;0;-18656,484;30,788;60,04;14483;4;0;0;0;0;0,001;0,004
2018-04-15 22:34:08;49,454;0;-22,328;-88,267;93,4;3350;"OFF";"OFF";-1041,465;-88,273;-464,476;13;0;-18656,508;30,788;60,04;14487;4;0;0;0;0;0,001;0,004
2018-04-15 22:34:14;49,443;0;-22,926;-88,304;93,4;3357;"OFF";"OFF";-1041,465;-88,31;-464,476;13;0;-18656,542;30,788;60,04;14493;4;0;0;0;0;0,001;0,004
2018-04-15 22:34:18;49,433;0;-23,204;-88,33;93,4;3351;"OFF";"OFF";-1041,465;-88,336;-464,476;13;0;-18656,566;30,788;60,04;14497;4;0;0;0;0;0,001;0,004
2018-04-15 22:34:24;49,45;0;-22,09;-88,366;93,4;3361;"OFF";"OFF";-1041,465;-88,373;-464,476;13;0;-18656,602;30,788;60,04;14503;4;0;0;0;0;0,001;0,004
2018-04-15 22:34:28;49,45;0;-21,769;-88,391;93,4;3363;"OFF";"OFF";-1041,465;-88,397;-464,476;13;0;-18656,624;30,788;60,04;14507;4;0;0;0;0;0,001;0,004
2018-04-15 22:34:34;49,466;0;-21,326;-88,427;93,4;3379;"OFF";"OFF";-1041,465;-88,433;-464,476;13;0;-18656,66;30,788;60,04;14513;4;0;0;0;0;0,001;0,004
2018-04-15 22:34:38;49,467;0;-21,38;-88,451;93,4;3385;"OFF";"OFF";-1041,465;-88,457;-464,476;13;0;-18656,684;30,788;60,04;14517;4;0;0;0;0;0,001;0,004
2018-04-15 22:34:44;49,455;0;-21,935;-88,488;93,4;3389;"OFF";"OFF";-1041,465;-88,494;-464,476;13;0;-18656,718;30,788;60,04;14523;4;0;0;0;0;0,001;0,004
2018-04-15 22:34:48;49,457;0;-21,721;-88,513;93,4;3395;"OFF";"OFF";-1041,465;-88,519;-464,476;13;0;-18656,742;30,788;60,04;14527;4;0;0;0;0;0,001;0,004
2018-04-15 22:34:54;49,453;0;-22,237;-88,549;93,4;3400;"OFF";"OFF";-1041,465;-88,555;-464,476;13;0;-18656,778;30,788;60,04;14533;4;0;0;0;0;0,001;0,004
2018-04-15 22:34:58;49,458;0;-21,44;-88,574;93,4;3405;"OFF";"OFF";-1041,465;-88,58;-464,476;13;0;-18656,8;30,788;60,04;14537;4;0;0;0;0;0,001;0,004
2018-04-15 22:35:04;49,467;0;-21,501;-88,61;93,4;3416;"OFF";"OFF";-1041,465;-88,616;-464,476;13;0;-18656,836;30,788;60,04;14543;4;0;0;0;0;0,001;0,004
2018-04-15 22:35:08;49,445;0;-22,79;-88,634;93,4;3418;"OFF";"OFF";-1041,465;-88,64;-464,476;13;0;-18656,86;30,788;60,04;14547;4;0;0;0;0;0,001;0,004
2018-04-15 22:35:14;49,434;0;-23,14;-88,671;93,4;3420;"OFF";"OFF";-1041,465;-88,677;-464,476;13;0;-18656,894;30,788;60,04;14553;4;0;0;0;0;0,001;0,004
2018-04-15 22:35:18;49,399;0;-24,784;-88,698;93,4;3400;"OFF";"OFF";-1041,465;-88,704;-464,476;13;0;-18656,924;30,788;60,04;14557;4;0;0;0;0;0,001;0,004
2018-04-15 22:35:24;49,385;0;-24,876;-88,738;93,4;3369;"OFF";"OFF";-1041,465;-88,745;-464,476;13;0;-18656,962;30,788;60,04;14563;4;0;0;0;0;0,001;0,004
2018-04-15 22:35:28;49,355;0;-26,109;-88,766;93,4;3340;"OFF";"OFF";-1041,465;-88,774;-464,476;13;0;-18656,994;30,788;60,04;14567;4;0;0;0;0;0,001;0,004
2018-04-15 22:35:34;49,358;0;-25,326;-88,808;93,4;3302;"OFF";"OFF";-1041,465;-88,816;-464,476;13;0;-18657,042;30,788;60,04;14573;4;0;0;0;0;0,001;0,004
2018-04-15 22:35:38;49,346;0;-25,623;-88,837;93,4;3278;"OFF";"OFF";-1041,465;-88,844;-464,476;13;0;-18657,072;30,788;60,04;14577;4;0;0;0;0;0,001;0,004
2018-04-15 22:35:44;49,366;0;-24,423;-88,879;93,4;3248;"OFF";"OFF";-1041,465;-88,885;-464,476;13;0;-18657,116;30,788;60,04;14583;4;0;0;0;0;0,001;0,004
2018-04-15 22:35:48;49,352;0;-25,067;-88,906;93,4;3233;"OFF";"OFF";-1041,465;-88,913;-464,476;13;0;-18657,146;30,788;60,04;14587;4;0;0;0;0;0,001;0,004
2018-04-15 22:35:54;49,339;0;-25,41;-88,949;93,4;3204;"OFF";"OFF";-1041,465;-88,956;-464,476;13;0;-18657,194;30,788;60,04;14593;4;0;0;0;0;0,001;0,004
2018-04-15 22:35:58;49,33;0;-25,831;-88,977;93,4;3188;"OFF";"OFF";-1041,465;-88,984;-464,476;13;0;-18657,224;30,788;60,04;14597;4;0;0;0;0;0,001;0,004
2018-04-15 22:36:04;49,326;0;-26,085;-89,02;93,4;3156;"OFF";"OFF";-1041,465;-89,027;-464,476;13;0;-18657,272;30,788;60,04;14603;4;0;0;0;0;0,001;0,004
2018-04-15 22:36:08;49,325;0;-25,95;-89,048;93,4;3144;"OFF";"OFF";-1041,465;-89,055;-464,476;13;0;-18657,302;30,788;60,04;14607;4;0;0;0;0;0,001;0,004
2018-04-15 22:36:14;49,316;0;-26,42;-89,091;93,4;3123;"OFF";"OFF";-1041,465;-89,098;-464,476;13;0;-18657,35;30,788;60,04;14613;4;0;0;0;0;0,001;0,004
2018-04-15 22:36:18;49,333;0;-25,006;-89,119;93,4;3113;"OFF";"OFF";-1041,465;-89,126;-464,476;13;0;-18657,378;30,788;60,04;14617;4;0;0;0;0;0,001;0,004
2018-04-15 22:36:24;49,343;0;-25,104;-89,161;93,4;3104;"OFF";"OFF";-1041,465;-89,168;-464,476;13;0;-18657,424;30,788;60,04;14623;4;0;0;0;0;0,001;0,004
2018-04-15 22:36:28;49,348;0;-25,043;-89,189;93,4;3098;"OFF";"OFF";-1041,465;-89,195;-464,476;13;0;-18657,456;30,788;60,04;14627;4;0;0;0;0;0,001;0,004
2018-04-15 22:36:34;49,336;0;-25,37;-89,231;93,4;3084;"OFF";"OFF";-1041,465;-89,238;-464,476;13;0;-18657,502;30,788;60,04;14633;4;0;0;0;0;0,001;0,004
2018-04-15 22:36:38;49,371;0;-23,631;-89,258;93,4;3088;"OFF";"OFF";-1041,465;-89,264;-464,476;13;0;-18657,526;30,788;60,04;14637;4;0;0;0;0;0,001;0,004
2018-04-15 22:36:44;49,396;0;-22,658;-89,296;93,3;3102;"OFF";"OFF";-1041,465;-89,303;-464,476;13;0;-18657,56;30,788;60,04;14643;4;0;0;0;0;0,001;0,004
2018-04-15 22:36:48;49,374;0;-23,808;-89,322;93,3;3113;"OFF";"OFF";-1041,465;-89,329;-464,476;13;0;-18657,584;30,788;60,04;14647;4;0;0;0;0;0,001;0,004
2018-04-15 22:36:54;49,384;0;-23,562;-89,362;93,3;3118;"OFF";"OFF";-1041,465;-89,368;-464,476;13;0;-18657,62;30,788;60,04;14653;4;0;0;0;0;0,001;0,004
2018-04-15 22:36:58;49,379;0;-23,978;-89,388;93,3;3126;"OFF";"OFF";-1041,465;-89,394;-464,476;13;0;-18657,642;30,788;60,04;14657;4;0;0;0;0;0,001;0,004
2018-04-15 22:37:04;49,385;0;-23,417;-89,427;93,3;3130;"OFF";"OFF";-1041,465;-89,434;-464,476;13;0;-18657,68;30,788;60,04;14663;4;0;0;0;0;0,001;0,004
2018-04-15 22:37:08;49,403;0;-22,764;-89,453;93,3;3138;"OFF";"OFF";-1041,465;-89,459;-464,476;13;0;-18657,704;30,788;60,04;14667;4;0;0;0;0;0,001;0,004
2018-04-15 22:37:14;49,396;0;-23,129;-89,491;93,3;3157;"OFF";"OFF";-1041,465;-89,497;-464,476;13;0;-18657,738;30,788;60,04;14673;4;0;0;0;0;0,001;0,004
2018-04-15 22:37:18;49,401;0;-22,89;-89,517;93,3;3164;"OFF";"OFF";-1041,465;-89,523;-464,476;13;0;-18657,762;30,788;60,04;14677;4;0;0;0;0;0,001;0,004
2018-04-15 22:37:24;49,412;0;-22,51;-89,555;93,3;3174;"OFF";"OFF";-1041,465;-89,561;-464,476;13;0;-18657,796;30,788;60,04;14683;4;0;0;0;0;0,001;0,004
2018-04-15 22:37:28;49,405;0;-23,281;-89,58;93,3;3183;"OFF";"OFF";-1041,465;-89,587;-464,476;13;0;-18657,82;30,788;60,04;14687;4;0;0;0;0;0,001;0,004
2018-04-15 22:37:34;49,395;0;-23,486;-89,619;93,3;3192;"OFF";"OFF";-1041,465;-89,625;-464,476;13;0;-18657,856;30,788;60,04;14693;4;0;0;0;0;0,001;0,004
2018-04-15 22:37:38;49,404;0;-23,002;-89,644;93,3;3199;"OFF";"OFF";-1041,465;-89,651;-464,476;13;0;-18657,878;30,788;60,04;14697;4;0;0;0;0;0,001;0,004
2018-04-15 22:37:44;49,396;0;-23,318;-89,683;93,3;3208;"OFF";"OFF";-1041,465;-89,689;-464,476;13;0;-18657,914;30,788;60,04;14703;4;0;0;0;0;0,001;0,004
2018-04-15 22:37:48;49,392;0;-23,844;-89,708;93,3;3212;"OFF";"OFF";-1041,465;-89,715;-464,476;13;0;-18657,938;30,788;60,04;14707;4;0;0;0;0;0,001;0,004
2018-04-15 22:37:54;49,392;0;-23,455;-89,747;93,3;3214;"OFF";"OFF";-1041,465;-89,754;-464,476;13;0;-18657,972;30,788;60,04;14713;4;0;0;0;0;0,001;0,004
2018-04-15 22:37:58;49,386;0;-24,018;-89,773;93,3;3218;"OFF";"OFF";-1041,465;-89,779;-464,476;13;0;-18657,996;30,788;60,04;14717;4;0;0;0;0;0,001;0,004
2018-04-15 22:38:04;49,399;0;-23,055;-89,812;93,3;3218;"OFF";"OFF";-1041,465;-89,819;-464,476;13;0;-18658,032;30,788;60,04;14723;4;0;0;0;0;0,001;0,004
2018-04-15 22:38:08;49,384;0;-23,952;-89,839;93,3;3214;"OFF";"OFF";-1041,465;-89,845;-464,476;13;0;-18658,054;30,788;60,04;14727;4;0;0;0;0;0,001;0,004
2018-04-15 22:38:14;49,425;0;-21,282;-89,877;93,3;3219;"OFF";"OFF";-1041,465;-89,883;-464,476;13;0;-18658,09;30,788;60,04;14733;4;0;0;0;0;0,001;0,004
2018-04-15 22:38:18;49,421;0;-22,278;-89,901;93,3;3241;"OFF";"OFF";-1041,465;-89,907;-464,476;13;0;-18658,114;30,788;60,04;14737;4;0;0;0;0;0,001;0,004
2018-04-15 22:38:24;49,446;0;-21,108;-89,937;93,3;3262;"OFF";"OFF";-1041,465;-89,943;-464,476;13;0;-18658,148;30,788;60,04;14743;4;0;0;0;0;0,001;0,004
2018-04-15 22:38:28;49,433;0;-22,18;-89,961;93,3;3275;"OFF";"OFF";-1041,465;-89,967;-464,476;13;0;-18658,172;30,788;60,04;14747;4;0;0;0;0;0,001;0,004
2018-04-15 22:38:34;49,46;0;-20,333;-89,998;93,3;3293;"OFF";"OFF";-1041,465;-90,003;-464,476;13;0;-18658,208;30,788;60,04;14753;4;0;0;0;0;0,001;0,004
2018-04-15 22:38:38;49,454;0;-20,935;-90,021;93,3;3313;"OFF";"OFF";-1041,465;-90,027;-464,476;13;0;-18658,23;30,788;60,04;14757;4;0;0;0;0;0,001;0,004
2018-04-15 22:38:44;49,454;0;-21,398;-90,056;93,3;3338;"OFF";"OFF";-1041,465;-90,062;-464,476;13;0;-18658,266;30,788;60,04;14763;4;0;0;0;0;0,001;0,004
2018-04-15 22:38:48;49,469;0;-20,841;-90,079;93,3;3358;"OFF";"OFF";-1041,465;-90,085;-464,476;13;0;-18658,29;30,788;60,04;14767;4;0;0;0;0;0,001;0,004
2018-04-15 22:38:54;49,477;0;-20,388;-90,114;93,3;3387;"OFF";"OFF";-1041,465;-90,119;-464,476;13;0;-18658,324;30,788;60,04;14773;4;0;0;0;0;0,001;0,004
2018-04-15 22:38:58;49,475;0;-20,688;-90,136;93,3;3406;"OFF";"OFF";-1041,465;-90,142;-464,476;13;0;-18658,348;30,788;60,04;14777;4;0;0;0;0;0,001;0,004
2018-04-15 22:39:04;49,485;0;-20,154;-90,171;93,3;3430;"OFF";"OFF";-1041,465;-90,177;-464,476;13;0;-18658,382;30,788;60,04;14783;4;0;0;0;0;0,001;0,004
2018-04-15 22:39:08;49,475;0;-20,816;-90,194;93,3;3443;"OFF";"OFF";-1041,465;-90,2;-464,476;13;0;-18658,406;30,788;60,04;14787;4;0;0;0;0;0,001;0,004
2018-04-15 22:39:14;49,468;0;-21,11;-90,23;93,3;3452;"OFF";"OFF";-1041,465;-90,236;-464,476;13;0;-18658,442;30,788;60,04;14793;4;0;0;0;0;0,001;0,004
2018-04-15 22:39:18;49,484;0;-20,319;-90,253;93,3;3466;"OFF";"OFF";-1041,465;-90,259;-464,476;13;0;-18658,464;30,788;60,04;14797;4;0;0;0;0;0,001;0,004
2018-04-15 22:39:24;49,492;0;-20,052;-90,287;93,3;3493;"OFF";"OFF";-1041,465;-90,292;-464,476;13;0;-18658,5;30,788;60,04;14803;4;0;0;0;0;0,001;0,004
2018-04-15 22:39:28;49,475;0;-21,058;-90,309;93,3;3509;"OFF";"OFF";-1041,465;-90,315;-464,476;13;0;-18658,524;30,788;60,04;14807;4;0;0;0;0;0,001;0,004
2018-04-15 22:39:34;49,502;0;-19,508;-90,344;93,3;3527;"OFF";"OFF";-1041,465;-90,349;-464,476;13;0;-18658,558;30,788;60,04;14813;4;0;0;0;0;0,001;0,004
2018-04-15 22:39:38;49,502;0;-19,664;-90,366;93,3;3546;"OFF";"OFF";-1041,465;-90,371;-464,476;13;0;-18658,582;30,788;60,04;14817;4;0;0;0;0;0,001;0,004
2018-04-15 22:39:44;49,487;0;-20,689;-90,399;93,3;3573;"OFF";"OFF";-1041,465;-90,404;-464,476;13;0;-18658,618;30,788;60,04;14823;4;0;0;0;0;0,001;0,004
2018-04-15 22:39:48;49,488;0;-20,657;-90,421;93,3;3583;"OFF";"OFF";-1041,465;-90,427;-464,476;13;0;-18658,64;30,788;60,04;14827;4;0;0;0;0;0,001;0,004
2018-04-15 22:39:54;49,502;0;-20,05;-90,456;93,3;3594;"OFF";"OFF";-1041,465;-90,461;-464,476;13;0;-18658,676;30,788;60,04;14833;4;0;0;0;0;0,001;0,004
2018-04-15 22:39:58;49,496;0;-20,009;-90,478;93,3;3609;"OFF";"OFF";-1041,465;-90,483;-464,476;13;0;-18658,7;30,788;60,04;14837;4;0;0;0;0;0,001;0,004
2018-04-15 22:40:04;49,486;0;-20,751;-90,512;93,3;3614;"OFF";"OFF";-1041,465;-90,518;-464,476;13;0;-18658,734;30,788;60,04;14843;4;0;0;0;0;0,001;0,004
2018-04-15 22:40:08;49,488;0;-20,651;-90,535;93,3;3625;"OFF";"OFF";-1041,465;-90,54;-464,476;13;0;-18658,758;30,788;60,04;14847;4;0;0;0;0;0,001;0,004
2018-04-15 22:40:14;49,489;0;-20,674;-90,568;93,3;3644;"OFF";"OFF";-1041,465;-90,574;-464,476;13;0;-18658,792;30,788;60,04;14853;4;0;0;0;0;0,001;0,004
2018-04-15 22:40:18;49,489;0;-20,423;-90,591;93,3;3645;"OFF";"OFF";-1041,465;-90,597;-464,476;13;0;-18658,816;30,788;60,04;14857;4;0;0;0;0;0,001;0,004
2018-04-15 22:40:24;49,51;0;-19,395;-90,624;93,3;3661;"OFF";"OFF";-1041,465;-90,63;-464,476;13;0;-18658,852;30,788;60,04;14863;4;0;0;0;0;0,001;0,004
2018-04-15 22:40:28;49,497;0;-20,112;-90,646;93,3;3672;"OFF";"OFF";-1041,465;-90,652;-464,476;13;0;-18658,876;30,788;60,04;14867;4;0;0;0;0;0,001;0,004
2018-04-15 22:40:34;49,495;0;-20,274;-90,681;93,2;3677;"OFF";"OFF";-1041,465;-90,686;-464,476;13;0;-18658,91;30,788;60,04;14873;4;0;0;0;0;0,001;0,004
2018-04-15 22:40:38;49,488;0;-20,416;-90,703;93,2;3681;"OFF";"OFF";-1041,465;-90,709;-464,476;13;0;-18658,934;30,788;60,04;14877;4;0;0;0;0;0,001;0,004
2018-04-15 22:40:44;49,493;0;-20,234;-90,737;93,2;3683;"OFF";"OFF";-1041,465;-90,743;-464,476;13;0;-18658,968;30,788;60,04;14883;4;0;0;0;0;0,001;0,004
2018-04-15 22:40:48;49,487;0;-20,605;-90,76;93,2;3690;"OFF";"OFF";-1041,465;-90,765;-464,476;13;0;-18658,992;30,788;60,04;14887;4;0;0;0;0;0,001;0,004
2018-04-15 22:40:54;49,513;0;-19,278;-90,793;93,2;3705;"OFF";"OFF";-1041,465;-90,798;-464,476;13;0;-18659,028;30,788;60,04;14893;4;0;0;0;0;0,001;0,004
2018-04-15 22:40:58;49,491;0;-20,394;-90,815;93,2;3711;"OFF";"OFF";-1041,465;-90,821;-464,476;13;0;-18659,05;30,788;60,04;14897;4;0;0;0;0;0,001;0,004
2018-04-15 22:41:04;49,511;0;-19,413;-90,849;93,2;3714;"OFF";"OFF";-1041,465;-90,855;-464,476;13;0;-18659,086;30,788;60,04;14903;4;0;0;0;0;0,001;0,004
2018-04-15 22:41:08;49,505;0;-20,081;-90,871;93,2;3724;"OFF";"OFF";-1041,465;-90,877;-464,476;13;0;-18659,11;30,788;60,04;14907;4;0;0;0;0;0,001;0,004
2018-04-15 22:41:14;49,499;0;-20,209;-90,904;93,2;3739;"OFF";"OFF";-1041,465;-90,909;-464,476;13;0;-18659,144;30,788;60,04;14913;4;0;0;0;0;0,001;0,004
2018-04-15 22:41:18;49,49;0;-20,37;-90,926;93,2;3741;"OFF";"OFF";-1041,465;-90,932;-464,476;13;0;-18659,168;30,788;60,04;14917;4;0;0;0;0;0,001;0,004
2018-04-15 22:41:24;49,505;0;-19,804;-90,959;93,2;3757;"OFF";"OFF";-1041,465;-90,964;-464,476;13;0;-18659,204;30,788;60,04;14923;4;0;0;0;0;0,001;0,004
2018-04-15 22:41:28;49,522;0;-18,91;-90,981;93,2;3766;"OFF";"OFF";-1041,465;-90,986;-464,476;13;0;-18659,226;30,788;60,04;14927;4;0;0;0;0;0,001;0,004
2018-04-15 22:41:34;49,524;0;-19,242;-91,013;93,2;3784;"OFF";"OFF";-1041,465;-91,018;-464,476;13;0;-18659,262;30,788;60,04;14933;4;0;0;0;0;0,001;0,004
2018-04-15 22:41:38;49,51;0;-19,912;-91,035;93,2;3789;"OFF";"OFF";-1041,465;-91,04;-464,476;13;0;-18659,286;30,788;60,04;14937;4;0;0;0;0;0,001;0,004
2018-04-15 22:41:44;49,524;0;-19,076;-91,067;93,2;3799;"OFF";"OFF";-1041,465;-91,073;-464,476;13;0;-18659,32;30,788;60,04;14943;4;0;0;0;0;0,001;0,004
2018-04-15 22:41:48;49,533;0;-18,72;-91,089;93,2;3807;"OFF";"OFF";-1041,465;-91,094;-464,476;13;0;-18659,344;30,788;60,04;14947;4;0;0;0;0;0,001;0,004
2018-04-15 22:41:54;49,533;0;-18,761;-91,12;93,2;3835;"OFF";"OFF";-1041,465;-91,125;-464,476;13;0;-18659,378;30,788;60,04;14953;4;0;0;0;0;0,001;0,004
2018-04-15 22:41:58;49,527;0;-19,181;-91,141;93,2;3847;"OFF";"OFF";-1041,465;-91,146;-464,476;13;0;-18659,402;30,788;60,04;14957;4;0;0;0;0;0,001;0,004
2018-04-15 22:42:04;49,513;0;-19,611;-91,174;93,2;3855;"OFF";"OFF";-1041,465;-91,179;-464,476;13;0;-18659,438;30,788;60,04;14963;4;0;0;0;0;0,001;0,004
2018-04-15 22:42:08;49,524;0;-19,328;-91,195;93,2;3860;"OFF";"OFF";-1041,465;-91,201;-464,476;13;0;-18659,46;30,788;60,04;14967;4;0;0;0;0;0,001;0,004
2018-04-15 22:42:14;49,527;0;-19,006;-91,227;93,2;3873;"OFF";"OFF";-1041,465;-91,233;-464,476;13;0;-18659,496;30,788;60,04;14973;4;0;0;0;0;0,001;0,004
2018-04-15 22:42:18;49,513;0;-19,762;-91,249;93,2;3870;"OFF";"OFF";-1041,465;-91,255;-464,476;13;0;-18659,52;30,788;60,04;14977;4;0;0;0;0;0,001;0,004
2018-04-15 22:42:24;49,507;0;-19,926;-91,282;93,2;3870;"OFF";"OFF";-1041,465;-91,288;-464,476;13;0;-18659,554;30,788;60,04;14983;4;0;0;0;0;0,001;0,004
2018-04-15 22:42:28;49,501;0;-20,346;-91,304;93,2;3868;"OFF";"OFF";-1041,465;-91,31;-464,476;13;0;-18659,578;30,788;60,04;14987;4;0;0;0;0;0,001;0,004
2018-04-15 22:42:34;49,513;0;-19,471;-91,337;93,2;3868;"OFF";"OFF";-1041,465;-91,343;-464,476;13;0;-18659,614;30,788;60,04;14993;4;0;0;0;0;0,001;0,004
2018-04-15 22:42:38;49,502;0;-20,171;-91,358;93,2;3876;"OFF";"OFF";-1041,465;-91,364;-464,476;13;0;-18659,636;30,788;60,04;14997;4;0;0;0;0;0,001;0,004
2018-04-15 22:42:44;49,512;0;-19,677;-91,391;93,2;3882;"OFF";"OFF";-1041,465;-91,396;-464,476;13;0;-18659,672;30,788;60,04;15003;4;0;0;0;0;0,001;0,004
2018-04-15 22:42:48;49,531;0;-18,679;-91,412;93,2;3890;"OFF";"OFF";-1041,465;-91,417;-464,476;13;0;-18659,696;30,788;60,04;15007;4;0;0;0;0;0,001;0,004
2018-04-15 22:42:54;49,523;0;-19,286;-91,444;93,2;3899;"OFF";"OFF";-1041,465;-91,449;-464,476;13;0;-18659,73;30,788;60,04;15013;4;0;0;0;0;0,001;0,004
2018-04-15 22:42:58;49,513;0;-19,776;-91,466;93,2;3897;"OFF";"OFF";-1041,465;-91,472;-464,476;13;0;-18659,754;30,788;60,04;15017;4;0;0;0;0;0,001;0,004
2018-04-15 22:43:04;49,51;0;-19,598;-91,499;93,2;3889;"OFF";"OFF";-1041,465;-91,505;-464,476;13;0;-18659,79;30,788;60,04;15023;4;0;0;0;0;0,001;0,004
2018-04-15 22:43:08;49,512;0;-19,503;-91,521;93,2;3890;"OFF";"OFF";-1041,465;-91,527;-464,476;13;0;-18659,812;30,788;60,04;15027;4;0;0;0;0;0,001;0,004
2018-04-15 22:43:14;49,527;0;-18,727;-91,553;93,2;3895;"OFF";"OFF";-1041,465;-91,559;-464,476;13;0;-18659,848;30,788;60,04;15033;4;0;0;0;0;0,001;0,004
2018-04-15 22:43:18;49,502;0;-19,967;-91,575;93,2;3896;"OFF";"OFF";-1041,465;-91,581;-464,476;13;0;-18659,872;30,788;60,04;15037;4;0;0;0;0;0,001;0,004
2018-04-15 22:43:24;49,497;0;-20,088;-91,608;93,2;3895;"OFF";"OFF";-1041,465;-91,613;-464,476;13;0;-18659,906;30,788;60,04;15043;4;0;0;0;0;0,001;0,004
2018-04-15 22:43:28;49,522;0;-19,15;-91,629;93,2;3900;"OFF";"OFF";-1041,465;-91,635;-464,476;13;0;-18659,93;30,788;60,04;15047;4;0;0;0;0;0,001;0,004
2018-04-15 22:43:34;49,501;0;-20,07;-91,662;93,2;3906;"OFF";"OFF";-1041,465;-91,667;-464,476;13;0;-18659,964;30,788;60,04;15053;4;0;0;0;0;0,001;0,004
2018-04-15 22:43:38;49,511;0;-19,656;-91,683;93,2;3904;"OFF";"OFF";-1041,465;-91,689;-464,476;13;0;-18659,988;30,788;60,04;15057;4;0;0;0;0;0,001;0,004
2018-04-15 22:43:44;49,513;0;-19,431;-91,716;93,2;3907;"OFF";"OFF";-1041,465;-91,721;-464,476;13;0;-18660,024;30,788;60,04;15063;4;0;0;0;0;0,001;0,004
2018-04-15 22:43:48;49,504;0;-20,123;-91,737;93,2;3909;"OFF";"OFF";-1041,465;-91,743;-464,476;13;0;-18660,046;30,788;60,04;15067;4;0;0;0;0;0,001;0,004
2018-04-15 22:43:54;49,517;0;-19,05;-91,77;93,2;3903;"OFF";"OFF";-1041,465;-91,776;-464,476;13;0;-18660,082;30,788;60,04;15073;4;0;0;0;0;0,001;0,004
2018-04-15 22:43:58;49,501;0;-20,04;-91,792;93,2;3899;"OFF";"OFF";-1041,465;-91,798;-464,476;13;0;-18660,106;30,788;60,04;15077;4;0;0;0;0;0,001;0,004
2018-04-15 22:44:04;49,524;0;-18,994;-91,825;93,2;3901;"OFF";"OFF";-1041,465;-91,83;-464,476;13;0;-18660,14;30,788;60,04;15083;4;0;0;0;0;0,001;0,004
2018-04-15 22:44:08;49,503;0;-19,732;-91,847;93,2;3902;"OFF";"OFF";-1041,465;-91,852;-464,476;13;0;-18660,164;30,788;60,04;15087;4;0;0;0;0;0,001;0,004
2018-04-15 22:44:14;49,507;0;-19,611;-91,879;93,2;3900;"OFF";"OFF";-1041,465;-91,885;-464,476;13;0;-18660,2;30,788;60,04;15093;4;0;0;0;0;0,001;0,004
2018-04-15 22:44:18;49,513;0;-19,522;-91,901;93,2;3898;"OFF";"OFF";-1041,465;-91,907;-464,476;13;0;-18660,222;30,788;60,04;15097;4;0;0;0;0;0,001;0,004
2018-04-15 22:44:24;49,522;0;-18,77;-91,933;93,2;3905;"OFF";"OFF";-1041,465;-91,939;-464,476;13;0;-18660,258;30,788;60,04;15103;4;0;0;0;0;0,001;0,004
2018-04-15 22:44:28;49,493;0;-20,233;-91,955;93,2;3910;"OFF";"OFF";-1041,465;-91,96;-464,476;13;0;-18660,282;30,788;60,04;15107;4;0;0;0;0;0,001;0,004
2018-04-15 22:44:34;49,511;0;-19,324;-91,988;93,2;3907;"OFF";"OFF";-1041,465;-91,993;-464,476;13;0;-18660,316;30,788;60,04;15113;4;0;0;0;0;0,001;0,004
2018-04-15 22:44:38;49,516;0;-18,887;-92,009;93,2;3913;"OFF";"OFF";-1041,465;-92,014;-464,476;13;0;-18660,34;30,788;60,04;15117;4;0;0;0;0;0,001;0,004
2018-04-15 22:44:44;49,476;0;-21,354;-92,041;93,1;3915;"OFF";"OFF";-1041,465;-92,047;-464,476;13;0;-18660,376;30,788;60,04;15123;4;0;0;0;0;0,001;0,004
2018-04-15 22:44:48;49,486;0;-20,459;-92,064;93,1;3898;"OFF";"OFF";-1041,465;-92,07;-464,476;13;0;-18660,398;30,788;60,04;15127;4;0;0;0;0;0,001;0,004
2018-04-15 22:44:54;49,462;0;-21,457;-92,099;93,1;3875;"OFF";"OFF";-1041,465;-92,105;-464,476;13;0;-18660,434;30,788;60,04;15133;4;0;0;0;0;0,001;0,004
2018-04-15 22:44:58;49,458;0;-21,487;-92,123;93,1;3850;"OFF";"OFF";-1041,465;-92,129;-464,476;13;0;-18660,458;30,788;60,04;15137;4;0;0;0;0;0,001;0,004
2018-04-15 22:45:04;49,436;0;-22,091;-92,159;93,1;3813;"OFF";"OFF";-1041,465;-92,165;-464,476;13;0;-18660,492;30,788;60,04;15143;4;0;0;0;0;0,001;0,004
2018-04-15 22:45:08;49,436;0;-21,959;-92,184;93,1;3787;"OFF";"OFF";-1041,465;-92,19;-464,476;13;0;-18660,516;30,788;60,04;15147;4;0;0;0;0;0,001;0,004
2018-04-15 22:45:14;49,433;0;-21,885;-92,22;93,1;3753;"OFF";"OFF";-1041,465;-92,226;-464,476;13;0;-18660,55;30,788;60,04;15153;4;0;0;0;0;0,001;0,004
2018-04-15 22:45:18;49,443;0;-20,873;-92,244;93,1;3738;"OFF";"OFF";-1041,465;-92,25;-464,476;13;0;-18660,574;30,788;60,04;15157;4;0;0;0;0;0,001;0,004
2018-04-15 22:45:24;49,433;0;-21,867;-92,28;93,1;3713;"OFF";"OFF";-1041,465;-92,286;-464,476;13;0;-18660,61;30,788;60,04;15163;4;0;0;0;0;0,001;0,004
2018-04-15 22:45:28;49,418;0;-22,397;-92,305;93,1;3696;"OFF";"OFF";-1041,465;-92,311;-464,476;13;0;-18660,632;30,788;60,04;15167;4;0;0;0;0;0,001;0,004
2018-04-15 22:45:34;49,436;0;-21,285;-92,341;93,1;3669;"OFF";"OFF";-1041,465;-92,347;-464,476;13;0;-18660,668;30,788;60,04;15173;4;0;0;0;0;0,001;0,004
2018-04-15 22:45:38;49,46;0;-20,1;-92,364;93,1;3668;"OFF";"OFF";-1041,465;-92,37;-464,476;13;0;-18660,692;30,788;60,04;15177;4;0;0;0;0;0,001;0,004
2018-04-15 22:45:44;49,454;0;-20,827;-92,4;93,1;3658;"OFF";"OFF";-1041,465;-92,406;-464,476;13;0;-18660,726;30,788;60,04;15183;4;0;0;0;0;0,001;0,004
2018-04-15 22:45:48;49,436;0;-21,529;-92,424;93,1;3653;"OFF";"OFF";-1041,465;-92,43;-464,476;13;0;-18660,75;30,788;60,04;15187;4;0;0;0;0;0,001;0,004
2018-04-15 22:45:54;49,426;0;-21,909;-92,459;93,1;3641;"OFF";"OFF";-1041,465;-92,465;-464,476;13;0;-18660,786;30,788;60,04;15193;4;0;0;0;0;0,001;0,004
2018-04-15 22:45:58;49,439;0;-20,974;-92,483;93,1;3637;"OFF";"OFF";-1041,465;-92,489;-464,476;13;0;-18660,808;30,788;60,04;15197;4;0;0;0;0;0,001;0,004
2018-04-15 22:46:04;49,44;0;-21,37;-92,518;93,1;3631;"OFF";"OFF";-1041,465;-92,524;-464,476;13;0;-18660,844;30,788;60,04;15203;4;0;0;0;0;0,001;0,004
2018-04-15 22:46:08;49,446;0;-20,705;-92,542;93,1;3624;"OFF";"OFF";-1041,465;-92,548;-464,476;13;0;-18660,868;30,788;60,04;15207;4;0;0;0;0;0,001;0,004
2018-04-15 22:46:14;49,43;0;-21,513;-92,578;93,1;3616;"OFF";"OFF";-1041,465;-92,584;-464,476;13;0;-18660,902;30,788;60,04;15213;4;0;0;0;0;0,001;0,004
2018-04-15 22:46:18;49,425;0;-21,749;-92,602;93,1;3612;"OFF";"OFF";-1041,465;-92,608;-464,476;13;0;-18660,926;30,788;60,04;15217;4;0;0;0;0;0,001;0,004
2018-04-15 22:46:24;49,423;0;-21,949;-92,638;93,1;3600;"OFF";"OFF";-1041,465;-92,644;-464,476;13;0;-18660,96;30,788;60,04;15223;4;0;0;0;0;0,001;0,004
2018-04-15 22:46:28;49,41;0;-22,354;-92,662;93,1;3591;"OFF";"OFF";-1041,465;-92,668;-464,476;13;0;-18660,984;30,788;60,04;15227;4;0;0;0;0;0,001;0,004
2018-04-15 22:46:34;49,449;0;-20,396;-92,697;93,1;3594;"OFF";"OFF";-1041,465;-92,703;-464,476;13;0;-18661,02;30,788;60,04;15233;4;0;0;0;0;0,001;0,004
2018-04-15 22:46:38;49,425;0;-21,898;-92,721;93,1;3592;"OFF";"OFF";-1041,465;-92,727;-464,476;13;0;-18661,042;30,788;60,04;15237;4;0;0;0;0;0,001;0,004
2018-04-15 22:46:44;49,45;0;-20,499;-92,757;93,1;3586;"OFF";"OFF";-1041,465;-92,762;-464,476;13;0;-18661,078;30,788;60,04;15243;4;0;0;0;0;0,001;0,004
2018-04-15 22:46:48;49,458;0;-19,808;-92,779;93,1;3598;"OFF";"OFF";-1041,465;-92,785;-464,476;13;0;-18661,102;30,788;60,04;15247;4;0;0;0;0;0,001;0,004
2018-04-15 22:46:54;49,45;0;-20,937;-92,813;93,1;3609;"OFF";"OFF";-1041,465;-92,819;-464,476;13;0;-18661,136;30,788;60,04;15253;4;0;0;0;0;0,001;0,004
2018-04-15 22:46:58;49,458;0;-20,221;-92,836;93,1;3619;"OFF";"OFF";-1041,465;-92,841;-464,476;13;0;-18661,16;30,788;60,04;15257;4;0;0;0;0;0,001;0,004
2018-04-15 22:47:04;49,479;0;-19,5;-92,869;93,1;3637;"OFF";"OFF";-1041,465;-92,874;-464,476;13;0;-18661,196;30,788;60,04;15263;4;0;0;0;0;0,001;0,004
2018-04-15 22:47:08;49,468;0;-20,325;-92,891;93,1;3651;"OFF";"OFF";-1041,465;-92,897;-464,476;13;0;-18661,218;30,788;60,04;15267;4;0;0;0;0;0,001;0,004
2018-04-15 22:47:14;49,46;0;-20,817;-92,925;93,1;3661;"OFF";"OFF";-1041,465;-92,93;-464,476;13;0;-18661,254;30,788;60,04;15273;4;0;0;0;0;0,001;0,004
2018-04-15 22:47:18;49,473;0;-20,079;-92,947;93,1;3668;"OFF";"OFF";-1041,465;-92,953;-464,476;13;0;-18661,278;30,788;60,04;15277;4;0;0;0;0;0,001;0,004
2018-04-15 22:47:24;49,477;0;-19,7;-92,981;93,1;3670;"OFF";"OFF";-1041,465;-92,987;-464,476;13;0;-18661,312;30,788;60,04;15283;4;0;0;0;0;0,001;0,004
2018-04-15 22:47:28;49,477;0;-19,632;-93,004;93,1;3680;"OFF";"OFF";-1041,465;-93,009;-464,476;13;0;-18661,336;30,788;60,04;15287;4;0;0;0;0;0,001;0,004
2018-04-15 22:47:34;49,421;0;-23,038;-93,038;93,1;3676;"OFF";"OFF";-1041,465;-93,045;-464,476;13;0;-18661,372;30,788;60,04;15293;4;0;0;0;0;0,001;0,004
2018-04-15 22:47:38;49,414;0;-22,44;-93,064;93,1;3649;"OFF";"OFF";-1041,465;-93,07;-464,476;13;0;-18661,394;30,788;60,04;15297;4;0;0;0;0;0,001;0,004
2018-04-15 22:47:44;49,406;0;-22,253;-93,101;93,1;3622;"OFF";"OFF";-1041,465;-93,107;-464,476;13;0;-18661,43;30,788;60,04;15303;4;0;0;0;0;0,001;0,004
2018-04-15 22:47:48;49,39;0;-23,032;-93,127;93,1;3598;"OFF";"OFF";-1041,465;-93,133;-464,476;13;0;-18661,454;30,788;60,04;15307;4;0;0;0;0;0,001;0,004
2018-04-15 22:47:54;49,377;0;-23,558;-93,165;93,1;3566;"OFF";"OFF";-1041,465;-93,171;-464,476;13;0;-18661,488;30,788;60,04;15313;4;0;0;0;0;0,001;0,004
2018-04-15 22:47:58;49,381;0;-23,018;-93,191;93,1;3543;"OFF";"OFF";-1041,465;-93,197;-464,476;13;0;-18661,512;30,788;60,04;15317;4;0;0;0;0;0,001;0,004
2018-04-15 22:48:04;49,352;0;-24,05;-93,231;93,1;3502;"OFF";"OFF";-1041,465;-93,237;-464,476;13;0;-18661,546;30,788;60,04;15323;4;0;0;0;0;0,001;0,004
2018-04-15 22:48:08;49,347;0;-24,266;-93,257;93,1;3478;"OFF";"OFF";-1041,465;-93,264;-464,476;13;0;-18661,57;30,788;60,04;15327;4;0;0;0;0;0,001;0,004
2018-04-15 22:48:14;49,341;0;-24,198;-93,297;93,1;3444;"OFF";"OFF";-1041,465;-93,304;-464,476;13;0;-18661,608;30,788;60,04;15333;4;0;0;0;0;0,001;0,004
