TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-15 22:48:18;49,345;0;-23,704;-93,324;93,1;3416;"OFF";"OFF";-1041,465;-93,331;-464,476;13;0;-18661,634;30,788;60,04;15337;4;0;0;0;0;0,001;0,004
2018-04-15 22:48:24;49,347;0;-23,424;-93,364;93,1;3390;"OFF";"OFF";-1041,465;-93,37;-464,476;13;0;-18661,672;30,788;60,04;15343;4;0;0;0;0;0,001;0,004
2018-04-15 22:48:28;49,339;0;-24,223;-93,39;93;3376;"OFF";"OFF";-1041,465;-93,397;-464,476;13;0;-18661,696;30,788;60,04;15347;4;0;0;0;0;0,001;0,004
2018-04-15 22:48:34;49,338;0;-23,977;-93,43;93;3353;"OFF";"OFF";-1041,465;-93,437;-464,476;13;0;-18661,73;30,788;60,04;15353;4;0;0;0;0;0,001;0,004
2018-04-15 22:48:38;49,325;0;-24,377;-93,457;93;3335;"OFF";"OFF";-1041,465;-93,464;-464,476;13;0;-18661,758;30,788;60,04;15357;4;0;0;0;0;0,001;0,004
2018-04-15 22:48:44;49,323;0;-24,448;-93,498;93;3307;"OFF";"OFF";-1041,465;-93,505;-464,476;13;0;-18661,796;30,788;60,04;15363;4;0;0;0;0;0,001;0,004
2018-04-15 22:48:48;49,319;0;-24,719;-93,525;93;3293;"OFF";"OFF";-1041,465;-93,532;-464,476;13;0;-18661,822;30,788;60,04;15367;4;0;0;0;0;0,001;0,004
2018-04-15 22:48:54;49,329;0;-23,943;-93,566;93;3272;"OFF";"OFF";-1041,465;-93,572;-464,476;13;0;-18661,86;30,788;60,04;15373;4;0;0;0;0;0,001;0,004
2018-04-15 22:48:58;49,35;0;-22,877;-93,592;93;3263;"OFF";"OFF";-1041,465;-93,599;-464,476;13;0;-18661,882;30,788;60,04;15377;4;0;0;0;0;0,001;0,004
2018-04-15 22:49:04;49,338;0;-23,832;-93,632;93;3256;"OFF";"OFF";-1041,465;-93,638;-464,476;13;0;-18661,918;30,788;60,04;15383;4;0;0;0;0;0,001;0,004
2018-04-15 22:49:08;49,335;0;-24,044;-93,658;93;3251;"OFF";"OFF";-1041,465;-93,664;-464,476;13;0;-18661,942;30,788;60,04;15387;4;0;0;0;0;0,001;0,004
2018-04-15 22:49:14;49,317;0;-24,9;-93,698;93;3242;"OFF";"OFF";-1041,465;-93,705;-464,476;13;0;-18661,98;30,788;60,04;15393;4;0;0;0;0;0,001;0,004
2018-04-15 22:49:18;49,32;0;-24,336;-93,725;93;3232;"OFF";"OFF";-1041,465;-93,731;-464,476;13;0;-18662,006;30,788;60,04;15397;4;0;0;0;0;0,001;0,004
2018-04-15 22:49:24;49,329;0;-23,751;-93,765;93;3222;"OFF";"OFF";-1041,465;-93,771;-464,476;13;0;-18662,042;30,788;60,04;15403;4;0;0;0;0;0,001;0,004
2018-04-15 22:49:28;49,332;0;-24,068;-93,792;93;3214;"OFF";"OFF";-1041,465;-93,798;-464,476;13;0;-18662,064;30,788;60,04;15407;4;0;0;0;0;0,001;0,004
2018-04-15 22:49:34;49,264;0;-26,988;-93,832;93;3200;"OFF";"OFF";-1041,465;-93,84;-464,476;13;0;-18662,108;30,788;60,04;15413;4;0;0;0;0;0,001;0,004
2018-04-15 22:49:38;49,231;0;-28,607;-93,865;93;3145;"OFF";"OFF";-1041,465;-93,873;-464,476;13;0;-18662,138;30,788;60,04;15417;4;0;0;0;0;0,001;0,004
2018-04-15 22:49:44;49,151;0;-32,872;-93,91;93;3104;"OFF";"OFF";-1041,465;-93,919;-464,476;13;0;-18662,19;30,788;60,04;15423;4;0;0;0;0;0,001;0,004
2018-04-15 22:49:48;49,207;0;-28,035;-93,946;93;3035;"OFF";"OFF";-1041,465;-93,953;-464,476;13;0;-18662,224;30,788;60,04;15427;4;0;0;0;0;0,001;0,004
2018-04-15 22:49:54;49,245;0;-26,189;-93,989;93;3019;"OFF";"OFF";-1041,465;-93,997;-464,476;13;0;-18662,272;30,788;60,04;15433;4;0;0;0;0;0,001;0,004
2018-04-15 22:49:58;49,228;0;-27,054;-94,019;93;3000;"OFF";"OFF";-1041,465;-94,027;-464,476;13;0;-18662,302;30,788;60,04;15437;4;0;0;0;0;0,001;0,004
2018-04-15 22:50:04;49,218;0;-27,535;-94,065;93;2970;"OFF";"OFF";-1041,465;-94,073;-464,476;13;0;-18662,35;30,788;60,04;15443;4;0;0;0;0;0,001;0,004
2018-04-15 22:50:08;49,232;0;-26,624;-94,096;93;2951;"OFF";"OFF";-1041,465;-94,103;-464,476;13;0;-18662,38;30,788;60,04;15447;4;0;0;0;0;0,001;0,004
2018-04-15 22:50:14;49,221;0;-27,064;-94,14;93;2936;"OFF";"OFF";-1041,465;-94,148;-464,476;13;0;-18662,428;30,788;60,04;15453;4;0;0;0;0;0,001;0,004
2018-04-15 22:50:18;49,23;0;-26,856;-94,171;93;2922;"OFF";"OFF";-1041,465;-94,178;-464,476;13;0;-18662,458;30,788;60,04;15457;4;0;0;0;0;0,001;0,004
2018-04-15 22:50:24;49,246;0;-26,227;-94,215;93;2911;"OFF";"OFF";-1041,465;-94,222;-464,476;13;0;-18662,506;30,788;60,04;15463;4;0;0;0;0;0,001;0,004
2018-04-15 22:50:28;49,212;0;-27,849;-94,245;93;2899;"OFF";"OFF";-1041,465;-94,253;-464,476;13;0;-18662,538;30,788;60,04;15467;4;0;0;0;0;0,001;0,004
2018-04-15 22:50:34;49,223;0;-27,182;-94,291;93;2877;"OFF";"OFF";-1041,465;-94,299;-464,476;13;0;-18662,584;30,788;60,04;15473;4;0;0;0;0;0,001;0,004
2018-04-15 22:50:38;49,208;0;-27,525;-94,321;93;2868;"OFF";"OFF";-1041,465;-94,329;-464,476;13;0;-18662,616;30,788;60,04;15477;4;0;0;0;0;0,001;0,004
2018-04-15 22:50:44;49,227;0;-26,669;-94,368;93;2848;"OFF";"OFF";-1041,465;-94,375;-464,476;13;0;-18662,662;30,788;60,04;15483;4;0;0;0;0;0,001;0,004
2018-04-15 22:50:48;49,269;0;-24,299;-94,395;93;2865;"OFF";"OFF";-1041,465;-94,402;-464,476;13;0;-18662,688;30,788;60,04;15487;4;0;0;0;0;0,001;0,004
2018-04-15 22:50:54;49,286;0;-23,868;-94,438;93;2868;"OFF";"OFF";-1041,465;-94,444;-464,476;13;0;-18662,73;30,788;60,04;15493;4;0;0;0;0;0,001;0,004
2018-04-15 22:50:58;49,293;0;-23,804;-94,465;93;2879;"OFF";"OFF";-1041,465;-94,472;-464,476;13;0;-18662,758;30,788;60,04;15497;4;0;0;0;0;0,001;0,004
2018-04-15 22:51:04;49,283;0;-24,835;-94,505;93;2898;"OFF";"OFF";-1041,465;-94,513;-464,476;13;0;-18662,794;30,788;60,04;15503;4;0;0;0;0;0,001;0,004
2018-04-15 22:51:08;49,287;0;-24,835;-94,533;93;2906;"OFF";"OFF";-1041,465;-94,54;-464,476;13;0;-18662,82;30,788;60,04;15507;4;0;0;0;0;0,001;0,004
2018-04-15 22:51:14;49,32;0;-23,057;-94,573;93;2927;"OFF";"OFF";-1041,465;-94,579;-464,476;13;0;-18662,856;30,788;60,04;15513;4;0;0;0;0;0,001;0,004
2018-04-15 22:51:18;49,315;0;-23,722;-94,599;93;2940;"OFF";"OFF";-1041,465;-94,606;-464,476;13;0;-18662,878;30,788;60,04;15517;4;0;0;0;0;0,001;0,004
2018-04-15 22:51:24;49,305;0;-24,333;-94,64;93;2951;"OFF";"OFF";-1041,465;-94,647;-464,476;13;0;-18662,918;30,788;60,04;15523;4;0;0;0;0;0,001;0,004
2018-04-15 22:51:28;49,258;0;-26,857;-94,668;93;2956;"OFF";"OFF";-1041,465;-94,675;-464,476;13;0;-18662,95;30,788;60,04;15527;4;0;0;0;0;0,001;0,004
2018-04-15 22:51:34;49,312;0;-23,745;-94,709;93;2962;"OFF";"OFF";-1041,465;-94,716;-464,476;13;0;-18662,986;30,788;60,04;15533;4;0;0;0;0;0,001;0,004
2018-04-15 22:51:38;49,294;0;-24,988;-94,736;92,9;2970;"OFF";"OFF";-1041,465;-94,743;-464,476;13;0;-18663,012;30,788;60,04;15537;4;0;0;0;0;0,001;0,004
2018-04-15 22:51:44;49,291;0;-24,682;-94,778;92,9;2971;"OFF";"OFF";-1041,465;-94,785;-464,476;13;0;-18663,056;30,788;60,04;15543;4;0;0;0;0;0,001;0,004
2018-04-15 22:51:48;49,318;0;-23,382;-94,805;92,9;2979;"OFF";"OFF";-1041,465;-94,812;-464,476;13;0;-18663,08;30,788;60,04;15547;4;0;0;0;0;0,001;0,004
2018-04-15 22:51:54;49,273;0;-25,877;-94,847;92,9;2980;"OFF";"OFF";-1041,465;-94,854;-464,476;13;0;-18663,126;30,788;60,04;15553;4;0;0;0;0;0,001;0,004
2018-04-15 22:51:58;49,284;0;-25,235;-94,875;92,9;2977;"OFF";"OFF";-1041,465;-94,882;-464,476;13;0;-18663,158;30,788;60,04;15557;4;0;0;0;0;0,001;0,004
2018-04-15 22:52:04;49,309;0;-23,73;-94,915;92,9;2989;"OFF";"OFF";-1041,465;-94,922;-464,476;13;0;-18663,196;30,788;60,04;15563;4;0;0;0;0;0,001;0,004
2018-04-15 22:52:08;49,302;0;-24,251;-94,942;92,9;2997;"OFF";"OFF";-1041,465;-94,949;-464,476;13;0;-18663,218;30,788;60,04;15567;4;0;0;0;0;0,001;0,004
2018-04-15 22:52:14;49,277;0;-25,411;-94,984;92,9;2996;"OFF";"OFF";-1041,465;-94,991;-464,476;13;0;-18663,264;30,788;60,04;15573;4;0;0;0;0;0,001;0,004
2018-04-15 22:52:18;49,303;0;-23,992;-95,011;92,9;2997;"OFF";"OFF";-1041,465;-95,018;-464,476;13;0;-18663,292;30,788;60,04;15577;4;0;0;0;0;0,001;0,004
2018-04-15 22:52:24;49,292;0;-24,438;-95,053;92,9;3001;"OFF";"OFF";-1041,465;-95,06;-464,476;13;0;-18663,336;30,788;60,04;15583;4;0;0;0;0;0,001;0,004
2018-04-15 22:52:28;49,277;0;-24,969;-95,08;92,9;3002;"OFF";"OFF";-1041,465;-95,087;-464,476;13;0;-18663,366;30,788;60,04;15587;4;0;0;0;0;0,001;0,004
2018-04-15 22:52:34;49,267;0;-25,723;-95,123;92,9;2995;"OFF";"OFF";-1041,465;-95,13;-464,476;13;0;-18663,412;30,788;60,04;15593;4;0;0;0;0;0,001;0,004
2018-04-15 22:52:38;49,287;0;-24,403;-95,151;92,9;2992;"OFF";"OFF";-1041,465;-95,158;-464,476;13;0;-18663,442;30,788;60,04;15597;4;0;0;0;0;0,001;0,004
2018-04-15 22:52:44;49,279;0;-24,934;-95,192;92,9;2995;"OFF";"OFF";-1041,465;-95,199;-464,476;13;0;-18663,482;30,788;60,04;15603;4;0;0;0;0;0,001;0,004
2018-04-15 22:52:48;49,29;0;-24,347;-95,22;92,9;2996;"OFF";"OFF";-1041,465;-95,227;-464,476;13;0;-18663,514;30,788;60,04;15607;4;0;0;0;0;0,001;0,004
2018-04-15 22:52:54;49,29;0;-24,493;-95,261;92,9;2999;"OFF";"OFF";-1041,465;-95,268;-464,476;13;0;-18663,556;30,788;60,04;15613;4;0;0;0;0;0,001;0,004
2018-04-15 22:52:58;49,281;0;-24,919;-95,289;92,9;2999;"OFF";"OFF";-1041,465;-95,296;-464,476;13;0;-18663,588;30,788;60,04;15617;4;0;0;0;0;0,001;0,004
2018-04-15 22:53:04;49,281;0;-24,665;-95,331;92,9;2996;"OFF";"OFF";-1041,465;-95,338;-464,476;13;0;-18663,634;30,788;60,04;15623;4;0;0;0;0;0,001;0,004
2018-04-15 22:53:08;49,279;0;-24,723;-95,359;92,9;2994;"OFF";"OFF";-1041,465;-95,366;-464,476;13;0;-18663,664;30,788;60,04;15627;4;0;0;0;0;0,001;0,004
2018-04-15 22:53:14;49,261;0;-25,953;-95,4;92,9;2997;"OFF";"OFF";-1041,465;-95,408;-464,476;13;0;-18663,708;30,788;60,04;15633;4;0;0;0;0;0,001;0,004
2018-04-15 22:53:18;49,264;0;-25,923;-95,429;92,9;2991;"OFF";"OFF";-1041,465;-95,436;-464,476;13;0;-18663,738;30,788;60,04;15637;4;0;0;0;0;0,001;0,004
2018-04-15 22:53:24;49,261;0;-25,553;-95,471;92,9;2991;"OFF";"OFF";-1041,465;-95,478;-464,476;13;0;-18663,786;30,788;60,04;15643;4;0;0;0;0;0,001;0,004
2018-04-15 22:53:28;49,275;0;-24,686;-95,499;92,9;2987;"OFF";"OFF";-1041,465;-95,506;-464,476;13;0;-18663,814;30,788;60,04;15647;4;0;0;0;0;0,001;0,004
2018-04-15 22:53:34;49,28;0;-24,798;-95,541;92,9;2987;"OFF";"OFF";-1041,465;-95,548;-464,476;13;0;-18663,86;30,788;60,04;15653;4;0;0;0;0;0,001;0,004
2018-04-15 22:53:38;49,265;0;-25,454;-95,568;92,9;2989;"OFF";"OFF";-1041,465;-95,575;-464,476;13;0;-18663,888;30,788;60,04;15657;4;0;0;0;0;0,001;0,004
2018-04-15 22:53:44;49,268;0;-25,297;-95,61;92,9;2988;"OFF";"OFF";-1041,465;-95,617;-464,476;13;0;-18663,936;30,788;60,04;15663;4;0;0;0;0;0,001;0,004
2018-04-15 22:53:48;49,279;0;-24,898;-95,638;92,9;2990;"OFF";"OFF";-1041,465;-95,645;-464,476;13;0;-18663,962;30,788;60,04;15667;4;0;0;0;0;0,001;0,004
2018-04-15 22:53:54;49,313;0;-22,886;-95,678;92,9;3001;"OFF";"OFF";-1041,465;-95,684;-464,476;13;0;-18664,002;30,788;60,04;15673;4;0;0;0;0;0,001;0,004
2018-04-15 22:53:58;49,329;0;-22,793;-95,703;92,9;3020;"OFF";"OFF";-1041,465;-95,71;-464,476;13;0;-18664,026;30,788;60,04;15677;4;0;0;0;0;0,001;0,004
2018-04-15 22:54:04;49,331;0;-22,807;-95,741;92,9;3044;"OFF";"OFF";-1041,465;-95,748;-464,476;13;0;-18664,06;30,788;60,04;15683;4;0;0;0;0;0,001;0,004
2018-04-15 22:54:08;49,357;0;-21,558;-95,766;92,9;3065;"OFF";"OFF";-1041,465;-95,772;-464,476;13;0;-18664,084;30,788;60,04;15687;4;0;0;0;0;0,001;0,004
2018-04-15 22:54:14;49,339;0;-22,703;-95,803;92,9;3096;"OFF";"OFF";-1041,465;-95,809;-464,476;13;0;-18664,12;30,788;60,04;15693;4;0;0;0;0;0,001;0,004
2018-04-15 22:54:18;49,34;0;-22,982;-95,828;92,9;3110;"OFF";"OFF";-1041,465;-95,834;-464,476;13;0;-18664,142;30,788;60,04;15697;4;0;0;0;0;0,001;0,004
2018-04-15 22:54:24;49,349;0;-22,484;-95,865;92,9;3135;"OFF";"OFF";-1041,465;-95,871;-464,476;13;0;-18664,178;30,788;60,04;15703;4;0;0;0;0;0,001;0,004
2018-04-15 22:54:28;49,356;0;-22,61;-95,89;92,9;3146;"OFF";"OFF";-1041,465;-95,897;-464,476;13;0;-18664,202;30,788;60,04;15707;4;0;0;0;0;0,001;0,004
2018-04-15 22:54:34;49,358;0;-21,987;-95,927;92,9;3168;"OFF";"OFF";-1041,465;-95,933;-464,476;13;0;-18664,236;30,788;60,04;15713;4;0;0;0;0;0,001;0,004
2018-04-15 22:54:38;49,382;0;-21,206;-95,951;92,9;3187;"OFF";"OFF";-1041,465;-95,957;-464,476;13;0;-18664,26;30,788;60,04;15717;4;0;0;0;0;0,001;0,004
2018-04-15 22:54:44;49,366;0;-22,305;-95,987;92,9;3215;"OFF";"OFF";-1041,465;-95,993;-464,476;13;0;-18664,294;30,788;60,04;15723;4;0;0;0;0;0,001;0,004
2018-04-15 22:54:48;49,367;0;-22,177;-96,012;92,9;3227;"OFF";"OFF";-1041,465;-96,018;-464,476;13;0;-18664,318;30,788;60,04;15727;4;0;0;0;0;0,001;0,004
2018-04-15 22:54:54;49,383;0;-21,345;-96,048;92,9;3250;"OFF";"OFF";-1041,465;-96,054;-464,476;13;0;-18664,354;30,788;60,04;15733;4;0;0;0;0;0,001;0,004
2018-04-15 22:54:58;49,366;0;-22,445;-96,072;92,8;3263;"OFF";"OFF";-1041,465;-96,078;-464,476;13;0;-18664,376;30,788;60,04;15737;4;0;0;0;0;0,001;0,004
2018-04-15 22:55:04;49,368;0;-22,011;-96,109;92,8;3280;"OFF";"OFF";-1041,465;-96,115;-464,476;13;0;-18664,412;30,788;60,04;15743;4;0;0;0;0;0,001;0,004
2018-04-15 22:55:08;49,381;0;-21,388;-96,133;92,8;3290;"OFF";"OFF";-1041,465;-96,139;-464,476;13;0;-18664,436;30,788;60,04;15747;4;0;0;0;0;0,001;0,004
2018-04-15 22:55:14;49,36;0;-22,618;-96,17;92,8;3302;"OFF";"OFF";-1041,465;-96,176;-464,476;13;0;-18664,47;30,788;60,04;15753;4;0;0;0;0;0,001;0,004
2018-04-15 22:55:18;49,38;0;-21,532;-96,194;92,8;3313;"OFF";"OFF";-1041,465;-96,2;-464,476;13;0;-18664,494;30,788;60,04;15757;4;0;0;0;0;0,001;0,004
2018-04-15 22:55:24;49,383;0;-21,385;-96,23;92,8;3330;"OFF";"OFF";-1041,465;-96,236;-464,476;13;0;-18664,53;30,788;60,04;15763;4;0;0;0;0;0,001;0,004
2018-04-15 22:55:28;49,391;0;-21,23;-96,254;92,8;3340;"OFF";"OFF";-1041,465;-96,26;-464,476;13;0;-18664,552;30,788;60,04;15767;4;0;0;0;0;0,001;0,004
2018-04-15 22:55:34;49,383;0;-21,437;-96,291;92,8;3349;"OFF";"OFF";-1041,465;-96,297;-464,476;13;0;-18664,588;30,788;60,04;15773;4;0;0;0;0;0,001;0,004
2018-04-15 22:55:38;49,378;0;-21,598;-96,315;92,8;3355;"OFF";"OFF";-1041,465;-96,321;-464,476;13;0;-18664,612;30,788;60,04;15777;4;0;0;0;0;0,001;0,004
2018-04-15 22:55:44;49,375;0;-21,727;-96,351;92,8;3364;"OFF";"OFF";-1041,465;-96,357;-464,476;13;0;-18664,646;30,788;60,04;15783;4;0;0;0;0;0,001;0,004
2018-04-15 22:55:48;49,4;0;-20,402;-96,376;92,8;3370;"OFF";"OFF";-1041,465;-96,381;-464,476;13;0;-18664,67;30,788;60,04;15787;4;0;0;0;0;0,001;0,004
2018-04-15 22:55:54;49,375;0;-22,045;-96,411;92,8;3387;"OFF";"OFF";-1041,465;-96,417;-464,476;13;0;-18664,706;30,788;60,04;15793;4;0;0;0;0;0,001;0,004
2018-04-15 22:55:58;49,355;0;-22,875;-96,435;92,8;3392;"OFF";"OFF";-1041,465;-96,442;-464,476;13;0;-18664,728;30,788;60,04;15797;4;0;0;0;0;0,001;0,004
2018-04-15 22:56:04;49,372;0;-21,817;-96,472;92,8;3392;"OFF";"OFF";-1041,465;-96,478;-464,476;13;0;-18664,764;30,788;60,04;15803;4;0;0;0;0;0,001;0,004
2018-04-15 22:56:08;49,366;0;-22,08;-96,497;92,8;3393;"OFF";"OFF";-1041,465;-96,503;-464,476;13;0;-18664,788;30,788;60,04;15807;4;0;0;0;0;0,001;0,004
2018-04-15 22:56:14;49,344;0;-23,405;-96,534;92,8;3391;"OFF";"OFF";-1041,465;-96,541;-464,476;13;0;-18664,822;30,788;60,04;15813;4;0;0;0;0;0,001;0,004
2018-04-15 22:56:18;49,346;0;-22,815;-96,559;92,8;3391;"OFF";"OFF";-1041,465;-96,565;-464,476;13;0;-18664,846;30,788;60,04;15817;4;0;0;0;0;0,001;0,004
2018-04-15 22:56:24;49,373;0;-21,506;-96,596;92,8;3388;"OFF";"OFF";-1041,465;-96,602;-464,476;13;0;-18664,88;30,788;60,04;15823;4;0;0;0;0;0,001;0,004
2018-04-15 22:56:28;49,369;0;-21,889;-96,62;92,8;3395;"OFF";"OFF";-1041,465;-96,626;-464,476;13;0;-18664,904;30,788;60,04;15827;4;0;0;0;0;0,001;0,004
2018-04-15 22:56:34;49,348;0;-22,844;-96,657;92,8;3396;"OFF";"OFF";-1041,465;-96,664;-464,476;13;0;-18664,94;30,788;60,04;15833;4;0;0;0;0;0,001;0,004
2018-04-15 22:56:38;49,377;0;-21,321;-96,682;92,8;3398;"OFF";"OFF";-1041,465;-96,688;-464,476;13;0;-18664,962;30,788;60,04;15837;4;0;0;0;0;0,001;0,004
2018-04-15 22:56:44;49,37;0;-21,516;-96,718;92,8;3400;"OFF";"OFF";-1041,465;-96,724;-464,476;13;0;-18664,998;30,788;60,04;15843;4;0;0;0;0;0,001;0,004
2018-04-15 22:56:48;49,387;0;-20,86;-96,742;92,8;3407;"OFF";"OFF";-1041,465;-96,748;-464,476;13;0;-18665,022;30,788;60,04;15847;4;0;0;0;0;0,001;0,004
2018-04-15 22:56:54;49,384;0;-21,303;-96,778;92,8;3419;"OFF";"OFF";-1041,465;-96,784;-464,476;13;0;-18665,056;30,788;60,04;15853;4;0;0;0;0;0,001;0,004
2018-04-15 22:56:58;49,365;0;-22,103;-96,803;92,8;3418;"OFF";"OFF";-1041,465;-96,809;-464,476;13;0;-18665,08;30,788;60,04;15857;4;0;0;0;0;0,001;0,004
2018-04-15 22:57:04;49,376;0;-21,708;-96,838;92,8;3430;"OFF";"OFF";-1041,465;-96,844;-464,476;13;0;-18665,116;30,788;60,04;15863;4;0;0;0;0;0,001;0,004
2018-04-15 22:57:08;49,367;0;-22,072;-96,862;92,8;3437;"OFF";"OFF";-1041,465;-96,868;-464,476;13;0;-18665,138;30,788;60,04;15867;4;0;0;0;0;0,001;0,004
2018-04-15 22:57:14;49,368;0;-22,028;-96,898;92,8;3440;"OFF";"OFF";-1041,465;-96,904;-464,476;13;0;-18665,174;30,788;60,04;15873;4;0;0;0;0;0,001;0,004
2018-04-15 22:57:18;49,374;0;-21,588;-96,923;92,8;3441;"OFF";"OFF";-1041,465;-96,929;-464,476;13;0;-18665,198;30,788;60,04;15877;4;0;0;0;0;0,001;0,004
2018-04-15 22:57:24;49,384;0;-20,886;-96,959;92,8;3444;"OFF";"OFF";-1041,465;-96,965;-464,476;13;0;-18665,232;30,788;60,04;15883;4;0;0;0;0;0,001;0,004
2018-04-15 22:57:28;49,369;0;-22,021;-96,982;92,8;3451;"OFF";"OFF";-1041,465;-96,989;-464,476;13;0;-18665,256;30,788;60,04;15887;4;0;0;0;0;0,001;0,004
2018-04-15 22:57:34;49,367;0;-21,985;-97,019;92,8;3451;"OFF";"OFF";-1041,465;-97,025;-464,476;13;0;-18665,292;30,788;60,04;15893;4;0;0;0;0;0,001;0,004
2018-04-15 22:57:38;49,37;0;-21,901;-97,043;92,8;3452;"OFF";"OFF";-1041,465;-97,049;-464,476;13;0;-18665,314;30,788;60,04;15897;4;0;0;0;0;0,001;0,004
2018-04-15 22:57:44;49,348;0;-22,859;-97,079;92,8;3461;"OFF";"OFF";-1041,465;-97,085;-464,476;13;0;-18665,35;30,788;60,04;15903;4;0;0;0;0;0,001;0,004
2018-04-15 22:57:48;49,386;0;-20,899;-97,104;92,8;3453;"OFF";"OFF";-1041,465;-97,109;-464,476;13;0;-18665,374;30,788;60,04;15907;4;0;0;0;0;0,001;0,004
2018-04-15 22:57:54;49,379;0;-21,734;-97,138;92,8;3469;"OFF";"OFF";-1041,465;-97,145;-464,476;13;0;-18665,408;30,788;60,04;15913;4;0;0;0;0;0,001;0,004
2018-04-15 22:57:58;49,385;0;-21,049;-97,163;92,8;3470;"OFF";"OFF";-1041,465;-97,168;-464,476;13;0;-18665,432;30,788;60,04;15917;4;0;0;0;0;0,001;0,004
2018-04-15 22:58:04;49,353;0;-22,93;-97,198;92,8;3474;"OFF";"OFF";-1041,465;-97,205;-464,476;13;0;-18665,466;30,788;60,04;15923;4;0;0;0;0;0,001;0,004
2018-04-15 22:58:08;49,38;0;-21,354;-97,223;92,8;3471;"OFF";"OFF";-1041,465;-97,229;-464,476;13;0;-18665,49;30,788;60,04;15927;4;0;0;0;0;0,001;0,004
2018-04-15 22:58:14;49,364;0;-22,136;-97,26;92,8;3466;"OFF";"OFF";-1041,465;-97,266;-464,476;13;0;-18665,526;30,788;60,04;15933;4;0;0;0;0;0,001;0,004
2018-04-15 22:58:18;49,363;0;-21,961;-97,284;92,8;3465;"OFF";"OFF";-1041,465;-97,29;-464,476;13;0;-18665,548;30,788;60,04;15937;4;0;0;0;0;0,001;0,004
2018-04-15 22:58:24;49,36;0;-22,195;-97,32;92,8;3467;"OFF";"OFF";-1041,465;-97,326;-464,476;13;0;-18665,584;30,788;60,04;15943;4;0;0;0;0;0,001;0,004
2018-04-15 22:58:28;49,363;0;-22,183;-97,344;92,8;3465;"OFF";"OFF";-1041,465;-97,35;-464,476;13;0;-18665,608;30,788;60,04;15947;4;0;0;0;0;0,001;0,004
2018-04-15 22:58:34;49,379;0;-21,154;-97,381;92,8;3465;"OFF";"OFF";-1041,465;-97,387;-464,476;13;0;-18665,642;30,788;60,04;15953;4;0;0;0;0;0,001;0,004
2018-04-15 22:58:38;49,366;0;-21,581;-97,405;92,8;3469;"OFF";"OFF";-1041,465;-97,411;-464,476;13;0;-18665,666;30,788;60,04;15957;4;0;0;0;0;0,001;0,004
2018-04-15 22:58:44;49,367;0;-21,479;-97,44;92,7;3474;"OFF";"OFF";-1041,465;-97,446;-464,476;13;0;-18665,702;30,788;60,04;15963;4;0;0;0;0;0,001;0,004
2018-04-15 22:58:48;49,371;0;-21,48;-97,464;92,7;3476;"OFF";"OFF";-1041,465;-97,47;-464,476;13;0;-18665,724;30,788;60,04;15967;4;0;0;0;0;0,001;0,004
2018-04-15 22:58:54;49,383;0;-21,033;-97,5;92,7;3482;"OFF";"OFF";-1041,465;-97,506;-464,476;13;0;-18665,76;30,788;60,04;15973;4;0;0;0;0;0,001;0,004
2018-04-15 22:58:58;49,379;0;-21,396;-97,523;92,7;3490;"OFF";"OFF";-1041,465;-97,529;-464,476;13;0;-18665,784;30,788;60,04;15977;4;0;0;0;0;0,001;0,004
2018-04-15 22:59:04;49,373;0;-21,616;-97,559;92,7;3489;"OFF";"OFF";-1041,465;-97,565;-464,476;13;0;-18665,818;30,788;60,04;15983;4;0;0;0;0;0,001;0,004
2018-04-15 22:59:08;49,359;0;-22,402;-97,583;92,7;3488;"OFF";"OFF";-1041,465;-97,59;-464,476;13;0;-18665,842;30,788;60,04;15987;4;0;0;0;0;0,001;0,004
2018-04-15 22:59:14;49,362;0;-21,871;-97,621;92,7;3478;"OFF";"OFF";-1041,465;-97,627;-464,476;13;0;-18665,876;30,788;60,04;15993;4;0;0;0;0;0,001;0,004
2018-04-15 22:59:18;49,363;0;-21,716;-97,645;92,7;3477;"OFF";"OFF";-1041,465;-97,651;-464,476;13;0;-18665,9;30,788;60,04;15997;4;0;0;0;0;0,001;0,004
2018-04-15 22:59:24;49,373;0;-21,393;-97,681;92,7;3482;"OFF";"OFF";-1041,465;-97,687;-464,476;13;0;-18665,936;30,788;60,04;16003;4;0;0;0;0;0,001;0,004
2018-04-15 22:59:28;49,352;0;-22,487;-97,705;92,7;3476;"OFF";"OFF";-1041,465;-97,711;-464,476;13;0;-18665,958;30,788;60,04;16007;4;0;0;0;0;0,001;0,004
2018-04-15 22:59:34;49,362;0;-21,819;-97,742;92,7;3471;"OFF";"OFF";-1041,465;-97,748;-464,476;13;0;-18665,994;30,788;60,04;16013;4;0;0;0;0;0,001;0,004
2018-04-15 22:59:38;49,349;0;-22,532;-97,766;92,7;3469;"OFF";"OFF";-1041,465;-97,772;-464,476;13;0;-18666,018;30,788;60,04;16017;4;0;0;0;0;0,001;0,004
2018-04-15 22:59:44;49,365;0;-21,545;-97,803;92,7;3464;"OFF";"OFF";-1041,465;-97,809;-464,476;13;0;-18666,052;30,788;60,04;16023;4;0;0;0;0;0,001;0,004
2018-04-15 22:59:48;49,322;0;-23,842;-97,828;92,7;3453;"OFF";"OFF";-1041,465;-97,835;-464,476;13;0;-18666,076;30,788;60,04;16027;4;0;0;0;0;0,001;0,004
2018-04-15 22:59:54;49,324;0;-22,656;-97,866;92,7;3444;"OFF";"OFF";-1041,465;-97,872;-464,476;13;0;-18666,112;30,788;60,04;16033;4;0;0;0;0;0,001;0,004
2018-04-15 22:59:58;49,329;0;-23,132;-97,891;92,7;3433;"OFF";"OFF";-1041,465;-97,898;-464,476;13;0;-18666,134;30,788;60,04;16037;4;0;0;0;0;0,001;0,004
2018-04-15 23:00:04;49,363;0;-21,032;-97,928;92,7;3433;"OFF";"OFF";-1041,465;-97,934;-464,476;13;0;-18666,17;30,788;60,04;16043;4;0;0;0;0;0,001;0,004
2018-04-15 23:00:08;49,388;0;-20,257;-97,951;92,7;3445;"OFF";"OFF";-1041,465;-97,957;-464,476;13;0;-18666,194;30,788;60,04;16047;4;0;0;0;0;0,001;0,004
2018-04-15 23:00:14;49,362;0;-21,934;-97,986;92,7;3458;"OFF";"OFF";-1041,465;-97,992;-464,476;13;0;-18666,228;30,788;60,04;16053;4;0;0;0;0;0,001;0,004
2018-04-15 23:00:18;49,358;0;-22,195;-98,01;92,7;3465;"OFF";"OFF";-1041,465;-98,016;-464,476;13;0;-18666,252;30,788;60,04;16057;4;0;0;0;0;0,001;0,004
2018-04-15 23:00:24;49,373;0;-21,283;-98,046;92,7;3466;"OFF";"OFF";-1041,465;-98,052;-464,476;13;0;-18666,288;30,788;60,04;16063;4;0;0;0;0;0,001;0,004
2018-04-15 23:00:28;49,382;0;-20,859;-98,069;92,7;3476;"OFF";"OFF";-1041,465;-98,075;-464,476;13;0;-18666,31;30,788;60,04;16067;4;0;0;0;0;0,001;0,004
2018-04-15 23:00:34;49,389;0;-20,768;-98,104;92,7;3493;"OFF";"OFF";-1041,465;-98,109;-464,476;13;0;-18666,346;30,788;60,04;16073;4;0;0;0;0;0,001;0,004
2018-04-15 23:00:38;49,386;0;-21,023;-98,126;92,7;3509;"OFF";"OFF";-1041,465;-98,132;-464,476;13;0;-18666,37;30,788;60,04;16077;4;0;0;0;0;0,001;0,004
2018-04-15 23:00:44;49,409;0;-19,958;-98,16;92,7;3526;"OFF";"OFF";-1041,465;-98,166;-464,476;13;0;-18666,404;30,788;60,04;16083;4;0;0;0;0;0,001;0,004
2018-04-15 23:00:48;49,381;0;-21,399;-98,183;92,7;3536;"OFF";"OFF";-1041,465;-98,189;-464,476;13;0;-18666,428;30,788;60,04;16087;4;0;0;0;0;0,001;0,004
2018-04-15 23:00:54;49,349;0;-23,084;-98,221;92,7;3516;"OFF";"OFF";-1041,465;-98,227;-464,476;13;0;-18666,462;30,788;60,04;16093;4;0;0;0;0;0,001;0,004
2018-04-15 23:00:58;49,321;0;-23,682;-98,246;92,7;3498;"OFF";"OFF";-1041,465;-98,253;-464,476;13;0;-18666,486;30,788;60,04;16097;4;0;0;0;0;0,001;0,004
2018-04-15 23:01:04;49,297;0;-24,546;-98,286;92,7;3464;"OFF";"OFF";-1041,465;-98,292;-464,476;13;0;-18666,522;30,788;60,04;16103;4;0;0;0;0;0,001;0,004
2018-04-15 23:01:08;49,314;0;-23,657;-98,312;92,7;3441;"OFF";"OFF";-1041,465;-98,319;-464,476;13;0;-18666,544;30,788;60,04;16107;4;0;0;0;0;0,001;0,004
2018-04-15 23:01:14;49,289;0;-24,171;-98,352;92,7;3406;"OFF";"OFF";-1041,465;-98,359;-464,476;13;0;-18666,582;30,788;60,04;16113;4;0;0;0;0;0,001;0,004
2018-04-15 23:01:18;49,275;0;-24,773;-98,38;92,7;3381;"OFF";"OFF";-1041,465;-98,387;-464,476;13;0;-18666,61;30,788;60,04;16117;4;0;0;0;0;0,001;0,004
2018-04-15 23:01:24;49,242;0;-25,61;-98,42;92,7;3349;"OFF";"OFF";-1041,465;-98,427;-464,476;13;0;-18666,648;30,788;60,04;16123;4;0;0;0;0;0,001;0,004
2018-04-15 23:01:28;49,255;0;-25,502;-98,448;92,7;3323;"OFF";"OFF";-1041,465;-98,455;-464,476;13;0;-18666,676;30,788;60,04;16127;4;0;0;0;0;0,001;0,004
2018-04-15 23:01:34;49,245;0;-25,286;-98,491;92,7;3277;"OFF";"OFF";-1041,465;-98,498;-464,476;13;0;-18666,722;30,788;60,04;16133;4;0;0;0;0;0,001;0,004
2018-04-15 23:01:38;49,238;0;-25,447;-98,519;92,7;3259;"OFF";"OFF";-1041,465;-98,526;-464,476;13;0;-18666,752;30,788;60,04;16137;4;0;0;0;0;0,001;0,004
2018-04-15 23:01:44;49,217;0;-26,306;-98,562;92,7;3218;"OFF";"OFF";-1041,465;-98,569;-464,476;13;0;-18666,798;30,788;60,04;16143;4;0;0;0;0;0,001;0,004
2018-04-15 23:01:48;49,23;0;-25,583;-98,59;92,7;3196;"OFF";"OFF";-1041,465;-98,598;-464,476;13;0;-18666,83;30,788;60,04;16147;4;0;0;0;0;0,001;0,004
2018-04-15 23:01:54;49,25;0;-24,623;-98,632;92,7;3175;"OFF";"OFF";-1041,465;-98,639;-464,476;13;0;-18666,872;30,788;60,04;16153;4;0;0;0;0;0,001;0,004
2018-04-15 23:01:58;49,262;0;-24,208;-98,659;92,7;3167;"OFF";"OFF";-1041,465;-98,666;-464,476;13;0;-18666,898;30,788;60,04;16157;4;0;0;0;0;0,001;0,004
2018-04-15 23:02:04;49,254;0;-24,534;-98,699;92,7;3162;"OFF";"OFF";-1041,465;-98,706;-464,476;13;0;-18666,938;30,788;60,04;16163;4;0;0;0;0;0,001;0,004
2018-04-15 23:02:08;49,24;0;-25,479;-98,727;92,7;3148;"OFF";"OFF";-1041,465;-98,734;-464,476;13;0;-18666,968;30,788;60,04;16167;4;0;0;0;0;0,001;0,004
2018-04-15 23:02:14;49,215;0;-26,348;-98,77;92,7;3124;"OFF";"OFF";-1041,465;-98,777;-464,476;13;0;-18667,016;30,788;60,04;16173;4;0;0;0;0;0,001;0,004
2018-04-15 23:02:18;49,223;0;-26,083;-98,799;92,6;3104;"OFF";"OFF";-1041,465;-98,806;-464,476;13;0;-18667,046;30,788;60,04;16177;4;0;0;0;0;0,001;0,004
2018-04-15 23:02:24;49,213;0;-26,259;-98,842;92,6;3086;"OFF";"OFF";-1041,465;-98,849;-464,476;13;0;-18667,094;30,788;60,04;16183;4;0;0;0;0;0,001;0,004
2018-04-15 23:02:28;49,212;0;-26,061;-98,871;92,6;3069;"OFF";"OFF";-1041,465;-98,878;-464,476;13;0;-18667,124;30,788;60,04;16187;4;0;0;0;0;0,001;0,004
2018-04-15 23:02:34;49,206;0;-26,24;-98,915;92,6;3039;"OFF";"OFF";-1041,465;-98,923;-464,476;13;0;-18667,172;30,788;60,04;16193;4;0;0;0;0;0,001;0,004
2018-04-15 23:02:38;49,178;0;-27,386;-98,945;92,6;3022;"OFF";"OFF";-1041,465;-98,953;-464,476;13;0;-18667,204;30,788;60,04;16197;4;0;0;0;0;0,001;0,004
2018-04-15 23:02:44;49,193;0;-26,751;-98,99;92,6;2997;"OFF";"OFF";-1041,465;-98,997;-464,476;13;0;-18667,25;30,788;60,04;16203;4;0;0;0;0;0,001;0,004
2018-04-15 23:02:48;49,19;0;-26,503;-99,02;92,6;2980;"OFF";"OFF";-1041,465;-99,027;-464,476;13;0;-18667,282;30,788;60,04;16207;4;0;0;0;0;0,001;0,004
2018-04-15 23:02:54;49,186;0;-26,346;-99,064;92,6;2961;"OFF";"OFF";-1041,465;-99,072;-464,476;13;0;-18667,328;30,788;60,04;16213;4;0;0;0;0;0,001;0,004
2018-04-15 23:02:58;49,176;0;-27,318;-99,094;92,6;2950;"OFF";"OFF";-1041,465;-99,101;-464,476;13;0;-18667,36;30,788;60,04;16217;4;0;0;0;0;0,001;0,004
2018-04-15 23:03:04;49,197;0;-25,637;-99,138;92,6;2933;"OFF";"OFF";-1041,465;-99,145;-464,476;13;0;-18667,406;30,788;60,04;16223;4;0;0;0;0;0,001;0,004
2018-04-15 23:03:08;49,178;0;-27,051;-99,168;92,6;2922;"OFF";"OFF";-1041,465;-99,176;-464,476;13;0;-18667,438;30,788;60,04;16227;4;0;0;0;0;0,001;0,004
2018-04-15 23:03:14;49,154;0;-28,068;-99,214;92,6;2898;"OFF";"OFF";-1041,465;-99,222;-464,476;13;0;-18667,484;30,788;60,04;16233;4;0;0;0;0;0,001;0,004
2018-04-15 23:03:18;49,161;0;-27,512;-99,244;92,6;2885;"OFF";"OFF";-1041,465;-99,252;-464,476;13;0;-18667,516;30,788;60,04;16237;4;0;0;0;0;0,001;0,004
2018-04-15 23:03:24;49,171;0;-26,692;-99,29;92,6;2869;"OFF";"OFF";-1041,465;-99,297;-464,476;13;0;-18667,562;30,788;60,04;16243;4;0;0;0;0;0,001;0,004
2018-04-15 23:03:28;49,176;0;-26,532;-99,32;92,6;2861;"OFF";"OFF";-1041,465;-99,327;-464,476;13;0;-18667,594;30,788;60,04;16247;4;0;0;0;0;0,001;0,004
2018-04-15 23:03:34;49,177;0;-26,707;-99,364;92,6;2853;"OFF";"OFF";-1041,465;-99,372;-464,476;13;0;-18667,64;30,788;60,04;16253;4;0;0;0;0;0,001;0,004
2018-04-15 23:03:38;49,165;0;-27,238;-99,394;92,6;2847;"OFF";"OFF";-1041,465;-99,402;-464,476;13;0;-18667,672;30,788;60,04;16257;4;0;0;0;0;0,001;0,004
2018-04-15 23:03:44;49,158;0;-27,669;-99,439;92,6;2838;"OFF";"OFF";-1041,465;-99,447;-464,476;13;0;-18667,718;30,788;60,04;16263;4;0;0;0;0;0,001;0,004
2018-04-15 23:03:48;49,147;0;-28,196;-99,47;92,6;2828;"OFF";"OFF";-1041,465;-99,477;-464,476;13;0;-18667,75;30,788;60,04;16267;4;0;0;0;0;0,001;0,004
2018-04-15 23:03:54;49,139;0;-28,738;-99,516;92,6;2816;"OFF";"OFF";-1041,465;-99,523;-464,476;13;0;-18667,796;30,788;60,04;16273;4;0;0;0;0;0,001;0,004
2018-04-15 23:03:58;49,159;0;-27,083;-99,547;92,6;2805;"OFF";"OFF";-1041,465;-99,554;-464,476;13;0;-18667,828;30,788;60,04;16277;4;0;0;0;0;0,001;0,004
2018-04-15 23:04:04;49,155;0;-27,515;-99,592;92,6;2798;"OFF";"OFF";-1041,465;-99,599;-464,476;13;0;-18667,876;30,788;60,04;16283;4;0;0;0;0;0,001;0,004
2018-04-15 23:04:08;49,162;0;-26,878;-99,622;92,6;2792;"OFF";"OFF";-1041,465;-99,63;-464,476;13;0;-18667,906;30,788;60,04;16287;4;0;0;0;0;0,001;0,004
2018-04-15 23:04:14;49,163;0;-26,859;-99,667;92,6;2787;"OFF";"OFF";-1041,465;-99,675;-464,476;13;0;-18667,954;30,788;60,04;16293;4;0;0;0;0;0,001;0,004
2018-04-15 23:04:18;49,213;0;-24,296;-99,695;92,6;2799;"OFF";"OFF";-1041,465;-99,702;-464,476;13;0;-18667,978;30,788;60,04;16297;4;0;0;0;0;0,001;0,004
2018-04-15 23:04:24;49,208;0;-25,403;-99,736;92,6;2820;"OFF";"OFF";-1041,465;-99,743;-464,476;13;0;-18668,02;30,788;60,04;16303;4;0;0;0;0;0,001;0,004
2018-04-15 23:04:28;49,223;0;-24,776;-99,764;92,6;2830;"OFF";"OFF";-1041,465;-99,771;-464,476;13;0;-18668,05;30,788;60,04;16307;4;0;0;0;0;0,001;0,004
2018-04-15 23:04:34;49,23;0;-24,577;-99,805;92,6;2848;"OFF";"OFF";-1041,465;-99,812;-464,476;13;0;-18668,092;30,788;60,04;16313;4;0;0;0;0;0,001;0,004
2018-04-15 23:04:38;49,242;0;-24,037;-99,832;92,6;2860;"OFF";"OFF";-1041,465;-99,839;-464,476;13;0;-18668,118;30,788;60,04;16317;4;0;0;0;0;0,001;0,004
2018-04-15 23:04:44;49,246;0;-24,112;-99,873;92,6;2876;"OFF";"OFF";-1041,465;-99,88;-464,476;13;0;-18668,162;30,788;60,04;16323;4;0;0;0;0;0,001;0,004
2018-04-15 23:04:48;49,236;0;-24,312;-99,901;92,6;2885;"OFF";"OFF";-1041,465;-99,907;-464,476;13;0;-18668,19;30,788;60,04;16327;4;0;0;0;0;0,001;0,004
2018-04-15 23:04:54;49,228;0;-25,076;-99,942;92,6;2895;"OFF";"OFF";-1041,465;-99,949;-464,476;13;0;-18668,234;30,788;60,04;16333;4;0;0;0;0;0,001;0,004
2018-04-15 23:04:58;49,227;0;-24,931;-99,97;92,6;2903;"OFF";"OFF";-1041,465;-99,977;-464,476;13;0;-18668,262;30,788;60,04;16337;4;0;0;0;0;0,001;0,004
2018-04-15 23:05:04;49,234;0;-24,729;-100,012;92,6;2907;"OFF";"OFF";-1041,465;-100,018;-464,476;13;0;-18668,306;30,788;60,04;16343;4;0;0;0;0;0,001;0,004
2018-04-15 23:05:08;49,234;0;-24,594;-100,039;92,6;2918;"OFF";"OFF";-1041,465;-100,046;-464,476;13;0;-18668,33;30,788;60,04;16347;4;0;0;0;0;0,001;0,004
2018-04-15 23:05:14;49,222;0;-25,357;-100,08;92,6;2929;"OFF";"OFF";-1041,465;-100,087;-464,476;13;0;-18668,372;30,788;60,04;16353;4;0;0;0;0;0,001;0,004
2018-04-15 23:05:18;49,232;0;-24,689;-100,107;92,6;2934;"OFF";"OFF";-1041,465;-100,114;-464,476;13;0;-18668,398;30,788;60,04;16357;4;0;0;0;0;0,001;0,004
2018-04-15 23:05:24;49,223;0;-25,217;-100,149;92,5;2939;"OFF";"OFF";-1041,465;-100,156;-464,476;13;0;-18668,446;30,788;60,04;16363;4;0;0;0;0;0,001;0,004
2018-04-15 23:05:28;49,229;0;-24,945;-100,176;92,5;2944;"OFF";"OFF";-1041,465;-100,183;-464,476;13;0;-18668,474;30,788;60,04;16367;4;0;0;0;0;0,001;0,004
2018-04-15 23:05:34;49,235;0;-24,626;-100,218;92,5;2948;"OFF";"OFF";-1041,465;-100,225;-464,476;13;0;-18668,52;30,788;60,04;16373;4;0;0;0;0;0,001;0,004
2018-04-15 23:05:38;49,236;0;-24,408;-100,246;92,5;2952;"OFF";"OFF";-1041,465;-100,252;-464,476;13;0;-18668,548;30,788;60,04;16377;4;0;0;0;0;0,001;0,004
2018-04-15 23:05:44;49,241;0;-24,203;-100,286;92,5;2967;"OFF";"OFF";-1041,465;-100,292;-464,476;13;0;-18668,584;30,788;60,04;16383;4;0;0;0;0;0,001;0,004
2018-04-15 23:05:48;49,246;0;-24,094;-100,313;92,5;2972;"OFF";"OFF";-1041,465;-100,32;-464,476;13;0;-18668,612;30,788;60,04;16387;4;0;0;0;0;0,001;0,004
2018-04-15 23:05:54;49,239;0;-24,394;-100,354;92,5;2979;"OFF";"OFF";-1041,465;-100,36;-464,476;13;0;-18668,648;30,788;60,04;16393;4;0;0;0;0;0,001;0,004
2018-04-15 23:05:58;49,232;0;-25,092;-100,381;92,5;2985;"OFF";"OFF";-1041,465;-100,387;-464,476;13;0;-18668,676;30,788;60,04;16397;4;0;0;0;0;0,001;0,004
2018-04-15 23:06:04;49,21;0;-26,013;-100,422;92,5;2985;"OFF";"OFF";-1041,465;-100,429;-464,476;13;0;-18668,72;30,788;60,04;16403;4;0;0;0;0;0,001;0,004
2018-04-15 23:06:08;49,237;0;-24,418;-100,45;92,5;2985;"OFF";"OFF";-1041,465;-100,457;-464,476;13;0;-18668,75;30,788;60,04;16407;4;0;0;0;0;0,001;0,004
2018-04-15 23:06:14;49,209;0;-26,101;-100,492;92,5;2984;"OFF";"OFF";-1041,465;-100,499;-464,476;13;0;-18668,794;30,788;60,04;16413;4;0;0;0;0;0,001;0,004
2018-04-15 23:06:18;49,23;0;-24,357;-100,52;92,5;2982;"OFF";"OFF";-1041,465;-100,527;-464,476;13;0;-18668,822;30,788;60,04;16417;4;0;0;0;0;0,001;0,004
2018-04-15 23:06:24;49,232;0;-24,626;-100,56;92,5;2993;"OFF";"OFF";-1041,465;-100,567;-464,476;13;0;-18668,86;30,788;60,04;16423;4;0;0;0;0;0,001;0,004
2018-04-15 23:06:28;49,235;0;-24,499;-100,587;92,5;2998;"OFF";"OFF";-1041,465;-100,594;-464,476;13;0;-18668,882;30,788;60,04;16427;4;0;0;0;0;0,001;0,004
2018-04-15 23:06:34;49,227;0;-24,707;-100,628;92,5;2999;"OFF";"OFF";-1041,465;-100,635;-464,476;13;0;-18668,928;30,788;60,04;16433;4;0;0;0;0;0,001;0,004
2018-04-15 23:06:38;49,241;0;-24,143;-100,656;92,5;3001;"OFF";"OFF";-1041,465;-100,663;-464,476;13;0;-18668,958;30,788;60,04;16437;4;0;0;0;0;0,001;0,004
2018-04-15 23:06:44;49,212;0;-25,891;-100,697;92,5;3001;"OFF";"OFF";-1041,465;-100,704;-464,476;13;0;-18669,002;30,788;60,04;16443;4;0;0;0;0;0,001;0,004
2018-04-15 23:06:48;49,232;0;-24,52;-100,724;92,5;3006;"OFF";"OFF";-1041,465;-100,731;-464,476;13;0;-18669,028;30,788;60,04;16447;4;0;0;0;0;0,001;0,004
2018-04-15 23:06:54;49,215;0;-25,468;-100,766;92,5;3002;"OFF";"OFF";-1041,465;-100,773;-464,476;13;0;-18669,074;30,788;60,04;16453;4;0;0;0;0;0,001;0,004
2018-04-15 23:06:58;49,218;0;-24,959;-100,794;92,5;2998;"OFF";"OFF";-1041,465;-100,801;-464,476;13;0;-18669,104;30,788;60,04;16457;4;0;0;0;0;0,001;0,004
2018-04-15 23:07:04;49,232;0;-24,683;-100,835;92,5;3001;"OFF";"OFF";-1041,465;-100,842;-464,476;13;0;-18669,144;30,788;60,04;16463;4;0;0;0;0;0,001;0,004
2018-04-15 23:07:08;49,231;0;-24,298;-100,862;92,5;3007;"OFF";"OFF";-1041,465;-100,869;-464,476;13;0;-18669,168;30,788;60,04;16467;4;0;0;0;0;0,001;0,004
2018-04-15 23:07:14;49,232;0;-24,564;-100,903;92,5;3008;"OFF";"OFF";-1041,465;-100,91;-464,476;13;0;-18669,208;30,788;60,04;16473;4;0;0;0;0;0,001;0,004
2018-04-15 23:07:18;49,227;0;-24,621;-100,931;92,5;3009;"OFF";"OFF";-1041,465;-100,938;-464,476;13;0;-18669,238;30,788;60,04;16477;4;0;0;0;0;0,001;0,004
2018-04-15 23:07:24;49,231;0;-24,55;-100,972;92,5;3013;"OFF";"OFF";-1041,465;-100,978;-464,476;13;0;-18669,278;30,788;60,04;16483;4;0;0;0;0;0,001;0,004
2018-04-15 23:07:28;49,225;0;-24,913;-100,999;92,5;3015;"OFF";"OFF";-1041,465;-101,006;-464,476;13;0;-18669,304;30,788;60,04;16487;4;0;0;0;0;0,001;0,004
2018-04-15 23:07:34;49,247;0;-23,462;-101,04;92,5;3015;"OFF";"OFF";-1041,465;-101,047;-464,476;13;0;-18669,346;30,788;60,04;16493;4;0;0;0;0;0,001;0,004
2018-04-15 23:07:38;49,241;0;-23,984;-101,067;92,5;3022;"OFF";"OFF";-1041,465;-101,073;-464,476;13;0;-18669,37;30,788;60,04;16497;4;0;0;0;0;0,001;0,004
2018-04-15 23:07:44;49,251;0;-23,507;-101,107;92,5;3031;"OFF";"OFF";-1041,465;-101,113;-464,476;13;0;-18669,404;30,788;60,04;16503;4;0;0;0;0;0,001;0,004
2018-04-15 23:07:48;49,249;0;-23,949;-101,133;92,5;3039;"OFF";"OFF";-1041,465;-101,14;-464,476;13;0;-18669,428;30,788;60,04;16507;4;0;0;0;0;0,001;0,004
2018-04-15 23:07:54;49,235;0;-24,685;-101,173;92,5;3048;"OFF";"OFF";-1041,465;-101,179;-464,476;13;0;-18669,462;30,788;60,04;16513;4;0;0;0;0;0,001;0,004
2018-04-15 23:07:58;49,254;0;-23,466;-101,199;92,5;3056;"OFF";"OFF";-1041,465;-101,206;-464,476;13;0;-18669,486;30,788;60,04;16517;4;0;0;0;0;0,001;0,004
2018-04-15 23:08:04;49,232;0;-24,75;-101,239;92,5;3064;"OFF";"OFF";-1041,465;-101,246;-464,476;13;0;-18669,524;30,788;60,04;16523;4;0;0;0;0;0,001;0,004
2018-04-15 23:08:08;49,245;0;-24,098;-101,266;92,5;3063;"OFF";"OFF";-1041,465;-101,272;-464,476;13;0;-18669,546;30,788;60,04;16527;4;0;0;0;0;0,001;0,004
2018-04-15 23:08:14;49,246;0;-23,843;-101,306;92,5;3065;"OFF";"OFF";-1041,465;-101,313;-464,476;13;0;-18669,586;30,788;60,04;16533;4;0;0;0;0;0,001;0,004
2018-04-15 23:08:18;49,232;0;-24,714;-101,333;92,5;3065;"OFF";"OFF";-1041,465;-101,34;-464,476;13;0;-18669,614;30,788;60,04;16537;4;0;0;0;0;0,001;0,004
2018-04-15 23:08:24;49,232;0;-24,779;-101,374;92,5;3065;"OFF";"OFF";-1041,465;-101,381;-464,476;13;0;-18669,652;30,788;60,04;16543;4;0;0;0;0;0,001;0,004
2018-04-15 23:08:28;49,233;0;-24,309;-101,401;92,5;3066;"OFF";"OFF";-1041,465;-101,407;-464,476;13;0;-18669,676;30,788;60,04;16547;4;0;0;0;0;0,001;0,004
2018-04-15 23:08:34;49,235;0;-24,418;-101,441;92,5;3067;"OFF";"OFF";-1041,465;-101,448;-464,476;13;0;-18669,71;30,788;60,04;16553;4;0;0;0;0;0,001;0,004
2018-04-15 23:08:38;49,231;0;-24,622;-101,468;92,4;3069;"OFF";"OFF";-1041,465;-101,475;-464,476;13;0;-18669,736;30,788;60,04;16557;4;0;0;0;0;0,001;0,004
2018-04-15 23:08:44;49,239;0;-24,182;-101,508;92,4;3072;"OFF";"OFF";-1041,465;-101,515;-464,476;13;0;-18669,772;30,788;60,04;16563;4;0;0;0;0;0,001;0,004
2018-04-15 23:08:48;49,258;0;-23,39;-101,534;92,4;3080;"OFF";"OFF";-1041,465;-101,541;-464,476;13;0;-18669,794;30,788;60,04;16567;4;0;0;0;0;0,001;0,004
2018-04-15 23:08:54;49,248;0;-23,958;-101,573;92,4;3089;"OFF";"OFF";-1041,465;-101,58;-464,476;13;0;-18669,83;30,788;60,04;16573;4;0;0;0;0;0,001;0,004
2018-04-15 23:08:58;49,247;0;-23,877;-101,6;92,4;3089;"OFF";"OFF";-1041,465;-101,607;-464,476;13;0;-18669,854;30,788;60,04;16577;4;0;0;0;0;0,001;0,004
2018-04-15 23:09:04;49,248;0;-23,655;-101,641;92,4;3088;"OFF";"OFF";-1041,465;-101,647;-464,476;13;0;-18669,89;30,788;60,04;16583;4;0;0;0;0;0,001;0,004
2018-04-15 23:09:08;49,256;0;-22,958;-101,667;92,4;3092;"OFF";"OFF";-1041,465;-101,673;-464,476;13;0;-18669,914;30,788;60,04;16587;4;0;0;0;0;0,001;0,004
2018-04-15 23:09:14;49,24;0;-24,365;-101,708;92,4;3087;"OFF";"OFF";-1041,465;-101,715;-464,476;13;0;-18669,956;30,788;60,04;16593;4;0;0;0;0;0,001;0,004
2018-04-15 23:09:18;49,249;0;-23,536;-101,734;92,4;3090;"OFF";"OFF";-1041,465;-101,741;-464,476;13;0;-18669,978;30,788;60,04;16597;4;0;0;0;0;0,001;0,004
2018-04-15 23:09:24;49,231;0;-24,491;-101,775;92,4;3090;"OFF";"OFF";-1041,465;-101,781;-464,476;13;0;-18670,014;30,788;60,04;16603;4;0;0;0;0;0,001;0,004
2018-04-15 23:09:28;49,272;0;-22,293;-101,801;92,4;3096;"OFF";"OFF";-1041,465;-101,807;-464,476;13;0;-18670,038;30,788;60,04;16607;4;0;0;0;0;0,001;0,004
2018-04-15 23:09:34;49,24;0;-24,326;-101,839;92,4;3109;"OFF";"OFF";-1041,465;-101,846;-464,476;13;0;-18670,072;30,788;60,04;16613;4;0;0;0;0;0,001;0,004
2018-04-15 23:09:38;49,253;0;-23,266;-101,866;92,4;3110;"OFF";"OFF";-1041,465;-101,873;-464,476;13;0;-18670,096;30,788;60,04;16617;4;0;0;0;0;0,001;0,004
2018-04-15 23:09:44;49,248;0;-23,761;-101,905;92,4;3115;"OFF";"OFF";-1041,465;-101,912;-464,476;13;0;-18670,13;30,788;60,04;16623;4;0;0;0;0;0,001;0,004
2018-04-15 23:09:48;49,233;0;-24,45;-101,932;92,4;3116;"OFF";"OFF";-1041,465;-101,939;-464,476;13;0;-18670,154;30,788;60,04;16627;4;0;0;0;0;0,001;0,004
2018-04-15 23:09:54;49,248;0;-23,811;-101,971;92,4;3120;"OFF";"OFF";-1041,465;-101,978;-464,476;13;0;-18670,19;30,788;60,04;16633;4;0;0;0;0;0,001;0,004
2018-04-15 23:09:58;49,243;0;-24,101;-101,998;92,4;3117;"OFF";"OFF";-1041,465;-102,005;-464,476;13;0;-18670,214;30,788;60,04;16637;4;0;0;0;0;0,001;0,004
2018-04-15 23:10:04;49,245;0;-23,605;-102,038;92,4;3121;"OFF";"OFF";-1041,465;-102,045;-464,476;13;0;-18670,25;30,788;60,04;16643;4;0;0;0;0;0,001;0,004
2018-04-15 23:10:08;49,248;0;-23,614;-102,064;92,4;3123;"OFF";"OFF";-1041,465;-102,071;-464,476;13;0;-18670,274;30,788;60,04;16647;4;0;0;0;0;0,001;0,004
2018-04-15 23:10:14;49,253;0;-23,681;-102,103;92,4;3128;"OFF";"OFF";-1041,465;-102,11;-464,476;13;0;-18670,308;30,788;60,04;16653;4;0;0;0;0;0,001;0,004
2018-04-15 23:10:18;49,264;0;-22,905;-102,13;92,4;3128;"OFF";"OFF";-1041,465;-102,136;-464,476;13;0;-18670,332;30,788;60,04;16657;4;0;0;0;0;0,001;0,004
2018-04-15 23:10:24;49,267;0;-22,915;-102,169;92,4;3134;"OFF";"OFF";-1041,465;-102,175;-464,476;13;0;-18670,368;30,788;60,04;16663;4;0;0;0;0;0,001;0,004
2018-04-15 23:10:28;49,247;0;-23,556;-102,195;92,4;3140;"OFF";"OFF";-1041,465;-102,201;-464,476;13;0;-18670,39;30,788;60,04;16667;4;0;0;0;0;0,001;0,004
2018-04-15 23:10:34;49,239;0;-24,042;-102,234;92,4;3143;"OFF";"OFF";-1041,465;-102,241;-464,476;13;0;-18670,426;30,788;60,04;16673;4;0;0;0;0;0,001;0,004
2018-04-15 23:10:38;49,255;0;-23,129;-102,261;92,4;3142;"OFF";"OFF";-1041,465;-102,267;-464,476;13;0;-18670,45;30,788;60,04;16677;4;0;0;0;0;0,001;0,004
2018-04-15 23:10:44;49,261;0;-22,916;-102,3;92,4;3146;"OFF";"OFF";-1041,465;-102,306;-464,476;13;0;-18670,484;30,788;60,04;16683;4;0;0;0;0;0,001;0,004
2018-04-15 23:10:48;49,278;0;-22,038;-102,324;92,4;3161;"OFF";"OFF";-1041,465;-102,331;-464,476;13;0;-18670,508;30,788;60,04;16687;4;0;0;0;0;0,001;0,004
2018-04-15 23:10:54;49,282;0;-22,071;-102,361;92,4;3182;"OFF";"OFF";-1041,465;-102,367;-464,476;13;0;-18670,542;30,788;60,04;16693;4;0;0;0;0;0,001;0,004
2018-04-15 23:10:58;49,289;0;-22,056;-102,386;92,4;3194;"OFF";"OFF";-1041,465;-102,392;-464,476;13;0;-18670,566;30,788;60,04;16697;4;0;0;0;0;0,001;0,004
2018-04-15 23:11:04;49,295;0;-21,832;-102,423;92,4;3212;"OFF";"OFF";-1041,465;-102,429;-464,476;13;0;-18670,602;30,788;60,04;16703;4;0;0;0;0;0,001;0,004
2018-04-15 23:11:08;49,29;0;-22,514;-102,446;92,4;3230;"OFF";"OFF";-1041,465;-102,453;-464,476;13;0;-18670,624;30,788;60,04;16707;4;0;0;0;0;0,001;0,004
2018-04-15 23:11:14;49,314;0;-21,289;-102,483;92,4;3250;"OFF";"OFF";-1041,465;-102,489;-464,476;13;0;-18670,66;30,788;60,04;16713;4;0;0;0;0;0,001;0,004
2018-04-15 23:11:18;49,309;0;-21,136;-102,507;92,4;3260;"OFF";"OFF";-1041,465;-102,513;-464,476;13;0;-18670,684;30,788;60,04;16717;4;0;0;0;0;0,001;0,004
2018-04-15 23:11:24;49,323;0;-20,929;-102,543;92,4;3283;"OFF";"OFF";-1041,465;-102,549;-464,476;13;0;-18670,718;30,788;60,04;16723;4;0;0;0;0;0,001;0,004
2018-04-15 23:11:28;49,311;0;-21,594;-102,567;92,4;3293;"OFF";"OFF";-1041,465;-102,573;-464,476;13;0;-18670,742;30,788;60,04;16727;4;0;0;0;0;0,001;0,004
2018-04-15 23:11:34;49,321;0;-21,022;-102,603;92,4;3307;"OFF";"OFF";-1041,465;-102,609;-464,476;13;0;-18670,778;30,788;60,04;16733;4;0;0;0;0;0,001;0,004
2018-04-15 23:11:38;49,317;0;-21,137;-102,627;92,4;3323;"OFF";"OFF";-1041,465;-102,633;-464,476;13;0;-18670,8;30,788;60,04;16737;4;0;0;0;0;0,001;0,004
2018-04-15 23:11:44;49,333;0;-20,236;-102,663;92,4;3339;"OFF";"OFF";-1041,465;-102,669;-464,476;13;0;-18670,836;30,788;60,04;16743;4;0;0;0;0;0,001;0,004
2018-04-15 23:11:48;49,314;0;-21,939;-102,686;92,4;3355;"OFF";"OFF";-1041,465;-102,692;-464,476;13;0;-18670,86;30,788;60,04;16747;4;0;0;0;0;0,001;0,004
2018-04-15 23:11:54;49,315;0;-21,82;-102,722;92,4;3366;"OFF";"OFF";-1041,465;-102,728;-464,476;13;0;-18670,894;30,788;60,04;16753;4;0;0;0;0;0,001;0,004
2018-04-15 23:11:58;49,339;0;-20,707;-102,745;92,4;3380;"OFF";"OFF";-1041,465;-102,751;-464,476;13;0;-18670,918;30,788;60,04;16757;4;0;0;0;0;0,001;0,004
2018-04-15 23:12:04;49,322;0;-21,597;-102,781;92,4;3394;"OFF";"OFF";-1041,465;-102,787;-464,476;13;0;-18670,954;30,788;60,04;16763;4;0;0;0;0;0,001;0,004
2018-04-15 23:12:08;49,316;0;-21,684;-102,805;92,4;3396;"OFF";"OFF";-1041,465;-102,811;-464,476;13;0;-18670,976;30,788;60,04;16767;4;0;0;0;0;0,001;0,004
2018-04-15 23:12:14;49,315;0;-21,449;-102,841;92,3;3410;"OFF";"OFF";-1041,465;-102,847;-464,476;13;0;-18671,012;30,788;60,04;16773;4;0;0;0;0;0,001;0,004
2018-04-15 23:12:18;49,317;0;-21,655;-102,864;92,3;3417;"OFF";"OFF";-1041,465;-102,87;-464,476;13;0;-18671,036;30,788;60,04;16777;4;0;0;0;0;0,001;0,004
2018-04-15 23:12:24;49,314;0;-22,031;-102,9;92,3;3429;"OFF";"OFF";-1041,465;-102,906;-464,476;13;0;-18671,07;30,788;60,04;16783;4;0;0;0;0;0,001;0,004
2018-04-15 23:12:28;49,327;0;-20,777;-102,924;92,3;3432;"OFF";"OFF";-1041,465;-102,93;-464,476;13;0;-18671,094;30,788;60,04;16787;4;0;0;0;0;0,001;0,004
2018-04-15 23:12:34;49,315;0;-21,671;-102,96;92,3;3437;"OFF";"OFF";-1041,465;-102,966;-464,476;13;0;-18671,128;30,788;60,04;16793;4;0;0;0;0;0,001;0,004
2018-04-15 23:12:38;49,31;0;-21,875;-102,984;92,3;3436;"OFF";"OFF";-1041,465;-102,99;-464,476;13;0;-18671,152;30,788;60,04;16797;4;0;0;0;0;0,001;0,004
2018-04-15 23:12:44;49,297;0;-22,331;-103,021;92,3;3433;"OFF";"OFF";-1041,465;-103,027;-464,476;13;0;-18671,188;30,788;60,04;16803;4;0;0;0;0;0,001;0,004
2018-04-15 23:12:48;49,313;0;-21,559;-103,045;92,3;3434;"OFF";"OFF";-1041,465;-103,051;-464,476;13;0;-18671,21;30,788;60,04;16807;4;0;0;0;0;0,001;0,004
2018-04-15 23:12:54;49,309;0;-21,569;-103,081;92,3;3439;"OFF";"OFF";-1041,465;-103,087;-464,476;13;0;-18671,246;30,788;60,04;16813;4;0;0;0;0;0,001;0,004
2018-04-15 23:12:58;49,315;0;-21,372;-103,105;92,3;3441;"OFF";"OFF";-1041,465;-103,111;-464,476;13;0;-18671,27;30,788;60,04;16817;4;0;0;0;0;0,001;0,004
2018-04-15 23:13:04;49,299;0;-22,377;-103,141;92,3;3445;"OFF";"OFF";-1041,465;-103,147;-464,476;13;0;-18671,304;30,788;60,04;16823;4;0;0;0;0;0,001;0,004
2018-04-15 23:13:08;49,289;0;-22,732;-103,165;92,3;3443;"OFF";"OFF";-1041,465;-103,172;-464,476;13;0;-18671,328;30,788;60,04;16827;4;0;0;0;0;0,001;0,004
2018-04-15 23:13:14;49,329;0;-20,392;-103,202;92,3;3445;"OFF";"OFF";-1041,465;-103,207;-464,476;13;0;-18671,364;30,788;60,04;16833;4;0;0;0;0;0,001;0,004
2018-04-15 23:13:18;49,299;0;-22,215;-103,225;92,3;3450;"OFF";"OFF";-1041,465;-103,231;-464,476;13;0;-18671,386;30,788;60,04;16837;4;0;0;0;0;0,001;0,004
2018-04-15 23:13:24;49,32;0;-21,093;-103,26;92,3;3464;"OFF";"OFF";-1041,465;-103,266;-464,476;13;0;-18671,422;30,788;60,04;16843;4;0;0;0;0;0,001;0,004
2018-04-15 23:13:28;49,335;0;-20,584;-103,283;92,3;3477;"OFF";"OFF";-1041,465;-103,289;-464,476;13;0;-18671,446;30,788;60,04;16847;4;0;0;0;0;0,001;0,004
2018-04-15 23:13:34;49,313;0;-21,767;-103,319;92,3;3476;"OFF";"OFF";-1041,465;-103,325;-464,476;13;0;-18671,48;30,788;60,04;16853;4;0;0;0;0;0,001;0,004
2018-04-15 23:13:38;49,341;0;-20,326;-103,342;92,3;3490;"OFF";"OFF";-1041,465;-103,347;-464,476;13;0;-18671,504;30,788;60,04;16857;4;0;0;0;0;0,001;0,004
2018-04-15 23:13:44;49,337;0;-20,551;-103,377;92,3;3500;"OFF";"OFF";-1041,465;-103,382;-464,476;13;0;-18671,54;30,788;60,04;16863;4;0;0;0;0;0,001;0,004
2018-04-15 23:13:48;49,328;0;-21,047;-103,4;92,3;3511;"OFF";"OFF";-1041,465;-103,405;-464,476;13;0;-18671,562;30,788;60,04;16867;4;0;0;0;0;0,001;0,004
2018-04-15 23:13:54;49,341;0;-20,377;-103,433;92,3;3533;"OFF";"OFF";-1041,465;-103,439;-464,476;13;0;-18671,598;30,788;60,04;16873;4;0;0;0;0;0,001;0,004
2018-04-15 23:13:58;49,334;0;-21,016;-103,456;92,3;3544;"OFF";"OFF";-1041,465;-103,461;-464,476;13;0;-18671,622;30,788;60,04;16877;4;0;0;0;0;0,001;0,004
2018-04-15 23:14:04;49,299;0;-22,888;-103,492;92,3;3534;"OFF";"OFF";-1041,465;-103,498;-464,476;13;0;-18671,656;30,788;60,04;16883;4;0;0;0;0;0,001;0,004
2018-04-15 23:14:08;49,297;0;-22,268;-103,517;92,3;3521;"OFF";"OFF";-1041,465;-103,523;-464,476;13;0;-18671,68;30,788;60,04;16887;4;0;0;0;0;0,001;0,004
2018-04-15 23:14:14;49,264;0;-23,851;-103,555;92,3;3492;"OFF";"OFF";-1041,465;-103,562;-464,476;13;0;-18671,714;30,788;60,04;16893;4;0;0;0;0;0,001;0,004
2018-04-15 23:14:18;49,274;0;-22,758;-103,582;92,3;3468;"OFF";"OFF";-1041,465;-103,588;-464,476;13;0;-18671,738;30,788;60,04;16897;4;0;0;0;0;0,001;0,004
2018-04-15 23:14:24;49,276;0;-22,467;-103,62;92,3;3450;"OFF";"OFF";-1041,465;-103,626;-464,476;13;0;-18671,774;30,788;60,04;16903;4;0;0;0;0;0,001;0,004
2018-04-15 23:14:28;49,255;0;-23,469;-103,645;92,3;3437;"OFF";"OFF";-1041,465;-103,652;-464,476;13;0;-18671,796;30,788;60,04;16907;4;0;0;0;0;0,001;0,004
