TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-15 23:14:34;49,247;0;-23,998;-103,684;92,3;3411;"OFF";"OFF";-1041,465;-103,691;-464,476;13;0;-18671,832;30,788;60,04;16913;4;0;0;0;0;0,001;0,004
2018-04-15 23:14:38;49,251;0;-23,148;-103,71;92,3;3399;"OFF";"OFF";-1041,465;-103,717;-464,476;13;0;-18671,856;30,788;60,04;16917;4;0;0;0;0;0,001;0,004
2018-04-15 23:14:44;49,26;0;-22,844;-103,749;92,3;3380;"OFF";"OFF";-1041,465;-103,755;-464,476;13;0;-18671,89;30,788;60,04;16923;4;0;0;0;0;0,001;0,004
2018-04-15 23:14:48;49,24;0;-23,981;-103,775;92,3;3367;"OFF";"OFF";-1041,465;-103,782;-464,476;13;0;-18671,914;30,788;60,04;16927;4;0;0;0;0;0,001;0,004
2018-04-15 23:14:54;49,244;0;-23,658;-103,814;92,3;3351;"OFF";"OFF";-1041,465;-103,82;-464,476;13;0;-18671,95;30,788;60,04;16933;4;0;0;0;0;0,001;0,004
2018-04-15 23:14:58;49,253;0;-22,864;-103,84;92,3;3340;"OFF";"OFF";-1041,465;-103,846;-464,476;13;0;-18671,972;30,788;60,04;16937;4;0;0;0;0;0,001;0,004
2018-04-15 23:15:04;49,254;0;-23,086;-103,878;92,3;3338;"OFF";"OFF";-1041,465;-103,884;-464,476;13;0;-18672,008;30,788;60,04;16943;4;0;0;0;0;0,001;0,004
2018-04-15 23:15:08;49,244;0;-23,802;-103,903;92,3;3331;"OFF";"OFF";-1041,465;-103,91;-464,476;13;0;-18672,032;30,788;60,04;16947;4;0;0;0;0;0,001;0,004
2018-04-15 23:15:14;49,223;0;-24,729;-103,942;92,3;3319;"OFF";"OFF";-1041,465;-103,949;-464,476;13;0;-18672,068;30,788;60,04;16953;4;0;0;0;0;0,001;0,004
2018-04-15 23:15:18;49,237;0;-23,559;-103,969;92,3;3307;"OFF";"OFF";-1041,465;-103,975;-464,476;13;0;-18672,092;30,788;60,04;16957;4;0;0;0;0;0,001;0,004
2018-04-15 23:15:24;49,247;0;-23,376;-104,008;92,3;3296;"OFF";"OFF";-1041,465;-104,014;-464,476;13;0;-18672,126;30,788;60,04;16963;4;0;0;0;0;0,001;0,004
2018-04-15 23:15:28;49,241;0;-23,21;-104,034;92,3;3289;"OFF";"OFF";-1041,465;-104,04;-464,476;13;0;-18672,15;30,788;60,04;16967;4;0;0;0;0;0,001;0,004
2018-04-15 23:15:34;49,251;0;-22,972;-104,072;92,3;3285;"OFF";"OFF";-1041,465;-104,078;-464,476;13;0;-18672,186;30,788;60,04;16973;4;0;0;0;0;0,001;0,004
2018-04-15 23:15:38;49,245;0;-22,975;-104,098;92,3;3282;"OFF";"OFF";-1041,465;-104,104;-464,476;13;0;-18672,208;30,788;60,04;16977;4;0;0;0;0;0,001;0,004
2018-04-15 23:15:44;49,242;0;-23,459;-104,137;92,3;3272;"OFF";"OFF";-1041,465;-104,143;-464,476;13;0;-18672,244;30,788;60,04;16983;4;0;0;0;0;0,001;0,004
2018-04-15 23:15:48;49,249;0;-22,747;-104,163;92,3;3265;"OFF";"OFF";-1041,465;-104,169;-464,476;13;0;-18672,268;30,788;60,04;16987;4;0;0;0;0;0,001;0,004
2018-04-15 23:15:54;49,243;0;-23,386;-104,201;92,2;3268;"OFF";"OFF";-1041,465;-104,207;-464,476;13;0;-18672,302;30,788;60,04;16993;4;0;0;0;0;0,001;0,004
2018-04-15 23:15:58;49,235;0;-23,936;-104,227;92,2;3264;"OFF";"OFF";-1041,465;-104,233;-464,476;13;0;-18672,326;30,788;60,04;16997;4;0;0;0;0;0,001;0,004
2018-04-15 23:16:04;49,252;0;-22,977;-104,265;92,2;3266;"OFF";"OFF";-1041,465;-104,271;-464,476;13;0;-18672,362;30,788;60,04;17003;4;0;0;0;0;0,001;0,004
2018-04-15 23:16:08;49,249;0;-23,231;-104,29;92,2;3268;"OFF";"OFF";-1041,465;-104,297;-464,476;13;0;-18672,384;30,788;60,04;17007;4;0;0;0;0;0,001;0,004
2018-04-15 23:16:14;49,255;0;-22,87;-104,328;92,2;3269;"OFF";"OFF";-1041,465;-104,334;-464,476;13;0;-18672,42;30,788;60,04;17013;4;0;0;0;0;0,001;0,004
2018-04-15 23:16:18;49,264;0;-22,336;-104,353;92,2;3274;"OFF";"OFF";-1041,465;-104,359;-464,476;13;0;-18672,444;30,788;60,04;17017;4;0;0;0;0;0,001;0,004
2018-04-15 23:16:24;49,269;0;-22,149;-104,391;92,2;3277;"OFF";"OFF";-1041,465;-104,397;-464,476;13;0;-18672,478;30,788;60,04;17023;4;0;0;0;0;0,001;0,004
2018-04-15 23:16:28;49,222;0;-24,803;-104,417;92,2;3272;"OFF";"OFF";-1041,465;-104,423;-464,476;13;0;-18672,502;30,788;60,04;17027;4;0;0;0;0;0,001;0,004
2018-04-15 23:16:34;49,229;0;-23,96;-104,456;92,2;3264;"OFF";"OFF";-1041,465;-104,462;-464,476;13;0;-18672,538;30,788;60,04;17033;4;0;0;0;0;0,001;0,004
2018-04-15 23:16:38;49,237;0;-23,474;-104,482;92,2;3257;"OFF";"OFF";-1041,465;-104,488;-464,476;13;0;-18672,56;30,788;60,04;17037;4;0;0;0;0;0,001;0,004
2018-04-15 23:16:44;49,24;0;-23,164;-104,521;92,2;3253;"OFF";"OFF";-1041,465;-104,527;-464,476;13;0;-18672,596;30,788;60,04;17043;4;0;0;0;0;0,001;0,004
2018-04-15 23:16:48;49,253;0;-22,574;-104,546;92,2;3253;"OFF";"OFF";-1041,465;-104,552;-464,476;13;0;-18672,62;30,788;60,04;17047;4;0;0;0;0;0,001;0,004
2018-04-15 23:16:54;49,226;0;-24,122;-104,585;92,2;3251;"OFF";"OFF";-1041,465;-104,591;-464,476;13;0;-18672,654;30,788;60,04;17053;4;0;0;0;0;0,001;0,004
2018-04-15 23:16:58;49,241;0;-23,198;-104,611;92,2;3245;"OFF";"OFF";-1041,465;-104,617;-464,476;13;0;-18672,678;30,788;60,04;17057;4;0;0;0;0;0,001;0,004
2018-04-15 23:17:04;49,237;0;-23,446;-104,65;92,2;3241;"OFF";"OFF";-1041,465;-104,656;-464,476;13;0;-18672,712;30,788;60,04;17063;4;0;0;0;0;0,001;0,004
2018-04-15 23:17:08;49,246;0;-22,747;-104,676;92,2;3237;"OFF";"OFF";-1041,465;-104,682;-464,476;13;0;-18672,736;30,788;60,04;17067;4;0;0;0;0;0,001;0,004
2018-04-15 23:17:14;49,248;0;-22,651;-104,714;92,2;3239;"OFF";"OFF";-1041,465;-104,721;-464,476;13;0;-18672,772;30,788;60,04;17073;4;0;0;0;0;0,001;0,004
2018-04-15 23:17:18;49,272;0;-21,326;-104,738;92,2;3251;"OFF";"OFF";-1041,465;-104,744;-464,476;13;0;-18672,794;30,788;60,04;17077;4;0;0;0;0;0,001;0,004
2018-04-15 23:17:24;49,282;0;-21,708;-104,774;92,2;3271;"OFF";"OFF";-1041,465;-104,78;-464,476;13;0;-18672,83;30,788;60,04;17083;4;0;0;0;0;0,001;0,004
2018-04-15 23:17:28;49,301;0;-20,765;-104,797;92,2;3293;"OFF";"OFF";-1041,465;-104,803;-464,476;13;0;-18672,854;30,788;60,04;17087;4;0;0;0;0;0,001;0,004
2018-04-15 23:17:34;49,31;0;-20,616;-104,832;92,2;3321;"OFF";"OFF";-1041,465;-104,838;-464,476;13;0;-18672,888;30,788;60,04;17093;4;0;0;0;0;0,001;0,004
2018-04-15 23:17:38;49,32;0;-20,216;-104,855;92,2;3340;"OFF";"OFF";-1041,465;-104,861;-464,476;13;0;-18672,912;30,788;60,04;17097;4;0;0;0;0;0,001;0,004
2018-04-15 23:17:44;49,308;0;-21,242;-104,889;92,2;3368;"OFF";"OFF";-1041,465;-104,895;-464,476;13;0;-18672,948;30,788;60,04;17103;4;0;0;0;0;0,001;0,004
2018-04-15 23:17:48;49,338;0;-19,616;-104,912;92,2;3387;"OFF";"OFF";-1041,465;-104,918;-464,476;13;0;-18672,97;30,788;60,04;17107;4;0;0;0;0;0,001;0,004
2018-04-15 23:17:54;49,358;0;-19,1;-104,945;92,2;3427;"OFF";"OFF";-1041,465;-104,95;-464,476;13;0;-18673,006;30,788;60,04;17113;4;0;0;0;0;0,001;0,004
2018-04-15 23:17:58;49,342;0;-20,281;-104,967;92,2;3451;"OFF";"OFF";-1041,465;-104,972;-464,476;13;0;-18673,03;30,788;60,04;17117;4;0;0;0;0;0,001;0,004
2018-04-15 23:18:04;49,356;0;-19,401;-105;92,2;3479;"OFF";"OFF";-1041,465;-105,005;-464,476;13;0;-18673,064;30,788;60,04;17123;4;0;0;0;0;0,001;0,004
2018-04-15 23:18:08;49,353;0;-19,8;-105,021;92,2;3504;"OFF";"OFF";-1041,465;-105,027;-464,476;13;0;-18673,088;30,788;60,04;17127;4;0;0;0;0;0,001;0,004
2018-04-15 23:18:14;49,38;0;-18,467;-105,054;92,2;3539;"OFF";"OFF";-1041,465;-105,059;-464,476;13;0;-18673,124;30,788;60,04;17133;4;0;0;0;0;0,001;0,004
2018-04-15 23:18:18;49,347;0;-20,319;-105,076;92,2;3554;"OFF";"OFF";-1041,465;-105,081;-464,476;13;0;-18673,146;30,788;60,04;17137;4;0;0;0;0;0,001;0,004
2018-04-15 23:18:24;49,363;0;-19,412;-105,108;92,2;3585;"OFF";"OFF";-1041,465;-105,114;-464,476;13;0;-18673,182;30,788;60,04;17143;4;0;0;0;0;0,001;0,004
2018-04-15 23:18:28;49,346;0;-20,436;-105,13;92,2;3597;"OFF";"OFF";-1041,465;-105,136;-464,476;13;0;-18673,206;30,788;60,04;17147;4;0;0;0;0;0,001;0,004
2018-04-15 23:18:34;49,362;0;-19,346;-105,164;92,2;3609;"OFF";"OFF";-1041,465;-105,169;-464,476;13;0;-18673,24;30,788;60,04;17153;4;0;0;0;0;0,001;0,004
2018-04-15 23:18:38;49,359;0;-19,755;-105,186;92,2;3622;"OFF";"OFF";-1041,465;-105,191;-464,476;13;0;-18673,264;30,788;60,04;17157;4;0;0;0;0;0,001;0,004
2018-04-15 23:18:44;49,358;0;-19,534;-105,218;92,2;3643;"OFF";"OFF";-1041,465;-105,224;-464,476;13;0;-18673,298;30,788;60,04;17163;4;0;0;0;0;0,001;0,004
2018-04-15 23:18:48;49,356;0;-19,709;-105,24;92,2;3655;"OFF";"OFF";-1041,465;-105,246;-464,476;13;0;-18673,322;30,788;60,04;17167;4;0;0;0;0;0,001;0,004
2018-04-15 23:18:54;49,361;0;-19,533;-105,273;92,2;3674;"OFF";"OFF";-1041,465;-105,278;-464,476;13;0;-18673,358;30,788;60,04;17173;4;0;0;0;0;0,001;0,004
2018-04-15 23:18:58;49,362;0;-19,786;-105,295;92,2;3683;"OFF";"OFF";-1041,465;-105,3;-464,476;13;0;-18673,38;30,788;60,04;17177;4;0;0;0;0;0,001;0,004
2018-04-15 23:19:04;49,36;0;-19,578;-105,328;92,2;3693;"OFF";"OFF";-1041,465;-105,334;-464,476;13;0;-18673,416;30,788;60,04;17183;4;0;0;0;0;0,001;0,004
2018-04-15 23:19:08;49,344;0;-20,43;-105,351;92,2;3694;"OFF";"OFF";-1041,465;-105,356;-464,476;13;0;-18673,44;30,788;60,04;17187;4;0;0;0;0;0,001;0,004
2018-04-15 23:19:14;49,287;0;-22,951;-105,387;92,2;3666;"OFF";"OFF";-1041,465;-105,394;-464,476;13;0;-18673,474;30,788;60,04;17193;4;0;0;0;0;0,001;0,004
2018-04-15 23:19:18;49,29;0;-21,97;-105,413;92,2;3638;"OFF";"OFF";-1041,465;-105,419;-464,476;13;0;-18673,498;30,788;60,04;17197;4;0;0;0;0;0,001;0,004
2018-04-15 23:19:24;49,274;0;-22,714;-105,45;92,2;3608;"OFF";"OFF";-1041,465;-105,456;-464,476;13;0;-18673,534;30,788;60,04;17203;4;0;0;0;0;0,001;0,004
2018-04-15 23:19:28;49,265;0;-23,258;-105,475;92,2;3588;"OFF";"OFF";-1041,465;-105,481;-464,476;13;0;-18673,556;30,788;60,04;17207;4;0;0;0;0;0,001;0,004
2018-04-15 23:19:34;49,241;0;-23,653;-105,514;92,2;3548;"OFF";"OFF";-1041,465;-105,52;-464,476;13;0;-18673,592;30,788;60,04;17213;4;0;0;0;0;0,001;0,004
2018-04-15 23:19:38;49,251;0;-23,186;-105,54;92,1;3520;"OFF";"OFF";-1041,465;-105,546;-464,476;13;0;-18673,616;30,788;60,04;17217;4;0;0;0;0;0,001;0,004
2018-04-15 23:19:44;49,236;0;-23,716;-105,578;92,1;3495;"OFF";"OFF";-1041,465;-105,585;-464,476;13;0;-18673,65;30,788;60,04;17223;4;0;0;0;0;0,001;0,004
2018-04-15 23:19:48;49,24;0;-23,174;-105,605;92,1;3465;"OFF";"OFF";-1041,465;-105,611;-464,476;13;0;-18673,676;30,788;60,04;17227;4;0;0;0;0;0,001;0,004
2018-04-15 23:19:54;49,23;0;-23,796;-105,644;92,1;3433;"OFF";"OFF";-1041,465;-105,651;-464,476;13;0;-18673,71;30,788;60,04;17233;4;0;0;0;0;0,001;0,004
2018-04-15 23:19:58;49,229;0;-23,707;-105,671;92,1;3411;"OFF";"OFF";-1041,465;-105,677;-464,476;13;0;-18673,734;30,788;60,04;17237;4;0;0;0;0;0,001;0,004
2018-04-15 23:20:04;49,215;0;-24,022;-105,711;92,1;3380;"OFF";"OFF";-1041,465;-105,717;-464,476;13;0;-18673,77;30,788;60,04;17243;4;0;0;0;0;0,001;0,004
2018-04-15 23:20:08;49,223;0;-23,54;-105,737;92,1;3363;"OFF";"OFF";-1041,465;-105,744;-464,476;13;0;-18673,792;30,788;60,04;17247;4;0;0;0;0;0,001;0,004
2018-04-15 23:20:14;49,215;0;-23,682;-105,777;92,1;3337;"OFF";"OFF";-1041,465;-105,784;-464,476;13;0;-18673,828;30,788;60,04;17253;4;0;0;0;0;0,001;0,004
2018-04-15 23:20:18;49,217;0;-23,614;-105,803;92,1;3326;"OFF";"OFF";-1041,465;-105,81;-464,476;13;0;-18673,852;30,788;60,04;17257;4;0;0;0;0;0,001;0,004
2018-04-15 23:20:24;49,224;0;-23,234;-105,843;92,1;3310;"OFF";"OFF";-1041,465;-105,849;-464,476;13;0;-18673,886;30,788;60,04;17263;4;0;0;0;0;0,001;0,004
2018-04-15 23:20:28;49,228;0;-23,033;-105,868;92,1;3305;"OFF";"OFF";-1041,465;-105,875;-464,476;13;0;-18673,91;30,788;60,04;17267;4;0;0;0;0;0,001;0,004
2018-04-15 23:20:34;49,229;0;-23,14;-105,908;92,1;3292;"OFF";"OFF";-1041,465;-105,914;-464,476;13;0;-18673,946;30,788;60,04;17273;4;0;0;0;0;0,001;0,004
2018-04-15 23:20:38;49,247;0;-22,355;-105,933;92,1;3288;"OFF";"OFF";-1041,465;-105,939;-464,476;13;0;-18673,968;30,788;60,04;17277;4;0;0;0;0;0,001;0,004
2018-04-15 23:20:44;49,233;0;-23,184;-105,971;92,1;3291;"OFF";"OFF";-1041,465;-105,977;-464,476;13;0;-18674,004;30,788;60,04;17283;4;0;0;0;0;0,001;0,004
2018-04-15 23:20:48;49,226;0;-23,327;-105,997;92,1;3286;"OFF";"OFF";-1041,465;-106,003;-464,476;13;0;-18674,028;30,788;60,04;17287;4;0;0;0;0;0,001;0,004
2018-04-15 23:20:54;49,237;0;-22,917;-106,035;92,1;3285;"OFF";"OFF";-1041,465;-106,041;-464,476;13;0;-18674,062;30,788;60,04;17293;4;0;0;0;0;0,001;0,004
2018-04-15 23:20:58;49,237;0;-22,635;-106,06;92,1;3282;"OFF";"OFF";-1041,465;-106,066;-464,476;13;0;-18674,086;30,788;60,04;17297;4;0;0;0;0;0,001;0,004
2018-04-15 23:21:04;49,237;0;-22,949;-106,098;92,1;3282;"OFF";"OFF";-1041,465;-106,104;-464,476;13;0;-18674,122;30,788;60,04;17303;4;0;0;0;0;0,001;0,004
2018-04-15 23:21:08;49,217;0;-23,925;-106,123;92,1;3283;"OFF";"OFF";-1041,465;-106,13;-464,476;13;0;-18674,144;30,788;60,04;17307;4;0;0;0;0;0,001;0,004
2018-04-15 23:21:14;49,251;0;-22,239;-106,162;92,1;3281;"OFF";"OFF";-1041,465;-106,168;-464,476;13;0;-18674,18;30,788;60,04;17313;4;0;0;0;0;0,001;0,004
2018-04-15 23:21:18;49,228;0;-23,302;-106,187;92,1;3281;"OFF";"OFF";-1041,465;-106,193;-464,476;13;0;-18674,204;30,788;60,04;17317;4;0;0;0;0;0,001;0,004
2018-04-15 23:21:24;49,246;0;-22,303;-106,225;92,1;3280;"OFF";"OFF";-1041,465;-106,231;-464,476;13;0;-18674,238;30,788;60,04;17323;4;0;0;0;0;0,001;0,004
2018-04-15 23:21:28;49,223;0;-23,76;-106,25;92,1;3283;"OFF";"OFF";-1041,465;-106,256;-464,476;13;0;-18674,262;30,788;60,04;17327;4;0;0;0;0;0,001;0,004
2018-04-15 23:21:34;49,235;0;-22,971;-106,288;92,1;3279;"OFF";"OFF";-1041,465;-106,295;-464,476;13;0;-18674,296;30,788;60,04;17333;4;0;0;0;0;0,001;0,004
2018-04-15 23:21:38;49,232;0;-23,021;-106,314;92,1;3275;"OFF";"OFF";-1041,465;-106,321;-464,476;13;0;-18674,32;30,788;60,04;17337;4;0;0;0;0;0,001;0,004
2018-04-15 23:21:44;49,245;0;-22,279;-106,352;92,1;3275;"OFF";"OFF";-1041,465;-106,358;-464,476;13;0;-18674,356;30,788;60,04;17343;4;0;0;0;0;0,001;0,004
2018-04-15 23:21:48;49,241;0;-22,904;-106,377;92,1;3277;"OFF";"OFF";-1041,465;-106,383;-464,476;13;0;-18674,378;30,788;60,04;17347;4;0;0;0;0;0,001;0,004
2018-04-15 23:21:54;49,238;0;-23,009;-106,414;92,1;3284;"OFF";"OFF";-1041,465;-106,421;-464,476;13;0;-18674,414;30,788;60,04;17353;4;0;0;0;0;0,001;0,004
2018-04-15 23:21:58;49,213;0;-24,14;-106,44;92,1;3278;"OFF";"OFF";-1041,465;-106,447;-464,476;13;0;-18674,438;30,788;60,04;17357;4;0;0;0;0;0,001;0,004
2018-04-15 23:22:04;49,234;0;-22,714;-106,48;92,1;3268;"OFF";"OFF";-1041,465;-106,486;-464,476;13;0;-18674,472;30,788;60,04;17363;4;0;0;0;0;0,001;0,004
2018-04-15 23:22:08;49,235;0;-22,694;-106,505;92,1;3272;"OFF";"OFF";-1041,465;-106,511;-464,476;13;0;-18674,496;30,788;60,04;17367;4;0;0;0;0;0,001;0,004
2018-04-15 23:22:14;49,241;0;-22,311;-106,543;92,1;3270;"OFF";"OFF";-1041,465;-106,549;-464,476;13;0;-18674,532;30,788;60,04;17373;4;0;0;0;0;0,001;0,004
2018-04-15 23:22:18;49,242;0;-22,462;-106,568;92,1;3271;"OFF";"OFF";-1041,465;-106,574;-464,476;13;0;-18674,554;30,788;60,04;17377;4;0;0;0;0;0,001;0,004
2018-04-15 23:22:24;49,232;0;-23,018;-106,606;92,1;3272;"OFF";"OFF";-1041,465;-106,612;-464,476;13;0;-18674,59;30,788;60,04;17383;4;0;0;0;0;0,001;0,004
2018-04-15 23:22:28;49,237;0;-22,954;-106,632;92,1;3269;"OFF";"OFF";-1041,465;-106,638;-464,476;13;0;-18674,614;30,788;60,04;17387;4;0;0;0;0;0,001;0,004
2018-04-15 23:22:34;49,228;0;-22,897;-106,67;92,1;3265;"OFF";"OFF";-1041,465;-106,677;-464,476;13;0;-18674,648;30,788;60,04;17393;4;0;0;0;0;0,001;0,004
2018-04-15 23:22:38;49,211;0;-23,721;-106,696;92,1;3264;"OFF";"OFF";-1041,465;-106,702;-464,476;13;0;-18674,672;30,788;60,04;17397;4;0;0;0;0;0,001;0,004
2018-04-15 23:22:44;49,227;0;-22,896;-106,735;92,1;3256;"OFF";"OFF";-1041,465;-106,741;-464,476;13;0;-18674,708;30,788;60,04;17403;4;0;0;0;0;0,001;0,004
2018-04-15 23:22:48;49,222;0;-22,994;-106,761;92,1;3253;"OFF";"OFF";-1041,465;-106,767;-464,476;13;0;-18674,73;30,788;60,04;17407;4;0;0;0;0;0,001;0,004
2018-04-15 23:22:54;49,234;0;-22,717;-106,799;92,1;3257;"OFF";"OFF";-1041,465;-106,805;-464,476;13;0;-18674,766;30,788;60,04;17413;4;0;0;0;0;0,001;0,004
2018-04-15 23:22:58;49,215;0;-23,635;-106,824;92,1;3258;"OFF";"OFF";-1041,465;-106,83;-464,476;13;0;-18674,79;30,788;60,04;17417;4;0;0;0;0;0,001;0,004
2018-04-15 23:23:04;49,24;0;-22,395;-106,862;92,1;3257;"OFF";"OFF";-1041,465;-106,868;-464,476;13;0;-18674,824;30,788;60,04;17423;4;0;0;0;0;0,001;0,004
2018-04-15 23:23:08;49,216;0;-23,479;-106,887;92;3260;"OFF";"OFF";-1041,465;-106,894;-464,476;13;0;-18674,848;30,788;60,04;17427;4;0;0;0;0;0,001;0,004
2018-04-15 23:23:14;49,211;0;-23,847;-106,926;92;3251;"OFF";"OFF";-1041,465;-106,933;-464,476;13;0;-18674,882;30,788;60,04;17433;4;0;0;0;0;0,001;0,004
2018-04-15 23:23:18;49,224;0;-22,901;-106,952;92;3248;"OFF";"OFF";-1041,465;-106,959;-464,476;13;0;-18674,906;30,788;60,04;17437;4;0;0;0;0;0,001;0,004
2018-04-15 23:23:24;49,217;0;-23,319;-106,991;92;3248;"OFF";"OFF";-1041,465;-106,997;-464,476;13;0;-18674,942;30,788;60,04;17443;4;0;0;0;0;0,001;0,004
2018-04-15 23:23:28;49,22;0;-23,458;-107,017;92;3243;"OFF";"OFF";-1041,465;-107,023;-464,476;13;0;-18674,964;30,788;60,04;17447;4;0;0;0;0;0,001;0,004
2018-04-15 23:23:34;49,229;0;-22,712;-107,055;92;3248;"OFF";"OFF";-1041,465;-107,061;-464,476;13;0;-18675;30,788;60,04;17453;4;0;0;0;0;0,001;0,004
2018-04-15 23:23:38;49,226;0;-22,98;-107,08;92;3253;"OFF";"OFF";-1041,465;-107,086;-464,476;13;0;-18675,024;30,788;60,04;17457;4;0;0;0;0;0,001;0,004
2018-04-15 23:23:44;49,21;0;-23,804;-107,119;92;3243;"OFF";"OFF";-1041,465;-107,125;-464,476;13;0;-18675,058;30,788;60,04;17463;4;0;0;0;0;0,001;0,004
2018-04-15 23:23:48;49,229;0;-22,326;-107,144;92;3245;"OFF";"OFF";-1041,465;-107,151;-464,476;13;0;-18675,082;30,788;60,04;17467;4;0;0;0;0;0,001;0,004
2018-04-15 23:23:54;49,209;0;-23,94;-107,182;92;3249;"OFF";"OFF";-1041,465;-107,189;-464,476;13;0;-18675,118;30,788;60,04;17473;4;0;0;0;0;0,001;0,004
2018-04-15 23:23:58;49,218;0;-23,291;-107,208;92;3247;"OFF";"OFF";-1041,465;-107,214;-464,476;13;0;-18675,14;30,788;60,04;17477;4;0;0;0;0;0,001;0,004
2018-04-15 23:24:04;49,223;0;-23,111;-107,246;92;3245;"OFF";"OFF";-1041,465;-107,253;-464,476;13;0;-18675,176;30,788;60,04;17483;4;0;0;0;0;0,001;0,004
2018-04-15 23:24:08;49,208;0;-23,524;-107,272;92;3241;"OFF";"OFF";-1041,465;-107,279;-464,476;13;0;-18675,2;30,788;60,04;17487;4;0;0;0;0;0,001;0,004
2018-04-15 23:24:14;49,229;0;-22,548;-107,311;92;3243;"OFF";"OFF";-1041,465;-107,317;-464,476;13;0;-18675,234;30,788;60,04;17493;4;0;0;0;0;0,001;0,004
2018-04-15 23:24:18;49,226;0;-22,734;-107,336;92;3248;"OFF";"OFF";-1041,465;-107,342;-464,476;13;0;-18675,258;30,788;60,04;17497;4;0;0;0;0;0,001;0,004
2018-04-15 23:24:24;49,236;0;-22,388;-107,374;92;3249;"OFF";"OFF";-1041,465;-107,38;-464,476;13;0;-18675,292;30,788;60,04;17503;4;0;0;0;0;0,001;0,004
2018-04-15 23:24:28;49,232;0;-22,558;-107,399;92;3252;"OFF";"OFF";-1041,465;-107,405;-464,476;13;0;-18675,316;30,788;60,04;17507;4;0;0;0;0;0,001;0,004
2018-04-15 23:24:34;49,23;0;-22,694;-107,437;92;3255;"OFF";"OFF";-1041,465;-107,443;-464,476;13;0;-18675,352;30,788;60,04;17513;4;0;0;0;0;0,001;0,004
2018-04-15 23:24:38;49,227;0;-22,803;-107,462;92;3255;"OFF";"OFF";-1041,465;-107,469;-464,476;13;0;-18675,376;30,788;60,04;17517;4;0;0;0;0;0,001;0,004
2018-04-15 23:24:44;49,223;0;-22,583;-107,5;92;3258;"OFF";"OFF";-1041,465;-107,507;-464,476;13;0;-18675,41;30,788;60,04;17523;4;0;0;0;0;0,001;0,004
2018-04-15 23:24:48;49,222;0;-22,934;-107,525;92;3260;"OFF";"OFF";-1041,465;-107,532;-464,476;13;0;-18675,434;30,788;60,04;17527;4;0;0;0;0;0,001;0,004
2018-04-15 23:24:54;49,232;0;-22,382;-107,564;92;3259;"OFF";"OFF";-1041,465;-107,57;-464,476;13;0;-18675,468;30,788;60,04;17533;4;0;0;0;0;0,001;0,004
2018-04-15 23:24:58;49,223;0;-22,982;-107,589;92;3262;"OFF";"OFF";-1041,465;-107,595;-464,476;13;0;-18675,492;30,788;60,04;17537;4;0;0;0;0;0,001;0,004
2018-04-15 23:25:04;49,227;0;-22,569;-107,627;92;3263;"OFF";"OFF";-1041,465;-107,633;-464,476;13;0;-18675,528;30,788;60,04;17543;4;0;0;0;0;0,001;0,004
2018-04-15 23:25:08;49,224;0;-22,77;-107,652;92;3263;"OFF";"OFF";-1041,465;-107,658;-464,476;13;0;-18675,55;30,788;60,04;17547;4;0;0;0;0;0,001;0,004
2018-04-15 23:25:14;49,221;0;-22,933;-107,69;92;3263;"OFF";"OFF";-1041,465;-107,697;-464,476;13;0;-18675,586;30,788;60,04;17553;4;0;0;0;0;0,001;0,004
2018-04-15 23:25:18;49,219;0;-22,886;-107,716;92;3264;"OFF";"OFF";-1041,465;-107,722;-464,476;13;0;-18675,61;30,788;60,04;17557;4;0;0;0;0;0,001;0,004
2018-04-15 23:25:24;49,227;0;-22,791;-107,754;92;3265;"OFF";"OFF";-1041,465;-107,76;-464,476;13;0;-18675,644;30,788;60,04;17563;4;0;0;0;0;0,001;0,004
2018-04-15 23:25:28;49,232;0;-22,548;-107,778;92;3272;"OFF";"OFF";-1041,465;-107,784;-464,476;13;0;-18675,668;30,788;60,04;17567;4;0;0;0;0;0,001;0,004
2018-04-15 23:25:34;49,227;0;-22,829;-107,816;92;3278;"OFF";"OFF";-1041,465;-107,822;-464,476;13;0;-18675,704;30,788;60,04;17573;4;0;0;0;0;0,001;0,004
2018-04-15 23:25:38;49,227;0;-22,482;-107,841;92;3278;"OFF";"OFF";-1041,465;-107,847;-464,476;13;0;-18675,726;30,788;60,04;17577;4;0;0;0;0;0,001;0,004
2018-04-15 23:25:44;49,229;0;-22,691;-107,878;92;3283;"OFF";"OFF";-1041,465;-107,885;-464,476;13;0;-18675,762;30,788;60,04;17583;4;0;0;0;0;0,001;0,004
2018-04-15 23:25:48;49,211;0;-23,17;-107,903;92;3283;"OFF";"OFF";-1041,465;-107,91;-464,476;13;0;-18675,786;30,788;60,04;17587;4;0;0;0;0;0,001;0,004
2018-04-15 23:25:54;49,232;0;-22,403;-107,941;92;3285;"OFF";"OFF";-1041,465;-107,947;-464,476;13;0;-18675,82;30,788;60,04;17593;4;0;0;0;0;0,001;0,004
2018-04-15 23:25:58;49,228;0;-22,701;-107,966;92;3288;"OFF";"OFF";-1041,465;-107,972;-464,476;13;0;-18675,844;30,788;60,04;17597;4;0;0;0;0;0,001;0,004
2018-04-15 23:26:04;49,211;0;-23,395;-108,004;92;3287;"OFF";"OFF";-1041,465;-108,011;-464,476;13;0;-18675,878;30,788;60,04;17603;4;0;0;0;0;0,001;0,004
2018-04-15 23:26:08;49,226;0;-22,872;-108,03;92;3282;"OFF";"OFF";-1041,465;-108,036;-464,476;13;0;-18675,902;30,788;60,04;17607;4;0;0;0;0;0,001;0,004
2018-04-15 23:26:14;49,22;0;-22,933;-108,067;92;3292;"OFF";"OFF";-1041,465;-108,073;-464,476;13;0;-18675,938;30,788;60,04;17613;4;0;0;0;0;0,001;0,004
2018-04-15 23:26:18;49,208;0;-23,754;-108,093;92;3284;"OFF";"OFF";-1041,465;-108,099;-464,476;13;0;-18675,96;30,788;60,04;17617;4;0;0;0;0;0,001;0,004
2018-04-15 23:26:24;49,241;0;-21,688;-108,13;92;3289;"OFF";"OFF";-1041,465;-108,136;-464,476;13;0;-18675,996;30,788;60,04;17623;4;0;0;0;0;0,001;0,004
2018-04-15 23:26:28;49,225;0;-22,445;-108,155;92;3292;"OFF";"OFF";-1041,465;-108,161;-464,476;13;0;-18676,02;30,788;60,04;17627;4;0;0;0;0;0,001;0,004
2018-04-15 23:26:34;49,213;0;-23,519;-108,193;92;3285;"OFF";"OFF";-1041,465;-108,2;-464,476;13;0;-18676,054;30,788;60,04;17633;4;0;0;0;0;0,001;0,004
2018-04-15 23:26:38;49,221;0;-22,385;-108,219;92;3285;"OFF";"OFF";-1041,465;-108,225;-464,476;13;0;-18676,078;30,788;60,04;17637;4;0;0;0;0;0,001;0,004
2018-04-15 23:26:44;49,219;0;-22,713;-108,256;91,9;3288;"OFF";"OFF";-1041,465;-108,263;-464,476;13;0;-18676,114;30,788;60,04;17643;4;0;0;0;0;0,001;0,004
2018-04-15 23:26:48;49,233;0;-21,898;-108,282;91,9;3286;"OFF";"OFF";-1041,465;-108,288;-464,476;13;0;-18676,136;30,788;60,04;17647;4;0;0;0;0;0,001;0,004
2018-04-15 23:26:54;49,236;0;-22,003;-108,318;91,9;3300;"OFF";"OFF";-1041,465;-108,324;-464,476;13;0;-18676,172;30,788;60,04;17653;4;0;0;0;0;0,001;0,004
2018-04-15 23:26:58;49,24;0;-22,099;-108,343;91,9;3305;"OFF";"OFF";-1041,465;-108,349;-464,476;13;0;-18676,196;30,788;60,04;17657;4;0;0;0;0;0,001;0,004
2018-04-15 23:27:04;49,23;0;-22,306;-108,38;91,9;3305;"OFF";"OFF";-1041,465;-108,386;-464,476;13;0;-18676,23;30,788;60,04;17663;4;0;0;0;0;0,001;0,004
2018-04-15 23:27:08;49,236;0;-22,009;-108,405;91,9;3307;"OFF";"OFF";-1041,465;-108,411;-464,476;13;0;-18676,254;30,788;60,04;17667;4;0;0;0;0;0,001;0,004
2018-04-15 23:27:14;49,243;0;-21,692;-108,442;91,9;3312;"OFF";"OFF";-1041,465;-108,448;-464,476;13;0;-18676,29;30,788;60,04;17673;4;0;0;0;0;0,001;0,004
2018-04-15 23:27:18;49,244;0;-21,848;-108,466;91,9;3324;"OFF";"OFF";-1041,465;-108,472;-464,476;13;0;-18676,312;30,788;60,04;17677;4;0;0;0;0;0,001;0,004
2018-04-15 23:27:24;49,267;0;-20,971;-108,501;91,9;3343;"OFF";"OFF";-1041,465;-108,507;-464,476;13;0;-18676,348;30,788;60,04;17683;4;0;0;0;0;0,001;0,004
2018-04-15 23:27:28;49,252;0;-21,95;-108,524;91,9;3358;"OFF";"OFF";-1041,465;-108,53;-464,476;13;0;-18676,372;30,788;60,04;17687;4;0;0;0;0;0,001;0,004
2018-04-15 23:27:34;49,274;0;-20,641;-108,56;91,9;3371;"OFF";"OFF";-1041,465;-108,566;-464,476;13;0;-18676,406;30,788;60,04;17693;4;0;0;0;0;0,001;0,004
2018-04-15 23:27:38;49,285;0;-20,291;-108,582;91,9;3392;"OFF";"OFF";-1041,465;-108,588;-464,476;13;0;-18676,43;30,788;60,04;17697;4;0;0;0;0;0,001;0,004
2018-04-15 23:27:44;49,278;0;-20,918;-108,616;91,9;3419;"OFF";"OFF";-1041,465;-108,622;-464,476;13;0;-18676,464;30,788;60,04;17703;4;0;0;0;0;0,001;0,004
2018-04-15 23:27:48;49,282;0;-20,955;-108,639;91,9;3430;"OFF";"OFF";-1041,465;-108,645;-464,476;13;0;-18676,488;30,788;60,04;17707;4;0;0;0;0;0,001;0,004
2018-04-15 23:27:54;49,314;0;-19,23;-108,673;91,9;3455;"OFF";"OFF";-1041,465;-108,678;-464,476;13;0;-18676,524;30,788;60,04;17713;4;0;0;0;0;0,001;0,004
2018-04-15 23:27:58;49,302;0;-20,049;-108,694;91,9;3485;"OFF";"OFF";-1041,465;-108,7;-464,476;13;0;-18676,546;30,788;60,04;17717;4;0;0;0;0;0,001;0,004
2018-04-15 23:28:04;49,309;0;-20,055;-108,728;91,9;3509;"OFF";"OFF";-1041,465;-108,733;-464,476;13;0;-18676,582;30,788;60,04;17723;4;0;0;0;0;0,001;0,004
2018-04-15 23:28:08;49,32;0;-19,59;-108,749;91,9;3532;"OFF";"OFF";-1041,465;-108,754;-464,476;13;0;-18676,606;30,788;60,04;17727;4;0;0;0;0;0,001;0,004
2018-04-15 23:28:14;49,332;0;-19,171;-108,781;91,9;3568;"OFF";"OFF";-1041,465;-108,786;-464,476;13;0;-18676,64;30,788;60,04;17733;4;0;0;0;0;0,001;0,004
2018-04-15 23:28:18;49,332;0;-19,416;-108,802;91,9;3589;"OFF";"OFF";-1041,465;-108,807;-464,476;13;0;-18676,664;30,788;60,04;17737;4;0;0;0;0;0,001;0,004
2018-04-15 23:28:24;49,342;0;-18,836;-108,834;91,9;3623;"OFF";"OFF";-1041,465;-108,839;-464,476;13;0;-18676,7;30,788;60,04;17743;4;0;0;0;0;0,001;0,004
2018-04-15 23:28:28;49,324;0;-20,124;-108,855;91,9;3639;"OFF";"OFF";-1041,465;-108,861;-464,476;13;0;-18676,722;30,788;60,04;17747;4;0;0;0;0;0,001;0,004
2018-04-15 23:28:34;49,304;0;-21,006;-108,889;91,9;3651;"OFF";"OFF";-1041,465;-108,895;-464,476;13;0;-18676,758;30,788;60,04;17753;4;0;0;0;0;0,001;0,004
2018-04-15 23:28:38;49,287;0;-21,38;-108,912;91,9;3641;"OFF";"OFF";-1041,465;-108,918;-464,476;13;0;-18676,782;30,788;60,04;17757;4;0;0;0;0;0,001;0,004
2018-04-15 23:28:44;49,272;0;-21,848;-108,949;91,9;3618;"OFF";"OFF";-1041,465;-108,955;-464,476;13;0;-18676,816;30,788;60,04;17763;4;0;0;0;0;0,001;0,004
2018-04-15 23:28:48;49,265;0;-21,674;-108,973;91,9;3604;"OFF";"OFF";-1041,465;-108,979;-464,476;13;0;-18676,84;30,788;60,04;17767;4;0;0;0;0;0,001;0,004
2018-04-15 23:28:54;49,246;0;-22,431;-109,01;91,9;3578;"OFF";"OFF";-1041,465;-109,017;-464,476;13;0;-18676,876;30,788;60,04;17773;4;0;0;0;0;0,001;0,004
2018-04-15 23:28:58;49,221;0;-23,462;-109,036;91,9;3559;"OFF";"OFF";-1041,465;-109,042;-464,476;13;0;-18676,898;30,788;60,04;17777;4;0;0;0;0;0,001;0,004
2018-04-15 23:29:04;49,235;0;-22,401;-109,073;91,9;3531;"OFF";"OFF";-1041,465;-109,08;-464,476;13;0;-18676,934;30,788;60,04;17783;4;0;0;0;0;0,001;0,004
2018-04-15 23:29:08;49,23;0;-22,466;-109,099;91,9;3513;"OFF";"OFF";-1041,465;-109,105;-464,476;13;0;-18676,958;30,788;60,04;17787;4;0;0;0;0;0,001;0,004
2018-04-15 23:29:14;49,203;0;-23,71;-109,137;91,9;3486;"OFF";"OFF";-1041,465;-109,144;-464,476;13;0;-18676,992;30,788;60,04;17793;4;0;0;0;0;0,001;0,004
2018-04-15 23:29:18;49,195;0;-23,957;-109,163;91,9;3464;"OFF";"OFF";-1041,465;-109,17;-464,476;13;0;-18677,016;30,788;60,04;17797;4;0;0;0;0;0,001;0,004
2018-04-15 23:29:24;49,186;0;-24,257;-109,203;91,9;3431;"OFF";"OFF";-1041,465;-109,209;-464,476;13;0;-18677,05;30,788;60,04;17803;4;0;0;0;0;0,001;0,004
2018-04-15 23:29:28;49,2;0;-23,225;-109,229;91,9;3407;"OFF";"OFF";-1041,465;-109,236;-464,476;13;0;-18677,074;30,788;60,04;17807;4;0;0;0;0;0,001;0,004
2018-04-15 23:29:34;49,196;0;-23,417;-109,267;91,9;3392;"OFF";"OFF";-1041,465;-109,274;-464,476;13;0;-18677,11;30,788;60,04;17813;4;0;0;0;0;0,001;0,004
2018-04-15 23:29:38;49,188;0;-23,859;-109,293;91,9;3378;"OFF";"OFF";-1041,465;-109,3;-464,476;13;0;-18677,132;30,788;60,04;17817;4;0;0;0;0;0,001;0,004
2018-04-15 23:29:44;49,2;0;-22,863;-109,333;91,9;3355;"OFF";"OFF";-1041,465;-109,339;-464,476;13;0;-18677,168;30,788;60,04;17823;4;0;0;0;0;0,001;0,004
2018-04-15 23:29:48;49,189;0;-23,624;-109,359;91,9;3345;"OFF";"OFF";-1041,465;-109,365;-464,476;13;0;-18677,192;30,788;60,04;17827;4;0;0;0;0;0,001;0,004
2018-04-15 23:29:54;49,166;0;-24,797;-109,398;91,9;3325;"OFF";"OFF";-1041,465;-109,405;-464,476;13;0;-18677,226;30,788;60,04;17833;4;0;0;0;0;0,001;0,004
2018-04-15 23:29:58;49,187;0;-23,26;-109,424;91,9;3313;"OFF";"OFF";-1041,465;-109,431;-464,476;13;0;-18677,25;30,788;60,04;17837;4;0;0;0;0;0,001;0,004
2018-04-15 23:30:04;49,176;0;-23,729;-109,464;91,9;3297;"OFF";"OFF";-1041,465;-109,47;-464,476;13;0;-18677,286;30,788;60,04;17843;4;0;0;0;0;0,001;0,004
2018-04-15 23:30:08;49,164;0;-24,534;-109,49;91,9;3282;"OFF";"OFF";-1041,465;-109,497;-464,476;13;0;-18677,308;30,788;60,04;17847;4;0;0;0;0;0,001;0,004
2018-04-15 23:30:14;49,181;0;-23,357;-109,531;91,9;3260;"OFF";"OFF";-1041,465;-109,537;-464,476;13;0;-18677,346;30,788;60,04;17853;4;0;0;0;0;0,001;0,004
2018-04-15 23:30:18;49,17;0;-23,806;-109,557;91,9;3248;"OFF";"OFF";-1041,465;-109,564;-464,476;13;0;-18677,37;30,788;60,04;17857;4;0;0;0;0;0,001;0,004
2018-04-15 23:30:24;49,189;0;-22,712;-109,596;91,8;3242;"OFF";"OFF";-1041,465;-109,603;-464,476;13;0;-18677,404;30,788;60,04;17863;4;0;0;0;0;0,001;0,004
2018-04-15 23:30:28;49,191;0;-23,129;-109,622;91,8;3242;"OFF";"OFF";-1041,465;-109,628;-464,476;13;0;-18677,428;30,788;60,04;17867;4;0;0;0;0;0,001;0,004
2018-04-15 23:30:34;49,174;0;-24,3;-109,661;91,8;3237;"OFF";"OFF";-1041,465;-109,668;-464,476;13;0;-18677,464;30,788;60,04;17873;4;0;0;0;0;0,001;0,004
2018-04-15 23:30:38;49,178;0;-23,348;-109,688;91,8;3224;"OFF";"OFF";-1041,465;-109,694;-464,476;13;0;-18677,492;30,788;60,04;17877;4;0;0;0;0;0,001;0,004
2018-04-15 23:30:44;49,19;0;-22,886;-109,727;91,8;3222;"OFF";"OFF";-1041,465;-109,733;-464,476;13;0;-18677,528;30,788;60,04;17883;4;0;0;0;0;0,001;0,004
2018-04-15 23:30:48;49,189;0;-23,381;-109,752;91,8;3225;"OFF";"OFF";-1041,465;-109,759;-464,476;13;0;-18677,55;30,788;60,04;17887;4;0;0;0;0;0,001;0,004
2018-04-15 23:30:54;49,182;0;-23,482;-109,791;91,8;3221;"OFF";"OFF";-1041,465;-109,798;-464,476;13;0;-18677,586;30,788;60,04;17893;4;0;0;0;0;0,001;0,004
2018-04-15 23:30:58;49,196;0;-22,674;-109,816;91,8;3224;"OFF";"OFF";-1041,465;-109,822;-464,476;13;0;-18677,61;30,788;60,04;17897;4;0;0;0;0;0,001;0,004
2018-04-15 23:31:04;49,19;0;-23,312;-109,854;91,8;3230;"OFF";"OFF";-1041,465;-109,861;-464,476;13;0;-18677,644;30,788;60,04;17903;4;0;0;0;0;0,001;0,004
2018-04-15 23:31:08;49,188;0;-23,545;-109,88;91,8;3226;"OFF";"OFF";-1041,465;-109,887;-464,476;13;0;-18677,668;30,788;60,04;17907;4;0;0;0;0;0,001;0,004
2018-04-15 23:31:14;49,194;0;-22,909;-109,918;91,8;3229;"OFF";"OFF";-1041,465;-109,925;-464,476;13;0;-18677,704;30,788;60,04;17913;4;0;0;0;0;0,001;0,004
2018-04-15 23:31:18;49,186;0;-23,597;-109,944;91,8;3227;"OFF";"OFF";-1041,465;-109,951;-464,476;13;0;-18677,726;30,788;60,04;17917;4;0;0;0;0;0,001;0,004
2018-04-15 23:31:24;49,169;0;-24,203;-109,984;91,8;3215;"OFF";"OFF";-1041,465;-109,99;-464,476;13;0;-18677,762;30,788;60,04;17923;4;0;0;0;0;0,001;0,004
2018-04-15 23:31:28;49,177;0;-23,671;-110,01;91,8;3213;"OFF";"OFF";-1041,465;-110,016;-464,476;13;0;-18677,786;30,788;60,04;17927;4;0;0;0;0;0,001;0,004
2018-04-15 23:31:34;49,172;0;-24,026;-110,049;91,8;3205;"OFF";"OFF";-1041,465;-110,056;-464,476;13;0;-18677,82;30,788;60,04;17933;4;0;0;0;0;0,001;0,004
2018-04-15 23:31:38;49,222;0;-21,205;-110,074;91,8;3215;"OFF";"OFF";-1041,465;-110,08;-464,476;13;0;-18677,844;30,788;60,04;17937;4;0;0;0;0;0,001;0,004
2018-04-15 23:31:44;49,26;0;-19,777;-110,109;91,8;3247;"OFF";"OFF";-1041,465;-110,114;-464,476;13;0;-18677,878;30,788;60,04;17943;4;0;0;0;0;0,001;0,004
2018-04-15 23:31:48;49,242;0;-21,206;-110,132;91,8;3270;"OFF";"OFF";-1041,465;-110,138;-464,476;13;0;-18677,902;30,788;60,04;17947;4;0;0;0;0;0,001;0,004
2018-04-15 23:31:54;49,262;0;-20,566;-110,167;91,8;3293;"OFF";"OFF";-1041,465;-110,173;-464,476;13;0;-18677,938;30,788;60,04;17953;4;0;0;0;0;0,001;0,004
2018-04-15 23:31:58;49,257;0;-20,867;-110,189;91,8;3318;"OFF";"OFF";-1041,465;-110,195;-464,476;13;0;-18677,96;30,788;60,04;17957;4;0;0;0;0;0,001;0,004
2018-04-15 23:32:04;49,257;0;-21,117;-110,224;91,8;3345;"OFF";"OFF";-1041,465;-110,23;-464,476;13;0;-18677,996;30,788;60,04;17963;4;0;0;0;0;0,001;0,004
2018-04-15 23:32:08;49,274;0;-20,111;-110,247;91,8;3364;"OFF";"OFF";-1041,465;-110,252;-464,476;13;0;-18678,02;30,788;60,04;17967;4;0;0;0;0;0,001;0,004
2018-04-15 23:32:14;49,253;0;-21,749;-110,282;91,8;3382;"OFF";"OFF";-1041,465;-110,288;-464,476;13;0;-18678,054;30,788;60,04;17973;4;0;0;0;0;0,001;0,004
2018-04-15 23:32:18;49,264;0;-20,593;-110,306;91,8;3388;"OFF";"OFF";-1041,465;-110,311;-464,476;13;0;-18678,078;30,788;60,04;17977;4;0;0;0;0;0,001;0,004
2018-04-15 23:32:24;49,274;0;-20,304;-110,34;91,8;3412;"OFF";"OFF";-1041,465;-110,345;-464,476;13;0;-18678,114;30,788;60,04;17983;4;0;0;0;0;0,001;0,004
2018-04-15 23:32:28;49,273;0;-20,237;-110,362;91,8;3428;"OFF";"OFF";-1041,465;-110,368;-464,476;13;0;-18678,136;30,788;60,04;17987;4;0;0;0;0;0,001;0,004
2018-04-15 23:32:34;49,265;0;-20,732;-110,397;91,8;3442;"OFF";"OFF";-1041,465;-110,403;-464,476;13;0;-18678,172;30,788;60,04;17993;4;0;0;0;0;0,001;0,004
2018-04-15 23:32:38;49,27;0;-20,752;-110,42;91,8;3454;"OFF";"OFF";-1041,465;-110,426;-464,476;13;0;-18678,196;30,788;60,04;17997;4;0;0;0;0;0,001;0,004
2018-04-15 23:32:44;49,263;0;-21,092;-110,455;91,8;3465;"OFF";"OFF";-1041,465;-110,461;-464,476;13;0;-18678,23;30,788;60,04;18003;4;0;0;0;0;0,001;0,004
2018-04-15 23:32:48;49,27;0;-20,654;-110,479;91,8;3469;"OFF";"OFF";-1041,465;-110,484;-464,476;13;0;-18678,254;30,788;60,04;18007;4;0;0;0;0;0,001;0,004
2018-04-15 23:32:54;49,273;0;-20,343;-110,514;91,8;3478;"OFF";"OFF";-1041,465;-110,519;-464,476;13;0;-18678,29;30,788;60,04;18013;4;0;0;0;0;0,001;0,004
2018-04-15 23:32:58;49,262;0;-20,998;-110,537;91,8;3485;"OFF";"OFF";-1041,465;-110,543;-464,476;13;0;-18678,312;30,788;60,04;18017;4;0;0;0;0;0,001;0,004
2018-04-15 23:33:04;49,255;0;-21,066;-110,573;91,8;3485;"OFF";"OFF";-1041,465;-110,578;-464,476;13;0;-18678,348;30,788;60,04;18023;4;0;0;0;0;0,001;0,004
2018-04-15 23:33:08;49,25;0;-21,409;-110,596;91,8;3493;"OFF";"OFF";-1041,465;-110,602;-464,476;13;0;-18678,372;30,788;60,04;18027;4;0;0;0;0;0,001;0,004
2018-04-15 23:33:14;49,254;0;-21,036;-110,631;91,8;3495;"OFF";"OFF";-1041,465;-110,637;-464,476;13;0;-18678,406;30,788;60,04;18033;4;0;0;0;0;0,001;0,004
2018-04-15 23:33:18;49,259;0;-21,196;-110,654;91,8;3501;"OFF";"OFF";-1041,465;-110,66;-464,476;13;0;-18678,43;30,788;60,04;18037;4;0;0;0;0;0,001;0,004
2018-04-15 23:33:24;49,261;0;-21,093;-110,689;91,8;3513;"OFF";"OFF";-1041,465;-110,694;-464,476;13;0;-18678,464;30,788;60,04;18043;4;0;0;0;0;0,001;0,004
2018-04-15 23:33:28;49,279;0;-20,1;-110,712;91,8;3521;"OFF";"OFF";-1041,465;-110,717;-464,476;13;0;-18678,488;30,788;60,04;18047;4;0;0;0;0;0,001;0,004
2018-04-15 23:33:34;49,273;0;-20,41;-110,746;91,8;3528;"OFF";"OFF";-1041,465;-110,752;-464,476;13;0;-18678,524;30,788;60,04;18053;4;0;0;0;0;0,001;0,004
2018-04-15 23:33:38;49,265;0;-21,032;-110,77;91,8;3530;"OFF";"OFF";-1041,465;-110,776;-464,476;13;0;-18678,546;30,788;60,04;18057;4;0;0;0;0;0,001;0,004
2018-04-15 23:33:44;49,275;0;-20,13;-110,804;91,8;3537;"OFF";"OFF";-1041,465;-110,81;-464,476;13;0;-18678,582;30,788;60,04;18063;4;0;0;0;0;0,001;0,004
2018-04-15 23:33:48;49,251;0;-21,608;-110,827;91,8;3541;"OFF";"OFF";-1041,465;-110,833;-464,476;13;0;-18678,606;30,788;60,04;18067;4;0;0;0;0;0,001;0,004
2018-04-15 23:33:54;49,26;0;-21,043;-110,863;91,8;3538;"OFF";"OFF";-1041,465;-110,869;-464,476;13;0;-18678,64;30,788;60,04;18073;4;0;0;0;0;0,001;0,004
2018-04-15 23:33:58;49,242;0;-21,661;-110,886;91,8;3542;"OFF";"OFF";-1041,465;-110,892;-464,476;13;0;-18678,664;30,788;60,04;18077;4;0;0;0;0;0,001;0,004
2018-04-15 23:34:04;49,257;0;-20,941;-110,921;91,8;3543;"OFF";"OFF";-1041,465;-110,927;-464,476;13;0;-18678,7;30,788;60,04;18083;4;0;0;0;0;0,001;0,004
2018-04-15 23:34:08;49,276;0;-19,992;-110,944;91,8;3552;"OFF";"OFF";-1041,465;-110,949;-464,476;13;0;-18678,722;30,788;60,04;18087;4;0;0;0;0;0,001;0,004
2018-04-15 23:34:14;49,255;0;-21,301;-110,979;91,7;3553;"OFF";"OFF";-1041,465;-110,985;-464,476;13;0;-18678,758;30,788;60,04;18093;4;0;0;0;0;0,001;0,004
2018-04-15 23:34:18;49,25;0;-21,571;-111,003;91,7;3546;"OFF";"OFF";-1041,465;-111,009;-464,476;13;0;-18678,782;30,788;60,04;18097;4;0;0;0;0;0,001;0,004
2018-04-15 23:34:24;49,249;0;-21,073;-111,039;91,7;3538;"OFF";"OFF";-1041,465;-111,045;-464,476;13;0;-18678,816;30,788;60,04;18103;4;0;0;0;0;0,001;0,004
2018-04-15 23:34:28;49,25;0;-21,227;-111,063;91,7;3537;"OFF";"OFF";-1041,465;-111,068;-464,476;13;0;-18678,84;30,788;60,04;18107;4;0;0;0;0;0,001;0,004
2018-04-15 23:34:34;49,248;0;-21,212;-111,097;91,7;3541;"OFF";"OFF";-1041,465;-111,103;-464,476;13;0;-18678,876;30,788;60,04;18113;4;0;0;0;0;0,001;0,004
2018-04-15 23:34:38;49,266;0;-20,398;-111,121;91,7;3544;"OFF";"OFF";-1041,465;-111,126;-464,476;13;0;-18678,898;30,788;60,04;18117;4;0;0;0;0;0,001;0,004
2018-04-15 23:34:44;49,275;0;-19,91;-111,156;91,7;3545;"OFF";"OFF";-1041,465;-111,161;-464,476;13;0;-18678,934;30,788;60,04;18123;4;0;0;0;0;0,001;0,004
2018-04-15 23:34:48;49,281;0;-19,487;-111,178;91,7;3560;"OFF";"OFF";-1041,465;-111,183;-464,476;13;0;-18678,958;30,788;60,04;18127;4;0;0;0;0;0,001;0,004
2018-04-15 23:34:54;49,257;0;-21,444;-111,212;91,7;3571;"OFF";"OFF";-1041,465;-111,217;-464,476;13;0;-18678,992;30,788;60,04;18133;4;0;0;0;0;0,001;0,004
2018-04-15 23:34:58;49,242;0;-21,705;-111,235;91,7;3570;"OFF";"OFF";-1041,465;-111,241;-464,476;13;0;-18679,016;30,788;60,04;18137;4;0;0;0;0;0,001;0,004
2018-04-15 23:35:04;49,224;0;-22,561;-111,272;91,7;3552;"OFF";"OFF";-1041,465;-111,278;-464,476;13;0;-18679,05;30,788;60,04;18143;4;0;0;0;0;0,001;0,004
2018-04-15 23:35:08;49,221;0;-22,517;-111,297;91,7;3537;"OFF";"OFF";-1041,465;-111,303;-464,476;13;0;-18679,074;30,788;60,04;18147;4;0;0;0;0;0,001;0,004
2018-04-15 23:35:14;49,216;0;-22,203;-111,334;91,7;3516;"OFF";"OFF";-1041,465;-111,34;-464,476;13;0;-18679,11;30,788;60,04;18153;4;0;0;0;0;0,001;0,004
2018-04-15 23:35:18;49,212;0;-22,396;-111,358;91,7;3508;"OFF";"OFF";-1041,465;-111,365;-464,476;13;0;-18679,132;30,788;60,04;18157;4;0;0;0;0;0,001;0,004
2018-04-15 23:35:24;49,211;0;-22,554;-111,396;91,7;3487;"OFF";"OFF";-1041,465;-111,402;-464,476;13;0;-18679,168;30,788;60,04;18163;4;0;0;0;0;0,001;0,004
2018-04-15 23:35:28;49,181;0;-23,739;-111,422;91,7;3469;"OFF";"OFF";-1041,465;-111,428;-464,476;13;0;-18679,192;30,788;60,04;18167;4;0;0;0;0;0,001;0,004
2018-04-15 23:35:34;49,191;0;-22,882;-111,46;91,7;3441;"OFF";"OFF";-1041,465;-111,467;-464,476;13;0;-18679,226;30,788;60,04;18173;4;0;0;0;0;0,001;0,004
2018-04-15 23:35:38;49,167;0;-24,108;-111,486;91,7;3425;"OFF";"OFF";-1041,465;-111,493;-464,476;13;0;-18679,25;30,788;60,04;18177;4;0;0;0;0;0,001;0,004
2018-04-15 23:35:44;49,199;0;-22,341;-111,524;91,7;3407;"OFF";"OFF";-1041,465;-111,531;-464,476;13;0;-18679,286;30,788;60,04;18183;4;0;0;0;0;0,001;0,004
2018-04-15 23:35:48;49,183;0;-23,065;-111,55;91,7;3397;"OFF";"OFF";-1041,465;-111,556;-464,476;13;0;-18679,308;30,788;60,04;18187;4;0;0;0;0;0,001;0,004
2018-04-15 23:35:54;49,175;0;-23,522;-111,589;91,7;3378;"OFF";"OFF";-1041,465;-111,595;-464,476;13;0;-18679,344;30,788;60,04;18193;4;0;0;0;0;0,001;0,004
2018-04-15 23:35:58;49,177;0;-23,152;-111,614;91,7;3365;"OFF";"OFF";-1041,465;-111,621;-464,476;13;0;-18679,368;30,788;60,04;18197;4;0;0;0;0;0,001;0,004
2018-04-15 23:36:04;49,171;0;-23,296;-111,653;91,7;3352;"OFF";"OFF";-1041,465;-111,659;-464,476;13;0;-18679,402;30,788;60,04;18203;4;0;0;0;0;0,001;0,004
2018-04-15 23:36:08;49,187;0;-22,712;-111,679;91,7;3342;"OFF";"OFF";-1041,465;-111,685;-464,476;13;0;-18679,426;30,788;60,04;18207;4;0;0;0;0;0,001;0,004
2018-04-15 23:36:14;49,201;0;-21,928;-111,716;91,7;3339;"OFF";"OFF";-1041,465;-111,722;-464,476;13;0;-18679,46;30,788;60,04;18213;4;0;0;0;0;0,001;0,004
2018-04-15 23:36:18;49,19;0;-22,625;-111,741;91,7;3335;"OFF";"OFF";-1041,465;-111,748;-464,476;13;0;-18679,484;30,788;60,04;18217;4;0;0;0;0;0,001;0,004
2018-04-15 23:36:24;49,183;0;-22,819;-111,78;91,7;3323;"OFF";"OFF";-1041,465;-111,786;-464,476;13;0;-18679,52;30,788;60,04;18223;4;0;0;0;0;0,001;0,004
2018-04-15 23:36:28;49,178;0;-23,012;-111,805;91,7;3316;"OFF";"OFF";-1041,465;-111,812;-464,476;13;0;-18679,542;30,788;60,04;18227;4;0;0;0;0;0,001;0,004
2018-04-15 23:36:34;49,18;0;-22,943;-111,844;91,7;3309;"OFF";"OFF";-1041,465;-111,85;-464,476;13;0;-18679,578;30,788;60,04;18233;4;0;0;0;0;0,001;0,004
2018-04-15 23:36:38;49,168;0;-23,556;-111,869;91,7;3303;"OFF";"OFF";-1041,465;-111,876;-464,476;13;0;-18679,602;30,788;60,04;18237;4;0;0;0;0;0,001;0,004
2018-04-15 23:36:44;49,195;0;-21,916;-111,908;91,7;3295;"OFF";"OFF";-1041,465;-111,914;-464,476;13;0;-18679,636;30,788;60,04;18243;4;0;0;0;0;0,001;0,004
2018-04-15 23:36:48;49,174;0;-22,95;-111,933;91,7;3294;"OFF";"OFF";-1041,465;-111,939;-464,476;13;0;-18679,66;30,788;60,04;18247;4;0;0;0;0;0,001;0,004
2018-04-15 23:36:54;49,171;0;-23,353;-111,971;91,7;3289;"OFF";"OFF";-1041,465;-111,978;-464,476;13;0;-18679,696;30,788;60,04;18253;4;0;0;0;0;0,001;0,004
2018-04-15 23:36:58;49,172;0;-23,382;-111,997;91,7;3288;"OFF";"OFF";-1041,465;-112,003;-464,476;13;0;-18679,718;30,788;60,04;18257;4;0;0;0;0;0,001;0,004
2018-04-15 23:37:04;49,155;0;-23,941;-112,035;91,7;3281;"OFF";"OFF";-1041,465;-112,042;-464,476;13;0;-18679,754;30,788;60,04;18263;4;0;0;0;0;0,001;0,004
2018-04-15 23:37:08;49,159;0;-23,66;-112,062;91,7;3269;"OFF";"OFF";-1041,465;-112,068;-464,476;13;0;-18679,778;30,788;60,04;18267;4;0;0;0;0;0,001;0,004
2018-04-15 23:37:14;49,16;0;-23,517;-112,101;91,7;3260;"OFF";"OFF";-1041,465;-112,107;-464,476;13;0;-18679,812;30,788;60,04;18273;4;0;0;0;0;0,001;0,004
2018-04-15 23:37:18;49,167;0;-23,32;-112,126;91,7;3260;"OFF";"OFF";-1041,465;-112,132;-464,476;13;0;-18679,836;30,788;60,04;18277;4;0;0;0;0;0,001;0,004
2018-04-15 23:37:24;49,156;0;-23,799;-112,165;91,7;3252;"OFF";"OFF";-1041,465;-112,172;-464,476;13;0;-18679,872;30,788;60,04;18283;4;0;0;0;0;0,001;0,004
2018-04-15 23:37:28;49,178;0;-22,723;-112,191;91,7;3248;"OFF";"OFF";-1041,465;-112,197;-464,476;13;0;-18679,894;30,788;60,04;18287;4;0;0;0;0;0,001;0,004
2018-04-15 23:37:34;49,149;0;-24,111;-112,23;91,7;3239;"OFF";"OFF";-1041,465;-112,237;-464,476;13;0;-18679,93;30,788;60,04;18293;4;0;0;0;0;0,001;0,004
2018-04-15 23:37:38;49,162;0;-23,252;-112,256;91,7;3238;"OFF";"OFF";-1041,465;-112,262;-464,476;13;0;-18679,954;30,788;60,04;18297;4;0;0;0;0;0,001;0,004
2018-04-15 23:37:44;49,169;0;-23,211;-112,294;91,7;3240;"OFF";"OFF";-1041,465;-112,3;-464,476;13;0;-18679,988;30,788;60,04;18303;4;0;0;0;0;0,001;0,004
2018-04-15 23:37:48;49,166;0;-23,381;-112,319;91,6;3242;"OFF";"OFF";-1041,465;-112,326;-464,476;13;0;-18680,012;30,788;60,04;18307;4;0;0;0;0;0,001;0,004
2018-04-15 23:37:54;49,166;0;-23,123;-112,359;91,6;3228;"OFF";"OFF";-1041,465;-112,365;-464,476;13;0;-18680,046;30,788;60,04;18313;4;0;0;0;0;0,001;0,004
2018-04-15 23:37:58;49,154;0;-23,812;-112,384;91,6;3229;"OFF";"OFF";-1041,465;-112,391;-464,476;13;0;-18680,07;30,788;60,04;18317;4;0;0;0;0;0,001;0,004
2018-04-15 23:38:04;49,176;0;-22,497;-112,424;91,6;3216;"OFF";"OFF";-1041,465;-112,43;-464,476;13;0;-18680,108;30,788;60,04;18323;4;0;0;0;0;0,001;0,004
2018-04-15 23:38:08;49,083;0;-27,152;-112,453;91,6;3190;"OFF";"OFF";-1041,465;-112,46;-464,476;13;0;-18680,138;30,788;60,04;18327;4;0;0;0;0;0,001;0,004
2018-04-15 23:38:14;49,154;0;-22,926;-112,493;91,6;3179;"OFF";"OFF";-1041,465;-112,499;-464,476;13;0;-18680,176;30,788;60,04;18333;4;0;0;0;0;0,001;0,004
2018-04-15 23:38:18;49,124;0;-24,595;-112,52;91,6;3168;"OFF";"OFF";-1041,465;-112,527;-464,476;13;0;-18680,206;30,788;60,04;18337;4;0;0;0;0;0,001;0,004
2018-04-15 23:38:24;49,132;0;-24,1;-112,561;91,6;3156;"OFF";"OFF";-1041,465;-112,567;-464,476;13;0;-18680,242;30,788;60,04;18343;4;0;0;0;0;0,001;0,004
2018-04-15 23:38:28;49,143;0;-23,402;-112,588;91,6;3151;"OFF";"OFF";-1041,465;-112,594;-464,476;13;0;-18680,266;30,788;60,04;18347;4;0;0;0;0;0,001;0,004
2018-04-15 23:38:34;49,105;0;-25,528;-112,629;91,6;3136;"OFF";"OFF";-1041,465;-112,635;-464,476;13;0;-18680,31;30,788;60,04;18353;4;0;0;0;0;0,001;0,004
2018-04-15 23:38:38;49,116;0;-24,36;-112,656;91,6;3128;"OFF";"OFF";-1041,465;-112,663;-464,476;13;0;-18680,34;30,788;60,04;18357;4;0;0;0;0;0,001;0,004
2018-04-15 23:38:44;49,111;0;-25,126;-112,697;91,6;3113;"OFF";"OFF";-1041,465;-112,704;-464,476;13;0;-18680,382;30,788;60,04;18363;4;0;0;0;0;0,001;0,004
2018-04-15 23:38:48;49,086;0;-26,132;-112,725;91,6;3099;"OFF";"OFF";-1041,465;-112,732;-464,476;13;0;-18680,414;30,788;60,04;18367;4;0;0;0;0;0,001;0,004
2018-04-15 23:38:54;49,008;0;-29,632;-112,767;91,6;3082;"OFF";"OFF";-1041,465;-112,777;-464,476;13;0;-18680,46;30,788;60,04;18373;4;0;0;0;0;0,001;0,004
2018-04-15 23:38:58;49,074;0;-24,421;-112,804;91,6;3002;"OFF";"OFF";-1041,465;-112,811;-464,476;13;0;-18680,494;30,788;60,04;18377;4;0;0;0;0;0,001;0,004
2018-04-15 23:39:04;49,08;0;-25,008;-112,843;91,6;3017;"OFF";"OFF";-1041,465;-112,851;-464,476;13;0;-18680,532;30,788;60,04;18383;4;0;0;0;0;0,001;0,004
2018-04-15 23:39:08;49,059;0;-26,425;-112,873;91,6;3003;"OFF";"OFF";-1041,465;-112,88;-464,476;13;0;-18680,562;30,788;60,04;18387;4;0;0;0;0;0,001;0,004
2018-04-15 23:39:14;49,061;0;-26,372;-112,916;91,6;2984;"OFF";"OFF";-1041,465;-112,924;-464,476;13;0;-18680,61;30,788;60,04;18393;4;0;0;0;0;0,001;0,004
2018-04-15 23:39:18;49,065;0;-26,042;-112,946;91,6;2967;"OFF";"OFF";-1041,465;-112,953;-464,476;13;0;-18680,64;30,788;60,04;18397;4;0;0;0;0;0,001;0,004
2018-04-15 23:39:24;49,062;0;-26,123;-112,99;91,6;2952;"OFF";"OFF";-1041,465;-112,997;-464,476;13;0;-18680,688;30,788;60,04;18403;4;0;0;0;0;0,001;0,004
2018-04-15 23:39:28;49,071;0;-25,554;-113,018;91,6;2945;"OFF";"OFF";-1041,465;-113,025;-464,476;13;0;-18680,718;30,788;60,04;18407;4;0;0;0;0;0,001;0,004
2018-04-15 23:39:34;49,052;0;-26,711;-113,062;91,6;2931;"OFF";"OFF";-1041,465;-113,069;-464,476;13;0;-18680,766;30,788;60,04;18413;4;0;0;0;0;0,001;0,004
2018-04-15 23:39:38;49,068;0;-25,654;-113,091;91,6;2927;"OFF";"OFF";-1041,465;-113,098;-464,476;13;0;-18680,796;30,788;60,04;18417;4;0;0;0;0;0,001;0,004
2018-04-15 23:39:44;49,061;0;-26,504;-113,134;91,6;2918;"OFF";"OFF";-1041,465;-113,141;-464,476;13;0;-18680,844;30,788;60,04;18423;4;0;0;0;0;0,001;0,004
2018-04-15 23:39:48;49,058;0;-26,54;-113,163;91,6;2913;"OFF";"OFF";-1041,465;-113,17;-464,476;13;0;-18680,876;30,788;60,04;18427;4;0;0;0;0;0,001;0,004
2018-04-15 23:39:54;49,047;0;-26,681;-113,207;91,6;2899;"OFF";"OFF";-1041,465;-113,214;-464,476;13;0;-18680,922;30,788;60,04;18433;4;0;0;0;0;0,001;0,004
2018-04-15 23:39:58;49,057;0;-26,172;-113,236;91,6;2895;"OFF";"OFF";-1041,465;-113,243;-464,476;13;0;-18680,954;30,788;60,04;18437;4;0;0;0;0;0,001;0,004
2018-04-15 23:40:04;49,047;0;-26,702;-113,28;91,6;2883;"OFF";"OFF";-1041,465;-113,287;-464,476;13;0;-18681;30,788;60,04;18443;4;0;0;0;0;0,001;0,004
2018-04-15 23:40:08;49,068;0;-25,531;-113,309;91,6;2882;"OFF";"OFF";-1041,465;-113,316;-464,476;13;0;-18681,032;30,788;60,04;18447;4;0;0;0;0;0,001;0,004
2018-04-15 23:40:14;49,036;0;-27,196;-113,352;91,6;2873;"OFF";"OFF";-1041,465;-113,36;-464,476;13;0;-18681,078;30,788;60,04;18453;4;0;0;0;0;0,001;0,004
2018-04-15 23:40:18;49,024;0;-27,684;-113,382;91,6;2863;"OFF";"OFF";-1041,465;-113,39;-464,476;13;0;-18681,11;30,788;60,04;18457;4;0;0;0;0;0,001;0,004
2018-04-15 23:40:24;49,052;0;-25,988;-113,426;91,6;2859;"OFF";"OFF";-1041,465;-113,433;-464,476;13;0;-18681,156;30,788;60,04;18463;4;0;0;0;0;0,001;0,004
2018-04-15 23:40:28;49,069;0;-25,195;-113,455;91,6;2858;"OFF";"OFF";-1041,465;-113,462;-464,476;13;0;-18681,188;30,788;60,04;18467;4;0;0;0;0;0,001;0,004
2018-04-15 23:40:34;49,068;0;-25,434;-113,498;91,6;2858;"OFF";"OFF";-1041,465;-113,505;-464,476;13;0;-18681,234;30,788;60,04;18473;4;0;0;0;0;0,001;0,004
