TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-15 23:40:38;49,064;0;-25,93;-113,526;91,6;2859;"OFF";"OFF";-1041,465;-113,533;-464,476;13;0;-18681,266;30,788;60,04;18477;4;0;0;0;0;0,001;0,004
2018-04-15 23:40:44;49,04;0;-27,022;-113,57;91,6;2853;"OFF";"OFF";-1041,465;-113,578;-464,476;13;0;-18681,312;30,788;60,04;18483;4;0;0;0;0;0,001;0,004
2018-04-15 23:40:48;49,058;0;-25,765;-113,599;91,6;2847;"OFF";"OFF";-1041,465;-113,607;-464,476;13;0;-18681,344;30,788;60,04;18487;4;0;0;0;0;0,001;0,004
2018-04-15 23:40:54;49,069;0;-25,26;-113,643;91,5;2848;"OFF";"OFF";-1041,465;-113,65;-464,476;13;0;-18681,39;30,788;60,04;18493;4;0;0;0;0;0,001;0,004
2018-04-15 23:40:58;49,073;0;-25,184;-113,671;91,5;2852;"OFF";"OFF";-1041,465;-113,677;-464,476;13;0;-18681,422;30,788;60,04;18497;4;0;0;0;0;0,001;0,004
2018-04-15 23:41:04;49,059;0;-25,957;-113,713;91,5;2858;"OFF";"OFF";-1041,465;-113,72;-464,476;13;0;-18681,468;30,788;60,04;18503;4;0;0;0;0;0,001;0,004
2018-04-15 23:41:08;49,056;0;-26,29;-113,742;91,5;2857;"OFF";"OFF";-1041,465;-113,749;-464,476;13;0;-18681,5;30,788;60,04;18507;4;0;0;0;0;0,001;0,004
2018-04-15 23:41:14;49,058;0;-25,815;-113,785;91,5;2852;"OFF";"OFF";-1041,465;-113,792;-464,476;13;0;-18681,546;30,788;60,04;18513;4;0;0;0;0;0,001;0,004
2018-04-15 23:41:18;49,048;0;-26,619;-113,814;91,5;2854;"OFF";"OFF";-1041,465;-113,821;-464,476;13;0;-18681,578;30,788;60,04;18517;4;0;0;0;0;0,001;0,004
2018-04-15 23:41:24;49,043;0;-26,47;-113,857;91,5;2850;"OFF";"OFF";-1041,465;-113,865;-464,476;13;0;-18681,624;30,788;60,04;18523;4;0;0;0;0;0,001;0,004
2018-04-15 23:41:28;49,053;0;-26,303;-113,886;91,5;2847;"OFF";"OFF";-1041,465;-113,894;-464,476;13;0;-18681,656;30,788;60,04;18527;4;0;0;0;0;0,001;0,004
2018-04-15 23:41:34;49,05;0;-26,172;-113,93;91,5;2845;"OFF";"OFF";-1041,465;-113,937;-464,476;13;0;-18681,704;30,788;60,04;18533;4;0;0;0;0;0,001;0,004
2018-04-15 23:41:38;49,062;0;-25,474;-113,959;91,5;2844;"OFF";"OFF";-1041,465;-113,966;-464,476;13;0;-18681,734;30,788;60,04;18537;4;0;0;0;0;0,001;0,004
2018-04-15 23:41:44;49,059;0;-25,814;-114,002;91,5;2844;"OFF";"OFF";-1041,465;-114,009;-464,476;13;0;-18681,782;30,788;60,04;18543;4;0;0;0;0;0,001;0,004
2018-04-15 23:41:48;49,068;0;-25,168;-114,03;91,5;2846;"OFF";"OFF";-1041,465;-114,037;-464,476;13;0;-18681,812;30,788;60,04;18547;4;0;0;0;0;0,001;0,004
2018-04-15 23:41:54;49,044;0;-26,413;-114,074;91,5;2844;"OFF";"OFF";-1041,465;-114,081;-464,476;13;0;-18681,86;30,788;60,04;18553;4;0;0;0;0;0,001;0,004
2018-04-15 23:41:58;49,047;0;-26,131;-114,103;91,5;2842;"OFF";"OFF";-1041,465;-114,11;-464,476;13;0;-18681,89;30,788;60,04;18557;4;0;0;0;0;0,001;0,004
2018-04-15 23:42:04;49,028;0;-27,419;-114,147;91,5;2835;"OFF";"OFF";-1041,465;-114,154;-464,476;13;0;-18681,936;30,788;60,04;18563;4;0;0;0;0;0,001;0,004
2018-04-15 23:42:08;49,068;0;-24,838;-114,175;91,5;2837;"OFF";"OFF";-1041,465;-114,182;-464,476;13;0;-18681,966;30,788;60,04;18567;4;0;0;0;0;0,001;0,004
2018-04-15 23:42:14;49,071;0;-25,08;-114,217;91,5;2847;"OFF";"OFF";-1041,465;-114,224;-464,476;13;0;-18682,012;30,788;60,04;18573;4;0;0;0;0;0,001;0,004
2018-04-15 23:42:18;49,084;0;-24,604;-114,245;91,5;2853;"OFF";"OFF";-1041,465;-114,252;-464,476;13;0;-18682,042;30,788;60,04;18577;4;0;0;0;0;0,001;0,004
2018-04-15 23:42:24;49,07;0;-25,442;-114,287;91,5;2862;"OFF";"OFF";-1041,465;-114,294;-464,476;13;0;-18682,09;30,788;60,04;18583;4;0;0;0;0;0,001;0,004
2018-04-15 23:42:28;49,09;0;-24,519;-114,314;91,5;2871;"OFF";"OFF";-1041,465;-114,321;-464,476;13;0;-18682,116;30,788;60,04;18587;4;0;0;0;0;0,001;0,004
2018-04-15 23:42:34;49,104;0;-23,852;-114,354;91,5;2890;"OFF";"OFF";-1041,465;-114,361;-464,476;13;0;-18682,154;30,788;60,04;18593;4;0;0;0;0;0,001;0,004
2018-04-15 23:42:38;49,101;0;-24,455;-114,382;91,5;2894;"OFF";"OFF";-1041,465;-114,388;-464,476;13;0;-18682,184;30,788;60,04;18597;4;0;0;0;0;0,001;0,004
2018-04-15 23:42:44;49,124;0;-22,616;-114,422;91,5;2906;"OFF";"OFF";-1041,465;-114,429;-464,476;13;0;-18682,226;30,788;60,04;18603;4;0;0;0;0;0,001;0,004
2018-04-15 23:42:48;49,092;0;-24,915;-114,448;91,5;2923;"OFF";"OFF";-1041,465;-114,455;-464,476;13;0;-18682,252;30,788;60,04;18607;4;0;0;0;0;0,001;0,004
2018-04-15 23:42:54;49,133;0;-22,831;-114,489;91,5;2934;"OFF";"OFF";-1041,465;-114,495;-464,476;13;0;-18682,288;30,788;60,04;18613;4;0;0;0;0;0,001;0,004
2018-04-15 23:42:58;49,127;0;-23,281;-114,514;91,5;2952;"OFF";"OFF";-1041,465;-114,52;-464,476;13;0;-18682,31;30,788;60,04;18617;4;0;0;0;0;0,001;0,004
2018-04-15 23:43:04;49,135;0;-23,193;-114,552;91,5;2977;"OFF";"OFF";-1041,465;-114,559;-464,476;13;0;-18682,346;30,788;60,04;18623;4;0;0;0;0;0,001;0,004
2018-04-15 23:43:08;49,14;0;-22,84;-114,578;91,5;2992;"OFF";"OFF";-1041,465;-114,584;-464,476;13;0;-18682,37;30,788;60,04;18627;4;0;0;0;0;0,001;0,004
2018-04-15 23:43:14;49,141;0;-23,061;-114,615;91,5;3022;"OFF";"OFF";-1041,465;-114,621;-464,476;13;0;-18682,404;30,788;60,04;18633;4;0;0;0;0;0,001;0,004
2018-04-15 23:43:18;49,149;0;-22,649;-114,64;91,5;3037;"OFF";"OFF";-1041,465;-114,646;-464,476;13;0;-18682,428;30,788;60,04;18637;4;0;0;0;0;0,001;0,004
2018-04-15 23:43:24;49,144;0;-22,917;-114,678;91,5;3060;"OFF";"OFF";-1041,465;-114,684;-464,476;13;0;-18682,462;30,788;60,04;18643;4;0;0;0;0;0,001;0,004
2018-04-15 23:43:28;49,167;0;-22,033;-114,702;91,5;3076;"OFF";"OFF";-1041,465;-114,709;-464,476;13;0;-18682,486;30,788;60,04;18647;4;0;0;0;0;0,001;0,004
2018-04-15 23:43:34;49,168;0;-22,134;-114,74;91,5;3095;"OFF";"OFF";-1041,465;-114,746;-464,476;13;0;-18682,522;30,788;60,04;18653;4;0;0;0;0;0,001;0,004
2018-04-15 23:43:38;49,165;0;-22,689;-114,765;91,5;3109;"OFF";"OFF";-1041,465;-114,771;-464,476;13;0;-18682,544;30,788;60,04;18657;4;0;0;0;0;0,001;0,004
2018-04-15 23:43:44;49,117;0;-24,374;-114,804;91,5;3112;"OFF";"OFF";-1041,465;-114,811;-464,476;13;0;-18682,582;30,788;60,04;18663;4;0;0;0;0;0,001;0,004
2018-04-15 23:43:48;49,106;0;-24,927;-114,832;91,5;3101;"OFF";"OFF";-1041,465;-114,839;-464,476;13;0;-18682,614;30,788;60,04;18667;4;0;0;0;0;0,001;0,004
2018-04-15 23:43:54;49,087;0;-25,536;-114,874;91,5;3081;"OFF";"OFF";-1041,465;-114,881;-464,476;13;0;-18682,66;30,788;60,04;18673;4;0;0;0;0;0,001;0,004
2018-04-15 23:43:58;49,082;0;-25,484;-114,902;91,5;3070;"OFF";"OFF";-1041,465;-114,909;-464,476;13;0;-18682,692;30,788;60,04;18677;4;0;0;0;0;0,001;0,004
2018-04-15 23:44:04;49,053;0;-26,528;-114,945;91,5;3046;"OFF";"OFF";-1041,465;-114,953;-464,476;13;0;-18682,738;30,788;60,04;18683;4;0;0;0;0;0,001;0,004
2018-04-15 23:44:08;49,07;0;-25,359;-114,974;91,5;3030;"OFF";"OFF";-1041,465;-114,981;-464,476;13;0;-18682,77;30,788;60,04;18687;4;0;0;0;0;0,001;0,004
2018-04-15 23:44:14;49,039;0;-26,765;-115,017;91,4;3015;"OFF";"OFF";-1041,465;-115,024;-464,476;13;0;-18682,816;30,788;60,04;18693;4;0;0;0;0;0,001;0,004
2018-04-15 23:44:18;49,038;0;-26,738;-115,046;91,4;3001;"OFF";"OFF";-1041,465;-115,054;-464,476;13;0;-18682,848;30,788;60,04;18697;4;0;0;0;0;0,001;0,004
2018-04-15 23:44:24;49,044;0;-26,051;-115,09;91,4;2978;"OFF";"OFF";-1041,465;-115,097;-464,476;13;0;-18682,894;30,788;60,04;18703;4;0;0;0;0;0,001;0,004
2018-04-15 23:44:28;49,03;0;-26,868;-115,119;91,4;2968;"OFF";"OFF";-1041,465;-115,127;-464,476;13;0;-18682,926;30,788;60,04;18707;4;0;0;0;0;0,001;0,004
2018-04-15 23:44:34;49,028;0;-26,508;-115,164;91,4;2947;"OFF";"OFF";-1041,465;-115,171;-464,476;13;0;-18682,972;30,788;60,04;18713;4;0;0;0;0;0,001;0,004
2018-04-15 23:44:38;49,046;0;-25,612;-115,193;91,4;2937;"OFF";"OFF";-1041,465;-115,2;-464,476;13;0;-18683,004;30,788;60,04;18717;4;0;0;0;0;0,001;0,004
2018-04-15 23:44:44;49,032;0;-26,317;-115,236;91,4;2924;"OFF";"OFF";-1041,465;-115,244;-464,476;13;0;-18683,05;30,788;60,04;18723;4;0;0;0;0;0,001;0,004
2018-04-15 23:44:48;49,024;0;-26,68;-115,266;91,4;2912;"OFF";"OFF";-1041,465;-115,273;-464,476;13;0;-18683,082;30,788;60,04;18727;4;0;0;0;0;0,001;0,004
2018-04-15 23:44:54;49,028;0;-26,269;-115,31;91,4;2900;"OFF";"OFF";-1041,465;-115,317;-464,476;13;0;-18683,128;30,788;60,04;18733;4;0;0;0;0;0,001;0,004
2018-04-15 23:44:58;49,035;0;-25,922;-115,339;91,4;2891;"OFF";"OFF";-1041,465;-115,347;-464,476;13;0;-18683,16;30,788;60,04;18737;4;0;0;0;0;0,001;0,004
2018-04-15 23:45:04;49,024;0;-26,654;-115,384;91,4;2878;"OFF";"OFF";-1041,465;-115,391;-464,476;13;0;-18683,208;30,788;60,04;18743;4;0;0;0;0;0,001;0,004
2018-04-15 23:45:08;49,016;0;-26,854;-115,413;91,4;2873;"OFF";"OFF";-1041,465;-115,42;-464,476;13;0;-18683,238;30,788;60,04;18747;4;0;0;0;0;0,001;0,004
2018-04-15 23:45:14;49,024;0;-26,649;-115,457;91,4;2860;"OFF";"OFF";-1041,465;-115,465;-464,476;13;0;-18683,286;30,788;60,04;18753;4;0;0;0;0;0,001;0,004
2018-04-15 23:45:18;49,023;0;-26,438;-115,487;91,4;2851;"OFF";"OFF";-1041,465;-115,495;-464,476;13;0;-18683,316;30,788;60,04;18757;4;0;0;0;0;0,001;0,004
2018-04-15 23:45:24;49,039;0;-25,59;-115,531;91,4;2847;"OFF";"OFF";-1041,465;-115,538;-464,476;13;0;-18683,364;30,788;60,04;18763;4;0;0;0;0;0,001;0,004
2018-04-15 23:45:28;49,016;0;-26,876;-115,56;91,4;2842;"OFF";"OFF";-1041,465;-115,568;-464,476;13;0;-18683,394;30,788;60,04;18767;4;0;0;0;0;0,001;0,004
2018-04-15 23:45:34;49,003;0;-27,405;-115,606;91,4;2828;"OFF";"OFF";-1041,465;-115,613;-464,476;13;0;-18683,442;30,788;60,04;18773;4;0;0;0;0;0,001;0,004
2018-04-15 23:45:38;49,028;0;-26,073;-115,635;91,4;2824;"OFF";"OFF";-1041,465;-115,642;-464,476;13;0;-18683,472;30,788;60,04;18777;4;0;0;0;0;0,001;0,004
2018-04-15 23:45:44;48,999;0;-27,719;-115,679;91,4;2819;"OFF";"OFF";-1041,465;-115,687;-464,476;13;0;-18683,52;30,788;60,04;18783;4;0;0;0;0;0,001;0,004
2018-04-15 23:45:48;49,009;0;-26,977;-115,709;91,4;2814;"OFF";"OFF";-1041,465;-115,716;-464,476;13;0;-18683,55;30,788;60,04;18787;4;0;0;0;0;0,001;0,004
2018-04-15 23:45:54;49,034;0;-25,795;-115,753;91,4;2810;"OFF";"OFF";-1041,465;-115,76;-464,476;13;0;-18683,598;30,788;60,04;18793;4;0;0;0;0;0,001;0,004
2018-04-15 23:45:58;48,999;0;-27,517;-115,783;91,4;2805;"OFF";"OFF";-1041,465;-115,79;-464,476;13;0;-18683,628;30,788;60,04;18797;4;0;0;0;0;0,001;0,004
2018-04-15 23:46:04;49,046;0;-25,043;-115,826;91,4;2807;"OFF";"OFF";-1041,465;-115,833;-464,476;13;0;-18683,676;30,788;60,04;18803;4;0;0;0;0;0,001;0,004
2018-04-15 23:46:08;49,033;0;-25,814;-115,855;91,4;2810;"OFF";"OFF";-1041,465;-115,862;-464,476;13;0;-18683,708;30,788;60,04;18807;4;0;0;0;0;0,001;0,004
2018-04-15 23:46:14;49,042;0;-25,554;-115,898;91,4;2815;"OFF";"OFF";-1041,465;-115,905;-464,476;13;0;-18683,754;30,788;60,04;18813;4;0;0;0;0;0,001;0,004
2018-04-15 23:46:18;49,026;0;-26,509;-115,927;91,4;2813;"OFF";"OFF";-1041,465;-115,934;-464,476;13;0;-18683,786;30,788;60,04;18817;4;0;0;0;0;0,001;0,004
2018-04-15 23:46:24;49,019;0;-26,836;-115,97;91,4;2813;"OFF";"OFF";-1041,465;-115,978;-464,476;13;0;-18683,832;30,788;60,04;18823;4;0;0;0;0;0,001;0,004
2018-04-15 23:46:28;49,022;0;-26,362;-116;91,4;2807;"OFF";"OFF";-1041,465;-116,007;-464,476;13;0;-18683,864;30,788;60,04;18827;4;0;0;0;0;0,001;0,004
2018-04-15 23:46:34;49,031;0;-25,563;-116,044;91,4;2805;"OFF";"OFF";-1041,465;-116,051;-464,476;13;0;-18683,91;30,788;60,04;18833;4;0;0;0;0;0,001;0,004
2018-04-15 23:46:38;49,014;0;-26,732;-116,073;91,4;2805;"OFF";"OFF";-1041,465;-116,081;-464,476;13;0;-18683,942;30,788;60,04;18837;4;0;0;0;0;0,001;0,004
2018-04-15 23:46:44;49,063;0;-23,992;-116,116;91,4;2809;"OFF";"OFF";-1041,465;-116,123;-464,476;13;0;-18683,982;30,788;60,04;18843;4;0;0;0;0;0,001;0,004
2018-04-15 23:46:48;49,071;0;-23,891;-116,142;91,4;2829;"OFF";"OFF";-1041,465;-116,149;-464,476;13;0;-18684,006;30,788;60,04;18847;4;0;0;0;0;0,001;0,004
2018-04-15 23:46:54;49,087;0;-23,868;-116,183;91,4;2849;"OFF";"OFF";-1041,465;-116,189;-464,476;13;0;-18684,042;30,788;60,04;18853;4;0;0;0;0;0,001;0,004
2018-04-15 23:46:58;49,096;0;-23,096;-116,209;91,4;2862;"OFF";"OFF";-1041,465;-116,216;-464,476;13;0;-18684,064;30,788;60,04;18857;4;0;0;0;0;0,001;0,004
2018-04-15 23:47:04;49,091;0;-24,263;-116,248;91,4;2887;"OFF";"OFF";-1041,465;-116,255;-464,476;13;0;-18684,1;30,788;60,04;18863;4;0;0;0;0;0,001;0,004
2018-04-15 23:47:08;49,085;0;-24,446;-116,275;91,4;2898;"OFF";"OFF";-1041,465;-116,282;-464,476;13;0;-18684,124;30,788;60,04;18867;4;0;0;0;0;0,001;0,004
2018-04-15 23:47:14;49,08;0;-24,637;-116,316;91,4;2908;"OFF";"OFF";-1041,465;-116,323;-464,476;13;0;-18684,164;30,788;60,04;18873;4;0;0;0;0;0,001;0,004
2018-04-15 23:47:18;49,092;0;-23,972;-116,343;91,3;2918;"OFF";"OFF";-1041,465;-116,349;-464,476;13;0;-18684,188;30,788;60,04;18877;4;0;0;0;0;0,001;0,004
2018-04-15 23:47:24;49,085;0;-24,623;-116,383;91,3;2933;"OFF";"OFF";-1041,465;-116,389;-464,476;13;0;-18684,222;30,788;60,04;18883;4;0;0;0;0;0,001;0,004
2018-04-15 23:47:28;49,095;0;-23,803;-116,409;91,3;2942;"OFF";"OFF";-1041,465;-116,416;-464,476;13;0;-18684,246;30,788;60,04;18887;4;0;0;0;0;0,001;0,004
2018-04-15 23:47:34;49,097;0;-24,086;-116,449;91,3;2958;"OFF";"OFF";-1041,465;-116,455;-464,476;13;0;-18684,282;30,788;60,04;18893;4;0;0;0;0;0,001;0,004
2018-04-15 23:47:38;49,096;0;-23,978;-116,475;91,3;2967;"OFF";"OFF";-1041,465;-116,482;-464,476;13;0;-18684,304;30,788;60,04;18897;4;0;0;0;0;0,001;0,004
2018-04-15 23:47:44;49,103;0;-23,499;-116,515;91,3;2978;"OFF";"OFF";-1041,465;-116,522;-464,476;13;0;-18684,342;30,788;60,04;18903;4;0;0;0;0;0,001;0,004
2018-04-15 23:47:48;49,086;0;-24,831;-116,541;91,3;2991;"OFF";"OFF";-1041,465;-116,548;-464,476;13;0;-18684,366;30,788;60,04;18907;4;0;0;0;0;0,001;0,004
2018-04-15 23:47:54;49,089;0;-24,684;-116,581;91,3;2997;"OFF";"OFF";-1041,465;-116,588;-464,476;13;0;-18684,402;30,788;60,04;18913;4;0;0;0;0;0,001;0,004
2018-04-15 23:47:58;49,104;0;-23,359;-116,608;91,3;3003;"OFF";"OFF";-1041,465;-116,614;-464,476;13;0;-18684,426;30,788;60,04;18917;4;0;0;0;0;0,001;0,004
2018-04-15 23:48:04;49,103;0;-23,875;-116,647;91,3;3016;"OFF";"OFF";-1041,465;-116,653;-464,476;13;0;-18684,46;30,788;60,04;18923;4;0;0;0;0;0,001;0,004
2018-04-15 23:48:08;49,097;0;-24,027;-116,673;91,3;3023;"OFF";"OFF";-1041,465;-116,68;-464,476;13;0;-18684,484;30,788;60,04;18927;4;0;0;0;0;0,001;0,004
2018-04-15 23:48:14;49,116;0;-23,043;-116,712;91,3;3034;"OFF";"OFF";-1041,465;-116,719;-464,476;13;0;-18684,52;30,788;60,04;18933;4;0;0;0;0;0,001;0,004
2018-04-15 23:48:18;49,108;0;-23,673;-116,738;91,3;3041;"OFF";"OFF";-1041,465;-116,745;-464,476;13;0;-18684,542;30,788;60,04;18937;4;0;0;0;0;0,001;0,004
2018-04-15 23:48:24;49,101;0;-23,863;-116,778;91,3;3048;"OFF";"OFF";-1041,465;-116,785;-464,476;13;0;-18684,578;30,788;60,04;18943;4;0;0;0;0;0,001;0,004
2018-04-15 23:48:28;49,108;0;-23,389;-116,804;91,3;3051;"OFF";"OFF";-1041,465;-116,811;-464,476;13;0;-18684,602;30,788;60,04;18947;4;0;0;0;0;0,001;0,004
2018-04-15 23:48:34;49,11;0;-23,17;-116,843;91,3;3062;"OFF";"OFF";-1041,465;-116,85;-464,476;13;0;-18684,636;30,788;60,04;18953;4;0;0;0;0;0,001;0,004
2018-04-15 23:48:38;49,102;0;-24,002;-116,87;91,3;3062;"OFF";"OFF";-1041,465;-116,877;-464,476;13;0;-18684,662;30,788;60,04;18957;4;0;0;0;0;0,001;0,004
2018-04-15 23:48:44;49,108;0;-23,011;-116,91;91,3;3062;"OFF";"OFF";-1041,465;-116,917;-464,476;13;0;-18684,702;30,788;60,04;18963;4;0;0;0;0;0,001;0,004
2018-04-15 23:48:48;49,094;0;-24,159;-116,937;91,3;3062;"OFF";"OFF";-1041,465;-116,944;-464,476;13;0;-18684,724;30,788;60,04;18967;4;0;0;0;0;0,001;0,004
2018-04-15 23:48:54;49,097;0;-23,631;-116,977;91,3;3060;"OFF";"OFF";-1041,465;-116,984;-464,476;13;0;-18684,764;30,788;60,04;18973;4;0;0;0;0;0,001;0,004
2018-04-15 23:48:58;49,1;0;-23,6;-117,004;91,3;3059;"OFF";"OFF";-1041,465;-117,011;-464,476;13;0;-18684,788;30,788;60,04;18977;4;0;0;0;0;0,001;0,004
2018-04-15 23:49:04;49,089;0;-24,057;-117,044;91,3;3060;"OFF";"OFF";-1041,465;-117,051;-464,476;13;0;-18684,822;30,788;60,04;18983;4;0;0;0;0;0,001;0,004
2018-04-15 23:49:08;49,085;0;-23,983;-117,071;91,3;3060;"OFF";"OFF";-1041,465;-117,078;-464,476;13;0;-18684,848;30,788;60,04;18987;4;0;0;0;0;0,001;0,004
2018-04-15 23:49:14;49,093;0;-23,936;-117,111;91,3;3064;"OFF";"OFF";-1041,465;-117,118;-464,476;13;0;-18684,882;30,788;60,04;18993;4;0;0;0;0;0,001;0,004
2018-04-15 23:49:18;49,105;0;-23,297;-117,137;91,3;3067;"OFF";"OFF";-1041,465;-117,144;-464,476;13;0;-18684,906;30,788;60,04;18997;4;0;0;0;0;0,001;0,004
2018-04-15 23:49:24;49,072;0;-25,061;-117,177;91,3;3070;"OFF";"OFF";-1041,465;-117,184;-464,476;13;0;-18684,944;30,788;60,04;19003;4;0;0;0;0;0,001;0,004
2018-04-15 23:49:28;49,101;0;-23,793;-117,204;91,3;3070;"OFF";"OFF";-1041,465;-117,21;-464,476;13;0;-18684,966;30,788;60,04;19007;4;0;0;0;0;0,001;0,004
2018-04-15 23:49:34;49,099;0;-23,481;-117,244;91,3;3072;"OFF";"OFF";-1041,465;-117,25;-464,476;13;0;-18685,002;30,788;60,04;19013;4;0;0;0;0;0,001;0,004
2018-04-15 23:49:38;49,077;0;-24,455;-117,27;91,3;3073;"OFF";"OFF";-1041,465;-117,277;-464,476;13;0;-18685,026;30,788;60,04;19017;4;0;0;0;0;0,001;0,004
2018-04-15 23:49:44;49,099;0;-23,307;-117,31;91,3;3078;"OFF";"OFF";-1041,465;-117,316;-464,476;13;0;-18685,06;30,788;60,04;19023;4;0;0;0;0;0,001;0,004
2018-04-15 23:49:48;49,093;0;-23,799;-117,335;91,3;3083;"OFF";"OFF";-1041,465;-117,342;-464,476;13;0;-18685,084;30,788;60,04;19027;4;0;0;0;0;0,001;0,004
2018-04-15 23:49:54;49,099;0;-23,724;-117,375;91,3;3087;"OFF";"OFF";-1041,465;-117,381;-464,476;13;0;-18685,12;30,788;60,04;19033;4;0;0;0;0;0,001;0,004
2018-04-15 23:49:58;49,103;0;-23,328;-117,401;91,3;3092;"OFF";"OFF";-1041,465;-117,407;-464,476;13;0;-18685,142;30,788;60,04;19037;4;0;0;0;0;0,001;0,004
2018-04-15 23:50:04;49,101;0;-23,554;-117,44;91,3;3094;"OFF";"OFF";-1041,465;-117,447;-464,476;13;0;-18685,178;30,788;60,04;19043;4;0;0;0;0;0,001;0,004
2018-04-15 23:50:08;49,129;0;-21,782;-117,466;91,3;3101;"OFF";"OFF";-1041,465;-117,472;-464,476;13;0;-18685,202;30,788;60,04;19047;4;0;0;0;0;0,001;0,004
2018-04-15 23:50:14;49,111;0;-23,665;-117,503;91,3;3123;"OFF";"OFF";-1041,465;-117,509;-464,476;13;0;-18685,236;30,788;60,04;19053;4;0;0;0;0;0,001;0,004
2018-04-15 23:50:18;49,103;0;-23,797;-117,529;91,3;3122;"OFF";"OFF";-1041,465;-117,536;-464,476;13;0;-18685,26;30,788;60,04;19057;4;0;0;0;0;0,001;0,004
2018-04-15 23:50:24;49,16;0;-20,936;-117,566;91,3;3144;"OFF";"OFF";-1041,465;-117,572;-464,476;13;0;-18685,294;30,788;60,04;19063;4;0;0;0;0;0,001;0,004
2018-04-15 23:50:28;49,158;0;-21,387;-117,59;91,3;3163;"OFF";"OFF";-1041,465;-117,596;-464,476;13;0;-18685,318;30,788;60,04;19067;4;0;0;0;0;0,001;0,004
2018-04-15 23:50:34;49,115;0;-23,849;-117,628;91,3;3167;"OFF";"OFF";-1041,465;-117,635;-464,476;13;0;-18685,354;30,788;60,04;19073;4;0;0;0;0;0,001;0,004
2018-04-15 23:50:38;49,12;0;-23,032;-117,655;91,3;3163;"OFF";"OFF";-1041,465;-117,661;-464,476;13;0;-18685,376;30,788;60,04;19077;4;0;0;0;0;0,001;0,004
2018-04-15 23:50:44;49,111;0;-23,344;-117,694;91,2;3161;"OFF";"OFF";-1041,465;-117,7;-464,476;13;0;-18685,412;30,788;60,04;19083;4;0;0;0;0;0,001;0,004
2018-04-15 23:50:48;49,1;0;-23,884;-117,72;91,2;3157;"OFF";"OFF";-1041,465;-117,727;-464,476;13;0;-18685,436;30,788;60,04;19087;4;0;0;0;0;0,001;0,004
2018-04-15 23:50:54;49,111;0;-23,213;-117,759;91,2;3160;"OFF";"OFF";-1041,465;-117,765;-464,476;13;0;-18685,47;30,788;60,04;19093;4;0;0;0;0;0,001;0,004
2018-04-15 23:50:58;49,119;0;-22,826;-117,784;91,2;3165;"OFF";"OFF";-1041,465;-117,791;-464,476;13;0;-18685,494;30,788;60,04;19097;4;0;0;0;0;0,001;0,004
2018-04-15 23:51:04;49,11;0;-23,093;-117,823;91,2;3165;"OFF";"OFF";-1041,465;-117,83;-464,476;13;0;-18685,53;30,788;60,04;19103;4;0;0;0;0;0,001;0,004
2018-04-15 23:51:08;49,114;0;-22,926;-117,849;91,2;3169;"OFF";"OFF";-1041,465;-117,855;-464,476;13;0;-18685,552;30,788;60,04;19107;4;0;0;0;0;0,001;0,004
2018-04-15 23:51:14;49,107;0;-23,505;-117,887;91,2;3176;"OFF";"OFF";-1041,465;-117,893;-464,476;13;0;-18685,588;30,788;60,04;19113;4;0;0;0;0;0,001;0,004
2018-04-15 23:51:18;49,11;0;-23,37;-117,913;91,2;3173;"OFF";"OFF";-1041,465;-117,919;-464,476;13;0;-18685,612;30,788;60,04;19117;4;0;0;0;0;0,001;0,004
2018-04-15 23:51:24;49,108;0;-23,387;-117,951;91,2;3182;"OFF";"OFF";-1041,465;-117,957;-464,476;13;0;-18685,646;30,788;60,04;19123;4;0;0;0;0;0,001;0,004
2018-04-15 23:51:28;49,105;0;-23,651;-117,977;91,2;3182;"OFF";"OFF";-1041,465;-117,983;-464,476;13;0;-18685,67;30,788;60,04;19127;4;0;0;0;0;0,001;0,004
2018-04-15 23:51:34;49,112;0;-23,058;-118,016;91,2;3179;"OFF";"OFF";-1041,465;-118,022;-464,476;13;0;-18685,706;30,788;60,04;19133;4;0;0;0;0;0,001;0,004
2018-04-15 23:51:38;49,124;0;-22,936;-118,041;91,2;3186;"OFF";"OFF";-1041,465;-118,047;-464,476;13;0;-18685,728;30,788;60,04;19137;4;0;0;0;0;0,001;0,004
2018-04-15 23:51:44;49,115;0;-23,016;-118,079;91,2;3185;"OFF";"OFF";-1041,465;-118,086;-464,476;13;0;-18685,764;30,788;60,04;19143;4;0;0;0;0;0,001;0,004
2018-04-15 23:51:48;49,112;0;-23,276;-118,105;91,2;3187;"OFF";"OFF";-1041,465;-118,111;-464,476;13;0;-18685,788;30,788;60,04;19147;4;0;0;0;0;0,001;0,004
2018-04-15 23:51:54;49,091;0;-24,361;-118,144;91,2;3184;"OFF";"OFF";-1041,465;-118,151;-464,476;13;0;-18685,824;30,788;60,04;19153;4;0;0;0;0;0,001;0,004
2018-04-15 23:51:58;49,111;0;-23,11;-118,17;91,2;3183;"OFF";"OFF";-1041,465;-118,176;-464,476;13;0;-18685,848;30,788;60,04;19157;4;0;0;0;0;0,001;0,004
2018-04-15 23:52:04;49,129;0;-21,911;-118,209;91,2;3183;"OFF";"OFF";-1041,465;-118,215;-464,476;13;0;-18685,882;30,788;60,04;19163;4;0;0;0;0;0,001;0,004
2018-04-15 23:52:08;49,132;0;-22,091;-118,233;91,2;3193;"OFF";"OFF";-1041,465;-118,239;-464,476;13;0;-18685,906;30,788;60,04;19167;4;0;0;0;0;0,001;0,004
2018-04-15 23:52:14;49,115;0;-23,019;-118,272;91,2;3193;"OFF";"OFF";-1041,465;-118,278;-464,476;13;0;-18685,942;30,788;60,04;19173;4;0;0;0;0;0,001;0,004
2018-04-15 23:52:18;49,099;0;-23,837;-118,298;91,2;3190;"OFF";"OFF";-1041,465;-118,304;-464,476;13;0;-18685,964;30,788;60,04;19177;4;0;0;0;0;0,001;0,004
2018-04-15 23:52:24;49,099;0;-23,584;-118,337;91,2;3190;"OFF";"OFF";-1041,465;-118,343;-464,476;13;0;-18686;30,788;60,04;19183;4;0;0;0;0;0,001;0,004
2018-04-15 23:52:28;49,105;0;-23,368;-118,362;91,2;3189;"OFF";"OFF";-1041,465;-118,369;-464,476;13;0;-18686,024;30,788;60,04;19187;4;0;0;0;0;0,001;0,004
2018-04-15 23:52:34;49,115;0;-22,822;-118,401;91,2;3191;"OFF";"OFF";-1041,465;-118,407;-464,476;13;0;-18686,058;30,788;60,04;19193;4;0;0;0;0;0,001;0,004
2018-04-15 23:52:38;49,113;0;-22,833;-118,426;91,2;3193;"OFF";"OFF";-1041,465;-118,433;-464,476;13;0;-18686,082;30,788;60,04;19197;4;0;0;0;0;0,001;0,004
2018-04-15 23:52:44;49,121;0;-22,47;-118,465;91,2;3193;"OFF";"OFF";-1041,465;-118,471;-464,476;13;0;-18686,118;30,788;60,04;19203;4;0;0;0;0;0,001;0,004
2018-04-15 23:52:48;49,123;0;-22,426;-118,49;91,2;3197;"OFF";"OFF";-1041,465;-118,496;-464,476;13;0;-18686,14;30,788;60,04;19207;4;0;0;0;0;0,001;0,004
2018-04-15 23:52:54;49,117;0;-22,896;-118,528;91,2;3206;"OFF";"OFF";-1041,465;-118,534;-464,476;13;0;-18686,176;30,788;60,04;19213;4;0;0;0;0;0,001;0,004
2018-04-15 23:52:58;49,115;0;-23,073;-118,553;91,2;3207;"OFF";"OFF";-1041,465;-118,56;-464,476;13;0;-18686,2;30,788;60,04;19217;4;0;0;0;0;0,001;0,004
2018-04-15 23:53:04;49,121;0;-22,5;-118,591;91,2;3211;"OFF";"OFF";-1041,465;-118,597;-464,476;13;0;-18686,234;30,788;60,04;19223;4;0;0;0;0;0,001;0,004
2018-04-15 23:53:08;49,128;0;-22,307;-118,616;91,2;3214;"OFF";"OFF";-1041,465;-118,622;-464,476;13;0;-18686,258;30,788;60,04;19227;4;0;0;0;0;0,001;0,004
2018-04-15 23:53:14;49,107;0;-23,281;-118,654;91,2;3222;"OFF";"OFF";-1041,465;-118,66;-464,476;13;0;-18686,292;30,788;60,04;19233;4;0;0;0;0;0,001;0,004
2018-04-15 23:53:18;49,118;0;-23,162;-118,679;91,2;3221;"OFF";"OFF";-1041,465;-118,686;-464,476;13;0;-18686,316;30,788;60,04;19237;4;0;0;0;0;0,001;0,004
2018-04-15 23:53:24;49,119;0;-22,802;-118,717;91,2;3228;"OFF";"OFF";-1041,465;-118,723;-464,476;13;0;-18686,352;30,788;60,04;19243;4;0;0;0;0;0,001;0,004
2018-04-15 23:53:28;49,132;0;-21,889;-118,742;91,2;3231;"OFF";"OFF";-1041,465;-118,748;-464,476;13;0;-18686,376;30,788;60,04;19247;4;0;0;0;0;0,001;0,004
2018-04-15 23:53:34;49,127;0;-22,425;-118,778;91,2;3246;"OFF";"OFF";-1041,465;-118,785;-464,476;13;0;-18686,41;30,788;60,04;19253;4;0;0;0;0;0,001;0,004
2018-04-15 23:53:38;49,136;0;-22,194;-118,803;91,2;3248;"OFF";"OFF";-1041,465;-118,81;-464,476;13;0;-18686,434;30,788;60,04;19257;4;0;0;0;0;0,001;0,004
2018-04-15 23:53:44;49,132;0;-22,349;-118,84;91,2;3256;"OFF";"OFF";-1041,465;-118,847;-464,476;13;0;-18686,468;30,788;60,04;19263;4;0;0;0;0;0,001;0,004
2018-04-15 23:53:48;49,142;0;-22,241;-118,865;91,2;3266;"OFF";"OFF";-1041,465;-118,871;-464,476;13;0;-18686,492;30,788;60,04;19267;4;0;0;0;0;0,001;0,004
2018-04-15 23:53:54;49,139;0;-22,302;-118,901;91,2;3275;"OFF";"OFF";-1041,465;-118,907;-464,476;13;0;-18686,528;30,788;60,04;19273;4;0;0;0;0;0,001;0,004
2018-04-15 23:53:58;49,142;0;-21,803;-118,925;91,2;3287;"OFF";"OFF";-1041,465;-118,931;-464,476;13;0;-18686,55;30,788;60,04;19277;4;0;0;0;0;0,001;0,004
2018-04-15 23:54:04;49,146;0;-21,802;-118,962;91,2;3297;"OFF";"OFF";-1041,465;-118,968;-464,476;13;0;-18686,586;30,788;60,04;19283;4;0;0;0;0;0,001;0,004
2018-04-15 23:54:08;49,155;0;-21,438;-118,985;91,2;3307;"OFF";"OFF";-1041,465;-118,991;-464,476;13;0;-18686,61;30,788;60,04;19287;4;0;0;0;0;0,001;0,004
2018-04-15 23:54:14;49,174;0;-20,487;-119,021;91,2;3321;"OFF";"OFF";-1041,465;-119,027;-464,476;13;0;-18686,644;30,788;60,04;19293;4;0;0;0;0;0,001;0,004
2018-04-15 23:54:18;49,154;0;-21,649;-119,045;91,1;3329;"OFF";"OFF";-1041,465;-119,051;-464,476;13;0;-18686,668;30,788;60,04;19297;4;0;0;0;0;0,001;0,004
2018-04-15 23:54:24;49,142;0;-22,095;-119,082;91,1;3327;"OFF";"OFF";-1041,465;-119,089;-464,476;13;0;-18686,704;30,788;60,04;19303;4;0;0;0;0;0,001;0,004
2018-04-15 23:54:28;49,161;0;-21,141;-119,107;91,1;3332;"OFF";"OFF";-1041,465;-119,112;-464,476;13;0;-18686,726;30,788;60,04;19307;4;0;0;0;0;0,001;0,004
2018-04-15 23:54:34;49,156;0;-21,431;-119,142;91,1;3344;"OFF";"OFF";-1041,465;-119,148;-464,476;13;0;-18686,762;30,788;60,04;19313;4;0;0;0;0;0,001;0,004
2018-04-15 23:54:38;49,145;0;-22,081;-119,167;91,1;3345;"OFF";"OFF";-1041,465;-119,173;-464,476;13;0;-18686,786;30,788;60,04;19317;4;0;0;0;0;0,001;0,004
2018-04-15 23:54:44;49,156;0;-21,479;-119,203;91,1;3353;"OFF";"OFF";-1041,465;-119,209;-464,476;13;0;-18686,82;30,788;60,04;19323;4;0;0;0;0;0,001;0,004
2018-04-15 23:54:48;49,149;0;-21,932;-119,227;91,1;3360;"OFF";"OFF";-1041,465;-119,233;-464,476;13;0;-18686,844;30,788;60,04;19327;4;0;0;0;0;0,001;0,004
2018-04-15 23:54:54;49,161;0;-20,914;-119,263;91,1;3365;"OFF";"OFF";-1041,465;-119,269;-464,476;13;0;-18686,878;30,788;60,04;19333;4;0;0;0;0;0,001;0,004
2018-04-15 23:54:58;49,161;0;-21,19;-119,287;91,1;3373;"OFF";"OFF";-1041,465;-119,293;-464,476;13;0;-18686,902;30,788;60,04;19337;4;0;0;0;0;0,001;0,004
2018-04-15 23:55:04;49,15;0;-21,89;-119,322;91,1;3381;"OFF";"OFF";-1041,465;-119,328;-464,476;13;0;-18686,938;30,788;60,04;19343;4;0;0;0;0;0,001;0,004
2018-04-15 23:55:08;49,139;0;-22,493;-119,347;91,1;3380;"OFF";"OFF";-1041,465;-119,353;-464,476;13;0;-18686,96;30,788;60,04;19347;4;0;0;0;0;0,001;0,004
2018-04-15 23:55:14;49,145;0;-22,082;-119,383;91,1;3383;"OFF";"OFF";-1041,465;-119,389;-464,476;13;0;-18686,996;30,788;60,04;19353;4;0;0;0;0;0,001;0,004
2018-04-15 23:55:18;49,145;0;-21,838;-119,407;91,1;3384;"OFF";"OFF";-1041,465;-119,414;-464,476;13;0;-18687,02;30,788;60,04;19357;4;0;0;0;0;0,001;0,004
2018-04-15 23:55:24;49,143;0;-21,863;-119,444;91,1;3379;"OFF";"OFF";-1041,465;-119,451;-464,476;13;0;-18687,054;30,788;60,04;19363;4;0;0;0;0;0,001;0,004
2018-04-15 23:55:28;49,152;0;-21,328;-119,468;91,1;3384;"OFF";"OFF";-1041,465;-119,474;-464,476;13;0;-18687,078;30,788;60,04;19367;4;0;0;0;0;0,001;0,004
2018-04-15 23:55:34;49,147;0;-21,44;-119,504;91,1;3389;"OFF";"OFF";-1041,465;-119,51;-464,476;13;0;-18687,114;30,788;60,04;19373;4;0;0;0;0;0,001;0,004
2018-04-15 23:55:38;49,159;0;-21,072;-119,528;91,1;3397;"OFF";"OFF";-1041,465;-119,534;-464,476;13;0;-18687,136;30,788;60,04;19377;4;0;0;0;0;0,001;0,004
2018-04-15 23:55:44;49,16;0;-21,189;-119,563;91,1;3403;"OFF";"OFF";-1041,465;-119,57;-464,476;13;0;-18687,172;30,788;60,04;19383;4;0;0;0;0;0,001;0,004
2018-04-15 23:55:48;49,151;0;-21,684;-119,587;91,1;3406;"OFF";"OFF";-1041,465;-119,594;-464,476;13;0;-18687,196;30,788;60,04;19387;4;0;0;0;0;0,001;0,004
2018-04-15 23:55:54;49,148;0;-21,886;-119,624;91,1;3400;"OFF";"OFF";-1041,465;-119,63;-464,476;13;0;-18687,23;30,788;60,04;19393;4;0;0;0;0;0,001;0,004
2018-04-15 23:55:58;49,156;0;-21,24;-119,648;91,1;3404;"OFF";"OFF";-1041,465;-119,654;-464,476;13;0;-18687,254;30,788;60,04;19397;4;0;0;0;0;0,001;0,004
2018-04-15 23:56:04;49,15;0;-21,545;-119,685;91,1;3396;"OFF";"OFF";-1041,465;-119,691;-464,476;13;0;-18687,29;30,788;60,04;19403;4;0;0;0;0;0,001;0,004
2018-04-15 23:56:08;49,135;0;-22,429;-119,71;91,1;3395;"OFF";"OFF";-1041,465;-119,716;-464,476;13;0;-18687,312;30,788;60,04;19407;4;0;0;0;0;0,001;0,004
2018-04-15 23:56:14;49,154;0;-21,29;-119,746;91,1;3399;"OFF";"OFF";-1041,465;-119,752;-464,476;13;0;-18687,348;30,788;60,04;19413;4;0;0;0;0;0,001;0,004
2018-04-15 23:56:18;49,14;0;-22,125;-119,77;91,1;3401;"OFF";"OFF";-1041,465;-119,776;-464,476;13;0;-18687,372;30,788;60,04;19417;4;0;0;0;0;0,001;0,004
2018-04-15 23:56:24;49,129;0;-22,616;-119,807;91,1;3395;"OFF";"OFF";-1041,465;-119,813;-464,476;13;0;-18687,406;30,788;60,04;19423;4;0;0;0;0;0,001;0,004
2018-04-15 23:56:28;49,139;0;-21,752;-119,831;91,1;3394;"OFF";"OFF";-1041,465;-119,837;-464,476;13;0;-18687,43;30,788;60,04;19427;4;0;0;0;0;0,001;0,004
2018-04-15 23:56:34;49,148;0;-21,28;-119,867;91,1;3396;"OFF";"OFF";-1041,465;-119,873;-464,476;13;0;-18687,464;30,788;60,04;19433;4;0;0;0;0;0,001;0,004
2018-04-15 23:56:38;49,15;0;-21,071;-119,891;91,1;3399;"OFF";"OFF";-1041,465;-119,897;-464,476;13;0;-18687,488;30,788;60,04;19437;4;0;0;0;0;0,001;0,004
2018-04-15 23:56:44;49,153;0;-21,377;-119,927;91,1;3402;"OFF";"OFF";-1041,465;-119,933;-464,476;13;0;-18687,524;30,788;60,04;19443;4;0;0;0;0;0,001;0,004
2018-04-15 23:56:48;49,141;0;-21,786;-119,952;91,1;3396;"OFF";"OFF";-1041,465;-119,958;-464,476;13;0;-18687,546;30,788;60,04;19447;4;0;0;0;0;0,001;0,004
2018-04-15 23:56:54;49,143;0;-21,755;-119,988;91,1;3396;"OFF";"OFF";-1041,465;-119,994;-464,476;13;0;-18687,582;30,788;60,04;19453;4;0;0;0;0;0,001;0,004
2018-04-15 23:56:58;49,144;0;-21,725;-120,012;91,1;3402;"OFF";"OFF";-1041,465;-120,018;-464,476;13;0;-18687,606;30,788;60,04;19457;4;0;0;0;0;0,001;0,004
2018-04-15 23:57:04;49,141;0;-22,003;-120,048;91,1;3405;"OFF";"OFF";-1041,465;-120,054;-464,476;13;0;-18687,64;30,788;60,04;19463;4;0;0;0;0;0,001;0,004
2018-04-15 23:57:08;49,138;0;-21,83;-120,073;91,1;3400;"OFF";"OFF";-1041,465;-120,079;-464,476;13;0;-18687,664;30,788;60,04;19467;4;0;0;0;0;0,001;0,004
2018-04-15 23:57:14;49,14;0;-21,632;-120,11;91,1;3395;"OFF";"OFF";-1041,465;-120,116;-464,476;13;0;-18687,7;30,788;60,04;19473;4;0;0;0;0;0,001;0,004
2018-04-15 23:57:18;49,116;0;-22,823;-120,135;91,1;3388;"OFF";"OFF";-1041,465;-120,141;-464,476;13;0;-18687,722;30,788;60,04;19477;4;0;0;0;0;0,001;0,004
2018-04-15 23:57:24;49,144;0;-21,716;-120,171;91,1;3389;"OFF";"OFF";-1041,465;-120,177;-464,476;13;0;-18687,758;30,788;60,04;19483;4;0;0;0;0;0,001;0,004
2018-04-15 23:57:28;49,143;0;-21,554;-120,195;91,1;3395;"OFF";"OFF";-1041,465;-120,201;-464,476;13;0;-18687,782;30,788;60,04;19487;4;0;0;0;0;0,001;0,004
2018-04-15 23:57:34;49,135;0;-21,983;-120,232;91,1;3391;"OFF";"OFF";-1041,465;-120,238;-464,476;13;0;-18687,816;30,788;60,04;19493;4;0;0;0;0;0,001;0,004
2018-04-15 23:57:38;49,154;0;-21,04;-120,256;91,1;3390;"OFF";"OFF";-1041,465;-120,262;-464,476;13;0;-18687,84;30,788;60,04;19497;4;0;0;0;0;0,001;0,004
2018-04-15 23:57:44;49,151;0;-21,66;-120,29;91,1;3412;"OFF";"OFF";-1041,465;-120,296;-464,476;13;0;-18687,876;30,788;60,04;19503;4;0;0;0;0;0,001;0,004
2018-04-15 23:57:48;49,151;0;-21,228;-120,314;91,1;3410;"OFF";"OFF";-1041,465;-120,32;-464,476;13;0;-18687,898;30,788;60,04;19507;4;0;0;0;0;0,001;0,004
2018-04-15 23:57:54;49,183;0;-19,775;-120,348;91,1;3431;"OFF";"OFF";-1041,465;-120,354;-464,476;13;0;-18687,934;30,788;60,04;19513;4;0;0;0;0;0,001;0,004
2018-04-15 23:57:58;49,192;0;-19,593;-120,37;91,1;3451;"OFF";"OFF";-1041,465;-120,376;-464,476;13;0;-18687,958;30,788;60,04;19517;4;0;0;0;0;0,001;0,004
2018-04-15 23:58:04;49,221;0;-18,465;-120,402;91;3488;"OFF";"OFF";-1041,465;-120,408;-464,476;13;0;-18687,992;30,788;60,04;19523;4;0;0;0;0;0,001;0,004
2018-04-15 23:58:08;49,223;0;-18,936;-120,423;91;3517;"OFF";"OFF";-1041,465;-120,428;-464,476;13;0;-18688,016;30,788;60,04;19527;4;0;0;0;0;0,001;0,004
2018-04-15 23:58:14;49,221;0;-19,239;-120,455;91;3551;"OFF";"OFF";-1041,465;-120,46;-464,476;13;0;-18688,05;30,788;60,04;19533;4;0;0;0;0;0,001;0,004
2018-04-15 23:58:18;49,23;0;-18,865;-120,476;91;3575;"OFF";"OFF";-1041,465;-120,481;-464,476;13;0;-18688,074;30,788;60,04;19537;4;0;0;0;0;0,001;0,004
2018-04-15 23:58:24;49,228;0;-19,38;-120,506;91;3622;"OFF";"OFF";-1041,465;-120,512;-464,476;13;0;-18688,106;30,788;60,04;19543;4;0;0;0;0;0,001;0,004
2018-04-15 23:58:28;49,244;0;-18,702;-120,528;91;3635;"OFF";"OFF";-1041,465;-120,533;-464,476;13;0;-18688,128;30,788;60,04;19547;4;0;0;0;0;0,001;0,004
2018-04-15 23:58:34;49,252;0;-18,128;-120,559;91;3669;"OFF";"OFF";-1041,465;-120,564;-464,476;13;0;-18688,164;30,788;60,04;19553;4;0;0;0;0;0,001;0,004
2018-04-15 23:58:38;49,248;0;-18,707;-120,579;91;3698;"OFF";"OFF";-1041,465;-120,584;-464,476;13;0;-18688,186;30,788;60,04;19557;4;0;0;0;0;0,001;0,004
2018-04-15 23:58:44;49,266;0;-17,888;-120,609;91;3735;"OFF";"OFF";-1041,465;-120,614;-464,476;13;0;-18688,22;30,788;60,04;19563;4;0;0;0;0;0,001;0,004
2018-04-15 23:58:48;49,281;0;-17,121;-120,629;91;3762;"OFF";"OFF";-1041,465;-120,634;-464,476;13;0;-18688,24;30,788;60,04;19567;4;0;0;0;0;0,001;0,004
2018-04-15 23:58:54;49,248;0;-19,177;-120,659;91;3792;"OFF";"OFF";-1041,465;-120,665;-464,476;13;0;-18688,276;30,788;60,04;19573;4;0;0;0;0;0,001;0,004
2018-04-15 23:58:58;49,221;0;-20,523;-120,682;91;3780;"OFF";"OFF";-1041,465;-120,688;-464,476;13;0;-18688,298;30,788;60,04;19577;4;0;0;0;0;0,001;0,004
2018-04-15 23:59:04;49,186;0;-21,71;-120,717;91;3764;"OFF";"OFF";-1041,465;-120,723;-464,476;13;0;-18688,334;30,788;60,04;19583;4;0;0;0;0;0,001;0,004
2018-04-15 23:59:08;49,192;0;-20,821;-120,74;91;3746;"OFF";"OFF";-1041,465;-120,746;-464,476;13;0;-18688,358;30,788;60,04;19587;4;0;0;0;0;0,001;0,004
2018-04-15 23:59:14;49,155;0;-22,445;-120,776;91;3719;"OFF";"OFF";-1041,465;-120,782;-464,476;13;0;-18688,392;30,788;60,04;19593;4;0;0;0;0;0,001;0,004
2018-04-15 23:59:18;49,171;0;-21,089;-120,799;91;3701;"OFF";"OFF";-1041,465;-120,806;-464,476;13;0;-18688,416;30,788;60,04;19597;4;0;0;0;0;0,001;0,004
2018-04-15 23:59:24;49,148;0;-22,217;-120,837;91;3659;"OFF";"OFF";-1041,465;-120,843;-464,476;13;0;-18688,452;30,788;60,04;19603;4;0;0;0;0;0,001;0,004
2018-04-15 23:59:28;49,131;0;-22,402;-120,862;91;3635;"OFF";"OFF";-1041,465;-120,868;-464,476;13;0;-18688,474;30,788;60,04;19607;4;0;0;0;0;0,001;0,004
2018-04-15 23:59:34;49,121;0;-22,994;-120,899;91;3603;"OFF";"OFF";-1041,465;-120,905;-464,476;13;0;-18688,51;30,788;60,04;19613;4;0;0;0;0;0,001;0,004
2018-04-15 23:59:38;49,11;0;-23,121;-120,924;91;3578;"OFF";"OFF";-1041,465;-120,93;-464,476;13;0;-18688,534;30,788;60,04;19617;4;0;0;0;0;0,001;0,004
2018-04-15 23:59:44;49,112;0;-22,839;-120,962;91;3539;"OFF";"OFF";-1041,465;-120,969;-464,476;13;0;-18688,568;30,788;60,04;19623;4;0;0;0;0;0,001;0,004
2018-04-15 23:59:48;49,11;0;-22,494;-120,987;91;3525;"OFF";"OFF";-1041,465;-120,993;-464,476;13;0;-18688,592;30,788;60,04;19627;4;0;0;0;0;0,001;0,004
2018-04-15 23:59:54;49,105;0;-22,999;-121,025;91;3496;"OFF";"OFF";-1041,465;-121,031;-464,476;13;0;-18688,626;30,788;60,04;19633;4;0;0;0;0;0,001;0,004
2018-04-15 23:59:58;49,104;0;-22,924;-121,05;91;3482;"OFF";"OFF";-1041,465;-121,056;-464,476;13;0;-18688,65;30,788;60,04;19637;4;0;0;0;0;0,001;0,004
2018-04-16 00:00:04;49,103;0;-22,762;-121,088;91;3460;"OFF";"OFF";-1041,465;-121,094;-464,476;13;0;-18688,686;30,788;60,04;19643;4;0;0;0;0;0,001;0,004
2018-04-16 00:00:08;49,103;0;-22,872;-121,113;91;3446;"OFF";"OFF";-1041,465;-121,119;-464,476;13;0;-18688,708;30,788;60,04;19647;4;0;0;0;0;0,001;0,004
2018-04-16 00:00:14;49,122;0;-21,599;-121,151;91;3424;"OFF";"OFF";-1041,465;-121,157;-464,476;13;0;-18688,744;30,788;60,04;19653;4;0;0;0;0;0,001;0,004
2018-04-16 00:00:18;49,112;0;-22,192;-121,175;91;3422;"OFF";"OFF";-1041,465;-121,182;-464,476;13;0;-18688,768;30,788;60,04;19657;4;0;0;0;0;0,001;0,004
2018-04-16 00:00:24;49,099;0;-22,92;-121,213;91;3407;"OFF";"OFF";-1041,465;-121,219;-464,476;13;0;-18688,802;30,788;60,04;19663;4;0;0;0;0;0,001;0,004
2018-04-16 00:00:28;49,093;0;-23,233;-121,239;91;3390;"OFF";"OFF";-1041,465;-121,245;-464,476;13;0;-18688,826;30,788;60,04;19667;4;0;0;0;0;0,001;0,004
2018-04-16 00:00:34;49,085;0;-23,427;-121,278;91;3368;"OFF";"OFF";-1041,465;-121,284;-464,476;13;0;-18688,862;30,788;60,04;19673;4;0;0;0;0;0,001;0,004
2018-04-16 00:00:38;49,098;0;-22,551;-121,303;91;3357;"OFF";"OFF";-1041,465;-121,309;-464,476;13;0;-18688,884;30,788;60,04;19677;4;0;0;0;0;0,001;0,004
2018-04-16 00:00:44;49,113;0;-21,918;-121,34;91;3357;"OFF";"OFF";-1041,465;-121,346;-464,476;13;0;-18688,92;30,788;60,04;19683;4;0;0;0;0;0,001;0,004
2018-04-16 00:00:48;49,111;0;-22,243;-121,364;91;3358;"OFF";"OFF";-1041,465;-121,37;-464,476;13;0;-18688,944;30,788;60,04;19687;4;0;0;0;0;0,001;0,004
2018-04-16 00:00:54;49,105;0;-22,71;-121,402;91;3353;"OFF";"OFF";-1041,465;-121,408;-464,476;13;0;-18688,978;30,788;60,04;19693;4;0;0;0;0;0,001;0,004
2018-04-16 00:00:58;49,107;0;-22,372;-121,427;91;3347;"OFF";"OFF";-1041,465;-121,433;-464,476;13;0;-18689,002;30,788;60,04;19697;4;0;0;0;0;0,001;0,004
2018-04-16 00:01:04;49,089;0;-23,58;-121,463;91;3348;"OFF";"OFF";-1041,465;-121,47;-464,476;13;0;-18689,038;30,788;60,04;19703;4;0;0;0;0;0,001;0,004
2018-04-16 00:01:08;49,084;0;-23,631;-121,489;91;3337;"OFF";"OFF";-1041,465;-121,496;-464,476;13;0;-18689,06;30,788;60,04;19707;4;0;0;0;0;0,001;0,004
2018-04-16 00:01:14;49,106;0;-22,539;-121,527;91;3327;"OFF";"OFF";-1041,465;-121,533;-464,476;13;0;-18689,096;30,788;60,04;19713;4;0;0;0;0;0,001;0,004
2018-04-16 00:01:18;49,105;0;-22,315;-121,552;91;3326;"OFF";"OFF";-1041,465;-121,558;-464,476;13;0;-18689,12;30,788;60,04;19717;4;0;0;0;0;0,001;0,004
2018-04-16 00:01:24;49,102;0;-22,443;-121,59;91;3319;"OFF";"OFF";-1041,465;-121,596;-464,476;13;0;-18689,154;30,788;60,04;19723;4;0;0;0;0;0,001;0,004
2018-04-16 00:01:28;49,101;0;-22,585;-121,615;91;3318;"OFF";"OFF";-1041,465;-121,621;-464,476;13;0;-18689,178;30,788;60,04;19727;4;0;0;0;0;0,001;0,004
2018-04-16 00:01:34;49,101;0;-22,785;-121,652;91;3317;"OFF";"OFF";-1041,465;-121,658;-464,476;13;0;-18689,212;30,788;60,04;19733;4;0;0;0;0;0,001;0,004
2018-04-16 00:01:38;49,109;0;-21,992;-121,677;91;3316;"OFF";"OFF";-1041,465;-121,683;-464,476;13;0;-18689,236;30,788;60,04;19737;4;0;0;0;0;0,001;0,004
2018-04-16 00:01:44;49,104;0;-22,154;-121,714;91;3315;"OFF";"OFF";-1041,465;-121,72;-464,476;13;0;-18689,272;30,788;60,04;19743;4;0;0;0;0;0,001;0,004
2018-04-16 00:01:48;49,098;0;-22,722;-121,739;91;3314;"OFF";"OFF";-1041,465;-121,745;-464,476;13;0;-18689,294;30,788;60,04;19747;4;0;0;0;0;0,001;0,004
2018-04-16 00:01:54;49,117;0;-21,908;-121,777;90,9;3310;"OFF";"OFF";-1041,465;-121,783;-464,476;13;0;-18689,33;30,788;60,04;19753;4;0;0;0;0;0,001;0,004
2018-04-16 00:01:58;49,139;0;-20,179;-121,8;90,9;3319;"OFF";"OFF";-1041,465;-121,806;-464,476;13;0;-18689,354;30,788;60,04;19757;4;0;0;0;0;0,001;0,004
2018-04-16 00:02:04;49,154;0;-20,437;-121,834;90,9;3356;"OFF";"OFF";-1041,465;-121,839;-464,476;13;0;-18689,388;30,788;60,04;19763;4;0;0;0;0;0,001;0,004
2018-04-16 00:02:08;49,161;0;-20,429;-121,856;90,9;3379;"OFF";"OFF";-1041,465;-121,861;-464,476;13;0;-18689,412;30,788;60,04;19767;4;0;0;0;0;0,001;0,004
2018-04-16 00:02:14;49,174;0;-19,759;-121,89;90,9;3398;"OFF";"OFF";-1041,465;-121,896;-464,476;13;0;-18689,448;30,788;60,04;19773;4;0;0;0;0;0,001;0,004
2018-04-16 00:02:18;49,165;0;-20,412;-121,913;90,9;3411;"OFF";"OFF";-1041,465;-121,919;-464,476;13;0;-18689,47;30,788;60,04;19777;4;0;0;0;0;0,001;0,004
2018-04-16 00:02:24;49,187;0;-19,251;-121,946;90,9;3437;"OFF";"OFF";-1041,465;-121,952;-464,476;13;0;-18689,506;30,788;60,04;19783;4;0;0;0;0;0,001;0,004
2018-04-16 00:02:28;49,181;0;-19,984;-121,968;90,9;3459;"OFF";"OFF";-1041,465;-121,974;-464,476;13;0;-18689,53;30,788;60,04;19787;4;0;0;0;0;0,001;0,004
2018-04-16 00:02:34;49,166;0;-20,891;-122,001;90,9;3484;"OFF";"OFF";-1041,465;-122,007;-464,476;13;0;-18689,564;30,788;60,04;19793;4;0;0;0;0;0,001;0,004
2018-04-16 00:02:38;49,198;0;-19,136;-122,023;90,9;3500;"OFF";"OFF";-1041,465;-122,029;-464,476;13;0;-18689,588;30,788;60,04;19797;4;0;0;0;0;0,001;0,004
2018-04-16 00:02:44;49,174;0;-20,632;-122,057;90,9;3520;"OFF";"OFF";-1041,465;-122,062;-464,476;13;0;-18689,624;30,788;60,04;19803;4;0;0;0;0;0,001;0,004
2018-04-16 00:02:48;49,196;0;-19,43;-122,079;90,9;3532;"OFF";"OFF";-1041,465;-122,084;-464,476;13;0;-18689,646;30,788;60,04;19807;4;0;0;0;0;0,001;0,004
2018-04-16 00:02:54;49,181;0;-20,358;-122,112;90,9;3554;"OFF";"OFF";-1041,465;-122,117;-464,476;13;0;-18689,682;30,788;60,04;19813;4;0;0;0;0;0,001;0,004
2018-04-16 00:02:58;49,188;0;-20,063;-122,134;90,9;3566;"OFF";"OFF";-1041,465;-122,14;-464,476;13;0;-18689,706;30,788;60,04;19817;4;0;0;0;0;0,001;0,004
2018-04-16 00:03:04;49,183;0;-20,087;-122,168;90,9;3574;"OFF";"OFF";-1041,465;-122,173;-464,476;13;0;-18689,74;30,788;60,04;19823;4;0;0;0;0;0,001;0,004
2018-04-16 00:03:08;49,183;0;-20,11;-122,19;90,9;3583;"OFF";"OFF";-1041,465;-122,196;-464,476;13;0;-18689,764;30,788;60,04;19827;4;0;0;0;0;0,001;0,004
2018-04-16 00:03:14;49,18;0;-20,265;-122,223;90,9;3600;"OFF";"OFF";-1041,465;-122,228;-464,476;13;0;-18689,798;30,788;60,04;19833;4;0;0;0;0;0,001;0,004
2018-04-16 00:03:18;49,185;0;-20,475;-122,245;90,9;3607;"OFF";"OFF";-1041,465;-122,251;-464,476;13;0;-18689,822;30,788;60,04;19837;4;0;0;0;0;0,001;0,004
2018-04-16 00:03:24;49,2;0;-19,476;-122,278;90,9;3625;"OFF";"OFF";-1041,465;-122,283;-464,476;13;0;-18689,858;30,788;60,04;19843;4;0;0;0;0;0,001;0,004
2018-04-16 00:03:28;49,201;0;-19,445;-122,3;90,9;3635;"OFF";"OFF";-1041,465;-122,305;-464,476;13;0;-18689,88;30,788;60,04;19847;4;0;0;0;0;0,001;0,004
2018-04-16 00:03:34;49,19;0;-19,979;-122,333;90,9;3640;"OFF";"OFF";-1041,465;-122,339;-464,476;13;0;-18689,916;30,788;60,04;19853;4;0;0;0;0;0,001;0,004
2018-04-16 00:03:38;49,214;0;-18,681;-122,355;90,9;3651;"OFF";"OFF";-1041,465;-122,36;-464,476;13;0;-18689,94;30,788;60,04;19857;4;0;0;0;0;0,001;0,004
2018-04-16 00:03:44;49,197;0;-19,933;-122,388;90,9;3668;"OFF";"OFF";-1041,465;-122,393;-464,476;13;0;-18689,974;30,788;60,04;19863;4;0;0;0;0;0,001;0,004
2018-04-16 00:03:48;49,191;0;-20,057;-122,41;90,9;3670;"OFF";"OFF";-1041,465;-122,415;-464,476;13;0;-18689,998;30,788;60,04;19867;4;0;0;0;0;0,001;0,004
2018-04-16 00:03:54;49,19;0;-20,137;-122,442;90,9;3683;"OFF";"OFF";-1041,465;-122,448;-464,476;13;0;-18690,034;30,788;60,04;19873;4;0;0;0;0;0,001;0,004
2018-04-16 00:03:58;49,188;0;-20,095;-122,465;90,9;3686;"OFF";"OFF";-1041,465;-122,47;-464,476;13;0;-18690,056;30,788;60,04;19877;4;0;0;0;0;0,001;0,004
2018-04-16 00:04:04;49,208;0;-19,028;-122,498;90,9;3692;"OFF";"OFF";-1041,465;-122,503;-464,476;13;0;-18690,092;30,788;60,04;19883;4;0;0;0;0;0,001;0,004
2018-04-16 00:04:08;49,181;0;-20,343;-122,52;90,9;3694;"OFF";"OFF";-1041,465;-122,526;-464,476;13;0;-18690,116;30,788;60,04;19887;4;0;0;0;0;0,001;0,004
2018-04-16 00:04:14;49,181;0;-20,281;-122,553;90,9;3696;"OFF";"OFF";-1041,465;-122,559;-464,476;13;0;-18690,15;30,788;60,04;19893;4;0;0;0;0;0,001;0,004
2018-04-16 00:04:18;49,194;0;-19,762;-122,575;90,9;3699;"OFF";"OFF";-1041,465;-122,581;-464,476;13;0;-18690,174;30,788;60,04;19897;4;0;0;0;0;0,001;0,004
2018-04-16 00:04:24;49,201;0;-19,317;-122,608;90,9;3710;"OFF";"OFF";-1041,465;-122,613;-464,476;13;0;-18690,208;30,788;60,04;19903;4;0;0;0;0;0,001;0,004
2018-04-16 00:04:28;49,198;0;-19,588;-122,63;90,9;3716;"OFF";"OFF";-1041,465;-122,635;-464,476;13;0;-18690,232;30,788;60,04;19907;4;0;0;0;0;0,001;0,004
2018-04-16 00:04:34;49,208;0;-18,975;-122,661;90,9;3737;"OFF";"OFF";-1041,465;-122,667;-464,476;13;0;-18690,268;30,788;60,04;19913;4;0;0;0;0;0,001;0,004
2018-04-16 00:04:38;49,197;0;-19,709;-122,683;90,9;3746;"OFF";"OFF";-1041,465;-122,688;-464,476;13;0;-18690,292;30,788;60,04;19917;4;0;0;0;0;0,001;0,004
2018-04-16 00:04:44;49,178;0;-20,696;-122,716;90,9;3738;"OFF";"OFF";-1041,465;-122,722;-464,476;13;0;-18690,326;30,788;60,04;19923;4;0;0;0;0;0,001;0,004
2018-04-16 00:04:48;49,202;0;-19,162;-122,739;90,9;3738;"OFF";"OFF";-1041,465;-122,744;-464,476;13;0;-18690,35;30,788;60,04;19927;4;0;0;0;0;0,001;0,004
2018-04-16 00:04:54;49,189;0;-19,993;-122,771;90,9;3742;"OFF";"OFF";-1041,465;-122,777;-464,476;13;0;-18690,384;30,788;60,04;19933;4;0;0;0;0;0,001;0,004
2018-04-16 00:04:58;49,193;0;-19,451;-122,794;90,9;3742;"OFF";"OFF";-1041,465;-122,799;-464,476;13;0;-18690,408;30,788;60,04;19937;4;0;0;0;0;0,001;0,004
2018-04-16 00:05:04;49,211;0;-18,846;-122,825;90,9;3761;"OFF";"OFF";-1041,465;-122,83;-464,476;13;0;-18690,444;30,788;60,04;19943;4;0;0;0;0;0,001;0,004
2018-04-16 00:05:08;49,195;0;-19,92;-122,847;90,9;3767;"OFF";"OFF";-1041,465;-122,852;-464,476;13;0;-18690,466;30,788;60,04;19947;4;0;0;0;0;0,001;0,004
2018-04-16 00:05:14;49,208;0;-18,899;-122,88;90,9;3766;"OFF";"OFF";-1041,465;-122,885;-464,476;13;0;-18690,502;30,788;60,04;19953;4;0;0;0;0;0,001;0,004
2018-04-16 00:05:18;49,213;0;-18,92;-122,901;90,9;3773;"OFF";"OFF";-1041,465;-122,906;-464,476;13;0;-18690,526;30,788;60,04;19957;4;0;0;0;0;0,001;0,004
2018-04-16 00:05:24;49,189;0;-20,266;-122,934;90,9;3775;"OFF";"OFF";-1041,465;-122,939;-464,476;13;0;-18690,56;30,788;60,04;19963;4;0;0;0;0;0,001;0,004
2018-04-16 00:05:28;49,193;0;-19,92;-122,956;90,9;3776;"OFF";"OFF";-1041,465;-122,961;-464,476;13;0;-18690,584;30,788;60,04;19967;4;0;0;0;0;0,001;0,004
2018-04-16 00:05:34;49,206;0;-19,154;-122,987;90,9;3788;"OFF";"OFF";-1041,465;-122,993;-464,476;13;0;-18690,62;30,788;60,04;19973;4;0;0;0;0;0,001;0,004
2018-04-16 00:05:38;49,191;0;-19,98;-123,01;90,9;3783;"OFF";"OFF";-1041,465;-123,015;-464,476;13;0;-18690,642;30,788;60,04;19977;4;0;0;0;0;0,001;0,004
2018-04-16 00:05:44;49,173;0;-20,514;-123,044;90,9;3765;"OFF";"OFF";-1041,465;-123,05;-464,476;13;0;-18690,678;30,788;60,04;19983;4;0;0;0;0;0,001;0,004
2018-04-16 00:05:48;49,17;0;-20,815;-123,066;90,9;3763;"OFF";"OFF";-1041,465;-123,072;-464,476;13;0;-18690,702;30,788;60,04;19987;4;0;0;0;0;0,001;0,004
2018-04-16 00:05:54;49,152;0;-21,303;-123,102;90,9;3732;"OFF";"OFF";-1041,465;-123,108;-464,476;13;0;-18690,736;30,788;60,04;19993;4;0;0;0;0;0,001;0,004
2018-04-16 00:05:58;49,147;0;-21,188;-123,126;90,8;3712;"OFF";"OFF";-1041,465;-123,132;-464,476;13;0;-18690,76;30,788;60,04;19997;4;0;0;0;0;0,001;0,004
2018-04-16 00:06:04;49,147;0;-21,08;-123,161;90,8;3695;"OFF";"OFF";-1041,465;-123,166;-464,476;13;0;-18690,794;30,788;60,04;20003;4;0;0;0;0;0,001;0,004
2018-04-16 00:06:08;49,123;0;-22,492;-123,184;90,8;3680;"OFF";"OFF";-1041,465;-123,19;-464,476;13;0;-18690,818;30,788;60,04;20007;4;0;0;0;0;0,001;0,004
2018-04-16 00:06:14;49,11;0;-22,548;-123,221;90,8;3644;"OFF";"OFF";-1041,465;-123,227;-464,476;13;0;-18690,854;30,788;60,04;20013;4;0;0;0;0;0,001;0,004
2018-04-16 00:06:18;49,123;0;-21,824;-123,245;90,8;3627;"OFF";"OFF";-1041,465;-123,252;-464,476;13;0;-18690,876;30,788;60,04;20017;4;0;0;0;0;0,001;0,004
2018-04-16 00:06:24;49,118;0;-21,818;-123,282;90,8;3604;"OFF";"OFF";-1041,465;-123,288;-464,476;13;0;-18690,912;30,788;60,04;20023;4;0;0;0;0;0,001;0,004
2018-04-16 00:06:28;49,144;0;-20,4;-123,306;90,8;3593;"OFF";"OFF";-1041,465;-123,311;-464,476;13;0;-18690,936;30,788;60,04;20027;4;0;0;0;0;0,001;0,004
2018-04-16 00:06:34;49,111;0;-22,502;-123,341;90,8;3581;"OFF";"OFF";-1041,465;-123,347;-464,476;13;0;-18690,97;30,788;60,04;20033;4;0;0;0;0;0,001;0,004
2018-04-16 00:06:38;49,114;0;-22,069;-123,367;90,8;3555;"OFF";"OFF";-1041,465;-123,373;-464,476;13;0;-18690,994;30,788;60,04;20037;4;0;0;0;0;0,001;0,004
