TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 00:06:44;49,105;0;-22,234;-123,403;90,8;3536;"OFF";"OFF";-1041,465;-123,409;-464,476;13;0;-18691,03;30,788;60,04;20043;4;0;0;0;0;0,001;0,004
2018-04-16 00:06:48;49,119;0;-21,383;-123,427;90,8;3527;"OFF";"OFF";-1041,465;-123,434;-464,476;13;0;-18691,052;30,788;60,04;20047;4;0;0;0;0;0,001;0,004
2018-04-16 00:06:54;49,101;0;-22,468;-123,464;90,8;3511;"OFF";"OFF";-1041,465;-123,47;-464,476;13;0;-18691,088;30,788;60,04;20053;4;0;0;0;0;0,001;0,004
2018-04-16 00:06:58;49,128;0;-20,879;-123,488;90,8;3503;"OFF";"OFF";-1041,465;-123,494;-464,476;13;0;-18691,112;30,788;60,04;20057;4;0;0;0;0;0,001;0,004
2018-04-16 00:07:04;49,125;0;-21,249;-123,524;90,8;3498;"OFF";"OFF";-1041,465;-123,53;-464,476;13;0;-18691,146;30,788;60,04;20063;4;0;0;0;0;0,001;0,004
2018-04-16 00:07:08;49,112;0;-21,677;-123,548;90,8;3489;"OFF";"OFF";-1041,465;-123,555;-464,476;13;0;-18691,17;30,788;60,04;20067;4;0;0;0;0;0,001;0,004
2018-04-16 00:07:14;49,108;0;-21,805;-123,585;90,8;3483;"OFF";"OFF";-1041,465;-123,591;-464,476;13;0;-18691,206;30,788;60,04;20073;4;0;0;0;0;0,001;0,004
2018-04-16 00:07:18;49,107;0;-21,944;-123,609;90,8;3477;"OFF";"OFF";-1041,465;-123,615;-464,476;13;0;-18691,228;30,788;60,04;20077;4;0;0;0;0;0,001;0,004
2018-04-16 00:07:24;49,105;0;-22,116;-123,645;90,8;3465;"OFF";"OFF";-1041,465;-123,652;-464,476;13;0;-18691,264;30,788;60,04;20083;4;0;0;0;0;0,001;0,004
2018-04-16 00:07:28;49,113;0;-21,594;-123,669;90,8;3465;"OFF";"OFF";-1041,465;-123,675;-464,476;13;0;-18691,288;30,788;60,04;20087;4;0;0;0;0;0,001;0,004
2018-04-16 00:07:34;49,11;0;-22,087;-123,705;90,8;3458;"OFF";"OFF";-1041,465;-123,712;-464,476;13;0;-18691,322;30,788;60,04;20093;4;0;0;0;0;0,001;0,004
2018-04-16 00:07:38;49,112;0;-21,584;-123,73;90,8;3454;"OFF";"OFF";-1041,465;-123,736;-464,476;13;0;-18691,346;30,788;60,04;20097;4;0;0;0;0;0,001;0,004
2018-04-16 00:07:44;49,133;0;-20,774;-123,765;90,8;3460;"OFF";"OFF";-1041,465;-123,77;-464,476;13;0;-18691,38;30,788;60,04;20103;4;0;0;0;0;0,001;0,004
2018-04-16 00:07:48;49,121;0;-21,49;-123,788;90,8;3465;"OFF";"OFF";-1041,465;-123,794;-464,476;13;0;-18691,404;30,788;60,04;20107;4;0;0;0;0;0,001;0,004
2018-04-16 00:07:54;49,109;0;-22,021;-123,825;90,8;3450;"OFF";"OFF";-1041,465;-123,831;-464,476;13;0;-18691,44;30,788;60,04;20113;4;0;0;0;0;0,001;0,004
2018-04-16 00:07:58;49,107;0;-22,026;-123,849;90,8;3451;"OFF";"OFF";-1041,465;-123,855;-464,476;13;0;-18691,462;30,788;60,04;20117;4;0;0;0;0;0,001;0,004
2018-04-16 00:08:04;49,108;0;-21,748;-123,885;90,8;3449;"OFF";"OFF";-1041,465;-123,891;-464,476;13;0;-18691,498;30,788;60,04;20123;4;0;0;0;0;0,001;0,004
2018-04-16 00:08:08;49,114;0;-21,253;-123,909;90,8;3448;"OFF";"OFF";-1041,465;-123,915;-464,476;13;0;-18691,522;30,788;60,04;20127;4;0;0;0;0;0,001;0,004
2018-04-16 00:08:14;49,112;0;-21,525;-123,945;90,8;3445;"OFF";"OFF";-1041,465;-123,951;-464,476;13;0;-18691,556;30,788;60,04;20133;4;0;0;0;0;0,001;0,004
2018-04-16 00:08:18;49,119;0;-21,462;-123,969;90,8;3442;"OFF";"OFF";-1041,465;-123,975;-464,476;13;0;-18691,58;30,788;60,04;20137;4;0;0;0;0;0,001;0,004
2018-04-16 00:08:24;49,123;0;-21,063;-124,005;90,8;3442;"OFF";"OFF";-1041,465;-124,011;-464,476;13;0;-18691,616;30,788;60,04;20143;4;0;0;0;0;0,001;0,004
2018-04-16 00:08:28;49,108;0;-21,8;-124,029;90,8;3438;"OFF";"OFF";-1041,465;-124,035;-464,476;13;0;-18691,638;30,788;60,04;20147;4;0;0;0;0;0,001;0,004
2018-04-16 00:08:34;49,114;0;-21,571;-124,065;90,8;3437;"OFF";"OFF";-1041,465;-124,071;-464,476;13;0;-18691,674;30,788;60,04;20153;4;0;0;0;0;0,001;0,004
2018-04-16 00:08:38;49,108;0;-21,638;-124,089;90,8;3434;"OFF";"OFF";-1041,465;-124,095;-464,476;13;0;-18691,698;30,788;60,04;20157;4;0;0;0;0;0,001;0,004
2018-04-16 00:08:44;49,1;0;-21,954;-124,126;90,8;3430;"OFF";"OFF";-1041,465;-124,132;-464,476;13;0;-18691,732;30,788;60,04;20163;4;0;0;0;0;0,001;0,004
2018-04-16 00:08:48;49,112;0;-21,611;-124,15;90,8;3426;"OFF";"OFF";-1041,465;-124,156;-464,476;13;0;-18691,756;30,788;60,04;20167;4;0;0;0;0;0,001;0,004
2018-04-16 00:08:54;49,117;0;-21,162;-124,186;90,8;3428;"OFF";"OFF";-1041,465;-124,192;-464,476;13;0;-18691,792;30,788;60,04;20173;4;0;0;0;0;0,001;0,004
2018-04-16 00:08:58;49,096;0;-22,39;-124,21;90,8;3423;"OFF";"OFF";-1041,465;-124,216;-464,476;13;0;-18691,814;30,788;60,04;20177;4;0;0;0;0;0,001;0,004
2018-04-16 00:09:04;49,086;0;-22,785;-124,247;90,8;3412;"OFF";"OFF";-1041,465;-124,254;-464,476;13;0;-18691,85;30,788;60,04;20183;4;0;0;0;0;0,001;0,004
2018-04-16 00:09:08;49,079;0;-22,711;-124,272;90,8;3405;"OFF";"OFF";-1041,465;-124,278;-464,476;13;0;-18691,874;30,788;60,04;20187;4;0;0;0;0;0,001;0,004
2018-04-16 00:09:14;49,072;0;-23,104;-124,309;90,8;3394;"OFF";"OFF";-1041,465;-124,316;-464,476;13;0;-18691,908;30,788;60,04;20193;4;0;0;0;0;0,001;0,004
2018-04-16 00:09:18;49,089;0;-22,137;-124,334;90,8;3391;"OFF";"OFF";-1041,465;-124,34;-464,476;13;0;-18691,932;30,788;60,04;20197;4;0;0;0;0;0,001;0,004
2018-04-16 00:09:24;49,095;0;-21,824;-124,371;90,8;3386;"OFF";"OFF";-1041,465;-124,377;-464,476;13;0;-18691,966;30,788;60,04;20203;4;0;0;0;0;0,001;0,004
2018-04-16 00:09:28;49,108;0;-21,066;-124,396;90,8;3378;"OFF";"OFF";-1041,465;-124,402;-464,476;13;0;-18691,99;30,788;60,04;20207;4;0;0;0;0;0,001;0,004
2018-04-16 00:09:34;49,093;0;-22,301;-124,432;90,8;3382;"OFF";"OFF";-1041,465;-124,438;-464,476;13;0;-18692,026;30,788;60,04;20213;4;0;0;0;0;0,001;0,004
2018-04-16 00:09:38;49,092;0;-22,249;-124,456;90,8;3382;"OFF";"OFF";-1041,465;-124,462;-464,476;13;0;-18692,048;30,788;60,04;20217;4;0;0;0;0;0,001;0,004
2018-04-16 00:09:44;49,099;0;-21,667;-124,493;90,7;3383;"OFF";"OFF";-1041,465;-124,498;-464,476;13;0;-18692,084;30,788;60,04;20223;4;0;0;0;0;0,001;0,004
2018-04-16 00:09:48;49,087;0;-22,55;-124,517;90,7;3380;"OFF";"OFF";-1041,465;-124,523;-464,476;13;0;-18692,108;30,788;60,04;20227;4;0;0;0;0;0,001;0,004
2018-04-16 00:09:54;49,084;0;-22,734;-124,554;90,7;3374;"OFF";"OFF";-1041,465;-124,56;-464,476;13;0;-18692,142;30,788;60,04;20233;4;0;0;0;0;0,001;0,004
2018-04-16 00:09:58;49,096;0;-21,798;-124,578;90,7;3373;"OFF";"OFF";-1041,465;-124,585;-464,476;13;0;-18692,166;30,788;60,04;20237;4;0;0;0;0;0,001;0,004
2018-04-16 00:10:04;49,09;0;-22,035;-124,615;90,7;3370;"OFF";"OFF";-1041,465;-124,622;-464,476;13;0;-18692,202;30,788;60,04;20243;4;0;0;0;0;0,001;0,004
2018-04-16 00:10:08;49,1;0;-21,729;-124,64;90,7;3365;"OFF";"OFF";-1041,465;-124,646;-464,476;13;0;-18692,224;30,788;60,04;20247;4;0;0;0;0;0,001;0,004
2018-04-16 00:10:14;49,101;0;-21,633;-124,677;90,7;3363;"OFF";"OFF";-1041,465;-124,683;-464,476;13;0;-18692,26;30,788;60,04;20253;4;0;0;0;0;0,001;0,004
2018-04-16 00:10:18;49,085;0;-22,191;-124,701;90,7;3365;"OFF";"OFF";-1041,465;-124,707;-464,476;13;0;-18692,284;30,788;60,04;20257;4;0;0;0;0;0,001;0,004
2018-04-16 00:10:24;49,076;0;-22,729;-124,738;90,7;3364;"OFF";"OFF";-1041,465;-124,744;-464,476;13;0;-18692,318;30,788;60,04;20263;4;0;0;0;0;0,001;0,004
2018-04-16 00:10:28;49,083;0;-22,231;-124,763;90,7;3358;"OFF";"OFF";-1041,465;-124,769;-464,476;13;0;-18692,342;30,788;60,04;20267;4;0;0;0;0;0,001;0,004
2018-04-16 00:10:34;49,091;0;-21,949;-124,8;90,7;3355;"OFF";"OFF";-1041,465;-124,806;-464,476;13;0;-18692,376;30,788;60,04;20273;4;0;0;0;0;0,001;0,004
2018-04-16 00:10:38;49,094;0;-21,683;-124,824;90,7;3360;"OFF";"OFF";-1041,465;-124,83;-464,476;13;0;-18692,4;30,788;60,04;20277;4;0;0;0;0;0,001;0,004
2018-04-16 00:10:44;49,081;0;-22,522;-124,861;90,7;3358;"OFF";"OFF";-1041,465;-124,867;-464,476;13;0;-18692,436;30,788;60,04;20283;4;0;0;0;0;0,001;0,004
2018-04-16 00:10:48;49,09;0;-22,081;-124,885;90,7;3357;"OFF";"OFF";-1041,465;-124,891;-464,476;13;0;-18692,458;30,788;60,04;20287;4;0;0;0;0;0,001;0,004
2018-04-16 00:10:54;49,101;0;-21,531;-124,922;90,7;3358;"OFF";"OFF";-1041,465;-124,928;-464,476;13;0;-18692,494;30,788;60,04;20293;4;0;0;0;0;0,001;0,004
2018-04-16 00:10:58;49,087;0;-22,106;-124,946;90,7;3359;"OFF";"OFF";-1041,465;-124,952;-464,476;13;0;-18692,518;30,788;60,04;20297;4;0;0;0;0;0,001;0,004
2018-04-16 00:11:04;49,096;0;-21,701;-124,983;90,7;3359;"OFF";"OFF";-1041,465;-124,989;-464,476;13;0;-18692,552;30,788;60,04;20303;4;0;0;0;0;0,001;0,004
2018-04-16 00:11:08;49,108;0;-21,415;-125,007;90,7;3361;"OFF";"OFF";-1041,465;-125,013;-464,476;13;0;-18692,576;30,788;60,04;20307;4;0;0;0;0;0,001;0,004
2018-04-16 00:11:14;49,102;0;-21,554;-125,043;90,7;3363;"OFF";"OFF";-1041,465;-125,049;-464,476;13;0;-18692,612;30,788;60,04;20313;4;0;0;0;0;0,001;0,004
2018-04-16 00:11:18;49,087;0;-22,257;-125,067;90,7;3369;"OFF";"OFF";-1041,465;-125,073;-464,476;13;0;-18692,634;30,788;60,04;20317;4;0;0;0;0;0,001;0,004
2018-04-16 00:11:24;49,074;0;-22,819;-125,104;90,7;3367;"OFF";"OFF";-1041,465;-125,11;-464,476;13;0;-18692,67;30,788;60,04;20323;4;0;0;0;0;0,001;0,004
2018-04-16 00:11:28;49,09;0;-21,997;-125,129;90,7;3359;"OFF";"OFF";-1041,465;-125,135;-464,476;13;0;-18692,694;30,788;60,04;20327;4;0;0;0;0;0,001;0,004
2018-04-16 00:11:34;49,096;0;-21,455;-125,165;90,7;3359;"OFF";"OFF";-1041,465;-125,171;-464,476;13;0;-18692,728;30,788;60,04;20333;4;0;0;0;0;0,001;0,004
2018-04-16 00:11:38;49,089;0;-21,821;-125,19;90,7;3359;"OFF";"OFF";-1041,465;-125,196;-464,476;13;0;-18692,752;30,788;60,04;20337;4;0;0;0;0;0,001;0,004
2018-04-16 00:11:44;49,094;0;-21,525;-125,227;90,7;3353;"OFF";"OFF";-1041,465;-125,233;-464,476;13;0;-18692,788;30,788;60,04;20343;4;0;0;0;0;0,001;0,004
2018-04-16 00:11:48;49,095;0;-21,427;-125,251;90,7;3363;"OFF";"OFF";-1041,465;-125,257;-464,476;13;0;-18692,81;30,788;60,04;20347;4;0;0;0;0;0,001;0,004
2018-04-16 00:11:54;49,086;0;-22,18;-125,287;90,7;3360;"OFF";"OFF";-1041,465;-125,293;-464,476;13;0;-18692,846;30,788;60,04;20353;4;0;0;0;0;0,001;0,004
2018-04-16 00:11:58;49,09;0;-21,836;-125,312;90,7;3361;"OFF";"OFF";-1041,465;-125,318;-464,476;13;0;-18692,87;30,788;60,04;20357;4;0;0;0;0;0,001;0,004
2018-04-16 00:12:04;49,084;0;-22,066;-125,348;90,7;3363;"OFF";"OFF";-1041,465;-125,354;-464,476;13;0;-18692,904;30,788;60,04;20363;4;0;0;0;0;0,001;0,004
2018-04-16 00:12:08;49,077;0;-22,626;-125,373;90,7;3360;"OFF";"OFF";-1041,465;-125,379;-464,476;13;0;-18692,928;30,788;60,04;20367;4;0;0;0;0;0,001;0,004
2018-04-16 00:12:14;49,093;0;-21,505;-125,41;90,7;3358;"OFF";"OFF";-1041,465;-125,416;-464,476;13;0;-18692,962;30,788;60,04;20373;4;0;0;0;0;0,001;0,004
2018-04-16 00:12:18;49,087;0;-21,925;-125,433;90,7;3363;"OFF";"OFF";-1041,465;-125,44;-464,476;13;0;-18692,986;30,788;60,04;20377;4;0;0;0;0;0,001;0,004
2018-04-16 00:12:24;49,095;0;-21,702;-125,47;90,7;3366;"OFF";"OFF";-1041,465;-125,476;-464,476;13;0;-18693,022;30,788;60,04;20383;4;0;0;0;0;0,001;0,004
2018-04-16 00:12:28;49,096;0;-21,595;-125,494;90,7;3365;"OFF";"OFF";-1041,465;-125,5;-464,476;13;0;-18693,044;30,788;60,04;20387;4;0;0;0;0;0,001;0,004
2018-04-16 00:12:34;49,084;0;-22,133;-125,531;90,7;3361;"OFF";"OFF";-1041,465;-125,537;-464,476;13;0;-18693,08;30,788;60,04;20393;4;0;0;0;0;0,001;0,004
2018-04-16 00:12:38;49,089;0;-21,789;-125,556;90,7;3355;"OFF";"OFF";-1041,465;-125,562;-464,476;13;0;-18693,104;30,788;60,04;20397;4;0;0;0;0;0,001;0,004
2018-04-16 00:12:44;49,088;0;-21,915;-125,591;90,7;3370;"OFF";"OFF";-1041,465;-125,597;-464,476;13;0;-18693,138;30,788;60,04;20403;4;0;0;0;0;0,001;0,004
2018-04-16 00:12:48;49,109;0;-20,867;-125,615;90,7;3377;"OFF";"OFF";-1041,465;-125,621;-464,476;13;0;-18693,162;30,788;60,04;20407;4;0;0;0;0;0,001;0,004
2018-04-16 00:12:54;49,12;0;-20,501;-125,65;90,7;3392;"OFF";"OFF";-1041,465;-125,655;-464,476;13;0;-18693,198;30,788;60,04;20413;4;0;0;0;0;0,001;0,004
2018-04-16 00:12:58;49,132;0;-19,801;-125,672;90,7;3407;"OFF";"OFF";-1041,465;-125,678;-464,476;13;0;-18693,22;30,788;60,04;20417;4;0;0;0;0;0,001;0,004
2018-04-16 00:13:04;49,124;0;-20,613;-125,707;90,7;3422;"OFF";"OFF";-1041,465;-125,713;-464,476;13;0;-18693,256;30,788;60,04;20423;4;0;0;0;0;0,001;0,004
2018-04-16 00:13:08;49,125;0;-20,766;-125,73;90,7;3425;"OFF";"OFF";-1041,465;-125,736;-464,476;13;0;-18693,28;30,788;60,04;20427;4;0;0;0;0;0,001;0,004
2018-04-16 00:13:14;49,128;0;-20,759;-125,764;90,7;3446;"OFF";"OFF";-1041,465;-125,77;-464,476;13;0;-18693,314;30,788;60,04;20433;4;0;0;0;0;0,001;0,004
2018-04-16 00:13:18;49,127;0;-20,825;-125,787;90,7;3452;"OFF";"OFF";-1041,465;-125,793;-464,476;13;0;-18693,338;30,788;60,04;20437;4;0;0;0;0;0,001;0,004
2018-04-16 00:13:24;49,124;0;-20,682;-125,823;90,7;3456;"OFF";"OFF";-1041,465;-125,828;-464,476;13;0;-18693,374;30,788;60,04;20443;4;0;0;0;0;0,001;0,004
2018-04-16 00:13:28;49,123;0;-20,948;-125,845;90,6;3468;"OFF";"OFF";-1041,465;-125,851;-464,476;13;0;-18693,396;30,788;60,04;20447;4;0;0;0;0;0,001;0,004
2018-04-16 00:13:34;49,127;0;-20,768;-125,88;90,6;3479;"OFF";"OFF";-1041,465;-125,885;-464,476;13;0;-18693,432;30,788;60,04;20453;4;0;0;0;0;0,001;0,004
2018-04-16 00:13:38;49,127;0;-20,793;-125,903;90,6;3486;"OFF";"OFF";-1041,465;-125,908;-464,476;13;0;-18693,456;30,788;60,04;20457;4;0;0;0;0;0,001;0,004
2018-04-16 00:13:44;49,136;0;-20,567;-125,936;90,6;3509;"OFF";"OFF";-1041,465;-125,941;-464,476;13;0;-18693,49;30,788;60,04;20463;4;0;0;0;0;0,001;0,004
2018-04-16 00:13:48;49,14;0;-20,113;-125,958;90,6;3519;"OFF";"OFF";-1041,465;-125,964;-464,476;13;0;-18693,514;30,788;60,04;20467;4;0;0;0;0;0,001;0,004
2018-04-16 00:13:54;49,163;0;-19,107;-125,991;90,6;3538;"OFF";"OFF";-1041,465;-125,996;-464,476;13;0;-18693,548;30,788;60,04;20473;4;0;0;0;0;0,001;0,004
2018-04-16 00:13:58;49,17;0;-19,156;-126,012;90,6;3566;"OFF";"OFF";-1041,465;-126,017;-464,476;13;0;-18693,572;30,788;60,04;20477;4;0;0;0;0;0,001;0,004
2018-04-16 00:14:04;49,173;0;-19,277;-126,043;90,6;3599;"OFF";"OFF";-1041,465;-126,049;-464,476;13;0;-18693,608;30,788;60,04;20483;4;0;0;0;0;0,001;0,004
2018-04-16 00:14:08;49,181;0;-19,074;-126,064;90,6;3617;"OFF";"OFF";-1041,465;-126,07;-464,476;13;0;-18693,63;30,788;60,04;20487;4;0;0;0;0;0,001;0,004
2018-04-16 00:14:14;49,147;0;-20,749;-126,096;90,6;3643;"OFF";"OFF";-1041,465;-126,102;-464,476;13;0;-18693,666;30,788;60,04;20493;4;0;0;0;0;0,001;0,004
2018-04-16 00:14:18;49,123;0;-22,138;-126,121;90,6;3622;"OFF";"OFF";-1041,465;-126,127;-464,476;13;0;-18693,69;30,788;60,04;20497;4;0;0;0;0;0,001;0,004
2018-04-16 00:14:24;49,107;0;-21,889;-126,157;90,6;3601;"OFF";"OFF";-1041,465;-126,163;-464,476;13;0;-18693,724;30,788;60,04;20503;4;0;0;0;0;0,001;0,004
2018-04-16 00:14:28;49,105;0;-21,908;-126,18;90,6;3593;"OFF";"OFF";-1041,465;-126,186;-464,476;13;0;-18693,748;30,788;60,04;20507;4;0;0;0;0;0,001;0,004
2018-04-16 00:14:34;49,103;0;-21,698;-126,217;90,6;3569;"OFF";"OFF";-1041,465;-126,223;-464,476;13;0;-18693,784;30,788;60,04;20513;4;0;0;0;0;0,001;0,004
2018-04-16 00:14:38;49,116;0;-20,697;-126,241;90,6;3557;"OFF";"OFF";-1041,465;-126,247;-464,476;13;0;-18693,806;30,788;60,04;20517;4;0;0;0;0;0,001;0,004
2018-04-16 00:14:44;49,079;0;-22,682;-126,278;90,6;3539;"OFF";"OFF";-1041,465;-126,284;-464,476;13;0;-18693,842;30,788;60,04;20523;4;0;0;0;0;0,001;0,004
2018-04-16 00:14:48;49,08;0;-22,251;-126,302;90,6;3521;"OFF";"OFF";-1041,465;-126,309;-464,476;13;0;-18693,866;30,788;60,04;20527;4;0;0;0;0;0,001;0,004
2018-04-16 00:14:54;49,071;0;-22,691;-126,34;90,6;3500;"OFF";"OFF";-1041,465;-126,346;-464,476;13;0;-18693,9;30,788;60,04;20533;4;0;0;0;0;0,001;0,004
2018-04-16 00:14:58;49,063;0;-23,083;-126,365;90,6;3483;"OFF";"OFF";-1041,465;-126,371;-464,476;13;0;-18693,924;30,788;60,04;20537;4;0;0;0;0;0,001;0,004
2018-04-16 00:15:04;49,055;0;-22,781;-126,403;90,6;3453;"OFF";"OFF";-1041,465;-126,409;-464,476;13;0;-18693,958;30,788;60,04;20543;4;0;0;0;0;0,001;0,004
2018-04-16 00:15:08;49,076;0;-21,651;-126,428;90,6;3441;"OFF";"OFF";-1041,465;-126,434;-464,476;13;0;-18693,982;30,788;60,04;20547;4;0;0;0;0;0,001;0,004
2018-04-16 00:15:14;49,061;0;-22,587;-126,466;90,6;3421;"OFF";"OFF";-1041,465;-126,472;-464,476;13;0;-18694,018;30,788;60,04;20553;4;0;0;0;0;0,001;0,004
2018-04-16 00:15:18;49,047;0;-23,007;-126,492;90,6;3403;"OFF";"OFF";-1041,465;-126,498;-464,476;13;0;-18694,042;30,788;60,04;20557;4;0;0;0;0;0,001;0,004
2018-04-16 00:15:24;49,063;0;-21,975;-126,53;90,6;3387;"OFF";"OFF";-1041,465;-126,536;-464,476;13;0;-18694,076;30,788;60,04;20563;4;0;0;0;0;0,001;0,004
2018-04-16 00:15:28;49,034;0;-23,75;-126,554;90,6;3383;"OFF";"OFF";-1041,465;-126,561;-464,476;13;0;-18694,1;30,788;60,04;20567;4;0;0;0;0;0,001;0,004
2018-04-16 00:15:34;49,046;0;-22,757;-126,592;90,6;3371;"OFF";"OFF";-1041,465;-126,598;-464,476;13;0;-18694,134;30,788;60,04;20573;4;0;0;0;0;0,001;0,004
2018-04-16 00:15:38;49,055;0;-22,654;-126,617;90,6;3366;"OFF";"OFF";-1041,465;-126,623;-464,476;13;0;-18694,158;30,788;60,04;20577;4;0;0;0;0;0,001;0,004
2018-04-16 00:15:44;49,049;0;-22,813;-126,655;90,6;3352;"OFF";"OFF";-1041,465;-126,661;-464,476;13;0;-18694,194;30,788;60,04;20583;4;0;0;0;0;0,001;0,004
2018-04-16 00:15:48;49,048;0;-22,82;-126,68;90,6;3342;"OFF";"OFF";-1041,465;-126,687;-464,476;13;0;-18694,216;30,788;60,04;20587;4;0;0;0;0;0,001;0,004
2018-04-16 00:15:54;49,062;0;-21,94;-126,718;90,6;3336;"OFF";"OFF";-1041,465;-126,724;-464,476;13;0;-18694,252;30,788;60,04;20593;4;0;0;0;0;0,001;0,004
2018-04-16 00:15:58;49,041;0;-23,317;-126,742;90,6;3336;"OFF";"OFF";-1041,465;-126,749;-464,476;13;0;-18694,276;30,788;60,04;20597;4;0;0;0;0;0,001;0,004
2018-04-16 00:16:04;49,055;0;-22,533;-126,78;90,6;3322;"OFF";"OFF";-1041,465;-126,787;-464,476;13;0;-18694,31;30,788;60,04;20603;4;0;0;0;0;0,001;0,004
2018-04-16 00:16:08;49,044;0;-22,878;-126,805;90,6;3319;"OFF";"OFF";-1041,465;-126,812;-464,476;13;0;-18694,334;30,788;60,04;20607;4;0;0;0;0;0,001;0,004
2018-04-16 00:16:14;49,028;0;-23,657;-126,845;90,6;3298;"OFF";"OFF";-1041,465;-126,851;-464,476;13;0;-18694,37;30,788;60,04;20613;4;0;0;0;0;0,001;0,004
2018-04-16 00:16:18;49,047;0;-22,454;-126,871;90,6;3288;"OFF";"OFF";-1041,465;-126,877;-464,476;13;0;-18694,392;30,788;60,04;20617;4;0;0;0;0;0,001;0,004
2018-04-16 00:16:24;49,053;0;-22,206;-126,908;90,6;3283;"OFF";"OFF";-1041,465;-126,915;-464,476;13;0;-18694,428;30,788;60,04;20623;4;0;0;0;0;0,001;0,004
2018-04-16 00:16:28;49,034;0;-23,296;-126,934;90,6;3281;"OFF";"OFF";-1041,465;-126,94;-464,476;13;0;-18694,452;30,788;60,04;20627;4;0;0;0;0;0,001;0,004
2018-04-16 00:16:34;49,062;0;-21,718;-126,972;90,6;3271;"OFF";"OFF";-1041,465;-126,978;-464,476;13;0;-18694,486;30,788;60,04;20633;4;0;0;0;0;0,001;0,004
2018-04-16 00:16:38;49,051;0;-22,24;-126,997;90,6;3272;"OFF";"OFF";-1041,465;-127,003;-464,476;13;0;-18694,51;30,788;60,04;20637;4;0;0;0;0;0,001;0,004
2018-04-16 00:16:44;49,033;0;-23,304;-127,035;90,6;3266;"OFF";"OFF";-1041,465;-127,042;-464,476;13;0;-18694,544;30,788;60,04;20643;4;0;0;0;0;0,001;0,004
2018-04-16 00:16:48;49,047;0;-22,493;-127,061;90,6;3261;"OFF";"OFF";-1041,465;-127,067;-464,476;13;0;-18694,568;30,788;60,04;20647;4;0;0;0;0;0,001;0,004
2018-04-16 00:16:54;49,039;0;-22,608;-127,098;90,6;3259;"OFF";"OFF";-1041,465;-127,105;-464,476;13;0;-18694,604;30,788;60,04;20653;4;0;0;0;0;0,001;0,004
2018-04-16 00:16:58;49,05;0;-22,524;-127,124;90,6;3257;"OFF";"OFF";-1041,465;-127,13;-464,476;13;0;-18694,626;30,788;60,04;20657;4;0;0;0;0;0,001;0,004
2018-04-16 00:17:04;49,073;0;-21,133;-127,16;90,6;3273;"OFF";"OFF";-1041,465;-127,166;-464,476;13;0;-18694,662;30,788;60,04;20663;4;0;0;0;0;0,001;0,004
2018-04-16 00:17:08;49,068;0;-21,894;-127,184;90,5;3279;"OFF";"OFF";-1041,465;-127,19;-464,476;13;0;-18694,686;30,788;60,04;20667;4;0;0;0;0;0,001;0,004
2018-04-16 00:17:14;49,074;0;-21,478;-127,22;90,5;3288;"OFF";"OFF";-1041,465;-127,226;-464,476;13;0;-18694,72;30,788;60,04;20673;4;0;0;0;0;0,001;0,004
2018-04-16 00:17:18;49,08;0;-21,386;-127,244;90,5;3300;"OFF";"OFF";-1041,465;-127,25;-464,476;13;0;-18694,744;30,788;60,04;20677;4;0;0;0;0;0,001;0,004
2018-04-16 00:17:24;49,06;0;-22,626;-127,281;90,5;3304;"OFF";"OFF";-1041,465;-127,287;-464,476;13;0;-18694,78;30,788;60,04;20683;4;0;0;0;0;0,001;0,004
2018-04-16 00:17:28;49,061;0;-21,993;-127,305;90,5;3308;"OFF";"OFF";-1041,465;-127,311;-464,476;13;0;-18694,802;30,788;60,04;20687;4;0;0;0;0;0,001;0,004
2018-04-16 00:17:34;49,083;0;-21,493;-127,341;90,5;3319;"OFF";"OFF";-1041,465;-127,347;-464,476;13;0;-18694,838;30,788;60,04;20693;4;0;0;0;0;0,001;0,004
2018-04-16 00:17:38;49,07;0;-22,04;-127,365;90,5;3326;"OFF";"OFF";-1041,465;-127,371;-464,476;13;0;-18694,862;30,788;60,04;20697;4;0;0;0;0;0,001;0,004
2018-04-16 00:17:44;49,071;0;-21,982;-127,401;90,5;3328;"OFF";"OFF";-1041,465;-127,407;-464,476;13;0;-18694,896;30,788;60,04;20703;4;0;0;0;0;0,001;0,004
2018-04-16 00:17:48;49,082;0;-21,383;-127,425;90,5;3335;"OFF";"OFF";-1041,465;-127,431;-464,476;13;0;-18694,92;30,788;60,04;20707;4;0;0;0;0;0,001;0,004
2018-04-16 00:17:54;49,068;0;-22,283;-127,461;90,5;3341;"OFF";"OFF";-1041,465;-127,467;-464,476;13;0;-18694,956;30,788;60,04;20713;4;0;0;0;0;0,001;0,004
2018-04-16 00:17:58;49,081;0;-21,472;-127,486;90,5;3337;"OFF";"OFF";-1041,465;-127,492;-464,476;13;0;-18694,978;30,788;60,04;20717;4;0;0;0;0;0,001;0,004
2018-04-16 00:18:04;49,088;0;-21,009;-127,522;90,5;3348;"OFF";"OFF";-1041,465;-127,528;-464,476;13;0;-18695,014;30,788;60,04;20723;4;0;0;0;0;0,001;0,004
2018-04-16 00:18:08;49,067;0;-22,586;-127,546;90,5;3353;"OFF";"OFF";-1041,465;-127,552;-464,476;13;0;-18695,038;30,788;60,04;20727;4;0;0;0;0;0,001;0,004
2018-04-16 00:18:14;49,083;0;-21,199;-127,582;90,5;3353;"OFF";"OFF";-1041,465;-127,588;-464,476;13;0;-18695,072;30,788;60,04;20733;4;0;0;0;0;0,001;0,004
2018-04-16 00:18:18;49,093;0;-20,96;-127,606;90,5;3361;"OFF";"OFF";-1041,465;-127,612;-464,476;13;0;-18695,096;30,788;60,04;20737;4;0;0;0;0;0,001;0,004
2018-04-16 00:18:24;49,087;0;-21,342;-127,641;90,5;3370;"OFF";"OFF";-1041,465;-127,647;-464,476;13;0;-18695,13;30,788;60,04;20743;4;0;0;0;0;0,001;0,004
2018-04-16 00:18:28;49,085;0;-21,424;-127,665;90,5;3377;"OFF";"OFF";-1041,465;-127,671;-464,476;13;0;-18695,154;30,788;60,04;20747;4;0;0;0;0;0,001;0,004
2018-04-16 00:18:34;49,082;0;-21,655;-127,7;90,5;3387;"OFF";"OFF";-1041,465;-127,706;-464,476;13;0;-18695,19;30,788;60,04;20753;4;0;0;0;0;0,001;0,004
2018-04-16 00:18:38;49,095;0;-20,878;-127,724;90,5;3387;"OFF";"OFF";-1041,465;-127,73;-464,476;13;0;-18695,212;30,788;60,04;20757;4;0;0;0;0;0,001;0,004
2018-04-16 00:18:44;49,086;0;-21,431;-127,76;90,5;3394;"OFF";"OFF";-1041,465;-127,766;-464,476;13;0;-18695,248;30,788;60,04;20763;4;0;0;0;0;0,001;0,004
2018-04-16 00:18:48;49,094;0;-21,061;-127,783;90,5;3406;"OFF";"OFF";-1041,465;-127,789;-464,476;13;0;-18695,272;30,788;60,04;20767;4;0;0;0;0;0,001;0,004
2018-04-16 00:18:54;49,11;0;-20,313;-127,818;90,5;3419;"OFF";"OFF";-1041,465;-127,823;-464,476;13;0;-18695,306;30,788;60,04;20773;4;0;0;0;0;0,001;0,004
2018-04-16 00:18:58;49,099;0;-20,781;-127,841;90,5;3423;"OFF";"OFF";-1041,465;-127,847;-464,476;13;0;-18695,33;30,788;60,04;20777;4;0;0;0;0;0,001;0,004
2018-04-16 00:19:04;49,098;0;-21,169;-127,877;90,5;3427;"OFF";"OFF";-1041,465;-127,882;-464,476;13;0;-18695,366;30,788;60,04;20783;4;0;0;0;0;0,001;0,004
2018-04-16 00:19:08;49,082;0;-21,569;-127,901;90,5;3426;"OFF";"OFF";-1041,465;-127,907;-464,476;13;0;-18695,388;30,788;60,04;20787;4;0;0;0;0;0,001;0,004
2018-04-16 00:19:14;49,085;0;-21,374;-127,936;90,5;3426;"OFF";"OFF";-1041,465;-127,942;-464,476;13;0;-18695,424;30,788;60,04;20793;4;0;0;0;0;0,001;0,004
2018-04-16 00:19:18;49,103;0;-20,673;-127,96;90,5;3432;"OFF";"OFF";-1041,465;-127,965;-464,476;13;0;-18695,448;30,788;60,04;20797;4;0;0;0;0;0,001;0,004
2018-04-16 00:19:24;49,077;0;-21,979;-127,995;90,5;3433;"OFF";"OFF";-1041,465;-128,001;-464,476;13;0;-18695,482;30,788;60,04;20803;4;0;0;0;0;0,001;0,004
2018-04-16 00:19:28;49,078;0;-21,779;-128,019;90,5;3432;"OFF";"OFF";-1041,465;-128,025;-464,476;13;0;-18695,506;30,788;60,04;20807;4;0;0;0;0;0,001;0,004
2018-04-16 00:19:34;49,085;0;-21,448;-128,055;90,5;3433;"OFF";"OFF";-1041,465;-128,061;-464,476;13;0;-18695,542;30,788;60,04;20813;4;0;0;0;0;0,001;0,004
2018-04-16 00:19:38;49,078;0;-21,679;-128,079;90,5;3436;"OFF";"OFF";-1041,465;-128,085;-464,476;13;0;-18695,564;30,788;60,04;20817;4;0;0;0;0;0,001;0,004
2018-04-16 00:19:44;49,081;0;-21,735;-128,114;90,5;3437;"OFF";"OFF";-1041,465;-128,12;-464,476;13;0;-18695,6;30,788;60,04;20823;4;0;0;0;0;0,001;0,004
2018-04-16 00:19:48;49,074;0;-21,774;-128,138;90,5;3434;"OFF";"OFF";-1041,465;-128,144;-464,476;13;0;-18695,624;30,788;60,04;20827;4;0;0;0;0;0,001;0,004
2018-04-16 00:19:54;49,076;0;-21,659;-128,174;90,5;3434;"OFF";"OFF";-1041,465;-128,18;-464,476;13;0;-18695,658;30,788;60,04;20833;4;0;0;0;0;0,001;0,004
2018-04-16 00:19:58;49,092;0;-20,803;-128,198;90,5;3436;"OFF";"OFF";-1041,465;-128,204;-464,476;13;0;-18695,682;30,788;60,04;20837;4;0;0;0;0;0,001;0,004
2018-04-16 00:20:04;49,099;0;-20,684;-128,233;90,5;3448;"OFF";"OFF";-1041,465;-128,238;-464,476;13;0;-18695,716;30,788;60,04;20843;4;0;0;0;0;0,001;0,004
2018-04-16 00:20:08;49,1;0;-20,67;-128,256;90,5;3452;"OFF";"OFF";-1041,465;-128,262;-464,476;13;0;-18695,74;30,788;60,04;20847;4;0;0;0;0;0,001;0,004
2018-04-16 00:20:14;49,101;0;-20,626;-128,291;90,5;3460;"OFF";"OFF";-1041,465;-128,296;-464,476;13;0;-18695,776;30,788;60,04;20853;4;0;0;0;0;0,001;0,004
2018-04-16 00:20:18;49,097;0;-20,826;-128,314;90,5;3464;"OFF";"OFF";-1041,465;-128,32;-464,476;13;0;-18695,798;30,788;60,04;20857;4;0;0;0;0;0,001;0,004
2018-04-16 00:20:24;49,104;0;-20,491;-128,349;90,5;3467;"OFF";"OFF";-1041,465;-128,355;-464,476;13;0;-18695,834;30,788;60,04;20863;4;0;0;0;0;0,001;0,004
2018-04-16 00:20:28;49,096;0;-20,753;-128,372;90,5;3473;"OFF";"OFF";-1041,465;-128,378;-464,476;13;0;-18695,858;30,788;60,04;20867;4;0;0;0;0;0,001;0,004
2018-04-16 00:20:34;49,103;0;-20,669;-128,407;90,5;3480;"OFF";"OFF";-1041,465;-128,413;-464,476;13;0;-18695,892;30,788;60,04;20873;4;0;0;0;0;0,001;0,004
2018-04-16 00:20:38;49,134;0;-18,838;-128,429;90,5;3494;"OFF";"OFF";-1041,465;-128,434;-464,476;13;0;-18695,916;30,788;60,04;20877;4;0;0;0;0;0,001;0,004
2018-04-16 00:20:44;49,106;0;-20,578;-128,462;90,5;3512;"OFF";"OFF";-1041,465;-128,468;-464,476;13;0;-18695,952;30,788;60,04;20883;4;0;0;0;0;0,001;0,004
2018-04-16 00:20:48;49,096;0;-21,257;-128,486;90,5;3514;"OFF";"OFF";-1041,465;-128,491;-464,476;13;0;-18695,974;30,788;60,04;20887;4;0;0;0;0;0,001;0,004
2018-04-16 00:20:54;49,102;0;-20,829;-128,52;90,5;3523;"OFF";"OFF";-1041,465;-128,526;-464,476;13;0;-18696,01;30,788;60,04;20893;4;0;0;0;0;0,001;0,004
2018-04-16 00:20:58;49,11;0;-20,676;-128,543;90,4;3521;"OFF";"OFF";-1041,465;-128,549;-464,476;13;0;-18696,034;30,788;60,04;20897;4;0;0;0;0;0,001;0,004
2018-04-16 00:21:04;49,108;0;-20,616;-128,577;90,4;3533;"OFF";"OFF";-1041,465;-128,583;-464,476;13;0;-18696,068;30,788;60,04;20903;4;0;0;0;0;0,001;0,004
2018-04-16 00:21:08;49,104;0;-21,098;-128,6;90,4;3537;"OFF";"OFF";-1041,465;-128,605;-464,476;13;0;-18696,092;30,788;60,04;20907;4;0;0;0;0;0,001;0,004
2018-04-16 00:21:14;49,092;0;-21,581;-128,635;90,4;3537;"OFF";"OFF";-1041,465;-128,64;-464,476;13;0;-18696,126;30,788;60,04;20913;4;0;0;0;0;0,001;0,004
2018-04-16 00:21:18;49,11;0;-20,275;-128,657;90,4;3542;"OFF";"OFF";-1041,465;-128,663;-464,476;13;0;-18696,15;30,788;60,04;20917;4;0;0;0;0;0,001;0,004
2018-04-16 00:21:24;49,126;0;-19,631;-128,69;90,4;3560;"OFF";"OFF";-1041,465;-128,696;-464,476;13;0;-18696,186;30,788;60,04;20923;4;0;0;0;0;0,001;0,004
2018-04-16 00:21:28;49,1;0;-21,335;-128,713;90,4;3564;"OFF";"OFF";-1041,465;-128,719;-464,476;13;0;-18696,208;30,788;60,04;20927;4;0;0;0;0;0,001;0,004
2018-04-16 00:21:34;49,068;0;-22,503;-128,749;90,4;3551;"OFF";"OFF";-1041,465;-128,755;-464,476;13;0;-18696,244;30,788;60,04;20933;4;0;0;0;0;0,001;0,004
2018-04-16 00:21:38;49,067;0;-22,348;-128,773;90,4;3536;"OFF";"OFF";-1041,465;-128,78;-464,476;13;0;-18696,268;30,788;60,04;20937;4;0;0;0;0;0,001;0,004
2018-04-16 00:21:44;49,056;0;-22,568;-128,811;90,4;3504;"OFF";"OFF";-1041,465;-128,817;-464,476;13;0;-18696,302;30,788;60,04;20943;4;0;0;0;0;0,001;0,004
2018-04-16 00:21:48;49,041;0;-23,073;-128,836;90,4;3488;"OFF";"OFF";-1041,465;-128,843;-464,476;13;0;-18696,326;30,788;60,04;20947;4;0;0;0;0;0,001;0,004
2018-04-16 00:21:54;49,043;0;-22,77;-128,874;90,4;3467;"OFF";"OFF";-1041,465;-128,88;-464,476;13;0;-18696,362;30,788;60,04;20953;4;0;0;0;0;0,001;0,004
2018-04-16 00:21:58;49,018;0;-23,795;-128,899;90,4;3449;"OFF";"OFF";-1041,465;-128,906;-464,476;13;0;-18696,384;30,788;60,04;20957;4;0;0;0;0;0,001;0,004
2018-04-16 00:22:04;49,04;0;-22,492;-128,937;90,4;3422;"OFF";"OFF";-1041,465;-128,944;-464,476;13;0;-18696,42;30,788;60,04;20963;4;0;0;0;0;0,001;0,004
2018-04-16 00:22:08;49,039;0;-22,578;-128,963;90,4;3410;"OFF";"OFF";-1041,465;-128,969;-464,476;13;0;-18696,444;30,788;60,04;20967;4;0;0;0;0;0,001;0,004
2018-04-16 00:22:14;49,034;0;-22,45;-129,001;90,4;3390;"OFF";"OFF";-1041,465;-129,007;-464,476;13;0;-18696,478;30,788;60,04;20973;4;0;0;0;0;0,001;0,004
2018-04-16 00:22:18;49,029;0;-22,898;-129,026;90,4;3375;"OFF";"OFF";-1041,465;-129,032;-464,476;13;0;-18696,502;30,788;60,04;20977;4;0;0;0;0;0,001;0,004
2018-04-16 00:22:24;49,004;0;-24,124;-129,065;90,4;3356;"OFF";"OFF";-1041,465;-129,071;-464,476;13;0;-18696,538;30,788;60,04;20983;4;0;0;0;0;0,001;0,004
2018-04-16 00:22:28;49,011;0;-23,576;-129,091;90,4;3336;"OFF";"OFF";-1041,465;-129,097;-464,476;13;0;-18696,56;30,788;60,04;20987;4;0;0;0;0;0,001;0,004
2018-04-16 00:22:34;49,027;0;-22,587;-129,129;90,4;3328;"OFF";"OFF";-1041,465;-129,135;-464,476;13;0;-18696,596;30,788;60,04;20993;4;0;0;0;0;0,001;0,004
2018-04-16 00:22:38;49,016;0;-23,336;-129,155;90,4;3315;"OFF";"OFF";-1041,465;-129,161;-464,476;13;0;-18696,62;30,788;60,04;20997;4;0;0;0;0;0,001;0,004
2018-04-16 00:22:44;49,005;0;-23,397;-129,194;90,4;3295;"OFF";"OFF";-1041,465;-129,2;-464,476;13;0;-18696,654;30,788;60,04;21003;4;0;0;0;0;0,001;0,004
2018-04-16 00:22:48;49,013;0;-22,752;-129,22;90,4;3285;"OFF";"OFF";-1041,465;-129,226;-464,476;13;0;-18696,678;30,788;60,04;21007;4;0;0;0;0;0,001;0,004
2018-04-16 00:22:54;49,008;0;-23,493;-129,258;90,4;3275;"OFF";"OFF";-1041,465;-129,265;-464,476;13;0;-18696,712;30,788;60,04;21013;4;0;0;0;0;0,001;0,004
2018-04-16 00:22:58;49,002;0;-23,56;-129,284;90,4;3262;"OFF";"OFF";-1041,465;-129,291;-464,476;13;0;-18696,736;30,788;60,04;21017;4;0;0;0;0;0,001;0,004
2018-04-16 00:23:04;49,025;0;-22,367;-129,322;90,4;3265;"OFF";"OFF";-1041,465;-129,328;-464,476;13;0;-18696,772;30,788;60,04;21023;4;0;0;0;0;0,001;0,004
2018-04-16 00:23:08;49,005;0;-23,681;-129,348;90,4;3256;"OFF";"OFF";-1041,465;-129,354;-464,476;13;0;-18696,794;30,788;60,04;21027;4;0;0;0;0;0,001;0,004
2018-04-16 00:23:14;49,016;0;-22,83;-129,386;90,4;3249;"OFF";"OFF";-1041,465;-129,392;-464,476;13;0;-18696,83;30,788;60,04;21033;4;0;0;0;0;0,001;0,004
2018-04-16 00:23:18;49,02;0;-22,752;-129,412;90,4;3243;"OFF";"OFF";-1041,465;-129,418;-464,476;13;0;-18696,854;30,788;60,04;21037;4;0;0;0;0;0,001;0,004
2018-04-16 00:23:24;49;0;-23,523;-129,45;90,4;3235;"OFF";"OFF";-1041,465;-129,457;-464,476;13;0;-18696,888;30,788;60,04;21043;4;0;0;0;0;0,001;0,004
2018-04-16 00:23:28;48,989;0;-23,983;-129,477;90,4;3222;"OFF";"OFF";-1041,465;-129,484;-464,476;13;0;-18696,912;30,788;60,04;21047;4;0;0;0;0;0,001;0,004
2018-04-16 00:23:34;49,001;0;-23,556;-129,515;90,4;3219;"OFF";"OFF";-1041,465;-129,522;-464,476;13;0;-18696,948;30,788;60,04;21053;4;0;0;0;0;0,001;0,004
2018-04-16 00:23:38;49,013;0;-22,7;-129,542;90,4;3209;"OFF";"OFF";-1041,465;-129,548;-464,476;13;0;-18696,97;30,788;60,04;21057;4;0;0;0;0;0,001;0,004
2018-04-16 00:23:44;48,995;0;-23,654;-129,581;90,4;3199;"OFF";"OFF";-1041,465;-129,588;-464,476;13;0;-18697,006;30,788;60,04;21063;4;0;0;0;0;0,001;0,004
2018-04-16 00:23:48;48,991;0;-23,743;-129,607;90,4;3197;"OFF";"OFF";-1041,465;-129,614;-464,476;13;0;-18697,03;30,788;60,04;21067;4;0;0;0;0;0,001;0,004
2018-04-16 00:23:54;49,003;0;-23,209;-129,646;90,4;3189;"OFF";"OFF";-1041,465;-129,652;-464,476;13;0;-18697,064;30,788;60,04;21073;4;0;0;0;0;0,001;0,004
2018-04-16 00:23:58;48,996;0;-23,328;-129,672;90,4;3185;"OFF";"OFF";-1041,465;-129,678;-464,476;13;0;-18697,088;30,788;60,04;21077;4;0;0;0;0;0,001;0,004
2018-04-16 00:24:04;49,016;0;-22,66;-129,71;90,4;3185;"OFF";"OFF";-1041,465;-129,717;-464,476;13;0;-18697,124;30,788;60,04;21083;4;0;0;0;0;0,001;0,004
2018-04-16 00:24:08;48,998;0;-23,602;-129,736;90,4;3183;"OFF";"OFF";-1041,465;-129,743;-464,476;13;0;-18697,146;30,788;60,04;21087;4;0;0;0;0;0,001;0,004
2018-04-16 00:24:14;49,007;0;-22,91;-129,775;90,4;3182;"OFF";"OFF";-1041,465;-129,781;-464,476;13;0;-18697,182;30,788;60,04;21093;4;0;0;0;0;0,001;0,004
2018-04-16 00:24:18;48,993;0;-23,837;-129,801;90,4;3179;"OFF";"OFF";-1041,465;-129,807;-464,476;13;0;-18697,206;30,788;60,04;21097;4;0;0;0;0;0,001;0,004
2018-04-16 00:24:24;49,012;0;-22,46;-129,84;90,4;3172;"OFF";"OFF";-1041,465;-129,846;-464,476;13;0;-18697,24;30,788;60,04;21103;4;0;0;0;0;0,001;0,004
2018-04-16 00:24:28;48,995;0;-23,673;-129,866;90,4;3171;"OFF";"OFF";-1041,465;-129,872;-464,476;13;0;-18697,264;30,788;60,04;21107;4;0;0;0;0;0,001;0,004
2018-04-16 00:24:34;49,006;0;-22,886;-129,905;90,3;3165;"OFF";"OFF";-1041,465;-129,911;-464,476;13;0;-18697,298;30,788;60,04;21113;4;0;0;0;0;0,001;0,004
2018-04-16 00:24:38;48,981;0;-24,241;-129,931;90,3;3160;"OFF";"OFF";-1041,465;-129,938;-464,476;13;0;-18697,322;30,788;60,04;21117;4;0;0;0;0;0,001;0,004
2018-04-16 00:24:44;48,997;0;-22,99;-129,971;90,3;3152;"OFF";"OFF";-1041,465;-129,977;-464,476;13;0;-18697,358;30,788;60,04;21123;4;0;0;0;0;0,001;0,004
2018-04-16 00:24:48;48,971;0;-24,711;-129,997;90,3;3148;"OFF";"OFF";-1041,465;-130,004;-464,476;13;0;-18697,38;30,788;60,04;21127;4;0;0;0;0;0,001;0,004
2018-04-16 00:24:54;48,98;0;-23,86;-130,037;90,3;3140;"OFF";"OFF";-1041,465;-130,043;-464,476;13;0;-18697,416;30,788;60,04;21133;4;0;0;0;0;0,001;0,004
2018-04-16 00:24:58;49,011;0;-22,333;-130,063;90,3;3139;"OFF";"OFF";-1041,465;-130,069;-464,476;13;0;-18697,44;30,788;60,04;21137;4;0;0;0;0;0,001;0,004
2018-04-16 00:25:04;48,977;0;-24,369;-130,102;90,3;3134;"OFF";"OFF";-1041,465;-130,109;-464,476;13;0;-18697,474;30,788;60,04;21143;4;0;0;0;0;0,001;0,004
2018-04-16 00:25:08;48,984;0;-23,588;-130,129;90,3;3127;"OFF";"OFF";-1041,465;-130,136;-464,476;13;0;-18697,498;30,788;60,04;21147;4;0;0;0;0;0,001;0,004
2018-04-16 00:25:14;48,996;0;-23,076;-130,168;90,3;3127;"OFF";"OFF";-1041,465;-130,174;-464,476;13;0;-18697,534;30,788;60,04;21153;4;0;0;0;0;0,001;0,004
2018-04-16 00:25:18;49,001;0;-22,768;-130,194;90,3;3131;"OFF";"OFF";-1041,465;-130,2;-464,476;13;0;-18697,556;30,788;60,04;21157;4;0;0;0;0;0,001;0,004
2018-04-16 00:25:24;48,992;0;-23,602;-130,233;90,3;3126;"OFF";"OFF";-1041,465;-130,24;-464,476;13;0;-18697,592;30,788;60,04;21163;4;0;0;0;0;0,001;0,004
2018-04-16 00:25:28;48,996;0;-22,959;-130,259;90,3;3130;"OFF";"OFF";-1041,465;-130,265;-464,476;13;0;-18697,616;30,788;60,04;21167;4;0;0;0;0;0,001;0,004
2018-04-16 00:25:34;48,985;0;-23,921;-130,297;90,3;3131;"OFF";"OFF";-1041,465;-130,304;-464,476;13;0;-18697,65;30,788;60,04;21173;4;0;0;0;0;0,001;0,004
2018-04-16 00:25:38;48,972;0;-24,393;-130,324;90,3;3122;"OFF";"OFF";-1041,465;-130,331;-464,476;13;0;-18697,674;30,788;60,04;21177;4;0;0;0;0;0,001;0,004
2018-04-16 00:25:44;48,99;0;-23,276;-130,364;90,3;3120;"OFF";"OFF";-1041,465;-130,37;-464,476;13;0;-18697,708;30,788;60,04;21183;4;0;0;0;0;0,001;0,004
2018-04-16 00:25:48;48,992;0;-23,466;-130,39;90,3;3122;"OFF";"OFF";-1041,465;-130,396;-464,476;13;0;-18697,732;30,788;60,04;21187;4;0;0;0;0;0,001;0,004
2018-04-16 00:25:54;49,001;0;-22,698;-130,429;90,3;3119;"OFF";"OFF";-1041,465;-130,435;-464,476;13;0;-18697,768;30,788;60,04;21193;4;0;0;0;0;0,001;0,004
2018-04-16 00:25:58;49,001;0;-23,033;-130,454;90,3;3127;"OFF";"OFF";-1041,465;-130,46;-464,476;13;0;-18697,792;30,788;60,04;21197;4;0;0;0;0;0,001;0,004
2018-04-16 00:26:04;48,972;0;-24,452;-130,494;90,3;3122;"OFF";"OFF";-1041,465;-130,5;-464,476;13;0;-18697,828;30,788;60,04;21203;4;0;0;0;0;0,001;0,004
2018-04-16 00:26:08;48,976;0;-24,075;-130,52;90,3;3118;"OFF";"OFF";-1041,465;-130,527;-464,476;13;0;-18697,852;30,788;60,04;21207;4;0;0;0;0;0,001;0,004
2018-04-16 00:26:14;48,979;0;-23,91;-130,56;90,3;3116;"OFF";"OFF";-1041,465;-130,566;-464,476;13;0;-18697,886;30,788;60,04;21213;4;0;0;0;0;0,001;0,004
2018-04-16 00:26:18;48,975;0;-24,257;-130,586;90,3;3112;"OFF";"OFF";-1041,465;-130,593;-464,476;13;0;-18697,91;30,788;60,04;21217;4;0;0;0;0;0,001;0,004
2018-04-16 00:26:24;48,991;0;-23,136;-130,625;90,3;3113;"OFF";"OFF";-1041,465;-130,632;-464,476;13;0;-18697,946;30,788;60,04;21223;4;0;0;0;0;0,001;0,004
2018-04-16 00:26:28;48,989;0;-23,361;-130,651;90,3;3116;"OFF";"OFF";-1041,465;-130,657;-464,476;13;0;-18697,968;30,788;60,04;21227;4;0;0;0;0;0,001;0,004
2018-04-16 00:26:34;48,993;0;-23,428;-130,689;90,3;3121;"OFF";"OFF";-1041,465;-130,696;-464,476;13;0;-18698,004;30,788;60,04;21233;4;0;0;0;0;0,001;0,004
2018-04-16 00:26:38;49,012;0;-21,987;-130,715;90,3;3123;"OFF";"OFF";-1041,465;-130,721;-464,476;13;0;-18698,028;30,788;60,04;21237;4;0;0;0;0;0,001;0,004
2018-04-16 00:26:44;48,989;0;-23,455;-130,753;90,3;3131;"OFF";"OFF";-1041,465;-130,76;-464,476;13;0;-18698,062;30,788;60,04;21243;4;0;0;0;0;0,001;0,004
2018-04-16 00:26:48;48,961;0;-24,853;-130,78;90,3;3122;"OFF";"OFF";-1041,465;-130,787;-464,476;13;0;-18698,092;30,788;60,04;21247;4;0;0;0;0;0,001;0,004
2018-04-16 00:26:54;48,966;0;-24,044;-130,82;90,3;3115;"OFF";"OFF";-1041,465;-130,827;-464,476;13;0;-18698,128;30,788;60,04;21253;4;0;0;0;0;0,001;0,004
2018-04-16 00:26:58;48,976;0;-23,777;-130,847;90,3;3106;"OFF";"OFF";-1041,465;-130,854;-464,476;13;0;-18698,154;30,788;60,04;21257;4;0;0;0;0;0,001;0,004
2018-04-16 00:27:04;48,934;0;-25,622;-130,889;90,3;3088;"OFF";"OFF";-1041,465;-130,896;-464,476;13;0;-18698,202;30,788;60,04;21263;4;0;0;0;0;0,001;0,004
2018-04-16 00:27:08;48,937;0;-25,243;-130,916;90,3;3078;"OFF";"OFF";-1041,465;-130,923;-464,476;13;0;-18698,228;30,788;60,04;21267;4;0;0;0;0;0,001;0,004
2018-04-16 00:27:14;48,948;0;-24,66;-130,958;90,3;3064;"OFF";"OFF";-1041,465;-130,964;-464,476;13;0;-18698,27;30,788;60,04;21273;4;0;0;0;0;0,001;0,004
2018-04-16 00:27:18;48,942;0;-24,772;-130,986;90,3;3046;"OFF";"OFF";-1041,465;-130,993;-464,476;13;0;-18698,298;30,788;60,04;21277;4;0;0;0;0;0,001;0,004
2018-04-16 00:27:24;48,925;0;-25,589;-131,028;90,3;3037;"OFF";"OFF";-1041,465;-131,035;-464,476;13;0;-18698,342;30,788;60,04;21283;4;0;0;0;0;0,001;0,004
2018-04-16 00:27:28;48,932;0;-25,204;-131,056;90,3;3026;"OFF";"OFF";-1041,465;-131,062;-464,476;13;0;-18698,374;30,788;60,04;21287;4;0;0;0;0;0,001;0,004
2018-04-16 00:27:34;48,926;0;-25,271;-131,097;90,3;3014;"OFF";"OFF";-1041,465;-131,104;-464,476;13;0;-18698,42;30,788;60,04;21293;4;0;0;0;0;0,001;0,004
2018-04-16 00:27:38;48,933;0;-24,998;-131,125;90,3;3009;"OFF";"OFF";-1041,465;-131,132;-464,476;13;0;-18698,448;30,788;60,04;21297;4;0;0;0;0;0,001;0,004
2018-04-16 00:27:44;48,916;0;-25,726;-131,167;90,3;2996;"OFF";"OFF";-1041,465;-131,174;-464,476;13;0;-18698,494;30,788;60,04;21303;4;0;0;0;0;0,001;0,004
2018-04-16 00:27:48;48,939;0;-24,629;-131,195;90,3;2990;"OFF";"OFF";-1041,465;-131,202;-464,476;13;0;-18698,52;30,788;60,04;21307;4;0;0;0;0;0,001;0,004
2018-04-16 00:27:54;48,94;0;-24,678;-131,236;90,3;2988;"OFF";"OFF";-1041,465;-131,243;-464,476;13;0;-18698,56;30,788;60,04;21313;4;0;0;0;0;0,001;0,004
2018-04-16 00:27:58;48,919;0;-25,34;-131,264;90,2;2980;"OFF";"OFF";-1041,465;-131,271;-464,476;13;0;-18698,592;30,788;60,04;21317;4;0;0;0;0;0,001;0,004
2018-04-16 00:28:04;48,927;0;-25,123;-131,306;90,2;2973;"OFF";"OFF";-1041,465;-131,313;-464,476;13;0;-18698,636;30,788;60,04;21323;4;0;0;0;0;0,001;0,004
2018-04-16 00:28:08;48,912;0;-25,94;-131,334;90,2;2964;"OFF";"OFF";-1041,465;-131,341;-464,476;13;0;-18698,668;30,788;60,04;21327;4;0;0;0;0;0,001;0,004
2018-04-16 00:28:14;48,936;0;-24,237;-131,377;90,2;2950;"OFF";"OFF";-1041,465;-131,384;-464,476;13;0;-18698,712;30,788;60,04;21333;4;0;0;0;0;0,001;0,004
2018-04-16 00:28:18;48,919;0;-25,36;-131,405;90,2;2948;"OFF";"OFF";-1041,465;-131,412;-464,476;13;0;-18698,742;30,788;60,04;21337;4;0;0;0;0;0,001;0,004
2018-04-16 00:28:24;48,931;0;-24,43;-131,446;90,2;2944;"OFF";"OFF";-1041,465;-131,453;-464,476;13;0;-18698,784;30,788;60,04;21343;4;0;0;0;0;0,001;0,004
2018-04-16 00:28:28;48,934;0;-24,596;-131,473;90,2;2948;"OFF";"OFF";-1041,465;-131,48;-464,476;13;0;-18698,806;30,788;60,04;21347;4;0;0;0;0;0,001;0,004
2018-04-16 00:28:34;48,938;0;-24,354;-131,514;90,2;2950;"OFF";"OFF";-1041,465;-131,521;-464,476;13;0;-18698,848;30,788;60,04;21353;4;0;0;0;0;0,001;0,004
2018-04-16 00:28:38;48,964;0;-22,999;-131,541;90,2;2953;"OFF";"OFF";-1041,465;-131,548;-464,476;13;0;-18698,874;30,788;60,04;21357;4;0;0;0;0;0,001;0,004
2018-04-16 00:28:44;48,938;0;-24,619;-131,581;90,2;2960;"OFF";"OFF";-1041,465;-131,588;-464,476;13;0;-18698,908;30,788;60,04;21363;4;0;0;0;0;0,001;0,004
2018-04-16 00:28:48;48,947;0;-23,934;-131,608;90,2;2965;"OFF";"OFF";-1041,465;-131,615;-464,476;13;0;-18698,932;30,788;60,04;21367;4;0;0;0;0;0,001;0,004
2018-04-16 00:28:54;48,948;0;-24,421;-131,648;90,2;2970;"OFF";"OFF";-1041,465;-131,655;-464,476;13;0;-18698,968;30,788;60,04;21373;4;0;0;0;0;0,001;0,004
2018-04-16 00:28:58;48,953;0;-23,924;-131,675;90,2;2973;"OFF";"OFF";-1041,465;-131,682;-464,476;13;0;-18698,992;30,788;60,04;21377;4;0;0;0;0;0,001;0,004
2018-04-16 00:29:04;48,932;0;-24,973;-131,716;90,2;2970;"OFF";"OFF";-1041,465;-131,724;-464,476;13;0;-18699,038;30,788;60,04;21383;4;0;0;0;0;0,001;0,004
2018-04-16 00:29:08;48,918;0;-25,611;-131,744;90,2;2967;"OFF";"OFF";-1041,465;-131,751;-464,476;13;0;-18699,066;30,788;60,04;21387;4;0;0;0;0;0,001;0,004
2018-04-16 00:29:14;48,91;0;-25,536;-131,787;90,2;2948;"OFF";"OFF";-1041,465;-131,795;-464,476;13;0;-18699,114;30,788;60,04;21393;4;0;0;0;0;0,001;0,004
2018-04-16 00:29:18;48,901;0;-25,888;-131,817;90,2;2935;"OFF";"OFF";-1041,465;-131,824;-464,476;13;0;-18699,144;30,788;60,04;21397;4;0;0;0;0;0,001;0,004
2018-04-16 00:29:24;48,869;0;-27,244;-131,861;90,2;2911;"OFF";"OFF";-1041,465;-131,869;-464,476;13;0;-18699,192;30,788;60,04;21403;4;0;0;0;0;0,001;0,004
2018-04-16 00:29:28;48,874;0;-26,822;-131,891;90,2;2898;"OFF";"OFF";-1041,465;-131,898;-464,476;13;0;-18699,222;30,788;60,04;21407;4;0;0;0;0;0,001;0,004
2018-04-16 00:29:34;48,862;0;-27,336;-131,936;90,2;2879;"OFF";"OFF";-1041,465;-131,943;-464,476;13;0;-18699,27;30,788;60,04;21413;4;0;0;0;0;0,001;0,004
2018-04-16 00:29:38;48,873;0;-26,618;-131,965;90,2;2868;"OFF";"OFF";-1041,465;-131,973;-464,476;13;0;-18699,3;30,788;60,04;21417;4;0;0;0;0;0,001;0,004
2018-04-16 00:29:44;48,891;0;-25,852;-132,009;90,2;2860;"OFF";"OFF";-1041,465;-132,016;-464,476;13;0;-18699,346;30,788;60,04;21423;4;0;0;0;0;0,001;0,004
2018-04-16 00:29:48;48,896;0;-25,534;-132,037;90,2;2860;"OFF";"OFF";-1041,465;-132,044;-464,476;13;0;-18699,376;30,788;60,04;21427;4;0;0;0;0;0,001;0,004
2018-04-16 00:29:54;48,901;0;-25,265;-132,08;90,2;2857;"OFF";"OFF";-1041,465;-132,087;-464,476;13;0;-18699,422;30,788;60,04;21433;4;0;0;0;0;0,001;0,004
2018-04-16 00:29:58;48,909;0;-25,144;-132,108;90,2;2857;"OFF";"OFF";-1041,465;-132,115;-464,476;13;0;-18699,454;30,788;60,04;21437;4;0;0;0;0;0,001;0,004
2018-04-16 00:30:04;48,912;0;-25,016;-132,149;90,2;2864;"OFF";"OFF";-1041,465;-132,156;-464,476;13;0;-18699,494;30,788;60,04;21443;4;0;0;0;0;0,001;0,004
2018-04-16 00:30:08;48,921;0;-24,624;-132,177;90,2;2869;"OFF";"OFF";-1041,465;-132,184;-464,476;13;0;-18699,522;30,788;60,04;21447;4;0;0;0;0;0,001;0,004
2018-04-16 00:30:14;48,924;0;-24,487;-132,218;90,2;2874;"OFF";"OFF";-1041,465;-132,225;-464,476;13;0;-18699,564;30,788;60,04;21453;4;0;0;0;0;0,001;0,004
2018-04-16 00:30:18;48,93;0;-24,295;-132,246;90,2;2877;"OFF";"OFF";-1041,465;-132,253;-464,476;13;0;-18699,594;30,788;60,04;21457;4;0;0;0;0;0,001;0,004
2018-04-16 00:30:24;48,899;0;-26,162;-132,287;90,2;2881;"OFF";"OFF";-1041,465;-132,294;-464,476;13;0;-18699,636;30,788;60,04;21463;4;0;0;0;0;0,001;0,004
2018-04-16 00:30:28;48,935;0;-24,179;-132,315;90,2;2882;"OFF";"OFF";-1041,465;-132,322;-464,476;13;0;-18699,666;30,788;60,04;21467;4;0;0;0;0;0,001;0,004
2018-04-16 00:30:34;48,905;0;-25,545;-132,356;90,2;2887;"OFF";"OFF";-1041,465;-132,363;-464,476;13;0;-18699,71;30,788;60,04;21473;4;0;0;0;0;0,001;0,004
2018-04-16 00:30:38;48,922;0;-24,578;-132,384;90,2;2887;"OFF";"OFF";-1041,465;-132,391;-464,476;13;0;-18699,742;30,788;60,04;21477;4;0;0;0;0;0,001;0,004
2018-04-16 00:30:44;48,925;0;-24,786;-132,425;90,2;2895;"OFF";"OFF";-1041,465;-132,432;-464,476;13;0;-18699,78;30,788;60,04;21483;4;0;0;0;0;0,001;0,004
2018-04-16 00:30:48;48,938;0;-24,034;-132,452;90,2;2901;"OFF";"OFF";-1041,465;-132,459;-464,476;13;0;-18699,802;30,788;60,04;21487;4;0;0;0;0;0,001;0,004
2018-04-16 00:30:54;48,947;0;-23,613;-132,493;90,2;2909;"OFF";"OFF";-1041,465;-132,5;-464,476;13;0;-18699,844;30,788;60,04;21493;4;0;0;0;0;0,001;0,004
2018-04-16 00:30:58;48,914;0;-25,314;-132,52;90,2;2911;"OFF";"OFF";-1041,465;-132,527;-464,476;13;0;-18699,874;30,788;60,04;21497;4;0;0;0;0;0,001;0,004
2018-04-16 00:31:04;48,936;0;-24,042;-132,562;90,2;2912;"OFF";"OFF";-1041,465;-132,569;-464,476;13;0;-18699,916;30,788;60,04;21503;4;0;0;0;0;0,001;0,004
2018-04-16 00:31:08;48,903;0;-25,996;-132,589;90,1;2913;"OFF";"OFF";-1041,465;-132,597;-464,476;13;0;-18699,946;30,788;60,04;21507;4;0;0;0;0;0,001;0,004
2018-04-16 00:31:14;48,926;0;-24,188;-132,631;90,1;2913;"OFF";"OFF";-1041,465;-132,638;-464,476;13;0;-18699,986;30,788;60,04;21513;4;0;0;0;0;0,001;0,004
2018-04-16 00:31:18;48,934;0;-24,469;-132,658;90,1;2916;"OFF";"OFF";-1041,465;-132,665;-464,476;13;0;-18700,014;30,788;60,04;21517;4;0;0;0;0;0,001;0,004
2018-04-16 00:31:24;48,923;0;-24,632;-132,699;90,1;2920;"OFF";"OFF";-1041,465;-132,706;-464,476;13;0;-18700,052;30,788;60,04;21523;4;0;0;0;0;0,001;0,004
2018-04-16 00:31:28;48,929;0;-24,348;-132,726;90,1;2926;"OFF";"OFF";-1041,465;-132,733;-464,476;13;0;-18700,078;30,788;60,04;21527;4;0;0;0;0;0,001;0,004
2018-04-16 00:31:34;48,907;0;-25,474;-132,768;90,1;2921;"OFF";"OFF";-1041,465;-132,775;-464,476;13;0;-18700,124;30,788;60,04;21533;4;0;0;0;0;0,001;0,004
2018-04-16 00:31:38;48,907;0;-25,497;-132,796;90,1;2921;"OFF";"OFF";-1041,465;-132,803;-464,476;13;0;-18700,156;30,788;60,04;21537;4;0;0;0;0;0,001;0,004
2018-04-16 00:31:44;48,907;0;-25,45;-132,838;90,1;2919;"OFF";"OFF";-1041,465;-132,845;-464,476;13;0;-18700,202;30,788;60,04;21543;4;0;0;0;0;0,001;0,004
2018-04-16 00:31:48;48,967;0;-22,26;-132,864;90,1;2933;"OFF";"OFF";-1041,465;-132,87;-464,476;13;0;-18700,224;30,788;60,04;21547;4;0;0;0;0;0,001;0,004
2018-04-16 00:31:54;48,971;0;-22,674;-132,901;90,1;2962;"OFF";"OFF";-1041,465;-132,907;-464,476;13;0;-18700,26;30,788;60,04;21553;4;0;0;0;0;0,001;0,004
2018-04-16 00:31:58;49,001;0;-21,302;-132,924;90,1;2989;"OFF";"OFF";-1041,465;-132,93;-464,476;13;0;-18700,284;30,788;60,04;21557;4;0;0;0;0;0,001;0,004
2018-04-16 00:32:04;49,003;0;-21,992;-132,96;90,1;3024;"OFF";"OFF";-1041,465;-132,966;-464,476;13;0;-18700,318;30,788;60,04;21563;4;0;0;0;0;0,001;0,004
2018-04-16 00:32:08;49,011;0;-21,844;-132,985;90,1;3040;"OFF";"OFF";-1041,465;-132,991;-464,476;13;0;-18700,342;30,788;60,04;21567;4;0;0;0;0;0,001;0,004
2018-04-16 00:32:14;49,022;0;-21,322;-133,02;90,1;3077;"OFF";"OFF";-1041,465;-133,026;-464,476;13;0;-18700,376;30,788;60,04;21573;4;0;0;0;0;0,001;0,004
2018-04-16 00:32:18;49,009;0;-22,199;-133,044;90,1;3096;"OFF";"OFF";-1041,465;-133,05;-464,476;13;0;-18700,4;30,788;60,04;21577;4;0;0;0;0;0,001;0,004
2018-04-16 00:32:24;49,047;0;-20,233;-133,079;90,1;3131;"OFF";"OFF";-1041,465;-133,085;-464,476;13;0;-18700,436;30,788;60,04;21583;4;0;0;0;0;0,001;0,004
2018-04-16 00:32:28;49,024;0;-21,912;-133,102;90,1;3154;"OFF";"OFF";-1041,465;-133,108;-464,476;13;0;-18700,458;30,788;60,04;21587;4;0;0;0;0;0,001;0,004
2018-04-16 00:32:34;49,041;0;-20,927;-133,138;90,1;3177;"OFF";"OFF";-1041,465;-133,144;-464,476;13;0;-18700,494;30,788;60,04;21593;4;0;0;0;0;0,001;0,004
2018-04-16 00:32:38;49,051;0;-20,292;-133,162;90,1;3194;"OFF";"OFF";-1041,465;-133,167;-464,476;13;0;-18700,518;30,788;60,04;21597;4;0;0;0;0;0,001;0,004
2018-04-16 00:32:44;49,047;0;-21,139;-133,196;90,1;3229;"OFF";"OFF";-1041,465;-133,201;-464,476;13;0;-18700,552;30,788;60,04;21603;4;0;0;0;0;0,001;0,004
