TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 00:32:48;49,05;0;-20,833;-133,219;90,1;3244;"OFF";"OFF";-1041,465;-133,225;-464,476;13;0;-18700,576;30,788;60,04;21607;4;0;0;0;0;0,001;0,004
2018-04-16 00:32:54;49,056;0;-20,513;-133,254;90,1;3270;"OFF";"OFF";-1041,465;-133,259;-464,476;13;0;-18700,612;30,788;60,04;21613;4;0;0;0;0;0,001;0,004
2018-04-16 00:32:58;49,043;0;-21,659;-133,277;90,1;3283;"OFF";"OFF";-1041,465;-133,283;-464,476;13;0;-18700,634;30,788;60,04;21617;4;0;0;0;0;0,001;0,004
2018-04-16 00:33:04;49,049;0;-20,709;-133,312;90,1;3300;"OFF";"OFF";-1041,465;-133,318;-464,476;13;0;-18700,67;30,788;60,04;21623;4;0;0;0;0;0,001;0,004
2018-04-16 00:33:08;49,067;0;-19,927;-133,335;90,1;3318;"OFF";"OFF";-1041,465;-133,341;-464,476;13;0;-18700,694;30,788;60,04;21627;4;0;0;0;0;0,001;0,004
2018-04-16 00:33:14;49,053;0;-20,925;-133,37;90,1;3339;"OFF";"OFF";-1041,465;-133,375;-464,476;13;0;-18700,728;30,788;60,04;21633;4;0;0;0;0;0,001;0,004
2018-04-16 00:33:18;49,066;0;-20,104;-133,392;90,1;3356;"OFF";"OFF";-1041,465;-133,398;-464,476;13;0;-18700,752;30,788;60,04;21637;4;0;0;0;0;0,001;0,004
2018-04-16 00:33:24;49,044;0;-21,358;-133,427;90,1;3374;"OFF";"OFF";-1041,465;-133,433;-464,476;13;0;-18700,788;30,788;60,04;21643;4;0;0;0;0;0,001;0,004
2018-04-16 00:33:28;49,039;0;-21,67;-133,451;90,1;3372;"OFF";"OFF";-1041,465;-133,457;-464,476;13;0;-18700,81;30,788;60,04;21647;4;0;0;0;0;0,001;0,004
2018-04-16 00:33:34;49,033;0;-21,654;-133,487;90,1;3372;"OFF";"OFF";-1041,465;-133,493;-464,476;13;0;-18700,846;30,788;60,04;21653;4;0;0;0;0;0,001;0,004
2018-04-16 00:33:38;48,991;0;-23,878;-133,511;90,1;3374;"OFF";"OFF";-1041,465;-133,518;-464,476;13;0;-18700,87;30,788;60,04;21657;4;0;0;0;0;0,001;0,004
2018-04-16 00:33:44;49,015;0;-22,162;-133,549;90,1;3365;"OFF";"OFF";-1041,465;-133,555;-464,476;13;0;-18700,904;30,788;60,04;21663;4;0;0;0;0;0,001;0,004
2018-04-16 00:33:48;49,021;0;-21,737;-133,573;90,1;3365;"OFF";"OFF";-1041,465;-133,579;-464,476;13;0;-18700,928;30,788;60,04;21667;4;0;0;0;0;0,001;0,004
2018-04-16 00:33:54;49,031;0;-21,355;-133,609;90,1;3367;"OFF";"OFF";-1041,465;-133,615;-464,476;13;0;-18700,962;30,788;60,04;21673;4;0;0;0;0;0,001;0,004
2018-04-16 00:33:58;49,014;0;-22,037;-133,633;90,1;3365;"OFF";"OFF";-1041,465;-133,639;-464,476;13;0;-18700,986;30,788;60,04;21677;4;0;0;0;0;0,001;0,004
2018-04-16 00:34:04;49,007;0;-22,078;-133,67;90,1;3359;"OFF";"OFF";-1041,465;-133,676;-464,476;13;0;-18701,022;30,788;60,04;21683;4;0;0;0;0;0,001;0,004
2018-04-16 00:34:08;49,001;0;-22,717;-133,695;90,1;3351;"OFF";"OFF";-1041,465;-133,702;-464,476;13;0;-18701,044;30,788;60,04;21687;4;0;0;0;0;0,001;0,004
2018-04-16 00:34:14;49,008;0;-21,916;-133,733;90,1;3341;"OFF";"OFF";-1041,465;-133,739;-464,476;13;0;-18701,08;30,788;60,04;21693;4;0;0;0;0;0,001;0,004
2018-04-16 00:34:18;49,026;0;-20,861;-133,757;90,1;3344;"OFF";"OFF";-1041,465;-133,763;-464,476;13;0;-18701,104;30,788;60,04;21697;4;0;0;0;0;0,001;0,004
2018-04-16 00:34:24;49,002;0;-22,459;-133,793;90,1;3344;"OFF";"OFF";-1041,465;-133,8;-464,476;13;0;-18701,138;30,788;60,04;21703;4;0;0;0;0;0,001;0,004
2018-04-16 00:34:28;49,006;0;-22,201;-133,818;90,1;3339;"OFF";"OFF";-1041,465;-133,825;-464,476;13;0;-18701,162;30,788;60,04;21707;4;0;0;0;0;0,001;0,004
2018-04-16 00:34:34;49,017;0;-21,421;-133,855;90,1;3334;"OFF";"OFF";-1041,465;-133,861;-464,476;13;0;-18701,198;30,788;60,04;21713;4;0;0;0;0;0,001;0,004
2018-04-16 00:34:38;49,003;0;-22,439;-133,88;90,1;3335;"OFF";"OFF";-1041,465;-133,886;-464,476;13;0;-18701,22;30,788;60,04;21717;4;0;0;0;0;0,001;0,004
2018-04-16 00:34:44;49,009;0;-21,742;-133,917;90,1;3331;"OFF";"OFF";-1041,465;-133,923;-464,476;13;0;-18701,256;30,788;60,04;21723;4;0;0;0;0;0,001;0,004
2018-04-16 00:34:48;49,027;0;-20,978;-133,941;90,1;3334;"OFF";"OFF";-1041,465;-133,947;-464,476;13;0;-18701,28;30,788;60,04;21727;4;0;0;0;0;0,001;0,004
2018-04-16 00:34:54;49,028;0;-21,256;-133,975;90;3353;"OFF";"OFF";-1041,465;-133,982;-464,476;13;0;-18701,314;30,788;60,04;21733;4;0;0;0;0;0,001;0,004
2018-04-16 00:34:58;49,017;0;-21,953;-134;90;3354;"OFF";"OFF";-1041,465;-134,006;-464,476;13;0;-18701,338;30,788;60,04;21737;4;0;0;0;0;0,001;0,004
2018-04-16 00:35:04;49,024;0;-21,359;-134,036;90;3359;"OFF";"OFF";-1041,465;-134,042;-464,476;13;0;-18701,374;30,788;60,04;21743;4;0;0;0;0;0,001;0,004
2018-04-16 00:35:08;49,027;0;-21,469;-134,06;90;3362;"OFF";"OFF";-1041,465;-134,065;-464,476;13;0;-18701,396;30,788;60,04;21747;4;0;0;0;0;0,001;0,004
2018-04-16 00:35:14;49,033;0;-21,083;-134,095;90;3366;"OFF";"OFF";-1041,465;-134,101;-464,476;13;0;-18701,432;30,788;60,04;21753;4;0;0;0;0;0,001;0,004
2018-04-16 00:35:18;49,031;0;-21,206;-134,119;90;3375;"OFF";"OFF";-1041,465;-134,125;-464,476;13;0;-18701,456;30,788;60,04;21757;4;0;0;0;0;0,001;0,004
2018-04-16 00:35:24;49,021;0;-22,052;-134,154;90;3385;"OFF";"OFF";-1041,465;-134,16;-464,476;13;0;-18701,49;30,788;60,04;21763;4;0;0;0;0;0,001;0,004
2018-04-16 00:35:28;49,03;0;-21,273;-134,178;90;3387;"OFF";"OFF";-1041,465;-134,184;-464,476;13;0;-18701,514;30,788;60,04;21767;4;0;0;0;0;0,001;0,004
2018-04-16 00:35:34;49,029;0;-21,288;-134,213;90;3393;"OFF";"OFF";-1041,465;-134,219;-464,476;13;0;-18701,548;30,788;60,04;21773;4;0;0;0;0;0,001;0,004
2018-04-16 00:35:38;49,035;0;-20,913;-134,237;90;3394;"OFF";"OFF";-1041,465;-134,243;-464,476;13;0;-18701,572;30,788;60,04;21777;4;0;0;0;0;0,001;0,004
2018-04-16 00:35:44;49,039;0;-20,852;-134,272;90;3401;"OFF";"OFF";-1041,465;-134,278;-464,476;13;0;-18701,608;30,788;60,04;21783;4;0;0;0;0;0,001;0,004
2018-04-16 00:35:48;49,029;0;-21,156;-134,295;90;3410;"OFF";"OFF";-1041,465;-134,301;-464,476;13;0;-18701,63;30,788;60,04;21787;4;0;0;0;0;0,001;0,004
2018-04-16 00:35:54;49,035;0;-21,084;-134,331;90;3415;"OFF";"OFF";-1041,465;-134,337;-464,476;13;0;-18701,666;30,788;60,04;21793;4;0;0;0;0;0,001;0,004
2018-04-16 00:35:58;49,052;0;-20,319;-134,354;90;3419;"OFF";"OFF";-1041,465;-134,36;-464,476;13;0;-18701,69;30,788;60,04;21797;4;0;0;0;0;0,001;0,004
2018-04-16 00:36:04;49,031;0;-21,404;-134,39;90;3422;"OFF";"OFF";-1041,465;-134,396;-464,476;13;0;-18701,724;30,788;60,04;21803;4;0;0;0;0;0,001;0,004
2018-04-16 00:36:08;49,021;0;-21,981;-134,414;90;3420;"OFF";"OFF";-1041,465;-134,42;-464,476;13;0;-18701,748;30,788;60,04;21807;4;0;0;0;0;0,001;0,004
2018-04-16 00:36:14;49,041;0;-20,748;-134,449;90;3422;"OFF";"OFF";-1041,465;-134,455;-464,476;13;0;-18701,784;30,788;60,04;21813;4;0;0;0;0;0,001;0,004
2018-04-16 00:36:18;49,031;0;-21,235;-134,472;90;3428;"OFF";"OFF";-1041,465;-134,478;-464,476;13;0;-18701,806;30,788;60,04;21817;4;0;0;0;0;0,001;0,004
2018-04-16 00:36:24;49,039;0;-20,97;-134,508;90;3429;"OFF";"OFF";-1041,465;-134,514;-464,476;13;0;-18701,842;30,788;60,04;21823;4;0;0;0;0;0,001;0,004
2018-04-16 00:36:28;49,041;0;-20,783;-134,531;90;3432;"OFF";"OFF";-1041,465;-134,537;-464,476;13;0;-18701,866;30,788;60,04;21827;4;0;0;0;0;0,001;0,004
2018-04-16 00:36:34;49,037;0;-21,077;-134,566;90;3446;"OFF";"OFF";-1041,465;-134,571;-464,476;13;0;-18701,9;30,788;60,04;21833;4;0;0;0;0;0,001;0,004
2018-04-16 00:36:38;49,022;0;-21,873;-134,589;90;3448;"OFF";"OFF";-1041,465;-134,595;-464,476;13;0;-18701,924;30,788;60,04;21837;4;0;0;0;0;0,001;0,004
2018-04-16 00:36:44;49,042;0;-20,576;-134,624;90;3451;"OFF";"OFF";-1041,465;-134,63;-464,476;13;0;-18701,958;30,788;60,04;21843;4;0;0;0;0;0,001;0,004
2018-04-16 00:36:48;49,047;0;-20,562;-134,647;90;3456;"OFF";"OFF";-1041,465;-134,653;-464,476;13;0;-18701,982;30,788;60,04;21847;4;0;0;0;0;0,001;0,004
2018-04-16 00:36:54;49,026;0;-21,639;-134,683;90;3451;"OFF";"OFF";-1041,465;-134,689;-464,476;13;0;-18702,018;30,788;60,04;21853;4;0;0;0;0;0,001;0,004
2018-04-16 00:36:58;49,03;0;-21,336;-134,707;90;3452;"OFF";"OFF";-1041,465;-134,713;-464,476;13;0;-18702,042;30,788;60,04;21857;4;0;0;0;0;0,001;0,004
2018-04-16 00:37:04;49,035;0;-21,002;-134,742;90;3451;"OFF";"OFF";-1041,465;-134,748;-464,476;13;0;-18702,076;30,788;60,04;21863;4;0;0;0;0;0,001;0,004
2018-04-16 00:37:08;49,029;0;-20,959;-134,766;90;3451;"OFF";"OFF";-1041,465;-134,772;-464,476;13;0;-18702,1;30,788;60,04;21867;4;0;0;0;0;0,001;0,004
2018-04-16 00:37:14;49,035;0;-20,749;-134,801;90;3459;"OFF";"OFF";-1041,465;-134,807;-464,476;13;0;-18702,134;30,788;60,04;21873;4;0;0;0;0;0,001;0,004
2018-04-16 00:37:18;49,037;0;-20,9;-134,824;90;3459;"OFF";"OFF";-1041,465;-134,83;-464,476;13;0;-18702,158;30,788;60,04;21877;4;0;0;0;0;0,001;0,004
2018-04-16 00:37:24;49,045;0;-20,333;-134,859;90;3463;"OFF";"OFF";-1041,465;-134,865;-464,476;13;0;-18702,194;30,788;60,04;21883;4;0;0;0;0;0,001;0,004
2018-04-16 00:37:28;49,042;0;-20,437;-134,882;90;3472;"OFF";"OFF";-1041,465;-134,888;-464,476;13;0;-18702,216;30,788;60,04;21887;4;0;0;0;0;0,001;0,004
2018-04-16 00:37:34;49,024;0;-21,81;-134,917;90;3470;"OFF";"OFF";-1041,465;-134,923;-464,476;13;0;-18702,252;30,788;60,04;21893;4;0;0;0;0;0,001;0,004
2018-04-16 00:37:38;49,037;0;-21,011;-134,941;90;3471;"OFF";"OFF";-1041,465;-134,946;-464,476;13;0;-18702,276;30,788;60,04;21897;4;0;0;0;0;0,001;0,004
2018-04-16 00:37:44;49,036;0;-20,927;-134,975;90;3482;"OFF";"OFF";-1041,465;-134,981;-464,476;13;0;-18702,31;30,788;60,04;21903;4;0;0;0;0;0,001;0,004
2018-04-16 00:37:48;49,055;0;-20,09;-134,998;90;3487;"OFF";"OFF";-1041,465;-135,003;-464,476;13;0;-18702,334;30,788;60,04;21907;4;0;0;0;0;0,001;0,004
2018-04-16 00:37:54;49,041;0;-20,971;-135,033;90;3486;"OFF";"OFF";-1041,465;-135,039;-464,476;13;0;-18702,37;30,788;60,04;21913;4;0;0;0;0;0,001;0,004
2018-04-16 00:37:58;49,018;0;-22,021;-135,057;90;3481;"OFF";"OFF";-1041,465;-135,063;-464,476;13;0;-18702,392;30,788;60,04;21917;4;0;0;0;0;0,001;0,004
2018-04-16 00:38:04;49,009;0;-21,926;-135,094;90;3456;"OFF";"OFF";-1041,465;-135,101;-464,476;13;0;-18702,428;30,788;60,04;21923;4;0;0;0;0;0,001;0,004
2018-04-16 00:38:08;48,982;0;-23,111;-135,12;90;3440;"OFF";"OFF";-1041,465;-135,126;-464,476;13;0;-18702,452;30,788;60,04;21927;4;0;0;0;0;0,001;0,004
2018-04-16 00:38:14;48,957;0;-23,961;-135,158;90;3411;"OFF";"OFF";-1041,465;-135,165;-464,476;13;0;-18702,486;30,788;60,04;21933;4;0;0;0;0;0,001;0,004
2018-04-16 00:38:18;48,948;0;-24,233;-135,185;90;3384;"OFF";"OFF";-1041,465;-135,191;-464,476;13;0;-18702,51;30,788;60,04;21937;4;0;0;0;0;0,001;0,004
2018-04-16 00:38:24;48,982;0;-22,077;-135,223;90;3362;"OFF";"OFF";-1041,465;-135,229;-464,476;13;0;-18702,544;30,788;60,04;21943;4;0;0;0;0;0,001;0,004
2018-04-16 00:38:28;48,957;0;-23,268;-135,249;90;3351;"OFF";"OFF";-1041,465;-135,255;-464,476;13;0;-18702,568;30,788;60,04;21947;4;0;0;0;0;0,001;0,004
2018-04-16 00:38:34;48,937;0;-24,104;-135,289;90;3313;"OFF";"OFF";-1041,465;-135,296;-464,476;13;0;-18702,608;30,788;60,04;21953;4;0;0;0;0;0,001;0,004
2018-04-16 00:38:38;48,956;0;-22,95;-135,315;89,9;3300;"OFF";"OFF";-1041,465;-135,321;-464,476;13;0;-18702,63;30,788;60,04;21957;4;0;0;0;0;0,001;0,004
2018-04-16 00:38:44;48,955;0;-23,536;-135,354;89,9;3283;"OFF";"OFF";-1041,465;-135,36;-464,476;13;0;-18702,666;30,788;60,04;21963;4;0;0;0;0;0,001;0,004
2018-04-16 00:38:48;48,947;0;-23,455;-135,38;89,9;3269;"OFF";"OFF";-1041,465;-135,387;-464,476;13;0;-18702,69;30,788;60,04;21967;4;0;0;0;0;0,001;0,004
2018-04-16 00:38:54;48,982;0;-21,582;-135,419;89,9;3258;"OFF";"OFF";-1041,465;-135,425;-464,476;13;0;-18702,724;30,788;60,04;21973;4;0;0;0;0;0,001;0,004
2018-04-16 00:38:58;48,967;0;-22,377;-135,443;89,9;3263;"OFF";"OFF";-1041,465;-135,449;-464,476;13;0;-18702,748;30,788;60,04;21977;4;0;0;0;0;0,001;0,004
2018-04-16 00:39:04;48,976;0;-22,179;-135,481;89,9;3255;"OFF";"OFF";-1041,465;-135,487;-464,476;13;0;-18702,784;30,788;60,04;21983;4;0;0;0;0;0,001;0,004
2018-04-16 00:39:08;48,962;0;-22,568;-135,506;89,9;3256;"OFF";"OFF";-1041,465;-135,512;-464,476;13;0;-18702,806;30,788;60,04;21987;4;0;0;0;0;0,001;0,004
2018-04-16 00:39:14;48,985;0;-22,104;-135,543;89,9;3262;"OFF";"OFF";-1041,465;-135,549;-464,476;13;0;-18702,842;30,788;60,04;21993;4;0;0;0;0;0,001;0,004
2018-04-16 00:39:18;48,987;0;-21,858;-135,567;89,9;3264;"OFF";"OFF";-1041,465;-135,574;-464,476;13;0;-18702,866;30,788;60,04;21997;4;0;0;0;0;0,001;0,004
2018-04-16 00:39:24;48,986;0;-22,026;-135,604;89,9;3269;"OFF";"OFF";-1041,465;-135,61;-464,476;13;0;-18702,9;30,788;60,04;22003;4;0;0;0;0;0,001;0,004
2018-04-16 00:39:28;48,976;0;-22,2;-135,629;89,9;3274;"OFF";"OFF";-1041,465;-135,635;-464,476;13;0;-18702,924;30,788;60,04;22007;4;0;0;0;0;0,001;0,004
2018-04-16 00:39:34;48,99;0;-22,054;-135,665;89,9;3278;"OFF";"OFF";-1041,465;-135,671;-464,476;13;0;-18702,958;30,788;60,04;22013;4;0;0;0;0;0,001;0,004
2018-04-16 00:39:38;48,987;0;-22,238;-135,689;89,9;3286;"OFF";"OFF";-1041,465;-135,695;-464,476;13;0;-18702,982;30,788;60,04;22017;4;0;0;0;0;0,001;0,004
2018-04-16 00:39:44;48,961;0;-23,878;-135,727;89,9;3279;"OFF";"OFF";-1041,465;-135,733;-464,476;13;0;-18703,018;30,788;60,04;22023;4;0;0;0;0;0,001;0,004
2018-04-16 00:39:48;48,997;0;-21,33;-135,752;89,9;3280;"OFF";"OFF";-1041,465;-135,758;-464,476;13;0;-18703,042;30,788;60,04;22027;4;0;0;0;0;0,001;0,004
2018-04-16 00:39:54;49,001;0;-21,762;-135,787;89,9;3298;"OFF";"OFF";-1041,465;-135,793;-464,476;13;0;-18703,076;30,788;60,04;22033;4;0;0;0;0;0,001;0,004
2018-04-16 00:39:58;49;0;-21,756;-135,81;89,9;3309;"OFF";"OFF";-1041,465;-135,816;-464,476;13;0;-18703,1;30,788;60,04;22037;4;0;0;0;0;0,001;0,004
2018-04-16 00:40:04;49,019;0;-21,133;-135,846;89,9;3321;"OFF";"OFF";-1041,465;-135,852;-464,476;13;0;-18703,134;30,788;60,04;22043;4;0;0;0;0;0,001;0,004
2018-04-16 00:40:08;49,008;0;-21,186;-135,869;89,9;3329;"OFF";"OFF";-1041,465;-135,875;-464,476;13;0;-18703,158;30,788;60,04;22047;4;0;0;0;0;0,001;0,004
2018-04-16 00:40:14;49,008;0;-21,575;-135,906;89,9;3329;"OFF";"OFF";-1041,465;-135,912;-464,476;13;0;-18703,194;30,788;60,04;22053;4;0;0;0;0;0,001;0,004
2018-04-16 00:40:18;49,005;0;-21,491;-135,93;89,9;3330;"OFF";"OFF";-1041,465;-135,936;-464,476;13;0;-18703,216;30,788;60,04;22057;4;0;0;0;0;0,001;0,004
2018-04-16 00:40:24;49,006;0;-21,555;-135,966;89,9;3335;"OFF";"OFF";-1041,465;-135,972;-464,476;13;0;-18703,252;30,788;60,04;22063;4;0;0;0;0;0,001;0,004
2018-04-16 00:40:28;48,998;0;-21,647;-135,99;89,9;3337;"OFF";"OFF";-1041,465;-135,997;-464,476;13;0;-18703,276;30,788;60,04;22067;4;0;0;0;0;0,001;0,004
2018-04-16 00:40:34;49,001;0;-21,561;-136,027;89,9;3339;"OFF";"OFF";-1041,465;-136,033;-464,476;13;0;-18703,31;30,788;60,04;22073;4;0;0;0;0;0,001;0,004
2018-04-16 00:40:38;49,006;0;-21,378;-136,051;89,9;3343;"OFF";"OFF";-1041,465;-136,057;-464,476;13;0;-18703,334;30,788;60,04;22077;4;0;0;0;0;0,001;0,004
2018-04-16 00:40:44;48,993;0;-22,02;-136,088;89,9;3339;"OFF";"OFF";-1041,465;-136,094;-464,476;13;0;-18703,37;30,788;60,04;22083;4;0;0;0;0;0,001;0,004
2018-04-16 00:40:48;48,978;0;-22,474;-136,112;89,9;3339;"OFF";"OFF";-1041,465;-136,118;-464,476;13;0;-18703,392;30,788;60,04;22087;4;0;0;0;0;0,001;0,004
2018-04-16 00:40:54;48,987;0;-22,185;-136,149;89,9;3335;"OFF";"OFF";-1041,465;-136,155;-464,476;13;0;-18703,428;30,788;60,04;22093;4;0;0;0;0;0,001;0,004
2018-04-16 00:40:58;48,978;0;-22,593;-136,174;89,9;3328;"OFF";"OFF";-1041,465;-136,18;-464,476;13;0;-18703,452;30,788;60,04;22097;4;0;0;0;0;0,001;0,004
2018-04-16 00:41:04;49,01;0;-20,941;-136,21;89,9;3335;"OFF";"OFF";-1041,465;-136,216;-464,476;13;0;-18703,486;30,788;60,04;22103;4;0;0;0;0;0,001;0,004
2018-04-16 00:41:08;48,988;0;-22,432;-136,234;89,9;3340;"OFF";"OFF";-1041,465;-136,24;-464,476;13;0;-18703,51;30,788;60,04;22107;4;0;0;0;0;0,001;0,004
2018-04-16 00:41:14;48,99;0;-22,078;-136,271;89,9;3335;"OFF";"OFF";-1041,465;-136,277;-464,476;13;0;-18703,544;30,788;60,04;22113;4;0;0;0;0;0,001;0,004
2018-04-16 00:41:18;49,008;0;-21,01;-136,295;89,9;3339;"OFF";"OFF";-1041,465;-136,3;-464,476;13;0;-18703,568;30,788;60,04;22117;4;0;0;0;0;0,001;0,004
2018-04-16 00:41:24;49,005;0;-21,523;-136,33;89,9;3350;"OFF";"OFF";-1041,465;-136,336;-464,476;13;0;-18703,604;30,788;60,04;22123;4;0;0;0;0;0,001;0,004
2018-04-16 00:41:28;48,987;0;-22,109;-136,355;89,9;3344;"OFF";"OFF";-1041,465;-136,361;-464,476;13;0;-18703,626;30,788;60,04;22127;4;0;0;0;0;0,001;0,004
2018-04-16 00:41:34;48,989;0;-22,268;-136,392;89,9;3339;"OFF";"OFF";-1041,465;-136,398;-464,476;13;0;-18703,662;30,788;60,04;22133;4;0;0;0;0;0,001;0,004
2018-04-16 00:41:38;48,986;0;-22,344;-136,417;89,9;3335;"OFF";"OFF";-1041,465;-136,423;-464,476;13;0;-18703,686;30,788;60,04;22137;4;0;0;0;0;0,001;0,004
2018-04-16 00:41:44;48,989;0;-21,705;-136,454;89,9;3331;"OFF";"OFF";-1041,465;-136,46;-464,476;13;0;-18703,72;30,788;60,04;22143;4;0;0;0;0;0,001;0,004
2018-04-16 00:41:48;48,989;0;-22,138;-136,478;89,9;3332;"OFF";"OFF";-1041,465;-136,484;-464,476;13;0;-18703,744;30,788;60,04;22147;4;0;0;0;0;0,001;0,004
2018-04-16 00:41:54;48,999;0;-21,383;-136,514;89,9;3336;"OFF";"OFF";-1041,465;-136,52;-464,476;13;0;-18703,78;30,788;60,04;22153;4;0;0;0;0;0,001;0,004
2018-04-16 00:41:58;48,979;0;-22,681;-136,538;89,9;3337;"OFF";"OFF";-1041,465;-136,545;-464,476;13;0;-18703,802;30,788;60,04;22157;4;0;0;0;0;0,001;0,004
2018-04-16 00:42:04;48,99;0;-21,831;-136,575;89,9;3339;"OFF";"OFF";-1041,465;-136,581;-464,476;13;0;-18703,838;30,788;60,04;22163;4;0;0;0;0;0,001;0,004
2018-04-16 00:42:08;48,977;0;-22,601;-136,599;89,9;3337;"OFF";"OFF";-1041,465;-136,605;-464,476;13;0;-18703,862;30,788;60,04;22167;4;0;0;0;0;0,001;0,004
2018-04-16 00:42:14;49,001;0;-21,212;-136,635;89,9;3340;"OFF";"OFF";-1041,465;-136,641;-464,476;13;0;-18703,896;30,788;60,04;22173;4;0;0;0;0;0,001;0,004
2018-04-16 00:42:18;48,988;0;-22,265;-136,66;89,8;3339;"OFF";"OFF";-1041,465;-136,666;-464,476;13;0;-18703,92;30,788;60,04;22177;4;0;0;0;0;0,001;0,004
2018-04-16 00:42:24;48,969;0;-22,67;-136,697;89,8;3333;"OFF";"OFF";-1041,465;-136,703;-464,476;13;0;-18703,956;30,788;60,04;22183;4;0;0;0;0;0,001;0,004
2018-04-16 00:42:28;48,996;0;-21,529;-136,721;89,8;3333;"OFF";"OFF";-1041,465;-136,727;-464,476;13;0;-18703,978;30,788;60,04;22187;4;0;0;0;0;0,001;0,004
2018-04-16 00:42:34;48,995;0;-21,621;-136,757;89,8;3339;"OFF";"OFF";-1041,465;-136,763;-464,476;13;0;-18704,014;30,788;60,04;22193;4;0;0;0;0;0,001;0,004
2018-04-16 00:42:38;48,985;0;-22,118;-136,781;89,8;3342;"OFF";"OFF";-1041,465;-136,787;-464,476;13;0;-18704,038;30,788;60,04;22197;4;0;0;0;0;0,001;0,004
2018-04-16 00:42:44;48,994;0;-21,529;-136,818;89,8;3343;"OFF";"OFF";-1041,465;-136,824;-464,476;13;0;-18704,072;30,788;60,04;22203;4;0;0;0;0;0,001;0,004
2018-04-16 00:42:48;49,003;0;-21,225;-136,841;89,8;3347;"OFF";"OFF";-1041,465;-136,848;-464,476;13;0;-18704,096;30,788;60,04;22207;4;0;0;0;0;0,001;0,004
2018-04-16 00:42:54;48,986;0;-22,136;-136,878;89,8;3344;"OFF";"OFF";-1041,465;-136,884;-464,476;13;0;-18704,13;30,788;60,04;22213;4;0;0;0;0;0,001;0,004
2018-04-16 00:42:58;49,012;0;-20,895;-136,902;89,8;3344;"OFF";"OFF";-1041,465;-136,908;-464,476;13;0;-18704,154;30,788;60,04;22217;4;0;0;0;0;0,001;0,004
2018-04-16 00:43:04;48,999;0;-21,222;-136,938;89,8;3352;"OFF";"OFF";-1041,465;-136,944;-464,476;13;0;-18704,19;30,788;60,04;22223;4;0;0;0;0;0,001;0,004
2018-04-16 00:43:08;49,005;0;-21,169;-136,962;89,8;3352;"OFF";"OFF";-1041,465;-136,968;-464,476;13;0;-18704,212;30,788;60,04;22227;4;0;0;0;0;0,001;0,004
2018-04-16 00:43:14;48,976;0;-22,762;-136,998;89,8;3358;"OFF";"OFF";-1041,465;-137,004;-464,476;13;0;-18704,248;30,788;60,04;22233;4;0;0;0;0;0,001;0,004
2018-04-16 00:43:18;48,995;0;-21,899;-137,023;89,8;3355;"OFF";"OFF";-1041,465;-137,029;-464,476;13;0;-18704,272;30,788;60,04;22237;4;0;0;0;0;0,001;0,004
2018-04-16 00:43:24;48,986;0;-21,804;-137,06;89,8;3348;"OFF";"OFF";-1041,465;-137,066;-464,476;13;0;-18704,306;30,788;60,04;22243;4;0;0;0;0;0,001;0,004
2018-04-16 00:43:28;49,002;0;-21,13;-137,083;89,8;3355;"OFF";"OFF";-1041,465;-137,089;-464,476;13;0;-18704,33;30,788;60,04;22247;4;0;0;0;0;0,001;0,004
2018-04-16 00:43:34;48,995;0;-21,541;-137,119;89,8;3362;"OFF";"OFF";-1041,465;-137,125;-464,476;13;0;-18704,366;30,788;60,04;22253;4;0;0;0;0;0,001;0,004
2018-04-16 00:43:38;49,007;0;-21,158;-137,142;89,8;3368;"OFF";"OFF";-1041,465;-137,148;-464,476;13;0;-18704,388;30,788;60,04;22257;4;0;0;0;0;0,001;0,004
2018-04-16 00:43:44;49,021;0;-20,627;-137,178;89,8;3375;"OFF";"OFF";-1041,465;-137,183;-464,476;13;0;-18704,424;30,788;60,04;22263;4;0;0;0;0;0,001;0,004
2018-04-16 00:43:48;49,008;0;-21,005;-137,201;89,8;3383;"OFF";"OFF";-1041,465;-137,207;-464,476;13;0;-18704,448;30,788;60,04;22267;4;0;0;0;0;0,001;0,004
2018-04-16 00:43:54;48,966;0;-23,573;-137,239;89,8;3366;"OFF";"OFF";-1041,465;-137,245;-464,476;13;0;-18704,482;30,788;60,04;22273;4;0;0;0;0;0,001;0,004
2018-04-16 00:43:58;48,955;0;-23,372;-137,264;89,8;3355;"OFF";"OFF";-1041,465;-137,27;-464,476;13;0;-18704,506;30,788;60,04;22277;4;0;0;0;0;0,001;0,004
2018-04-16 00:44:04;48,95;0;-23,522;-137,303;89,8;3331;"OFF";"OFF";-1041,465;-137,309;-464,476;13;0;-18704,542;30,788;60,04;22283;4;0;0;0;0;0,001;0,004
2018-04-16 00:44:08;48,936;0;-23,928;-137,329;89,8;3317;"OFF";"OFF";-1041,465;-137,335;-464,476;13;0;-18704,564;30,788;60,04;22287;4;0;0;0;0;0,001;0,004
2018-04-16 00:44:14;48,911;0;-24,569;-137,369;89,8;3286;"OFF";"OFF";-1041,465;-137,376;-464,476;13;0;-18704,6;30,788;60,04;22293;4;0;0;0;0;0,001;0,004
2018-04-16 00:44:18;48,922;0;-23,994;-137,396;89,8;3268;"OFF";"OFF";-1041,465;-137,402;-464,476;13;0;-18704,624;30,788;60,04;22297;4;0;0;0;0;0,001;0,004
2018-04-16 00:44:24;48,92;0;-23,815;-137,436;89,8;3238;"OFF";"OFF";-1041,465;-137,443;-464,476;13;0;-18704,664;30,788;60,04;22303;4;0;0;0;0;0,001;0,004
2018-04-16 00:44:28;48,909;0;-24,263;-137,463;89,8;3222;"OFF";"OFF";-1041,465;-137,47;-464,476;13;0;-18704,69;30,788;60,04;22307;4;0;0;0;0;0,001;0,004
2018-04-16 00:44:34;48,919;0;-23,44;-137,504;89,8;3197;"OFF";"OFF";-1041,465;-137,51;-464,476;13;0;-18704,726;30,788;60,04;22313;4;0;0;0;0;0,001;0,004
2018-04-16 00:44:38;48,912;0;-23,864;-137,531;89,8;3183;"OFF";"OFF";-1041,465;-137,537;-464,476;13;0;-18704,752;30,788;60,04;22317;4;0;0;0;0;0,001;0,004
2018-04-16 00:44:44;48,897;0;-24,506;-137,571;89,8;3162;"OFF";"OFF";-1041,465;-137,578;-464,476;13;0;-18704,792;30,788;60,04;22323;4;0;0;0;0;0,001;0,004
2018-04-16 00:44:48;48,898;0;-24,243;-137,598;89,8;3149;"OFF";"OFF";-1041,465;-137,605;-464,476;13;0;-18704,82;30,788;60,04;22327;4;0;0;0;0;0,001;0,004
2018-04-16 00:44:54;48,895;0;-24,583;-137,638;89,8;3136;"OFF";"OFF";-1041,465;-137,645;-464,476;13;0;-18704,858;30,788;60,04;22333;4;0;0;0;0;0,001;0,004
2018-04-16 00:44:58;48,852;0;-26,779;-137,667;89,8;3114;"OFF";"OFF";-1041,465;-137,674;-464,476;13;0;-18704,888;30,788;60,04;22337;4;0;0;0;0;0,001;0,004
2018-04-16 00:45:04;48,876;0;-24,944;-137,709;89,8;3088;"OFF";"OFF";-1041,465;-137,716;-464,476;13;0;-18704,934;30,788;60,04;22343;4;0;0;0;0;0,001;0,004
2018-04-16 00:45:08;48,899;0;-24,007;-137,737;89,8;3077;"OFF";"OFF";-1041,465;-137,743;-464,476;13;0;-18704,96;30,788;60,04;22347;4;0;0;0;0;0,001;0,004
2018-04-16 00:45:14;48,868;0;-25,277;-137,777;89,8;3068;"OFF";"OFF";-1041,465;-137,784;-464,476;13;0;-18704,998;30,788;60,04;22353;4;0;0;0;0;0,001;0,004
2018-04-16 00:45:18;48,881;0;-25,042;-137,805;89,8;3055;"OFF";"OFF";-1041,465;-137,812;-464,476;13;0;-18705,03;30,788;60,04;22357;4;0;0;0;0;0,001;0,004
2018-04-16 00:45:24;48,881;0;-24,734;-137,847;89,8;3040;"OFF";"OFF";-1041,465;-137,853;-464,476;13;0;-18705,07;30,788;60,04;22363;4;0;0;0;0;0,001;0,004
2018-04-16 00:45:28;48,87;0;-24,916;-137,874;89,8;3035;"OFF";"OFF";-1041,465;-137,881;-464,476;13;0;-18705,098;30,788;60,04;22367;4;0;0;0;0;0,001;0,004
2018-04-16 00:45:34;48,865;0;-25,416;-137,915;89,8;3021;"OFF";"OFF";-1041,465;-137,922;-464,476;13;0;-18705,142;30,788;60,04;22373;4;0;0;0;0;0,001;0,004
2018-04-16 00:45:38;48,894;0;-23,776;-137,943;89,8;3014;"OFF";"OFF";-1041,465;-137,95;-464,476;13;0;-18705,17;30,788;60,04;22377;4;0;0;0;0;0,001;0,004
2018-04-16 00:45:44;48,896;0;-24,013;-137,982;89,8;3020;"OFF";"OFF";-1041,465;-137,989;-464,476;13;0;-18705,206;30,788;60,04;22383;4;0;0;0;0;0,001;0,004
2018-04-16 00:45:48;48,9;0;-23,823;-138,009;89,7;3020;"OFF";"OFF";-1041,465;-138,015;-464,476;13;0;-18705,228;30,788;60,04;22387;4;0;0;0;0;0,001;0,004
2018-04-16 00:45:54;48,922;0;-23,065;-138,048;89,7;3027;"OFF";"OFF";-1041,465;-138,055;-464,476;13;0;-18705,264;30,788;60,04;22393;4;0;0;0;0;0,001;0,004
2018-04-16 00:45:58;48,926;0;-22,67;-138,074;89,7;3035;"OFF";"OFF";-1041,465;-138,08;-464,476;13;0;-18705,288;30,788;60,04;22397;4;0;0;0;0;0,001;0,004
2018-04-16 00:46:04;48,936;0;-22,633;-138,112;89,7;3049;"OFF";"OFF";-1041,465;-138,118;-464,476;13;0;-18705,322;30,788;60,04;22403;4;0;0;0;0;0,001;0,004
2018-04-16 00:46:08;48,951;0;-21,868;-138,137;89,7;3061;"OFF";"OFF";-1041,465;-138,143;-464,476;13;0;-18705,346;30,788;60,04;22407;4;0;0;0;0;0,001;0,004
2018-04-16 00:46:14;48,942;0;-22,577;-138,174;89,7;3075;"OFF";"OFF";-1041,465;-138,181;-464,476;13;0;-18705,38;30,788;60,04;22413;4;0;0;0;0;0,001;0,004
2018-04-16 00:46:18;48,944;0;-22,722;-138,2;89,7;3079;"OFF";"OFF";-1041,465;-138,206;-464,476;13;0;-18705,404;30,788;60,04;22417;4;0;0;0;0;0,001;0,004
2018-04-16 00:46:24;48,945;0;-22,246;-138,238;89,7;3092;"OFF";"OFF";-1041,465;-138,244;-464,476;13;0;-18705,44;30,788;60,04;22423;4;0;0;0;0;0,001;0,004
2018-04-16 00:46:28;48,941;0;-23,008;-138,263;89,7;3102;"OFF";"OFF";-1041,465;-138,269;-464,476;13;0;-18705,462;30,788;60,04;22427;4;0;0;0;0;0,001;0,004
2018-04-16 00:46:34;48,944;0;-22,64;-138,3;89,7;3118;"OFF";"OFF";-1041,465;-138,306;-464,476;13;0;-18705,498;30,788;60,04;22433;4;0;0;0;0;0,001;0,004
2018-04-16 00:46:38;48,957;0;-21,929;-138,324;89,7;3132;"OFF";"OFF";-1041,465;-138,33;-464,476;13;0;-18705,522;30,788;60,04;22437;4;0;0;0;0;0,001;0,004
2018-04-16 00:46:44;48,988;0;-20,751;-138,359;89,7;3161;"OFF";"OFF";-1041,465;-138,365;-464,476;13;0;-18705,556;30,788;60,04;22443;4;0;0;0;0;0,001;0,004
2018-04-16 00:46:48;48,997;0;-20,604;-138,382;89,7;3183;"OFF";"OFF";-1041,465;-138,388;-464,476;13;0;-18705,58;30,788;60,04;22447;4;0;0;0;0;0,001;0,004
2018-04-16 00:46:54;49,022;0;-19,75;-138,416;89,7;3220;"OFF";"OFF";-1041,465;-138,421;-464,476;13;0;-18705,616;30,788;60,04;22453;4;0;0;0;0;0,001;0,004
2018-04-16 00:46:58;49,013;0;-20,598;-138,438;89,7;3246;"OFF";"OFF";-1041,465;-138,444;-464,476;13;0;-18705,638;30,788;60,04;22457;4;0;0;0;0;0,001;0,004
2018-04-16 00:47:04;49,02;0;-20,234;-138,472;89,7;3282;"OFF";"OFF";-1041,465;-138,477;-464,476;13;0;-18705,674;30,788;60,04;22463;4;0;0;0;0;0,001;0,004
2018-04-16 00:47:08;49,036;0;-19,766;-138,493;89,7;3309;"OFF";"OFF";-1041,465;-138,499;-464,476;13;0;-18705,698;30,788;60,04;22467;4;0;0;0;0;0,001;0,004
2018-04-16 00:47:14;49,041;0;-19,607;-138,526;89,7;3343;"OFF";"OFF";-1041,465;-138,532;-464,476;13;0;-18705,732;30,788;60,04;22473;4;0;0;0;0;0,001;0,004
2018-04-16 00:47:18;49,037;0;-19,856;-138,548;89,7;3363;"OFF";"OFF";-1041,465;-138,554;-464,476;13;0;-18705,756;30,788;60,04;22477;4;0;0;0;0;0,001;0,004
2018-04-16 00:47:24;49,036;0;-20,198;-138,581;89,7;3399;"OFF";"OFF";-1041,465;-138,586;-464,476;13;0;-18705,792;30,788;60,04;22483;4;0;0;0;0;0,001;0,004
2018-04-16 00:47:28;49,054;0;-19,289;-138,603;89,7;3420;"OFF";"OFF";-1041,465;-138,608;-464,476;13;0;-18705,814;30,788;60,04;22487;4;0;0;0;0;0,001;0,004
2018-04-16 00:47:34;49,054;0;-19,478;-138,635;89,7;3455;"OFF";"OFF";-1041,465;-138,64;-464,476;13;0;-18705,85;30,788;60,04;22493;4;0;0;0;0;0,001;0,004
2018-04-16 00:47:38;49,072;0;-18,961;-138,656;89,7;3478;"OFF";"OFF";-1041,465;-138,661;-464,476;13;0;-18705,874;30,788;60,04;22497;4;0;0;0;0;0,001;0,004
2018-04-16 00:47:44;49,072;0;-18,769;-138,688;89,7;3509;"OFF";"OFF";-1041,465;-138,693;-464,476;13;0;-18705,908;30,788;60,04;22503;4;0;0;0;0;0,001;0,004
2018-04-16 00:47:48;49,071;0;-19,073;-138,709;89,7;3533;"OFF";"OFF";-1041,465;-138,714;-464,476;13;0;-18705,932;30,788;60,04;22507;4;0;0;0;0;0,001;0,004
2018-04-16 00:47:54;49,055;0;-20,134;-138,741;89,7;3555;"OFF";"OFF";-1041,465;-138,747;-464,476;13;0;-18705,966;30,788;60,04;22513;4;0;0;0;0;0,001;0,004
2018-04-16 00:47:58;49,031;0;-20,814;-138,764;89,7;3560;"OFF";"OFF";-1041,465;-138,769;-464,476;13;0;-18705,99;30,788;60,04;22517;4;0;0;0;0;0,001;0,004
2018-04-16 00:48:04;49,04;0;-20,339;-138,797;89,7;3574;"OFF";"OFF";-1041,465;-138,802;-464,476;13;0;-18706,026;30,788;60,04;22523;4;0;0;0;0;0,001;0,004
2018-04-16 00:48:08;49,053;0;-19,692;-138,819;89,7;3580;"OFF";"OFF";-1041,465;-138,824;-464,476;13;0;-18706,048;30,788;60,04;22527;4;0;0;0;0;0,001;0,004
2018-04-16 00:48:14;49,05;0;-19,578;-138,852;89,7;3587;"OFF";"OFF";-1041,465;-138,858;-464,476;13;0;-18706,084;30,788;60,04;22533;4;0;0;0;0;0,001;0,004
2018-04-16 00:48:18;49,048;0;-19,815;-138,874;89,7;3597;"OFF";"OFF";-1041,465;-138,88;-464,476;13;0;-18706,108;30,788;60,04;22537;4;0;0;0;0;0,001;0,004
2018-04-16 00:48:24;49,034;0;-20,265;-138,908;89,7;3595;"OFF";"OFF";-1041,465;-138,914;-464,476;13;0;-18706,142;30,788;60,04;22543;4;0;0;0;0;0,001;0,004
2018-04-16 00:48:28;49,029;0;-20,461;-138,931;89,7;3595;"OFF";"OFF";-1041,465;-138,937;-464,476;13;0;-18706,166;30,788;60,04;22547;4;0;0;0;0;0,001;0,004
2018-04-16 00:48:34;49,031;0;-20,409;-138,965;89,7;3597;"OFF";"OFF";-1041,465;-138,971;-464,476;13;0;-18706,202;30,788;60,04;22553;4;0;0;0;0;0,001;0,004
2018-04-16 00:48:38;49,048;0;-19,462;-138,987;89,7;3598;"OFF";"OFF";-1041,465;-138,993;-464,476;13;0;-18706,224;30,788;60,04;22557;4;0;0;0;0;0,001;0,004
2018-04-16 00:48:44;49,03;0;-20,421;-139,02;89,7;3614;"OFF";"OFF";-1041,465;-139,025;-464,476;13;0;-18706,26;30,788;60,04;22563;4;0;0;0;0;0,001;0,004
2018-04-16 00:48:48;49,052;0;-19,314;-139,042;89,7;3621;"OFF";"OFF";-1041,465;-139,047;-464,476;13;0;-18706,284;30,788;60,04;22567;4;0;0;0;0;0,001;0,004
2018-04-16 00:48:54;49,039;0;-20,009;-139,075;89,7;3630;"OFF";"OFF";-1041,465;-139,08;-464,476;13;0;-18706,318;30,788;60,04;22573;4;0;0;0;0;0,001;0,004
2018-04-16 00:48:58;49,042;0;-20,004;-139,097;89,7;3631;"OFF";"OFF";-1041,465;-139,102;-464,476;13;0;-18706,342;30,788;60,04;22577;4;0;0;0;0;0,001;0,004
2018-04-16 00:49:04;49,054;0;-19,349;-139,13;89,7;3641;"OFF";"OFF";-1041,465;-139,135;-464,476;13;0;-18706,376;30,788;60,04;22583;4;0;0;0;0;0,001;0,004
2018-04-16 00:49:08;49,051;0;-19,493;-139,152;89,7;3647;"OFF";"OFF";-1041,465;-139,157;-464,476;13;0;-18706,4;30,788;60,04;22587;4;0;0;0;0;0,001;0,004
2018-04-16 00:49:14;49,041;0;-20,063;-139,185;89,7;3653;"OFF";"OFF";-1041,465;-139,19;-464,476;13;0;-18706,436;30,788;60,04;22593;4;0;0;0;0;0,001;0,004
2018-04-16 00:49:18;49,043;0;-19,947;-139,206;89,7;3659;"OFF";"OFF";-1041,465;-139,212;-464,476;13;0;-18706,458;30,788;60,04;22597;4;0;0;0;0;0,001;0,004
2018-04-16 00:49:24;49,067;0;-18,793;-139,239;89,7;3673;"OFF";"OFF";-1041,465;-139,244;-464,476;13;0;-18706,494;30,788;60,04;22603;4;0;0;0;0;0,001;0,004
2018-04-16 00:49:28;49,043;0;-20,049;-139,26;89,7;3681;"OFF";"OFF";-1041,465;-139,266;-464,476;13;0;-18706,518;30,788;60,04;22607;4;0;0;0;0;0,001;0,004
2018-04-16 00:49:34;49,048;0;-19,783;-139,293;89,7;3682;"OFF";"OFF";-1041,465;-139,299;-464,476;13;0;-18706,552;30,788;60,04;22613;4;0;0;0;0;0,001;0,004
2018-04-16 00:49:38;49,046;0;-19,846;-139,315;89,7;3684;"OFF";"OFF";-1041,465;-139,321;-464,476;13;0;-18706,576;30,788;60,04;22617;4;0;0;0;0;0,001;0,004
2018-04-16 00:49:44;49,066;0;-18,957;-139,347;89,7;3705;"OFF";"OFF";-1041,465;-139,352;-464,476;13;0;-18706,612;30,788;60,04;22623;4;0;0;0;0;0,001;0,004
2018-04-16 00:49:48;49,067;0;-18,854;-139,368;89,7;3719;"OFF";"OFF";-1041,465;-139,373;-464,476;13;0;-18706,634;30,788;60,04;22627;4;0;0;0;0;0,001;0,004
2018-04-16 00:49:54;49,058;0;-19,539;-139,399;89,6;3732;"OFF";"OFF";-1041,465;-139,405;-464,476;13;0;-18706,67;30,788;60,04;22633;4;0;0;0;0;0,001;0,004
2018-04-16 00:49:58;49,063;0;-19,349;-139,421;89,6;3738;"OFF";"OFF";-1041,465;-139,426;-464,476;13;0;-18706,694;30,788;60,04;22637;4;0;0;0;0;0,001;0,004
2018-04-16 00:50:04;49,068;0;-18,919;-139,452;89,6;3750;"OFF";"OFF";-1041,465;-139,458;-464,476;13;0;-18706,728;30,788;60,04;22643;4;0;0;0;0;0,001;0,004
2018-04-16 00:50:08;49,059;0;-19,563;-139,474;89,6;3752;"OFF";"OFF";-1041,465;-139,479;-464,476;13;0;-18706,752;30,788;60,04;22647;4;0;0;0;0;0,001;0,004
2018-04-16 00:50:14;49,066;0;-19,117;-139,505;89,6;3767;"OFF";"OFF";-1041,465;-139,511;-464,476;13;0;-18706,788;30,788;60,04;22653;4;0;0;0;0;0,001;0,004
2018-04-16 00:50:18;49,06;0;-19,449;-139,527;89,6;3768;"OFF";"OFF";-1041,465;-139,532;-464,476;13;0;-18706,81;30,788;60,04;22657;4;0;0;0;0;0,001;0,004
2018-04-16 00:50:24;49,077;0;-18,583;-139,559;89,6;3780;"OFF";"OFF";-1041,465;-139,564;-464,476;13;0;-18706,846;30,788;60,04;22663;4;0;0;0;0;0,001;0,004
2018-04-16 00:50:28;49,077;0;-18,648;-139,579;89,6;3791;"OFF";"OFF";-1041,465;-139,584;-464,476;13;0;-18706,87;30,788;60,04;22667;4;0;0;0;0;0,001;0,004
2018-04-16 00:50:34;49,078;0;-18,597;-139,61;89,6;3807;"OFF";"OFF";-1041,465;-139,615;-464,476;13;0;-18706,904;30,788;60,04;22673;4;0;0;0;0;0,001;0,004
2018-04-16 00:50:38;49,071;0;-19,232;-139,631;89,6;3817;"OFF";"OFF";-1041,465;-139,636;-464,476;13;0;-18706,928;30,788;60,04;22677;4;0;0;0;0;0,001;0,004
2018-04-16 00:50:44;49,068;0;-19,189;-139,663;89,6;3823;"OFF";"OFF";-1041,465;-139,668;-464,476;13;0;-18706,962;30,788;60,04;22683;4;0;0;0;0;0,001;0,004
2018-04-16 00:50:48;49,072;0;-19,122;-139,685;89,6;3815;"OFF";"OFF";-1041,465;-139,69;-464,476;13;0;-18706,986;30,788;60,04;22687;4;0;0;0;0;0,001;0,004
2018-04-16 00:50:54;49,081;0;-18,459;-139,716;89,6;3825;"OFF";"OFF";-1041,465;-139,721;-464,476;13;0;-18707,022;30,788;60,04;22693;4;0;0;0;0;0,001;0,004
2018-04-16 00:50:58;49,074;0;-18,87;-139,737;89,6;3833;"OFF";"OFF";-1041,465;-139,742;-464,476;13;0;-18707,044;30,788;60,04;22697;4;0;0;0;0;0,001;0,004
2018-04-16 00:51:04;49,076;0;-18,645;-139,768;89,6;3839;"OFF";"OFF";-1041,465;-139,773;-464,476;13;0;-18707,08;30,788;60,04;22703;4;0;0;0;0;0,001;0,004
2018-04-16 00:51:08;49,082;0;-18,602;-139,789;89,6;3843;"OFF";"OFF";-1041,465;-139,794;-464,476;13;0;-18707,104;30,788;60,04;22707;4;0;0;0;0;0,001;0,004
2018-04-16 00:51:14;49,078;0;-19,078;-139,82;89,6;3854;"OFF";"OFF";-1041,465;-139,825;-464,476;13;0;-18707,138;30,788;60,04;22713;4;0;0;0;0;0,001;0,004
2018-04-16 00:51:18;49,079;0;-18,794;-139,841;89,6;3858;"OFF";"OFF";-1041,465;-139,846;-464,476;13;0;-18707,162;30,788;60,04;22717;4;0;0;0;0;0,001;0,004
2018-04-16 00:51:24;49,093;0;-17,905;-139,871;89,6;3877;"OFF";"OFF";-1041,465;-139,876;-464,476;13;0;-18707,198;30,788;60,04;22723;4;0;0;0;0;0,001;0,004
2018-04-16 00:51:28;49,075;0;-19,308;-139,892;89,6;3877;"OFF";"OFF";-1041,465;-139,898;-464,476;13;0;-18707,22;30,788;60,04;22727;4;0;0;0;0;0,001;0,004
2018-04-16 00:51:34;49,07;0;-19,255;-139,924;89,6;3879;"OFF";"OFF";-1041,465;-139,929;-464,476;13;0;-18707,256;30,788;60,04;22733;4;0;0;0;0;0,001;0,004
2018-04-16 00:51:38;49,069;0;-19,26;-139,945;89,6;3882;"OFF";"OFF";-1041,465;-139,95;-464,476;13;0;-18707,28;30,788;60,04;22737;4;0;0;0;0;0,001;0,004
2018-04-16 00:51:44;49,074;0;-18,79;-139,976;89,6;3891;"OFF";"OFF";-1041,465;-139,981;-464,476;13;0;-18707,314;30,788;60,04;22743;4;0;0;0;0;0,001;0,004
2018-04-16 00:51:48;49,08;0;-18,513;-139,997;89,6;3893;"OFF";"OFF";-1041,465;-140,002;-464,476;13;0;-18707,338;30,788;60,04;22747;4;0;0;0;0;0,001;0,004
2018-04-16 00:51:54;49,08;0;-18,474;-140,028;89,6;3895;"OFF";"OFF";-1041,465;-140,033;-464,476;13;0;-18707,374;30,788;60,04;22753;4;0;0;0;0;0,001;0,004
2018-04-16 00:51:58;49,079;0;-18,53;-140,049;89,6;3897;"OFF";"OFF";-1041,465;-140,054;-464,476;13;0;-18707,396;30,788;60,04;22757;4;0;0;0;0;0,001;0,004
2018-04-16 00:52:04;49,077;0;-18,625;-140,081;89,6;3889;"OFF";"OFF";-1041,465;-140,086;-464,476;13;0;-18707,432;30,788;60,04;22763;4;0;0;0;0;0,001;0,004
2018-04-16 00:52:08;49,075;0;-18,676;-140,102;89,6;3891;"OFF";"OFF";-1041,465;-140,107;-464,476;13;0;-18707,456;30,788;60,04;22767;4;0;0;0;0;0,001;0,004
2018-04-16 00:52:14;49,074;0;-18,63;-140,134;89,6;3889;"OFF";"OFF";-1041,465;-140,139;-464,476;13;0;-18707,49;30,788;60,04;22773;4;0;0;0;0;0,001;0,004
2018-04-16 00:52:18;49,074;0;-18,857;-140,155;89,6;3883;"OFF";"OFF";-1041,465;-140,16;-464,476;13;0;-18707,514;30,788;60,04;22777;4;0;0;0;0;0,001;0,004
2018-04-16 00:52:24;49,077;0;-18,739;-140,186;89,6;3893;"OFF";"OFF";-1041,465;-140,191;-464,476;13;0;-18707,548;30,788;60,04;22783;4;0;0;0;0;0,001;0,004
2018-04-16 00:52:28;49,076;0;-18,778;-140,207;89,6;3891;"OFF";"OFF";-1041,465;-140,212;-464,476;13;0;-18707,572;30,788;60,04;22787;4;0;0;0;0;0,001;0,004
2018-04-16 00:52:34;49,081;0;-18,49;-140,238;89,6;3897;"OFF";"OFF";-1041,465;-140,243;-464,476;13;0;-18707,608;30,788;60,04;22793;4;0;0;0;0;0,001;0,004
2018-04-16 00:52:38;49,078;0;-18,675;-140,259;89,6;3904;"OFF";"OFF";-1041,465;-140,264;-464,476;13;0;-18707,63;30,788;60,04;22797;4;0;0;0;0;0,001;0,004
2018-04-16 00:52:44;49,062;0;-19,541;-140,291;89,6;3892;"OFF";"OFF";-1041,465;-140,296;-464,476;13;0;-18707,666;30,788;60,04;22803;4;0;0;0;0;0,001;0,004
2018-04-16 00:52:48;49,065;0;-18,718;-140,312;89,6;3887;"OFF";"OFF";-1041,465;-140,318;-464,476;13;0;-18707,69;30,788;60,04;22807;4;0;0;0;0;0,001;0,004
2018-04-16 00:52:54;49,057;0;-19,552;-140,344;89,6;3892;"OFF";"OFF";-1041,465;-140,349;-464,476;13;0;-18707,724;30,788;60,04;22813;4;0;0;0;0;0,001;0,004
2018-04-16 00:52:58;49,061;0;-19,087;-140,366;89,6;3876;"OFF";"OFF";-1041,465;-140,371;-464,476;13;0;-18707,748;30,788;60,04;22817;4;0;0;0;0;0,001;0,004
2018-04-16 00:53:04;49,072;0;-18,71;-140,396;89,6;3896;"OFF";"OFF";-1041,465;-140,401;-464,476;13;0;-18707,784;30,788;60,04;22823;4;0;0;0;0;0,001;0,004
2018-04-16 00:53:08;49,069;0;-19,288;-140,417;89,6;3893;"OFF";"OFF";-1041,465;-140,423;-464,476;13;0;-18707,806;30,788;60,04;22827;4;0;0;0;0;0,001;0,004
2018-04-16 00:53:14;49,057;0;-19,567;-140,45;89,6;3876;"OFF";"OFF";-1041,465;-140,455;-464,476;13;0;-18707,842;30,788;60,04;22833;4;0;0;0;0;0,001;0,004
2018-04-16 00:53:18;49,059;0;-19,171;-140,471;89,6;3876;"OFF";"OFF";-1041,465;-140,476;-464,476;13;0;-18707,866;30,788;60,04;22837;4;0;0;0;0;0,001;0,004
2018-04-16 00:53:24;49,053;0;-19,355;-140,503;89,6;3877;"OFF";"OFF";-1041,465;-140,508;-464,476;13;0;-18707,9;30,788;60,04;22843;4;0;0;0;0;0,001;0,004
2018-04-16 00:53:28;49,061;0;-19,206;-140,525;89,6;3866;"OFF";"OFF";-1041,465;-140,53;-464,476;13;0;-18707,924;30,788;60,04;22847;4;0;0;0;0;0,001;0,004
2018-04-16 00:53:34;49,058;0;-19,413;-140,556;89,6;3877;"OFF";"OFF";-1041,465;-140,561;-464,476;13;0;-18707,958;30,788;60,04;22853;4;0;0;0;0;0,001;0,004
2018-04-16 00:53:38;49,049;0;-19,661;-140,577;89,6;3873;"OFF";"OFF";-1041,465;-140,582;-464,476;13;0;-18707,982;30,788;60,04;22857;4;0;0;0;0;0,001;0,004
2018-04-16 00:53:44;49,056;0;-19,279;-140,609;89,6;3871;"OFF";"OFF";-1041,465;-140,614;-464,476;13;0;-18708,018;30,788;60,04;22863;4;0;0;0;0;0,001;0,004
2018-04-16 00:53:48;49,066;0;-18,751;-140,63;89,6;3870;"OFF";"OFF";-1041,465;-140,635;-464,476;13;0;-18708,042;30,788;60,04;22867;4;0;0;0;0;0,001;0,004
2018-04-16 00:53:54;49,018;0;-21,15;-140,663;89,6;3850;"OFF";"OFF";-1041,465;-140,669;-464,476;13;0;-18708,076;30,788;60,04;22873;4;0;0;0;0;0,001;0,004
2018-04-16 00:53:58;49,03;0;-20,165;-140,686;89,6;3830;"OFF";"OFF";-1041,465;-140,692;-464,476;13;0;-18708,1;30,788;60,04;22877;4;0;0;0;0;0,001;0,004
2018-04-16 00:54:04;49,002;0;-21,381;-140,721;89,6;3800;"OFF";"OFF";-1041,465;-140,727;-464,476;13;0;-18708,134;30,788;60,04;22883;4;0;0;0;0;0,001;0,004
2018-04-16 00:54:08;48,995;0;-21,463;-140,745;89,5;3770;"OFF";"OFF";-1041,465;-140,751;-464,476;13;0;-18708,158;30,788;60,04;22887;4;0;0;0;0;0,001;0,004
2018-04-16 00:54:14;48,965;0;-22,459;-140,784;89,5;3690;"OFF";"OFF";-1041,465;-140,79;-464,476;13;0;-18708,196;30,788;60,04;22893;4;0;0;0;0;0,001;0,004
2018-04-16 00:54:18;48,974;0;-21,331;-140,808;89,5;3666;"OFF";"OFF";-1041,465;-140,814;-464,476;13;0;-18708,218;30,788;60,04;22897;4;0;0;0;0;0,001;0,004
2018-04-16 00:54:24;48,952;0;-22,482;-140,845;89,5;3623;"OFF";"OFF";-1041,465;-140,852;-464,476;13;0;-18708,254;30,788;60,04;22903;4;0;0;0;0;0,001;0,004
2018-04-16 00:54:28;48,941;0;-22,803;-140,871;89,5;3593;"OFF";"OFF";-1041,465;-140,877;-464,476;13;0;-18708,278;30,788;60,04;22907;4;0;0;0;0;0,001;0,004
2018-04-16 00:54:34;48,939;0;-22,643;-140,909;89,5;3548;"OFF";"OFF";-1041,465;-140,915;-464,476;13;0;-18708,312;30,788;60,04;22913;4;0;0;0;0;0,001;0,004
2018-04-16 00:54:38;48,925;0;-23,241;-140,934;89,5;3520;"OFF";"OFF";-1041,465;-140,941;-464,476;13;0;-18708,336;30,788;60,04;22917;4;0;0;0;0;0,001;0,004
2018-04-16 00:54:44;48,912;0;-23,376;-140,973;89,5;3483;"OFF";"OFF";-1041,465;-140,979;-464,476;13;0;-18708,372;30,788;60,04;22923;4;0;0;0;0;0,001;0,004
2018-04-16 00:54:48;48,935;0;-22,398;-140,998;89,5;3462;"OFF";"OFF";-1041,465;-141,004;-464,476;13;0;-18708,394;30,788;60,04;22927;4;0;0;0;0;0,001;0,004
2018-04-16 00:54:54;48,913;0;-23,448;-141,037;89,5;3423;"OFF";"OFF";-1041,465;-141,044;-464,476;13;0;-18708,43;30,788;60,04;22933;4;0;0;0;0;0,001;0,004
2018-04-16 00:54:58;48,922;0;-22,56;-141,063;89,5;3405;"OFF";"OFF";-1041,465;-141,069;-464,476;13;0;-18708,454;30,788;60,04;22937;4;0;0;0;0;0,001;0,004
2018-04-16 00:55:04;48,92;0;-22,889;-141,101;89,5;3381;"OFF";"OFF";-1041,465;-141,107;-464,476;13;0;-18708,488;30,788;60,04;22943;4;0;0;0;0;0,001;0,004
2018-04-16 00:55:08;48,907;0;-23,377;-141,127;89,5;3365;"OFF";"OFF";-1041,465;-141,133;-464,476;13;0;-18708,512;30,788;60,04;22947;4;0;0;0;0;0,001;0,004
2018-04-16 00:55:14;48,914;0;-23,211;-141,165;89,5;3338;"OFF";"OFF";-1041,465;-141,172;-464,476;13;0;-18708,546;30,788;60,04;22953;4;0;0;0;0;0,001;0,004
2018-04-16 00:55:18;48,89;0;-24,134;-141,191;89,5;3324;"OFF";"OFF";-1041,465;-141,198;-464,476;13;0;-18708,57;30,788;60,04;22957;4;0;0;0;0;0,001;0,004
2018-04-16 00:55:24;48,935;0;-21,805;-141,229;89,5;3310;"OFF";"OFF";-1041,465;-141,235;-464,476;13;0;-18708,606;30,788;60,04;22963;4;0;0;0;0;0,001;0,004
2018-04-16 00:55:28;48,921;0;-22,795;-141,254;89,5;3308;"OFF";"OFF";-1041,465;-141,26;-464,476;13;0;-18708,628;30,788;60,04;22967;4;0;0;0;0;0,001;0,004
2018-04-16 00:55:34;48,919;0;-22,879;-141,292;89,5;3297;"OFF";"OFF";-1041,465;-141,298;-464,476;13;0;-18708,664;30,788;60,04;22973;4;0;0;0;0;0,001;0,004
2018-04-16 00:55:38;48,909;0;-23,37;-141,318;89,5;3283;"OFF";"OFF";-1041,465;-141,324;-464,476;13;0;-18708,688;30,788;60,04;22977;4;0;0;0;0;0,001;0,004
2018-04-16 00:55:44;48,902;0;-23,45;-141,356;89,5;3270;"OFF";"OFF";-1041,465;-141,363;-464,476;13;0;-18708,722;30,788;60,04;22983;4;0;0;0;0;0,001;0,004
2018-04-16 00:55:48;48,897;0;-23,608;-141,382;89,5;3259;"OFF";"OFF";-1041,465;-141,389;-464,476;13;0;-18708,746;30,788;60,04;22987;4;0;0;0;0;0,001;0,004
2018-04-16 00:55:54;48,9;0;-23,579;-141,422;89,5;3237;"OFF";"OFF";-1041,465;-141,428;-464,476;13;0;-18708,782;30,788;60,04;22993;4;0;0;0;0;0,001;0,004
2018-04-16 00:55:58;48,894;0;-23,627;-141,448;89,5;3230;"OFF";"OFF";-1041,465;-141,454;-464,476;13;0;-18708,804;30,788;60,04;22997;4;0;0;0;0;0,001;0,004
2018-04-16 00:56:04;48,908;0;-22,732;-141,486;89,5;3220;"OFF";"OFF";-1041,465;-141,493;-464,476;13;0;-18708,84;30,788;60,04;23003;4;0;0;0;0;0,001;0,004
2018-04-16 00:56:08;48,9;0;-23,228;-141,512;89,5;3214;"OFF";"OFF";-1041,465;-141,519;-464,476;13;0;-18708,864;30,788;60,04;23007;4;0;0;0;0;0,001;0,004
2018-04-16 00:56:14;48,924;0;-22,206;-141,55;89,5;3211;"OFF";"OFF";-1041,465;-141,556;-464,476;13;0;-18708,898;30,788;60,04;23013;4;0;0;0;0;0,001;0,004
2018-04-16 00:56:18;48,914;0;-22,938;-141,576;89,5;3209;"OFF";"OFF";-1041,465;-141,582;-464,476;13;0;-18708,922;30,788;60,04;23017;4;0;0;0;0;0,001;0,004
2018-04-16 00:56:24;48,905;0;-23,09;-141,614;89,5;3201;"OFF";"OFF";-1041,465;-141,621;-464,476;13;0;-18708,958;30,788;60,04;23023;4;0;0;0;0;0,001;0,004
2018-04-16 00:56:28;48,912;0;-22,732;-141,64;89,5;3196;"OFF";"OFF";-1041,465;-141,646;-464,476;13;0;-18708,98;30,788;60,04;23027;4;0;0;0;0;0,001;0,004
2018-04-16 00:56:34;48,893;0;-23,813;-141,679;89,5;3188;"OFF";"OFF";-1041,465;-141,685;-464,476;13;0;-18709,016;30,788;60,04;23033;4;0;0;0;0;0,001;0,004
2018-04-16 00:56:38;48,913;0;-22,547;-141,704;89,5;3185;"OFF";"OFF";-1041,465;-141,71;-464,476;13;0;-18709,04;30,788;60,04;23037;4;0;0;0;0;0,001;0,004
2018-04-16 00:56:44;48,893;0;-23,691;-141,743;89,5;3183;"OFF";"OFF";-1041,465;-141,749;-464,476;13;0;-18709,074;30,788;60,04;23043;4;0;0;0;0;0,001;0,004
2018-04-16 00:56:48;48,901;0;-23,051;-141,769;89,5;3176;"OFF";"OFF";-1041,465;-141,775;-464,476;13;0;-18709,098;30,788;60,04;23047;4;0;0;0;0;0,001;0,004
2018-04-16 00:56:54;48,903;0;-22,96;-141,808;89,5;3168;"OFF";"OFF";-1041,465;-141,814;-464,476;13;0;-18709,132;30,788;60,04;23053;4;0;0;0;0;0,001;0,004
2018-04-16 00:56:58;48,913;0;-22,546;-141,833;89,5;3168;"OFF";"OFF";-1041,465;-141,839;-464,476;13;0;-18709,156;30,788;60,04;23057;4;0;0;0;0;0,001;0,004
2018-04-16 00:57:04;48,896;0;-23,61;-141,871;89,5;3169;"OFF";"OFF";-1041,465;-141,878;-464,476;13;0;-18709,192;30,788;60,04;23063;4;0;0;0;0;0,001;0,004
2018-04-16 00:57:08;48,904;0;-22,94;-141,897;89,5;3169;"OFF";"OFF";-1041,465;-141,903;-464,476;13;0;-18709,214;30,788;60,04;23067;4;0;0;0;0;0,001;0,004
2018-04-16 00:57:14;48,915;0;-22,506;-141,934;89,5;3173;"OFF";"OFF";-1041,465;-141,941;-464,476;13;0;-18709,25;30,788;60,04;23073;4;0;0;0;0;0,001;0,004
2018-04-16 00:57:18;48,916;0;-22,688;-141,959;89,5;3178;"OFF";"OFF";-1041,465;-141,966;-464,476;13;0;-18709,274;30,788;60,04;23077;4;0;0;0;0;0,001;0,004
2018-04-16 00:57:24;48,937;0;-21,665;-141,996;89,5;3190;"OFF";"OFF";-1041,465;-142,002;-464,476;13;0;-18709,308;30,788;60,04;23083;4;0;0;0;0;0,001;0,004
2018-04-16 00:57:28;48,939;0;-21,802;-142,02;89,5;3197;"OFF";"OFF";-1041,465;-142,026;-464,476;13;0;-18709,332;30,788;60,04;23087;4;0;0;0;0;0,001;0,004
2018-04-16 00:57:34;48,926;0;-22,304;-142,057;89,5;3207;"OFF";"OFF";-1041,465;-142,063;-464,476;13;0;-18709,368;30,788;60,04;23093;4;0;0;0;0;0,001;0,004
2018-04-16 00:57:38;48,955;0;-20,975;-142,081;89,5;3218;"OFF";"OFF";-1041,465;-142,087;-464,476;13;0;-18709,39;30,788;60,04;23097;4;0;0;0;0;0,001;0,004
2018-04-16 00:57:44;48,93;0;-22,677;-142,117;89,4;3232;"OFF";"OFF";-1041,465;-142,123;-464,476;13;0;-18709,426;30,788;60,04;23103;4;0;0;0;0;0,001;0,004
2018-04-16 00:57:48;48,947;0;-21,459;-142,142;89,4;3232;"OFF";"OFF";-1041,465;-142,148;-464,476;13;0;-18709,45;30,788;60,04;23107;4;0;0;0;0;0,001;0,004
2018-04-16 00:57:54;48,958;0;-21,449;-142,177;89,4;3253;"OFF";"OFF";-1041,465;-142,183;-464,476;13;0;-18709,484;30,788;60,04;23113;4;0;0;0;0;0,001;0,004
2018-04-16 00:57:58;48,926;0;-22,98;-142,202;89,4;3255;"OFF";"OFF";-1041,465;-142,208;-464,476;13;0;-18709,508;30,788;60,04;23117;4;0;0;0;0;0,001;0,004
2018-04-16 00:58:04;48,966;0;-20,562;-142,238;89,4;3260;"OFF";"OFF";-1041,465;-142,244;-464,476;13;0;-18709,542;30,788;60,04;23123;4;0;0;0;0;0,001;0,004
2018-04-16 00:58:08;48,942;0;-22;-142,262;89,4;3267;"OFF";"OFF";-1041,465;-142,268;-464,476;13;0;-18709,566;30,788;60,04;23127;4;0;0;0;0;0,001;0,004
2018-04-16 00:58:14;48,945;0;-21,981;-142,299;89,4;3273;"OFF";"OFF";-1041,465;-142,305;-464,476;13;0;-18709,602;30,788;60,04;23133;4;0;0;0;0;0,001;0,004
2018-04-16 00:58:18;48,944;0;-21,789;-142,323;89,4;3278;"OFF";"OFF";-1041,465;-142,329;-464,476;13;0;-18709,624;30,788;60,04;23137;4;0;0;0;0;0,001;0,004
2018-04-16 00:58:24;48,958;0;-21,083;-142,359;89,4;3288;"OFF";"OFF";-1041,465;-142,365;-464,476;13;0;-18709,66;30,788;60,04;23143;4;0;0;0;0;0,001;0,004
2018-04-16 00:58:28;48,961;0;-21,058;-142,382;89,4;3298;"OFF";"OFF";-1041,465;-142,388;-464,476;13;0;-18709,684;30,788;60,04;23147;4;0;0;0;0;0,001;0,004
2018-04-16 00:58:34;48,981;0;-20,141;-142,417;89,4;3319;"OFF";"OFF";-1041,465;-142,422;-464,476;13;0;-18709,718;30,788;60,04;23153;4;0;0;0;0;0,001;0,004
2018-04-16 00:58:38;48,974;0;-20,879;-142,44;89,4;3332;"OFF";"OFF";-1041,465;-142,445;-464,476;13;0;-18709,742;30,788;60,04;23157;4;0;0;0;0;0,001;0,004
2018-04-16 00:58:44;48,96;0;-21,398;-142,475;89,4;3337;"OFF";"OFF";-1041,465;-142,481;-464,476;13;0;-18709,778;30,788;60,04;23163;4;0;0;0;0;0,001;0,004
2018-04-16 00:58:48;48,971;0;-20,727;-142,499;89,4;3348;"OFF";"OFF";-1041,465;-142,504;-464,476;13;0;-18709,8;30,788;60,04;23167;4;0;0;0;0;0,001;0,004
