TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 00:58:54;48,959;0;-21,437;-142,534;89,4;3354;"OFF";"OFF";-1041,465;-142,54;-464,476;13;0;-18709,836;30,788;60,04;23173;4;0;0;0;0;0,001;0,004
2018-04-16 00:58:58;48,964;0;-21,11;-142,558;89,4;3355;"OFF";"OFF";-1041,465;-142,564;-464,476;13;0;-18709,86;30,788;60,04;23177;4;0;0;0;0;0,001;0,004
2018-04-16 00:59:04;48,909;0;-23,962;-142,595;89,4;3343;"OFF";"OFF";-1041,465;-142,602;-464,476;13;0;-18709,894;30,788;60,04;23183;4;0;0;0;0;0,001;0,004
2018-04-16 00:59:08;48,887;0;-24,343;-142,622;89,4;3321;"OFF";"OFF";-1041,465;-142,629;-464,476;13;0;-18709,92;30,788;60,04;23187;4;0;0;0;0;0,001;0,004
2018-04-16 00:59:14;48,867;0;-24,843;-142,664;89,4;3274;"OFF";"OFF";-1041,465;-142,671;-464,476;13;0;-18709,962;30,788;60,04;23193;4;0;0;0;0;0,001;0,004
2018-04-16 00:59:18;48,865;0;-24,604;-142,691;89,4;3252;"OFF";"OFF";-1041,465;-142,698;-464,476;13;0;-18709,99;30,788;60,04;23197;4;0;0;0;0;0,001;0,004
2018-04-16 00:59:24;48,838;0;-25,705;-142,732;89,4;3216;"OFF";"OFF";-1041,465;-142,739;-464,476;13;0;-18710,032;30,788;60,04;23203;4;0;0;0;0;0,001;0,004
2018-04-16 00:59:28;48,815;0;-26,419;-142,761;89,4;3181;"OFF";"OFF";-1041,465;-142,768;-464,476;13;0;-18710,062;30,788;60,04;23207;4;0;0;0;0;0,001;0,004
2018-04-16 00:59:34;48,831;0;-25,563;-142,803;89,4;3149;"OFF";"OFF";-1041,465;-142,81;-464,476;13;0;-18710,108;30,788;60,04;23213;4;0;0;0;0;0,001;0,004
2018-04-16 00:59:38;48,825;0;-25,4;-142,831;89,4;3127;"OFF";"OFF";-1041,465;-142,838;-464,476;13;0;-18710,138;30,788;60,04;23217;4;0;0;0;0;0,001;0,004
2018-04-16 00:59:44;48,828;0;-25,183;-142,874;89,4;3093;"OFF";"OFF";-1041,465;-142,881;-464,476;13;0;-18710,186;30,788;60,04;23223;4;0;0;0;0;0,001;0,004
2018-04-16 00:59:48;48,809;0;-25,818;-142,902;89,4;3078;"OFF";"OFF";-1041,465;-142,909;-464,476;13;0;-18710,216;30,788;60,04;23227;4;0;0;0;0;0,001;0,004
2018-04-16 00:59:54;48,815;0;-25,552;-142,945;89,4;3046;"OFF";"OFF";-1041,465;-142,952;-464,476;13;0;-18710,264;30,788;60,04;23233;4;0;0;0;0;0,001;0,004
2018-04-16 00:59:58;48,788;0;-26,815;-142,974;89,4;3026;"OFF";"OFF";-1041,465;-142,981;-464,476;13;0;-18710,294;30,788;60,04;23237;4;0;0;0;0;0,001;0,004
2018-04-16 01:00:04;48,809;0;-25,382;-143,017;89,4;3004;"OFF";"OFF";-1041,465;-143,024;-464,476;13;0;-18710,342;30,788;60,04;23243;4;0;0;0;0;0,001;0,004
2018-04-16 01:00:08;48,802;0;-25,881;-143,046;89,4;2985;"OFF";"OFF";-1041,465;-143,053;-464,476;13;0;-18710,374;30,788;60,04;23247;4;0;0;0;0;0,001;0,004
2018-04-16 01:00:14;48,805;0;-25,735;-143,089;89,4;2962;"OFF";"OFF";-1041,465;-143,096;-464,476;13;0;-18710,42;30,788;60,04;23253;4;0;0;0;0;0,001;0,004
2018-04-16 01:00:18;48,803;0;-25,779;-143,118;89,4;2948;"OFF";"OFF";-1041,465;-143,125;-464,476;13;0;-18710,452;30,788;60,04;23257;4;0;0;0;0;0,001;0,004
2018-04-16 01:00:24;48,797;0;-25,984;-143,16;89,4;2940;"OFF";"OFF";-1041,465;-143,167;-464,476;13;0;-18710,496;30,788;60,04;23263;4;0;0;0;0;0,001;0,004
2018-04-16 01:00:28;48,809;0;-25,328;-143,189;89,4;2930;"OFF";"OFF";-1041,465;-143,196;-464,476;13;0;-18710,528;30,788;60,04;23267;4;0;0;0;0;0,001;0,004
2018-04-16 01:00:34;48,808;0;-25,474;-143,23;89,4;2928;"OFF";"OFF";-1041,465;-143,237;-464,476;13;0;-18710,57;30,788;60,04;23273;4;0;0;0;0;0,001;0,004
2018-04-16 01:00:38;48,793;0;-26,489;-143,259;89,4;2918;"OFF";"OFF";-1041,465;-143,266;-464,476;13;0;-18710,602;30,788;60,04;23277;4;0;0;0;0;0,001;0,004
2018-04-16 01:00:44;48,786;0;-26,501;-143,302;89,4;2904;"OFF";"OFF";-1041,465;-143,309;-464,476;13;0;-18710,648;30,788;60,04;23283;4;0;0;0;0;0,001;0,004
2018-04-16 01:00:48;48,803;0;-25,757;-143,331;89,4;2896;"OFF";"OFF";-1041,465;-143,338;-464,476;13;0;-18710,68;30,788;60,04;23287;4;0;0;0;0;0,001;0,004
2018-04-16 01:00:54;48,796;0;-25,522;-143,374;89,4;2881;"OFF";"OFF";-1041,465;-143,381;-464,476;13;0;-18710,726;30,788;60,04;23293;4;0;0;0;0;0,001;0,004
2018-04-16 01:00:58;48,809;0;-25,23;-143,403;89,4;2877;"OFF";"OFF";-1041,465;-143,41;-464,476;13;0;-18710,758;30,788;60,04;23297;4;0;0;0;0;0,001;0,004
2018-04-16 01:01:04;48,772;0;-27,093;-143,446;89,3;2865;"OFF";"OFF";-1041,465;-143,454;-464,476;13;0;-18710,804;30,788;60,04;23303;4;0;0;0;0;0,001;0,004
2018-04-16 01:01:08;48,779;0;-26,726;-143,476;89,3;2850;"OFF";"OFF";-1041,465;-143,484;-464,476;13;0;-18710,836;30,788;60,04;23307;4;0;0;0;0;0,001;0,004
2018-04-16 01:01:14;48,774;0;-26,556;-143,52;89,3;2840;"OFF";"OFF";-1041,465;-143,527;-464,476;13;0;-18710,882;30,788;60,04;23313;4;0;0;0;0;0,001;0,004
2018-04-16 01:01:18;48,773;0;-26,717;-143,549;89,3;2831;"OFF";"OFF";-1041,465;-143,557;-464,476;13;0;-18710,914;30,788;60,04;23317;4;0;0;0;0;0,001;0,004
2018-04-16 01:01:24;48,782;0;-26,327;-143,594;89,3;2817;"OFF";"OFF";-1041,465;-143,601;-464,476;13;0;-18710,96;30,788;60,04;23323;4;0;0;0;0;0,001;0,004
2018-04-16 01:01:28;48,792;0;-25,315;-143,622;89,3;2815;"OFF";"OFF";-1041,465;-143,629;-464,476;13;0;-18710,992;30,788;60,04;23327;4;0;0;0;0;0,001;0,004
2018-04-16 01:01:34;48,767;0;-27,141;-143,666;89,3;2810;"OFF";"OFF";-1041,465;-143,673;-464,476;13;0;-18711,04;30,788;60,04;23333;4;0;0;0;0;0,001;0,004
2018-04-16 01:01:38;48,78;0;-26,142;-143,695;89,3;2802;"OFF";"OFF";-1041,465;-143,703;-464,476;13;0;-18711,07;30,788;60,04;23337;4;0;0;0;0;0,001;0,004
2018-04-16 01:01:44;48,764;0;-26,901;-143,739;89,3;2796;"OFF";"OFF";-1041,465;-143,747;-464,476;13;0;-18711,118;30,788;60,04;23343;4;0;0;0;0;0,001;0,004
2018-04-16 01:01:48;48,751;0;-27,624;-143,769;89,3;2783;"OFF";"OFF";-1041,465;-143,777;-464,476;13;0;-18711,148;30,788;60,04;23347;4;0;0;0;0;0,001;0,004
2018-04-16 01:01:54;48,741;0;-27,758;-143,815;89,3;2767;"OFF";"OFF";-1041,465;-143,823;-464,476;13;0;-18711,196;30,788;60,04;23353;4;0;0;0;0;0,001;0,004
2018-04-16 01:01:58;48,729;0;-28,429;-143,846;89,3;2755;"OFF";"OFF";-1041,465;-143,853;-464,476;13;0;-18711,226;30,788;60,04;23357;4;0;0;0;0;0,001;0,004
2018-04-16 01:02:04;48,802;0;-23,899;-143,89;89,3;2752;"OFF";"OFF";-1041,465;-143,896;-464,476;13;0;-18711,27;30,788;60,04;23363;4;0;0;0;0;0,001;0,004
2018-04-16 01:02:08;48,851;0;-22,241;-143,915;89,3;2773;"OFF";"OFF";-1041,465;-143,922;-464,476;13;0;-18711,292;30,788;60,04;23367;4;0;0;0;0;0,001;0,004
2018-04-16 01:02:14;48,854;0;-23,012;-143,954;89,3;2803;"OFF";"OFF";-1041,465;-143,96;-464,476;13;0;-18711,328;30,788;60,04;23373;4;0;0;0;0;0,001;0,004
2018-04-16 01:02:18;48,859;0;-23,124;-143,98;89,3;2821;"OFF";"OFF";-1041,465;-143,986;-464,476;13;0;-18711,352;30,788;60,04;23377;4;0;0;0;0;0,001;0,004
2018-04-16 01:02:24;48,901;0;-21,412;-144,017;89,3;2857;"OFF";"OFF";-1041,465;-144,023;-464,476;13;0;-18711,386;30,788;60,04;23383;4;0;0;0;0;0,001;0,004
2018-04-16 01:02:28;48,887;0;-22,427;-144,042;89,3;2880;"OFF";"OFF";-1041,465;-144,048;-464,476;13;0;-18711,41;30,788;60,04;23387;4;0;0;0;0;0,001;0,004
2018-04-16 01:02:34;48,906;0;-22,007;-144,079;89,3;2913;"OFF";"OFF";-1041,465;-144,085;-464,476;13;0;-18711,446;30,788;60,04;23393;4;0;0;0;0;0,001;0,004
2018-04-16 01:02:38;48,912;0;-21,446;-144,103;89,3;2938;"OFF";"OFF";-1041,465;-144,109;-464,476;13;0;-18711,468;30,788;60,04;23397;4;0;0;0;0;0,001;0,004
2018-04-16 01:02:44;48,918;0;-21,629;-144,139;89,3;2973;"OFF";"OFF";-1041,465;-144,145;-464,476;13;0;-18711,504;30,788;60,04;23403;4;0;0;0;0;0,001;0,004
2018-04-16 01:02:48;48,924;0;-21,302;-144,163;89,3;2995;"OFF";"OFF";-1041,465;-144,169;-464,476;13;0;-18711,528;30,788;60,04;23407;4;0;0;0;0;0,001;0,004
2018-04-16 01:02:54;48,926;0;-21,48;-144,198;89,3;3031;"OFF";"OFF";-1041,465;-144,204;-464,476;13;0;-18711,562;30,788;60,04;23413;4;0;0;0;0;0,001;0,004
2018-04-16 01:02:58;48,944;0;-20,79;-144,222;89,3;3054;"OFF";"OFF";-1041,465;-144,227;-464,476;13;0;-18711,586;30,788;60,04;23417;4;0;0;0;0;0,001;0,004
2018-04-16 01:03:04;48,926;0;-22,023;-144,257;89,3;3084;"OFF";"OFF";-1041,465;-144,263;-464,476;13;0;-18711,622;30,788;60,04;23423;4;0;0;0;0;0,001;0,004
2018-04-16 01:03:08;48,938;0;-21,144;-144,281;89,3;3102;"OFF";"OFF";-1041,465;-144,287;-464,476;13;0;-18711,644;30,788;60,04;23427;4;0;0;0;0;0,001;0,004
2018-04-16 01:03:14;48,946;0;-20,802;-144,316;89,3;3134;"OFF";"OFF";-1041,465;-144,322;-464,476;13;0;-18711,68;30,788;60,04;23433;4;0;0;0;0;0,001;0,004
2018-04-16 01:03:18;48,934;0;-21,698;-144,34;89,3;3149;"OFF";"OFF";-1041,465;-144,346;-464,476;13;0;-18711,704;30,788;60,04;23437;4;0;0;0;0;0,001;0,004
2018-04-16 01:03:24;48,94;0;-21,455;-144,375;89,3;3173;"OFF";"OFF";-1041,465;-144,381;-464,476;13;0;-18711,738;30,788;60,04;23443;4;0;0;0;0;0,001;0,004
2018-04-16 01:03:28;48,936;0;-21,704;-144,399;89,3;3190;"OFF";"OFF";-1041,465;-144,405;-464,476;13;0;-18711,762;30,788;60,04;23447;4;0;0;0;0;0,001;0,004
2018-04-16 01:03:34;48,924;0;-22,037;-144,435;89,3;3203;"OFF";"OFF";-1041,465;-144,441;-464,476;13;0;-18711,796;30,788;60,04;23453;4;0;0;0;0;0,001;0,004
2018-04-16 01:03:38;48,941;0;-21,322;-144,459;89,3;3217;"OFF";"OFF";-1041,465;-144,465;-464,476;13;0;-18711,82;30,788;60,04;23457;4;0;0;0;0;0,001;0,004
2018-04-16 01:03:44;48,945;0;-21,049;-144,494;89,3;3236;"OFF";"OFF";-1041,465;-144,5;-464,476;13;0;-18711,856;30,788;60,04;23463;4;0;0;0;0;0,001;0,004
2018-04-16 01:03:48;48,957;0;-20,661;-144,517;89,3;3253;"OFF";"OFF";-1041,465;-144,523;-464,476;13;0;-18711,878;30,788;60,04;23467;4;0;0;0;0;0,001;0,004
2018-04-16 01:03:54;48,954;0;-20,924;-144,552;89,3;3274;"OFF";"OFF";-1041,465;-144,558;-464,476;13;0;-18711,914;30,788;60,04;23473;4;0;0;0;0;0,001;0,004
2018-04-16 01:03:58;48,94;0;-21,352;-144,575;89,3;3287;"OFF";"OFF";-1041,465;-144,581;-464,476;13;0;-18711,938;30,788;60,04;23477;4;0;0;0;0;0,001;0,004
2018-04-16 01:04:04;48,951;0;-20,788;-144,611;89,3;3296;"OFF";"OFF";-1041,465;-144,617;-464,476;13;0;-18711,972;30,788;60,04;23483;4;0;0;0;0;0,001;0,004
2018-04-16 01:04:08;48,936;0;-21,814;-144,635;89,3;3300;"OFF";"OFF";-1041,465;-144,641;-464,476;13;0;-18711,996;30,788;60,04;23487;4;0;0;0;0;0,001;0,004
2018-04-16 01:04:14;48,92;0;-22,254;-144,671;89,3;3302;"OFF";"OFF";-1041,465;-144,677;-464,476;13;0;-18712,032;30,788;60,04;23493;4;0;0;0;0;0,001;0,004
2018-04-16 01:04:18;48,926;0;-21,963;-144,696;89,3;3304;"OFF";"OFF";-1041,465;-144,702;-464,476;13;0;-18712,054;30,788;60,04;23497;4;0;0;0;0;0,001;0,004
2018-04-16 01:04:24;48,922;0;-21,772;-144,731;89,3;3312;"OFF";"OFF";-1041,465;-144,737;-464,476;13;0;-18712,09;30,788;60,04;23503;4;0;0;0;0;0,001;0,004
2018-04-16 01:04:28;48,932;0;-21,293;-144,756;89,3;3314;"OFF";"OFF";-1041,465;-144,761;-464,476;13;0;-18712,114;30,788;60,04;23507;4;0;0;0;0;0,001;0,004
2018-04-16 01:04:34;48,941;0;-20,978;-144,791;89,3;3320;"OFF";"OFF";-1041,465;-144,797;-464,476;13;0;-18712,148;30,788;60,04;23513;4;0;0;0;0;0,001;0,004
2018-04-16 01:04:38;48,947;0;-21,019;-144,815;89,2;3326;"OFF";"OFF";-1041,465;-144,821;-464,476;13;0;-18712,172;30,788;60,04;23517;4;0;0;0;0;0,001;0,004
2018-04-16 01:04:44;48,934;0;-21,37;-144,851;89,2;3334;"OFF";"OFF";-1041,465;-144,857;-464,476;13;0;-18712,208;30,788;60,04;23523;4;0;0;0;0;0,001;0,004
2018-04-16 01:04:48;48,933;0;-21,551;-144,874;89,2;3337;"OFF";"OFF";-1041,465;-144,881;-464,476;13;0;-18712,23;30,788;60,04;23527;4;0;0;0;0;0,001;0,004
2018-04-16 01:04:54;48,927;0;-21,69;-144,911;89,2;3339;"OFF";"OFF";-1041,465;-144,917;-464,476;13;0;-18712,266;30,788;60,04;23533;4;0;0;0;0;0,001;0,004
2018-04-16 01:04:58;48,898;0;-23,368;-144,935;89,2;3333;"OFF";"OFF";-1041,465;-144,942;-464,476;13;0;-18712,29;30,788;60,04;23537;4;0;0;0;0;0,001;0,004
2018-04-16 01:05:04;48,928;0;-21,502;-144,971;89,2;3341;"OFF";"OFF";-1041,465;-144,977;-464,476;13;0;-18712,324;30,788;60,04;23543;4;0;0;0;0;0,001;0,004
2018-04-16 01:05:08;48,959;0;-19,971;-144,994;89,2;3354;"OFF";"OFF";-1041,465;-144,999;-464,476;13;0;-18712,348;30,788;60,04;23547;4;0;0;0;0;0,001;0,004
2018-04-16 01:05:14;48,947;0;-21,153;-145,028;89,2;3368;"OFF";"OFF";-1041,465;-145,034;-464,476;13;0;-18712,382;30,788;60,04;23553;4;0;0;0;0;0,001;0,004
2018-04-16 01:05:18;48,952;0;-20,732;-145,051;89,2;3380;"OFF";"OFF";-1041,465;-145,057;-464,476;13;0;-18712,406;30,788;60,04;23557;4;0;0;0;0;0,001;0,004
2018-04-16 01:05:24;48,95;0;-21,062;-145,085;89,2;3395;"OFF";"OFF";-1041,465;-145,091;-464,476;13;0;-18712,442;30,788;60,04;23563;4;0;0;0;0;0,001;0,004
2018-04-16 01:05:28;48,939;0;-21,409;-145,109;89,2;3396;"OFF";"OFF";-1041,465;-145,115;-464,476;13;0;-18712,464;30,788;60,04;23567;4;0;0;0;0;0,001;0,004
2018-04-16 01:05:34;48,97;0;-19,734;-145,144;89,2;3408;"OFF";"OFF";-1041,465;-145,149;-464,476;13;0;-18712,5;30,788;60,04;23573;4;0;0;0;0;0,001;0,004
2018-04-16 01:05:38;48,967;0;-20,457;-145,166;89,2;3417;"OFF";"OFF";-1041,465;-145,172;-464,476;13;0;-18712,524;30,788;60,04;23577;4;0;0;0;0;0,001;0,004
2018-04-16 01:05:44;48,967;0;-20,289;-145,201;89,2;3428;"OFF";"OFF";-1041,465;-145,206;-464,476;13;0;-18712,558;30,788;60,04;23583;4;0;0;0;0;0,001;0,004
2018-04-16 01:05:48;48,977;0;-20,047;-145,223;89,2;3445;"OFF";"OFF";-1041,465;-145,228;-464,476;13;0;-18712,582;30,788;60,04;23587;4;0;0;0;0;0,001;0,004
2018-04-16 01:05:54;48,967;0;-20,747;-145,256;89,2;3463;"OFF";"OFF";-1041,465;-145,262;-464,476;13;0;-18712,618;30,788;60,04;23593;4;0;0;0;0;0,001;0,004
2018-04-16 01:05:58;48,979;0;-19,926;-145,278;89,2;3475;"OFF";"OFF";-1041,465;-145,284;-464,476;13;0;-18712,64;30,788;60,04;23597;4;0;0;0;0;0,001;0,004
2018-04-16 01:06:04;48,994;0;-19,472;-145,31;89,2;3505;"OFF";"OFF";-1041,465;-145,316;-464,476;13;0;-18712,676;30,788;60,04;23603;4;0;0;0;0;0,001;0,004
2018-04-16 01:06:08;48,979;0;-20,451;-145,332;89,2;3517;"OFF";"OFF";-1041,465;-145,338;-464,476;13;0;-18712,7;30,788;60,04;23607;4;0;0;0;0;0,001;0,004
2018-04-16 01:06:14;49,001;0;-19,05;-145,365;89,2;3536;"OFF";"OFF";-1041,465;-145,37;-464,476;13;0;-18712,734;30,788;60,04;23613;4;0;0;0;0;0,001;0,004
2018-04-16 01:06:18;49,006;0;-19,19;-145,386;89,2;3553;"OFF";"OFF";-1041,465;-145,392;-464,476;13;0;-18712,758;30,788;60,04;23617;4;0;0;0;0;0,001;0,004
2018-04-16 01:06:24;48,983;0;-20,201;-145,419;89,2;3563;"OFF";"OFF";-1041,465;-145,425;-464,476;13;0;-18712,792;30,788;60,04;23623;4;0;0;0;0;0,001;0,004
2018-04-16 01:06:28;49,005;0;-19,007;-145,441;89,2;3577;"OFF";"OFF";-1041,465;-145,446;-464,476;13;0;-18712,816;30,788;60,04;23627;4;0;0;0;0;0,001;0,004
2018-04-16 01:06:34;49,006;0;-19,108;-145,472;89,2;3602;"OFF";"OFF";-1041,465;-145,478;-464,476;13;0;-18712,852;30,788;60,04;23633;4;0;0;0;0;0,001;0,004
2018-04-16 01:06:38;49,023;0;-18,39;-145,494;89,2;3609;"OFF";"OFF";-1041,465;-145,5;-464,476;13;0;-18712,876;30,788;60,04;23637;4;0;0;0;0;0,001;0,004
2018-04-16 01:06:44;49,011;0;-19,245;-145,526;89,2;3628;"OFF";"OFF";-1041,465;-145,532;-464,476;13;0;-18712,91;30,788;60,04;23643;4;0;0;0;0;0,001;0,004
2018-04-16 01:06:48;49,013;0;-18,932;-145,547;89,2;3642;"OFF";"OFF";-1041,465;-145,553;-464,476;13;0;-18712,934;30,788;60,04;23647;4;0;0;0;0;0,001;0,004
2018-04-16 01:06:54;49,02;0;-18,488;-145,579;89,2;3657;"OFF";"OFF";-1041,465;-145,585;-464,476;13;0;-18712,968;30,788;60,04;23653;4;0;0;0;0;0,001;0,004
2018-04-16 01:06:58;49,007;0;-19,424;-145,6;89,2;3671;"OFF";"OFF";-1041,465;-145,606;-464,476;13;0;-18712,992;30,788;60,04;23657;4;0;0;0;0;0,001;0,004
2018-04-16 01:07:04;49,024;0;-18,717;-145,632;89,2;3689;"OFF";"OFF";-1041,465;-145,637;-464,476;13;0;-18713,028;30,788;60,04;23663;4;0;0;0;0;0,001;0,004
2018-04-16 01:07:08;49,015;0;-18,896;-145,653;89,2;3700;"OFF";"OFF";-1041,465;-145,658;-464,476;13;0;-18713,05;30,788;60,04;23667;4;0;0;0;0;0,001;0,004
2018-04-16 01:07:14;49,022;0;-18,643;-145,684;89,2;3721;"OFF";"OFF";-1041,465;-145,689;-464,476;13;0;-18713,086;30,788;60,04;23673;4;0;0;0;0;0,001;0,004
2018-04-16 01:07:18;49,03;0;-18,304;-145,705;89,2;3737;"OFF";"OFF";-1041,465;-145,71;-464,476;13;0;-18713,11;30,788;60,04;23677;4;0;0;0;0;0,001;0,004
2018-04-16 01:07:24;49,02;0;-18,998;-145,736;89,2;3751;"OFF";"OFF";-1041,465;-145,741;-464,476;13;0;-18713,144;30,788;60,04;23683;4;0;0;0;0;0,001;0,004
2018-04-16 01:07:28;49,023;0;-18,881;-145,756;89,2;3765;"OFF";"OFF";-1041,465;-145,762;-464,476;13;0;-18713,168;30,788;60,04;23687;4;0;0;0;0;0,001;0,004
2018-04-16 01:07:34;49,017;0;-19,146;-145,79;89,2;3757;"OFF";"OFF";-1041,465;-145,795;-464,476;13;0;-18713,204;30,788;60,04;23693;4;0;0;0;0;0,001;0,004
2018-04-16 01:07:38;49;0;-19,809;-145,812;89,2;3753;"OFF";"OFF";-1041,465;-145,817;-464,476;13;0;-18713,226;30,788;60,04;23697;4;0;0;0;0;0,001;0,004
2018-04-16 01:07:44;49,031;0;-18,296;-145,843;89,2;3762;"OFF";"OFF";-1041,465;-145,848;-464,476;13;0;-18713,262;30,788;60,04;23703;4;0;0;0;0;0,001;0,004
2018-04-16 01:07:48;49,006;0;-19,555;-145,864;89,2;3771;"OFF";"OFF";-1041,465;-145,87;-464,476;13;0;-18713,286;30,788;60,04;23707;4;0;0;0;0;0,001;0,004
2018-04-16 01:07:54;49,019;0;-18,517;-145,897;89,2;3768;"OFF";"OFF";-1041,465;-145,902;-464,476;13;0;-18713,32;30,788;60,04;23713;4;0;0;0;0;0,001;0,004
2018-04-16 01:07:58;49,018;0;-18,984;-145,917;89,2;3782;"OFF";"OFF";-1041,465;-145,922;-464,476;13;0;-18713,344;30,788;60,04;23717;4;0;0;0;0;0,001;0,004
2018-04-16 01:08:04;49,001;0;-19,479;-145,949;89,2;3785;"OFF";"OFF";-1041,465;-145,954;-464,476;13;0;-18713,378;30,788;60,04;23723;4;0;0;0;0;0,001;0,004
2018-04-16 01:08:08;49,014;0;-19,338;-145,971;89,2;3783;"OFF";"OFF";-1041,465;-145,976;-464,476;13;0;-18713,402;30,788;60,04;23727;4;0;0;0;0;0,001;0,004
2018-04-16 01:08:14;49,015;0;-19,069;-146,002;89,2;3796;"OFF";"OFF";-1041,465;-146,007;-464,476;13;0;-18713,438;30,788;60,04;23733;4;0;0;0;0;0,001;0,004
2018-04-16 01:08:18;49,015;0;-19,371;-146,023;89,2;3803;"OFF";"OFF";-1041,465;-146,028;-464,476;13;0;-18713,46;30,788;60,04;23737;4;0;0;0;0;0,001;0,004
2018-04-16 01:08:24;49,035;0;-17,997;-146,054;89,2;3817;"OFF";"OFF";-1041,465;-146,059;-464,476;13;0;-18713,496;30,788;60,04;23743;4;0;0;0;0;0,001;0,004
2018-04-16 01:08:28;49,011;0;-19,492;-146,075;89,2;3817;"OFF";"OFF";-1041,465;-146,081;-464,476;13;0;-18713,52;30,788;60,04;23747;4;0;0;0;0;0,001;0,004
2018-04-16 01:08:34;49,018;0;-18,664;-146,107;89,2;3815;"OFF";"OFF";-1041,465;-146,112;-464,476;13;0;-18713,554;30,788;60,04;23753;4;0;0;0;0;0,001;0,004
2018-04-16 01:08:38;49,023;0;-18,629;-146,128;89,2;3820;"OFF";"OFF";-1041,465;-146,133;-464,476;13;0;-18713,578;30,788;60,04;23757;4;0;0;0;0;0,001;0,004
2018-04-16 01:08:44;49,009;0;-19,576;-146,159;89,2;3829;"OFF";"OFF";-1041,465;-146,165;-464,476;13;0;-18713,614;30,788;60,04;23763;4;0;0;0;0;0,001;0,004
2018-04-16 01:08:48;49,001;0;-19,483;-146,181;89,1;3826;"OFF";"OFF";-1041,465;-146,186;-464,476;13;0;-18713,636;30,788;60,04;23767;4;0;0;0;0;0,001;0,004
2018-04-16 01:08:54;49,012;0;-18,943;-146,213;89,1;3819;"OFF";"OFF";-1041,465;-146,218;-464,476;13;0;-18713,672;30,788;60,04;23773;4;0;0;0;0;0,001;0,004
2018-04-16 01:08:58;49,028;0;-18,564;-146,234;89,1;3828;"OFF";"OFF";-1041,465;-146,239;-464,476;13;0;-18713,696;30,788;60,04;23777;4;0;0;0;0;0,001;0,004
2018-04-16 01:09:04;49,016;0;-19,164;-146,265;89,1;3842;"OFF";"OFF";-1041,465;-146,27;-464,476;13;0;-18713,73;30,788;60,04;23783;4;0;0;0;0;0,001;0,004
2018-04-16 01:09:08;49,013;0;-19,138;-146,286;89,1;3844;"OFF";"OFF";-1041,465;-146,291;-464,476;13;0;-18713,754;30,788;60,04;23787;4;0;0;0;0;0,001;0,004
2018-04-16 01:09:14;49,026;0;-18,356;-146,317;89,1;3845;"OFF";"OFF";-1041,465;-146,323;-464,476;13;0;-18713,79;30,788;60,04;23793;4;0;0;0;0;0,001;0,004
2018-04-16 01:09:18;49,026;0;-18,264;-146,338;89,1;3845;"OFF";"OFF";-1041,465;-146,344;-464,476;13;0;-18713,812;30,788;60,04;23797;4;0;0;0;0;0,001;0,004
2018-04-16 01:09:24;49,034;0;-18,003;-146,369;89,1;3861;"OFF";"OFF";-1041,465;-146,374;-464,476;13;0;-18713,848;30,788;60,04;23803;4;0;0;0;0;0,001;0,004
2018-04-16 01:09:28;49,017;0;-19,162;-146,389;89,1;3870;"OFF";"OFF";-1041,465;-146,395;-464,476;13;0;-18713,872;30,788;60,04;23807;4;0;0;0;0;0,001;0,004
2018-04-16 01:09:34;49,019;0;-19,001;-146,421;89,1;3871;"OFF";"OFF";-1041,465;-146,426;-464,476;13;0;-18713,906;30,788;60,04;23813;4;0;0;0;0;0,001;0,004
2018-04-16 01:09:38;49,025;0;-18,956;-146,441;89,1;3879;"OFF";"OFF";-1041,465;-146,447;-464,476;13;0;-18713,93;30,788;60,04;23817;4;0;0;0;0;0,001;0,004
2018-04-16 01:09:44;49,026;0;-18,724;-146,473;89,1;3879;"OFF";"OFF";-1041,465;-146,478;-464,476;13;0;-18713,964;30,788;60,04;23823;4;0;0;0;0;0,001;0,004
2018-04-16 01:09:48;49,022;0;-18,505;-146,494;89,1;3881;"OFF";"OFF";-1041,465;-146,499;-464,476;13;0;-18713,988;30,788;60,04;23827;4;0;0;0;0;0,001;0,004
2018-04-16 01:09:54;49,027;0;-18,442;-146,524;89,1;3895;"OFF";"OFF";-1041,465;-146,529;-464,476;13;0;-18714,022;30,788;60,04;23833;4;0;0;0;0;0,001;0,004
2018-04-16 01:09:58;49,02;0;-19,253;-146,545;89,1;3898;"OFF";"OFF";-1041,465;-146,55;-464,476;13;0;-18714,044;30,788;60,04;23837;4;0;0;0;0;0,001;0,004
2018-04-16 01:10:04;49,026;0;-18,687;-146,576;89,1;3896;"OFF";"OFF";-1041,465;-146,581;-464,476;13;0;-18714,08;30,788;60,04;23843;4;0;0;0;0;0,001;0,004
2018-04-16 01:10:08;49,027;0;-18,473;-146,597;89,1;3898;"OFF";"OFF";-1041,465;-146,602;-464,476;13;0;-18714,104;30,788;60,04;23847;4;0;0;0;0;0,001;0,004
2018-04-16 01:10:14;49,019;0;-18,884;-146,628;89,1;3902;"OFF";"OFF";-1041,465;-146,633;-464,476;13;0;-18714,138;30,788;60,04;23853;4;0;0;0;0;0,001;0,004
2018-04-16 01:10:18;49,037;0;-18,062;-146,649;89,1;3903;"OFF";"OFF";-1041,465;-146,654;-464,476;13;0;-18714,162;30,788;60,04;23857;4;0;0;0;0;0,001;0,004
2018-04-16 01:10:24;49,032;0;-18,326;-146,679;89,1;3911;"OFF";"OFF";-1041,465;-146,685;-464,476;13;0;-18714,198;30,788;60,04;23863;4;0;0;0;0;0,001;0,004
2018-04-16 01:10:28;49,011;0;-19,577;-146,701;89,1;3903;"OFF";"OFF";-1041,465;-146,706;-464,476;13;0;-18714,22;30,788;60,04;23867;4;0;0;0;0;0,001;0,004
2018-04-16 01:10:34;48,999;0;-19,622;-146,734;89,1;3878;"OFF";"OFF";-1041,465;-146,74;-464,476;13;0;-18714,256;30,788;60,04;23873;4;0;0;0;0;0,001;0,004
2018-04-16 01:10:38;48,98;0;-20,346;-146,757;89,1;3858;"OFF";"OFF";-1041,465;-146,762;-464,476;13;0;-18714,28;30,788;60,04;23877;4;0;0;0;0;0,001;0,004
2018-04-16 01:10:44;48,962;0;-21,085;-146,791;89,1;3828;"OFF";"OFF";-1041,465;-146,796;-464,476;13;0;-18714,314;30,788;60,04;23883;4;0;0;0;0;0,001;0,004
2018-04-16 01:10:48;48,957;0;-21,103;-146,814;89,1;3802;"OFF";"OFF";-1041,465;-146,82;-464,476;13;0;-18714,338;30,788;60,04;23887;4;0;0;0;0;0,001;0,004
2018-04-16 01:10:54;48,957;0;-20,59;-146,849;89,1;3768;"OFF";"OFF";-1041,465;-146,855;-464,476;13;0;-18714,374;30,788;60,04;23893;4;0;0;0;0;0,001;0,004
2018-04-16 01:10:58;48,941;0;-21,465;-146,873;89,1;3744;"OFF";"OFF";-1041,465;-146,878;-464,476;13;0;-18714,396;30,788;60,04;23897;4;0;0;0;0;0,001;0,004
2018-04-16 01:11:04;48,936;0;-21,341;-146,907;89,1;3718;"OFF";"OFF";-1041,465;-146,913;-464,476;13;0;-18714,432;30,788;60,04;23903;4;0;0;0;0;0,001;0,004
2018-04-16 01:11:08;48,93;0;-21,614;-146,931;89,1;3695;"OFF";"OFF";-1041,465;-146,937;-464,476;13;0;-18714,456;30,788;60,04;23907;4;0;0;0;0;0,001;0,004
2018-04-16 01:11:14;48,929;0;-21,247;-146,967;89,1;3660;"OFF";"OFF";-1041,465;-146,973;-464,476;13;0;-18714,49;30,788;60,04;23913;4;0;0;0;0;0,001;0,004
2018-04-16 01:11:18;48,923;0;-21,548;-146,991;89,1;3645;"OFF";"OFF";-1041,465;-146,997;-464,476;13;0;-18714,514;30,788;60,04;23917;4;0;0;0;0;0,001;0,004
2018-04-16 01:11:24;48,924;0;-21,563;-147,026;89,1;3620;"OFF";"OFF";-1041,465;-147,032;-464,476;13;0;-18714,548;30,788;60,04;23923;4;0;0;0;0;0,001;0,004
2018-04-16 01:11:28;48,917;0;-21,642;-147,05;89,1;3605;"OFF";"OFF";-1041,465;-147,056;-464,476;13;0;-18714,572;30,788;60,04;23927;4;0;0;0;0;0,001;0,004
2018-04-16 01:11:34;48,941;0;-20,929;-147,086;89,1;3587;"OFF";"OFF";-1041,465;-147,091;-464,476;13;0;-18714,608;30,788;60,04;23933;4;0;0;0;0;0,001;0,004
2018-04-16 01:11:38;48,913;0;-21,952;-147,109;89,1;3578;"OFF";"OFF";-1041,465;-147,115;-464,476;13;0;-18714,63;30,788;60,04;23937;4;0;0;0;0;0,001;0,004
2018-04-16 01:11:44;48,919;0;-21,443;-147,145;89,1;3555;"OFF";"OFF";-1041,465;-147,151;-464,476;13;0;-18714,666;30,788;60,04;23943;4;0;0;0;0;0,001;0,004
2018-04-16 01:11:48;48,925;0;-21,419;-147,168;89,1;3550;"OFF";"OFF";-1041,465;-147,174;-464,476;13;0;-18714,69;30,788;60,04;23947;4;0;0;0;0;0,001;0,004
2018-04-16 01:11:54;48,923;0;-21,439;-147,204;89,1;3537;"OFF";"OFF";-1041,465;-147,21;-464,476;13;0;-18714,724;30,788;60,04;23953;4;0;0;0;0;0,001;0,004
2018-04-16 01:11:58;48,909;0;-21,976;-147,228;89,1;3525;"OFF";"OFF";-1041,465;-147,234;-464,476;13;0;-18714,748;30,788;60,04;23957;4;0;0;0;0;0,001;0,004
2018-04-16 01:12:04;48,921;0;-21,348;-147,264;89,1;3506;"OFF";"OFF";-1041,465;-147,27;-464,476;13;0;-18714,784;30,788;60,04;23963;4;0;0;0;0;0,001;0,004
2018-04-16 01:12:08;48,911;0;-21,484;-147,287;89,1;3502;"OFF";"OFF";-1041,465;-147,293;-464,476;13;0;-18714,806;30,788;60,04;23967;4;0;0;0;0;0,001;0,004
2018-04-16 01:12:14;48,935;0;-20,543;-147,322;89,1;3499;"OFF";"OFF";-1041,465;-147,328;-464,476;13;0;-18714,842;30,788;60,04;23973;4;0;0;0;0;0,001;0,004
2018-04-16 01:12:18;48,945;0;-20,51;-147,345;89,1;3502;"OFF";"OFF";-1041,465;-147,351;-464,476;13;0;-18714,866;30,788;60,04;23977;4;0;0;0;0;0,001;0,004
2018-04-16 01:12:24;48,947;0;-20,31;-147,38;89,1;3501;"OFF";"OFF";-1041,465;-147,385;-464,476;13;0;-18714,9;30,788;60,04;23983;4;0;0;0;0;0,001;0,004
2018-04-16 01:12:28;48,945;0;-20,123;-147,402;89,1;3508;"OFF";"OFF";-1041,465;-147,408;-464,476;13;0;-18714,924;30,788;60,04;23987;4;0;0;0;0;0,001;0,004
2018-04-16 01:12:34;48,964;0;-19,809;-147,436;89,1;3516;"OFF";"OFF";-1041,465;-147,442;-464,476;13;0;-18714,958;30,788;60,04;23993;4;0;0;0;0;0,001;0,004
2018-04-16 01:12:38;48,947;0;-20,548;-147,459;89,1;3521;"OFF";"OFF";-1041,465;-147,464;-464,476;13;0;-18714,982;30,788;60,04;23997;4;0;0;0;0;0,001;0,004
2018-04-16 01:12:44;48,945;0;-20,508;-147,492;89,1;3529;"OFF";"OFF";-1041,465;-147,498;-464,476;13;0;-18715,018;30,788;60,04;24003;4;0;0;0;0;0,001;0,004
2018-04-16 01:12:48;48,953;0;-20,185;-147,514;89,1;3536;"OFF";"OFF";-1041,465;-147,52;-464,476;13;0;-18715,042;30,788;60,04;24007;4;0;0;0;0;0,001;0,004
2018-04-16 01:12:54;48,96;0;-20,017;-147,548;89;3544;"OFF";"OFF";-1041,465;-147,554;-464,476;13;0;-18715,076;30,788;60,04;24013;4;0;0;0;0;0,001;0,004
2018-04-16 01:12:58;48,982;0;-18,975;-147,57;89;3552;"OFF";"OFF";-1041,465;-147,575;-464,476;13;0;-18715,1;30,788;60,04;24017;4;0;0;0;0;0,001;0,004
2018-04-16 01:13:04;48,969;0;-19,892;-147,603;89;3561;"OFF";"OFF";-1041,465;-147,609;-464,476;13;0;-18715,134;30,788;60,04;24023;4;0;0;0;0;0,001;0,004
2018-04-16 01:13:08;48,979;0;-19,254;-147,625;89;3571;"OFF";"OFF";-1041,465;-147,631;-464,476;13;0;-18715,158;30,788;60,04;24027;4;0;0;0;0;0,001;0,004
2018-04-16 01:13:14;48,964;0;-20,308;-147,658;89;3586;"OFF";"OFF";-1041,465;-147,663;-464,476;13;0;-18715,194;30,788;60,04;24033;4;0;0;0;0;0,001;0,004
2018-04-16 01:13:18;48,969;0;-20,161;-147,68;89;3594;"OFF";"OFF";-1041,465;-147,685;-464,476;13;0;-18715,216;30,788;60,04;24037;4;0;0;0;0;0,001;0,004
2018-04-16 01:13:24;48,964;0;-20,12;-147,713;89;3598;"OFF";"OFF";-1041,465;-147,719;-464,476;13;0;-18715,252;30,788;60,04;24043;4;0;0;0;0;0,001;0,004
2018-04-16 01:13:28;48,978;0;-19,247;-147,735;89;3600;"OFF";"OFF";-1041,465;-147,741;-464,476;13;0;-18715,276;30,788;60,04;24047;4;0;0;0;0;0,001;0,004
2018-04-16 01:13:34;48,963;0;-20,237;-147,768;89;3608;"OFF";"OFF";-1041,465;-147,774;-464,476;13;0;-18715,31;30,788;60,04;24053;4;0;0;0;0;0,001;0,004
2018-04-16 01:13:38;48,96;0;-20,396;-147,791;89;3607;"OFF";"OFF";-1041,465;-147,796;-464,476;13;0;-18715,334;30,788;60,04;24057;4;0;0;0;0;0,001;0,004
2018-04-16 01:13:44;48,96;0;-20,641;-147,824;89;3613;"OFF";"OFF";-1041,465;-147,83;-464,476;13;0;-18715,37;30,788;60,04;24063;4;0;0;0;0;0,001;0,004
2018-04-16 01:13:48;48,96;0;-20,056;-147,846;89;3615;"OFF";"OFF";-1041,465;-147,852;-464,476;13;0;-18715,392;30,788;60,04;24067;4;0;0;0;0;0,001;0,004
2018-04-16 01:13:54;48,981;0;-19,087;-147,879;89;3620;"OFF";"OFF";-1041,465;-147,885;-464,476;13;0;-18715,428;30,788;60,04;24073;4;0;0;0;0;0,001;0,004
2018-04-16 01:13:58;48,982;0;-19,486;-147,9;89;3634;"OFF";"OFF";-1041,465;-147,906;-464,476;13;0;-18715,452;30,788;60,04;24077;4;0;0;0;0;0,001;0,004
2018-04-16 01:14:04;48,97;0;-20,032;-147,933;89;3638;"OFF";"OFF";-1041,465;-147,939;-464,476;13;0;-18715,486;30,788;60,04;24083;4;0;0;0;0;0,001;0,004
2018-04-16 01:14:08;48,98;0;-19,394;-147,955;89;3645;"OFF";"OFF";-1041,465;-147,961;-464,476;13;0;-18715,51;30,788;60,04;24087;4;0;0;0;0;0,001;0,004
2018-04-16 01:14:14;48,97;0;-19,884;-147,988;89;3646;"OFF";"OFF";-1041,465;-147,994;-464,476;13;0;-18715,544;30,788;60,04;24093;4;0;0;0;0;0,001;0,004
2018-04-16 01:14:18;48,962;0;-20,191;-148,011;89;3642;"OFF";"OFF";-1041,465;-148,017;-464,476;13;0;-18715,568;30,788;60,04;24097;4;0;0;0;0;0,001;0,004
2018-04-16 01:14:24;48,972;0;-19,514;-148,043;89;3651;"OFF";"OFF";-1041,465;-148,049;-464,476;13;0;-18715,604;30,788;60,04;24103;4;0;0;0;0;0,001;0,004
2018-04-16 01:14:28;48,957;0;-20,636;-148,066;89;3651;"OFF";"OFF";-1041,465;-148,072;-464,476;13;0;-18715,626;30,788;60,04;24107;4;0;0;0;0;0,001;0,004
2018-04-16 01:14:34;48,977;0;-19,067;-148,099;89;3645;"OFF";"OFF";-1041,465;-148,105;-464,476;13;0;-18715,662;30,788;60,04;24113;4;0;0;0;0;0,001;0,004
2018-04-16 01:14:38;48,969;0;-19,693;-148,121;89;3650;"OFF";"OFF";-1041,465;-148,127;-464,476;13;0;-18715,686;30,788;60,04;24117;4;0;0;0;0;0,001;0,004
2018-04-16 01:14:44;48,958;0;-20,233;-148,155;89;3641;"OFF";"OFF";-1041,465;-148,161;-464,476;13;0;-18715,72;30,788;60,04;24123;4;0;0;0;0;0,001;0,004
2018-04-16 01:14:48;48,946;0;-20,987;-148,178;89;3637;"OFF";"OFF";-1041,465;-148,184;-464,476;13;0;-18715,744;30,788;60,04;24127;4;0;0;0;0;0,001;0,004
2018-04-16 01:14:54;48,926;0;-21,77;-148,212;89;3627;"OFF";"OFF";-1041,465;-148,219;-464,476;13;0;-18715,78;30,788;60,04;24133;4;0;0;0;0;0,001;0,004
2018-04-16 01:14:58;48,885;0;-23,285;-148,238;89;3589;"OFF";"OFF";-1041,465;-148,245;-464,476;13;0;-18715,802;30,788;60,04;24137;4;0;0;0;0;0,001;0,004
2018-04-16 01:15:04;48,866;0;-23,689;-148,277;89;3530;"OFF";"OFF";-1041,465;-148,284;-464,476;13;0;-18715,838;30,788;60,04;24143;4;0;0;0;0;0,001;0,004
2018-04-16 01:15:08;48,854;0;-23,81;-148,304;89;3496;"OFF";"OFF";-1041,465;-148,31;-464,476;13;0;-18715,862;30,788;60,04;24147;4;0;0;0;0;0,001;0,004
2018-04-16 01:15:14;48,837;0;-24,373;-148,343;89;3450;"OFF";"OFF";-1041,465;-148,349;-464,476;13;0;-18715,896;30,788;60,04;24153;4;0;0;0;0;0,001;0,004
2018-04-16 01:15:18;48,837;0;-24,361;-148,369;89;3417;"OFF";"OFF";-1041,465;-148,376;-464,476;13;0;-18715,92;30,788;60,04;24157;4;0;0;0;0;0,001;0,004
2018-04-16 01:15:24;48,813;0;-24,805;-148,41;89;3370;"OFF";"OFF";-1041,465;-148,417;-464,476;13;0;-18715,958;30,788;60,04;24163;4;0;0;0;0;0,001;0,004
2018-04-16 01:15:28;48,826;0;-24,272;-148,437;89;3335;"OFF";"OFF";-1041,465;-148,444;-464,476;13;0;-18715,986;30,788;60,04;24167;4;0;0;0;0;0,001;0,004
2018-04-16 01:15:34;48,816;0;-24,422;-148,478;89;3296;"OFF";"OFF";-1041,465;-148,484;-464,476;13;0;-18716,022;30,788;60,04;24173;4;0;0;0;0;0,001;0,004
2018-04-16 01:15:38;48,811;0;-24,686;-148,504;89;3276;"OFF";"OFF";-1041,465;-148,511;-464,476;13;0;-18716,046;30,788;60,04;24177;4;0;0;0;0;0,001;0,004
2018-04-16 01:15:44;48,78;0;-25,899;-148,547;89;3226;"OFF";"OFF";-1041,465;-148,554;-464,476;13;0;-18716,094;30,788;60,04;24183;4;0;0;0;0;0,001;0,004
2018-04-16 01:15:48;48,784;0;-25,463;-148,575;89;3195;"OFF";"OFF";-1041,465;-148,582;-464,476;13;0;-18716,124;30,788;60,04;24187;4;0;0;0;0;0,001;0,004
2018-04-16 01:15:54;48,794;0;-24,626;-148,617;89;3156;"OFF";"OFF";-1041,465;-148,624;-464,476;13;0;-18716,172;30,788;60,04;24193;4;0;0;0;0;0,001;0,004
2018-04-16 01:15:58;48,753;0;-26,674;-148,645;89;3137;"OFF";"OFF";-1041,465;-148,652;-464,476;13;0;-18716,202;30,788;60,04;24197;4;0;0;0;0;0,001;0,004
2018-04-16 01:16:04;48,773;0;-25,35;-148,689;89;3094;"OFF";"OFF";-1041,465;-148,696;-464,476;13;0;-18716,248;30,788;60,04;24203;4;0;0;0;0;0,001;0,004
2018-04-16 01:16:08;48,769;0;-25,404;-148,717;89;3073;"OFF";"OFF";-1041,465;-148,724;-464,476;13;0;-18716,28;30,788;60,04;24207;4;0;0;0;0;0,001;0,004
2018-04-16 01:16:14;48,762;0;-25,686;-148,761;89;3038;"OFF";"OFF";-1041,465;-148,768;-464,476;13;0;-18716,326;30,788;60,04;24213;4;0;0;0;0;0,001;0,004
2018-04-16 01:16:18;48,769;0;-25,133;-148,789;89;3023;"OFF";"OFF";-1041,465;-148,796;-464,476;13;0;-18716,358;30,788;60,04;24217;4;0;0;0;0;0,001;0,004
2018-04-16 01:16:24;48,77;0;-25,501;-148,832;89;2996;"OFF";"OFF";-1041,465;-148,839;-464,476;13;0;-18716,404;30,788;60,04;24223;4;0;0;0;0;0,001;0,004
2018-04-16 01:16:28;48,737;0;-26,936;-148,861;89;2981;"OFF";"OFF";-1041,465;-148,868;-464,476;13;0;-18716,436;30,788;60,04;24227;4;0;0;0;0;0,001;0,004
2018-04-16 01:16:34;48,719;0;-27,549;-148,905;88,9;2949;"OFF";"OFF";-1041,465;-148,913;-464,476;13;0;-18716,482;30,788;60,04;24233;4;0;0;0;0;0,001;0,004
2018-04-16 01:16:38;48,707;0;-27,813;-148,936;88,9;2924;"OFF";"OFF";-1041,465;-148,943;-464,476;13;0;-18716,514;30,788;60,04;24237;4;0;0;0;0;0,001;0,004
2018-04-16 01:16:44;48,71;0;-27,219;-148,981;88,9;2890;"OFF";"OFF";-1041,465;-148,989;-464,476;13;0;-18716,56;30,788;60,04;24243;4;0;0;0;0;0,001;0,004
2018-04-16 01:16:48;48,703;0;-27,487;-149,012;88,9;2870;"OFF";"OFF";-1041,465;-149,019;-464,476;13;0;-18716,592;30,788;60,04;24247;4;0;0;0;0;0,001;0,004
2018-04-16 01:16:54;48,694;0;-27,846;-149,058;88,9;2837;"OFF";"OFF";-1041,465;-149,066;-464,476;13;0;-18716,638;30,788;60,04;24253;4;0;0;0;0;0,001;0,004
2018-04-16 01:16:58;48,7;0;-27,364;-149,089;88,9;2817;"OFF";"OFF";-1041,465;-149,096;-464,476;13;0;-18716,67;30,788;60,04;24257;4;0;0;0;0;0,001;0,004
2018-04-16 01:17:04;48,704;0;-26,959;-149,134;88,9;2801;"OFF";"OFF";-1041,465;-149,141;-464,476;13;0;-18716,716;30,788;60,04;24263;4;0;0;0;0;0,001;0,004
2018-04-16 01:17:08;48,703;0;-27,56;-149,164;88,9;2790;"OFF";"OFF";-1041,465;-149,171;-464,476;13;0;-18716,748;30,788;60,04;24267;4;0;0;0;0;0,001;0,004
2018-04-16 01:17:14;48,682;0;-28,4;-149,21;88,9;2769;"OFF";"OFF";-1041,465;-149,218;-464,476;13;0;-18716,794;30,788;60,04;24273;4;0;0;0;0;0,001;0,004
2018-04-16 01:17:18;48,711;0;-26,494;-149,24;88,9;2755;"OFF";"OFF";-1041,465;-149,248;-464,476;13;0;-18716,826;30,788;60,04;24277;4;0;0;0;0;0,001;0,004
2018-04-16 01:17:24;48,685;0;-28,137;-149,286;88,9;2743;"OFF";"OFF";-1041,465;-149,293;-464,476;13;0;-18716,874;30,788;60,04;24283;4;0;0;0;0;0,001;0,004
2018-04-16 01:17:28;48,69;0;-27,863;-149,316;88,9;2733;"OFF";"OFF";-1041,465;-149,324;-464,476;13;0;-18716,904;30,788;60,04;24287;4;0;0;0;0;0,001;0,004
2018-04-16 01:17:34;48,712;0;-26,271;-149,361;88,9;2725;"OFF";"OFF";-1041,465;-149,368;-464,476;13;0;-18716,952;30,788;60,04;24293;4;0;0;0;0;0,001;0,004
2018-04-16 01:17:38;48,689;0;-27,915;-149,391;88,9;2717;"OFF";"OFF";-1041,465;-149,399;-464,476;13;0;-18716,982;30,788;60,04;24297;4;0;0;0;0;0,001;0,004
2018-04-16 01:17:44;48,704;0;-26,976;-149,437;88,9;2704;"OFF";"OFF";-1041,465;-149,445;-464,476;13;0;-18717,03;30,788;60,04;24303;4;0;0;0;0;0,001;0,004
2018-04-16 01:17:48;48,689;0;-27,787;-149,468;88,9;2697;"OFF";"OFF";-1041,465;-149,475;-464,476;13;0;-18717,06;30,788;60,04;24307;4;0;0;0;0;0,001;0,004
2018-04-16 01:17:54;48,684;0;-27,793;-149,513;88,9;2686;"OFF";"OFF";-1041,465;-149,521;-464,476;13;0;-18717,108;30,788;60,04;24313;4;0;0;0;0;0,001;0,004
2018-04-16 01:17:58;48,68;0;-28,26;-149,545;88,9;2677;"OFF";"OFF";-1041,465;-149,552;-464,476;13;0;-18717,138;30,788;60,04;24317;4;0;0;0;0;0,001;0,004
2018-04-16 01:18:04;48,742;0;-24,718;-149,588;88,9;2685;"OFF";"OFF";-1041,465;-149,595;-464,476;13;0;-18717,184;30,788;60,04;24323;4;0;0;0;0;0,001;0,004
2018-04-16 01:18:08;48,738;0;-25,486;-149,616;88,9;2690;"OFF";"OFF";-1041,465;-149,624;-464,476;13;0;-18717,214;30,788;60,04;24327;4;0;0;0;0;0,001;0,004
2018-04-16 01:18:14;48,755;0;-24,626;-149,659;88,9;2702;"OFF";"OFF";-1041,465;-149,666;-464,476;13;0;-18717,26;30,788;60,04;24333;4;0;0;0;0;0,001;0,004
2018-04-16 01:18:18;48,767;0;-24,53;-149,686;88,9;2714;"OFF";"OFF";-1041,465;-149,693;-464,476;13;0;-18717,286;30,788;60,04;24337;4;0;0;0;0;0,001;0,004
2018-04-16 01:18:24;48,767;0;-24,787;-149,727;88,9;2732;"OFF";"OFF";-1041,465;-149,734;-464,476;13;0;-18717,326;30,788;60,04;24343;4;0;0;0;0;0,001;0,004
2018-04-16 01:18:28;48,78;0;-24,336;-149,754;88,9;2743;"OFF";"OFF";-1041,465;-149,761;-464,476;13;0;-18717,352;30,788;60,04;24347;4;0;0;0;0;0,001;0,004
2018-04-16 01:18:34;48,789;0;-24,007;-149,794;88,9;2766;"OFF";"OFF";-1041,465;-149,801;-464,476;13;0;-18717,386;30,788;60,04;24353;4;0;0;0;0;0,001;0,004
2018-04-16 01:18:38;48,787;0;-24,059;-149,821;88,9;2776;"OFF";"OFF";-1041,465;-149,828;-464,476;13;0;-18717,414;30,788;60,04;24357;4;0;0;0;0;0,001;0,004
2018-04-16 01:18:44;48,787;0;-24,396;-149,861;88,9;2796;"OFF";"OFF";-1041,465;-149,868;-464,476;13;0;-18717,45;30,788;60,04;24363;4;0;0;0;0;0,001;0,004
2018-04-16 01:18:48;48,781;0;-24,677;-149,889;88,9;2804;"OFF";"OFF";-1041,465;-149,895;-464,476;13;0;-18717,476;30,788;60,04;24367;4;0;0;0;0;0,001;0,004
2018-04-16 01:18:54;48,791;0;-24,096;-149,929;88,9;2819;"OFF";"OFF";-1041,465;-149,936;-464,476;13;0;-18717,512;30,788;60,04;24373;4;0;0;0;0;0,001;0,004
2018-04-16 01:18:58;48,795;0;-23,908;-149,955;88,9;2832;"OFF";"OFF";-1041,465;-149,962;-464,476;13;0;-18717,536;30,788;60,04;24377;4;0;0;0;0;0,001;0,004
2018-04-16 01:19:04;48,782;0;-24,713;-149,995;88,9;2848;"OFF";"OFF";-1041,465;-150,002;-464,476;13;0;-18717,572;30,788;60,04;24383;4;0;0;0;0;0,001;0,004
2018-04-16 01:19:08;48,792;0;-24,053;-150,022;88,9;2854;"OFF";"OFF";-1041,465;-150,029;-464,476;13;0;-18717,6;30,788;60,04;24387;4;0;0;0;0;0,001;0,004
2018-04-16 01:19:14;48,826;0;-22,374;-150,062;88,9;2871;"OFF";"OFF";-1041,465;-150,068;-464,476;13;0;-18717,636;30,788;60,04;24393;4;0;0;0;0;0,001;0,004
2018-04-16 01:19:18;48,839;0;-22,313;-150,086;88,9;2892;"OFF";"OFF";-1041,465;-150,093;-464,476;13;0;-18717,66;30,788;60,04;24397;4;0;0;0;0;0,001;0,004
2018-04-16 01:19:24;48,842;0;-22,422;-150,124;88,9;2916;"OFF";"OFF";-1041,465;-150,13;-464,476;13;0;-18717,696;30,788;60,04;24403;4;0;0;0;0;0,001;0,004
2018-04-16 01:19:28;48,847;0;-22,347;-150,149;88,9;2938;"OFF";"OFF";-1041,465;-150,155;-464,476;13;0;-18717,718;30,788;60,04;24407;4;0;0;0;0;0,001;0,004
2018-04-16 01:19:34;48,857;0;-22,044;-150,186;88,9;2965;"OFF";"OFF";-1041,465;-150,192;-464,476;13;0;-18717,754;30,788;60,04;24413;4;0;0;0;0;0,001;0,004
2018-04-16 01:19:38;48,857;0;-21,948;-150,21;88,9;2982;"OFF";"OFF";-1041,465;-150,216;-464,476;13;0;-18717,778;30,788;60,04;24417;4;0;0;0;0;0,001;0,004
2018-04-16 01:19:44;48,867;0;-21,693;-150,247;88,8;3007;"OFF";"OFF";-1041,465;-150,253;-464,476;13;0;-18717,812;30,788;60,04;24423;4;0;0;0;0;0,001;0,004
2018-04-16 01:19:48;48,838;0;-23,274;-150,272;88,8;3020;"OFF";"OFF";-1041,465;-150,278;-464,476;13;0;-18717,836;30,788;60,04;24427;4;0;0;0;0;0,001;0,004
2018-04-16 01:19:54;48,837;0;-23,358;-150,309;88,8;3038;"OFF";"OFF";-1041,465;-150,316;-464,476;13;0;-18717,872;30,788;60,04;24433;4;0;0;0;0;0,001;0,004
2018-04-16 01:19:58;48,859;0;-21,965;-150,334;88,8;3049;"OFF";"OFF";-1041,465;-150,34;-464,476;13;0;-18717,894;30,788;60,04;24437;4;0;0;0;0;0,001;0,004
2018-04-16 01:20:04;48,841;0;-23,095;-150,372;88,8;3063;"OFF";"OFF";-1041,465;-150,378;-464,476;13;0;-18717,93;30,788;60,04;24443;4;0;0;0;0;0,001;0,004
2018-04-16 01:20:08;48,875;0;-21,491;-150,396;88,8;3076;"OFF";"OFF";-1041,465;-150,402;-464,476;13;0;-18717,954;30,788;60,04;24447;4;0;0;0;0;0,001;0,004
2018-04-16 01:20:14;48,88;0;-21,219;-150,432;88,8;3106;"OFF";"OFF";-1041,465;-150,438;-464,476;13;0;-18717,988;30,788;60,04;24453;4;0;0;0;0;0,001;0,004
2018-04-16 01:20:18;48,863;0;-21,944;-150,456;88,8;3118;"OFF";"OFF";-1041,465;-150,462;-464,476;13;0;-18718,012;30,788;60,04;24457;4;0;0;0;0;0,001;0,004
2018-04-16 01:20:24;48,886;0;-20,587;-150,492;88,8;3139;"OFF";"OFF";-1041,465;-150,498;-464,476;13;0;-18718,046;30,788;60,04;24463;4;0;0;0;0;0,001;0,004
2018-04-16 01:20:28;48,887;0;-21,136;-150,516;88,8;3154;"OFF";"OFF";-1041,465;-150,522;-464,476;13;0;-18718,07;30,788;60,04;24467;4;0;0;0;0;0,001;0,004
2018-04-16 01:20:34;48,861;0;-22,271;-150,552;88,8;3165;"OFF";"OFF";-1041,465;-150,558;-464,476;13;0;-18718,106;30,788;60,04;24473;4;0;0;0;0;0,001;0,004
2018-04-16 01:20:38;48,888;0;-20,979;-150,577;88,8;3173;"OFF";"OFF";-1041,465;-150,582;-464,476;13;0;-18718,128;30,788;60,04;24477;4;0;0;0;0;0,001;0,004
2018-04-16 01:20:44;48,89;0;-21,026;-150,611;88,8;3199;"OFF";"OFF";-1041,465;-150,617;-464,476;13;0;-18718,164;30,788;60,04;24483;4;0;0;0;0;0,001;0,004
2018-04-16 01:20:48;48,864;0;-22,479;-150,636;88,8;3206;"OFF";"OFF";-1041,465;-150,642;-464,476;13;0;-18718,188;30,788;60,04;24487;4;0;0;0;0;0,001;0,004
2018-04-16 01:20:54;48,887;0;-21,159;-150,672;88,8;3219;"OFF";"OFF";-1041,465;-150,678;-464,476;13;0;-18718,222;30,788;60,04;24493;4;0;0;0;0;0,001;0,004
2018-04-16 01:20:58;48,867;0;-22,203;-150,696;88,8;3223;"OFF";"OFF";-1041,465;-150,702;-464,476;13;0;-18718,246;30,788;60,04;24497;4;0;0;0;0;0,001;0,004
2018-04-16 01:21:04;48,871;0;-21,776;-150,732;88,8;3232;"OFF";"OFF";-1041,465;-150,738;-464,476;13;0;-18718,282;30,788;60,04;24503;4;0;0;0;0;0,001;0,004
2018-04-16 01:21:08;48,89;0;-21,007;-150,756;88,8;3241;"OFF";"OFF";-1041,465;-150,762;-464,476;13;0;-18718,304;30,788;60,04;24507;4;0;0;0;0;0,001;0,004
2018-04-16 01:21:14;48,885;0;-21,434;-150,792;88,8;3254;"OFF";"OFF";-1041,465;-150,798;-464,476;13;0;-18718,34;30,788;60,04;24513;4;0;0;0;0;0,001;0,004
2018-04-16 01:21:18;48,879;0;-21,288;-150,816;88,8;3264;"OFF";"OFF";-1041,465;-150,821;-464,476;13;0;-18718,364;30,788;60,04;24517;4;0;0;0;0;0,001;0,004
2018-04-16 01:21:24;48,897;0;-20,948;-150,85;88,8;3285;"OFF";"OFF";-1041,465;-150,856;-464,476;13;0;-18718,398;30,788;60,04;24523;4;0;0;0;0;0,001;0,004
2018-04-16 01:21:28;48,891;0;-21,157;-150,873;88,8;3297;"OFF";"OFF";-1041,465;-150,879;-464,476;13;0;-18718,422;30,788;60,04;24527;4;0;0;0;0;0,001;0,004
2018-04-16 01:21:34;48,893;0;-21,168;-150,908;88,8;3309;"OFF";"OFF";-1041,465;-150,914;-464,476;13;0;-18718,458;30,788;60,04;24533;4;0;0;0;0;0,001;0,004
2018-04-16 01:21:38;48,897;0;-21,028;-150,932;88,8;3318;"OFF";"OFF";-1041,465;-150,938;-464,476;13;0;-18718,48;30,788;60,04;24537;4;0;0;0;0;0,001;0,004
2018-04-16 01:21:44;48,905;0;-20,505;-150,966;88,8;3335;"OFF";"OFF";-1041,465;-150,972;-464,476;13;0;-18718,516;30,788;60,04;24543;4;0;0;0;0;0,001;0,004
2018-04-16 01:21:48;48,918;0;-19,991;-150,989;88,8;3348;"OFF";"OFF";-1041,465;-150,994;-464,476;13;0;-18718,54;30,788;60,04;24547;4;0;0;0;0;0,001;0,004
2018-04-16 01:21:54;48,907;0;-20,972;-151,024;88,8;3361;"OFF";"OFF";-1041,465;-151,029;-464,476;13;0;-18718,574;30,788;60,04;24553;4;0;0;0;0;0,001;0,004
2018-04-16 01:21:58;48,913;0;-20,499;-151,046;88,8;3375;"OFF";"OFF";-1041,465;-151,052;-464,476;13;0;-18718,598;30,788;60,04;24557;4;0;0;0;0;0,001;0,004
2018-04-16 01:22:04;48,932;0;-19,404;-151,081;88,8;3379;"OFF";"OFF";-1041,465;-151,087;-464,476;13;0;-18718,632;30,788;60,04;24563;4;0;0;0;0;0,001;0,004
2018-04-16 01:22:08;48,911;0;-20,815;-151,104;88,8;3393;"OFF";"OFF";-1041,465;-151,109;-464,476;13;0;-18718,656;30,788;60,04;24567;4;0;0;0;0;0,001;0,004
2018-04-16 01:22:14;48,908;0;-20,458;-151,138;88,8;3403;"OFF";"OFF";-1041,465;-151,144;-464,476;13;0;-18718,692;30,788;60,04;24573;4;0;0;0;0;0,001;0,004
2018-04-16 01:22:18;48,926;0;-19,971;-151,16;88,8;3417;"OFF";"OFF";-1041,465;-151,166;-464,476;13;0;-18718,714;30,788;60,04;24577;4;0;0;0;0;0,001;0,004
2018-04-16 01:22:24;48,903;0;-21,158;-151,195;88,8;3429;"OFF";"OFF";-1041,465;-151,2;-464,476;13;0;-18718,75;30,788;60,04;24583;4;0;0;0;0;0,001;0,004
2018-04-16 01:22:28;48,896;0;-21,47;-151,218;88,8;3427;"OFF";"OFF";-1041,465;-151,224;-464,476;13;0;-18718,774;30,788;60,04;24587;4;0;0;0;0;0,001;0,004
2018-04-16 01:22:34;48,93;0;-19,321;-151,253;88,8;3433;"OFF";"OFF";-1041,465;-151,258;-464,476;13;0;-18718,808;30,788;60,04;24593;4;0;0;0;0;0,001;0,004
2018-04-16 01:22:38;48,886;0;-22,042;-151,277;88,8;3430;"OFF";"OFF";-1041,465;-151,283;-464,476;13;0;-18718,832;30,788;60,04;24597;4;0;0;0;0;0,001;0,004
2018-04-16 01:22:44;48,909;0;-20,59;-151,31;88,8;3443;"OFF";"OFF";-1041,465;-151,316;-464,476;13;0;-18718,868;30,788;60,04;24603;4;0;0;0;0;0,001;0,004
2018-04-16 01:22:48;48,911;0;-20,57;-151,333;88,8;3450;"OFF";"OFF";-1041,465;-151,339;-464,476;13;0;-18718,89;30,788;60,04;24607;4;0;0;0;0;0,001;0,004
2018-04-16 01:22:54;48,914;0;-20,584;-151,367;88,8;3462;"OFF";"OFF";-1041,465;-151,373;-464,476;13;0;-18718,926;30,788;60,04;24613;4;0;0;0;0;0,001;0,004
2018-04-16 01:22:58;48,91;0;-20,648;-151,39;88,8;3460;"OFF";"OFF";-1041,465;-151,396;-464,476;13;0;-18718,95;30,788;60,04;24617;4;0;0;0;0;0,001;0,004
2018-04-16 01:23:04;48,921;0;-19,869;-151,424;88,8;3469;"OFF";"OFF";-1041,465;-151,43;-464,476;13;0;-18718,984;30,788;60,04;24623;4;0;0;0;0;0,001;0,004
2018-04-16 01:23:08;48,91;0;-20,769;-151,447;88,8;3476;"OFF";"OFF";-1041,465;-151,453;-464,476;13;0;-18719,008;30,788;60,04;24627;4;0;0;0;0;0,001;0,004
2018-04-16 01:23:14;48,904;0;-21,117;-151,481;88,8;3486;"OFF";"OFF";-1041,465;-151,487;-464,476;13;0;-18719,042;30,788;60,04;24633;4;0;0;0;0;0,001;0,004
2018-04-16 01:23:18;48,909;0;-20,723;-151,504;88,8;3488;"OFF";"OFF";-1041,465;-151,509;-464,476;13;0;-18719,066;30,788;60,04;24637;4;0;0;0;0;0,001;0,004
2018-04-16 01:23:24;48,903;0;-21,366;-151,537;88,8;3500;"OFF";"OFF";-1041,465;-151,543;-464,476;13;0;-18719,102;30,788;60,04;24643;4;0;0;0;0;0,001;0,004
2018-04-16 01:23:28;48,918;0;-20,221;-151,56;88,8;3504;"OFF";"OFF";-1041,465;-151,566;-464,476;13;0;-18719,124;30,788;60,04;24647;4;0;0;0;0;0,001;0,004
2018-04-16 01:23:34;48,923;0;-20,137;-151,593;88,7;3515;"OFF";"OFF";-1041,465;-151,599;-464,476;13;0;-18719,16;30,788;60,04;24653;4;0;0;0;0;0,001;0,004
2018-04-16 01:23:38;48,932;0;-19,576;-151,616;88,7;3520;"OFF";"OFF";-1041,465;-151,621;-464,476;13;0;-18719,184;30,788;60,04;24657;4;0;0;0;0;0,001;0,004
2018-04-16 01:23:44;48,93;0;-19,891;-151,65;88,7;3522;"OFF";"OFF";-1041,465;-151,655;-464,476;13;0;-18719,218;30,788;60,04;24663;4;0;0;0;0;0,001;0,004
2018-04-16 01:23:48;48,917;0;-20,453;-151,672;88,7;3530;"OFF";"OFF";-1041,465;-151,678;-464,476;13;0;-18719,242;30,788;60,04;24667;4;0;0;0;0;0,001;0,004
2018-04-16 01:23:54;48,906;0;-21,229;-151,707;88,7;3526;"OFF";"OFF";-1041,465;-151,712;-464,476;13;0;-18719,278;30,788;60,04;24673;4;0;0;0;0;0,001;0,004
2018-04-16 01:23:58;48,905;0;-20,865;-151,729;88,7;3527;"OFF";"OFF";-1041,465;-151,735;-464,476;13;0;-18719,3;30,788;60,04;24677;4;0;0;0;0;0,001;0,004
2018-04-16 01:24:04;48,92;0;-20,07;-151,763;88,7;3532;"OFF";"OFF";-1041,465;-151,769;-464,476;13;0;-18719,336;30,788;60,04;24683;4;0;0;0;0;0,001;0,004
2018-04-16 01:24:08;48,921;0;-20,078;-151,786;88,7;3534;"OFF";"OFF";-1041,465;-151,791;-464,476;13;0;-18719,36;30,788;60,04;24687;4;0;0;0;0;0,001;0,004
2018-04-16 01:24:14;48,928;0;-20,003;-151,819;88,7;3541;"OFF";"OFF";-1041,465;-151,825;-464,476;13;0;-18719,394;30,788;60,04;24693;4;0;0;0;0;0,001;0,004
2018-04-16 01:24:18;48,931;0;-19,941;-151,841;88,7;3551;"OFF";"OFF";-1041,465;-151,847;-464,476;13;0;-18719,418;30,788;60,04;24697;4;0;0;0;0;0,001;0,004
2018-04-16 01:24:24;48,92;0;-20,379;-151,875;88,7;3555;"OFF";"OFF";-1041,465;-151,88;-464,476;13;0;-18719,454;30,788;60,04;24703;4;0;0;0;0;0,001;0,004
2018-04-16 01:24:28;48,915;0;-20,403;-151,898;88,7;3554;"OFF";"OFF";-1041,465;-151,903;-464,476;13;0;-18719,476;30,788;60,04;24707;4;0;0;0;0;0,001;0,004
2018-04-16 01:24:34;48,918;0;-20,184;-151,931;88,7;3560;"OFF";"OFF";-1041,465;-151,937;-464,476;13;0;-18719,512;30,788;60,04;24713;4;0;0;0;0;0,001;0,004
2018-04-16 01:24:38;48,915;0;-20,592;-151,954;88,7;3553;"OFF";"OFF";-1041,465;-151,96;-464,476;13;0;-18719,536;30,788;60,04;24717;4;0;0;0;0;0,001;0,004
2018-04-16 01:24:44;48,917;0;-20,104;-151,989;88,7;3544;"OFF";"OFF";-1041,465;-151,995;-464,476;13;0;-18719,57;30,788;60,04;24723;4;0;0;0;0;0,001;0,004
2018-04-16 01:24:48;48,925;0;-19,623;-152,011;88,7;3550;"OFF";"OFF";-1041,465;-152,017;-464,476;13;0;-18719,594;30,788;60,04;24727;4;0;0;0;0;0,001;0,004
2018-04-16 01:24:54;48,905;0;-20,819;-152,046;88,7;3548;"OFF";"OFF";-1041,465;-152,051;-464,476;13;0;-18719,628;30,788;60,04;24733;4;0;0;0;0;0,001;0,004
