TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 01:24:58;48,915;0;-20,105;-152,069;88,7;3543;"OFF";"OFF";-1041,465;-152,074;-464,476;13;0;-18719,652;30,788;60,04;24737;4;0;0;0;0;0,001;0,004
2018-04-16 01:25:04;48,906;0;-20,848;-152,102;88,7;3548;"OFF";"OFF";-1041,465;-152,108;-464,476;13;0;-18719,688;30,788;60,04;24743;4;0;0;0;0;0,001;0,004
2018-04-16 01:25:08;48,921;0;-20,067;-152,126;88,7;3543;"OFF";"OFF";-1041,465;-152,131;-464,476;13;0;-18719,71;30,788;60,04;24747;4;0;0;0;0;0,001;0,004
2018-04-16 01:25:14;48,917;0;-20,301;-152,159;88,7;3551;"OFF";"OFF";-1041,465;-152,165;-464,476;13;0;-18719,746;30,788;60,04;24753;4;0;0;0;0;0,001;0,004
2018-04-16 01:25:18;48,913;0;-20,279;-152,181;88,7;3557;"OFF";"OFF";-1041,465;-152,187;-464,476;13;0;-18719,77;30,788;60,04;24757;4;0;0;0;0;0,001;0,004
2018-04-16 01:25:24;48,908;0;-20,557;-152,216;88,7;3552;"OFF";"OFF";-1041,465;-152,221;-464,476;13;0;-18719,804;30,788;60,04;24763;4;0;0;0;0;0,001;0,004
2018-04-16 01:25:28;48,905;0;-20,828;-152,238;88,7;3552;"OFF";"OFF";-1041,465;-152,244;-464,476;13;0;-18719,828;30,788;60,04;24767;4;0;0;0;0;0,001;0,004
2018-04-16 01:25:34;48,909;0;-20,505;-152,272;88,7;3553;"OFF";"OFF";-1041,465;-152,278;-464,476;13;0;-18719,864;30,788;60,04;24773;4;0;0;0;0;0,001;0,004
2018-04-16 01:25:38;48,916;0;-20,224;-152,295;88,7;3555;"OFF";"OFF";-1041,465;-152,3;-464,476;13;0;-18719,886;30,788;60,04;24777;4;0;0;0;0;0,001;0,004
2018-04-16 01:25:44;48,933;0;-19,481;-152,328;88,7;3566;"OFF";"OFF";-1041,465;-152,333;-464,476;13;0;-18719,922;30,788;60,04;24783;4;0;0;0;0;0,001;0,004
2018-04-16 01:25:48;48,924;0;-20,04;-152,35;88,7;3572;"OFF";"OFF";-1041,465;-152,355;-464,476;13;0;-18719,946;30,788;60,04;24787;4;0;0;0;0;0,001;0,004
2018-04-16 01:25:54;48,923;0;-20,179;-152,384;88,7;3572;"OFF";"OFF";-1041,465;-152,389;-464,476;13;0;-18719,98;30,788;60,04;24793;4;0;0;0;0;0,001;0,004
2018-04-16 01:25:58;48,916;0;-20,59;-152,406;88,7;3572;"OFF";"OFF";-1041,465;-152,412;-464,476;13;0;-18720,004;30,788;60,04;24797;4;0;0;0;0;0,001;0,004
2018-04-16 01:26:04;48,92;0;-20,048;-152,44;88,7;3574;"OFF";"OFF";-1041,465;-152,446;-464,476;13;0;-18720,04;30,788;60,04;24803;4;0;0;0;0;0,001;0,004
2018-04-16 01:26:08;48,92;0;-20,082;-152,463;88,7;3572;"OFF";"OFF";-1041,465;-152,468;-464,476;13;0;-18720,062;30,788;60,04;24807;4;0;0;0;0;0,001;0,004
2018-04-16 01:26:14;48,919;0;-20,268;-152,496;88,7;3578;"OFF";"OFF";-1041,465;-152,501;-464,476;13;0;-18720,098;30,788;60,04;24813;4;0;0;0;0;0,001;0,004
2018-04-16 01:26:18;48,929;0;-19,714;-152,518;88,7;3582;"OFF";"OFF";-1041,465;-152,523;-464,476;13;0;-18720,122;30,788;60,04;24817;4;0;0;0;0;0,001;0,004
2018-04-16 01:26:24;48,937;0;-19,308;-152,551;88,7;3590;"OFF";"OFF";-1041,465;-152,556;-464,476;13;0;-18720,156;30,788;60,04;24823;4;0;0;0;0;0,001;0,004
2018-04-16 01:26:28;48,916;0;-20,588;-152,573;88,7;3595;"OFF";"OFF";-1041,465;-152,579;-464,476;13;0;-18720,18;30,788;60,04;24827;4;0;0;0;0;0,001;0,004
2018-04-16 01:26:34;48,909;0;-20,704;-152,607;88,7;3588;"OFF";"OFF";-1041,465;-152,613;-464,476;13;0;-18720,214;30,788;60,04;24833;4;0;0;0;0;0,001;0,004
2018-04-16 01:26:38;48,917;0;-20,202;-152,63;88,7;3583;"OFF";"OFF";-1041,465;-152,636;-464,476;13;0;-18720,238;30,788;60,04;24837;4;0;0;0;0;0,001;0,004
2018-04-16 01:26:44;48,909;0;-20,607;-152,664;88,7;3583;"OFF";"OFF";-1041,465;-152,67;-464,476;13;0;-18720,274;30,788;60,04;24843;4;0;0;0;0;0,001;0,004
2018-04-16 01:26:48;48,909;0;-20,599;-152,686;88,7;3584;"OFF";"OFF";-1041,465;-152,692;-464,476;13;0;-18720,296;30,788;60,04;24847;4;0;0;0;0;0,001;0,004
2018-04-16 01:26:54;48,924;0;-19,835;-152,72;88,7;3588;"OFF";"OFF";-1041,465;-152,725;-464,476;13;0;-18720,332;30,788;60,04;24853;4;0;0;0;0;0,001;0,004
2018-04-16 01:26:58;48,897;0;-21,119;-152,742;88,7;3591;"OFF";"OFF";-1041,465;-152,748;-464,476;13;0;-18720,356;30,788;60,04;24857;4;0;0;0;0;0,001;0,004
2018-04-16 01:27:04;48,911;0;-20,435;-152,777;88,7;3581;"OFF";"OFF";-1041,465;-152,782;-464,476;13;0;-18720,39;30,788;60,04;24863;4;0;0;0;0;0,001;0,004
2018-04-16 01:27:08;48,924;0;-19,596;-152,799;88,7;3584;"OFF";"OFF";-1041,465;-152,804;-464,476;13;0;-18720,414;30,788;60,04;24867;4;0;0;0;0;0,001;0,004
2018-04-16 01:27:14;48,904;0;-20,657;-152,832;88,7;3585;"OFF";"OFF";-1041,465;-152,838;-464,476;13;0;-18720,45;30,788;60,04;24873;4;0;0;0;0;0,001;0,004
2018-04-16 01:27:18;48,901;0;-20,805;-152,855;88,7;3584;"OFF";"OFF";-1041,465;-152,861;-464,476;13;0;-18720,472;30,788;60,04;24877;4;0;0;0;0;0,001;0,004
2018-04-16 01:27:24;48,918;0;-19,978;-152,889;88,7;3584;"OFF";"OFF";-1041,465;-152,894;-464,476;13;0;-18720,508;30,788;60,04;24883;4;0;0;0;0;0,001;0,004
2018-04-16 01:27:28;48,916;0;-20,226;-152,911;88,7;3592;"OFF";"OFF";-1041,465;-152,916;-464,476;13;0;-18720,532;30,788;60,04;24887;4;0;0;0;0;0,001;0,004
2018-04-16 01:27:34;48,926;0;-19,425;-152,944;88,7;3589;"OFF";"OFF";-1041,465;-152,95;-464,476;13;0;-18720,566;30,788;60,04;24893;4;0;0;0;0;0,001;0,004
2018-04-16 01:27:38;48,955;0;-18,09;-152,965;88,6;3608;"OFF";"OFF";-1041,465;-152,97;-464,476;13;0;-18720,59;30,788;60,04;24897;4;0;0;0;0;0,001;0,004
2018-04-16 01:27:44;48,914;0;-20,605;-152,998;88,6;3621;"OFF";"OFF";-1041,465;-153,003;-464,476;13;0;-18720,624;30,788;60,04;24903;4;0;0;0;0;0,001;0,004
2018-04-16 01:27:48;48,912;0;-20,653;-153,021;88,6;3611;"OFF";"OFF";-1041,465;-153,026;-464,476;13;0;-18720,648;30,788;60,04;24907;4;0;0;0;0;0,001;0,004
2018-04-16 01:27:54;48,93;0;-19,911;-153,053;88,6;3620;"OFF";"OFF";-1041,465;-153,059;-464,476;13;0;-18720,684;30,788;60,04;24913;4;0;0;0;0;0,001;0,004
2018-04-16 01:27:58;48,927;0;-19,727;-153,075;88,6;3626;"OFF";"OFF";-1041,465;-153,081;-464,476;13;0;-18720,708;30,788;60,04;24917;4;0;0;0;0;0,001;0,004
2018-04-16 01:28:04;48,942;0;-19,195;-153,108;88,6;3636;"OFF";"OFF";-1041,465;-153,113;-464,476;13;0;-18720,742;30,788;60,04;24923;4;0;0;0;0;0,001;0,004
2018-04-16 01:28:08;48,93;0;-20,014;-153,129;88,6;3643;"OFF";"OFF";-1041,465;-153,135;-464,476;13;0;-18720,766;30,788;60,04;24927;4;0;0;0;0;0,001;0,004
2018-04-16 01:28:14;48,927;0;-19,96;-153,162;88,6;3646;"OFF";"OFF";-1041,465;-153,168;-464,476;13;0;-18720,8;30,788;60,04;24933;4;0;0;0;0;0,001;0,004
2018-04-16 01:28:18;48,921;0;-20,336;-153,184;88,6;3644;"OFF";"OFF";-1041,465;-153,19;-464,476;13;0;-18720,824;30,788;60,04;24937;4;0;0;0;0;0,001;0,004
2018-04-16 01:28:24;48,929;0;-19,555;-153,217;88,6;3644;"OFF";"OFF";-1041,465;-153,223;-464,476;13;0;-18720,86;30,788;60,04;24943;4;0;0;0;0;0,001;0,004
2018-04-16 01:28:28;48,91;0;-20,537;-153,24;88,6;3640;"OFF";"OFF";-1041,465;-153,246;-464,476;13;0;-18720,882;30,788;60,04;24947;4;0;0;0;0;0,001;0,004
2018-04-16 01:28:34;48,918;0;-19,951;-153,273;88,6;3639;"OFF";"OFF";-1041,465;-153,279;-464,476;13;0;-18720,918;30,788;60,04;24953;4;0;0;0;0;0,001;0,004
2018-04-16 01:28:38;48,915;0;-20,041;-153,296;88,6;3632;"OFF";"OFF";-1041,465;-153,302;-464,476;13;0;-18720,942;30,788;60,04;24957;4;0;0;0;0;0,001;0,004
2018-04-16 01:28:44;48,9;0;-20,727;-153,329;88,6;3633;"OFF";"OFF";-1041,465;-153,335;-464,476;13;0;-18720,976;30,788;60,04;24963;4;0;0;0;0;0,001;0,004
2018-04-16 01:28:48;48,92;0;-19,92;-153,353;88,6;3620;"OFF";"OFF";-1041,465;-153,358;-464,476;13;0;-18721;30,788;60,04;24967;4;0;0;0;0;0,001;0,004
2018-04-16 01:28:54;48,907;0;-20,375;-153,386;88,6;3623;"OFF";"OFF";-1041,465;-153,392;-464,476;13;0;-18721,036;30,788;60,04;24973;4;0;0;0;0;0,001;0,004
2018-04-16 01:28:58;48,907;0;-20,461;-153,409;88,6;3615;"OFF";"OFF";-1041,465;-153,414;-464,476;13;0;-18721,058;30,788;60,04;24977;4;0;0;0;0;0,001;0,004
2018-04-16 01:29:04;48,918;0;-19,634;-153,443;88,6;3610;"OFF";"OFF";-1041,465;-153,448;-464,476;13;0;-18721,094;30,788;60,04;24983;4;0;0;0;0;0,001;0,004
2018-04-16 01:29:08;48,913;0;-19,842;-153,465;88,6;3616;"OFF";"OFF";-1041,465;-153,47;-464,476;13;0;-18721,118;30,788;60,04;24987;4;0;0;0;0;0,001;0,004
2018-04-16 01:29:14;48,911;0;-20,322;-153,498;88,6;3613;"OFF";"OFF";-1041,465;-153,504;-464,476;13;0;-18721,152;30,788;60,04;24993;4;0;0;0;0;0,001;0,004
2018-04-16 01:29:18;48,908;0;-20,406;-153,521;88,6;3613;"OFF";"OFF";-1041,465;-153,526;-464,476;13;0;-18721,176;30,788;60,04;24997;4;0;0;0;0;0,001;0,004
2018-04-16 01:29:24;48,922;0;-19,665;-153,554;88,6;3614;"OFF";"OFF";-1041,465;-153,56;-464,476;13;0;-18721,21;30,788;60,04;25003;4;0;0;0;0;0,001;0,004
2018-04-16 01:29:28;48,936;0;-18,803;-153,576;88,6;3617;"OFF";"OFF";-1041,465;-153,581;-464,476;13;0;-18721,234;30,788;60,04;25007;4;0;0;0;0;0,001;0,004
2018-04-16 01:29:34;48,881;0;-21,509;-153,61;88,6;3616;"OFF";"OFF";-1041,465;-153,615;-464,476;13;0;-18721,27;30,788;60,04;25013;4;0;0;0;0;0,001;0,004
2018-04-16 01:29:38;48,905;0;-20,352;-153,632;88,6;3609;"OFF";"OFF";-1041,465;-153,638;-464,476;13;0;-18721,292;30,788;60,04;25017;4;0;0;0;0;0,001;0,004
2018-04-16 01:29:44;48,909;0;-20,183;-153,666;88,6;3610;"OFF";"OFF";-1041,465;-153,672;-464,476;13;0;-18721,328;30,788;60,04;25023;4;0;0;0;0;0,001;0,004
2018-04-16 01:29:48;48,894;0;-21,034;-153,688;88,6;3609;"OFF";"OFF";-1041,465;-153,694;-464,476;13;0;-18721,352;30,788;60,04;25027;4;0;0;0;0;0,001;0,004
2018-04-16 01:29:54;48,902;0;-20,667;-153,722;88,6;3608;"OFF";"OFF";-1041,465;-153,728;-464,476;13;0;-18721,386;30,788;60,04;25033;4;0;0;0;0;0,001;0,004
2018-04-16 01:29:58;48,919;0;-19,565;-153,744;88,6;3610;"OFF";"OFF";-1041,465;-153,749;-464,476;13;0;-18721,41;30,788;60,04;25037;4;0;0;0;0;0,001;0,004
2018-04-16 01:30:04;48,917;0;-19,859;-153,776;88,6;3624;"OFF";"OFF";-1041,465;-153,782;-464,476;13;0;-18721,446;30,788;60,04;25043;4;0;0;0;0;0,001;0,004
2018-04-16 01:30:08;48,915;0;-20,372;-153,799;88,6;3618;"OFF";"OFF";-1041,465;-153,805;-464,476;13;0;-18721,468;30,788;60,04;25047;4;0;0;0;0;0,001;0,004
2018-04-16 01:30:14;48,903;0;-20,504;-153,833;88,6;3609;"OFF";"OFF";-1041,465;-153,839;-464,476;13;0;-18721,504;30,788;60,04;25053;4;0;0;0;0;0,001;0,004
2018-04-16 01:30:18;48,912;0;-19,835;-153,855;88,6;3610;"OFF";"OFF";-1041,465;-153,861;-464,476;13;0;-18721,528;30,788;60,04;25057;4;0;0;0;0;0,001;0,004
2018-04-16 01:30:24;48,909;0;-20,067;-153,89;88,6;3603;"OFF";"OFF";-1041,465;-153,895;-464,476;13;0;-18721,562;30,788;60,04;25063;4;0;0;0;0;0,001;0,004
2018-04-16 01:30:28;48,923;0;-19,181;-153,912;88,6;3602;"OFF";"OFF";-1041,465;-153,917;-464,476;13;0;-18721,586;30,788;60,04;25067;4;0;0;0;0;0,001;0,004
2018-04-16 01:30:34;48,908;0;-20,487;-153,944;88,6;3617;"OFF";"OFF";-1041,465;-153,95;-464,476;13;0;-18721,622;30,788;60,04;25073;4;0;0;0;0;0,001;0,004
2018-04-16 01:30:38;48,919;0;-19,838;-153,967;88,6;3614;"OFF";"OFF";-1041,465;-153,972;-464,476;13;0;-18721,644;30,788;60,04;25077;4;0;0;0;0;0,001;0,004
2018-04-16 01:30:44;48,927;0;-19,347;-154;88,6;3620;"OFF";"OFF";-1041,465;-154,005;-464,476;13;0;-18721,68;30,788;60,04;25083;4;0;0;0;0;0,001;0,004
2018-04-16 01:30:48;48,9;0;-20,746;-154,022;88,6;3621;"OFF";"OFF";-1041,465;-154,027;-464,476;13;0;-18721,704;30,788;60,04;25087;4;0;0;0;0;0,001;0,004
2018-04-16 01:30:54;48,918;0;-19,626;-154,056;88,6;3613;"OFF";"OFF";-1041,465;-154,061;-464,476;13;0;-18721,738;30,788;60,04;25093;4;0;0;0;0;0,001;0,004
2018-04-16 01:30:58;48,898;0;-20,625;-154,079;88,6;3609;"OFF";"OFF";-1041,465;-154,085;-464,476;13;0;-18721,762;30,788;60,04;25097;4;0;0;0;0;0,001;0,004
2018-04-16 01:31:04;48,856;0;-22,298;-154,116;88,6;3568;"OFF";"OFF";-1041,465;-154,122;-464,476;13;0;-18721,796;30,788;60,04;25103;4;0;0;0;0;0,001;0,004
2018-04-16 01:31:08;48,838;0;-22,724;-154,141;88,6;3537;"OFF";"OFF";-1041,465;-154,148;-464,476;13;0;-18721,82;30,788;60,04;25107;4;0;0;0;0;0,001;0,004
2018-04-16 01:31:14;48,825;0;-23,449;-154,179;88,6;3501;"OFF";"OFF";-1041,465;-154,185;-464,476;13;0;-18721,856;30,788;60,04;25113;4;0;0;0;0;0,001;0,004
2018-04-16 01:31:18;48,792;0;-24,499;-154,205;88,6;3466;"OFF";"OFF";-1041,465;-154,212;-464,476;13;0;-18721,878;30,788;60,04;25117;4;0;0;0;0;0,001;0,004
2018-04-16 01:31:24;48,783;0;-24,384;-154,245;88,6;3412;"OFF";"OFF";-1041,465;-154,252;-464,476;13;0;-18721,916;30,788;60,04;25123;4;0;0;0;0;0,001;0,004
2018-04-16 01:31:28;48,791;0;-24,026;-154,272;88,6;3384;"OFF";"OFF";-1041,465;-154,278;-464,476;13;0;-18721,94;30,788;60,04;25127;4;0;0;0;0;0,001;0,004
2018-04-16 01:31:34;48,75;0;-25,639;-154,313;88,5;3324;"OFF";"OFF";-1041,465;-154,321;-464,476;13;0;-18721,986;30,788;60,04;25133;4;0;0;0;0;0,001;0,004
2018-04-16 01:31:38;48,775;0;-23,902;-154,341;88,5;3292;"OFF";"OFF";-1041,465;-154,348;-464,476;13;0;-18722,014;30,788;60,04;25137;4;0;0;0;0;0,001;0,004
2018-04-16 01:31:44;48,74;0;-25,347;-154,382;88,5;3252;"OFF";"OFF";-1041,465;-154,389;-464,476;13;0;-18722,054;30,788;60,04;25143;4;0;0;0;0;0,001;0,004
2018-04-16 01:31:48;48,718;0;-26,658;-154,411;88,5;3215;"OFF";"OFF";-1041,465;-154,418;-464,476;13;0;-18722,086;30,788;60,04;25147;4;0;0;0;0;0,001;0,004
2018-04-16 01:31:54;48,698;0;-26,717;-154,454;88,5;3160;"OFF";"OFF";-1041,465;-154,462;-464,476;13;0;-18722,132;30,788;60,04;25153;4;0;0;0;0;0,001;0,004
2018-04-16 01:31:58;48,708;0;-26,153;-154,483;88,5;3130;"OFF";"OFF";-1041,465;-154,49;-464,476;13;0;-18722,164;30,788;60,04;25157;4;0;0;0;0;0,001;0,004
2018-04-16 01:32:04;48,698;0;-26,438;-154,527;88,5;3084;"OFF";"OFF";-1041,465;-154,534;-464,476;13;0;-18722,21;30,788;60,04;25163;4;0;0;0;0;0,001;0,004
2018-04-16 01:32:08;48,685;0;-26,859;-154,557;88,5;3054;"OFF";"OFF";-1041,465;-154,564;-464,476;13;0;-18722,242;30,788;60,04;25167;4;0;0;0;0;0,001;0,004
2018-04-16 01:32:14;48,667;0;-27,568;-154,601;88,5;3010;"OFF";"OFF";-1041,465;-154,609;-464,476;13;0;-18722,29;30,788;60,04;25173;4;0;0;0;0;0,001;0,004
2018-04-16 01:32:18;48,665;0;-27,522;-154,632;88,5;2980;"OFF";"OFF";-1041,465;-154,639;-464,476;13;0;-18722,32;30,788;60,04;25177;4;0;0;0;0;0,001;0,004
2018-04-16 01:32:24;48,68;0;-26,398;-154,676;88,5;2948;"OFF";"OFF";-1041,465;-154,683;-464,476;13;0;-18722,368;30,788;60,04;25183;4;0;0;0;0;0,001;0,004
2018-04-16 01:32:28;48,673;0;-26,804;-154,706;88,5;2924;"OFF";"OFF";-1041,465;-154,713;-464,476;13;0;-18722,398;30,788;60,04;25187;4;0;0;0;0;0,001;0,004
2018-04-16 01:32:34;48,663;0;-27,4;-154,751;88,5;2892;"OFF";"OFF";-1041,465;-154,759;-464,476;13;0;-18722,446;30,788;60,04;25193;4;0;0;0;0;0,001;0,004
2018-04-16 01:32:38;48,672;0;-26,73;-154,781;88,5;2874;"OFF";"OFF";-1041,465;-154,789;-464,476;13;0;-18722,476;30,788;60,04;25197;4;0;0;0;0;0,001;0,004
2018-04-16 01:32:44;48,647;0;-27,893;-154,826;88,5;2851;"OFF";"OFF";-1041,465;-154,834;-464,476;13;0;-18722,524;30,788;60,04;25203;4;0;0;0;0;0,001;0,004
2018-04-16 01:32:48;48,666;0;-27,033;-154,857;88,5;2828;"OFF";"OFF";-1041,465;-154,864;-464,476;13;0;-18722,554;30,788;60,04;25207;4;0;0;0;0;0,001;0,004
2018-04-16 01:32:54;48,653;0;-27,756;-154,902;88,5;2807;"OFF";"OFF";-1041,465;-154,91;-464,476;13;0;-18722,602;30,788;60,04;25213;4;0;0;0;0;0,001;0,004
2018-04-16 01:32:58;48,667;0;-26,987;-154,932;88,5;2794;"OFF";"OFF";-1041,465;-154,94;-464,476;13;0;-18722,632;30,788;60,04;25217;4;0;0;0;0;0,001;0,004
2018-04-16 01:33:04;48,65;0;-27,464;-154,978;88,5;2774;"OFF";"OFF";-1041,465;-154,985;-464,476;13;0;-18722,68;30,788;60,04;25223;4;0;0;0;0;0,001;0,004
2018-04-16 01:33:08;48,666;0;-26,532;-155,008;88,5;2765;"OFF";"OFF";-1041,465;-155,015;-464,476;13;0;-18722,71;30,788;60,04;25227;4;0;0;0;0;0,001;0,004
2018-04-16 01:33:14;48,65;0;-27,587;-155,052;88,5;2754;"OFF";"OFF";-1041,465;-155,06;-464,476;13;0;-18722,758;30,788;60,04;25233;4;0;0;0;0;0,001;0,004
2018-04-16 01:33:18;48,641;0;-27,894;-155,083;88,5;2742;"OFF";"OFF";-1041,465;-155,09;-464,476;13;0;-18722,79;30,788;60,04;25237;4;0;0;0;0;0,001;0,004
2018-04-16 01:33:24;48,651;0;-27,38;-155,128;88,5;2729;"OFF";"OFF";-1041,465;-155,136;-464,476;13;0;-18722,836;30,788;60,04;25243;4;0;0;0;0;0,001;0,004
2018-04-16 01:33:28;48,641;0;-27,753;-155,158;88,5;2720;"OFF";"OFF";-1041,465;-155,166;-464,476;13;0;-18722,868;30,788;60,04;25247;4;0;0;0;0;0,001;0,004
2018-04-16 01:33:34;48,659;0;-26,853;-155,205;88,5;2704;"OFF";"OFF";-1041,465;-155,212;-464,476;13;0;-18722,914;30,788;60,04;25253;4;0;0;0;0;0,001;0,004
2018-04-16 01:33:38;48,643;0;-27,523;-155,235;88,5;2698;"OFF";"OFF";-1041,465;-155,242;-464,476;13;0;-18722,946;30,788;60,04;25257;4;0;0;0;0;0,001;0,004
2018-04-16 01:33:44;48,666;0;-26,374;-155,28;88,5;2691;"OFF";"OFF";-1041,465;-155,287;-464,476;13;0;-18722,992;30,788;60,04;25263;4;0;0;0;0;0,001;0,004
2018-04-16 01:33:48;48,642;0;-27,776;-155,31;88,5;2684;"OFF";"OFF";-1041,465;-155,318;-464,476;13;0;-18723,024;30,788;60,04;25267;4;0;0;0;0;0,001;0,004
2018-04-16 01:33:54;48,721;0;-24,007;-155,352;88,5;2701;"OFF";"OFF";-1041,465;-155,358;-464,476;13;0;-18723,06;30,788;60,04;25273;4;0;0;0;0;0,001;0,004
2018-04-16 01:33:58;48,689;0;-26,094;-155,38;88,5;2710;"OFF";"OFF";-1041,465;-155,387;-464,476;13;0;-18723,092;30,788;60,04;25277;4;0;0;0;0;0,001;0,004
2018-04-16 01:34:04;48,722;0;-24,617;-155,421;88,5;2721;"OFF";"OFF";-1041,465;-155,428;-464,476;13;0;-18723,136;30,788;60,04;25283;4;0;0;0;0;0,001;0,004
2018-04-16 01:34:08;48,716;0;-24,806;-155,449;88,5;2731;"OFF";"OFF";-1041,465;-155,456;-464,476;13;0;-18723,168;30,788;60,04;25287;4;0;0;0;0;0,001;0,004
2018-04-16 01:34:14;48,736;0;-24,433;-155,489;88,5;2750;"OFF";"OFF";-1041,465;-155,496;-464,476;13;0;-18723,206;30,788;60,04;25293;4;0;0;0;0;0,001;0,004
2018-04-16 01:34:18;48,741;0;-23,876;-155,516;88,5;2762;"OFF";"OFF";-1041,465;-155,523;-464,476;13;0;-18723,228;30,788;60,04;25297;4;0;0;0;0;0,001;0,004
2018-04-16 01:34:24;48,734;0;-24,466;-155,556;88,5;2784;"OFF";"OFF";-1041,465;-155,562;-464,476;13;0;-18723,264;30,788;60,04;25303;4;0;0;0;0;0,001;0,004
2018-04-16 01:34:28;48,754;0;-23,813;-155,583;88,5;2792;"OFF";"OFF";-1041,465;-155,59;-464,476;13;0;-18723,292;30,788;60,04;25307;4;0;0;0;0;0,001;0,004
2018-04-16 01:34:34;48,766;0;-23,155;-155,622;88,5;2818;"OFF";"OFF";-1041,465;-155,628;-464,476;13;0;-18723,326;30,788;60,04;25313;4;0;0;0;0;0,001;0,004
2018-04-16 01:34:38;48,756;0;-23,821;-155,648;88,5;2832;"OFF";"OFF";-1041,465;-155,654;-464,476;13;0;-18723,35;30,788;60,04;25317;4;0;0;0;0;0,001;0,004
2018-04-16 01:34:44;48,764;0;-23,337;-155,687;88,4;2850;"OFF";"OFF";-1041,465;-155,694;-464,476;13;0;-18723,384;30,788;60,04;25323;4;0;0;0;0;0,001;0,004
2018-04-16 01:34:48;48,758;0;-23,729;-155,713;88,4;2861;"OFF";"OFF";-1041,465;-155,72;-464,476;13;0;-18723,408;30,788;60,04;25327;4;0;0;0;0;0,001;0,004
2018-04-16 01:34:54;48,774;0;-23,152;-155,753;88,4;2877;"OFF";"OFF";-1041,465;-155,759;-464,476;13;0;-18723,444;30,788;60,04;25333;4;0;0;0;0;0,001;0,004
2018-04-16 01:34:58;48,768;0;-23,131;-155,779;88,4;2885;"OFF";"OFF";-1041,465;-155,786;-464,476;13;0;-18723,466;30,788;60,04;25337;4;0;0;0;0;0,001;0,004
2018-04-16 01:35:04;48,763;0;-23,591;-155,818;88,4;2900;"OFF";"OFF";-1041,465;-155,825;-464,476;13;0;-18723,502;30,788;60,04;25343;4;0;0;0;0;0,001;0,004
2018-04-16 01:35:08;48,764;0;-23,343;-155,844;88,4;2907;"OFF";"OFF";-1041,465;-155,851;-464,476;13;0;-18723,526;30,788;60,04;25347;4;0;0;0;0;0,001;0,004
2018-04-16 01:35:14;48,789;0;-22,41;-155,883;88,4;2924;"OFF";"OFF";-1041,465;-155,889;-464,476;13;0;-18723,56;30,788;60,04;25353;4;0;0;0;0;0,001;0,004
2018-04-16 01:35:18;48,784;0;-22,969;-155,908;88,4;2941;"OFF";"OFF";-1041,465;-155,914;-464,476;13;0;-18723,584;30,788;60,04;25357;4;0;0;0;0;0,001;0,004
2018-04-16 01:35:24;48,77;0;-23,757;-155,947;88,4;2952;"OFF";"OFF";-1041,465;-155,953;-464,476;13;0;-18723,62;30,788;60,04;25363;4;0;0;0;0;0,001;0,004
2018-04-16 01:35:28;48,742;0;-25,16;-155,973;88,4;2957;"OFF";"OFF";-1041,465;-155,98;-464,476;13;0;-18723,642;30,788;60,04;25367;4;0;0;0;0;0,001;0,004
2018-04-16 01:35:34;48,765;0;-23,571;-156,013;88,4;2963;"OFF";"OFF";-1041,465;-156,019;-464,476;13;0;-18723,678;30,788;60,04;25373;4;0;0;0;0;0,001;0,004
2018-04-16 01:35:38;48,752;0;-24,071;-156,039;88,4;2967;"OFF";"OFF";-1041,465;-156,046;-464,476;13;0;-18723,702;30,788;60,04;25377;4;0;0;0;0;0,001;0,004
2018-04-16 01:35:44;48,76;0;-23,28;-156,078;88,4;2973;"OFF";"OFF";-1041,465;-156,085;-464,476;13;0;-18723,736;30,788;60,04;25383;4;0;0;0;0;0,001;0,004
2018-04-16 01:35:48;48,771;0;-23,371;-156,104;88,4;2980;"OFF";"OFF";-1041,465;-156,111;-464,476;13;0;-18723,76;30,788;60,04;25387;4;0;0;0;0;0,001;0,004
2018-04-16 01:35:54;48,785;0;-22,736;-156,143;88,4;2990;"OFF";"OFF";-1041,465;-156,149;-464,476;13;0;-18723,794;30,788;60,04;25393;4;0;0;0;0;0,001;0,004
2018-04-16 01:35:58;48,81;0;-21,305;-156,167;88,4;3009;"OFF";"OFF";-1041,465;-156,173;-464,476;13;0;-18723,818;30,788;60,04;25397;4;0;0;0;0;0,001;0,004
2018-04-16 01:36:04;48,827;0;-21,159;-156,203;88,4;3038;"OFF";"OFF";-1041,465;-156,209;-464,476;13;0;-18723,854;30,788;60,04;25403;4;0;0;0;0;0,001;0,004
2018-04-16 01:36:08;48,808;0;-22,412;-156,227;88,4;3056;"OFF";"OFF";-1041,465;-156,233;-464,476;13;0;-18723,876;30,788;60,04;25407;4;0;0;0;0;0,001;0,004
2018-04-16 01:36:14;48,831;0;-21,014;-156,263;88,4;3079;"OFF";"OFF";-1041,465;-156,269;-464,476;13;0;-18723,912;30,788;60,04;25413;4;0;0;0;0;0,001;0,004
2018-04-16 01:36:18;48,842;0;-20,726;-156,286;88,4;3099;"OFF";"OFF";-1041,465;-156,292;-464,476;13;0;-18723,936;30,788;60,04;25417;4;0;0;0;0;0,001;0,004
2018-04-16 01:36:24;48,836;0;-21,14;-156,322;88,4;3118;"OFF";"OFF";-1041,465;-156,328;-464,476;13;0;-18723,97;30,788;60,04;25423;4;0;0;0;0;0,001;0,004
2018-04-16 01:36:28;48,828;0;-21,622;-156,347;88,4;3130;"OFF";"OFF";-1041,465;-156,352;-464,476;13;0;-18723,994;30,788;60,04;25427;4;0;0;0;0;0,001;0,004
2018-04-16 01:36:34;48,847;0;-21,042;-156,38;88,4;3166;"OFF";"OFF";-1041,465;-156,386;-464,476;13;0;-18724,03;30,788;60,04;25433;4;0;0;0;0;0,001;0,004
2018-04-16 01:36:38;48,834;0;-21,429;-156,404;88,4;3180;"OFF";"OFF";-1041,465;-156,41;-464,476;13;0;-18724,052;30,788;60,04;25437;4;0;0;0;0;0,001;0,004
2018-04-16 01:36:44;48,865;0;-19,907;-156,439;88,4;3206;"OFF";"OFF";-1041,465;-156,444;-464,476;13;0;-18724,088;30,788;60,04;25443;4;0;0;0;0;0,001;0,004
2018-04-16 01:36:48;48,82;0;-22,703;-156,462;88,4;3216;"OFF";"OFF";-1041,465;-156,469;-464,476;13;0;-18724,112;30,788;60,04;25447;4;0;0;0;0;0,001;0,004
2018-04-16 01:36:54;48,841;0;-21,098;-156,498;88,4;3226;"OFF";"OFF";-1041,465;-156,504;-464,476;13;0;-18724,146;30,788;60,04;25453;4;0;0;0;0;0,001;0,004
2018-04-16 01:36:58;48,838;0;-21,38;-156,522;88,4;3234;"OFF";"OFF";-1041,465;-156,528;-464,476;13;0;-18724,17;30,788;60,04;25457;4;0;0;0;0;0,001;0,004
2018-04-16 01:37:04;48,851;0;-20,582;-156,557;88,4;3257;"OFF";"OFF";-1041,465;-156,563;-464,476;13;0;-18724,206;30,788;60,04;25463;4;0;0;0;0;0,001;0,004
2018-04-16 01:37:08;48,856;0;-20,692;-156,58;88,4;3269;"OFF";"OFF";-1041,465;-156,586;-464,476;13;0;-18724,228;30,788;60,04;25467;4;0;0;0;0;0,001;0,004
2018-04-16 01:37:14;48,857;0;-20,632;-156,614;88,4;3292;"OFF";"OFF";-1041,465;-156,62;-464,476;13;0;-18724,264;30,788;60,04;25473;4;0;0;0;0;0,001;0,004
2018-04-16 01:37:18;48,859;0;-20,492;-156,637;88,4;3302;"OFF";"OFF";-1041,465;-156,643;-464,476;13;0;-18724,288;30,788;60,04;25477;4;0;0;0;0;0,001;0,004
2018-04-16 01:37:24;48,864;0;-20,641;-156,672;88,4;3314;"OFF";"OFF";-1041,465;-156,678;-464,476;13;0;-18724,322;30,788;60,04;25483;4;0;0;0;0;0,001;0,004
2018-04-16 01:37:28;48,861;0;-20,507;-156,695;88,4;3330;"OFF";"OFF";-1041,465;-156,701;-464,476;13;0;-18724,346;30,788;60,04;25487;4;0;0;0;0;0,001;0,004
2018-04-16 01:37:34;48,86;0;-20,926;-156,729;88,4;3349;"OFF";"OFF";-1041,465;-156,735;-464,476;13;0;-18724,38;30,788;60,04;25493;4;0;0;0;0;0,001;0,004
2018-04-16 01:37:38;48,855;0;-21,052;-156,752;88,4;3358;"OFF";"OFF";-1041,465;-156,757;-464,476;13;0;-18724,404;30,788;60,04;25497;4;0;0;0;0;0,001;0,004
2018-04-16 01:37:44;48,862;0;-20,632;-156,786;88,4;3374;"OFF";"OFF";-1041,465;-156,792;-464,476;13;0;-18724,44;30,788;60,04;25503;4;0;0;0;0;0,001;0,004
2018-04-16 01:37:48;48,86;0;-20,666;-156,808;88,4;3388;"OFF";"OFF";-1041,465;-156,814;-464,476;13;0;-18724,462;30,788;60,04;25507;4;0;0;0;0;0,001;0,004
2018-04-16 01:37:54;48,886;0;-19,514;-156,842;88,4;3400;"OFF";"OFF";-1041,465;-156,848;-464,476;13;0;-18724,498;30,788;60,04;25513;4;0;0;0;0;0,001;0,004
2018-04-16 01:37:58;48,867;0;-20,807;-156,865;88,4;3410;"OFF";"OFF";-1041,465;-156,871;-464,476;13;0;-18724,522;30,788;60,04;25517;4;0;0;0;0;0,001;0,004
2018-04-16 01:38:04;48,852;0;-21,259;-156,9;88,4;3409;"OFF";"OFF";-1041,465;-156,906;-464,476;13;0;-18724,556;30,788;60,04;25523;4;0;0;0;0;0,001;0,004
2018-04-16 01:38:08;48,854;0;-20,869;-156,923;88,4;3413;"OFF";"OFF";-1041,465;-156,929;-464,476;13;0;-18724,58;30,788;60,04;25527;4;0;0;0;0;0,001;0,004
2018-04-16 01:38:14;48,857;0;-20,685;-156,958;88,4;3417;"OFF";"OFF";-1041,465;-156,964;-464,476;13;0;-18724,616;30,788;60,04;25533;4;0;0;0;0;0,001;0,004
2018-04-16 01:38:18;48,858;0;-20,775;-156,981;88,4;3422;"OFF";"OFF";-1041,465;-156,987;-464,476;13;0;-18724,638;30,788;60,04;25537;4;0;0;0;0;0,001;0,004
2018-04-16 01:38:24;48,871;0;-19,935;-157,015;88,3;3433;"OFF";"OFF";-1041,465;-157,021;-464,476;13;0;-18724,674;30,788;60,04;25543;4;0;0;0;0;0,001;0,004
2018-04-16 01:38:28;48,872;0;-20,18;-157,037;88,3;3442;"OFF";"OFF";-1041,465;-157,043;-464,476;13;0;-18724,698;30,788;60,04;25547;4;0;0;0;0;0,001;0,004
2018-04-16 01:38:34;48,865;0;-20,758;-157,072;88,3;3445;"OFF";"OFF";-1041,465;-157,078;-464,476;13;0;-18724,732;30,788;60,04;25553;4;0;0;0;0;0,001;0,004
2018-04-16 01:38:38;48,857;0;-20,791;-157,095;88,3;3445;"OFF";"OFF";-1041,465;-157,101;-464,476;13;0;-18724,756;30,788;60,04;25557;4;0;0;0;0;0,001;0,004
2018-04-16 01:38:44;48,869;0;-20,24;-157,13;88,3;3447;"OFF";"OFF";-1041,465;-157,136;-464,476;13;0;-18724,792;30,788;60,04;25563;4;0;0;0;0;0,001;0,004
2018-04-16 01:38:48;48,863;0;-20,662;-157,153;88,3;3449;"OFF";"OFF";-1041,465;-157,159;-464,476;13;0;-18724,814;30,788;60,04;25567;4;0;0;0;0;0,001;0,004
2018-04-16 01:38:54;48,878;0;-19,774;-157,186;88,3;3467;"OFF";"OFF";-1041,465;-157,192;-464,476;13;0;-18724,85;30,788;60,04;25573;4;0;0;0;0;0,001;0,004
2018-04-16 01:38:58;48,877;0;-19,969;-157,208;88,3;3476;"OFF";"OFF";-1041,465;-157,214;-464,476;13;0;-18724,874;30,788;60,04;25577;4;0;0;0;0;0,001;0,004
2018-04-16 01:39:04;48,862;0;-20,71;-157,242;88,3;3488;"OFF";"OFF";-1041,465;-157,248;-464,476;13;0;-18724,908;30,788;60,04;25583;4;0;0;0;0;0,001;0,004
2018-04-16 01:39:08;48,874;0;-20,272;-157,265;88,3;3490;"OFF";"OFF";-1041,465;-157,27;-464,476;13;0;-18724,932;30,788;60,04;25587;4;0;0;0;0;0,001;0,004
2018-04-16 01:39:14;48,861;0;-20,96;-157,299;88,3;3493;"OFF";"OFF";-1041,465;-157,304;-464,476;13;0;-18724,966;30,788;60,04;25593;4;0;0;0;0;0,001;0,004
2018-04-16 01:39:18;48,872;0;-20,228;-157,322;88,3;3494;"OFF";"OFF";-1041,465;-157,327;-464,476;13;0;-18724,99;30,788;60,04;25597;4;0;0;0;0;0,001;0,004
2018-04-16 01:39:24;48,88;0;-19,987;-157,355;88,3;3508;"OFF";"OFF";-1041,465;-157,36;-464,476;13;0;-18725,026;30,788;60,04;25603;4;0;0;0;0;0,001;0,004
2018-04-16 01:39:28;48,867;0;-20,768;-157,377;88,3;3511;"OFF";"OFF";-1041,465;-157,383;-464,476;13;0;-18725,048;30,788;60,04;25607;4;0;0;0;0;0,001;0,004
2018-04-16 01:39:34;48,879;0;-19,938;-157,411;88,3;3518;"OFF";"OFF";-1041,465;-157,416;-464,476;13;0;-18725,084;30,788;60,04;25613;4;0;0;0;0;0,001;0,004
2018-04-16 01:39:38;48,875;0;-20,536;-157,433;88,3;3528;"OFF";"OFF";-1041,465;-157,438;-464,476;13;0;-18725,108;30,788;60,04;25617;4;0;0;0;0;0,001;0,004
2018-04-16 01:39:44;48,872;0;-20,705;-157,466;88,3;3532;"OFF";"OFF";-1041,465;-157,472;-464,476;13;0;-18725,142;30,788;60,04;25623;4;0;0;0;0;0,001;0,004
2018-04-16 01:39:48;48,873;0;-20,273;-157,489;88,3;3534;"OFF";"OFF";-1041,465;-157,495;-464,476;13;0;-18725,166;30,788;60,04;25627;4;0;0;0;0;0,001;0,004
2018-04-16 01:39:54;48,869;0;-20,517;-157,523;88,3;3538;"OFF";"OFF";-1041,465;-157,528;-464,476;13;0;-18725,202;30,788;60,04;25633;4;0;0;0;0;0,001;0,004
2018-04-16 01:39:58;48,86;0;-21,201;-157,546;88,3;3535;"OFF";"OFF";-1041,465;-157,551;-464,476;13;0;-18725,224;30,788;60,04;25637;4;0;0;0;0;0,001;0,004
2018-04-16 01:40:04;48,878;0;-19,771;-157,58;88,3;3532;"OFF";"OFF";-1041,465;-157,585;-464,476;13;0;-18725,26;30,788;60,04;25643;4;0;0;0;0;0,001;0,004
2018-04-16 01:40:08;48,869;0;-20,59;-157,602;88,3;3538;"OFF";"OFF";-1041,465;-157,608;-464,476;13;0;-18725,284;30,788;60,04;25647;4;0;0;0;0;0,001;0,004
2018-04-16 01:40:14;48,855;0;-21,3;-157,636;88,3;3536;"OFF";"OFF";-1041,465;-157,642;-464,476;13;0;-18725,318;30,788;60,04;25653;4;0;0;0;0;0,001;0,004
2018-04-16 01:40:18;48,889;0;-19,254;-157,658;88,3;3543;"OFF";"OFF";-1041,465;-157,663;-464,476;13;0;-18725,342;30,788;60,04;25657;4;0;0;0;0;0,001;0,004
2018-04-16 01:40:24;48,892;0;-19,627;-157,69;88,3;3563;"OFF";"OFF";-1041,465;-157,696;-464,476;13;0;-18725,376;30,788;60,04;25663;4;0;0;0;0;0,001;0,004
2018-04-16 01:40:28;48,883;0;-19,841;-157,713;88,3;3566;"OFF";"OFF";-1041,465;-157,718;-464,476;13;0;-18725,4;30,788;60,04;25667;4;0;0;0;0;0,001;0,004
2018-04-16 01:40:34;48,876;0;-19,949;-157,746;88,3;3569;"OFF";"OFF";-1041,465;-157,752;-464,476;13;0;-18725,436;30,788;60,04;25673;4;0;0;0;0;0,001;0,004
2018-04-16 01:40:38;48,888;0;-19,677;-157,768;88,3;3573;"OFF";"OFF";-1041,465;-157,774;-464,476;13;0;-18725,458;30,788;60,04;25677;4;0;0;0;0;0,001;0,004
2018-04-16 01:40:44;48,867;0;-20,739;-157,802;88,3;3570;"OFF";"OFF";-1041,465;-157,808;-464,476;13;0;-18725,494;30,788;60,04;25683;4;0;0;0;0;0,001;0,004
2018-04-16 01:40:48;48,872;0;-20,2;-157,825;88,3;3569;"OFF";"OFF";-1041,465;-157,83;-464,476;13;0;-18725,518;30,788;60,04;25687;4;0;0;0;0;0,001;0,004
2018-04-16 01:40:54;48,885;0;-19,744;-157,858;88,3;3578;"OFF";"OFF";-1041,465;-157,863;-464,476;13;0;-18725,552;30,788;60,04;25693;4;0;0;0;0;0,001;0,004
2018-04-16 01:40:58;48,875;0;-20,237;-157,881;88,3;3573;"OFF";"OFF";-1041,465;-157,886;-464,476;13;0;-18725,576;30,788;60,04;25697;4;0;0;0;0;0,001;0,004
2018-04-16 01:41:04;48,886;0;-19,567;-157,914;88,3;3579;"OFF";"OFF";-1041,465;-157,919;-464,476;13;0;-18725,612;30,788;60,04;25703;4;0;0;0;0;0,001;0,004
2018-04-16 01:41:08;48,873;0;-20,122;-157,935;88,3;3588;"OFF";"OFF";-1041,465;-157,941;-464,476;13;0;-18725,634;30,788;60,04;25707;4;0;0;0;0;0,001;0,004
2018-04-16 01:41:14;48,86;0;-20,954;-157,969;88,3;3584;"OFF";"OFF";-1041,465;-157,975;-464,476;13;0;-18725,67;30,788;60,04;25713;4;0;0;0;0;0,001;0,004
2018-04-16 01:41:18;48,875;0;-20,024;-157,992;88,3;3579;"OFF";"OFF";-1041,465;-157,998;-464,476;13;0;-18725,694;30,788;60,04;25717;4;0;0;0;0;0,001;0,004
2018-04-16 01:41:24;48,854;0;-21,204;-158,026;88,3;3575;"OFF";"OFF";-1041,465;-158,032;-464,476;13;0;-18725,728;30,788;60,04;25723;4;0;0;0;0;0,001;0,004
2018-04-16 01:41:28;48,876;0;-19,814;-158,049;88,3;3569;"OFF";"OFF";-1041,465;-158,055;-464,476;13;0;-18725,752;30,788;60,04;25727;4;0;0;0;0;0,001;0,004
2018-04-16 01:41:34;48,869;0;-20,356;-158,082;88,3;3579;"OFF";"OFF";-1041,465;-158,088;-464,476;13;0;-18725,788;30,788;60,04;25733;4;0;0;0;0;0,001;0,004
2018-04-16 01:41:38;48,864;0;-20,377;-158,104;88,3;3581;"OFF";"OFF";-1041,465;-158,11;-464,476;13;0;-18725,81;30,788;60,04;25737;4;0;0;0;0;0,001;0,004
2018-04-16 01:41:44;48,888;0;-19,42;-158,138;88,3;3584;"OFF";"OFF";-1041,465;-158,143;-464,476;13;0;-18725,846;30,788;60,04;25743;4;0;0;0;0;0,001;0,004
2018-04-16 01:41:48;48,881;0;-20,051;-158,159;88,3;3594;"OFF";"OFF";-1041,465;-158,165;-464,476;13;0;-18725,87;30,788;60,04;25747;4;0;0;0;0;0,001;0,004
2018-04-16 01:41:54;48,88;0;-19,844;-158,193;88,3;3593;"OFF";"OFF";-1041,465;-158,198;-464,476;13;0;-18725,904;30,788;60,04;25753;4;0;0;0;0;0,001;0,004
2018-04-16 01:41:58;48,885;0;-19,584;-158,215;88,3;3600;"OFF";"OFF";-1041,465;-158,22;-464,476;13;0;-18725,928;30,788;60,04;25757;4;0;0;0;0;0,001;0,004
2018-04-16 01:42:04;48,904;0;-18,943;-158,247;88,3;3614;"OFF";"OFF";-1041,465;-158,252;-464,476;13;0;-18725,962;30,788;60,04;25763;4;0;0;0;0;0,001;0,004
2018-04-16 01:42:08;48,903;0;-19,08;-158,268;88,3;3624;"OFF";"OFF";-1041,465;-158,273;-464,476;13;0;-18725,986;30,788;60,04;25767;4;0;0;0;0;0,001;0,004
2018-04-16 01:42:14;48,903;0;-19,022;-158,299;88,3;3646;"OFF";"OFF";-1041,465;-158,305;-464,476;13;0;-18726,022;30,788;60,04;25773;4;0;0;0;0;0,001;0,004
2018-04-16 01:42:18;48,913;0;-18,665;-158,32;88,3;3659;"OFF";"OFF";-1041,465;-158,326;-464,476;13;0;-18726,044;30,788;60,04;25777;4;0;0;0;0;0,001;0,004
2018-04-16 01:42:24;48,897;0;-19,81;-158,352;88,3;3674;"OFF";"OFF";-1041,465;-158,357;-464,476;13;0;-18726,08;30,788;60,04;25783;4;0;0;0;0;0,001;0,004
2018-04-16 01:42:28;48,92;0;-18,675;-158,373;88,2;3678;"OFF";"OFF";-1041,465;-158,379;-464,476;13;0;-18726,104;30,788;60,04;25787;4;0;0;0;0;0,001;0,004
2018-04-16 01:42:34;48,915;0;-18,684;-158,405;88,2;3689;"OFF";"OFF";-1041,465;-158,41;-464,476;13;0;-18726,138;30,788;60,04;25793;4;0;0;0;0;0,001;0,004
2018-04-16 01:42:38;48,92;0;-18,493;-158,426;88,2;3701;"OFF";"OFF";-1041,465;-158,431;-464,476;13;0;-18726,162;30,788;60,04;25797;4;0;0;0;0;0,001;0,004
2018-04-16 01:42:44;48,908;0;-18,886;-158,457;88,2;3714;"OFF";"OFF";-1041,465;-158,463;-464,476;13;0;-18726,198;30,788;60,04;25803;4;0;0;0;0;0,001;0,004
2018-04-16 01:42:48;48,916;0;-18,831;-158,479;88,2;3719;"OFF";"OFF";-1041,465;-158,484;-464,476;13;0;-18726,22;30,788;60,04;25807;4;0;0;0;0;0,001;0,004
2018-04-16 01:42:54;48,897;0;-19,673;-158,511;88,2;3725;"OFF";"OFF";-1041,465;-158,516;-464,476;13;0;-18726,256;30,788;60,04;25813;4;0;0;0;0;0,001;0,004
2018-04-16 01:42:58;48,91;0;-19,066;-158,532;88,2;3730;"OFF";"OFF";-1041,465;-158,537;-464,476;13;0;-18726,28;30,788;60,04;25817;4;0;0;0;0;0,001;0,004
2018-04-16 01:43:04;48,914;0;-18,909;-158,564;88,2;3736;"OFF";"OFF";-1041,465;-158,569;-464,476;13;0;-18726,314;30,788;60,04;25823;4;0;0;0;0;0,001;0,004
2018-04-16 01:43:08;48,905;0;-19,355;-158,585;88,2;3736;"OFF";"OFF";-1041,465;-158,591;-464,476;13;0;-18726,338;30,788;60,04;25827;4;0;0;0;0;0,001;0,004
2018-04-16 01:43:14;48,912;0;-19,084;-158,617;88,2;3741;"OFF";"OFF";-1041,465;-158,622;-464,476;13;0;-18726,374;30,788;60,04;25833;4;0;0;0;0;0,001;0,004
2018-04-16 01:43:18;48,932;0;-17,959;-158,637;88,2;3757;"OFF";"OFF";-1041,465;-158,642;-464,476;13;0;-18726,394;30,788;60,04;25837;4;0;0;0;0;0,001;0,004
2018-04-16 01:43:24;48,936;0;-17,928;-158,667;88,2;3782;"OFF";"OFF";-1041,465;-158,672;-464,476;13;0;-18726,43;30,788;60,04;25843;4;0;0;0;0;0,001;0,004
2018-04-16 01:43:28;48,928;0;-18,685;-158,687;88,2;3796;"OFF";"OFF";-1041,465;-158,693;-464,476;13;0;-18726,454;30,788;60,04;25847;4;0;0;0;0;0,001;0,004
2018-04-16 01:43:34;48,944;0;-17,996;-158,718;88,2;3812;"OFF";"OFF";-1041,465;-158,723;-464,476;13;0;-18726,488;30,788;60,04;25853;4;0;0;0;0;0,001;0,004
2018-04-16 01:43:38;48,94;0;-18,06;-158,738;88,2;3826;"OFF";"OFF";-1041,465;-158,743;-464,476;13;0;-18726,512;30,788;60,04;25857;4;0;0;0;0;0,001;0,004
2018-04-16 01:43:44;48,937;0;-18,469;-158,768;88,2;3848;"OFF";"OFF";-1041,465;-158,773;-464,476;13;0;-18726,544;30,788;60,04;25863;4;0;0;0;0;0,001;0,004
2018-04-16 01:43:48;48,938;0;-18,617;-158,788;88,2;3859;"OFF";"OFF";-1041,465;-158,793;-464,476;13;0;-18726,566;30,788;60,04;25867;4;0;0;0;0;0,001;0,004
2018-04-16 01:43:54;48,96;0;-17,556;-158,818;88,2;3880;"OFF";"OFF";-1041,465;-158,822;-464,476;13;0;-18726,598;30,788;60,04;25873;4;0;0;0;0;0,001;0,004
2018-04-16 01:43:58;48,947;0;-18,197;-158,837;88,2;3892;"OFF";"OFF";-1041,465;-158,842;-464,476;13;0;-18726,622;30,788;60,04;25877;4;0;0;0;0;0,001;0,004
2018-04-16 01:44:04;48,947;0;-18,098;-158,867;88,2;3907;"OFF";"OFF";-1041,465;-158,872;-464,476;13;0;-18726,654;30,788;60,04;25883;4;0;0;0;0;0,001;0,004
2018-04-16 01:44:08;48,958;0;-17,469;-158,887;88,2;3923;"OFF";"OFF";-1041,465;-158,892;-464,476;13;0;-18726,67;30,788;60,04;25887;4;0;0;0;0;0,001;0,004
2018-04-16 01:44:14;48,968;0;-17,313;-158,916;88,2;3948;"OFF";"OFF";-1041,465;-158,92;-464,476;13;0;-18726,698;30,788;60,04;25893;4;0;0;0;0;0,001;0,004
2018-04-16 01:44:18;48,956;0;-18,139;-158,935;88,2;3966;"OFF";"OFF";-1041,465;-158,94;-464,476;13;0;-18726,714;30,788;60,04;25897;4;0;0;0;0;0,001;0,004
2018-04-16 01:44:24;48,958;0;-18,028;-158,964;88,2;3978;"OFF";"OFF";-1041,465;-158,969;-464,476;13;0;-18726,746;30,788;60,04;25903;4;0;0;0;0;0,001;0,004
2018-04-16 01:44:28;48,928;0;-19,152;-158,985;88,2;3973;"OFF";"OFF";-1041,465;-158,99;-464,476;13;0;-18726,77;30,788;60,04;25907;4;0;0;0;0;0,001;0,004
2018-04-16 01:44:34;48,922;0;-19,333;-159,017;88,2;3949;"OFF";"OFF";-1041,465;-159,023;-464,476;13;0;-18726,804;30,788;60,04;25913;4;0;0;0;0;0,001;0,004
2018-04-16 01:44:38;48,924;0;-18,498;-159,039;88,2;3939;"OFF";"OFF";-1041,465;-159,044;-464,476;13;0;-18726,828;30,788;60,04;25917;4;0;0;0;0;0,001;0,004
2018-04-16 01:44:44;48,914;0;-19,019;-159,071;88,2;3923;"OFF";"OFF";-1041,465;-159,076;-464,476;13;0;-18726,864;30,788;60,04;25923;4;0;0;0;0;0,001;0,004
2018-04-16 01:44:48;48,894;0;-20,167;-159,093;88,2;3903;"OFF";"OFF";-1041,465;-159,098;-464,476;13;0;-18726,886;30,788;60,04;25927;4;0;0;0;0;0,001;0,004
2018-04-16 01:44:54;48,911;0;-18,623;-159,125;88,2;3880;"OFF";"OFF";-1041,465;-159,131;-464,476;13;0;-18726,922;30,788;60,04;25933;4;0;0;0;0;0,001;0,004
2018-04-16 01:44:58;48,892;0;-19,743;-159,148;88,2;3863;"OFF";"OFF";-1041,465;-159,153;-464,476;13;0;-18726,946;30,788;60,04;25937;4;0;0;0;0;0,001;0,004
2018-04-16 01:45:04;48,881;0;-20,137;-159,181;88,2;3833;"OFF";"OFF";-1041,465;-159,187;-464,476;13;0;-18726,98;30,788;60,04;25943;4;0;0;0;0;0,001;0,004
2018-04-16 01:45:08;48,862;0;-20,66;-159,204;88,2;3818;"OFF";"OFF";-1041,465;-159,209;-464,476;13;0;-18727,004;30,788;60,04;25947;4;0;0;0;0;0,001;0,004
2018-04-16 01:45:14;48,856;0;-20,878;-159,238;88,2;3785;"OFF";"OFF";-1041,465;-159,244;-464,476;13;0;-18727,04;30,788;60,04;25953;4;0;0;0;0;0,001;0,004
2018-04-16 01:45:18;48,866;0;-20,111;-159,261;88,2;3763;"OFF";"OFF";-1041,465;-159,267;-464,476;13;0;-18727,062;30,788;60,04;25957;4;0;0;0;0;0,001;0,004
2018-04-16 01:45:24;48,835;0;-21,577;-159,295;88,2;3736;"OFF";"OFF";-1041,465;-159,301;-464,476;13;0;-18727,098;30,788;60,04;25963;4;0;0;0;0;0,001;0,004
2018-04-16 01:45:28;48,842;0;-21,138;-159,319;88,2;3716;"OFF";"OFF";-1041,465;-159,324;-464,476;13;0;-18727,122;30,788;60,04;25967;4;0;0;0;0;0,001;0,004
2018-04-16 01:45:34;48,865;0;-20,249;-159,353;88,2;3692;"OFF";"OFF";-1041,465;-159,359;-464,476;13;0;-18727,156;30,788;60,04;25973;4;0;0;0;0;0,001;0,004
2018-04-16 01:45:38;48,87;0;-19,614;-159,375;88,2;3687;"OFF";"OFF";-1041,465;-159,381;-464,476;13;0;-18727,18;30,788;60,04;25977;4;0;0;0;0;0,001;0,004
2018-04-16 01:45:44;48,857;0;-20,343;-159,409;88,2;3681;"OFF";"OFF";-1041,465;-159,414;-464,476;13;0;-18727,214;30,788;60,04;25983;4;0;0;0;0;0,001;0,004
2018-04-16 01:45:48;48,875;0;-19,854;-159,431;88,2;3669;"OFF";"OFF";-1041,465;-159,437;-464,476;13;0;-18727,238;30,788;60,04;25987;4;0;0;0;0;0,001;0,004
2018-04-16 01:45:54;48,858;0;-20,282;-159,465;88,2;3662;"OFF";"OFF";-1041,465;-159,47;-464,476;13;0;-18727,274;30,788;60,04;25993;4;0;0;0;0;0,001;0,004
2018-04-16 01:45:58;48,859;0;-20,523;-159,487;88,2;3654;"OFF";"OFF";-1041,465;-159,493;-464,476;13;0;-18727,296;30,788;60,04;25997;4;0;0;0;0;0,001;0,004
2018-04-16 01:46:04;48,862;0;-19,998;-159,521;88,2;3648;"OFF";"OFF";-1041,465;-159,527;-464,476;13;0;-18727,332;30,788;60,04;26003;4;0;0;0;0;0,001;0,004
2018-04-16 01:46:08;48,859;0;-20,363;-159,544;88,2;3641;"OFF";"OFF";-1041,465;-159,549;-464,476;13;0;-18727,356;30,788;60,04;26007;4;0;0;0;0;0,001;0,004
2018-04-16 01:46:14;48,871;0;-19,734;-159,577;88,2;3633;"OFF";"OFF";-1041,465;-159,583;-464,476;13;0;-18727,39;30,788;60,04;26013;4;0;0;0;0;0,001;0,004
2018-04-16 01:46:18;48,878;0;-19,392;-159,599;88,2;3637;"OFF";"OFF";-1041,465;-159,605;-464,476;13;0;-18727,414;30,788;60,04;26017;4;0;0;0;0;0,001;0,004
2018-04-16 01:46:24;48,854;0;-20,252;-159,633;88,2;3626;"OFF";"OFF";-1041,465;-159,639;-464,476;13;0;-18727,45;30,788;60,04;26023;4;0;0;0;0;0,001;0,004
2018-04-16 01:46:28;48,841;0;-21,206;-159,656;88,2;3614;"OFF";"OFF";-1041,465;-159,662;-464,476;13;0;-18727,472;30,788;60,04;26027;4;0;0;0;0;0,001;0,004
2018-04-16 01:46:34;48,836;0;-20,607;-159,692;88,2;3593;"OFF";"OFF";-1041,465;-159,697;-464,476;13;0;-18727,508;30,788;60,04;26033;4;0;0;0;0;0,001;0,004
2018-04-16 01:46:38;48,836;0;-21,149;-159,715;88,2;3586;"OFF";"OFF";-1041,465;-159,72;-464,476;13;0;-18727,532;30,788;60,04;26037;4;0;0;0;0;0,001;0,004
2018-04-16 01:46:44;48,845;0;-20,295;-159,75;88,1;3565;"OFF";"OFF";-1041,465;-159,756;-464,476;13;0;-18727,566;30,788;60,04;26043;4;0;0;0;0;0,001;0,004
2018-04-16 01:46:48;48,842;0;-20,597;-159,773;88,1;3559;"OFF";"OFF";-1041,465;-159,779;-464,476;13;0;-18727,59;30,788;60,04;26047;4;0;0;0;0;0,001;0,004
2018-04-16 01:46:54;48,759;0;-24,812;-159,81;88,1;3526;"OFF";"OFF";-1041,465;-159,817;-464,476;13;0;-18727,626;30,788;60,04;26053;4;0;0;0;0;0,001;0,004
2018-04-16 01:46:58;48,75;0;-24,612;-159,838;88,1;3471;"OFF";"OFF";-1041,465;-159,844;-464,476;13;0;-18727,656;30,788;60,04;26057;4;0;0;0;0;0,001;0,004
2018-04-16 01:47:04;48,736;0;-24,519;-159,877;88,1;3426;"OFF";"OFF";-1041,465;-159,884;-464,476;13;0;-18727,694;30,788;60,04;26063;4;0;0;0;0;0,001;0,004
2018-04-16 01:47:08;48,724;0;-24,935;-159,904;88,1;3384;"OFF";"OFF";-1041,465;-159,911;-464,476;13;0;-18727,722;30,788;60,04;26067;4;0;0;0;0;0,001;0,004
2018-04-16 01:47:14;48,697;0;-25,884;-159,946;88,1;3328;"OFF";"OFF";-1041,465;-159,953;-464,476;13;0;-18727,766;30,788;60,04;26073;4;0;0;0;0;0,001;0,004
2018-04-16 01:47:18;48,71;0;-24,58;-159,974;88,1;3289;"OFF";"OFF";-1041,465;-159,981;-464,476;13;0;-18727,794;30,788;60,04;26077;4;0;0;0;0;0,001;0,004
2018-04-16 01:47:24;48,694;0;-25,241;-160,016;88,1;3239;"OFF";"OFF";-1041,465;-160,023;-464,476;13;0;-18727,842;30,788;60,04;26083;4;0;0;0;0;0,001;0,004
2018-04-16 01:47:28;48,696;0;-25,029;-160,044;88,1;3206;"OFF";"OFF";-1041,465;-160,051;-464,476;13;0;-18727,874;30,788;60,04;26087;4;0;0;0;0;0,001;0,004
2018-04-16 01:47:34;48,71;0;-24,311;-160,085;88,1;3170;"OFF";"OFF";-1041,465;-160,092;-464,476;13;0;-18727,916;30,788;60,04;26093;4;0;0;0;0;0,001;0,004
2018-04-16 01:47:38;48,682;0;-25,345;-160,113;88,1;3147;"OFF";"OFF";-1041,465;-160,12;-464,476;13;0;-18727,948;30,788;60,04;26097;4;0;0;0;0;0,001;0,004
2018-04-16 01:47:44;48,672;0;-25,956;-160,156;88,1;3108;"OFF";"OFF";-1041,465;-160,163;-464,476;13;0;-18727,994;30,788;60,04;26103;4;0;0;0;0;0,001;0,004
2018-04-16 01:47:48;48,677;0;-25,46;-160,184;88,1;3088;"OFF";"OFF";-1041,465;-160,191;-464,476;13;0;-18728,026;30,788;60,04;26107;4;0;0;0;0;0,001;0,004
2018-04-16 01:47:54;48,686;0;-25,368;-160,226;88,1;3059;"OFF";"OFF";-1041,465;-160,233;-464,476;13;0;-18728,072;30,788;60,04;26113;4;0;0;0;0;0,001;0,004
2018-04-16 01:47:58;48,683;0;-25,183;-160,254;88,1;3042;"OFF";"OFF";-1041,465;-160,261;-464,476;13;0;-18728,104;30,788;60,04;26117;4;0;0;0;0;0,001;0,004
2018-04-16 01:48:04;48,679;0;-25,513;-160,295;88,1;3024;"OFF";"OFF";-1041,465;-160,302;-464,476;13;0;-18728,146;30,788;60,04;26123;4;0;0;0;0;0,001;0,004
2018-04-16 01:48:08;48,651;0;-26,941;-160,324;88,1;3002;"OFF";"OFF";-1041,465;-160,332;-464,476;13;0;-18728,178;30,788;60,04;26127;4;0;0;0;0;0,001;0,004
2018-04-16 01:48:14;48,67;0;-25,435;-160,368;88,1;2972;"OFF";"OFF";-1041,465;-160,375;-464,476;13;0;-18728,224;30,788;60,04;26133;4;0;0;0;0;0,001;0,004
2018-04-16 01:48:18;48,676;0;-24,997;-160,396;88,1;2958;"OFF";"OFF";-1041,465;-160,403;-464,476;13;0;-18728,256;30,788;60,04;26137;4;0;0;0;0;0,001;0,004
2018-04-16 01:48:24;48,669;0;-25,387;-160,438;88,1;2943;"OFF";"OFF";-1041,465;-160,446;-464,476;13;0;-18728,302;30,788;60,04;26143;4;0;0;0;0;0,001;0,004
2018-04-16 01:48:28;48,677;0;-25,193;-160,467;88,1;2928;"OFF";"OFF";-1041,465;-160,474;-464,476;13;0;-18728,332;30,788;60,04;26147;4;0;0;0;0;0,001;0,004
2018-04-16 01:48:34;48,653;0;-26,124;-160,509;88,1;2916;"OFF";"OFF";-1041,465;-160,517;-464,476;13;0;-18728,378;30,788;60,04;26153;4;0;0;0;0;0,001;0,004
2018-04-16 01:48:38;48,671;0;-25,088;-160,538;88,1;2906;"OFF";"OFF";-1041,465;-160,545;-464,476;13;0;-18728,41;30,788;60,04;26157;4;0;0;0;0;0,001;0,004
2018-04-16 01:48:44;48,682;0;-24,533;-160,58;88,1;2897;"OFF";"OFF";-1041,465;-160,587;-464,476;13;0;-18728,458;30,788;60,04;26163;4;0;0;0;0;0,001;0,004
2018-04-16 01:48:48;48,664;0;-25,841;-160,608;88,1;2890;"OFF";"OFF";-1041,465;-160,615;-464,476;13;0;-18728,488;30,788;60,04;26167;4;0;0;0;0;0,001;0,004
2018-04-16 01:48:54;48,667;0;-25,22;-160,651;88,1;2876;"OFF";"OFF";-1041,465;-160,658;-464,476;13;0;-18728,536;30,788;60,04;26173;4;0;0;0;0;0,001;0,004
2018-04-16 01:48:58;48,657;0;-25,979;-160,679;88,1;2871;"OFF";"OFF";-1041,465;-160,686;-464,476;13;0;-18728,566;30,788;60,04;26177;4;0;0;0;0;0,001;0,004
2018-04-16 01:49:04;48,652;0;-26,008;-160,723;88,1;2854;"OFF";"OFF";-1041,465;-160,73;-464,476;13;0;-18728,614;30,788;60,04;26183;4;0;0;0;0;0,001;0,004
2018-04-16 01:49:08;48,661;0;-25,712;-160,752;88,1;2846;"OFF";"OFF";-1041,465;-160,759;-464,476;13;0;-18728,644;30,788;60,04;26187;4;0;0;0;0;0,001;0,004
2018-04-16 01:49:14;48,663;0;-25,089;-160,795;88,1;2838;"OFF";"OFF";-1041,465;-160,802;-464,476;13;0;-18728,692;30,788;60,04;26193;4;0;0;0;0;0,001;0,004
2018-04-16 01:49:18;48,654;0;-26,035;-160,823;88,1;2831;"OFF";"OFF";-1041,465;-160,831;-464,476;13;0;-18728,722;30,788;60,04;26197;4;0;0;0;0;0,001;0,004
2018-04-16 01:49:24;48,625;0;-26,951;-160,868;88,1;2814;"OFF";"OFF";-1041,465;-160,875;-464,476;13;0;-18728,77;30,788;60,04;26203;4;0;0;0;0;0,001;0,004
2018-04-16 01:49:28;48,676;0;-24,05;-160,896;88,1;2814;"OFF";"OFF";-1041,465;-160,902;-464,476;13;0;-18728,794;30,788;60,04;26207;4;0;0;0;0;0,001;0,004
2018-04-16 01:49:34;48,686;0;-24,323;-160,935;88,1;2829;"OFF";"OFF";-1041,465;-160,942;-464,476;13;0;-18728,83;30,788;60,04;26213;4;0;0;0;0;0,001;0,004
2018-04-16 01:49:38;48,71;0;-23,352;-160,961;88,1;2843;"OFF";"OFF";-1041,465;-160,968;-464,476;13;0;-18728,854;30,788;60,04;26217;4;0;0;0;0;0,001;0,004
2018-04-16 01:49:44;48,725;0;-23,168;-161;88,1;2867;"OFF";"OFF";-1041,465;-161,006;-464,476;13;0;-18728,888;30,788;60,04;26223;4;0;0;0;0;0,001;0,004
2018-04-16 01:49:48;48,72;0;-23,725;-161,025;88,1;2881;"OFF";"OFF";-1041,465;-161,032;-464,476;13;0;-18728,912;30,788;60,04;26227;4;0;0;0;0;0,001;0,004
2018-04-16 01:49:54;48,729;0;-23,201;-161,064;88,1;2894;"OFF";"OFF";-1041,465;-161,071;-464,476;13;0;-18728,948;30,788;60,04;26233;4;0;0;0;0;0,001;0,004
2018-04-16 01:49:58;48,73;0;-23,321;-161,09;88;2909;"OFF";"OFF";-1041,465;-161,096;-464,476;13;0;-18728,97;30,788;60,04;26237;4;0;0;0;0;0,001;0,004
2018-04-16 01:50:04;48,735;0;-23,179;-161,128;88;2925;"OFF";"OFF";-1041,465;-161,135;-464,476;13;0;-18729,006;30,788;60,04;26243;4;0;0;0;0;0,001;0,004
2018-04-16 01:50:08;48,727;0;-23,506;-161,154;88;2933;"OFF";"OFF";-1041,465;-161,161;-464,476;13;0;-18729,03;30,788;60,04;26247;4;0;0;0;0;0,001;0,004
2018-04-16 01:50:14;48,731;0;-23,222;-161,192;88;2949;"OFF";"OFF";-1041,465;-161,199;-464,476;13;0;-18729,064;30,788;60,04;26253;4;0;0;0;0;0,001;0,004
2018-04-16 01:50:18;48,739;0;-23,092;-161,218;88;2953;"OFF";"OFF";-1041,465;-161,225;-464,476;13;0;-18729,088;30,788;60,04;26257;4;0;0;0;0;0,001;0,004
2018-04-16 01:50:24;48,771;0;-21,045;-161,256;88;2971;"OFF";"OFF";-1041,465;-161,262;-464,476;13;0;-18729,124;30,788;60,04;26263;4;0;0;0;0;0,001;0,004
2018-04-16 01:50:28;48,758;0;-22,267;-161,28;88;2991;"OFF";"OFF";-1041,465;-161,287;-464,476;13;0;-18729,146;30,788;60,04;26267;4;0;0;0;0;0,001;0,004
2018-04-16 01:50:34;48,75;0;-22,705;-161,319;88;3000;"OFF";"OFF";-1041,465;-161,325;-464,476;13;0;-18729,182;30,788;60,04;26273;4;0;0;0;0;0,001;0,004
2018-04-16 01:50:38;48,745;0;-22,808;-161,344;88;3007;"OFF";"OFF";-1041,465;-161,351;-464,476;13;0;-18729,206;30,788;60,04;26277;4;0;0;0;0;0,001;0,004
2018-04-16 01:50:44;48,744;0;-23,109;-161,381;88;3025;"OFF";"OFF";-1041,465;-161,388;-464,476;13;0;-18729,24;30,788;60,04;26283;4;0;0;0;0;0,001;0,004
2018-04-16 01:50:48;48,741;0;-23,284;-161,407;88;3032;"OFF";"OFF";-1041,465;-161,413;-464,476;13;0;-18729,264;30,788;60,04;26287;4;0;0;0;0;0,001;0,004
2018-04-16 01:50:54;48,759;0;-22,224;-161,444;88;3044;"OFF";"OFF";-1041,465;-161,451;-464,476;13;0;-18729,298;30,788;60,04;26293;4;0;0;0;0;0,001;0,004
2018-04-16 01:50:58;48,781;0;-21,268;-161,469;88;3059;"OFF";"OFF";-1041,465;-161,474;-464,476;13;0;-18729,322;30,788;60,04;26297;4;0;0;0;0;0,001;0,004
