TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 01:51:04;48,752;0;-22,804;-161,506;88;3068;"OFF";"OFF";-1041,465;-161,513;-464,476;13;0;-18729,358;30,788;60,04;26303;4;0;0;0;0;0,001;0,004
2018-04-16 01:51:08;48,774;0;-21,761;-161,531;88;3077;"OFF";"OFF";-1041,465;-161,537;-464,476;13;0;-18729,38;30,788;60,04;26307;4;0;0;0;0;0,001;0,004
2018-04-16 01:51:14;48,756;0;-22,775;-161,568;88;3088;"OFF";"OFF";-1041,465;-161,575;-464,476;13;0;-18729,416;30,788;60,04;26313;4;0;0;0;0;0,001;0,004
2018-04-16 01:51:18;48,77;0;-21,708;-161,594;88;3089;"OFF";"OFF";-1041,465;-161,6;-464,476;13;0;-18729,44;30,788;60,04;26317;4;0;0;0;0;0,001;0,004
2018-04-16 01:51:24;48,756;0;-22,561;-161,63;88;3104;"OFF";"OFF";-1041,465;-161,637;-464,476;13;0;-18729,474;30,788;60,04;26323;4;0;0;0;0;0,001;0,004
2018-04-16 01:51:28;48,761;0;-22,427;-161,655;88;3113;"OFF";"OFF";-1041,465;-161,661;-464,476;13;0;-18729,498;30,788;60,04;26327;4;0;0;0;0;0,001;0,004
2018-04-16 01:51:34;48,773;0;-21,879;-161,692;88;3122;"OFF";"OFF";-1041,465;-161,698;-464,476;13;0;-18729,534;30,788;60,04;26333;4;0;0;0;0;0,001;0,004
2018-04-16 01:51:38;48,773;0;-21,849;-161,717;88;3130;"OFF";"OFF";-1041,465;-161,723;-464,476;13;0;-18729,556;30,788;60,04;26337;4;0;0;0;0;0,001;0,004
2018-04-16 01:51:44;48,758;0;-22,537;-161,754;88;3134;"OFF";"OFF";-1041,465;-161,76;-464,476;13;0;-18729,592;30,788;60,04;26343;4;0;0;0;0;0,001;0,004
2018-04-16 01:51:48;48,755;0;-22,728;-161,779;88;3136;"OFF";"OFF";-1041,465;-161,785;-464,476;13;0;-18729,616;30,788;60,04;26347;4;0;0;0;0;0,001;0,004
2018-04-16 01:51:54;48,756;0;-22,684;-161,816;88;3143;"OFF";"OFF";-1041,465;-161,822;-464,476;13;0;-18729,65;30,788;60,04;26353;4;0;0;0;0;0,001;0,004
2018-04-16 01:51:58;48,754;0;-22,856;-161,841;88;3146;"OFF";"OFF";-1041,465;-161,848;-464,476;13;0;-18729,674;30,788;60,04;26357;4;0;0;0;0;0,001;0,004
2018-04-16 01:52:04;48,777;0;-21,433;-161,879;88;3148;"OFF";"OFF";-1041,465;-161,885;-464,476;13;0;-18729,708;30,788;60,04;26363;4;0;0;0;0;0,001;0,004
2018-04-16 01:52:08;48,757;0;-22,755;-161,903;88;3159;"OFF";"OFF";-1041,465;-161,909;-464,476;13;0;-18729,732;30,788;60,04;26367;4;0;0;0;0;0,001;0,004
2018-04-16 01:52:14;48,76;0;-22,425;-161,94;88;3163;"OFF";"OFF";-1041,465;-161,946;-464,476;13;0;-18729,768;30,788;60,04;26373;4;0;0;0;0;0,001;0,004
2018-04-16 01:52:18;48,757;0;-22,589;-161,965;88;3164;"OFF";"OFF";-1041,465;-161,971;-464,476;13;0;-18729,792;30,788;60,04;26377;4;0;0;0;0;0,001;0,004
2018-04-16 01:52:24;48,758;0;-22,392;-162,002;88;3168;"OFF";"OFF";-1041,465;-162,008;-464,476;13;0;-18729,826;30,788;60,04;26383;4;0;0;0;0;0,001;0,004
2018-04-16 01:52:28;48,764;0;-22,475;-162,027;88;3169;"OFF";"OFF";-1041,465;-162,033;-464,476;13;0;-18729,85;30,788;60,04;26387;4;0;0;0;0;0,001;0,004
2018-04-16 01:52:34;48,769;0;-21,784;-162,064;88;3173;"OFF";"OFF";-1041,465;-162,07;-464,476;13;0;-18729,884;30,788;60,04;26393;4;0;0;0;0;0,001;0,004
2018-04-16 01:52:38;48,782;0;-21,178;-162,088;88;3180;"OFF";"OFF";-1041,465;-162,094;-464,476;13;0;-18729,908;30,788;60,04;26397;4;0;0;0;0;0,001;0,004
2018-04-16 01:52:44;48,82;0;-19,666;-162,122;88;3209;"OFF";"OFF";-1041,465;-162,128;-464,476;13;0;-18729,944;30,788;60,04;26403;4;0;0;0;0;0,001;0,004
2018-04-16 01:52:48;48,831;0;-19,359;-162,145;88;3231;"OFF";"OFF";-1041,465;-162,15;-464,476;13;0;-18729,966;30,788;60,04;26407;4;0;0;0;0;0,001;0,004
2018-04-16 01:52:54;48,824;0;-19,969;-162,178;88;3266;"OFF";"OFF";-1041,465;-162,183;-464,476;13;0;-18730,002;30,788;60,04;26413;4;0;0;0;0;0,001;0,004
2018-04-16 01:52:58;48,84;0;-19,849;-162,2;88;3285;"OFF";"OFF";-1041,465;-162,206;-464,476;13;0;-18730,026;30,788;60,04;26417;4;0;0;0;0;0,001;0,004
2018-04-16 01:53:04;48,856;0;-18,839;-162,232;88;3327;"OFF";"OFF";-1041,465;-162,237;-464,476;13;0;-18730,06;30,788;60,04;26423;4;0;0;0;0;0,001;0,004
2018-04-16 01:53:08;48,848;0;-19,738;-162,253;88;3353;"OFF";"OFF";-1041,465;-162,258;-464,476;13;0;-18730,084;30,788;60,04;26427;4;0;0;0;0;0,001;0,004
2018-04-16 01:53:14;48,852;0;-19,596;-162,286;88;3379;"OFF";"OFF";-1041,465;-162,291;-464,476;13;0;-18730,12;30,788;60,04;26433;4;0;0;0;0;0,001;0,004
2018-04-16 01:53:18;48,868;0;-18,725;-162,308;88;3398;"OFF";"OFF";-1041,465;-162,313;-464,476;13;0;-18730,142;30,788;60,04;26437;4;0;0;0;0;0,001;0,004
2018-04-16 01:53:24;48,837;0;-20,452;-162,34;88;3425;"OFF";"OFF";-1041,465;-162,346;-464,476;13;0;-18730,178;30,788;60,04;26443;4;0;0;0;0;0,001;0,004
2018-04-16 01:53:28;48,856;0;-19,537;-162,362;88;3438;"OFF";"OFF";-1041,465;-162,367;-464,476;13;0;-18730,202;30,788;60,04;26447;4;0;0;0;0;0,001;0,004
2018-04-16 01:53:30;48,867;0;-18,91;-162,373;88;3448;"OFF";"OFF";-1041,465;-162,378;-464,476;13;0;-18730,212;30,788;60,04;26449;4;0;0;0;0;0,001;0,004
2018-04-16 01:53:48;48,876;0;-18,83;-162,469;87,9;3520;"OFF";"OFF";-1041,465;-162,474;-464,476;13;0;-18730,318;30,788;60,04;26467;4;0;0;0;0;0,001;0,004
2018-04-16 01:53:52;48,879;0;-18,782;-162,49;87,9;3541;"OFF";"OFF";-1041,465;-162,495;-464,476;13;0;-18730,342;30,788;60,04;26471;4;0;0;0;0;0,001;0,004
2018-04-16 01:53:58;48,857;0;-19,971;-162,522;87,9;3555;"OFF";"OFF";-1041,465;-162,528;-464,476;13;0;-18730,376;30,788;60,04;26477;4;0;0;0;0;0,001;0,004
2018-04-16 01:54:04;48,864;0;-19,579;-162,554;87,9;3577;"OFF";"OFF";-1041,465;-162,559;-464,476;13;0;-18730,412;30,788;60,04;26483;4;0;0;0;0;0,001;0,004
2018-04-16 01:54:08;48,867;0;-19,349;-162,576;87,9;3585;"OFF";"OFF";-1041,465;-162,581;-464,476;13;0;-18730,436;30,788;60,04;26487;4;0;0;0;0;0,001;0,004
2018-04-16 01:54:14;48,89;0;-17,812;-162,608;87,9;3598;"OFF";"OFF";-1041,465;-162,613;-464,476;13;0;-18730,47;30,788;60,04;26493;4;0;0;0;0;0,001;0,004
2018-04-16 01:54:18;48,877;0;-18,833;-162,629;87,9;3616;"OFF";"OFF";-1041,465;-162,634;-464,476;13;0;-18730,494;30,788;60,04;26497;4;0;0;0;0;0,001;0,004
2018-04-16 01:54:24;48,874;0;-19,239;-162,661;87,9;3625;"OFF";"OFF";-1041,465;-162,666;-464,476;13;0;-18730,53;30,788;60,04;26503;4;0;0;0;0;0,001;0,004
2018-04-16 01:54:28;48,86;0;-19,542;-162,683;87,9;3625;"OFF";"OFF";-1041,465;-162,688;-464,476;13;0;-18730,552;30,788;60,04;26507;4;0;0;0;0;0,001;0,004
2018-04-16 01:54:34;48,878;0;-18,544;-162,715;87,9;3638;"OFF";"OFF";-1041,465;-162,72;-464,476;13;0;-18730,588;30,788;60,04;26513;4;0;0;0;0;0,001;0,004
2018-04-16 01:54:38;48,865;0;-19,337;-162,736;87,9;3647;"OFF";"OFF";-1041,465;-162,742;-464,476;13;0;-18730,612;30,788;60,04;26517;4;0;0;0;0;0,001;0,004
2018-04-16 01:54:44;48,871;0;-19,072;-162,768;87,9;3655;"OFF";"OFF";-1041,465;-162,774;-464,476;13;0;-18730,646;30,788;60,04;26523;4;0;0;0;0;0,001;0,004
2018-04-16 01:54:48;48,879;0;-18,745;-162,789;87,9;3667;"OFF";"OFF";-1041,465;-162,795;-464,476;13;0;-18730,67;30,788;60,04;26527;4;0;0;0;0;0,001;0,004
2018-04-16 01:54:54;48,852;0;-20,164;-162,822;87,9;3668;"OFF";"OFF";-1041,465;-162,827;-464,476;13;0;-18730,706;30,788;60,04;26533;4;0;0;0;0;0,001;0,004
2018-04-16 01:54:58;48,86;0;-19,321;-162,843;87,9;3672;"OFF";"OFF";-1041,465;-162,849;-464,476;13;0;-18730,728;30,788;60,04;26537;4;0;0;0;0;0,001;0,004
2018-04-16 01:55:04;48,862;0;-19,563;-162,875;87,9;3680;"OFF";"OFF";-1041,465;-162,881;-464,476;13;0;-18730,764;30,788;60,04;26543;4;0;0;0;0;0,001;0,004
2018-04-16 01:55:08;48,871;0;-18,846;-162,897;87,9;3685;"OFF";"OFF";-1041,465;-162,902;-464,476;13;0;-18730,788;30,788;60,04;26547;4;0;0;0;0;0,001;0,004
2018-04-16 01:55:14;48,88;0;-18,869;-162,928;87,9;3704;"OFF";"OFF";-1041,465;-162,933;-464,476;13;0;-18730,822;30,788;60,04;26553;4;0;0;0;0;0,001;0,004
2018-04-16 01:55:18;48,858;0;-19,658;-162,949;87,9;3708;"OFF";"OFF";-1041,465;-162,954;-464,476;13;0;-18730,846;30,788;60,04;26557;4;0;0;0;0;0,001;0,004
2018-04-16 01:55:24;48,878;0;-18,541;-162,981;87,9;3708;"OFF";"OFF";-1041,465;-162,987;-464,476;13;0;-18730,88;30,788;60,04;26563;4;0;0;0;0;0,001;0,004
2018-04-16 01:55:28;48,905;0;-17,329;-163,002;87,9;3721;"OFF";"OFF";-1041,465;-163,007;-464,476;13;0;-18730,904;30,788;60,04;26567;4;0;0;0;0;0,001;0,004
2018-04-16 01:55:34;48,886;0;-18,702;-163,033;87,9;3742;"OFF";"OFF";-1041,465;-163,038;-464,476;13;0;-18730,94;30,788;60,04;26573;4;0;0;0;0;0,001;0,004
2018-04-16 01:55:38;48,897;0;-18,143;-163,053;87,9;3750;"OFF";"OFF";-1041,465;-163,058;-464,476;13;0;-18730,962;30,788;60,04;26577;4;0;0;0;0;0,001;0,004
2018-04-16 01:55:44;48,905;0;-18,272;-163,082;87,9;3788;"OFF";"OFF";-1041,465;-163,087;-464,476;13;0;-18730,99;30,788;60,04;26583;4;0;0;0;0;0,001;0,004
2018-04-16 01:55:48;48,909;0;-18,051;-163,102;87,9;3805;"OFF";"OFF";-1041,465;-163,107;-464,476;13;0;-18731,012;30,788;60,04;26587;4;0;0;0;0;0,001;0,004
2018-04-16 01:55:54;48,922;0;-17,339;-163,132;87,9;3828;"OFF";"OFF";-1041,465;-163,136;-464,476;13;0;-18731,042;30,788;60,04;26593;4;0;0;0;0;0,001;0,004
2018-04-16 01:55:58;48,916;0;-17,971;-163,151;87,9;3851;"OFF";"OFF";-1041,465;-163,156;-464,476;13;0;-18731,062;30,788;60,04;26597;4;0;0;0;0;0,001;0,004
2018-04-16 01:56:04;48,911;0;-18,504;-163,181;87,9;3866;"OFF";"OFF";-1041,465;-163,186;-464,476;13;0;-18731,098;30,788;60,04;26603;4;0;0;0;0;0,001;0,004
2018-04-16 01:56:08;48,924;0;-17,628;-163,201;87,9;3877;"OFF";"OFF";-1041,465;-163,206;-464,476;13;0;-18731,118;30,788;60,04;26607;4;0;0;0;0;0,001;0,004
2018-04-16 01:56:14;48,923;0;-17,841;-163,229;87,9;3909;"OFF";"OFF";-1041,465;-163,234;-464,476;13;0;-18731,144;30,788;60,04;26613;4;0;0;0;0;0,001;0,004
2018-04-16 01:56:18;48,927;0;-17,553;-163,249;87,9;3918;"OFF";"OFF";-1041,465;-163,254;-464,476;13;0;-18731,166;30,788;60,04;26617;4;0;0;0;0;0,001;0,004
2018-04-16 01:56:24;48,926;0;-17,706;-163,278;87,9;3943;"OFF";"OFF";-1041,465;-163,283;-464,476;13;0;-18731,192;30,788;60,04;26623;4;0;0;0;0;0,001;0,004
2018-04-16 01:56:28;48,924;0;-17,896;-163,297;87,9;3960;"OFF";"OFF";-1041,465;-163,302;-464,476;13;0;-18731,208;30,788;60,04;26627;4;0;0;0;0;0,001;0,004
2018-04-16 01:56:34;48,939;0;-17,335;-163,326;87,9;3979;"OFF";"OFF";-1041,465;-163,331;-464,476;13;0;-18731,234;30,788;60,04;26633;4;0;0;0;0;0,001;0,004
2018-04-16 01:56:38;48,931;0;-17,625;-163,345;87,9;3994;"OFF";"OFF";-1041,465;-163,35;-464,476;13;0;-18731,25;30,788;60,04;26637;4;0;0;0;0;0,001;0,004
2018-04-16 01:56:44;48,944;0;-16,984;-163,374;87,9;4014;"OFF";"OFF";-1041,465;-163,379;-464,476;13;0;-18731,276;30,788;60,04;26643;4;0;0;0;0;0,001;0,004
2018-04-16 01:56:48;48,927;0;-18,027;-163,393;87,9;4024;"OFF";"OFF";-1041,465;-163,399;-464,476;13;0;-18731,296;30,788;60,04;26647;4;0;0;0;0;0,001;0,004
2018-04-16 01:56:54;48,946;0;-16,919;-163,422;87,9;4039;"OFF";"OFF";-1041,465;-163,427;-464,476;13;0;-18731,322;30,788;60,04;26653;4;0;0;0;0;0,001;0,004
2018-04-16 01:56:58;48,948;0;-17,052;-163,441;87,9;4055;"OFF";"OFF";-1041,465;-163,446;-464,476;13;0;-18731,338;30,788;60,04;26657;4;0;0;0;0;0,001;0,004
2018-04-16 01:57:04;48,95;0;-16,976;-163,47;87,9;4071;"OFF";"OFF";-1041,465;-163,475;-464,476;13;0;-18731,364;30,788;60,04;26663;4;0;0;0;0;0,001;0,004
2018-04-16 01:57:08;48,969;0;-15,878;-163,488;87,9;4094;"OFF";"OFF";-1041,465;-163,492;-464,476;13;0;-18731,378;30,788;60,04;26667;4;0;0;0;0;0,001;0,004
2018-04-16 01:57:14;48,952;0;-17,082;-163,516;87,9;4114;"OFF";"OFF";-1041,465;-163,521;-464,476;13;0;-18731,402;30,788;60,04;26673;4;0;0;0;0;0,001;0,004
2018-04-16 01:57:18;48,949;0;-17,216;-163,535;87,9;4126;"OFF";"OFF";-1041,465;-163,54;-464,476;13;0;-18731,418;30,788;60,04;26677;4;0;0;0;0;0,001;0,004
2018-04-16 01:57:24;48,948;0;-17,272;-163,563;87,9;4139;"OFF";"OFF";-1041,465;-163,568;-464,476;13;0;-18731,444;30,788;60,04;26683;4;0;0;0;0;0,001;0,004
2018-04-16 01:57:28;48,94;0;-17,579;-163,583;87,9;4140;"OFF";"OFF";-1041,465;-163,588;-464,476;13;0;-18731,46;30,788;60,04;26687;4;0;0;0;0;0,001;0,004
2018-04-16 01:57:34;48,944;0;-17,338;-163,611;87,9;4148;"OFF";"OFF";-1041,465;-163,616;-464,476;13;0;-18731,486;30,788;60,04;26693;4;0;0;0;0;0,001;0,004
2018-04-16 01:57:38;48,947;0;-17,169;-163,63;87,9;4161;"OFF";"OFF";-1041,465;-163,635;-464,476;13;0;-18731,504;30,788;60,04;26697;4;0;0;0;0;0,001;0,004
2018-04-16 01:57:44;48,954;0;-16,995;-163,658;87,9;4173;"OFF";"OFF";-1041,465;-163,663;-464,476;13;0;-18731,528;30,788;60,04;26703;4;0;0;0;0;0,001;0,004
2018-04-16 01:57:48;48,962;0;-16,541;-163,677;87,9;4181;"OFF";"OFF";-1041,465;-163,682;-464,476;13;0;-18731,542;30,788;60,04;26707;4;0;0;0;0;0,001;0,004
2018-04-16 01:57:54;48,959;0;-16,781;-163,705;87,9;4193;"OFF";"OFF";-1041,465;-163,71;-464,476;13;0;-18731,568;30,788;60,04;26713;4;0;0;0;0;0,001;0,004
2018-04-16 01:57:58;48,95;0;-17,102;-163,724;87,9;4197;"OFF";"OFF";-1041,465;-163,729;-464,476;13;0;-18731,584;30,788;60,04;26717;4;0;0;0;0;0,001;0,004
2018-04-16 01:58:04;48,939;0;-17,655;-163,753;87,9;4198;"OFF";"OFF";-1041,465;-163,758;-464,476;13;0;-18731,61;30,788;60,04;26723;4;0;0;0;0;0,001;0,004
2018-04-16 01:58:08;48,953;0;-17,002;-163,772;87,9;4199;"OFF";"OFF";-1041,465;-163,777;-464,476;13;0;-18731,624;30,788;60,04;26727;4;0;0;0;0;0,001;0,004
2018-04-16 01:58:14;48,958;0;-16,326;-163,801;87,9;4196;"OFF";"OFF";-1041,465;-163,806;-464,476;13;0;-18731,654;30,788;60,04;26733;4;0;0;0;0;0,001;0,004
2018-04-16 01:58:18;48,942;0;-17,39;-163,82;87,8;4197;"OFF";"OFF";-1041,465;-163,825;-464,476;13;0;-18731,674;30,788;60,04;26737;4;0;0;0;0;0,001;0,004
2018-04-16 01:58:24;48,929;0;-17,771;-163,849;87,8;4193;"OFF";"OFF";-1041,465;-163,855;-464,476;13;0;-18731,702;30,788;60,04;26743;4;0;0;0;0;0,001;0,004
2018-04-16 01:58:28;48,932;0;-17,54;-163,87;87,8;4182;"OFF";"OFF";-1041,465;-163,874;-464,476;13;0;-18731,72;30,788;60,04;26747;4;0;0;0;0;0,001;0,004
2018-04-16 01:58:34;48,932;0;-17,315;-163,899;87,8;4177;"OFF";"OFF";-1041,465;-163,904;-464,476;13;0;-18731,748;30,788;60,04;26753;4;0;0;0;0;0,001;0,004
2018-04-16 01:58:38;48,93;0;-17,586;-163,918;87,8;4176;"OFF";"OFF";-1041,465;-163,923;-464,476;13;0;-18731,766;30,788;60,04;26757;4;0;0;0;0;0,001;0,004
2018-04-16 01:58:44;48,917;0;-18,325;-163,948;87,8;4170;"OFF";"OFF";-1041,465;-163,953;-464,476;13;0;-18731,792;30,788;60,04;26763;4;0;0;0;0;0,001;0,004
2018-04-16 01:58:48;48,935;0;-17,157;-163,968;87,8;4162;"OFF";"OFF";-1041,465;-163,972;-464,476;13;0;-18731,812;30,788;60,04;26767;4;0;0;0;0;0,001;0,004
2018-04-16 01:58:54;48,93;0;-17,404;-163,997;87,8;4161;"OFF";"OFF";-1041,465;-164,002;-464,476;13;0;-18731,842;30,788;60,04;26773;4;0;0;0;0;0,001;0,004
2018-04-16 01:58:58;48,912;0;-18,346;-164,017;87,8;4147;"OFF";"OFF";-1041,465;-164,022;-464,476;13;0;-18731,866;30,788;60,04;26777;4;0;0;0;0;0,001;0,004
2018-04-16 01:59:04;48,928;0;-17,476;-164,046;87,8;4150;"OFF";"OFF";-1041,465;-164,051;-464,476;13;0;-18731,89;30,788;60,04;26783;4;0;0;0;0;0,001;0,004
2018-04-16 01:59:08;48,911;0;-18,305;-164,066;87,8;4143;"OFF";"OFF";-1041,465;-164,071;-464,476;13;0;-18731,912;30,788;60,04;26787;4;0;0;0;0;0,001;0,004
2018-04-16 01:59:14;48,914;0;-18,176;-164,096;87,8;4136;"OFF";"OFF";-1041,465;-164,101;-464,476;13;0;-18731,944;30,788;60,04;26793;4;0;0;0;0;0,001;0,004
2018-04-16 01:59:18;48,94;0;-17,065;-164,115;87,8;4137;"OFF";"OFF";-1041,465;-164,12;-464,476;13;0;-18731,962;30,788;60,04;26797;4;0;0;0;0;0,001;0,004
2018-04-16 01:59:24;48,934;0;-17,197;-164,143;87,8;4150;"OFF";"OFF";-1041,465;-164,148;-464,476;13;0;-18731,988;30,788;60,04;26803;4;0;0;0;0;0,001;0,004
2018-04-16 01:59:28;48,915;0;-18,29;-164,163;87,8;4143;"OFF";"OFF";-1041,465;-164,168;-464,476;13;0;-18732,01;30,788;60,04;26807;4;0;0;0;0;0,001;0,004
2018-04-16 01:59:34;48,932;0;-17,393;-164,192;87,8;4150;"OFF";"OFF";-1041,465;-164,197;-464,476;13;0;-18732,034;30,788;60,04;26813;4;0;0;0;0;0,001;0,004
2018-04-16 01:59:38;48,932;0;-17,249;-164,211;87,8;4152;"OFF";"OFF";-1041,465;-164,216;-464,476;13;0;-18732,05;30,788;60,04;26817;4;0;0;0;0;0,001;0,004
2018-04-16 01:59:44;48,92;0;-17,898;-164,241;87,8;4146;"OFF";"OFF";-1041,465;-164,246;-464,476;13;0;-18732,082;30,788;60,04;26823;4;0;0;0;0;0,001;0,004
2018-04-16 01:59:48;48,93;0;-17,416;-164,26;87,8;4145;"OFF";"OFF";-1041,465;-164,265;-464,476;13;0;-18732,098;30,788;60,04;26827;4;0;0;0;0;0,001;0,004
2018-04-16 01:59:54;48,909;0;-18,482;-164,29;87,8;4134;"OFF";"OFF";-1041,465;-164,296;-464,476;13;0;-18732,132;30,788;60,04;26833;4;0;0;0;0;0,001;0,004
2018-04-16 01:59:58;48,912;0;-18,145;-164,311;87,8;4123;"OFF";"OFF";-1041,465;-164,316;-464,476;13;0;-18732,156;30,788;60,04;26837;4;0;0;0;0;0,001;0,004
2018-04-16 02:00:04;48,923;0;-17,727;-164,34;87,8;4125;"OFF";"OFF";-1041,465;-164,345;-464,476;13;0;-18732,182;30,788;60,04;26843;4;0;0;0;0;0,001;0,004
2018-04-16 02:00:08;48,899;0;-18,685;-164,36;87,8;4115;"OFF";"OFF";-1041,465;-164,365;-464,476;13;0;-18732,206;30,788;60,04;26847;4;0;0;0;0;0,001;0,004
2018-04-16 02:00:14;48,899;0;-18,666;-164,39;87,8;4105;"OFF";"OFF";-1041,465;-164,395;-464,476;13;0;-18732,24;30,788;60,04;26853;4;0;0;0;0;0,001;0,004
2018-04-16 02:00:18;48,9;0;-18,365;-164,411;87,8;4089;"OFF";"OFF";-1041,465;-164,416;-464,476;13;0;-18732,264;30,788;60,04;26857;4;0;0;0;0;0,001;0,004
2018-04-16 02:00:24;48,894;0;-18,518;-164,442;87,8;4062;"OFF";"OFF";-1041,465;-164,448;-464,476;13;0;-18732,298;30,788;60,04;26863;4;0;0;0;0;0,001;0,004
2018-04-16 02:00:28;48,884;0;-19,104;-164,464;87,8;4042;"OFF";"OFF";-1041,465;-164,469;-464,476;13;0;-18732,322;30,788;60,04;26867;4;0;0;0;0;0,001;0,004
2018-04-16 02:00:34;48,876;0;-19,023;-164,495;87,8;4022;"OFF";"OFF";-1041,465;-164,5;-464,476;13;0;-18732,358;30,788;60,04;26873;4;0;0;0;0;0,001;0,004
2018-04-16 02:00:38;48,899;0;-18,129;-164,516;87,8;4011;"OFF";"OFF";-1041,465;-164,521;-464,476;13;0;-18732,38;30,788;60,04;26877;4;0;0;0;0;0,001;0,004
2018-04-16 02:00:44;48,882;0;-18,797;-164,546;87,8;4006;"OFF";"OFF";-1041,465;-164,552;-464,476;13;0;-18732,416;30,788;60,04;26883;4;0;0;0;0;0,001;0,004
2018-04-16 02:00:48;48,898;0;-18,139;-164,567;87,8;3999;"OFF";"OFF";-1041,465;-164,572;-464,476;13;0;-18732,44;30,788;60,04;26887;4;0;0;0;0;0,001;0,004
2018-04-16 02:00:54;48,876;0;-19,246;-164,598;87,8;3992;"OFF";"OFF";-1041,465;-164,603;-464,476;13;0;-18732,474;30,788;60,04;26893;4;0;0;0;0;0,001;0,004
2018-04-16 02:00:58;48,888;0;-18,263;-164,619;87,8;3982;"OFF";"OFF";-1041,465;-164,624;-464,476;13;0;-18732,498;30,788;60,04;26897;4;0;0;0;0;0,001;0,004
2018-04-16 02:01:04;48,883;0;-18,558;-164,65;87,8;3970;"OFF";"OFF";-1041,465;-164,655;-464,476;13;0;-18732,534;30,788;60,04;26903;4;0;0;0;0;0,001;0,004
2018-04-16 02:01:08;48,872;0;-18,888;-164,671;87,8;3956;"OFF";"OFF";-1041,465;-164,676;-464,476;13;0;-18732,556;30,788;60,04;26907;4;0;0;0;0;0,001;0,004
2018-04-16 02:01:14;48,882;0;-18,416;-164,702;87,8;3947;"OFF";"OFF";-1041,465;-164,707;-464,476;13;0;-18732,592;30,788;60,04;26913;4;0;0;0;0;0,001;0,004
2018-04-16 02:01:18;48,879;0;-18,678;-164,723;87,8;3944;"OFF";"OFF";-1041,465;-164,728;-464,476;13;0;-18732,616;30,788;60,04;26917;4;0;0;0;0;0,001;0,004
2018-04-16 02:01:24;48,866;0;-19,395;-164,755;87,8;3924;"OFF";"OFF";-1041,465;-164,76;-464,476;13;0;-18732,65;30,788;60,04;26923;4;0;0;0;0;0,001;0,004
2018-04-16 02:01:28;48,844;0;-20,269;-164,776;87,8;3914;"OFF";"OFF";-1041,465;-164,782;-464,476;13;0;-18732,674;30,788;60,04;26927;4;0;0;0;0;0,001;0,004
2018-04-16 02:01:34;48,834;0;-20,525;-164,809;87,8;3884;"OFF";"OFF";-1041,465;-164,815;-464,476;13;0;-18732,708;30,788;60,04;26933;4;0;0;0;0;0,001;0,004
2018-04-16 02:01:38;48,838;0;-20,074;-164,831;87,8;3864;"OFF";"OFF";-1041,465;-164,837;-464,476;13;0;-18732,732;30,788;60,04;26937;4;0;0;0;0;0,001;0,004
2018-04-16 02:01:44;48,814;0;-21,04;-164,866;87,8;3828;"OFF";"OFF";-1041,465;-164,871;-464,476;13;0;-18732,768;30,788;60,04;26943;4;0;0;0;0;0,001;0,004
2018-04-16 02:01:48;48,795;0;-21,809;-164,889;87,8;3793;"OFF";"OFF";-1041,465;-164,895;-464,476;13;0;-18732,792;30,788;60,04;26947;4;0;0;0;0;0,001;0,004
2018-04-16 02:01:54;48,816;0;-20,41;-164,924;87,8;3756;"OFF";"OFF";-1041,465;-164,93;-464,476;13;0;-18732,826;30,788;60,04;26953;4;0;0;0;0;0,001;0,004
2018-04-16 02:01:58;48,784;0;-22,092;-164,947;87,8;3736;"OFF";"OFF";-1041,465;-164,953;-464,476;13;0;-18732,85;30,788;60,04;26957;4;0;0;0;0;0,001;0,004
2018-04-16 02:02:04;48,779;0;-22,012;-164,983;87,8;3690;"OFF";"OFF";-1041,465;-164,989;-464,476;13;0;-18732,884;30,788;60,04;26963;4;0;0;0;0;0,001;0,004
2018-04-16 02:02:08;48,775;0;-21,892;-165,007;87,8;3660;"OFF";"OFF";-1041,465;-165,013;-464,476;13;0;-18732,908;30,788;60,04;26967;4;0;0;0;0;0,001;0,004
2018-04-16 02:02:14;48,762;0;-22,106;-165,043;87,8;3626;"OFF";"OFF";-1041,465;-165,05;-464,476;13;0;-18732,944;30,788;60,04;26973;4;0;0;0;0;0,001;0,004
2018-04-16 02:02:18;48,784;0;-20,986;-165,068;87,8;3599;"OFF";"OFF";-1041,465;-165,074;-464,476;13;0;-18732,966;30,788;60,04;26977;4;0;0;0;0;0,001;0,004
2018-04-16 02:02:24;48,784;0;-20,997;-165,103;87,8;3576;"OFF";"OFF";-1041,465;-165,109;-464,476;13;0;-18733,002;30,788;60,04;26983;4;0;0;0;0;0,001;0,004
2018-04-16 02:02:28;48,789;0;-20,858;-165,127;87,8;3559;"OFF";"OFF";-1041,465;-165,133;-464,476;13;0;-18733,026;30,788;60,04;26987;4;0;0;0;0;0,001;0,004
2018-04-16 02:02:34;48,712;0;-24,726;-165,164;87,8;3518;"OFF";"OFF";-1041,465;-165,171;-464,476;13;0;-18733,064;30,788;60,04;26993;4;0;0;0;0;0,001;0,004
2018-04-16 02:02:38;48,724;0;-23,158;-165,192;87,7;3462;"OFF";"OFF";-1041,465;-165,199;-464,476;13;0;-18733,092;30,788;60,04;26997;4;0;0;0;0;0,001;0,004
2018-04-16 02:02:44;48,681;0;-24,986;-165,232;87,7;3407;"OFF";"OFF";-1041,465;-165,239;-464,476;13;0;-18733,13;30,788;60,04;27003;4;0;0;0;0;0,001;0,004
2018-04-16 02:02:48;48,66;0;-25,707;-165,261;87,7;3357;"OFF";"OFF";-1041,465;-165,268;-464,476;13;0;-18733,162;30,788;60,04;27007;4;0;0;0;0;0,001;0,004
2018-04-16 02:02:54;48,661;0;-25,163;-165,303;87,7;3294;"OFF";"OFF";-1041,465;-165,31;-464,476;13;0;-18733,208;30,788;60,04;27013;4;0;0;0;0;0,001;0,004
2018-04-16 02:02:58;48,619;0;-26,733;-165,332;87,7;3249;"OFF";"OFF";-1041,465;-165,339;-464,476;13;0;-18733,238;30,788;60,04;27017;4;0;0;0;0;0,001;0,004
2018-04-16 02:03:04;48,609;0;-26,776;-165,377;87,7;3177;"OFF";"OFF";-1041,465;-165,384;-464,476;13;0;-18733,286;30,788;60,04;27023;4;0;0;0;0;0,001;0,004
2018-04-16 02:03:08;48,61;0;-26,43;-165,406;87,7;3138;"OFF";"OFF";-1041,465;-165,414;-464,476;13;0;-18733,316;30,788;60,04;27027;4;0;0;0;0;0,001;0,004
2018-04-16 02:03:14;48,583;0;-27,842;-165,451;87,7;3083;"OFF";"OFF";-1041,465;-165,458;-464,476;13;0;-18733,364;30,788;60,04;27033;4;0;0;0;0;0,001;0,004
2018-04-16 02:03:18;48,594;0;-26,766;-165,48;87,7;3050;"OFF";"OFF";-1041,465;-165,488;-464,476;13;0;-18733,394;30,788;60,04;27037;4;0;0;0;0;0,001;0,004
2018-04-16 02:03:24;48,581;0;-27,504;-165,525;87,7;3000;"OFF";"OFF";-1041,465;-165,533;-464,476;13;0;-18733,442;30,788;60,04;27043;4;0;0;0;0;0,001;0,004
2018-04-16 02:03:28;48,563;0;-28,205;-165,556;87,7;2967;"OFF";"OFF";-1041,465;-165,564;-464,476;13;0;-18733,472;30,788;60,04;27047;4;0;0;0;0;0,001;0,004
2018-04-16 02:03:34;48,581;0;-27,005;-165,601;87,7;2926;"OFF";"OFF";-1041,465;-165,609;-464,476;13;0;-18733,52;30,788;60,04;27053;4;0;0;0;0;0,001;0,004
2018-04-16 02:03:38;48,591;0;-26,587;-165,631;87,7;2910;"OFF";"OFF";-1041,465;-165,638;-464,476;13;0;-18733,55;30,788;60,04;27057;4;0;0;0;0;0,001;0,004
2018-04-16 02:03:44;48,568;0;-27,486;-165,676;87,7;2873;"OFF";"OFF";-1041,465;-165,684;-464,476;13;0;-18733,598;30,788;60,04;27063;4;0;0;0;0;0,001;0,004
2018-04-16 02:03:48;48,568;0;-27,671;-165,706;87,7;2853;"OFF";"OFF";-1041,465;-165,714;-464,476;13;0;-18733,628;30,788;60,04;27067;4;0;0;0;0;0,001;0,004
2018-04-16 02:03:54;48,568;0;-27,456;-165,752;87,7;2822;"OFF";"OFF";-1041,465;-165,76;-464,476;13;0;-18733,676;30,788;60,04;27073;4;0;0;0;0;0,001;0,004
2018-04-16 02:03:58;48,576;0;-26,694;-165,783;87,7;2805;"OFF";"OFF";-1041,465;-165,79;-464,476;13;0;-18733,708;30,788;60,04;27077;4;0;0;0;0;0,001;0,004
2018-04-16 02:04:04;48,559;0;-27,816;-165,828;87,7;2782;"OFF";"OFF";-1041,465;-165,836;-464,476;13;0;-18733,754;30,788;60,04;27083;4;0;0;0;0;0,001;0,004
2018-04-16 02:04:08;48,557;0;-28,179;-165,859;87,7;2763;"OFF";"OFF";-1041,465;-165,866;-464,476;13;0;-18733,786;30,788;60,04;27087;4;0;0;0;0;0,001;0,004
2018-04-16 02:04:14;48,577;0;-26,676;-165,903;87,7;2756;"OFF";"OFF";-1041,465;-165,91;-464,476;13;0;-18733,832;30,788;60,04;27093;4;0;0;0;0;0,001;0,004
2018-04-16 02:04:18;48,566;0;-27,382;-165,934;87,7;2740;"OFF";"OFF";-1041,465;-165,941;-464,476;13;0;-18733,864;30,788;60,04;27097;4;0;0;0;0;0,001;0,004
2018-04-16 02:04:24;48,596;0;-25,934;-165,978;87,7;2732;"OFF";"OFF";-1041,465;-165,985;-464,476;13;0;-18733,91;30,788;60,04;27103;4;0;0;0;0;0,001;0,004
2018-04-16 02:04:28;48,555;0;-27,985;-166,008;87,7;2724;"OFF";"OFF";-1041,465;-166,015;-464,476;13;0;-18733,942;30,788;60,04;27107;4;0;0;0;0;0,001;0,004
2018-04-16 02:04:34;48,585;0;-26,206;-166,053;87,7;2712;"OFF";"OFF";-1041,465;-166,06;-464,476;13;0;-18733,988;30,788;60,04;27113;4;0;0;0;0;0,001;0,004
2018-04-16 02:04:38;48,577;0;-26,855;-166,083;87,7;2705;"OFF";"OFF";-1041,465;-166,09;-464,476;13;0;-18734,02;30,788;60,04;27117;4;0;0;0;0;0,001;0,004
2018-04-16 02:04:44;48,551;0;-27,948;-166,128;87,7;2691;"OFF";"OFF";-1041,465;-166,136;-464,476;13;0;-18734,066;30,788;60,04;27123;4;0;0;0;0;0,001;0,004
2018-04-16 02:04:48;48,583;0;-25,921;-166,158;87,7;2684;"OFF";"OFF";-1041,465;-166,166;-464,476;13;0;-18734,098;30,788;60,04;27127;4;0;0;0;0;0,001;0,004
2018-04-16 02:04:54;48,541;0;-28,59;-166,204;87,7;2673;"OFF";"OFF";-1041,465;-166,212;-464,476;13;0;-18734,144;30,788;60,04;27133;4;0;0;0;0;0,001;0,004
2018-04-16 02:04:58;48,538;0;-28,469;-166,235;87,7;2663;"OFF";"OFF";-1041,465;-166,242;-464,476;13;0;-18734,176;30,788;60,04;27137;4;0;0;0;0;0,001;0,004
2018-04-16 02:05:04;48,549;0;-27,782;-166,28;87,7;2656;"OFF";"OFF";-1041,465;-166,288;-464,476;13;0;-18734,222;30,788;60,04;27143;4;0;0;0;0;0,001;0,004
2018-04-16 02:05:08;48,547;0;-27,661;-166,311;87,7;2647;"OFF";"OFF";-1041,465;-166,319;-464,476;13;0;-18734,254;30,788;60,04;27147;4;0;0;0;0;0,001;0,004
2018-04-16 02:05:14;48,554;0;-27,485;-166,357;87,7;2639;"OFF";"OFF";-1041,465;-166,364;-464,476;13;0;-18734,3;30,788;60,04;27153;4;0;0;0;0;0,001;0,004
2018-04-16 02:05:18;48,566;0;-27,094;-166,387;87,7;2634;"OFF";"OFF";-1041,465;-166,395;-464,476;13;0;-18734,332;30,788;60,04;27157;4;0;0;0;0;0,001;0,004
2018-04-16 02:05:24;48,552;0;-27,351;-166,433;87,7;2627;"OFF";"OFF";-1041,465;-166,44;-464,476;13;0;-18734,378;30,788;60,04;27163;4;0;0;0;0;0,001;0,004
2018-04-16 02:05:28;48,548;0;-27,585;-166,463;87,7;2622;"OFF";"OFF";-1041,465;-166,471;-464,476;13;0;-18734,41;30,788;60,04;27167;4;0;0;0;0;0,001;0,004
2018-04-16 02:05:34;48,575;0;-26,381;-166,509;87,7;2618;"OFF";"OFF";-1041,465;-166,516;-464,476;13;0;-18734,458;30,788;60,04;27173;4;0;0;0;0;0,001;0,004
2018-04-16 02:05:38;48,6;0;-25,119;-166,536;87,6;2631;"OFF";"OFF";-1041,465;-166,543;-464,476;13;0;-18734,488;30,788;60,04;27177;4;0;0;0;0;0,001;0,004
2018-04-16 02:05:44;48,617;0;-24,998;-166,579;87,6;2643;"OFF";"OFF";-1041,465;-166,586;-464,476;13;0;-18734,534;30,788;60,04;27183;4;0;0;0;0;0,001;0,004
2018-04-16 02:05:48;48,655;0;-23,041;-166,605;87,6;2663;"OFF";"OFF";-1041,465;-166,612;-464,476;13;0;-18734,556;30,788;60,04;27187;4;0;0;0;0;0,001;0,004
2018-04-16 02:05:54;48,624;0;-25,055;-166,646;87,6;2684;"OFF";"OFF";-1041,465;-166,653;-464,476;13;0;-18734,598;30,788;60,04;27193;4;0;0;0;0;0,001;0,004
2018-04-16 02:05:58;48,647;0;-24,436;-166,673;87,6;2696;"OFF";"OFF";-1041,465;-166,68;-464,476;13;0;-18734,622;30,788;60,04;27197;4;0;0;0;0;0,001;0,004
2018-04-16 02:06:04;48,665;0;-23,713;-166,712;87,6;2723;"OFF";"OFF";-1041,465;-166,719;-464,476;13;0;-18734,656;30,788;60,04;27203;4;0;0;0;0;0,001;0,004
2018-04-16 02:06:08;48,503;0;-32,204;-166,744;87,6;2706;"OFF";"OFF";-1041,465;-166,753;-464,476;13;0;-18734,692;30,788;60,04;27207;4;0;0;0;0;0,001;0,004
2018-04-16 02:06:14;48,665;0;-22,121;-166,788;87,6;2704;"OFF";"OFF";-1041,465;-166,794;-464,476;13;0;-18734,73;30,788;60,04;27213;4;0;0;0;0;0,001;0,004
2018-04-16 02:06:18;48,616;0;-25,443;-166,816;87,6;2708;"OFF";"OFF";-1041,465;-166,823;-464,476;13;0;-18734,762;30,788;60,04;27217;4;0;0;0;0;0,001;0,004
2018-04-16 02:06:24;48,399;0;-36,4;-166,867;87,6;2658;"OFF";"OFF";-1041,465;-166,877;-464,476;13;0;-18734,816;30,788;60,04;27223;4;0;0;0;0;0,001;0,004
2018-04-16 02:06:28;48,602;0;-23,712;-166,898;87,6;2649;"OFF";"OFF";-1041,465;-166,904;-464,476;13;0;-18734,842;30,788;60,04;27227;4;0;0;0;0;0,001;0,004
2018-04-16 02:06:34;48,563;0;-27,978;-166,939;87,6;2668;"OFF";"OFF";-1041,465;-166,947;-464,476;13;0;-18734,882;30,788;60,04;27233;4;0;0;0;0;0,001;0,004
2018-04-16 02:06:38;48,541;0;-28,354;-166,97;87,6;2657;"OFF";"OFF";-1041,465;-166,978;-464,476;13;0;-18734,914;30,788;60,04;27237;4;0;0;0;0;0,001;0,004
2018-04-16 02:06:44;48,561;0;-27,063;-167,015;87,6;2653;"OFF";"OFF";-1041,465;-167,022;-464,476;13;0;-18734,96;30,788;60,04;27243;4;0;0;0;0;0,001;0,004
2018-04-16 02:06:48;48,582;0;-25,969;-167,045;87,6;2652;"OFF";"OFF";-1041,465;-167,052;-464,476;13;0;-18734,992;30,788;60,04;27247;4;0;0;0;0;0,001;0,004
2018-04-16 02:06:54;48,575;0;-26,443;-167,089;87,6;2652;"OFF";"OFF";-1041,465;-167,096;-464,476;13;0;-18735,04;30,788;60,04;27253;4;0;0;0;0;0,001;0,004
2018-04-16 02:06:58;48,569;0;-26,741;-167,118;87,6;2654;"OFF";"OFF";-1041,465;-167,125;-464,476;13;0;-18735,07;30,788;60,04;27257;4;0;0;0;0;0,001;0,004
2018-04-16 02:07:04;48,579;0;-26,652;-167,162;87,6;2655;"OFF";"OFF";-1041,465;-167,169;-464,476;13;0;-18735,118;30,788;60,04;27263;4;0;0;0;0;0,001;0,004
2018-04-16 02:07:08;48,581;0;-26,174;-167,191;87,6;2655;"OFF";"OFF";-1041,465;-167,199;-464,476;13;0;-18735,148;30,788;60,04;27267;4;0;0;0;0;0,001;0,004
2018-04-16 02:07:14;48,579;0;-26,029;-167,235;87,6;2658;"OFF";"OFF";-1041,465;-167,242;-464,476;13;0;-18735,196;30,788;60,04;27273;4;0;0;0;0;0,001;0,004
2018-04-16 02:07:18;48,565;0;-27,104;-167,264;87,6;2659;"OFF";"OFF";-1041,465;-167,272;-464,476;13;0;-18735,226;30,788;60,04;27277;4;0;0;0;0;0,001;0,004
2018-04-16 02:07:24;48,572;0;-26,495;-167,308;87,6;2659;"OFF";"OFF";-1041,465;-167,316;-464,476;13;0;-18735,274;30,788;60,04;27283;4;0;0;0;0;0,001;0,004
2018-04-16 02:07:28;48,589;0;-25,825;-167,337;87,6;2661;"OFF";"OFF";-1041,465;-167,345;-464,476;13;0;-18735,304;30,788;60,04;27287;4;0;0;0;0;0,001;0,004
2018-04-16 02:07:34;48,577;0;-26,239;-167,382;87,6;2660;"OFF";"OFF";-1041,465;-167,389;-464,476;13;0;-18735,352;30,788;60,04;27293;4;0;0;0;0;0,001;0,004
2018-04-16 02:07:38;48,58;0;-26,256;-167,411;87,6;2660;"OFF";"OFF";-1041,465;-167,418;-464,476;13;0;-18735,382;30,788;60,04;27297;4;0;0;0;0;0,001;0,004
2018-04-16 02:07:44;48,591;0;-25,783;-167,455;87,6;2661;"OFF";"OFF";-1041,465;-167,462;-464,476;13;0;-18735,43;30,788;60,04;27303;4;0;0;0;0;0,001;0,004
2018-04-16 02:07:48;48,568;0;-26,839;-167,485;87,6;2660;"OFF";"OFF";-1041,465;-167,492;-464,476;13;0;-18735,46;30,788;60,04;27307;4;0;0;0;0;0,001;0,004
2018-04-16 02:07:54;48,571;0;-26,404;-167,529;87,6;2655;"OFF";"OFF";-1041,465;-167,537;-464,476;13;0;-18735,508;30,788;60,04;27313;4;0;0;0;0;0,001;0,004
2018-04-16 02:07:58;48,58;0;-26,381;-167,558;87,6;2658;"OFF";"OFF";-1041,465;-167,566;-464,476;13;0;-18735,54;30,788;60,04;27317;4;0;0;0;0;0,001;0,004
2018-04-16 02:08:04;48,571;0;-26,989;-167,602;87,6;2659;"OFF";"OFF";-1041,465;-167,61;-464,476;13;0;-18735,586;30,788;60,04;27323;4;0;0;0;0;0,001;0,004
2018-04-16 02:08:08;48,578;0;-26,43;-167,631;87,6;2662;"OFF";"OFF";-1041,465;-167,638;-464,476;13;0;-18735,618;30,788;60,04;27327;4;0;0;0;0;0,001;0,004
2018-04-16 02:08:14;48,578;0;-26,509;-167,674;87,6;2671;"OFF";"OFF";-1041,465;-167,681;-464,476;13;0;-18735,664;30,788;60,04;27333;4;0;0;0;0;0,001;0,004
2018-04-16 02:08:18;48,569;0;-26,933;-167,704;87,6;2666;"OFF";"OFF";-1041,465;-167,711;-464,476;13;0;-18735,696;30,788;60,04;27337;4;0;0;0;0;0,001;0,004
2018-04-16 02:08:24;48,565;0;-26,844;-167,748;87,6;2665;"OFF";"OFF";-1041,465;-167,755;-464,476;13;0;-18735,742;30,788;60,04;27343;4;0;0;0;0;0,001;0,004
2018-04-16 02:08:28;48,568;0;-26,383;-167,777;87,6;2664;"OFF";"OFF";-1041,465;-167,785;-464,476;13;0;-18735,774;30,788;60,04;27347;4;0;0;0;0;0,001;0,004
2018-04-16 02:08:34;48,571;0;-26,367;-167,822;87,6;2659;"OFF";"OFF";-1041,465;-167,829;-464,476;13;0;-18735,82;30,788;60,04;27353;4;0;0;0;0;0,001;0,004
2018-04-16 02:08:38;48,592;0;-25,207;-167,851;87,6;2664;"OFF";"OFF";-1041,465;-167,858;-464,476;13;0;-18735,852;30,788;60,04;27357;4;0;0;0;0;0,001;0,004
2018-04-16 02:08:44;48,598;0;-25,236;-167,893;87,5;2672;"OFF";"OFF";-1041,465;-167,901;-464,476;13;0;-18735,898;30,788;60,04;27363;4;0;0;0;0;0,001;0,004
2018-04-16 02:08:48;48,594;0;-25,799;-167,922;87,5;2677;"OFF";"OFF";-1041,465;-167,929;-464,476;13;0;-18735,93;30,788;60,04;27367;4;0;0;0;0;0,001;0,004
2018-04-16 02:08:54;48,599;0;-25,409;-167,964;87,5;2684;"OFF";"OFF";-1041,465;-167,971;-464,476;13;0;-18735,976;30,788;60,04;27373;4;0;0;0;0;0,001;0,004
2018-04-16 02:08:58;48,591;0;-25,897;-167,993;87,5;2690;"OFF";"OFF";-1041,465;-168;-464,476;13;0;-18736,008;30,788;60,04;27377;4;0;0;0;0;0,001;0,004
2018-04-16 02:09:04;48,561;0;-27,714;-168,036;87,5;2689;"OFF";"OFF";-1041,465;-168,044;-464,476;13;0;-18736,054;30,788;60,04;27383;4;0;0;0;0;0,001;0,004
2018-04-16 02:09:08;48,577;0;-26,292;-168,066;87,5;2684;"OFF";"OFF";-1041,465;-168,074;-464,476;13;0;-18736,086;30,788;60,04;27387;4;0;0;0;0;0,001;0,004
2018-04-16 02:09:14;48,549;0;-27,703;-168,111;87,5;2676;"OFF";"OFF";-1041,465;-168,119;-464,476;13;0;-18736,132;30,788;60,04;27393;4;0;0;0;0;0,001;0,004
2018-04-16 02:09:18;48,564;0;-26,576;-168,142;87,5;2668;"OFF";"OFF";-1041,465;-168,149;-464,476;13;0;-18736,164;30,788;60,04;27397;4;0;0;0;0;0,001;0,004
2018-04-16 02:09:24;48,565;0;-26,64;-168,186;87,5;2666;"OFF";"OFF";-1041,465;-168,194;-464,476;13;0;-18736,21;30,788;60,04;27403;4;0;0;0;0;0,001;0,004
2018-04-16 02:09:28;48,543;0;-27,7;-168,216;87,5;2665;"OFF";"OFF";-1041,465;-168,223;-464,476;13;0;-18736,242;30,788;60,04;27407;4;0;0;0;0;0,001;0,004
2018-04-16 02:09:34;48,552;0;-27,079;-168,261;87,5;2658;"OFF";"OFF";-1041,465;-168,268;-464,476;13;0;-18736,29;30,788;60,04;27413;4;0;0;0;0;0,001;0,004
2018-04-16 02:09:38;48,582;0;-25,579;-168,29;87,5;2659;"OFF";"OFF";-1041,465;-168,297;-464,476;13;0;-18736,32;30,788;60,04;27417;4;0;0;0;0;0,001;0,004
2018-04-16 02:09:44;48,586;0;-25,669;-168,332;87,5;2668;"OFF";"OFF";-1041,465;-168,339;-464,476;13;0;-18736,368;30,788;60,04;27423;4;0;0;0;0;0,001;0,004
2018-04-16 02:09:48;48,59;0;-25,464;-168,361;87,5;2675;"OFF";"OFF";-1041,465;-168,368;-464,476;13;0;-18736,398;30,788;60,04;27427;4;0;0;0;0;0,001;0,004
2018-04-16 02:09:54;48,607;0;-24,971;-168,403;87,5;2685;"OFF";"OFF";-1041,465;-168,41;-464,476;13;0;-18736,444;30,788;60,04;27433;4;0;0;0;0;0,001;0,004
2018-04-16 02:09:58;48,609;0;-24,9;-168,431;87,5;2693;"OFF";"OFF";-1041,465;-168,437;-464,476;13;0;-18736,472;30,788;60,04;27437;4;0;0;0;0;0,001;0,004
2018-04-16 02:10:04;48,637;0;-23,802;-168,471;87,5;2710;"OFF";"OFF";-1041,465;-168,478;-464,476;13;0;-18736,508;30,788;60,04;27443;4;0;0;0;0;0,001;0,004
2018-04-16 02:10:08;48,636;0;-23,905;-168,498;87,5;2727;"OFF";"OFF";-1041,465;-168,504;-464,476;13;0;-18736,532;30,788;60,04;27447;4;0;0;0;0;0,001;0,004
2018-04-16 02:10:14;48,634;0;-24,267;-168,537;87,5;2748;"OFF";"OFF";-1041,465;-168,544;-464,476;13;0;-18736,57;30,788;60,04;27453;4;0;0;0;0;0,001;0,004
2018-04-16 02:10:18;48,636;0;-24,263;-168,564;87,5;2761;"OFF";"OFF";-1041,465;-168,57;-464,476;13;0;-18736,594;30,788;60,04;27457;4;0;0;0;0;0,001;0,004
2018-04-16 02:10:24;48,667;0;-22,649;-168,602;87,5;2789;"OFF";"OFF";-1041,465;-168,609;-464,476;13;0;-18736,628;30,788;60,04;27463;4;0;0;0;0;0,001;0,004
2018-04-16 02:10:28;48,644;0;-23,928;-168,628;87,5;2801;"OFF";"OFF";-1041,465;-168,635;-464,476;13;0;-18736,654;30,788;60,04;27467;4;0;0;0;0;0,001;0,004
2018-04-16 02:10:34;48,657;0;-23,4;-168,669;87,5;2811;"OFF";"OFF";-1041,465;-168,675;-464,476;13;0;-18736,694;30,788;60,04;27473;4;0;0;0;0;0,001;0,004
2018-04-16 02:10:38;48,691;0;-21,738;-168,694;87,5;2829;"OFF";"OFF";-1041,465;-168,7;-464,476;13;0;-18736,716;30,788;60,04;27477;4;0;0;0;0;0,001;0,004
2018-04-16 02:10:44;48,663;0;-23,358;-168,734;87,5;2844;"OFF";"OFF";-1041,465;-168,74;-464,476;13;0;-18736,752;30,788;60,04;27483;4;0;0;0;0;0,001;0,004
2018-04-16 02:10:48;48,671;0;-22,76;-168,76;87,5;2855;"OFF";"OFF";-1041,465;-168,766;-464,476;13;0;-18736,776;30,788;60,04;27487;4;0;0;0;0;0,001;0,004
2018-04-16 02:10:54;48,666;0;-23,557;-168,797;87,5;2878;"OFF";"OFF";-1041,465;-168,804;-464,476;13;0;-18736,81;30,788;60,04;27493;4;0;0;0;0;0,001;0,004
2018-04-16 02:10:58;48,677;0;-22,952;-168,823;87,5;2890;"OFF";"OFF";-1041,465;-168,83;-464,476;13;0;-18736,834;30,788;60,04;27497;4;0;0;0;0;0,001;0,004
2018-04-16 02:11:04;48,677;0;-22,668;-168,862;87,5;2905;"OFF";"OFF";-1041,465;-168,868;-464,476;13;0;-18736,87;30,788;60,04;27503;4;0;0;0;0;0,001;0,004
2018-04-16 02:11:08;48,673;0;-23,095;-168,888;87,5;2914;"OFF";"OFF";-1041,465;-168,894;-464,476;13;0;-18736,892;30,788;60,04;27507;4;0;0;0;0;0,001;0,004
2018-04-16 02:11:14;48,663;0;-23,694;-168,928;87,5;2917;"OFF";"OFF";-1041,465;-168,934;-464,476;13;0;-18736,928;30,788;60,04;27513;4;0;0;0;0;0,001;0,004
2018-04-16 02:11:18;48,674;0;-22,864;-168,954;87,5;2923;"OFF";"OFF";-1041,465;-168,96;-464,476;13;0;-18736,952;30,788;60,04;27517;4;0;0;0;0;0,001;0,004
2018-04-16 02:11:24;48,667;0;-23,267;-168,992;87,5;2937;"OFF";"OFF";-1041,465;-168,999;-464,476;13;0;-18736,986;30,788;60,04;27523;4;0;0;0;0;0,001;0,004
2018-04-16 02:11:28;48,669;0;-23,147;-169,019;87,5;2937;"OFF";"OFF";-1041,465;-169,025;-464,476;13;0;-18737,012;30,788;60,04;27527;4;0;0;0;0;0,001;0,004
2018-04-16 02:11:34;48,677;0;-22,737;-169,058;87,5;2946;"OFF";"OFF";-1041,465;-169,064;-464,476;13;0;-18737,046;30,788;60,04;27533;4;0;0;0;0;0,001;0,004
2018-04-16 02:11:38;48,653;0;-24,028;-169,083;87,5;2955;"OFF";"OFF";-1041,465;-169,09;-464,476;13;0;-18737,07;30,788;60,04;27537;4;0;0;0;0;0,001;0,004
2018-04-16 02:11:44;48,674;0;-22,837;-169,122;87,5;2966;"OFF";"OFF";-1041,465;-169,128;-464,476;13;0;-18737,106;30,788;60,04;27543;4;0;0;0;0;0,001;0,004
2018-04-16 02:11:48;48,672;0;-23,229;-169,147;87,5;2976;"OFF";"OFF";-1041,465;-169,153;-464,476;13;0;-18737,128;30,788;60,04;27547;4;0;0;0;0;0,001;0,004
2018-04-16 02:11:54;48,676;0;-23,278;-169,185;87,5;2984;"OFF";"OFF";-1041,465;-169,192;-464,476;13;0;-18737,164;30,788;60,04;27553;4;0;0;0;0;0,001;0,004
2018-04-16 02:11:58;48,668;0;-23,102;-169,212;87,4;2986;"OFF";"OFF";-1041,465;-169,218;-464,476;13;0;-18737,188;30,788;60,04;27557;4;0;0;0;0;0,001;0,004
2018-04-16 02:12:04;48,657;0;-24,163;-169,25;87,4;2996;"OFF";"OFF";-1041,465;-169,256;-464,476;13;0;-18737,222;30,788;60,04;27563;4;0;0;0;0;0,001;0,004
2018-04-16 02:12:08;48,66;0;-23,964;-169,276;87,4;2997;"OFF";"OFF";-1041,465;-169,282;-464,476;13;0;-18737,246;30,788;60,04;27567;4;0;0;0;0;0,001;0,004
2018-04-16 02:12:14;48,664;0;-23,468;-169,315;87,4;2999;"OFF";"OFF";-1041,465;-169,321;-464,476;13;0;-18737,282;30,788;60,04;27573;4;0;0;0;0;0,001;0,004
2018-04-16 02:12:18;48,681;0;-22,697;-169,341;87,4;3004;"OFF";"OFF";-1041,465;-169,347;-464,476;13;0;-18737,304;30,788;60,04;27577;4;0;0;0;0;0,001;0,004
2018-04-16 02:12:24;48,674;0;-22,982;-169,379;87,4;3007;"OFF";"OFF";-1041,465;-169,386;-464,476;13;0;-18737,34;30,788;60,04;27583;4;0;0;0;0;0,001;0,004
2018-04-16 02:12:28;48,678;0;-22,67;-169,405;87,4;3014;"OFF";"OFF";-1041,465;-169,411;-464,476;13;0;-18737,364;30,788;60,04;27587;4;0;0;0;0;0,001;0,004
2018-04-16 02:12:34;48,651;0;-24,36;-169,443;87,4;3020;"OFF";"OFF";-1041,465;-169,45;-464,476;13;0;-18737,398;30,788;60,04;27593;4;0;0;0;0;0,001;0,004
2018-04-16 02:12:38;48,682;0;-22,412;-169,469;87,4;3022;"OFF";"OFF";-1041,465;-169,475;-464,476;13;0;-18737,422;30,788;60,04;27597;4;0;0;0;0;0,001;0,004
2018-04-16 02:12:44;48,678;0;-22,671;-169,507;87,4;3031;"OFF";"OFF";-1041,465;-169,513;-464,476;13;0;-18737,458;30,788;60,04;27603;4;0;0;0;0;0,001;0,004
2018-04-16 02:12:48;48,654;0;-24,022;-169,534;87,4;3024;"OFF";"OFF";-1041,465;-169,54;-464,476;13;0;-18737,482;30,788;60,04;27607;4;0;0;0;0;0,001;0,004
2018-04-16 02:12:54;48,675;0;-22,956;-169,572;87,4;3030;"OFF";"OFF";-1041,465;-169,578;-464,476;13;0;-18737,518;30,788;60,04;27613;4;0;0;0;0;0,001;0,004
2018-04-16 02:12:58;48,669;0;-22,985;-169,597;87,4;3034;"OFF";"OFF";-1041,465;-169,604;-464,476;13;0;-18737,542;30,788;60,04;27617;4;0;0;0;0;0,001;0,004
2018-04-16 02:13:04;48,682;0;-22,767;-169,635;87,4;3040;"OFF";"OFF";-1041,465;-169,642;-464,476;13;0;-18737,576;30,788;60,04;27623;4;0;0;0;0;0,001;0,004
2018-04-16 02:13:08;48,685;0;-22,354;-169,661;87,4;3044;"OFF";"OFF";-1041,465;-169,667;-464,476;13;0;-18737,6;30,788;60,04;27627;4;0;0;0;0;0,001;0,004
2018-04-16 02:13:14;48,688;0;-22,435;-169,698;87,4;3056;"OFF";"OFF";-1041,465;-169,704;-464,476;13;0;-18737,634;30,788;60,04;27633;4;0;0;0;0;0,001;0,004
2018-04-16 02:13:18;48,685;0;-22,963;-169,723;87,4;3061;"OFF";"OFF";-1041,465;-169,73;-464,476;13;0;-18737,658;30,788;60,04;27637;4;0;0;0;0;0,001;0,004
2018-04-16 02:13:24;48,673;0;-23,524;-169,762;87,4;3062;"OFF";"OFF";-1041,465;-169,768;-464,476;13;0;-18737,694;30,788;60,04;27643;4;0;0;0;0;0,001;0,004
2018-04-16 02:13:28;48,68;0;-22,782;-169,787;87,4;3067;"OFF";"OFF";-1041,465;-169,793;-464,476;13;0;-18737,716;30,788;60,04;27647;4;0;0;0;0;0,001;0,004
2018-04-16 02:13:34;48,66;0;-23,828;-169,825;87,4;3069;"OFF";"OFF";-1041,465;-169,832;-464,476;13;0;-18737,752;30,788;60,04;27653;4;0;0;0;0;0,001;0,004
2018-04-16 02:13:38;48,67;0;-23,211;-169,851;87,4;3067;"OFF";"OFF";-1041,465;-169,857;-464,476;13;0;-18737,776;30,788;60,04;27657;4;0;0;0;0;0,001;0,004
2018-04-16 02:13:44;48,698;0;-21,718;-169,888;87,4;3076;"OFF";"OFF";-1041,465;-169,895;-464,476;13;0;-18737,81;30,788;60,04;27663;4;0;0;0;0;0,001;0,004
2018-04-16 02:13:48;48,682;0;-22,624;-169,913;87,4;3082;"OFF";"OFF";-1041,465;-169,92;-464,476;13;0;-18737,834;30,788;60,04;27667;4;0;0;0;0;0,001;0,004
2018-04-16 02:13:54;48,693;0;-22,196;-169,951;87,4;3088;"OFF";"OFF";-1041,465;-169,957;-464,476;13;0;-18737,87;30,788;60,04;27673;4;0;0;0;0;0,001;0,004
2018-04-16 02:13:58;48,689;0;-22,294;-169,975;87,4;3097;"OFF";"OFF";-1041,465;-169,981;-464,476;13;0;-18737,892;30,788;60,04;27677;4;0;0;0;0;0,001;0,004
2018-04-16 02:14:04;48,681;0;-22,952;-170,013;87,4;3099;"OFF";"OFF";-1041,465;-170,019;-464,476;13;0;-18737,928;30,788;60,04;27683;4;0;0;0;0;0,001;0,004
2018-04-16 02:14:08;48,687;0;-22,642;-170,039;87,4;3099;"OFF";"OFF";-1041,465;-170,045;-464,476;13;0;-18737,952;30,788;60,04;27687;4;0;0;0;0;0,001;0,004
2018-04-16 02:14:14;48,659;0;-23,579;-170,077;87,4;3100;"OFF";"OFF";-1041,465;-170,083;-464,476;13;0;-18737,986;30,788;60,04;27693;4;0;0;0;0;0,001;0,004
2018-04-16 02:14:18;48,685;0;-22,364;-170,102;87,4;3101;"OFF";"OFF";-1041,465;-170,108;-464,476;13;0;-18738,01;30,788;60,04;27697;4;0;0;0;0;0,001;0,004
2018-04-16 02:14:24;48,703;0;-21,565;-170,139;87,4;3107;"OFF";"OFF";-1041,465;-170,145;-464,476;13;0;-18738,044;30,788;60,04;27703;4;0;0;0;0;0,001;0,004
2018-04-16 02:14:28;48,66;0;-23,983;-170,164;87,4;3108;"OFF";"OFF";-1041,465;-170,171;-464,476;13;0;-18738,068;30,788;60,04;27707;4;0;0;0;0;0,001;0,004
2018-04-16 02:14:34;48,659;0;-23,564;-170,204;87,4;3099;"OFF";"OFF";-1041,465;-170,21;-464,476;13;0;-18738,104;30,788;60,04;27713;4;0;0;0;0;0,001;0,004
2018-04-16 02:14:38;48,662;0;-23,435;-170,23;87,4;3090;"OFF";"OFF";-1041,465;-170,236;-464,476;13;0;-18738,126;30,788;60,04;27717;4;0;0;0;0;0,001;0,004
2018-04-16 02:14:44;48,641;0;-24,266;-170,27;87,4;3077;"OFF";"OFF";-1041,465;-170,276;-464,476;13;0;-18738,162;30,788;60,04;27723;4;0;0;0;0;0,001;0,004
2018-04-16 02:14:48;48,633;0;-24,496;-170,296;87,4;3069;"OFF";"OFF";-1041,465;-170,303;-464,476;13;0;-18738,186;30,788;60,04;27727;4;0;0;0;0;0,001;0,004
2018-04-16 02:14:54;48,647;0;-23,852;-170,336;87,4;3063;"OFF";"OFF";-1041,465;-170,342;-464,476;13;0;-18738,22;30,788;60,04;27733;4;0;0;0;0;0,001;0,004
2018-04-16 02:14:58;48,648;0;-23,676;-170,362;87,4;3060;"OFF";"OFF";-1041,465;-170,368;-464,476;13;0;-18738,244;30,788;60,04;27737;4;0;0;0;0;0,001;0,004
2018-04-16 02:15:04;48,646;0;-23,812;-170,402;87,4;3047;"OFF";"OFF";-1041,465;-170,408;-464,476;13;0;-18738,28;30,788;60,04;27743;4;0;0;0;0;0,001;0,004
2018-04-16 02:15:08;48,653;0;-23,229;-170,428;87,4;3044;"OFF";"OFF";-1041,465;-170,435;-464,476;13;0;-18738,302;30,788;60,04;27747;4;0;0;0;0;0,001;0,004
2018-04-16 02:15:14;48,634;0;-24,113;-170,468;87,4;3037;"OFF";"OFF";-1041,465;-170,475;-464,476;13;0;-18738,338;30,788;60,04;27753;4;0;0;0;0;0,001;0,004
2018-04-16 02:15:18;48,634;0;-23,928;-170,495;87,4;3028;"OFF";"OFF";-1041,465;-170,501;-464,476;13;0;-18738,364;30,788;60,04;27757;4;0;0;0;0;0,001;0,004
2018-04-16 02:15:24;48,651;0;-23,397;-170,533;87,4;3033;"OFF";"OFF";-1041,465;-170,54;-464,476;13;0;-18738,398;30,788;60,04;27763;4;0;0;0;0;0,001;0,004
2018-04-16 02:15:28;48,634;0;-24,032;-170,56;87,4;3028;"OFF";"OFF";-1041,465;-170,566;-464,476;13;0;-18738,422;30,788;60,04;27767;4;0;0;0;0;0,001;0,004
2018-04-16 02:15:34;48,658;0;-23,065;-170,6;87,3;3021;"OFF";"OFF";-1041,465;-170,606;-464,476;13;0;-18738,458;30,788;60,04;27773;4;0;0;0;0;0,001;0,004
2018-04-16 02:15:38;48,649;0;-23,399;-170,625;87,3;3021;"OFF";"OFF";-1041,465;-170,632;-464,476;13;0;-18738,48;30,788;60,04;27777;4;0;0;0;0;0,001;0,004
2018-04-16 02:15:44;48,637;0;-23,976;-170,665;87,3;3015;"OFF";"OFF";-1041,465;-170,672;-464,476;13;0;-18738,516;30,788;60,04;27783;4;0;0;0;0;0,001;0,004
2018-04-16 02:15:48;48,619;0;-25,139;-170,693;87,3;3005;"OFF";"OFF";-1041,465;-170,699;-464,476;13;0;-18738,542;30,788;60,04;27787;4;0;0;0;0;0,001;0,004
2018-04-16 02:15:54;48,64;0;-23,717;-170,732;87,3;3000;"OFF";"OFF";-1041,465;-170,739;-464,476;13;0;-18738,578;30,788;60,04;27793;4;0;0;0;0;0,001;0,004
2018-04-16 02:15:58;48,631;0;-24,378;-170,759;87,3;2995;"OFF";"OFF";-1041,465;-170,766;-464,476;13;0;-18738,602;30,788;60,04;27797;4;0;0;0;0;0,001;0,004
2018-04-16 02:16:04;48,65;0;-23,103;-170,799;87,3;2992;"OFF";"OFF";-1041,465;-170,805;-464,476;13;0;-18738,636;30,788;60,04;27803;4;0;0;0;0;0,001;0,004
2018-04-16 02:16:08;48,635;0;-24,115;-170,825;87,3;2997;"OFF";"OFF";-1041,465;-170,831;-464,476;13;0;-18738,66;30,788;60,04;27807;4;0;0;0;0;0,001;0,004
2018-04-16 02:16:14;48,616;0;-24,83;-170,865;87,3;2988;"OFF";"OFF";-1041,465;-170,872;-464,476;13;0;-18738,7;30,788;60,04;27813;4;0;0;0;0;0,001;0,004
2018-04-16 02:16:18;48,626;0;-24,442;-170,893;87,3;2977;"OFF";"OFF";-1041,465;-170,899;-464,476;13;0;-18738,726;30,788;60,04;27817;4;0;0;0;0;0,001;0,004
2018-04-16 02:16:24;48,658;0;-22,352;-170,932;87,3;2978;"OFF";"OFF";-1041,465;-170,939;-464,476;13;0;-18738,762;30,788;60,04;27823;4;0;0;0;0;0,001;0,004
2018-04-16 02:16:28;48,62;0;-24,626;-170,959;87,3;2975;"OFF";"OFF";-1041,465;-170,966;-464,476;13;0;-18738,788;30,788;60,04;27827;4;0;0;0;0;0,001;0,004
2018-04-16 02:16:34;48,625;0;-24,105;-170,999;87,3;2974;"OFF";"OFF";-1041,465;-171,005;-464,476;13;0;-18738,822;30,788;60,04;27833;4;0;0;0;0;0,001;0,004
2018-04-16 02:16:38;48,629;0;-23,97;-171,025;87,3;2973;"OFF";"OFF";-1041,465;-171,032;-464,476;13;0;-18738,846;30,788;60,04;27837;4;0;0;0;0;0,001;0,004
2018-04-16 02:16:44;48,636;0;-23,632;-171,065;87,3;2970;"OFF";"OFF";-1041,465;-171,072;-464,476;13;0;-18738,882;30,788;60,04;27843;4;0;0;0;0;0,001;0,004
2018-04-16 02:16:48;48,64;0;-23,441;-171,092;87,3;2971;"OFF";"OFF";-1041,465;-171,098;-464,476;13;0;-18738,906;30,788;60,04;27847;4;0;0;0;0;0,001;0,004
2018-04-16 02:16:54;48,627;0;-23,881;-171,131;87,3;2973;"OFF";"OFF";-1041,465;-171,138;-464,476;13;0;-18738,942;30,788;60,04;27853;4;0;0;0;0;0,001;0,004
2018-04-16 02:16:58;48,634;0;-23,537;-171,157;87,3;2972;"OFF";"OFF";-1041,465;-171,164;-464,476;13;0;-18738,964;30,788;60,04;27857;4;0;0;0;0;0,001;0,004
2018-04-16 02:17:04;48,643;0;-23,366;-171,197;87,3;2974;"OFF";"OFF";-1041,465;-171,203;-464,476;13;0;-18739;30,788;60,04;27863;4;0;0;0;0;0,001;0,004
2018-04-16 02:17:08;48,641;0;-23,23;-171,223;87,3;2974;"OFF";"OFF";-1041,465;-171,23;-464,476;13;0;-18739,024;30,788;60,04;27867;4;0;0;0;0;0,001;0,004
2018-04-16 02:17:14;48,63;0;-23,767;-171,263;87,3;2973;"OFF";"OFF";-1041,465;-171,27;-464,476;13;0;-18739,058;30,788;60,04;27873;4;0;0;0;0;0,001;0,004
