TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 02:17:18;48,637;0;-23,682;-171,289;87,3;2977;"OFF";"OFF";-1041,465;-171,296;-464,476;13;0;-18739,082;30,788;60,04;27877;4;0;0;0;0;0,001;0,004
2018-04-16 02:17:24;48,631;0;-23,877;-171,329;87,3;2973;"OFF";"OFF";-1041,465;-171,336;-464,476;13;0;-18739,118;30,788;60,04;27883;4;0;0;0;0;0,001;0,004
2018-04-16 02:17:28;48,636;0;-23,64;-171,356;87,3;2972;"OFF";"OFF";-1041,465;-171,362;-464,476;13;0;-18739,14;30,788;60,04;27887;4;0;0;0;0;0,001;0,004
2018-04-16 02:17:34;48,625;0;-24,224;-171,396;87,3;2968;"OFF";"OFF";-1041,465;-171,402;-464,476;13;0;-18739,178;30,788;60,04;27893;4;0;0;0;0;0,001;0,004
2018-04-16 02:17:38;48,63;0;-23,843;-171,422;87,3;2972;"OFF";"OFF";-1041,465;-171,428;-464,476;13;0;-18739,202;30,788;60,04;27897;4;0;0;0;0;0,001;0,004
2018-04-16 02:17:44;48,637;0;-23,258;-171,462;87,3;2966;"OFF";"OFF";-1041,465;-171,468;-464,476;13;0;-18739,238;30,788;60,04;27903;4;0;0;0;0;0,001;0,004
2018-04-16 02:17:48;48,635;0;-23,412;-171,488;87,3;2971;"OFF";"OFF";-1041,465;-171,494;-464,476;13;0;-18739,262;30,788;60,04;27907;4;0;0;0;0;0,001;0,004
2018-04-16 02:17:54;48,626;0;-24,054;-171,528;87,3;2967;"OFF";"OFF";-1041,465;-171,534;-464,476;13;0;-18739,3;30,788;60,04;27913;4;0;0;0;0;0,001;0,004
2018-04-16 02:17:58;48,626;0;-23,973;-171,554;87,3;2968;"OFF";"OFF";-1041,465;-171,561;-464,476;13;0;-18739,324;30,788;60,04;27917;4;0;0;0;0;0,001;0,004
2018-04-16 02:18:04;48,624;0;-24,113;-171,594;87,3;2967;"OFF";"OFF";-1041,465;-171,601;-464,476;13;0;-18739,36;30,788;60,04;27923;4;0;0;0;0;0,001;0,004
2018-04-16 02:18:08;48,624;0;-24,257;-171,621;87,3;2961;"OFF";"OFF";-1041,465;-171,628;-464,476;13;0;-18739,384;30,788;60,04;27927;4;0;0;0;0;0,001;0,004
2018-04-16 02:18:14;48,563;0;-27,108;-171,663;87,3;2941;"OFF";"OFF";-1041,465;-171,671;-464,476;13;0;-18739,428;30,788;60,04;27933;4;0;0;0;0;0,001;0,004
2018-04-16 02:18:18;48,573;0;-25,939;-171,693;87,3;2917;"OFF";"OFF";-1041,465;-171,7;-464,476;13;0;-18739,458;30,788;60,04;27937;4;0;0;0;0;0,001;0,004
2018-04-16 02:18:24;48,523;0;-27,903;-171,739;87,3;2880;"OFF";"OFF";-1041,465;-171,747;-464,476;13;0;-18739,506;30,788;60,04;27943;4;0;0;0;0;0,001;0,004
2018-04-16 02:18:28;48,505;0;-28,436;-171,771;87,3;2843;"OFF";"OFF";-1041,465;-171,779;-464,476;13;0;-18739,538;30,788;60,04;27947;4;0;0;0;0;0,001;0,004
2018-04-16 02:18:34;48,47;0;-29,548;-171,82;87,3;2792;"OFF";"OFF";-1041,465;-171,828;-464,476;13;0;-18739,584;30,788;60,04;27953;4;0;0;0;0;0,001;0,004
2018-04-16 02:18:38;48,463;0;-29,5;-171,853;87,3;2755;"OFF";"OFF";-1041,465;-171,861;-464,476;13;0;-18739,616;30,788;60,04;27957;4;0;0;0;0;0,001;0,004
2018-04-16 02:18:44;48,452;0;-29,535;-171,903;87,3;2707;"OFF";"OFF";-1041,465;-171,911;-464,476;13;0;-18739,662;30,788;60,04;27963;4;0;0;0;0;0,001;0,004
2018-04-16 02:18:48;48,435;0;-30,176;-171,936;87,2;2678;"OFF";"OFF";-1041,465;-171,945;-464,476;13;0;-18739,694;30,788;60,04;27967;4;0;0;0;0;0,001;0,004
2018-04-16 02:18:54;48,453;0;-29,043;-171,986;87,2;2641;"OFF";"OFF";-1041,465;-171,994;-464,476;13;0;-18739,74;30,788;60,04;27973;4;0;0;0;0;0,001;0,004
2018-04-16 02:18:58;48,433;0;-29,772;-172,019;87,2;2620;"OFF";"OFF";-1041,465;-172,027;-464,476;13;0;-18739,772;30,788;60,04;27977;4;0;0;0;0;0,001;0,004
2018-04-16 02:19:04;48,445;0;-29,364;-172,068;87,2;2592;"OFF";"OFF";-1041,465;-172,077;-464,476;13;0;-18739,818;30,788;60,04;27983;4;0;0;0;0;0,001;0,004
2018-04-16 02:19:08;48,455;0;-28,696;-172,101;87,2;2577;"OFF";"OFF";-1041,465;-172,109;-464,476;13;0;-18739,85;30,788;60,04;27987;4;0;0;0;0;0,001;0,004
2018-04-16 02:19:14;48,445;0;-29,198;-172,15;87,2;2552;"OFF";"OFF";-1041,465;-172,159;-464,476;13;0;-18739,896;30,788;60,04;27993;4;0;0;0;0;0,001;0,004
2018-04-16 02:19:18;48,427;0;-29,856;-172,183;87,2;2538;"OFF";"OFF";-1041,465;-172,191;-464,476;13;0;-18739,928;30,788;60,04;27997;4;0;0;0;0;0,001;0,004
2018-04-16 02:19:24;48,424;0;-30,219;-172,233;87,2;2517;"OFF";"OFF";-1041,465;-172,241;-464,476;13;0;-18739,974;30,788;60,04;28003;4;0;0;0;0;0,001;0,004
2018-04-16 02:19:28;48,445;0;-28,951;-172,265;87,2;2508;"OFF";"OFF";-1041,465;-172,273;-464,476;13;0;-18740,006;30,788;60,04;28007;4;0;0;0;0;0,001;0,004
2018-04-16 02:19:34;48,438;0;-29,649;-172,314;87,2;2496;"OFF";"OFF";-1041,465;-172,322;-464,476;13;0;-18740,052;30,788;60,04;28013;4;0;0;0;0;0,001;0,004
2018-04-16 02:19:38;48,432;0;-29,653;-172,347;87,2;2484;"OFF";"OFF";-1041,465;-172,355;-464,476;13;0;-18740,084;30,788;60,04;28017;4;0;0;0;0;0,001;0,004
2018-04-16 02:19:44;48,436;0;-29,547;-172,396;87,2;2473;"OFF";"OFF";-1041,465;-172,404;-464,476;13;0;-18740,13;30,788;60,04;28023;4;0;0;0;0;0,001;0,004
2018-04-16 02:19:48;48,434;0;-29,636;-172,429;87,2;2465;"OFF";"OFF";-1041,465;-172,437;-464,476;13;0;-18740,162;30,788;60,04;28027;4;0;0;0;0;0,001;0,004
2018-04-16 02:19:54;48,437;0;-29,277;-172,477;87,2;2459;"OFF";"OFF";-1041,465;-172,485;-464,476;13;0;-18740,208;30,788;60,04;28033;4;0;0;0;0;0,001;0,004
2018-04-16 02:19:58;48,442;0;-29,371;-172,509;87,2;2456;"OFF";"OFF";-1041,465;-172,517;-464,476;13;0;-18740,24;30,788;60,04;28037;4;0;0;0;0;0,001;0,004
2018-04-16 02:20:04;48,428;0;-29,972;-172,558;87,2;2446;"OFF";"OFF";-1041,465;-172,567;-464,476;13;0;-18740,288;30,788;60,04;28043;4;0;0;0;0;0,001;0,004
2018-04-16 02:20:08;48,44;0;-28,863;-172,591;87,2;2440;"OFF";"OFF";-1041,465;-172,599;-464,476;13;0;-18740,318;30,788;60,04;28047;4;0;0;0;0;0,001;0,004
2018-04-16 02:20:14;48,437;0;-29,32;-172,64;87,2;2435;"OFF";"OFF";-1041,465;-172,648;-464,476;13;0;-18740,366;30,788;60,04;28053;4;0;0;0;0;0,001;0,004
2018-04-16 02:20:18;48,464;0;-28,12;-172,672;87,2;2435;"OFF";"OFF";-1041,465;-172,679;-464,476;13;0;-18740,396;30,788;60,04;28057;4;0;0;0;0;0,001;0,004
2018-04-16 02:20:24;48,433;0;-29,628;-172,72;87,2;2431;"OFF";"OFF";-1041,465;-172,728;-464,476;13;0;-18740,444;30,788;60,04;28063;4;0;0;0;0;0,001;0,004
2018-04-16 02:20:28;48,443;0;-29,08;-172,753;87,2;2425;"OFF";"OFF";-1041,465;-172,761;-464,476;13;0;-18740,474;30,788;60,04;28067;4;0;0;0;0;0,001;0,004
2018-04-16 02:20:34;48,443;0;-29,026;-172,802;87,2;2419;"OFF";"OFF";-1041,465;-172,81;-464,476;13;0;-18740,522;30,788;60,04;28073;4;0;0;0;0;0,001;0,004
2018-04-16 02:20:38;48,44;0;-28,88;-172,834;87,2;2418;"OFF";"OFF";-1041,465;-172,842;-464,476;13;0;-18740,552;30,788;60,04;28077;4;0;0;0;0;0,001;0,004
2018-04-16 02:20:44;48,458;0;-28,197;-172,883;87,2;2411;"OFF";"OFF";-1041,465;-172,891;-464,476;13;0;-18740,6;30,788;60,04;28083;4;0;0;0;0;0,001;0,004
2018-04-16 02:20:48;48,469;0;-27,728;-172,915;87,2;2414;"OFF";"OFF";-1041,465;-172,923;-464,476;13;0;-18740,63;30,788;60,04;28087;4;0;0;0;0;0,001;0,004
2018-04-16 02:20:54;48,465;0;-27,868;-172,962;87,2;2419;"OFF";"OFF";-1041,465;-172,97;-464,476;13;0;-18740,678;30,788;60,04;28093;4;0;0;0;0;0,001;0,004
2018-04-16 02:20:58;48,501;0;-26,308;-172,992;87,2;2427;"OFF";"OFF";-1041,465;-173;-464,476;13;0;-18740,708;30,788;60,04;28097;4;0;0;0;0;0,001;0,004
2018-04-16 02:21:04;48,504;0;-26,937;-173,036;87,2;2448;"OFF";"OFF";-1041,465;-173,044;-464,476;13;0;-18740,756;30,788;60,04;28103;4;0;0;0;0;0,001;0,004
2018-04-16 02:21:08;48,521;0;-25,866;-173,065;87,2;2460;"OFF";"OFF";-1041,465;-173,072;-464,476;13;0;-18740,788;30,788;60,04;28107;4;0;0;0;0;0,001;0,004
2018-04-16 02:21:14;48,528;0;-26,183;-173,107;87,2;2488;"OFF";"OFF";-1041,465;-173,115;-464,476;13;0;-18740,832;30,788;60,04;28113;4;0;0;0;0;0,001;0,004
2018-04-16 02:21:18;48,546;0;-25,206;-173,136;87,2;2502;"OFF";"OFF";-1041,465;-173,143;-464,476;13;0;-18740,864;30,788;60,04;28117;4;0;0;0;0;0,001;0,004
2018-04-16 02:21:24;48,552;0;-25,18;-173,178;87,2;2526;"OFF";"OFF";-1041,465;-173,185;-464,476;13;0;-18740,908;30,788;60,04;28123;4;0;0;0;0;0,001;0,004
2018-04-16 02:21:28;48,553;0;-25,297;-173,206;87,2;2541;"OFF";"OFF";-1041,465;-173,213;-464,476;13;0;-18740,94;30,788;60,04;28127;4;0;0;0;0;0,001;0,004
2018-04-16 02:21:34;48,559;0;-25,25;-173,248;87,1;2564;"OFF";"OFF";-1041,465;-173,255;-464,476;13;0;-18740,984;30,788;60,04;28133;4;0;0;0;0;0,001;0,004
2018-04-16 02:21:38;48,571;0;-24,823;-173,276;87,1;2578;"OFF";"OFF";-1041,465;-173,283;-464,476;13;0;-18741,016;30,788;60,04;28137;4;0;0;0;0;0,001;0,004
2018-04-16 02:21:44;48,574;0;-24,944;-173,317;87,1;2600;"OFF";"OFF";-1041,465;-173,324;-464,476;13;0;-18741,058;30,788;60,04;28143;4;0;0;0;0;0,001;0,004
2018-04-16 02:21:48;48,582;0;-24,244;-173,344;87,1;2615;"OFF";"OFF";-1041,465;-173,351;-464,476;13;0;-18741,084;30,788;60,04;28147;4;0;0;0;0;0,001;0,004
2018-04-16 02:21:54;48,575;0;-24,818;-173,385;87,1;2637;"OFF";"OFF";-1041,465;-173,392;-464,476;13;0;-18741,126;30,788;60,04;28153;4;0;0;0;0;0,001;0,004
2018-04-16 02:21:58;48,567;0;-25,349;-173,413;87,1;2648;"OFF";"OFF";-1041,465;-173,42;-464,476;13;0;-18741,158;30,788;60,04;28157;4;0;0;0;0;0,001;0,004
2018-04-16 02:22:04;48,589;0;-23,951;-173,454;87,1;2666;"OFF";"OFF";-1041,465;-173,461;-464,476;13;0;-18741,198;30,788;60,04;28163;4;0;0;0;0;0,001;0,004
2018-04-16 02:22:08;48,596;0;-23,863;-173,48;87,1;2684;"OFF";"OFF";-1041,465;-173,487;-464,476;13;0;-18741,222;30,788;60,04;28167;4;0;0;0;0;0,001;0,004
2018-04-16 02:22:14;48,573;0;-25,03;-173,523;87,1;2689;"OFF";"OFF";-1041,465;-173,53;-464,476;13;0;-18741,27;30,788;60,04;28173;4;0;0;0;0;0,001;0,004
2018-04-16 02:22:18;48,572;0;-24,944;-173,551;87,1;2694;"OFF";"OFF";-1041,465;-173,558;-464,476;13;0;-18741,298;30,788;60,04;28177;4;0;0;0;0;0,001;0,004
2018-04-16 02:22:24;48,581;0;-24,4;-173,592;87,1;2707;"OFF";"OFF";-1041,465;-173,599;-464,476;13;0;-18741,344;30,788;60,04;28183;4;0;0;0;0;0,001;0,004
2018-04-16 02:22:28;48,575;0;-24,868;-173,62;87,1;2714;"OFF";"OFF";-1041,465;-173,627;-464,476;13;0;-18741,374;30,788;60,04;28187;4;0;0;0;0;0,001;0,004
2018-04-16 02:22:34;48,588;0;-24,278;-173,662;87,1;2722;"OFF";"OFF";-1041,465;-173,668;-464,476;13;0;-18741,416;30,788;60,04;28193;4;0;0;0;0;0,001;0,004
2018-04-16 02:22:38;48,59;0;-24,054;-173,689;87,1;2735;"OFF";"OFF";-1041,465;-173,695;-464,476;13;0;-18741,44;30,788;60,04;28197;4;0;0;0;0;0,001;0,004
2018-04-16 02:22:44;48,588;0;-24,371;-173,73;87,1;2746;"OFF";"OFF";-1041,465;-173,736;-464,476;13;0;-18741,478;30,788;60,04;28203;4;0;0;0;0;0,001;0,004
2018-04-16 02:22:48;48,595;0;-23,806;-173,757;87,1;2754;"OFF";"OFF";-1041,465;-173,763;-464,476;13;0;-18741,506;30,788;60,04;28207;4;0;0;0;0;0,001;0,004
2018-04-16 02:22:54;48,579;0;-24,698;-173,798;87,1;2763;"OFF";"OFF";-1041,465;-173,805;-464,476;13;0;-18741,546;30,788;60,04;28213;4;0;0;0;0;0,001;0,004
2018-04-16 02:22:58;48,552;0;-26,017;-173,826;87,1;2765;"OFF";"OFF";-1041,465;-173,833;-464,476;13;0;-18741,578;30,788;60,04;28217;4;0;0;0;0;0,001;0,004
2018-04-16 02:23:04;48,579;0;-24,573;-173,867;87,1;2769;"OFF";"OFF";-1041,465;-173,874;-464,476;13;0;-18741,62;30,788;60,04;28223;4;0;0;0;0;0,001;0,004
2018-04-16 02:23:08;48,573;0;-24,942;-173,895;87,1;2770;"OFF";"OFF";-1041,465;-173,902;-464,476;13;0;-18741,648;30,788;60,04;28227;4;0;0;0;0;0,001;0,004
2018-04-16 02:23:14;48,575;0;-24,704;-173,937;87,1;2776;"OFF";"OFF";-1041,465;-173,943;-464,476;13;0;-18741,694;30,788;60,04;28233;4;0;0;0;0;0,001;0,004
2018-04-16 02:23:18;48,566;0;-25,223;-173,964;87,1;2780;"OFF";"OFF";-1041,465;-173,971;-464,476;13;0;-18741,722;30,788;60,04;28237;4;0;0;0;0;0,001;0,004
2018-04-16 02:23:24;48,568;0;-25,121;-174,006;87,1;2779;"OFF";"OFF";-1041,465;-174,013;-464,476;13;0;-18741,77;30,788;60,04;28243;4;0;0;0;0;0,001;0,004
2018-04-16 02:23:28;48,548;0;-25,904;-174,035;87,1;2779;"OFF";"OFF";-1041,465;-174,042;-464,476;13;0;-18741,8;30,788;60,04;28247;4;0;0;0;0;0,001;0,004
2018-04-16 02:23:34;48,567;0;-24,743;-174,077;87,1;2779;"OFF";"OFF";-1041,465;-174,084;-464,476;13;0;-18741,846;30,788;60,04;28253;4;0;0;0;0;0,001;0,004
2018-04-16 02:23:38;48,56;0;-25,137;-174,104;87,1;2781;"OFF";"OFF";-1041,465;-174,111;-464,476;13;0;-18741,876;30,788;60,04;28257;4;0;0;0;0;0,001;0,004
2018-04-16 02:23:44;48,561;0;-25,461;-174,146;87,1;2782;"OFF";"OFF";-1041,465;-174,153;-464,476;13;0;-18741,924;30,788;60,04;28263;4;0;0;0;0;0,001;0,004
2018-04-16 02:23:48;48,565;0;-25,211;-174,173;87,1;2788;"OFF";"OFF";-1041,465;-174,18;-464,476;13;0;-18741,952;30,788;60,04;28267;4;0;0;0;0;0,001;0,004
2018-04-16 02:23:54;48,545;0;-26,289;-174,215;87,1;2788;"OFF";"OFF";-1041,465;-174,222;-464,476;13;0;-18741,996;30,788;60,04;28273;4;0;0;0;0;0,001;0,004
2018-04-16 02:23:58;48,571;0;-24,822;-174,243;87,1;2786;"OFF";"OFF";-1041,465;-174,25;-464,476;13;0;-18742,028;30,788;60,04;28277;4;0;0;0;0;0,001;0,004
2018-04-16 02:24:04;48,599;0;-23,23;-174,284;87,1;2796;"OFF";"OFF";-1041,465;-174,291;-464,476;13;0;-18742,066;30,788;60,04;28283;4;0;0;0;0;0,001;0,004
2018-04-16 02:24:08;48,579;0;-24,502;-174,311;87,1;2803;"OFF";"OFF";-1041,465;-174,318;-464,476;13;0;-18742,092;30,788;60,04;28287;4;0;0;0;0;0,001;0,004
2018-04-16 02:24:14;48,577;0;-24,665;-174,352;87,1;2805;"OFF";"OFF";-1041,465;-174,359;-464,476;13;0;-18742,134;30,788;60,04;28293;4;0;0;0;0;0,001;0,004
2018-04-16 02:24:18;48,591;0;-23,846;-174,379;87,1;2813;"OFF";"OFF";-1041,465;-174,386;-464,476;13;0;-18742,158;30,788;60,04;28297;4;0;0;0;0;0,001;0,004
2018-04-16 02:24:24;48,571;0;-25,117;-174,419;87,1;2822;"OFF";"OFF";-1041,465;-174,426;-464,476;13;0;-18742,198;30,788;60,04;28303;4;0;0;0;0;0,001;0,004
2018-04-16 02:24:28;48,591;0;-23,966;-174,446;87,1;2827;"OFF";"OFF";-1041,465;-174,453;-464,476;13;0;-18742,22;30,788;60,04;28307;4;0;0;0;0;0,001;0,004
2018-04-16 02:24:34;48,602;0;-23,607;-174,485;87,1;2845;"OFF";"OFF";-1041,465;-174,492;-464,476;13;0;-18742,256;30,788;60,04;28313;4;0;0;0;0;0,001;0,004
2018-04-16 02:24:38;48,59;0;-24,517;-174,512;87,1;2850;"OFF";"OFF";-1041,465;-174,518;-464,476;13;0;-18742,28;30,788;60,04;28317;4;0;0;0;0;0,001;0,004
2018-04-16 02:24:44;48,615;0;-23,056;-174,551;87,1;2866;"OFF";"OFF";-1041,465;-174,557;-464,476;13;0;-18742,314;30,788;60,04;28323;4;0;0;0;0;0,001;0,004
2018-04-16 02:24:48;48,626;0;-22,703;-174,576;87,1;2878;"OFF";"OFF";-1041,465;-174,583;-464,476;13;0;-18742,338;30,788;60,04;28327;4;0;0;0;0;0,001;0,004
2018-04-16 02:24:54;48,614;0;-23,425;-174,615;87;2891;"OFF";"OFF";-1041,465;-174,621;-464,476;13;0;-18742,374;30,788;60,04;28333;4;0;0;0;0;0,001;0,004
2018-04-16 02:24:58;48,641;0;-22,015;-174,64;87;2903;"OFF";"OFF";-1041,465;-174,647;-464,476;13;0;-18742,396;30,788;60,04;28337;4;0;0;0;0;0,001;0,004
2018-04-16 02:25:04;48,644;0;-22,086;-174,678;87;2922;"OFF";"OFF";-1041,465;-174,684;-464,476;13;0;-18742,432;30,788;60,04;28343;4;0;0;0;0;0,001;0,004
2018-04-16 02:25:08;48,623;0;-23,192;-174,703;87;2935;"OFF";"OFF";-1041,465;-174,71;-464,476;13;0;-18742,456;30,788;60,04;28347;4;0;0;0;0;0,001;0,004
2018-04-16 02:25:14;48,623;0;-23,269;-174,742;87;2943;"OFF";"OFF";-1041,465;-174,749;-464,476;13;0;-18742,49;30,788;60,04;28353;4;0;0;0;0;0,001;0,004
2018-04-16 02:25:18;48,631;0;-22,736;-174,768;87;2951;"OFF";"OFF";-1041,465;-174,774;-464,476;13;0;-18742,514;30,788;60,04;28357;4;0;0;0;0;0,001;0,004
2018-04-16 02:25:24;48,63;0;-22,809;-174,806;87;2962;"OFF";"OFF";-1041,465;-174,812;-464,476;13;0;-18742,548;30,788;60,04;28363;4;0;0;0;0;0,001;0,004
2018-04-16 02:25:28;48,641;0;-22,264;-174,831;87;2972;"OFF";"OFF";-1041,465;-174,837;-464,476;13;0;-18742,572;30,788;60,04;28367;4;0;0;0;0;0,001;0,004
2018-04-16 02:25:34;48,644;0;-22,307;-174,869;87;2988;"OFF";"OFF";-1041,465;-174,875;-464,476;13;0;-18742,608;30,788;60,04;28373;4;0;0;0;0;0,001;0,004
2018-04-16 02:25:38;48,637;0;-22,803;-174,894;87;2995;"OFF";"OFF";-1041,465;-174,9;-464,476;13;0;-18742,63;30,788;60,04;28377;4;0;0;0;0;0,001;0,004
2018-04-16 02:25:44;48,647;0;-22,398;-174,931;87;3009;"OFF";"OFF";-1041,465;-174,937;-464,476;13;0;-18742,666;30,788;60,04;28383;4;0;0;0;0;0,001;0,004
2018-04-16 02:25:48;48,648;0;-22,349;-174,956;87;3019;"OFF";"OFF";-1041,465;-174,962;-464,476;13;0;-18742,69;30,788;60,04;28387;4;0;0;0;0;0,001;0,004
2018-04-16 02:25:54;48,64;0;-22,831;-174,994;87;3029;"OFF";"OFF";-1041,465;-175;-464,476;13;0;-18742,724;30,788;60,04;28393;4;0;0;0;0;0,001;0,004
2018-04-16 02:25:58;48,645;0;-22,655;-175,018;87;3039;"OFF";"OFF";-1041,465;-175,025;-464,476;13;0;-18742,748;30,788;60,04;28397;4;0;0;0;0;0,001;0,004
2018-04-16 02:26:04;48,639;0;-23,08;-175,056;87;3047;"OFF";"OFF";-1041,465;-175,062;-464,476;13;0;-18742,784;30,788;60,04;28403;4;0;0;0;0;0,001;0,004
2018-04-16 02:26:08;48,651;0;-22,142;-175,082;87;3047;"OFF";"OFF";-1041,465;-175,088;-464,476;13;0;-18742,806;30,788;60,04;28407;4;0;0;0;0;0,001;0,004
2018-04-16 02:26:14;48,679;0;-20,876;-175,117;87;3074;"OFF";"OFF";-1041,465;-175,123;-464,476;13;0;-18742,842;30,788;60,04;28413;4;0;0;0;0;0,001;0,004
2018-04-16 02:26:18;48,68;0;-21,129;-175,14;87;3090;"OFF";"OFF";-1041,465;-175,146;-464,476;13;0;-18742,866;30,788;60,04;28417;4;0;0;0;0;0,001;0,004
2018-04-16 02:26:24;48,7;0;-20,036;-175,176;87;3113;"OFF";"OFF";-1041,465;-175,181;-464,476;13;0;-18742,9;30,788;60,04;28423;4;0;0;0;0;0,001;0,004
2018-04-16 02:26:28;48,694;0;-20,828;-175,199;87;3133;"OFF";"OFF";-1041,465;-175,204;-464,476;13;0;-18742,924;30,788;60,04;28427;4;0;0;0;0;0,001;0,004
2018-04-16 02:26:34;48,687;0;-21,221;-175,234;87;3152;"OFF";"OFF";-1041,465;-175,24;-464,476;13;0;-18742,958;30,788;60,04;28433;4;0;0;0;0;0,001;0,004
2018-04-16 02:26:38;48,706;0;-20,173;-175,257;87;3163;"OFF";"OFF";-1041,465;-175,263;-464,476;13;0;-18742,982;30,788;60,04;28437;4;0;0;0;0;0,001;0,004
2018-04-16 02:26:44;48,708;0;-20,479;-175,291;87;3193;"OFF";"OFF";-1041,465;-175,297;-464,476;13;0;-18743,018;30,788;60,04;28443;4;0;0;0;0;0,001;0,004
2018-04-16 02:26:48;48,71;0;-20,577;-175,314;87;3210;"OFF";"OFF";-1041,465;-175,32;-464,476;13;0;-18743,042;30,788;60,04;28447;4;0;0;0;0;0,001;0,004
2018-04-16 02:26:54;48,712;0;-20,372;-175,348;87;3232;"OFF";"OFF";-1041,465;-175,354;-464,476;13;0;-18743,076;30,788;60,04;28453;4;0;0;0;0;0,001;0,004
2018-04-16 02:26:58;48,704;0;-21,107;-175,371;87;3245;"OFF";"OFF";-1041,465;-175,377;-464,476;13;0;-18743,1;30,788;60,04;28457;4;0;0;0;0;0,001;0,004
2018-04-16 02:27:04;48,696;0;-21,377;-175,406;87;3261;"OFF";"OFF";-1041,465;-175,412;-464,476;13;0;-18743,134;30,788;60,04;28463;4;0;0;0;0;0,001;0,004
2018-04-16 02:27:08;48,723;0;-20,11;-175,428;87;3275;"OFF";"OFF";-1041,465;-175,434;-464,476;13;0;-18743,158;30,788;60,04;28467;4;0;0;0;0;0,001;0,004
2018-04-16 02:27:14;48,711;0;-20,824;-175,462;87;3300;"OFF";"OFF";-1041,465;-175,467;-464,476;13;0;-18743,194;30,788;60,04;28473;4;0;0;0;0;0,001;0,004
2018-04-16 02:27:18;48,737;0;-19,505;-175,484;87;3313;"OFF";"OFF";-1041,465;-175,49;-464,476;13;0;-18743,216;30,788;60,04;28477;4;0;0;0;0;0,001;0,004
2018-04-16 02:27:24;48,723;0;-20,392;-175,518;87;3331;"OFF";"OFF";-1041,465;-175,524;-464,476;13;0;-18743,252;30,788;60,04;28483;4;0;0;0;0;0,001;0,004
2018-04-16 02:27:28;48,696;0;-21,529;-175,541;87;3336;"OFF";"OFF";-1041,465;-175,547;-464,476;13;0;-18743,276;30,788;60,04;28487;4;0;0;0;0;0,001;0,004
2018-04-16 02:27:34;48,73;0;-19,664;-175,575;87;3349;"OFF";"OFF";-1041,465;-175,581;-464,476;13;0;-18743,31;30,788;60,04;28493;4;0;0;0;0;0,001;0,004
2018-04-16 02:27:38;48,736;0;-19,534;-175,597;87;3367;"OFF";"OFF";-1041,465;-175,602;-464,476;13;0;-18743,334;30,788;60,04;28497;4;0;0;0;0;0,001;0,004
2018-04-16 02:27:44;48,728;0;-20,182;-175,63;87;3382;"OFF";"OFF";-1041,465;-175,636;-464,476;13;0;-18743,37;30,788;60,04;28503;4;0;0;0;0;0,001;0,004
2018-04-16 02:27:48;48,733;0;-19,519;-175,652;87;3396;"OFF";"OFF";-1041,465;-175,658;-464,476;13;0;-18743,392;30,788;60,04;28507;4;0;0;0;0;0,001;0,004
2018-04-16 02:27:54;48,74;0;-19,535;-175,685;87;3414;"OFF";"OFF";-1041,465;-175,691;-464,476;13;0;-18743,428;30,788;60,04;28513;4;0;0;0;0;0,001;0,004
2018-04-16 02:27:58;48,72;0;-20,623;-175,708;87;3423;"OFF";"OFF";-1041,465;-175,713;-464,476;13;0;-18743,452;30,788;60,04;28517;4;0;0;0;0;0,001;0,004
2018-04-16 02:28:04;48,746;0;-19,142;-175,741;87;3432;"OFF";"OFF";-1041,465;-175,747;-464,476;13;0;-18743,486;30,788;60,04;28523;4;0;0;0;0;0,001;0,004
2018-04-16 02:28:08;48,726;0;-20,413;-175,763;87;3445;"OFF";"OFF";-1041,465;-175,769;-464,476;13;0;-18743,51;30,788;60,04;28527;4;0;0;0;0;0,001;0,004
2018-04-16 02:28:14;48,709;0;-21,002;-175,798;87;3442;"OFF";"OFF";-1041,465;-175,803;-464,476;13;0;-18743,544;30,788;60,04;28533;4;0;0;0;0;0,001;0,004
2018-04-16 02:28:18;48,729;0;-19,721;-175,821;87;3439;"OFF";"OFF";-1041,465;-175,827;-464,476;13;0;-18743,568;30,788;60,04;28537;4;0;0;0;0;0,001;0,004
2018-04-16 02:28:24;48,725;0;-19,898;-175,855;87;3446;"OFF";"OFF";-1041,465;-175,86;-464,476;13;0;-18743,604;30,788;60,04;28543;4;0;0;0;0;0,001;0,004
2018-04-16 02:28:28;48,709;0;-20,86;-175,877;87;3451;"OFF";"OFF";-1041,465;-175,883;-464,476;13;0;-18743,626;30,788;60,04;28547;4;0;0;0;0;0,001;0,004
2018-04-16 02:28:34;48,73;0;-19,574;-175,912;87;3448;"OFF";"OFF";-1041,465;-175,917;-464,476;13;0;-18743,662;30,788;60,04;28553;4;0;0;0;0;0,001;0,004
2018-04-16 02:28:38;48,726;0;-20,067;-175,934;87;3457;"OFF";"OFF";-1041,465;-175,939;-464,476;13;0;-18743,686;30,788;60,04;28557;4;0;0;0;0;0,001;0,004
2018-04-16 02:28:44;48,71;0;-20,742;-175,968;86,9;3454;"OFF";"OFF";-1041,465;-175,974;-464,476;13;0;-18743,72;30,788;60,04;28563;4;0;0;0;0;0,001;0,004
2018-04-16 02:28:48;48,709;0;-20,334;-175,991;86,9;3456;"OFF";"OFF";-1041,465;-175,997;-464,476;13;0;-18743,744;30,788;60,04;28567;4;0;0;0;0;0,001;0,004
2018-04-16 02:28:54;48,703;0;-21,095;-176,025;86,9;3455;"OFF";"OFF";-1041,465;-176,031;-464,476;13;0;-18743,78;30,788;60,04;28573;4;0;0;0;0;0,001;0,004
2018-04-16 02:28:58;48,714;0;-20,508;-176,049;86,9;3451;"OFF";"OFF";-1041,465;-176,054;-464,476;13;0;-18743,802;30,788;60,04;28577;4;0;0;0;0;0,001;0,004
2018-04-16 02:29:04;48,696;0;-21,139;-176,082;86,9;3458;"OFF";"OFF";-1041,465;-176,088;-464,476;13;0;-18743,838;30,788;60,04;28583;4;0;0;0;0;0,001;0,004
2018-04-16 02:29:08;48,715;0;-20,408;-176,106;86,9;3452;"OFF";"OFF";-1041,465;-176,111;-464,476;13;0;-18743,862;30,788;60,04;28587;4;0;0;0;0;0,001;0,004
2018-04-16 02:29:14;48,687;0;-21,648;-176,141;86,9;3442;"OFF";"OFF";-1041,465;-176,147;-464,476;13;0;-18743,896;30,788;60,04;28593;4;0;0;0;0;0,001;0,004
2018-04-16 02:29:18;48,682;0;-21,707;-176,165;86,9;3433;"OFF";"OFF";-1041,465;-176,171;-464,476;13;0;-18743,92;30,788;60,04;28597;4;0;0;0;0;0,001;0,004
2018-04-16 02:29:24;48,687;0;-21,28;-176,2;86,9;3426;"OFF";"OFF";-1041,465;-176,206;-464,476;13;0;-18743,956;30,788;60,04;28603;4;0;0;0;0;0,001;0,004
2018-04-16 02:29:28;48,681;0;-21,568;-176,224;86,9;3418;"OFF";"OFF";-1041,465;-176,23;-464,476;13;0;-18743,978;30,788;60,04;28607;4;0;0;0;0;0,001;0,004
2018-04-16 02:29:34;48,69;0;-21,375;-176,259;86,9;3407;"OFF";"OFF";-1041,465;-176,265;-464,476;13;0;-18744,014;30,788;60,04;28613;4;0;0;0;0;0,001;0,004
2018-04-16 02:29:38;48,681;0;-21,514;-176,283;86,9;3401;"OFF";"OFF";-1041,465;-176,289;-464,476;13;0;-18744,038;30,788;60,04;28617;4;0;0;0;0;0,001;0,004
2018-04-16 02:29:44;48,686;0;-21,417;-176,318;86,9;3400;"OFF";"OFF";-1041,465;-176,324;-464,476;13;0;-18744,072;30,788;60,04;28623;4;0;0;0;0;0,001;0,004
2018-04-16 02:29:48;48,689;0;-21,108;-176,342;86,9;3398;"OFF";"OFF";-1041,465;-176,347;-464,476;13;0;-18744,096;30,788;60,04;28627;4;0;0;0;0;0,001;0,004
2018-04-16 02:29:54;48,692;0;-20,988;-176,377;86,9;3396;"OFF";"OFF";-1041,465;-176,382;-464,476;13;0;-18744,13;30,788;60,04;28633;4;0;0;0;0;0,001;0,004
2018-04-16 02:29:58;48,683;0;-21,512;-176,4;86,9;3392;"OFF";"OFF";-1041,465;-176,406;-464,476;13;0;-18744,154;30,788;60,04;28637;4;0;0;0;0;0,001;0,004
2018-04-16 02:30:04;48,691;0;-20,933;-176,435;86,9;3389;"OFF";"OFF";-1041,465;-176,441;-464,476;13;0;-18744,19;30,788;60,04;28643;4;0;0;0;0;0,001;0,004
2018-04-16 02:30:08;48,681;0;-21,493;-176,459;86,9;3387;"OFF";"OFF";-1041,465;-176,465;-464,476;13;0;-18744,212;30,788;60,04;28647;4;0;0;0;0;0,001;0,004
2018-04-16 02:30:14;48,675;0;-21,677;-176,494;86,9;3380;"OFF";"OFF";-1041,465;-176,5;-464,476;13;0;-18744,248;30,788;60,04;28653;4;0;0;0;0;0,001;0,004
2018-04-16 02:30:18;48,701;0;-20,461;-176,518;86,9;3373;"OFF";"OFF";-1041,465;-176,524;-464,476;13;0;-18744,272;30,788;60,04;28657;4;0;0;0;0;0,001;0,004
2018-04-16 02:30:24;48,681;0;-21,275;-176,553;86,9;3374;"OFF";"OFF";-1041,465;-176,559;-464,476;13;0;-18744,306;30,788;60,04;28663;4;0;0;0;0;0,001;0,004
2018-04-16 02:30:28;48,684;0;-21,256;-176,577;86,9;3371;"OFF";"OFF";-1041,465;-176,583;-464,476;13;0;-18744,33;30,788;60,04;28667;4;0;0;0;0;0,001;0,004
2018-04-16 02:30:34;48,675;0;-21,547;-176,613;86,9;3365;"OFF";"OFF";-1041,465;-176,619;-464,476;13;0;-18744,366;30,788;60,04;28673;4;0;0;0;0;0,001;0,004
2018-04-16 02:30:38;48,683;0;-20,98;-176,637;86,9;3355;"OFF";"OFF";-1041,465;-176,643;-464,476;13;0;-18744,388;30,788;60,04;28677;4;0;0;0;0;0,001;0,004
2018-04-16 02:30:44;48,69;0;-20,801;-176,672;86,9;3358;"OFF";"OFF";-1041,465;-176,678;-464,476;13;0;-18744,424;30,788;60,04;28683;4;0;0;0;0;0,001;0,004
2018-04-16 02:30:48;48,697;0;-20,759;-176,695;86,9;3364;"OFF";"OFF";-1041,465;-176,701;-464,476;13;0;-18744,448;30,788;60,04;28687;4;0;0;0;0;0,001;0,004
2018-04-16 02:30:54;48,696;0;-20,834;-176,73;86,9;3366;"OFF";"OFF";-1041,465;-176,736;-464,476;13;0;-18744,482;30,788;60,04;28693;4;0;0;0;0;0,001;0,004
2018-04-16 02:30:58;48,688;0;-21,043;-176,753;86,9;3368;"OFF";"OFF";-1041,465;-176,759;-464,476;13;0;-18744,506;30,788;60,04;28697;4;0;0;0;0;0,001;0,004
2018-04-16 02:31:04;48,705;0;-20,127;-176,787;86,9;3376;"OFF";"OFF";-1041,465;-176,793;-464,476;13;0;-18744,542;30,788;60,04;28703;4;0;0;0;0;0,001;0,004
2018-04-16 02:31:08;48,689;0;-21,163;-176,811;86,9;3375;"OFF";"OFF";-1041,465;-176,817;-464,476;13;0;-18744,564;30,788;60,04;28707;4;0;0;0;0;0,001;0,004
2018-04-16 02:31:14;48,682;0;-21,32;-176,846;86,9;3369;"OFF";"OFF";-1041,465;-176,852;-464,476;13;0;-18744,6;30,788;60,04;28713;4;0;0;0;0;0,001;0,004
2018-04-16 02:31:18;48,675;0;-21,672;-176,87;86,9;3370;"OFF";"OFF";-1041,465;-176,876;-464,476;13;0;-18744,624;30,788;60,04;28717;4;0;0;0;0;0,001;0,004
2018-04-16 02:31:24;48,691;0;-20,647;-176,905;86,9;3366;"OFF";"OFF";-1041,465;-176,911;-464,476;13;0;-18744,658;30,788;60,04;28723;4;0;0;0;0;0,001;0,004
2018-04-16 02:31:28;48,701;0;-20,247;-176,928;86,9;3372;"OFF";"OFF";-1041,465;-176,934;-464,476;13;0;-18744,682;30,788;60,04;28727;4;0;0;0;0;0,001;0,004
2018-04-16 02:31:34;48,682;0;-21,425;-176,963;86,9;3373;"OFF";"OFF";-1041,465;-176,969;-464,476;13;0;-18744,716;30,788;60,04;28733;4;0;0;0;0;0,001;0,004
2018-04-16 02:31:38;48,675;0;-21,879;-176,986;86,9;3371;"OFF";"OFF";-1041,465;-176,992;-464,476;13;0;-18744,74;30,788;60,04;28737;4;0;0;0;0;0,001;0,004
2018-04-16 02:31:44;48,705;0;-20,116;-177,021;86,9;3378;"OFF";"OFF";-1041,465;-177,026;-464,476;13;0;-18744,776;30,788;60,04;28743;4;0;0;0;0;0,001;0,004
2018-04-16 02:31:48;48,695;0;-21,05;-177,043;86,9;3387;"OFF";"OFF";-1041,465;-177,049;-464,476;13;0;-18744,798;30,788;60,04;28747;4;0;0;0;0;0,001;0,004
2018-04-16 02:31:54;48,683;0;-21,504;-177,078;86,9;3388;"OFF";"OFF";-1041,465;-177,084;-464,476;13;0;-18744,834;30,788;60,04;28753;4;0;0;0;0;0,001;0,004
2018-04-16 02:31:58;48,687;0;-20,992;-177,101;86,9;3392;"OFF";"OFF";-1041,465;-177,107;-464,476;13;0;-18744,858;30,788;60,04;28757;4;0;0;0;0;0,001;0,004
2018-04-16 02:32:04;48,676;0;-21,7;-177,137;86,9;3383;"OFF";"OFF";-1041,465;-177,143;-464,476;13;0;-18744,892;30,788;60,04;28763;4;0;0;0;0;0,001;0,004
2018-04-16 02:32:08;48,685;0;-21,225;-177,16;86,9;3381;"OFF";"OFF";-1041,465;-177,166;-464,476;13;0;-18744,916;30,788;60,04;28767;4;0;0;0;0;0,001;0,004
2018-04-16 02:32:14;48,689;0;-20,698;-177,196;86,9;3376;"OFF";"OFF";-1041,465;-177,202;-464,476;13;0;-18744,952;30,788;60,04;28773;4;0;0;0;0;0,001;0,004
2018-04-16 02:32:18;48,656;0;-22,384;-177,219;86,9;3372;"OFF";"OFF";-1041,465;-177,226;-464,476;13;0;-18744,974;30,788;60,04;28777;4;0;0;0;0;0,001;0,004
2018-04-16 02:32:24;48,699;0;-19,914;-177,255;86,9;3362;"OFF";"OFF";-1041,465;-177,261;-464,476;13;0;-18745,01;30,788;60,04;28783;4;0;0;0;0;0,001;0,004
2018-04-16 02:32:28;48,664;0;-22,108;-177,278;86,9;3366;"OFF";"OFF";-1041,465;-177,285;-464,476;13;0;-18745,034;30,788;60,04;28787;4;0;0;0;0;0,001;0,004
2018-04-16 02:32:34;48,683;0;-20,991;-177,314;86,8;3363;"OFF";"OFF";-1041,465;-177,32;-464,476;13;0;-18745,068;30,788;60,04;28793;4;0;0;0;0;0,001;0,004
2018-04-16 02:32:38;48,699;0;-20,144;-177,337;86,8;3363;"OFF";"OFF";-1041,465;-177,343;-464,476;13;0;-18745,092;30,788;60,04;28797;4;0;0;0;0;0,001;0,004
2018-04-16 02:32:44;48,665;0;-21,801;-177,373;86,8;3356;"OFF";"OFF";-1041,465;-177,379;-464,476;13;0;-18745,126;30,788;60,04;28803;4;0;0;0;0;0,001;0,004
2018-04-16 02:32:48;48,66;0;-21,815;-177,398;86,8;3344;"OFF";"OFF";-1041,465;-177,404;-464,476;13;0;-18745,15;30,788;60,04;28807;4;0;0;0;0;0,001;0,004
2018-04-16 02:32:54;48,679;0;-20,955;-177,433;86,8;3341;"OFF";"OFF";-1041,465;-177,439;-464,476;13;0;-18745,186;30,788;60,04;28813;4;0;0;0;0;0,001;0,004
2018-04-16 02:32:58;48,663;0;-21,773;-177,457;86,8;3345;"OFF";"OFF";-1041,465;-177,463;-464,476;13;0;-18745,208;30,788;60,04;28817;4;0;0;0;0;0,001;0,004
2018-04-16 02:33:04;48,674;0;-21,509;-177,492;86,8;3340;"OFF";"OFF";-1041,465;-177,498;-464,476;13;0;-18745,244;30,788;60,04;28823;4;0;0;0;0;0,001;0,004
2018-04-16 02:33:08;48,678;0;-20,703;-177,516;86,8;3344;"OFF";"OFF";-1041,465;-177,522;-464,476;13;0;-18745,268;30,788;60,04;28827;4;0;0;0;0;0,001;0,004
2018-04-16 02:33:14;48,67;0;-21,417;-177,551;86,8;3346;"OFF";"OFF";-1041,465;-177,557;-464,476;13;0;-18745,302;30,788;60,04;28833;4;0;0;0;0;0,001;0,004
2018-04-16 02:33:18;48,664;0;-21,709;-177,575;86,8;3341;"OFF";"OFF";-1041,465;-177,581;-464,476;13;0;-18745,326;30,788;60,04;28837;4;0;0;0;0;0,001;0,004
2018-04-16 02:33:24;48,685;0;-20,616;-177,611;86,8;3336;"OFF";"OFF";-1041,465;-177,616;-464,476;13;0;-18745,362;30,788;60,04;28843;4;0;0;0;0;0,001;0,004
2018-04-16 02:33:28;48,669;0;-21,478;-177,634;86,8;3338;"OFF";"OFF";-1041,465;-177,64;-464,476;13;0;-18745,384;30,788;60,04;28847;4;0;0;0;0;0,001;0,004
2018-04-16 02:33:34;48,659;0;-22,02;-177,67;86,8;3331;"OFF";"OFF";-1041,465;-177,676;-464,476;13;0;-18745,42;30,788;60,04;28853;4;0;0;0;0;0,001;0,004
2018-04-16 02:33:38;48,669;0;-21,269;-177,694;86,8;3328;"OFF";"OFF";-1041,465;-177,7;-464,476;13;0;-18745,444;30,788;60,04;28857;4;0;0;0;0;0,001;0,004
2018-04-16 02:33:44;48,649;0;-22,489;-177,73;86,8;3324;"OFF";"OFF";-1041,465;-177,736;-464,476;13;0;-18745,478;30,788;60,04;28863;4;0;0;0;0;0,001;0,004
2018-04-16 02:33:48;48,656;0;-21,848;-177,754;86,8;3316;"OFF";"OFF";-1041,465;-177,76;-464,476;13;0;-18745,502;30,788;60,04;28867;4;0;0;0;0;0,001;0,004
2018-04-16 02:33:54;48,654;0;-22,144;-177,79;86,8;3312;"OFF";"OFF";-1041,465;-177,797;-464,476;13;0;-18745,538;30,788;60,04;28873;4;0;0;0;0;0,001;0,004
2018-04-16 02:33:58;48,655;0;-21,801;-177,815;86,8;3305;"OFF";"OFF";-1041,465;-177,821;-464,476;13;0;-18745,56;30,788;60,04;28877;4;0;0;0;0;0,001;0,004
2018-04-16 02:34:04;48,586;0;-25,539;-177,854;86,8;3275;"OFF";"OFF";-1041,465;-177,861;-464,476;13;0;-18745,6;30,788;60,04;28883;4;0;0;0;0;0,001;0,004
2018-04-16 02:34:08;48,588;0;-24,658;-177,882;86,8;3239;"OFF";"OFF";-1041,465;-177,889;-464,476;13;0;-18745,63;30,788;60,04;28887;4;0;0;0;0;0,001;0,004
2018-04-16 02:34:14;48,577;0;-24,413;-177,923;86,8;3197;"OFF";"OFF";-1041,465;-177,929;-464,476;13;0;-18745,67;30,788;60,04;28893;4;0;0;0;0;0,001;0,004
2018-04-16 02:34:18;48,562;0;-25,184;-177,951;86,8;3167;"OFF";"OFF";-1041,465;-177,958;-464,476;13;0;-18745,702;30,788;60,04;28897;4;0;0;0;0;0,001;0,004
2018-04-16 02:34:24;48,544;0;-25,599;-177,993;86,8;3119;"OFF";"OFF";-1041,465;-178;-464,476;13;0;-18745,748;30,788;60,04;28903;4;0;0;0;0;0,001;0,004
2018-04-16 02:34:28;48,517;0;-26,563;-178,022;86,8;3087;"OFF";"OFF";-1041,465;-178,03;-464,476;13;0;-18745,78;30,788;60,04;28907;4;0;0;0;0;0,001;0,004
2018-04-16 02:34:34;48,543;0;-24,683;-178,065;86,8;3047;"OFF";"OFF";-1041,465;-178,072;-464,476;13;0;-18745,826;30,788;60,04;28913;4;0;0;0;0;0,001;0,004
2018-04-16 02:34:38;48,522;0;-25,901;-178,093;86,8;3026;"OFF";"OFF";-1041,465;-178,101;-464,476;13;0;-18745,858;30,788;60,04;28917;4;0;0;0;0;0,001;0,004
2018-04-16 02:34:44;48,524;0;-25,459;-178,137;86,8;2987;"OFF";"OFF";-1041,465;-178,144;-464,476;13;0;-18745,904;30,788;60,04;28923;4;0;0;0;0;0,001;0,004
2018-04-16 02:34:48;48,518;0;-25,665;-178,166;86,8;2964;"OFF";"OFF";-1041,465;-178,173;-464,476;13;0;-18745,936;30,788;60,04;28927;4;0;0;0;0;0,001;0,004
2018-04-16 02:34:54;48,498;0;-26,548;-178,21;86,8;2931;"OFF";"OFF";-1041,465;-178,217;-464,476;13;0;-18745,982;30,788;60,04;28933;4;0;0;0;0;0,001;0,004
2018-04-16 02:34:58;48,505;0;-26,245;-178,239;86,8;2911;"OFF";"OFF";-1041,465;-178,247;-464,476;13;0;-18746,014;30,788;60,04;28937;4;0;0;0;0;0,001;0,004
2018-04-16 02:35:04;48,513;0;-25,839;-178,283;86,8;2885;"OFF";"OFF";-1041,465;-178,29;-464,476;13;0;-18746,06;30,788;60,04;28943;4;0;0;0;0;0,001;0,004
2018-04-16 02:35:08;48,48;0;-27,009;-178,313;86,8;2865;"OFF";"OFF";-1041,465;-178,321;-464,476;13;0;-18746,092;30,788;60,04;28947;4;0;0;0;0;0,001;0,004
2018-04-16 02:35:14;48,461;0;-27,735;-178,359;86,8;2829;"OFF";"OFF";-1041,465;-178,367;-464,476;13;0;-18746,138;30,788;60,04;28953;4;0;0;0;0;0,001;0,004
2018-04-16 02:35:18;48,462;0;-27,608;-178,39;86,8;2806;"OFF";"OFF";-1041,465;-178,397;-464,476;13;0;-18746,17;30,788;60,04;28957;4;0;0;0;0;0,001;0,004
2018-04-16 02:35:24;48,43;0;-29,098;-178,437;86,8;2769;"OFF";"OFF";-1041,465;-178,445;-464,476;13;0;-18746,216;30,788;60,04;28963;4;0;0;0;0;0,001;0,004
2018-04-16 02:35:28;48,426;0;-28,733;-178,469;86,8;2741;"OFF";"OFF";-1041,465;-178,477;-464,476;13;0;-18746,248;30,788;60,04;28967;4;0;0;0;0;0,001;0,004
2018-04-16 02:35:34;48,445;0;-27,826;-178,516;86,8;2712;"OFF";"OFF";-1041,465;-178,523;-464,476;13;0;-18746,294;30,788;60,04;28973;4;0;0;0;0;0,001;0,004
2018-04-16 02:35:38;48,435;0;-28,177;-178,547;86,8;2697;"OFF";"OFF";-1041,465;-178,555;-464,476;13;0;-18746,326;30,788;60,04;28977;4;0;0;0;0;0,001;0,004
2018-04-16 02:35:44;48,407;0;-29,167;-178,595;86,8;2661;"OFF";"OFF";-1041,465;-178,604;-464,476;13;0;-18746,374;30,788;60,04;28983;4;0;0;0;0;0,001;0,004
2018-04-16 02:35:48;48,426;0;-28,186;-178,627;86,8;2643;"OFF";"OFF";-1041,465;-178,635;-464,476;13;0;-18746,404;30,788;60,04;28987;4;0;0;0;0;0,001;0,004
2018-04-16 02:35:54;48,405;0;-28,923;-178,676;86,7;2617;"OFF";"OFF";-1041,465;-178,684;-464,476;13;0;-18746,452;30,788;60,04;28993;4;0;0;0;0;0,001;0,004
2018-04-16 02:35:58;48,423;0;-28,275;-178,707;86,7;2606;"OFF";"OFF";-1041,465;-178,715;-464,476;13;0;-18746,482;30,788;60,04;28997;4;0;0;0;0;0,001;0,004
2018-04-16 02:36:04;48,428;0;-28,005;-178,755;86,7;2589;"OFF";"OFF";-1041,465;-178,762;-464,476;13;0;-18746,53;30,788;60,04;29003;4;0;0;0;0;0,001;0,004
2018-04-16 02:36:08;48,398;0;-29,388;-178,787;86,7;2576;"OFF";"OFF";-1041,465;-178,795;-464,476;13;0;-18746,56;30,788;60,04;29007;4;0;0;0;0;0,001;0,004
2018-04-16 02:36:14;48,406;0;-29,092;-178,835;86,7;2554;"OFF";"OFF";-1041,465;-178,843;-464,476;13;0;-18746,608;30,788;60,04;29013;4;0;0;0;0;0,001;0,004
2018-04-16 02:36:18;48,399;0;-29,229;-178,868;86,7;2541;"OFF";"OFF";-1041,465;-178,876;-464,476;13;0;-18746,638;30,788;60,04;29017;4;0;0;0;0;0,001;0,004
2018-04-16 02:36:24;48,408;0;-28,64;-178,916;86,7;2523;"OFF";"OFF";-1041,465;-178,924;-464,476;13;0;-18746,686;30,788;60,04;29023;4;0;0;0;0;0,001;0,004
2018-04-16 02:36:28;48,404;0;-28,941;-178,948;86,7;2517;"OFF";"OFF";-1041,465;-178,956;-464,476;13;0;-18746,716;30,788;60,04;29027;4;0;0;0;0;0,001;0,004
2018-04-16 02:36:34;48,4;0;-29,399;-178,996;86,7;2505;"OFF";"OFF";-1041,465;-179,004;-464,476;13;0;-18746,764;30,788;60,04;29033;4;0;0;0;0;0,001;0,004
2018-04-16 02:36:38;48,408;0;-28,7;-179,029;86,7;2496;"OFF";"OFF";-1041,465;-179,037;-464,476;13;0;-18746,794;30,788;60,04;29037;4;0;0;0;0;0,001;0,004
2018-04-16 02:36:44;48,398;0;-28,82;-179,078;86,7;2482;"OFF";"OFF";-1041,465;-179,086;-464,476;13;0;-18746,842;30,788;60,04;29043;4;0;0;0;0;0,001;0,004
2018-04-16 02:36:48;48,397;0;-28,982;-179,11;86,7;2476;"OFF";"OFF";-1041,465;-179,118;-464,476;13;0;-18746,874;30,788;60,04;29047;4;0;0;0;0;0,001;0,004
2018-04-16 02:36:54;48,388;0;-29,478;-179,158;86,7;2466;"OFF";"OFF";-1041,465;-179,167;-464,476;13;0;-18746,92;30,788;60,04;29053;4;0;0;0;0;0,001;0,004
2018-04-16 02:36:58;48,455;0;-25,691;-179,19;86,7;2465;"OFF";"OFF";-1041,465;-179,197;-464,476;13;0;-18746,952;30,788;60,04;29057;4;0;0;0;0;0,001;0,004
2018-04-16 02:37:04;48,442;0;-27,359;-179,234;86,7;2479;"OFF";"OFF";-1041,465;-179,242;-464,476;13;0;-18746,998;30,788;60,04;29063;4;0;0;0;0;0,001;0,004
2018-04-16 02:37:08;48,463;0;-26,119;-179,264;86,7;2487;"OFF";"OFF";-1041,465;-179,271;-464,476;13;0;-18747,03;30,788;60,04;29067;4;0;0;0;0;0,001;0,004
2018-04-16 02:37:14;48,478;0;-26,043;-179,307;86,7;2504;"OFF";"OFF";-1041,465;-179,314;-464,476;13;0;-18747,076;30,788;60,04;29073;4;0;0;0;0;0,001;0,004
2018-04-16 02:37:18;48,476;0;-26,273;-179,336;86,7;2514;"OFF";"OFF";-1041,465;-179,343;-464,476;13;0;-18747,108;30,788;60,04;29077;4;0;0;0;0;0,001;0,004
2018-04-16 02:37:24;48,498;0;-25,484;-179,38;86,7;2526;"OFF";"OFF";-1041,465;-179,387;-464,476;13;0;-18747,154;30,788;60,04;29083;4;0;0;0;0;0,001;0,004
2018-04-16 02:37:28;48,473;0;-26,389;-179,409;86,7;2536;"OFF";"OFF";-1041,465;-179,416;-464,476;13;0;-18747,186;30,788;60,04;29087;4;0;0;0;0;0,001;0,004
2018-04-16 02:37:34;48,493;0;-26,01;-179,452;86,7;2551;"OFF";"OFF";-1041,465;-179,459;-464,476;13;0;-18747,232;30,788;60,04;29093;4;0;0;0;0;0,001;0,004
2018-04-16 02:37:38;48,494;0;-25,559;-179,48;86,7;2562;"OFF";"OFF";-1041,465;-179,487;-464,476;13;0;-18747,264;30,788;60,04;29097;4;0;0;0;0;0,001;0,004
2018-04-16 02:37:44;48,494;0;-25,894;-179,523;86,7;2577;"OFF";"OFF";-1041,465;-179,53;-464,476;13;0;-18747,31;30,788;60,04;29103;4;0;0;0;0;0,001;0,004
2018-04-16 02:37:48;48,488;0;-26,325;-179,551;86,7;2583;"OFF";"OFF";-1041,465;-179,559;-464,476;13;0;-18747,342;30,788;60,04;29107;4;0;0;0;0;0,001;0,004
2018-04-16 02:37:54;48,493;0;-25,721;-179,595;86,7;2591;"OFF";"OFF";-1041,465;-179,602;-464,476;13;0;-18747,388;30,788;60,04;29113;4;0;0;0;0;0,001;0,004
2018-04-16 02:37:58;48,508;0;-25,263;-179,623;86,7;2601;"OFF";"OFF";-1041,465;-179,63;-464,476;13;0;-18747,42;30,788;60,04;29117;4;0;0;0;0;0,001;0,004
2018-04-16 02:38:04;48,49;0;-26,009;-179,666;86,7;2612;"OFF";"OFF";-1041,465;-179,673;-464,476;13;0;-18747,466;30,788;60,04;29123;4;0;0;0;0;0,001;0,004
2018-04-16 02:38:08;48,494;0;-25,879;-179,694;86,7;2618;"OFF";"OFF";-1041,465;-179,701;-464,476;13;0;-18747,498;30,788;60,04;29127;4;0;0;0;0;0,001;0,004
2018-04-16 02:38:14;48,511;0;-24,945;-179,736;86,7;2634;"OFF";"OFF";-1041,465;-179,743;-464,476;13;0;-18747,542;30,788;60,04;29133;4;0;0;0;0;0,001;0,004
2018-04-16 02:38:18;48,501;0;-25,85;-179,765;86,7;2639;"OFF";"OFF";-1041,465;-179,772;-464,476;13;0;-18747,574;30,788;60,04;29137;4;0;0;0;0;0,001;0,004
2018-04-16 02:38:24;48,523;0;-24,368;-179,807;86,7;2647;"OFF";"OFF";-1041,465;-179,814;-464,476;13;0;-18747,622;30,788;60,04;29143;4;0;0;0;0;0,001;0,004
2018-04-16 02:38:28;48,517;0;-24,813;-179,835;86,7;2655;"OFF";"OFF";-1041,465;-179,842;-464,476;13;0;-18747,652;30,788;60,04;29147;4;0;0;0;0;0,001;0,004
2018-04-16 02:38:34;48,532;0;-23,948;-179,877;86,7;2668;"OFF";"OFF";-1041,465;-179,884;-464,476;13;0;-18747,696;30,788;60,04;29153;4;0;0;0;0;0,001;0,004
2018-04-16 02:38:38;48,54;0;-24,012;-179,904;86,7;2681;"OFF";"OFF";-1041,465;-179,91;-464,476;13;0;-18747,72;30,788;60,04;29157;4;0;0;0;0;0,001;0,004
2018-04-16 02:38:44;48,539;0;-24,077;-179,944;86,7;2702;"OFF";"OFF";-1041,465;-179,951;-464,476;13;0;-18747,758;30,788;60,04;29163;4;0;0;0;0;0,001;0,004
2018-04-16 02:38:48;48,525;0;-25,016;-179,971;86,7;2711;"OFF";"OFF";-1041,465;-179,978;-464,476;13;0;-18747,786;30,788;60,04;29167;4;0;0;0;0;0,001;0,004
2018-04-16 02:38:54;48,553;0;-23,493;-180,012;86,6;2725;"OFF";"OFF";-1041,465;-180,018;-464,476;13;0;-18747,824;30,788;60,04;29173;4;0;0;0;0;0,001;0,004
2018-04-16 02:38:58;48,545;0;-23,999;-180,038;86,6;2736;"OFF";"OFF";-1041,465;-180,045;-464,476;13;0;-18747,85;30,788;60,04;29177;4;0;0;0;0;0,001;0,004
2018-04-16 02:39:04;48,538;0;-24,392;-180,079;86,6;2749;"OFF";"OFF";-1041,465;-180,086;-464,476;13;0;-18747,888;30,788;60,04;29183;4;0;0;0;0;0,001;0,004
2018-04-16 02:39:08;48,564;0;-22,91;-180,106;86,6;2760;"OFF";"OFF";-1041,465;-180,112;-464,476;13;0;-18747,914;30,788;60,04;29187;4;0;0;0;0;0,001;0,004
2018-04-16 02:39:14;48,542;0;-24,479;-180,145;86,6;2777;"OFF";"OFF";-1041,465;-180,152;-464,476;13;0;-18747,952;30,788;60,04;29193;4;0;0;0;0;0,001;0,004
2018-04-16 02:39:18;48,531;0;-24,8;-180,172;86,6;2783;"OFF";"OFF";-1041,465;-180,179;-464,476;13;0;-18747,978;30,788;60,04;29197;4;0;0;0;0;0,001;0,004
2018-04-16 02:39:24;48,545;0;-24,218;-180,213;86,6;2790;"OFF";"OFF";-1041,465;-180,22;-464,476;13;0;-18748,018;30,788;60,04;29203;4;0;0;0;0;0,001;0,004
2018-04-16 02:39:28;48,544;0;-24,328;-180,239;86,6;2801;"OFF";"OFF";-1041,465;-180,246;-464,476;13;0;-18748,042;30,788;60,04;29207;4;0;0;0;0;0,001;0,004
2018-04-16 02:39:34;48,558;0;-23,501;-180,279;86,6;2814;"OFF";"OFF";-1041,465;-180,285;-464,476;13;0;-18748,078;30,788;60,04;29213;4;0;0;0;0;0,001;0,004
2018-04-16 02:39:38;48,551;0;-24,06;-180,305;86,6;2826;"OFF";"OFF";-1041,465;-180,312;-464,476;13;0;-18748,102;30,788;60,04;29217;4;0;0;0;0;0,001;0,004
2018-04-16 02:39:44;48,56;0;-23,75;-180,345;86,6;2831;"OFF";"OFF";-1041,465;-180,352;-464,476;13;0;-18748,136;30,788;60,04;29223;4;0;0;0;0;0,001;0,004
2018-04-16 02:39:48;48,547;0;-24,218;-180,372;86,6;2835;"OFF";"OFF";-1041,465;-180,379;-464,476;13;0;-18748,16;30,788;60,04;29227;4;0;0;0;0;0,001;0,004
2018-04-16 02:39:54;48,557;0;-23,737;-180,412;86,6;2843;"OFF";"OFF";-1041,465;-180,419;-464,476;13;0;-18748,196;30,788;60,04;29233;4;0;0;0;0;0,001;0,004
2018-04-16 02:39:58;48,548;0;-24,248;-180,439;86,6;2848;"OFF";"OFF";-1041,465;-180,445;-464,476;13;0;-18748,218;30,788;60,04;29237;4;0;0;0;0;0,001;0,004
2018-04-16 02:40:04;48,568;0;-23,257;-180,478;86,6;2860;"OFF";"OFF";-1041,465;-180,484;-464,476;13;0;-18748,254;30,788;60,04;29243;4;0;0;0;0;0,001;0,004
2018-04-16 02:40:08;48,572;0;-23,328;-180,504;86,6;2870;"OFF";"OFF";-1041,465;-180,51;-464,476;13;0;-18748,278;30,788;60,04;29247;4;0;0;0;0;0,001;0,004
2018-04-16 02:40:14;48,569;0;-23,262;-180,543;86,6;2882;"OFF";"OFF";-1041,465;-180,549;-464,476;13;0;-18748,312;30,788;60,04;29253;4;0;0;0;0;0,001;0,004
2018-04-16 02:40:18;48,584;0;-22,515;-180,568;86,6;2893;"OFF";"OFF";-1041,465;-180,574;-464,476;13;0;-18748,336;30,788;60,04;29257;4;0;0;0;0;0,001;0,004
2018-04-16 02:40:24;48,571;0;-23,407;-180,606;86,6;2909;"OFF";"OFF";-1041,465;-180,613;-464,476;13;0;-18748,372;30,788;60,04;29263;4;0;0;0;0;0,001;0,004
2018-04-16 02:40:28;48,593;0;-22,596;-180,632;86,6;2919;"OFF";"OFF";-1041,465;-180,638;-464,476;13;0;-18748,394;30,788;60,04;29267;4;0;0;0;0;0,001;0,004
2018-04-16 02:40:34;48,573;0;-23,428;-180,67;86,6;2930;"OFF";"OFF";-1041,465;-180,676;-464,476;13;0;-18748,43;30,788;60,04;29273;4;0;0;0;0;0,001;0,004
2018-04-16 02:40:38;48,591;0;-22,77;-180,695;86,6;2941;"OFF";"OFF";-1041,465;-180,701;-464,476;13;0;-18748,454;30,788;60,04;29277;4;0;0;0;0;0,001;0,004
2018-04-16 02:40:44;48,587;0;-23,149;-180,733;86,6;2953;"OFF";"OFF";-1041,465;-180,74;-464,476;13;0;-18748,488;30,788;60,04;29283;4;0;0;0;0;0,001;0,004
2018-04-16 02:40:48;48,585;0;-22,875;-180,759;86,6;2958;"OFF";"OFF";-1041,465;-180,765;-464,476;13;0;-18748,512;30,788;60,04;29287;4;0;0;0;0;0,001;0,004
2018-04-16 02:40:54;48,592;0;-22,663;-180,796;86,6;2976;"OFF";"OFF";-1041,465;-180,803;-464,476;13;0;-18748,546;30,788;60,04;29293;4;0;0;0;0;0,001;0,004
2018-04-16 02:40:58;48,588;0;-22,945;-180,822;86,6;2980;"OFF";"OFF";-1041,465;-180,828;-464,476;13;0;-18748,57;30,788;60,04;29297;4;0;0;0;0;0,001;0,004
2018-04-16 02:41:04;48,583;0;-23,099;-180,86;86,6;2988;"OFF";"OFF";-1041,465;-180,866;-464,476;13;0;-18748,606;30,788;60,04;29303;4;0;0;0;0;0,001;0,004
2018-04-16 02:41:08;48,592;0;-22,632;-180,885;86,6;2993;"OFF";"OFF";-1041,465;-180,892;-464,476;13;0;-18748,628;30,788;60,04;29307;4;0;0;0;0;0,001;0,004
2018-04-16 02:41:14;48,59;0;-22,913;-180,923;86,6;3005;"OFF";"OFF";-1041,465;-180,929;-464,476;13;0;-18748,664;30,788;60,04;29313;4;0;0;0;0;0,001;0,004
2018-04-16 02:41:18;48,594;0;-22,603;-180,948;86,6;3010;"OFF";"OFF";-1041,465;-180,954;-464,476;13;0;-18748,688;30,788;60,04;29317;4;0;0;0;0;0,001;0,004
2018-04-16 02:41:24;48,608;0;-22,027;-180,985;86,6;3027;"OFF";"OFF";-1041,465;-180,991;-464,476;13;0;-18748,722;30,788;60,04;29323;4;0;0;0;0;0,001;0,004
2018-04-16 02:41:28;48,584;0;-23,31;-181,011;86,6;3028;"OFF";"OFF";-1041,465;-181,017;-464,476;13;0;-18748,746;30,788;60,04;29327;4;0;0;0;0;0,001;0,004
2018-04-16 02:41:34;48,605;0;-22,075;-181,049;86,6;3029;"OFF";"OFF";-1041,465;-181,055;-464,476;13;0;-18748,782;30,788;60,04;29333;4;0;0;0;0;0,001;0,004
2018-04-16 02:41:38;48,579;0;-23,127;-181,074;86,6;3033;"OFF";"OFF";-1041,465;-181,081;-464,476;13;0;-18748,804;30,788;60,04;29337;4;0;0;0;0;0,001;0,004
2018-04-16 02:41:44;48,596;0;-22,581;-181,112;86,6;3036;"OFF";"OFF";-1041,465;-181,119;-464,476;13;0;-18748,84;30,788;60,04;29343;4;0;0;0;0;0,001;0,004
2018-04-16 02:41:48;48,592;0;-22,778;-181,137;86,6;3048;"OFF";"OFF";-1041,465;-181,143;-464,476;13;0;-18748,864;30,788;60,04;29347;4;0;0;0;0;0,001;0,004
2018-04-16 02:41:54;48,588;0;-23,291;-181,174;86,6;3054;"OFF";"OFF";-1041,465;-181,181;-464,476;13;0;-18748,898;30,788;60,04;29353;4;0;0;0;0;0,001;0,004
2018-04-16 02:41:58;48,585;0;-23,219;-181,2;86,6;3050;"OFF";"OFF";-1041,465;-181,207;-464,476;13;0;-18748,922;30,788;60,04;29357;4;0;0;0;0;0,001;0,004
2018-04-16 02:42:04;48,611;0;-21,589;-181,239;86,6;3050;"OFF";"OFF";-1041,465;-181,245;-464,476;13;0;-18748,958;30,788;60,04;29363;4;0;0;0;0;0,001;0,004
2018-04-16 02:42:08;48,586;0;-22,764;-181,264;86,6;3054;"OFF";"OFF";-1041,465;-181,27;-464,476;13;0;-18748,98;30,788;60,04;29367;4;0;0;0;0;0,001;0,004
2018-04-16 02:42:14;48,605;0;-21,91;-181,302;86,6;3058;"OFF";"OFF";-1041,465;-181,308;-464,476;13;0;-18749,016;30,788;60,04;29373;4;0;0;0;0;0,001;0,004
2018-04-16 02:42:18;48,583;0;-23,268;-181,327;86,6;3062;"OFF";"OFF";-1041,465;-181,333;-464,476;13;0;-18749,04;30,788;60,04;29377;4;0;0;0;0;0,001;0,004
2018-04-16 02:42:24;48,585;0;-22,864;-181,366;86,5;3055;"OFF";"OFF";-1041,465;-181,372;-464,476;13;0;-18749,074;30,788;60,04;29383;4;0;0;0;0;0,001;0,004
2018-04-16 02:42:28;48,606;0;-21,915;-181,391;86,5;3056;"OFF";"OFF";-1041,465;-181,397;-464,476;13;0;-18749,098;30,788;60,04;29387;4;0;0;0;0;0,001;0,004
2018-04-16 02:42:34;48,588;0;-22,811;-181,429;86,5;3057;"OFF";"OFF";-1041,465;-181,435;-464,476;13;0;-18749,132;30,788;60,04;29393;4;0;0;0;0;0,001;0,004
2018-04-16 02:42:38;48,571;0;-23,686;-181,455;86,5;3058;"OFF";"OFF";-1041,465;-181,461;-464,476;13;0;-18749,156;30,788;60,04;29397;4;0;0;0;0;0,001;0,004
2018-04-16 02:42:44;48,602;0;-22,159;-181,492;86,5;3061;"OFF";"OFF";-1041,465;-181,499;-464,476;13;0;-18749,192;30,788;60,04;29403;4;0;0;0;0;0,001;0,004
2018-04-16 02:42:48;48,578;0;-23,192;-181,518;86,5;3062;"OFF";"OFF";-1041,465;-181,524;-464,476;13;0;-18749,214;30,788;60,04;29407;4;0;0;0;0;0,001;0,004
2018-04-16 02:42:54;48,591;0;-22,561;-181,557;86,5;3056;"OFF";"OFF";-1041,465;-181,563;-464,476;13;0;-18749,25;30,788;60,04;29413;4;0;0;0;0;0,001;0,004
2018-04-16 02:42:58;48,608;0;-21,555;-181,581;86,5;3067;"OFF";"OFF";-1041,465;-181,587;-464,476;13;0;-18749,274;30,788;60,04;29417;4;0;0;0;0;0,001;0,004
2018-04-16 02:43:04;48,549;0;-24,633;-181,62;86,5;3058;"OFF";"OFF";-1041,465;-181,627;-464,476;13;0;-18749,308;30,788;60,04;29423;4;0;0;0;0;0,001;0,004
2018-04-16 02:43:08;48,608;0;-21,559;-181,646;86,5;3060;"OFF";"OFF";-1041,465;-181,651;-464,476;13;0;-18749,332;30,788;60,04;29427;4;0;0;0;0;0,001;0,004
2018-04-16 02:43:14;48,584;0;-22,856;-181,683;86,5;3063;"OFF";"OFF";-1041,465;-181,69;-464,476;13;0;-18749,368;30,788;60,04;29433;4;0;0;0;0;0,001;0,004
2018-04-16 02:43:18;48,604;0;-21,981;-181,708;86,5;3070;"OFF";"OFF";-1041,465;-181,714;-464,476;13;0;-18749,39;30,788;60,04;29437;4;0;0;0;0;0,001;0,004
