TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 02:43:24;48,619;0;-21,157;-181,746;86,5;3072;"OFF";"OFF";-1041,465;-181,752;-464,476;13;0;-18749,426;30,788;60,04;29443;4;0;0;0;0;0,001;0,004
2018-04-16 02:43:28;48,608;0;-21,72;-181,77;86,5;3085;"OFF";"OFF";-1041,465;-181,776;-464,476;13;0;-18749,45;30,788;60,04;29447;4;0;0;0;0;0,001;0,004
2018-04-16 02:43:34;48,578;0;-23,525;-181,807;86,5;3091;"OFF";"OFF";-1041,465;-181,813;-464,476;13;0;-18749,484;30,788;60,04;29453;4;0;0;0;0;0,001;0,004
2018-04-16 02:43:38;48,606;0;-21,977;-181,832;86,5;3090;"OFF";"OFF";-1041,465;-181,838;-464,476;13;0;-18749,508;30,788;60,04;29457;4;0;0;0;0;0,001;0,004
2018-04-16 02:43:44;48,607;0;-21,933;-181,869;86,5;3098;"OFF";"OFF";-1041,465;-181,875;-464,476;13;0;-18749,542;30,788;60,04;29463;4;0;0;0;0;0,001;0,004
2018-04-16 02:43:48;48,594;0;-22,509;-181,894;86,5;3101;"OFF";"OFF";-1041,465;-181,9;-464,476;13;0;-18749,566;30,788;60,04;29467;4;0;0;0;0;0,001;0,004
2018-04-16 02:43:54;48,605;0;-21,987;-181,931;86,5;3105;"OFF";"OFF";-1041,465;-181,937;-464,476;13;0;-18749,602;30,788;60,04;29473;4;0;0;0;0;0,001;0,004
2018-04-16 02:43:58;48,586;0;-23,037;-181,956;86,5;3103;"OFF";"OFF";-1041,465;-181,963;-464,476;13;0;-18749,624;30,788;60,04;29477;4;0;0;0;0;0,001;0,004
2018-04-16 02:44:04;48,562;0;-23,856;-181,996;86,5;3089;"OFF";"OFF";-1041,465;-182,003;-464,476;13;0;-18749,66;30,788;60,04;29483;4;0;0;0;0;0,001;0,004
2018-04-16 02:44:08;48,575;0;-22,85;-182,022;86,5;3079;"OFF";"OFF";-1041,465;-182,029;-464,476;13;0;-18749,684;30,788;60,04;29487;4;0;0;0;0;0,001;0,004
2018-04-16 02:44:14;48,54;0;-24,377;-182,063;86,5;3060;"OFF";"OFF";-1041,465;-182,069;-464,476;13;0;-18749,722;30,788;60,04;29493;4;0;0;0;0;0,001;0,004
2018-04-16 02:44:18;48,532;0;-24,882;-182,09;86,5;3046;"OFF";"OFF";-1041,465;-182,097;-464,476;13;0;-18749,75;30,788;60,04;29497;4;0;0;0;0;0,001;0,004
2018-04-16 02:44:24;48,505;0;-25,86;-182,132;86,5;3018;"OFF";"OFF";-1041,465;-182,139;-464,476;13;0;-18749,794;30,788;60,04;29503;4;0;0;0;0;0,001;0,004
2018-04-16 02:44:28;48,513;0;-25,036;-182,161;86,5;2991;"OFF";"OFF";-1041,465;-182,168;-464,476;13;0;-18749,826;30,788;60,04;29507;4;0;0;0;0;0,001;0,004
2018-04-16 02:44:34;48,484;0;-26,067;-182,204;86,5;2963;"OFF";"OFF";-1041,465;-182,211;-464,476;13;0;-18749,874;30,788;60,04;29513;4;0;0;0;0;0,001;0,004
2018-04-16 02:44:38;48,508;0;-24,743;-182,232;86,5;2944;"OFF";"OFF";-1041,465;-182,239;-464,476;13;0;-18749,904;30,788;60,04;29517;4;0;0;0;0;0,001;0,004
2018-04-16 02:44:44;48,503;0;-24,983;-182,274;86,5;2927;"OFF";"OFF";-1041,465;-182,281;-464,476;13;0;-18749,952;30,788;60,04;29523;4;0;0;0;0;0,001;0,004
2018-04-16 02:44:48;48,489;0;-25,769;-182,303;86,5;2911;"OFF";"OFF";-1041,465;-182,31;-464,476;13;0;-18749,982;30,788;60,04;29527;4;0;0;0;0;0,001;0,004
2018-04-16 02:44:54;48,494;0;-25,163;-182,345;86,5;2892;"OFF";"OFF";-1041,465;-182,352;-464,476;13;0;-18750,03;30,788;60,04;29533;4;0;0;0;0;0,001;0,004
2018-04-16 02:44:58;48,492;0;-25,595;-182,373;86,5;2885;"OFF";"OFF";-1041,465;-182,38;-464,476;13;0;-18750,06;30,788;60,04;29537;4;0;0;0;0;0,001;0,004
2018-04-16 02:45:04;48,481;0;-25,783;-182,416;86,5;2871;"OFF";"OFF";-1041,465;-182,423;-464,476;13;0;-18750,108;30,788;60,04;29543;4;0;0;0;0;0,001;0,004
2018-04-16 02:45:08;48,501;0;-24,685;-182,444;86,5;2862;"OFF";"OFF";-1041,465;-182,451;-464,476;13;0;-18750,136;30,788;60,04;29547;4;0;0;0;0;0,001;0,004
2018-04-16 02:45:14;48,486;0;-25,647;-182,487;86,5;2847;"OFF";"OFF";-1041,465;-182,494;-464,476;13;0;-18750,184;30,788;60,04;29553;4;0;0;0;0;0,001;0,004
2018-04-16 02:45:18;48,481;0;-25,81;-182,515;86,5;2838;"OFF";"OFF";-1041,465;-182,522;-464,476;13;0;-18750,214;30,788;60,04;29557;4;0;0;0;0;0,001;0,004
2018-04-16 02:45:24;48,477;0;-26,039;-182,558;86,5;2826;"OFF";"OFF";-1041,465;-182,565;-464,476;13;0;-18750,262;30,788;60,04;29563;4;0;0;0;0;0,001;0,004
2018-04-16 02:45:28;48,481;0;-25,69;-182,587;86,5;2816;"OFF";"OFF";-1041,465;-182,594;-464,476;13;0;-18750,292;30,788;60,04;29567;4;0;0;0;0;0,001;0,004
2018-04-16 02:45:34;48,481;0;-25,649;-182,629;86,5;2807;"OFF";"OFF";-1041,465;-182,636;-464,476;13;0;-18750,34;30,788;60,04;29573;4;0;0;0;0;0,001;0,004
2018-04-16 02:45:38;48,479;0;-25,909;-182,658;86,5;2801;"OFF";"OFF";-1041,465;-182,665;-464,476;13;0;-18750,372;30,788;60,04;29577;4;0;0;0;0;0,001;0,004
2018-04-16 02:45:44;48,472;0;-25,975;-182,701;86,4;2789;"OFF";"OFF";-1041,465;-182,708;-464,476;13;0;-18750,418;30,788;60,04;29583;4;0;0;0;0;0,001;0,004
2018-04-16 02:45:48;48,456;0;-26,754;-182,729;86,4;2784;"OFF";"OFF";-1041,465;-182,737;-464,476;13;0;-18750,45;30,788;60,04;29587;4;0;0;0;0;0,001;0,004
2018-04-16 02:45:54;48,493;0;-25,07;-182,772;86,4;2780;"OFF";"OFF";-1041,465;-182,779;-464,476;13;0;-18750,494;30,788;60,04;29593;4;0;0;0;0;0,001;0,004
2018-04-16 02:45:58;48,512;0;-23,881;-182,799;86,4;2787;"OFF";"OFF";-1041,465;-182,805;-464,476;13;0;-18750,518;30,788;60,04;29597;4;0;0;0;0;0,001;0,004
2018-04-16 02:46:04;48,516;0;-24,22;-182,839;86,4;2797;"OFF";"OFF";-1041,465;-182,846;-464,476;13;0;-18750,552;30,788;60,04;29603;4;0;0;0;0;0,001;0,004
2018-04-16 02:46:08;48,526;0;-23,853;-182,865;86,4;2805;"OFF";"OFF";-1041,465;-182,872;-464,476;13;0;-18750,576;30,788;60,04;29607;4;0;0;0;0;0,001;0,004
2018-04-16 02:46:14;48,545;0;-23,069;-182,904;86,4;2822;"OFF";"OFF";-1041,465;-182,911;-464,476;13;0;-18750,612;30,788;60,04;29613;4;0;0;0;0;0,001;0,004
2018-04-16 02:46:18;48,561;0;-22,311;-182,93;86,4;2838;"OFF";"OFF";-1041,465;-182,936;-464,476;13;0;-18750,634;30,788;60,04;29617;4;0;0;0;0;0,001;0,004
2018-04-16 02:46:24;48,568;0;-22,514;-182,967;86,4;2860;"OFF";"OFF";-1041,465;-182,974;-464,476;13;0;-18750,67;30,788;60,04;29623;4;0;0;0;0;0,001;0,004
2018-04-16 02:46:28;48,563;0;-22,808;-182,993;86,4;2872;"OFF";"OFF";-1041,465;-182,999;-464,476;13;0;-18750,694;30,788;60,04;29627;4;0;0;0;0;0,001;0,004
2018-04-16 02:46:34;48,56;0;-22,921;-183,031;86,4;2888;"OFF";"OFF";-1041,465;-183,037;-464,476;13;0;-18750,728;30,788;60,04;29633;4;0;0;0;0;0,001;0,004
2018-04-16 02:46:38;48,567;0;-22,782;-183,057;86,4;2899;"OFF";"OFF";-1041,465;-183,063;-464,476;13;0;-18750,752;30,788;60,04;29637;4;0;0;0;0;0,001;0,004
2018-04-16 02:46:44;48,558;0;-23,195;-183,096;86,4;2906;"OFF";"OFF";-1041,465;-183,102;-464,476;13;0;-18750,788;30,788;60,04;29643;4;0;0;0;0;0,001;0,004
2018-04-16 02:46:48;48,569;0;-22,699;-183,121;86,4;2913;"OFF";"OFF";-1041,465;-183,128;-464,476;13;0;-18750,81;30,788;60,04;29647;4;0;0;0;0;0,001;0,004
2018-04-16 02:46:54;48,562;0;-23,104;-183,16;86,4;2924;"OFF";"OFF";-1041,465;-183,166;-464,476;13;0;-18750,846;30,788;60,04;29653;4;0;0;0;0;0,001;0,004
2018-04-16 02:46:58;48,558;0;-23,06;-183,186;86,4;2928;"OFF";"OFF";-1041,465;-183,192;-464,476;13;0;-18750,87;30,788;60,04;29657;4;0;0;0;0;0,001;0,004
2018-04-16 02:47:04;48,57;0;-22,804;-183,224;86,4;2944;"OFF";"OFF";-1041,465;-183,23;-464,476;13;0;-18750,904;30,788;60,04;29663;4;0;0;0;0;0,001;0,004
2018-04-16 02:47:08;48,571;0;-22,983;-183,249;86,4;2949;"OFF";"OFF";-1041,465;-183,256;-464,476;13;0;-18750,928;30,788;60,04;29667;4;0;0;0;0;0,001;0,004
2018-04-16 02:47:14;48,56;0;-23,243;-183,288;86,4;2957;"OFF";"OFF";-1041,465;-183,294;-464,476;13;0;-18750,962;30,788;60,04;29673;4;0;0;0;0;0,001;0,004
2018-04-16 02:47:18;48,575;0;-22,476;-183,313;86,4;2966;"OFF";"OFF";-1041,465;-183,319;-464,476;13;0;-18750,986;30,788;60,04;29677;4;0;0;0;0;0,001;0,004
2018-04-16 02:47:24;48,55;0;-24,103;-183,35;86,4;2981;"OFF";"OFF";-1041,465;-183,357;-464,476;13;0;-18751,022;30,788;60,04;29683;4;0;0;0;0;0,001;0,004
2018-04-16 02:47:28;48,549;0;-23,971;-183,377;86,4;2979;"OFF";"OFF";-1041,465;-183,383;-464,476;13;0;-18751,044;30,788;60,04;29687;4;0;0;0;0;0,001;0,004
2018-04-16 02:47:34;48,564;0;-22,948;-183,415;86,4;2983;"OFF";"OFF";-1041,465;-183,422;-464,476;13;0;-18751,08;30,788;60,04;29693;4;0;0;0;0;0,001;0,004
2018-04-16 02:47:38;48,559;0;-23,115;-183,441;86,4;2988;"OFF";"OFF";-1041,465;-183,447;-464,476;13;0;-18751,104;30,788;60,04;29697;4;0;0;0;0;0,001;0,004
2018-04-16 02:47:44;48,563;0;-23,151;-183,48;86,4;2988;"OFF";"OFF";-1041,465;-183,486;-464,476;13;0;-18751,138;30,788;60,04;29703;4;0;0;0;0;0,001;0,004
2018-04-16 02:47:48;48,556;0;-23,136;-183,505;86,4;2993;"OFF";"OFF";-1041,465;-183,512;-464,476;13;0;-18751,162;30,788;60,04;29707;4;0;0;0;0;0,001;0,004
2018-04-16 02:47:54;48,557;0;-23,098;-183,544;86,4;2992;"OFF";"OFF";-1041,465;-183,551;-464,476;13;0;-18751,198;30,788;60,04;29713;4;0;0;0;0;0,001;0,004
2018-04-16 02:47:58;48,562;0;-22,878;-183,57;86,4;2995;"OFF";"OFF";-1041,465;-183,576;-464,476;13;0;-18751,22;30,788;60,04;29717;4;0;0;0;0;0,001;0,004
2018-04-16 02:48:04;48,581;0;-22,228;-183,607;86,4;3006;"OFF";"OFF";-1041,465;-183,614;-464,476;13;0;-18751,256;30,788;60,04;29723;4;0;0;0;0;0,001;0,004
2018-04-16 02:48:08;48,57;0;-22,746;-183,632;86,4;3016;"OFF";"OFF";-1041,465;-183,638;-464,476;13;0;-18751,28;30,788;60,04;29727;4;0;0;0;0;0,001;0,004
2018-04-16 02:48:14;48,572;0;-22,767;-183,67;86,4;3019;"OFF";"OFF";-1041,465;-183,677;-464,476;13;0;-18751,314;30,788;60,04;29733;4;0;0;0;0;0,001;0,004
2018-04-16 02:48:18;48,563;0;-23,17;-183,696;86,4;3019;"OFF";"OFF";-1041,465;-183,702;-464,476;13;0;-18751,338;30,788;60,04;29737;4;0;0;0;0;0,001;0,004
2018-04-16 02:48:24;48,557;0;-23,572;-183,734;86,4;3021;"OFF";"OFF";-1041,465;-183,741;-464,476;13;0;-18751,374;30,788;60,04;29743;4;0;0;0;0;0,001;0,004
2018-04-16 02:48:28;48,56;0;-23,011;-183,761;86,4;3014;"OFF";"OFF";-1041,465;-183,767;-464,476;13;0;-18751,396;30,788;60,04;29747;4;0;0;0;0;0,001;0,004
2018-04-16 02:48:34;48,563;0;-22,765;-183,799;86,4;3020;"OFF";"OFF";-1041,465;-183,805;-464,476;13;0;-18751,432;30,788;60,04;29753;4;0;0;0;0;0,001;0,004
2018-04-16 02:48:38;48,571;0;-22,559;-183,824;86,4;3024;"OFF";"OFF";-1041,465;-183,831;-464,476;13;0;-18751,456;30,788;60,04;29757;4;0;0;0;0;0,001;0,004
2018-04-16 02:48:44;48,569;0;-22,868;-183,862;86,4;3028;"OFF";"OFF";-1041,465;-183,869;-464,476;13;0;-18751,49;30,788;60,04;29763;4;0;0;0;0;0,001;0,004
2018-04-16 02:48:48;48,554;0;-23,436;-183,888;86,4;3028;"OFF";"OFF";-1041,465;-183,894;-464,476;13;0;-18751,514;30,788;60,04;29767;4;0;0;0;0;0,001;0,004
2018-04-16 02:48:54;48,56;0;-23,274;-183,927;86,4;3025;"OFF";"OFF";-1041,465;-183,933;-464,476;13;0;-18751,548;30,788;60,04;29773;4;0;0;0;0;0,001;0,004
2018-04-16 02:48:58;48,548;0;-23,436;-183,953;86,4;3026;"OFF";"OFF";-1041,465;-183,959;-464,476;13;0;-18751,572;30,788;60,04;29777;4;0;0;0;0;0,001;0,004
2018-04-16 02:49:04;48,576;0;-22,073;-183,99;86,4;3036;"OFF";"OFF";-1041,465;-183,996;-464,476;13;0;-18751,608;30,788;60,04;29783;4;0;0;0;0;0,001;0,004
2018-04-16 02:49:08;48,59;0;-21,748;-184,015;86,4;3042;"OFF";"OFF";-1041,465;-184,021;-464,476;13;0;-18751,63;30,788;60,04;29787;4;0;0;0;0;0,001;0,004
2018-04-16 02:49:14;48,563;0;-23,14;-184,053;86,3;3043;"OFF";"OFF";-1041,465;-184,059;-464,476;13;0;-18751,666;30,788;60,04;29793;4;0;0;0;0;0,001;0,004
2018-04-16 02:49:18;48,562;0;-23,009;-184,078;86,3;3044;"OFF";"OFF";-1041,465;-184,085;-464,476;13;0;-18751,69;30,788;60,04;29797;4;0;0;0;0;0,001;0,004
2018-04-16 02:49:24;48,563;0;-22,935;-184,117;86,3;3044;"OFF";"OFF";-1041,465;-184,123;-464,476;13;0;-18751,724;30,788;60,04;29803;4;0;0;0;0;0,001;0,004
2018-04-16 02:49:28;48,59;0;-21,458;-184,142;86,3;3050;"OFF";"OFF";-1041,465;-184,148;-464,476;13;0;-18751,748;30,788;60,04;29807;4;0;0;0;0;0,001;0,004
2018-04-16 02:49:34;48,568;0;-22,84;-184,18;86,3;3051;"OFF";"OFF";-1041,465;-184,186;-464,476;13;0;-18751,784;30,788;60,04;29813;4;0;0;0;0;0,001;0,004
2018-04-16 02:49:38;48,563;0;-23,095;-184,205;86,3;3050;"OFF";"OFF";-1041,465;-184,212;-464,476;13;0;-18751,806;30,788;60,04;29817;4;0;0;0;0;0,001;0,004
2018-04-16 02:49:44;48,571;0;-22,454;-184,243;86,3;3055;"OFF";"OFF";-1041,465;-184,249;-464,476;13;0;-18751,842;30,788;60,04;29823;4;0;0;0;0;0,001;0,004
2018-04-16 02:49:48;48,548;0;-23,661;-184,268;86,3;3055;"OFF";"OFF";-1041,465;-184,275;-464,476;13;0;-18751,866;30,788;60,04;29827;4;0;0;0;0;0,001;0,004
2018-04-16 02:49:54;48,568;0;-22,308;-184,309;86,3;3038;"OFF";"OFF";-1041,465;-184,315;-464,476;13;0;-18751,902;30,788;60,04;29833;4;0;0;0;0;0,001;0,004
2018-04-16 02:49:58;48,567;0;-22,333;-184,333;86,3;3052;"OFF";"OFF";-1041,465;-184,339;-464,476;13;0;-18751,926;30,788;60,04;29837;4;0;0;0;0;0,001;0,004
2018-04-16 02:50:04;48,562;0;-22,927;-184,371;86,3;3049;"OFF";"OFF";-1041,465;-184,378;-464,476;13;0;-18751,96;30,788;60,04;29843;4;0;0;0;0;0,001;0,004
2018-04-16 02:50:08;48,515;0;-25,292;-184,398;86,3;3036;"OFF";"OFF";-1041,465;-184,406;-464,476;13;0;-18751,99;30,788;60,04;29847;4;0;0;0;0;0,001;0,004
2018-04-16 02:50:14;48,501;0;-25,09;-184,441;86,3;3001;"OFF";"OFF";-1041,465;-184,448;-464,476;13;0;-18752,038;30,788;60,04;29853;4;0;0;0;0;0,001;0,004
2018-04-16 02:50:18;48,473;0;-26,311;-184,47;86,3;2981;"OFF";"OFF";-1041,465;-184,477;-464,476;13;0;-18752,068;30,788;60,04;29857;4;0;0;0;0;0,001;0,004
2018-04-16 02:50:24;48,461;0;-26,46;-184,513;86,3;2945;"OFF";"OFF";-1041,465;-184,521;-464,476;13;0;-18752,116;30,788;60,04;29863;4;0;0;0;0;0,001;0,004
2018-04-16 02:50:28;48,441;0;-27,152;-184,543;86,3;2921;"OFF";"OFF";-1041,465;-184,551;-464,476;13;0;-18752,146;30,788;60,04;29867;4;0;0;0;0;0,001;0,004
2018-04-16 02:50:34;48,428;0;-27,463;-184,588;86,3;2882;"OFF";"OFF";-1041,465;-184,596;-464,476;13;0;-18752,194;30,788;60,04;29873;4;0;0;0;0;0,001;0,004
2018-04-16 02:50:38;48,431;0;-26,902;-184,618;86,3;2857;"OFF";"OFF";-1041,465;-184,626;-464,476;13;0;-18752,224;30,788;60,04;29877;4;0;0;0;0;0,001;0,004
2018-04-16 02:50:44;48,431;0;-27,038;-184,664;86,3;2825;"OFF";"OFF";-1041,465;-184,671;-464,476;13;0;-18752,272;30,788;60,04;29883;4;0;0;0;0;0,001;0,004
2018-04-16 02:50:48;48,438;0;-26,713;-184,694;86,3;2806;"OFF";"OFF";-1041,465;-184,701;-464,476;13;0;-18752,302;30,788;60,04;29887;4;0;0;0;0;0,001;0,004
2018-04-16 02:50:54;48,445;0;-25,992;-184,739;86,3;2781;"OFF";"OFF";-1041,465;-184,746;-464,476;13;0;-18752,35;30,788;60,04;29893;4;0;0;0;0;0,001;0,004
2018-04-16 02:50:58;48,409;0;-27,702;-184,769;86,3;2766;"OFF";"OFF";-1041,465;-184,776;-464,476;13;0;-18752,38;30,788;60,04;29897;4;0;0;0;0;0,001;0,004
2018-04-16 02:51:04;48,407;0;-27,774;-184,815;86,3;2738;"OFF";"OFF";-1041,465;-184,823;-464,476;13;0;-18752,428;30,788;60,04;29903;4;0;0;0;0;0,001;0,004
2018-04-16 02:51:08;48,427;0;-26,528;-184,845;86,3;2723;"OFF";"OFF";-1041,465;-184,853;-464,476;13;0;-18752,458;30,788;60,04;29907;4;0;0;0;0;0,001;0,004
2018-04-16 02:51:14;48,432;0;-26,259;-184,89;86,3;2710;"OFF";"OFF";-1041,465;-184,897;-464,476;13;0;-18752,506;30,788;60,04;29913;4;0;0;0;0;0,001;0,004
2018-04-16 02:51:18;48,428;0;-26,685;-184,92;86,3;2699;"OFF";"OFF";-1041,465;-184,927;-464,476;13;0;-18752,538;30,788;60,04;29917;4;0;0;0;0;0,001;0,004
2018-04-16 02:51:24;48,411;0;-27,532;-184,965;86,3;2688;"OFF";"OFF";-1041,465;-184,972;-464,476;13;0;-18752,584;30,788;60,04;29923;4;0;0;0;0;0,001;0,004
2018-04-16 02:51:28;48,409;0;-27,543;-184,995;86,3;2676;"OFF";"OFF";-1041,465;-185,003;-464,476;13;0;-18752,616;30,788;60,04;29927;4;0;0;0;0;0,001;0,004
2018-04-16 02:51:34;48,409;0;-27,124;-185,041;86,3;2659;"OFF";"OFF";-1041,465;-185,049;-464,476;13;0;-18752,662;30,788;60,04;29933;4;0;0;0;0;0,001;0,004
2018-04-16 02:51:38;48,412;0;-27,088;-185,071;86,3;2656;"OFF";"OFF";-1041,465;-185,078;-464,476;13;0;-18752,694;30,788;60,04;29937;4;0;0;0;0;0,001;0,004
2018-04-16 02:51:44;48,4;0;-27,788;-185,116;86,3;2646;"OFF";"OFF";-1041,465;-185,123;-464,476;13;0;-18752,74;30,788;60,04;29943;4;0;0;0;0;0,001;0,004
2018-04-16 02:51:48;48,412;0;-27,021;-185,146;86,3;2638;"OFF";"OFF";-1041,465;-185,154;-464,476;13;0;-18752,772;30,788;60,04;29947;4;0;0;0;0;0,001;0,004
2018-04-16 02:51:54;48,395;0;-28,304;-185,192;86,3;2625;"OFF";"OFF";-1041,465;-185,2;-464,476;13;0;-18752,818;30,788;60,04;29953;4;0;0;0;0;0,001;0,004
2018-04-16 02:51:58;48,376;0;-28,915;-185,224;86,3;2610;"OFF";"OFF";-1041,465;-185,232;-464,476;13;0;-18752,85;30,788;60,04;29957;4;0;0;0;0;0,001;0,004
2018-04-16 02:52:04;48,363;0;-28,879;-185,272;86,3;2585;"OFF";"OFF";-1041,465;-185,28;-464,476;13;0;-18752,896;30,788;60,04;29963;4;0;0;0;0;0,001;0,004
2018-04-16 02:52:08;48,354;0;-29,28;-185,304;86,3;2571;"OFF";"OFF";-1041,465;-185,313;-464,476;13;0;-18752,928;30,788;60,04;29967;4;0;0;0;0;0,001;0,004
2018-04-16 02:52:14;48,336;0;-30,052;-185,354;86,3;2543;"OFF";"OFF";-1041,465;-185,362;-464,476;13;0;-18752,974;30,788;60,04;29973;4;0;0;0;0;0,001;0,004
2018-04-16 02:52:18;48,349;0;-28,726;-185,387;86,2;2530;"OFF";"OFF";-1041,465;-185,395;-464,476;13;0;-18753,006;30,788;60,04;29977;4;0;0;0;0;0,001;0,004
2018-04-16 02:52:24;48,343;0;-29,43;-185,434;86,2;2517;"OFF";"OFF";-1041,465;-185,442;-464,476;13;0;-18753,052;30,788;60,04;29983;4;0;0;0;0;0,001;0,004
2018-04-16 02:52:28;48,347;0;-29,186;-185,467;86,2;2505;"OFF";"OFF";-1041,465;-185,475;-464,476;13;0;-18753,084;30,788;60,04;29987;4;0;0;0;0;0,001;0,004
2018-04-16 02:52:34;48,372;0;-27,628;-185,514;86,2;2498;"OFF";"OFF";-1041,465;-185,522;-464,476;13;0;-18753,13;30,788;60,04;29993;4;0;0;0;0;0,001;0,004
2018-04-16 02:52:38;48,358;0;-28,691;-185,546;86,2;2493;"OFF";"OFF";-1041,465;-185,554;-464,476;13;0;-18753,162;30,788;60,04;29997;4;0;0;0;0;0,001;0,004
2018-04-16 02:52:44;48,358;0;-28,522;-185,594;86,2;2484;"OFF";"OFF";-1041,465;-185,601;-464,476;13;0;-18753,208;30,788;60,04;30003;4;0;0;0;0;0,001;0,004
2018-04-16 02:52:48;48,367;0;-28,137;-185,625;86,2;2480;"OFF";"OFF";-1041,465;-185,633;-464,476;13;0;-18753,24;30,788;60,04;30007;4;0;0;0;0;0,001;0,004
2018-04-16 02:52:54;48,334;0;-29,857;-185,672;86,2;2476;"OFF";"OFF";-1041,465;-185,681;-464,476;13;0;-18753,288;30,788;60,04;30013;4;0;0;0;0;0,001;0,004
2018-04-16 02:52:58;48,362;0;-28,342;-185,705;86,2;2466;"OFF";"OFF";-1041,465;-185,713;-464,476;13;0;-18753,318;30,788;60,04;30017;4;0;0;0;0;0,001;0,004
2018-04-16 02:53:04;48,351;0;-28,837;-185,753;86,2;2460;"OFF";"OFF";-1041,465;-185,761;-464,476;13;0;-18753,366;30,788;60,04;30023;4;0;0;0;0;0,001;0,004
2018-04-16 02:53:08;48,362;0;-28,588;-185,785;86,2;2456;"OFF";"OFF";-1041,465;-185,792;-464,476;13;0;-18753,396;30,788;60,04;30027;4;0;0;0;0;0,001;0,004
2018-04-16 02:53:14;48,421;0;-25,151;-185,831;86,2;2460;"OFF";"OFF";-1041,465;-185,838;-464,476;13;0;-18753,444;30,788;60,04;30033;4;0;0;0;0;0,001;0,004
2018-04-16 02:53:18;48,438;0;-24,743;-185,859;86,2;2478;"OFF";"OFF";-1041,465;-185,866;-464,476;13;0;-18753,472;30,788;60,04;30037;4;0;0;0;0;0,001;0,004
2018-04-16 02:53:24;48,428;0;-26,414;-185,901;86,2;2497;"OFF";"OFF";-1041,465;-185,909;-464,476;13;0;-18753,52;30,788;60,04;30043;4;0;0;0;0;0,001;0,004
2018-04-16 02:53:28;48,446;0;-25,41;-185,93;86,2;2507;"OFF";"OFF";-1041,465;-185,937;-464,476;13;0;-18753,55;30,788;60,04;30047;4;0;0;0;0;0,001;0,004
2018-04-16 02:53:34;48,44;0;-25,913;-185,973;86,2;2528;"OFF";"OFF";-1041,465;-185,98;-464,476;13;0;-18753,598;30,788;60,04;30053;4;0;0;0;0;0,001;0,004
2018-04-16 02:53:38;48,441;0;-25,944;-186,001;86,2;2538;"OFF";"OFF";-1041,465;-186,008;-464,476;13;0;-18753,628;30,788;60,04;30057;4;0;0;0;0;0,001;0,004
2018-04-16 02:53:44;48,441;0;-25,782;-186,044;86,2;2551;"OFF";"OFF";-1041,465;-186,051;-464,476;13;0;-18753,676;30,788;60,04;30063;4;0;0;0;0;0,001;0,004
2018-04-16 02:53:48;48,456;0;-25,285;-186,072;86,2;2565;"OFF";"OFF";-1041,465;-186,079;-464,476;13;0;-18753,706;30,788;60,04;30067;4;0;0;0;0;0,001;0,004
2018-04-16 02:53:54;48,451;0;-25,861;-186,114;86,2;2582;"OFF";"OFF";-1041,465;-186,121;-464,476;13;0;-18753,752;30,788;60,04;30073;4;0;0;0;0;0,001;0,004
2018-04-16 02:53:58;48,457;0;-25,116;-186,142;86,2;2589;"OFF";"OFF";-1041,465;-186,149;-464,476;13;0;-18753,784;30,788;60,04;30077;4;0;0;0;0;0,001;0,004
2018-04-16 02:54:04;48,465;0;-25,231;-186,183;86,2;2612;"OFF";"OFF";-1041,465;-186,19;-464,476;13;0;-18753,822;30,788;60,04;30083;4;0;0;0;0;0,001;0,004
2018-04-16 02:54:08;48,453;0;-26,016;-186,211;86,2;2619;"OFF";"OFF";-1041,465;-186,218;-464,476;13;0;-18753,854;30,788;60,04;30087;4;0;0;0;0;0,001;0,004
2018-04-16 02:54:14;48,468;0;-24,77;-186,254;86,2;2630;"OFF";"OFF";-1041,465;-186,26;-464,476;13;0;-18753,898;30,788;60,04;30093;4;0;0;0;0;0,001;0,004
2018-04-16 02:54:18;48,46;0;-25,522;-186,281;86,2;2641;"OFF";"OFF";-1041,465;-186,288;-464,476;13;0;-18753,93;30,788;60,04;30097;4;0;0;0;0;0,001;0,004
2018-04-16 02:54:24;48,444;0;-25,983;-186,324;86,2;2648;"OFF";"OFF";-1041,465;-186,331;-464,476;13;0;-18753,976;30,788;60,04;30103;4;0;0;0;0;0,001;0,004
2018-04-16 02:54:28;48,466;0;-24,966;-186,351;86,2;2656;"OFF";"OFF";-1041,465;-186,358;-464,476;13;0;-18754,008;30,788;60,04;30107;4;0;0;0;0;0,001;0,004
2018-04-16 02:54:34;48,467;0;-24,873;-186,393;86,2;2666;"OFF";"OFF";-1041,465;-186,4;-464,476;13;0;-18754,054;30,788;60,04;30113;4;0;0;0;0;0,001;0,004
2018-04-16 02:54:38;48,477;0;-24,529;-186,421;86,2;2674;"OFF";"OFF";-1041,465;-186,427;-464,476;13;0;-18754,084;30,788;60,04;30117;4;0;0;0;0;0,001;0,004
2018-04-16 02:54:44;48,488;0;-23,981;-186,461;86,2;2691;"OFF";"OFF";-1041,465;-186,468;-464,476;13;0;-18754,122;30,788;60,04;30123;4;0;0;0;0;0,001;0,004
2018-04-16 02:54:48;48,459;0;-25,427;-186,489;86,2;2697;"OFF";"OFF";-1041,465;-186,496;-464,476;13;0;-18754,152;30,788;60,04;30127;4;0;0;0;0;0,001;0,004
2018-04-16 02:54:54;48,472;0;-25,086;-186,531;86,2;2700;"OFF";"OFF";-1041,465;-186,538;-464,476;13;0;-18754,2;30,788;60,04;30133;4;0;0;0;0;0,001;0,004
2018-04-16 02:54:58;48,482;0;-24,225;-186,559;86,2;2708;"OFF";"OFF";-1041,465;-186,565;-464,476;13;0;-18754,224;30,788;60,04;30137;4;0;0;0;0;0,001;0,004
2018-04-16 02:55:04;48,493;0;-23,822;-186,599;86,2;2721;"OFF";"OFF";-1041,465;-186,606;-464,476;13;0;-18754,264;30,788;60,04;30143;4;0;0;0;0;0,001;0,004
2018-04-16 02:55:08;48,47;0;-25,144;-186,626;86,2;2729;"OFF";"OFF";-1041,465;-186,633;-464,476;13;0;-18754,292;30,788;60,04;30147;4;0;0;0;0;0,001;0,004
2018-04-16 02:55:14;48,485;0;-24,707;-186,668;86,2;2737;"OFF";"OFF";-1041,465;-186,674;-464,476;13;0;-18754,332;30,788;60,04;30153;4;0;0;0;0;0,001;0,004
2018-04-16 02:55:18;48,467;0;-25,295;-186,695;86,2;2741;"OFF";"OFF";-1041,465;-186,702;-464,476;13;0;-18754,364;30,788;60,04;30157;4;0;0;0;0;0,001;0,004
2018-04-16 02:55:24;48,482;0;-24,355;-186,737;86,1;2740;"OFF";"OFF";-1041,465;-186,744;-464,476;13;0;-18754,408;30,788;60,04;30163;4;0;0;0;0;0,001;0,004
2018-04-16 02:55:28;48,488;0;-24,014;-186,764;86,1;2749;"OFF";"OFF";-1041,465;-186,771;-464,476;13;0;-18754,434;30,788;60,04;30167;4;0;0;0;0;0,001;0,004
2018-04-16 02:55:34;48,483;0;-24,65;-186,805;86,1;2760;"OFF";"OFF";-1041,465;-186,812;-464,476;13;0;-18754,472;30,788;60,04;30173;4;0;0;0;0;0,001;0,004
2018-04-16 02:55:38;48,472;0;-25,173;-186,832;86,1;2764;"OFF";"OFF";-1041,465;-186,839;-464,476;13;0;-18754,5;30,788;60,04;30177;4;0;0;0;0;0,001;0,004
2018-04-16 02:55:44;48,408;0;-28,542;-186,874;86,1;2762;"OFF";"OFF";-1041,465;-186,882;-464,476;13;0;-18754,544;30,788;60,04;30183;4;0;0;0;0;0,001;0,004
2018-04-16 02:55:48;48,44;0;-26,2;-186,904;86,1;2748;"OFF";"OFF";-1041,465;-186,911;-464,476;13;0;-18754,576;30,788;60,04;30187;4;0;0;0;0;0,001;0,004
2018-04-16 02:55:54;48,419;0;-26,805;-186,949;86,1;2730;"OFF";"OFF";-1041,465;-186,956;-464,476;13;0;-18754,624;30,788;60,04;30193;4;0;0;0;0;0,001;0,004
2018-04-16 02:55:58;48,425;0;-26,538;-186,978;86,1;2724;"OFF";"OFF";-1041,465;-186,985;-464,476;13;0;-18754,654;30,788;60,04;30197;4;0;0;0;0;0,001;0,004
2018-04-16 02:56:04;48,413;0;-26,928;-187,022;86,1;2712;"OFF";"OFF";-1041,465;-187,03;-464,476;13;0;-18754,702;30,788;60,04;30203;4;0;0;0;0;0,001;0,004
2018-04-16 02:56:08;48,427;0;-26,148;-187,052;86,1;2707;"OFF";"OFF";-1041,465;-187,059;-464,476;13;0;-18754,732;30,788;60,04;30207;4;0;0;0;0;0,001;0,004
2018-04-16 02:56:14;48,436;0;-25,614;-187,095;86,1;2703;"OFF";"OFF";-1041,465;-187,102;-464,476;13;0;-18754,78;30,788;60,04;30213;4;0;0;0;0;0,001;0,004
2018-04-16 02:56:18;48,42;0;-26,491;-187,124;86,1;2698;"OFF";"OFF";-1041,465;-187,132;-464,476;13;0;-18754,81;30,788;60,04;30217;4;0;0;0;0;0,001;0,004
2018-04-16 02:56:24;48,411;0;-27,024;-187,168;86,1;2692;"OFF";"OFF";-1041,465;-187,175;-464,476;13;0;-18754,858;30,788;60,04;30223;4;0;0;0;0;0,001;0,004
2018-04-16 02:56:28;48,402;0;-27,103;-187,198;86,1;2683;"OFF";"OFF";-1041,465;-187,205;-464,476;13;0;-18754,888;30,788;60,04;30227;4;0;0;0;0;0,001;0,004
2018-04-16 02:56:34;48,403;0;-27,213;-187,243;86,1;2673;"OFF";"OFF";-1041,465;-187,25;-464,476;13;0;-18754,936;30,788;60,04;30233;4;0;0;0;0;0,001;0,004
2018-04-16 02:56:38;48,425;0;-25,904;-187,273;86,1;2664;"OFF";"OFF";-1041,465;-187,28;-464,476;13;0;-18754,966;30,788;60,04;30237;4;0;0;0;0;0,001;0,004
2018-04-16 02:56:44;48,397;0;-27,117;-187,317;86,1;2655;"OFF";"OFF";-1041,465;-187,325;-464,476;13;0;-18755,014;30,788;60,04;30243;4;0;0;0;0;0,001;0,004
2018-04-16 02:56:48;48,393;0;-27,413;-187,348;86,1;2645;"OFF";"OFF";-1041,465;-187,356;-464,476;13;0;-18755,044;30,788;60,04;30247;4;0;0;0;0;0,001;0,004
2018-04-16 02:56:54;48,386;0;-27,505;-187,394;86,1;2631;"OFF";"OFF";-1041,465;-187,401;-464,476;13;0;-18755,092;30,788;60,04;30253;4;0;0;0;0;0,001;0,004
2018-04-16 02:56:58;48,415;0;-25,884;-187,424;86,1;2628;"OFF";"OFF";-1041,465;-187,431;-464,476;13;0;-18755,124;30,788;60,04;30257;4;0;0;0;0;0,001;0,004
2018-04-16 02:57:04;48,391;0;-27,415;-187,469;86,1;2616;"OFF";"OFF";-1041,465;-187,477;-464,476;13;0;-18755,17;30,788;60,04;30263;4;0;0;0;0;0,001;0,004
2018-04-16 02:57:08;48,39;0;-27,044;-187,5;86,1;2610;"OFF";"OFF";-1041,465;-187,507;-464,476;13;0;-18755,202;30,788;60,04;30267;4;0;0;0;0;0,001;0,004
2018-04-16 02:57:14;48,385;0;-27,88;-187,545;86,1;2605;"OFF";"OFF";-1041,465;-187,552;-464,476;13;0;-18755,248;30,788;60,04;30273;4;0;0;0;0;0,001;0,004
2018-04-16 02:57:18;48,398;0;-26,789;-187,575;86,1;2601;"OFF";"OFF";-1041,465;-187,582;-464,476;13;0;-18755,28;30,788;60,04;30277;4;0;0;0;0;0,001;0,004
2018-04-16 02:57:24;48,379;0;-27,791;-187,62;86,1;2596;"OFF";"OFF";-1041,465;-187,628;-464,476;13;0;-18755,326;30,788;60,04;30283;4;0;0;0;0;0,001;0,004
2018-04-16 02:57:28;48,389;0;-27,061;-187,65;86,1;2591;"OFF";"OFF";-1041,465;-187,658;-464,476;13;0;-18755,358;30,788;60,04;30287;4;0;0;0;0;0,001;0,004
2018-04-16 02:57:34;48,381;0;-27,638;-187,696;86,1;2585;"OFF";"OFF";-1041,465;-187,703;-464,476;13;0;-18755,404;30,788;60,04;30293;4;0;0;0;0;0,001;0,004
2018-04-16 02:57:38;48,403;0;-26,585;-187,726;86,1;2582;"OFF";"OFF";-1041,465;-187,734;-464,476;13;0;-18755,436;30,788;60,04;30297;4;0;0;0;0;0,001;0,004
2018-04-16 02:57:44;48,378;0;-27,874;-187,771;86,1;2578;"OFF";"OFF";-1041,465;-187,779;-464,476;13;0;-18755,482;30,788;60,04;30303;4;0;0;0;0;0,001;0,004
2018-04-16 02:57:48;48,376;0;-28,02;-187,802;86,1;2571;"OFF";"OFF";-1041,465;-187,81;-464,476;13;0;-18755,514;30,788;60,04;30307;4;0;0;0;0;0,001;0,004
2018-04-16 02:57:54;48,384;0;-27,021;-187,848;86,1;2567;"OFF";"OFF";-1041,465;-187,855;-464,476;13;0;-18755,56;30,788;60,04;30313;4;0;0;0;0;0,001;0,004
2018-04-16 02:57:58;48,388;0;-27,057;-187,878;86,1;2566;"OFF";"OFF";-1041,465;-187,885;-464,476;13;0;-18755,592;30,788;60,04;30317;4;0;0;0;0;0,001;0,004
2018-04-16 02:58:04;48,39;0;-26,917;-187,923;86,1;2565;"OFF";"OFF";-1041,465;-187,93;-464,476;13;0;-18755,638;30,788;60,04;30323;4;0;0;0;0;0,001;0,004
2018-04-16 02:58:08;48,394;0;-26,776;-187,953;86,1;2566;"OFF";"OFF";-1041,465;-187,96;-464,476;13;0;-18755,67;30,788;60,04;30327;4;0;0;0;0;0,001;0,004
2018-04-16 02:58:14;48,41;0;-25,973;-187,998;86,1;2562;"OFF";"OFF";-1041,465;-188,005;-464,476;13;0;-18755,716;30,788;60,04;30333;4;0;0;0;0;0,001;0,004
2018-04-16 02:58:18;48,408;0;-26,436;-188,027;86,1;2570;"OFF";"OFF";-1041,465;-188,034;-464,476;13;0;-18755,748;30,788;60,04;30337;4;0;0;0;0;0,001;0,004
2018-04-16 02:58:24;48,413;0;-25,898;-188,071;86;2572;"OFF";"OFF";-1041,465;-188,078;-464,476;13;0;-18755,794;30,788;60,04;30343;4;0;0;0;0;0,001;0,004
2018-04-16 02:58:28;48,421;0;-25,864;-188,1;86;2577;"OFF";"OFF";-1041,465;-188,107;-464,476;13;0;-18755,826;30,788;60,04;30347;4;0;0;0;0;0,001;0,004
2018-04-16 02:58:34;48,4;0;-26,902;-188,144;86;2582;"OFF";"OFF";-1041,465;-188,151;-464,476;13;0;-18755,874;30,788;60,04;30353;4;0;0;0;0;0,001;0,004
2018-04-16 02:58:38;48,406;0;-26,419;-188,173;86;2584;"OFF";"OFF";-1041,465;-188,181;-464,476;13;0;-18755,904;30,788;60,04;30357;4;0;0;0;0;0,001;0,004
2018-04-16 02:58:44;48,401;0;-26,977;-188,217;86;2588;"OFF";"OFF";-1041,465;-188,224;-464,476;13;0;-18755,952;30,788;60,04;30363;4;0;0;0;0;0,001;0,004
2018-04-16 02:58:48;48,405;0;-26,68;-188,246;86;2592;"OFF";"OFF";-1041,465;-188,253;-464,476;13;0;-18755,982;30,788;60,04;30367;4;0;0;0;0;0,001;0,004
2018-04-16 02:58:54;48,419;0;-25,596;-188,289;86;2599;"OFF";"OFF";-1041,465;-188,297;-464,476;13;0;-18756,03;30,788;60,04;30373;4;0;0;0;0;0,001;0,004
2018-04-16 02:58:58;48,426;0;-25,72;-188,318;86;2603;"OFF";"OFF";-1041,465;-188,326;-464,476;13;0;-18756,06;30,788;60,04;30377;4;0;0;0;0;0,001;0,004
2018-04-16 02:59:04;48,423;0;-25,573;-188,362;86;2604;"OFF";"OFF";-1041,465;-188,369;-464,476;13;0;-18756,108;30,788;60,04;30383;4;0;0;0;0;0,001;0,004
2018-04-16 02:59:08;48,402;0;-26,808;-188,391;86;2607;"OFF";"OFF";-1041,465;-188,398;-464,476;13;0;-18756,138;30,788;60,04;30387;4;0;0;0;0;0,001;0,004
2018-04-16 02:59:14;48,406;0;-27,008;-188,435;86;2609;"OFF";"OFF";-1041,465;-188,443;-464,476;13;0;-18756,186;30,788;60,04;30393;4;0;0;0;0;0,001;0,004
2018-04-16 02:59:18;48,426;0;-25,408;-188,464;86;2610;"OFF";"OFF";-1041,465;-188,471;-464,476;13;0;-18756,216;30,788;60,04;30397;4;0;0;0;0;0,001;0,004
2018-04-16 02:59:24;48,418;0;-26,217;-188,507;86;2621;"OFF";"OFF";-1041,465;-188,514;-464,476;13;0;-18756,262;30,788;60,04;30403;4;0;0;0;0;0,001;0,004
2018-04-16 02:59:28;48,411;0;-26,876;-188,535;86;2624;"OFF";"OFF";-1041,465;-188,543;-464,476;13;0;-18756,292;30,788;60,04;30407;4;0;0;0;0;0,001;0,004
2018-04-16 02:59:34;48,461;0;-24,05;-188,577;86;2640;"OFF";"OFF";-1041,465;-188,583;-464,476;13;0;-18756,33;30,788;60,04;30413;4;0;0;0;0;0,001;0,004
2018-04-16 02:59:38;48,444;0;-25,189;-188,604;86;2651;"OFF";"OFF";-1041,465;-188,611;-464,476;13;0;-18756,362;30,788;60,04;30417;4;0;0;0;0;0,001;0,004
2018-04-16 02:59:44;48,456;0;-24,779;-188,646;86;2662;"OFF";"OFF";-1041,465;-188,652;-464,476;13;0;-18756,404;30,788;60,04;30423;4;0;0;0;0;0,001;0,004
2018-04-16 02:59:48;48,48;0;-23,514;-188,672;86;2675;"OFF";"OFF";-1041,465;-188,679;-464,476;13;0;-18756,43;30,788;60,04;30427;4;0;0;0;0;0,001;0,004
2018-04-16 02:59:54;48,483;0;-23,586;-188,712;86;2698;"OFF";"OFF";-1041,465;-188,718;-464,476;13;0;-18756,464;30,788;60,04;30433;4;0;0;0;0;0,001;0,004
2018-04-16 02:59:58;48,486;0;-23,653;-188,738;86;2712;"OFF";"OFF";-1041,465;-188,745;-464,476;13;0;-18756,488;30,788;60,04;30437;4;0;0;0;0;0,001;0,004
2018-04-16 03:00:04;48,485;0;-24,084;-188,777;86;2734;"OFF";"OFF";-1041,465;-188,784;-464,476;13;0;-18756,524;30,788;60,04;30443;4;0;0;0;0;0,001;0,004
2018-04-16 03:00:08;48,484;0;-23,87;-188,804;86;2745;"OFF";"OFF";-1041,465;-188,81;-464,476;13;0;-18756,546;30,788;60,04;30447;4;0;0;0;0;0,001;0,004
2018-04-16 03:00:14;48,489;0;-23,841;-188,844;86;2759;"OFF";"OFF";-1041,465;-188,85;-464,476;13;0;-18756,584;30,788;60,04;30453;4;0;0;0;0;0,001;0,004
2018-04-16 03:00:18;48,504;0;-23,082;-188,87;86;2769;"OFF";"OFF";-1041,465;-188,876;-464,476;13;0;-18756,608;30,788;60,04;30457;4;0;0;0;0;0,001;0,004
2018-04-16 03:00:24;48,488;0;-23,922;-188,91;86;2783;"OFF";"OFF";-1041,465;-188,916;-464,476;13;0;-18756,642;30,788;60,04;30463;4;0;0;0;0;0,001;0,004
2018-04-16 03:00:28;48,507;0;-22,897;-188,936;86;2796;"OFF";"OFF";-1041,465;-188,942;-464,476;13;0;-18756,666;30,788;60,04;30467;4;0;0;0;0;0,001;0,004
2018-04-16 03:00:34;48,494;0;-23,874;-188,974;86;2813;"OFF";"OFF";-1041,465;-188,981;-464,476;13;0;-18756,702;30,788;60,04;30473;4;0;0;0;0;0,001;0,004
2018-04-16 03:00:38;48,485;0;-24,182;-189,001;86;2821;"OFF";"OFF";-1041,465;-189,007;-464,476;13;0;-18756,724;30,788;60,04;30477;4;0;0;0;0;0,001;0,004
2018-04-16 03:00:44;48,507;0;-23,009;-189,04;86;2833;"OFF";"OFF";-1041,465;-189,046;-464,476;13;0;-18756,76;30,788;60,04;30483;4;0;0;0;0;0,001;0,004
2018-04-16 03:00:48;48,492;0;-23,893;-189,066;86;2844;"OFF";"OFF";-1041,465;-189,072;-464,476;13;0;-18756,786;30,788;60,04;30487;4;0;0;0;0;0,001;0,004
2018-04-16 03:00:54;48,481;0;-24,19;-189,107;86;2842;"OFF";"OFF";-1041,465;-189,113;-464,476;13;0;-18756,826;30,788;60,04;30493;4;0;0;0;0;0,001;0,004
2018-04-16 03:00:58;48,493;0;-23,542;-189,133;86;2847;"OFF";"OFF";-1041,465;-189,14;-464,476;13;0;-18756,85;30,788;60,04;30497;4;0;0;0;0;0,001;0,004
2018-04-16 03:01:04;48,499;0;-23,432;-189,172;86;2856;"OFF";"OFF";-1041,465;-189,179;-464,476;13;0;-18756,884;30,788;60,04;30503;4;0;0;0;0;0,001;0,004
2018-04-16 03:01:08;48,499;0;-23,549;-189,199;86;2859;"OFF";"OFF";-1041,465;-189,206;-464,476;13;0;-18756,908;30,788;60,04;30507;4;0;0;0;0;0,001;0,004
2018-04-16 03:01:14;48,491;0;-23,612;-189,239;86;2866;"OFF";"OFF";-1041,465;-189,245;-464,476;13;0;-18756,944;30,788;60,04;30513;4;0;0;0;0;0,001;0,004
2018-04-16 03:01:18;48,499;0;-23,419;-189,265;86;2873;"OFF";"OFF";-1041,465;-189,271;-464,476;13;0;-18756,966;30,788;60,04;30517;4;0;0;0;0;0,001;0,004
2018-04-16 03:01:24;48,466;0;-25,378;-189,304;86;2880;"OFF";"OFF";-1041,465;-189,311;-464,476;13;0;-18757,004;30,788;60,04;30523;4;0;0;0;0;0,001;0,004
2018-04-16 03:01:28;48,513;0;-22,365;-189,331;86;2879;"OFF";"OFF";-1041,465;-189,337;-464,476;13;0;-18757,03;30,788;60,04;30527;4;0;0;0;0;0,001;0,004
2018-04-16 03:01:34;48,463;0;-25,768;-189,37;86;2888;"OFF";"OFF";-1041,465;-189,377;-464,476;13;0;-18757,068;30,788;60,04;30533;4;0;0;0;0;0,001;0,004
2018-04-16 03:01:38;48,504;0;-22,895;-189,396;86;2891;"OFF";"OFF";-1041,465;-189,402;-464,476;13;0;-18757,092;30,788;60,04;30537;4;0;0;0;0;0,001;0,004
2018-04-16 03:01:44;48,52;0;-22,626;-189,434;85,9;2910;"OFF";"OFF";-1041,465;-189,44;-464,476;13;0;-18757,126;30,788;60,04;30543;4;0;0;0;0;0,001;0,004
2018-04-16 03:01:48;48,506;0;-23,212;-189,459;85,9;2921;"OFF";"OFF";-1041,465;-189,465;-464,476;13;0;-18757,15;30,788;60,04;30547;4;0;0;0;0;0,001;0,004
2018-04-16 03:01:54;48,511;0;-23,137;-189,499;85,9;2913;"OFF";"OFF";-1041,465;-189,506;-464,476;13;0;-18757,188;30,788;60,04;30553;4;0;0;0;0;0,001;0,004
2018-04-16 03:01:58;48,487;0;-24,242;-189,525;85,9;2918;"OFF";"OFF";-1041,465;-189,532;-464,476;13;0;-18757,21;30,788;60,04;30557;4;0;0;0;0;0,001;0,004
2018-04-16 03:02:04;48,482;0;-24,349;-189,565;85,9;2914;"OFF";"OFF";-1041,465;-189,572;-464,476;13;0;-18757,248;30,788;60,04;30563;4;0;0;0;0;0,001;0,004
2018-04-16 03:02:08;48,474;0;-24,681;-189,592;85,9;2912;"OFF";"OFF";-1041,465;-189,599;-464,476;13;0;-18757,272;30,788;60,04;30567;4;0;0;0;0;0,001;0,004
2018-04-16 03:02:14;48,457;0;-25,725;-189,633;85,9;2907;"OFF";"OFF";-1041,465;-189,64;-464,476;13;0;-18757,31;30,788;60,04;30573;4;0;0;0;0;0,001;0,004
2018-04-16 03:02:18;48,506;0;-22,415;-189,659;85,9;2911;"OFF";"OFF";-1041,465;-189,665;-464,476;13;0;-18757,334;30,788;60,04;30577;4;0;0;0;0;0,001;0,004
2018-04-16 03:02:24;48,502;0;-23,273;-189,697;85,9;2920;"OFF";"OFF";-1041,465;-189,704;-464,476;13;0;-18757,37;30,788;60,04;30583;4;0;0;0;0;0,001;0,004
2018-04-16 03:02:28;48,504;0;-22,909;-189,724;85,9;2921;"OFF";"OFF";-1041,465;-189,73;-464,476;13;0;-18757,392;30,788;60,04;30587;4;0;0;0;0;0,001;0,004
2018-04-16 03:02:34;48,487;0;-23,653;-189,763;85,9;2921;"OFF";"OFF";-1041,465;-189,77;-464,476;13;0;-18757,428;30,788;60,04;30593;4;0;0;0;0;0,001;0,004
2018-04-16 03:02:38;48,498;0;-23,003;-189,789;85,9;2923;"OFF";"OFF";-1041,465;-189,796;-464,476;13;0;-18757,452;30,788;60,04;30597;4;0;0;0;0;0,001;0,004
2018-04-16 03:02:44;48,513;0;-22,458;-189,828;85,9;2935;"OFF";"OFF";-1041,465;-189,834;-464,476;13;0;-18757,486;30,788;60,04;30603;4;0;0;0;0;0,001;0,004
2018-04-16 03:02:48;48,498;0;-23,49;-189,854;85,9;2936;"OFF";"OFF";-1041,465;-189,86;-464,476;13;0;-18757,51;30,788;60,04;30607;4;0;0;0;0;0,001;0,004
2018-04-16 03:02:54;48,519;0;-22,437;-189,892;85,9;2947;"OFF";"OFF";-1041,465;-189,898;-464,476;13;0;-18757,544;30,788;60,04;30613;4;0;0;0;0;0,001;0,004
2018-04-16 03:02:58;48,513;0;-22,696;-189,917;85,9;2953;"OFF";"OFF";-1041,465;-189,924;-464,476;13;0;-18757,568;30,788;60,04;30617;4;0;0;0;0;0,001;0,004
2018-04-16 03:03:04;48,505;0;-23,158;-189,957;85,9;2951;"OFF";"OFF";-1041,465;-189,963;-464,476;13;0;-18757,606;30,788;60,04;30623;4;0;0;0;0;0,001;0,004
2018-04-16 03:03:08;48,515;0;-22,645;-189,982;85,9;2956;"OFF";"OFF";-1041,465;-189,988;-464,476;13;0;-18757,628;30,788;60,04;30627;4;0;0;0;0;0,001;0,004
2018-04-16 03:03:14;48,495;0;-24,03;-190,02;85,9;2967;"OFF";"OFF";-1041,465;-190,027;-464,476;13;0;-18757,664;30,788;60,04;30633;4;0;0;0;0;0,001;0,004
2018-04-16 03:03:18;48,505;0;-23,663;-190,046;85,9;2963;"OFF";"OFF";-1041,465;-190,053;-464,476;13;0;-18757,688;30,788;60,04;30637;4;0;0;0;0;0,001;0,004
2018-04-16 03:03:24;48,517;0;-22,885;-190,085;85,9;2970;"OFF";"OFF";-1041,465;-190,091;-464,476;13;0;-18757,722;30,788;60,04;30643;4;0;0;0;0;0,001;0,004
2018-04-16 03:03:28;48,502;0;-23,57;-190,11;85,9;2975;"OFF";"OFF";-1041,465;-190,117;-464,476;13;0;-18757,746;30,788;60,04;30647;4;0;0;0;0;0,001;0,004
2018-04-16 03:03:34;48,503;0;-23,165;-190,149;85,9;2975;"OFF";"OFF";-1041,465;-190,156;-464,476;13;0;-18757,782;30,788;60,04;30653;4;0;0;0;0;0,001;0,004
2018-04-16 03:03:38;48,514;0;-23,08;-190,174;85,9;2983;"OFF";"OFF";-1041,465;-190,18;-464,476;13;0;-18757,804;30,788;60,04;30657;4;0;0;0;0;0,001;0,004
2018-04-16 03:03:44;48,495;0;-23,822;-190,212;85,9;2991;"OFF";"OFF";-1041,465;-190,219;-464,476;13;0;-18757,84;30,788;60,04;30663;4;0;0;0;0;0,001;0,004
2018-04-16 03:03:48;48,506;0;-23,359;-190,238;85,9;2991;"OFF";"OFF";-1041,465;-190,244;-464,476;13;0;-18757,864;30,788;60,04;30667;4;0;0;0;0;0,001;0,004
2018-04-16 03:03:54;48,519;0;-22,627;-190,276;85,9;2997;"OFF";"OFF";-1041,465;-190,282;-464,476;13;0;-18757,898;30,788;60,04;30673;4;0;0;0;0;0,001;0,004
2018-04-16 03:03:58;48,518;0;-22,765;-190,301;85,9;3001;"OFF";"OFF";-1041,465;-190,308;-464,476;13;0;-18757,922;30,788;60,04;30677;4;0;0;0;0;0,001;0,004
2018-04-16 03:04:04;48,53;0;-22,073;-190,34;85,9;3000;"OFF";"OFF";-1041,465;-190,346;-464,476;13;0;-18757,958;30,788;60,04;30683;4;0;0;0;0;0,001;0,004
2018-04-16 03:04:08;48,512;0;-23,189;-190,365;85,9;3006;"OFF";"OFF";-1041,465;-190,371;-464,476;13;0;-18757,98;30,788;60,04;30687;4;0;0;0;0;0,001;0,004
2018-04-16 03:04:14;48,509;0;-23,194;-190,403;85,9;3012;"OFF";"OFF";-1041,465;-190,409;-464,476;13;0;-18758,016;30,788;60,04;30693;4;0;0;0;0;0,001;0,004
2018-04-16 03:04:18;48,518;0;-22,958;-190,429;85,9;3009;"OFF";"OFF";-1041,465;-190,435;-464,476;13;0;-18758,04;30,788;60,04;30697;4;0;0;0;0;0,001;0,004
2018-04-16 03:04:24;48,516;0;-22,756;-190,467;85,9;3012;"OFF";"OFF";-1041,465;-190,473;-464,476;13;0;-18758,074;30,788;60,04;30703;4;0;0;0;0;0,001;0,004
2018-04-16 03:04:28;48,512;0;-22,961;-190,492;85,9;3015;"OFF";"OFF";-1041,465;-190,499;-464,476;13;0;-18758,098;30,788;60,04;30707;4;0;0;0;0;0,001;0,004
2018-04-16 03:04:34;48,516;0;-22,797;-190,53;85,9;3019;"OFF";"OFF";-1041,465;-190,537;-464,476;13;0;-18758,132;30,788;60,04;30713;4;0;0;0;0;0,001;0,004
2018-04-16 03:04:38;48,506;0;-23,198;-190,556;85,9;3018;"OFF";"OFF";-1041,465;-190,562;-464,476;13;0;-18758,156;30,788;60,04;30717;4;0;0;0;0;0,001;0,004
2018-04-16 03:04:44;48,515;0;-22,572;-190,595;85,9;3016;"OFF";"OFF";-1041,465;-190,601;-464,476;13;0;-18758,192;30,788;60,04;30723;4;0;0;0;0;0,001;0,004
2018-04-16 03:04:48;48,517;0;-22,687;-190,62;85,9;3015;"OFF";"OFF";-1041,465;-190,627;-464,476;13;0;-18758,214;30,788;60,04;30727;4;0;0;0;0;0,001;0,004
2018-04-16 03:04:54;48,516;0;-22,667;-190,658;85,9;3024;"OFF";"OFF";-1041,465;-190,664;-464,476;13;0;-18758,25;30,788;60,04;30733;4;0;0;0;0;0,001;0,004
2018-04-16 03:04:58;48,517;0;-22,632;-190,683;85,9;3025;"OFF";"OFF";-1041,465;-190,69;-464,476;13;0;-18758,274;30,788;60,04;30737;4;0;0;0;0;0,001;0,004
2018-04-16 03:05:04;48,503;0;-23,25;-190,722;85,9;3022;"OFF";"OFF";-1041,465;-190,728;-464,476;13;0;-18758,308;30,788;60,04;30743;4;0;0;0;0;0,001;0,004
2018-04-16 03:05:08;48,506;0;-23,039;-190,748;85,9;3018;"OFF";"OFF";-1041,465;-190,754;-464,476;13;0;-18758,332;30,788;60,04;30747;4;0;0;0;0;0,001;0,004
2018-04-16 03:05:14;48,506;0;-23,321;-190,785;85,8;3029;"OFF";"OFF";-1041,465;-190,791;-464,476;13;0;-18758,368;30,788;60,04;30753;4;0;0;0;0;0,001;0,004
2018-04-16 03:05:18;48,52;0;-22,486;-190,811;85,8;3026;"OFF";"OFF";-1041,465;-190,817;-464,476;13;0;-18758,39;30,788;60,04;30757;4;0;0;0;0;0,001;0,004
2018-04-16 03:05:24;48,523;0;-22,378;-190,849;85,8;3028;"OFF";"OFF";-1041,465;-190,855;-464,476;13;0;-18758,426;30,788;60,04;30763;4;0;0;0;0;0,001;0,004
2018-04-16 03:05:28;48,489;0;-23,874;-190,875;85,8;3025;"OFF";"OFF";-1041,465;-190,881;-464,476;13;0;-18758,45;30,788;60,04;30767;4;0;0;0;0;0,001;0,004
2018-04-16 03:05:34;48,505;0;-23,025;-190,914;85,8;3021;"OFF";"OFF";-1041,465;-190,92;-464,476;13;0;-18758,484;30,788;60,04;30773;4;0;0;0;0;0,001;0,004
2018-04-16 03:05:38;48,5;0;-23,288;-190,939;85,8;3022;"OFF";"OFF";-1041,465;-190,946;-464,476;13;0;-18758,508;30,788;60,04;30777;4;0;0;0;0;0,001;0,004
2018-04-16 03:05:44;48,508;0;-22,723;-190,978;85,8;3022;"OFF";"OFF";-1041,465;-190,984;-464,476;13;0;-18758,542;30,788;60,04;30783;4;0;0;0;0;0,001;0,004
2018-04-16 03:05:48;48,505;0;-22,888;-191,003;85,8;3023;"OFF";"OFF";-1041,465;-191,01;-464,476;13;0;-18758,566;30,788;60,04;30787;4;0;0;0;0;0,001;0,004
2018-04-16 03:05:54;48,509;0;-23,088;-191,041;85,8;3028;"OFF";"OFF";-1041,465;-191,047;-464,476;13;0;-18758,602;30,788;60,04;30793;4;0;0;0;0;0,001;0,004
2018-04-16 03:05:58;48,488;0;-24,222;-191,067;85,8;3024;"OFF";"OFF";-1041,465;-191,074;-464,476;13;0;-18758,624;30,788;60,04;30797;4;0;0;0;0;0,001;0,004
2018-04-16 03:06:04;48,541;0;-21,211;-191,104;85,8;3036;"OFF";"OFF";-1041,465;-191,11;-464,476;13;0;-18758,66;30,788;60,04;30803;4;0;0;0;0;0,001;0,004
2018-04-16 03:06:08;48,503;0;-23,51;-191,129;85,8;3036;"OFF";"OFF";-1041,465;-191,136;-464,476;13;0;-18758,684;30,788;60,04;30807;4;0;0;0;0;0,001;0,004
2018-04-16 03:06:14;48,508;0;-23,016;-191,168;85,8;3035;"OFF";"OFF";-1041,465;-191,174;-464,476;13;0;-18758,718;30,788;60,04;30813;4;0;0;0;0;0,001;0,004
2018-04-16 03:06:18;48,51;0;-22,926;-191,193;85,8;3039;"OFF";"OFF";-1041,465;-191,199;-464,476;13;0;-18758,742;30,788;60,04;30817;4;0;0;0;0;0,001;0,004
2018-04-16 03:06:24;48,512;0;-22,894;-191,23;85,8;3047;"OFF";"OFF";-1041,465;-191,236;-464,476;13;0;-18758,778;30,788;60,04;30823;4;0;0;0;0;0,001;0,004
2018-04-16 03:06:28;48,51;0;-23,113;-191,255;85,8;3045;"OFF";"OFF";-1041,465;-191,262;-464,476;13;0;-18758,8;30,788;60,04;30827;4;0;0;0;0;0,001;0,004
2018-04-16 03:06:34;48,511;0;-22,725;-191,294;85,8;3043;"OFF";"OFF";-1041,465;-191,3;-464,476;13;0;-18758,836;30,788;60,04;30833;4;0;0;0;0;0,001;0,004
2018-04-16 03:06:38;48,488;0;-24,065;-191,32;85,8;3040;"OFF";"OFF";-1041,465;-191,326;-464,476;13;0;-18758,86;30,788;60,04;30837;4;0;0;0;0;0,001;0,004
2018-04-16 03:06:44;48,505;0;-22,865;-191,358;85,8;3040;"OFF";"OFF";-1041,465;-191,364;-464,476;13;0;-18758,894;30,788;60,04;30843;4;0;0;0;0;0,001;0,004
2018-04-16 03:06:48;48,511;0;-22,788;-191,383;85,8;3041;"OFF";"OFF";-1041,465;-191,39;-464,476;13;0;-18758,918;30,788;60,04;30847;4;0;0;0;0;0,001;0,004
2018-04-16 03:06:54;48,447;0;-25,934;-191,423;85,8;3025;"OFF";"OFF";-1041,465;-191,431;-464,476;13;0;-18758,958;30,788;60,04;30853;4;0;0;0;0;0,001;0,004
2018-04-16 03:06:58;48,432;0;-26,18;-191,453;85,8;2991;"OFF";"OFF";-1041,465;-191,46;-464,476;13;0;-18758,99;30,788;60,04;30857;4;0;0;0;0;0,001;0,004
2018-04-16 03:07:04;48,411;0;-26,41;-191,496;85,8;2957;"OFF";"OFF";-1041,465;-191,503;-464,476;13;0;-18759,038;30,788;60,04;30863;4;0;0;0;0;0,001;0,004
2018-04-16 03:07:08;48,414;0;-26,366;-191,526;85,8;2931;"OFF";"OFF";-1041,465;-191,533;-464,476;13;0;-18759,068;30,788;60,04;30867;4;0;0;0;0;0,001;0,004
2018-04-16 03:07:14;48,406;0;-26,12;-191,57;85,8;2894;"OFF";"OFF";-1041,465;-191,577;-464,476;13;0;-18759,116;30,788;60,04;30873;4;0;0;0;0;0,001;0,004
2018-04-16 03:07:18;48,381;0;-27,028;-191,6;85,8;2872;"OFF";"OFF";-1041,465;-191,607;-464,476;13;0;-18759,146;30,788;60,04;30877;4;0;0;0;0;0,001;0,004
2018-04-16 03:07:24;48,401;0;-26,031;-191,644;85,8;2839;"OFF";"OFF";-1041,465;-191,652;-464,476;13;0;-18759,194;30,788;60,04;30883;4;0;0;0;0;0,001;0,004
2018-04-16 03:07:28;48,39;0;-26,471;-191,674;85,8;2821;"OFF";"OFF";-1041,465;-191,682;-464,476;13;0;-18759,224;30,788;60,04;30887;4;0;0;0;0;0,001;0,004
2018-04-16 03:07:34;48,374;0;-27,327;-191,718;85,8;2798;"OFF";"OFF";-1041,465;-191,726;-464,476;13;0;-18759,272;30,788;60,04;30893;4;0;0;0;0;0,001;0,004
2018-04-16 03:07:38;48,368;0;-27,522;-191,749;85,8;2779;"OFF";"OFF";-1041,465;-191,756;-464,476;13;0;-18759,302;30,788;60,04;30897;4;0;0;0;0;0,001;0,004
2018-04-16 03:07:44;48,379;0;-26,497;-191,793;85,8;2762;"OFF";"OFF";-1041,465;-191,8;-464,476;13;0;-18759,35;30,788;60,04;30903;4;0;0;0;0;0,001;0,004
2018-04-16 03:07:48;48,385;0;-26,359;-191,822;85,8;2752;"OFF";"OFF";-1041,465;-191,829;-464,476;13;0;-18759,38;30,788;60,04;30907;4;0;0;0;0;0,001;0,004
2018-04-16 03:07:54;48,379;0;-26,725;-191,865;85,8;2740;"OFF";"OFF";-1041,465;-191,873;-464,476;13;0;-18759,428;30,788;60,04;30913;4;0;0;0;0;0,001;0,004
2018-04-16 03:07:58;48,399;0;-25,888;-191,895;85,8;2733;"OFF";"OFF";-1041,465;-191,902;-464,476;13;0;-18759,458;30,788;60,04;30917;4;0;0;0;0;0,001;0,004
2018-04-16 03:08:04;48,441;0;-23,686;-191,937;85,8;2734;"OFF";"OFF";-1041,465;-191,943;-464,476;13;0;-18759,5;30,788;60,04;30923;4;0;0;0;0;0,001;0,004
2018-04-16 03:08:08;48,408;0;-25,544;-191,964;85,8;2737;"OFF";"OFF";-1041,465;-191,971;-464,476;13;0;-18759,532;30,788;60,04;30927;4;0;0;0;0;0,001;0,004
2018-04-16 03:08:14;48,432;0;-24,463;-192,006;85,8;2738;"OFF";"OFF";-1041,465;-192,013;-464,476;13;0;-18759,574;30,788;60,04;30933;4;0;0;0;0;0,001;0,004
2018-04-16 03:08:18;48,424;0;-24,752;-192,033;85,8;2746;"OFF";"OFF";-1041,465;-192,04;-464,476;13;0;-18759,602;30,788;60,04;30937;4;0;0;0;0;0,001;0,004
2018-04-16 03:08:24;48,41;0;-26,034;-192,075;85,8;2748;"OFF";"OFF";-1041,465;-192,082;-464,476;13;0;-18759,644;30,788;60,04;30943;4;0;0;0;0;0,001;0,004
2018-04-16 03:08:28;48,409;0;-25,684;-192,103;85,7;2742;"OFF";"OFF";-1041,465;-192,111;-464,476;13;0;-18759,676;30,788;60,04;30947;4;0;0;0;0;0,001;0,004
2018-04-16 03:08:34;48,395;0;-26,203;-192,147;85,7;2730;"OFF";"OFF";-1041,465;-192,155;-464,476;13;0;-18759,722;30,788;60,04;30953;4;0;0;0;0;0,001;0,004
2018-04-16 03:08:38;48,387;0;-26,706;-192,177;85,7;2721;"OFF";"OFF";-1041,465;-192,184;-464,476;13;0;-18759,754;30,788;60,04;30957;4;0;0;0;0;0,001;0,004
2018-04-16 03:08:44;48,372;0;-27,298;-192,221;85,7;2707;"OFF";"OFF";-1041,465;-192,229;-464,476;13;0;-18759,8;30,788;60,04;30963;4;0;0;0;0;0,001;0,004
2018-04-16 03:08:48;48,393;0;-25,768;-192,25;85,7;2701;"OFF";"OFF";-1041,465;-192,258;-464,476;13;0;-18759,832;30,788;60,04;30967;4;0;0;0;0;0,001;0,004
2018-04-16 03:08:54;48,391;0;-25,78;-192,294;85,7;2692;"OFF";"OFF";-1041,465;-192,302;-464,476;13;0;-18759,878;30,788;60,04;30973;4;0;0;0;0;0,001;0,004
2018-04-16 03:08:58;48,379;0;-26,406;-192,323;85,7;2691;"OFF";"OFF";-1041,465;-192,331;-464,476;13;0;-18759,91;30,788;60,04;30977;4;0;0;0;0;0,001;0,004
2018-04-16 03:09:04;48,381;0;-26,318;-192,367;85,7;2683;"OFF";"OFF";-1041,465;-192,374;-464,476;13;0;-18759,958;30,788;60,04;30983;4;0;0;0;0;0,001;0,004
2018-04-16 03:09:08;48,386;0;-26,327;-192,396;85,7;2678;"OFF";"OFF";-1041,465;-192,404;-464,476;13;0;-18759,988;30,788;60,04;30987;4;0;0;0;0;0,001;0,004
2018-04-16 03:09:14;48,383;0;-26,332;-192,44;85,7;2674;"OFF";"OFF";-1041,465;-192,447;-464,476;13;0;-18760,036;30,788;60,04;30993;4;0;0;0;0;0,001;0,004
2018-04-16 03:09:18;48,378;0;-26,605;-192,468;85,7;2677;"OFF";"OFF";-1041,465;-192,475;-464,476;13;0;-18760,066;30,788;60,04;30997;4;0;0;0;0;0,001;0,004
2018-04-16 03:09:24;48,405;0;-25,182;-192,511;85,7;2675;"OFF";"OFF";-1041,465;-192,519;-464,476;13;0;-18760,114;30,788;60,04;31003;4;0;0;0;0;0,001;0,004
