TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 03:09:28;48,386;0;-26,401;-192,54;85,7;2675;"OFF";"OFF";-1041,465;-192,547;-464,476;13;0;-18760,144;30,788;60,04;31007;4;0;0;0;0;0,001;0,004
2018-04-16 03:09:34;48,425;0;-24,265;-192,582;85,7;2681;"OFF";"OFF";-1041,465;-192,589;-464,476;13;0;-18760,186;30,788;60,04;31013;4;0;0;0;0;0,001;0,004
2018-04-16 03:09:38;48,439;0;-23,875;-192,609;85,7;2694;"OFF";"OFF";-1041,465;-192,615;-464,476;13;0;-18760,208;30,788;60,04;31017;4;0;0;0;0;0,001;0,004
2018-04-16 03:09:44;48,459;0;-23,308;-192,648;85,7;2715;"OFF";"OFF";-1041,465;-192,655;-464,476;13;0;-18760,244;30,788;60,04;31023;4;0;0;0;0;0,001;0,004
2018-04-16 03:09:48;48,459;0;-23,579;-192,674;85,7;2731;"OFF";"OFF";-1041,465;-192,681;-464,476;13;0;-18760,268;30,788;60,04;31027;4;0;0;0;0;0,001;0,004
2018-04-16 03:09:54;48,493;0;-22,038;-192,712;85,7;2755;"OFF";"OFF";-1041,465;-192,719;-464,476;13;0;-18760,302;30,788;60,04;31033;4;0;0;0;0;0,001;0,004
2018-04-16 03:09:58;48,491;0;-22,214;-192,737;85,7;2774;"OFF";"OFF";-1041,465;-192,744;-464,476;13;0;-18760,326;30,788;60,04;31037;4;0;0;0;0;0,001;0,004
2018-04-16 03:10:04;48,507;0;-22,117;-192,775;85,7;2803;"OFF";"OFF";-1041,465;-192,781;-464,476;13;0;-18760,362;30,788;60,04;31043;4;0;0;0;0;0,001;0,004
2018-04-16 03:10:08;48,488;0;-23,105;-192,799;85,7;2825;"OFF";"OFF";-1041,465;-192,805;-464,476;13;0;-18760,384;30,788;60,04;31047;4;0;0;0;0;0,001;0,004
2018-04-16 03:10:14;48,501;0;-22,623;-192,837;85,7;2847;"OFF";"OFF";-1041,465;-192,843;-464,476;13;0;-18760,42;30,788;60,04;31053;4;0;0;0;0;0,001;0,004
2018-04-16 03:10:18;48,501;0;-22,455;-192,861;85,7;2865;"OFF";"OFF";-1041,465;-192,867;-464,476;13;0;-18760,444;30,788;60,04;31057;4;0;0;0;0;0,001;0,004
2018-04-16 03:10:24;48,499;0;-22,827;-192,899;85,7;2886;"OFF";"OFF";-1041,465;-192,905;-464,476;13;0;-18760,478;30,788;60,04;31063;4;0;0;0;0;0,001;0,004
2018-04-16 03:10:28;48,501;0;-22,661;-192,924;85,7;2896;"OFF";"OFF";-1041,465;-192,93;-464,476;13;0;-18760,502;30,788;60,04;31067;4;0;0;0;0;0,001;0,004
2018-04-16 03:10:34;48,519;0;-21,701;-192,961;85,7;2916;"OFF";"OFF";-1041,465;-192,967;-464,476;13;0;-18760,538;30,788;60,04;31073;4;0;0;0;0;0,001;0,004
2018-04-16 03:10:38;48,513;0;-22,504;-192,986;85,7;2926;"OFF";"OFF";-1041,465;-192,992;-464,476;13;0;-18760,56;30,788;60,04;31077;4;0;0;0;0;0,001;0,004
2018-04-16 03:10:44;48,513;0;-22,024;-193,024;85,7;2942;"OFF";"OFF";-1041,465;-193,03;-464,476;13;0;-18760,596;30,788;60,04;31083;4;0;0;0;0;0,001;0,004
2018-04-16 03:10:48;48,504;0;-22,591;-193,049;85,7;2949;"OFF";"OFF";-1041,465;-193,055;-464,476;13;0;-18760,62;30,788;60,04;31087;4;0;0;0;0;0,001;0,004
2018-04-16 03:10:54;48,508;0;-22,374;-193,086;85,7;2968;"OFF";"OFF";-1041,465;-193,092;-464,476;13;0;-18760,654;30,788;60,04;31093;4;0;0;0;0;0,001;0,004
2018-04-16 03:10:58;48,509;0;-22,381;-193,11;85,7;2979;"OFF";"OFF";-1041,465;-193,116;-464,476;13;0;-18760,678;30,788;60,04;31097;4;0;0;0;0;0,001;0,004
2018-04-16 03:11:04;48,518;0;-21,912;-193,147;85,7;2994;"OFF";"OFF";-1041,465;-193,153;-464,476;13;0;-18760,712;30,788;60,04;31103;4;0;0;0;0;0,001;0,004
2018-04-16 03:11:08;48,513;0;-22,169;-193,172;85,7;3001;"OFF";"OFF";-1041,465;-193,178;-464,476;13;0;-18760,736;30,788;60,04;31107;4;0;0;0;0;0,001;0,004
2018-04-16 03:11:14;48,51;0;-22,461;-193,21;85,7;3008;"OFF";"OFF";-1041,465;-193,216;-464,476;13;0;-18760,772;30,788;60,04;31113;4;0;0;0;0;0,001;0,004
2018-04-16 03:11:18;48,52;0;-21,601;-193,234;85,7;3018;"OFF";"OFF";-1041,465;-193,24;-464,476;13;0;-18760,794;30,788;60,04;31117;4;0;0;0;0;0,001;0,004
2018-04-16 03:11:24;48,521;0;-22,298;-193,271;85,7;3033;"OFF";"OFF";-1041,465;-193,277;-464,476;13;0;-18760,83;30,788;60,04;31123;4;0;0;0;0;0,001;0,004
2018-04-16 03:11:28;48,537;0;-21,193;-193,295;85,7;3043;"OFF";"OFF";-1041,465;-193,301;-464,476;13;0;-18760,854;30,788;60,04;31127;4;0;0;0;0;0,001;0,004
2018-04-16 03:11:34;48,509;0;-22,595;-193,332;85,7;3052;"OFF";"OFF";-1041,465;-193,338;-464,476;13;0;-18760,888;30,788;60,04;31133;4;0;0;0;0;0,001;0,004
2018-04-16 03:11:38;48,511;0;-22,402;-193,356;85,7;3057;"OFF";"OFF";-1041,465;-193,363;-464,476;13;0;-18760,912;30,788;60,04;31137;4;0;0;0;0;0,001;0,004
2018-04-16 03:11:44;48,501;0;-22,886;-193,394;85,7;3057;"OFF";"OFF";-1041,465;-193,4;-464,476;13;0;-18760,948;30,788;60,04;31143;4;0;0;0;0;0,001;0,004
2018-04-16 03:11:48;48,516;0;-22,232;-193,419;85,7;3063;"OFF";"OFF";-1041,465;-193,425;-464,476;13;0;-18760,97;30,788;60,04;31147;4;0;0;0;0;0,001;0,004
2018-04-16 03:11:54;48,496;0;-23,127;-193,456;85,6;3066;"OFF";"OFF";-1041,465;-193,463;-464,476;13;0;-18761,006;30,788;60,04;31153;4;0;0;0;0;0,001;0,004
2018-04-16 03:11:58;48,497;0;-23,198;-193,481;85,6;3068;"OFF";"OFF";-1041,465;-193,488;-464,476;13;0;-18761,03;30,788;60,04;31157;4;0;0;0;0;0,001;0,004
2018-04-16 03:12:04;48,523;0;-21,703;-193,518;85,6;3077;"OFF";"OFF";-1041,465;-193,524;-464,476;13;0;-18761,064;30,788;60,04;31163;4;0;0;0;0;0,001;0,004
2018-04-16 03:12:08;48,514;0;-22,603;-193,542;85,6;3084;"OFF";"OFF";-1041,465;-193,549;-464,476;13;0;-18761,088;30,788;60,04;31167;4;0;0;0;0;0,001;0,004
2018-04-16 03:12:14;48,529;0;-21,477;-193,579;85,6;3090;"OFF";"OFF";-1041,465;-193,585;-464,476;13;0;-18761,124;30,788;60,04;31173;4;0;0;0;0;0,001;0,004
2018-04-16 03:12:18;48,514;0;-22,535;-193,603;85,6;3097;"OFF";"OFF";-1041,465;-193,61;-464,476;13;0;-18761,146;30,788;60,04;31177;4;0;0;0;0;0,001;0,004
2018-04-16 03:12:24;48,533;0;-21,492;-193,64;85,6;3105;"OFF";"OFF";-1041,465;-193,646;-464,476;13;0;-18761,182;30,788;60,04;31183;4;0;0;0;0;0,001;0,004
2018-04-16 03:12:28;48,529;0;-21,684;-193,664;85,6;3109;"OFF";"OFF";-1041,465;-193,67;-464,476;13;0;-18761,206;30,788;60,04;31187;4;0;0;0;0;0,001;0,004
2018-04-16 03:12:34;48,508;0;-22,922;-193,701;85,6;3112;"OFF";"OFF";-1041,465;-193,707;-464,476;13;0;-18761,24;30,788;60,04;31193;4;0;0;0;0;0,001;0,004
2018-04-16 03:12:38;48,514;0;-22,478;-193,726;85,6;3115;"OFF";"OFF";-1041,465;-193,732;-464,476;13;0;-18761,264;30,788;60,04;31197;4;0;0;0;0;0,001;0,004
2018-04-16 03:12:44;48,531;0;-21,486;-193,762;85,6;3124;"OFF";"OFF";-1041,465;-193,768;-464,476;13;0;-18761,298;30,788;60,04;31203;4;0;0;0;0;0,001;0,004
2018-04-16 03:12:48;48,523;0;-21,851;-193,786;85,6;3125;"OFF";"OFF";-1041,465;-193,792;-464,476;13;0;-18761,322;30,788;60,04;31207;4;0;0;0;0;0,001;0,004
2018-04-16 03:12:54;48,537;0;-21,226;-193,822;85,6;3134;"OFF";"OFF";-1041,465;-193,828;-464,476;13;0;-18761,358;30,788;60,04;31213;4;0;0;0;0;0,001;0,004
2018-04-16 03:12:58;48,561;0;-19,879;-193,846;85,6;3147;"OFF";"OFF";-1041,465;-193,851;-464,476;13;0;-18761,38;30,788;60,04;31217;4;0;0;0;0;0,001;0,004
2018-04-16 03:13:04;48,537;0;-21,66;-193,88;85,6;3170;"OFF";"OFF";-1041,465;-193,886;-464,476;13;0;-18761,416;30,788;60,04;31223;4;0;0;0;0;0,001;0,004
2018-04-16 03:13:08;48,531;0;-22,157;-193,904;85,6;3170;"OFF";"OFF";-1041,465;-193,91;-464,476;13;0;-18761,44;30,788;60,04;31227;4;0;0;0;0;0,001;0,004
2018-04-16 03:13:14;48,519;0;-22,473;-193,941;85,6;3167;"OFF";"OFF";-1041,465;-193,948;-464,476;13;0;-18761,474;30,788;60,04;31233;4;0;0;0;0;0,001;0,004
2018-04-16 03:13:18;48,515;0;-22,536;-193,966;85,6;3164;"OFF";"OFF";-1041,465;-193,972;-464,476;13;0;-18761,498;30,788;60,04;31237;4;0;0;0;0;0,001;0,004
2018-04-16 03:13:24;48,517;0;-22,513;-194,003;85,6;3163;"OFF";"OFF";-1041,465;-194,009;-464,476;13;0;-18761,534;30,788;60,04;31243;4;0;0;0;0;0,001;0,004
2018-04-16 03:13:28;48,526;0;-21,684;-194,027;85,6;3164;"OFF";"OFF";-1041,465;-194,033;-464,476;13;0;-18761,556;30,788;60,04;31247;4;0;0;0;0;0,001;0,004
2018-04-16 03:13:34;48,496;0;-23,368;-194,064;85,6;3158;"OFF";"OFF";-1041,465;-194,071;-464,476;13;0;-18761,592;30,788;60,04;31253;4;0;0;0;0;0,001;0,004
2018-04-16 03:13:38;48,499;0;-22,797;-194,09;85,6;3149;"OFF";"OFF";-1041,465;-194,096;-464,476;13;0;-18761,616;30,788;60,04;31257;4;0;0;0;0;0,001;0,004
2018-04-16 03:13:44;48,506;0;-22,538;-194,127;85,6;3145;"OFF";"OFF";-1041,465;-194,134;-464,476;13;0;-18761,65;30,788;60,04;31263;4;0;0;0;0;0,001;0,004
2018-04-16 03:13:48;48,512;0;-22,083;-194,152;85,6;3141;"OFF";"OFF";-1041,465;-194,158;-464,476;13;0;-18761,674;30,788;60,04;31267;4;0;0;0;0;0,001;0,004
2018-04-16 03:13:54;48,499;0;-22,747;-194,191;85,6;3129;"OFF";"OFF";-1041,465;-194,197;-464,476;13;0;-18761,708;30,788;60,04;31273;4;0;0;0;0;0,001;0,004
2018-04-16 03:13:58;48,493;0;-23,054;-194,215;85,6;3131;"OFF";"OFF";-1041,465;-194,222;-464,476;13;0;-18761,732;30,788;60,04;31277;4;0;0;0;0;0,001;0,004
2018-04-16 03:14:04;48,482;0;-23,731;-194,253;85,6;3122;"OFF";"OFF";-1041,465;-194,26;-464,476;13;0;-18761,768;30,788;60,04;31283;4;0;0;0;0;0,001;0,004
2018-04-16 03:14:08;48,494;0;-22,876;-194,279;85,6;3113;"OFF";"OFF";-1041,465;-194,285;-464,476;13;0;-18761,792;30,788;60,04;31287;4;0;0;0;0;0,001;0,004
2018-04-16 03:14:14;48,481;0;-22,973;-194,317;85,6;3106;"OFF";"OFF";-1041,465;-194,324;-464,476;13;0;-18761,826;30,788;60,04;31293;4;0;0;0;0;0,001;0,004
2018-04-16 03:14:18;48,488;0;-22,853;-194,343;85,6;3100;"OFF";"OFF";-1041,465;-194,349;-464,476;13;0;-18761,85;30,788;60,04;31297;4;0;0;0;0;0,001;0,004
2018-04-16 03:14:24;48,483;0;-23,024;-194,38;85,6;3098;"OFF";"OFF";-1041,465;-194,387;-464,476;13;0;-18761,884;30,788;60,04;31303;4;0;0;0;0;0,001;0,004
2018-04-16 03:14:28;48,494;0;-22,743;-194,406;85,6;3093;"OFF";"OFF";-1041,465;-194,412;-464,476;13;0;-18761,908;30,788;60,04;31307;4;0;0;0;0;0,001;0,004
2018-04-16 03:14:34;48,47;0;-23,743;-194,444;85,6;3087;"OFF";"OFF";-1041,465;-194,451;-464,476;13;0;-18761,944;30,788;60,04;31313;4;0;0;0;0;0,001;0,004
2018-04-16 03:14:38;48,507;0;-21,777;-194,47;85,6;3082;"OFF";"OFF";-1041,465;-194,476;-464,476;13;0;-18761,966;30,788;60,04;31317;4;0;0;0;0;0,001;0,004
2018-04-16 03:14:44;48,491;0;-22,943;-194,507;85,6;3081;"OFF";"OFF";-1041,465;-194,514;-464,476;13;0;-18762,002;30,788;60,04;31323;4;0;0;0;0;0,001;0,004
2018-04-16 03:14:48;48,467;0;-24,043;-194,533;85,6;3076;"OFF";"OFF";-1041,465;-194,54;-464,476;13;0;-18762,026;30,788;60,04;31327;4;0;0;0;0;0,001;0,004
2018-04-16 03:14:54;48,493;0;-22,219;-194,572;85,6;3066;"OFF";"OFF";-1041,465;-194,578;-464,476;13;0;-18762,06;30,788;60,04;31333;4;0;0;0;0;0,001;0,004
2018-04-16 03:14:58;48,486;0;-22,93;-194,597;85,6;3068;"OFF";"OFF";-1041,465;-194,603;-464,476;13;0;-18762,084;30,788;60,04;31337;4;0;0;0;0;0,001;0,004
2018-04-16 03:15:04;48,48;0;-23,358;-194,635;85,6;3065;"OFF";"OFF";-1041,465;-194,641;-464,476;13;0;-18762,12;30,788;60,04;31343;4;0;0;0;0;0,001;0,004
2018-04-16 03:15:08;48,476;0;-23,246;-194,66;85,6;3062;"OFF";"OFF";-1041,465;-194,667;-464,476;13;0;-18762,142;30,788;60,04;31347;4;0;0;0;0;0,001;0,004
2018-04-16 03:15:14;48,49;0;-22,428;-194,699;85,6;3058;"OFF";"OFF";-1041,465;-194,705;-464,476;13;0;-18762,178;30,788;60,04;31353;4;0;0;0;0;0,001;0,004
2018-04-16 03:15:18;48,484;0;-22,745;-194,724;85,6;3055;"OFF";"OFF";-1041,465;-194,731;-464,476;13;0;-18762,202;30,788;60,04;31357;4;0;0;0;0;0,001;0,004
2018-04-16 03:15:24;48,482;0;-22,824;-194,762;85,6;3057;"OFF";"OFF";-1041,465;-194,769;-464,476;13;0;-18762,236;30,788;60,04;31363;4;0;0;0;0;0,001;0,004
2018-04-16 03:15:28;48,485;0;-22,724;-194,787;85,6;3055;"OFF";"OFF";-1041,465;-194,794;-464,476;13;0;-18762,26;30,788;60,04;31367;4;0;0;0;0;0,001;0,004
2018-04-16 03:15:34;48,491;0;-22,608;-194,825;85,5;3056;"OFF";"OFF";-1041,465;-194,831;-464,476;13;0;-18762,294;30,788;60,04;31373;4;0;0;0;0;0,001;0,004
2018-04-16 03:15:38;48,494;0;-22,391;-194,85;85,5;3056;"OFF";"OFF";-1041,465;-194,857;-464,476;13;0;-18762,318;30,788;60,04;31377;4;0;0;0;0;0,001;0,004
2018-04-16 03:15:44;48,474;0;-23,39;-194,889;85,5;3054;"OFF";"OFF";-1041,465;-194,895;-464,476;13;0;-18762,354;30,788;60,04;31383;4;0;0;0;0;0,001;0,004
2018-04-16 03:15:48;48,477;0;-23,186;-194,914;85,5;3050;"OFF";"OFF";-1041,465;-194,921;-464,476;13;0;-18762,376;30,788;60,04;31387;4;0;0;0;0;0,001;0,004
2018-04-16 03:15:54;48,461;0;-23,816;-194,953;85,5;3046;"OFF";"OFF";-1041,465;-194,959;-464,476;13;0;-18762,412;30,788;60,04;31393;4;0;0;0;0;0,001;0,004
2018-04-16 03:15:58;48,476;0;-23,119;-194,979;85,5;3041;"OFF";"OFF";-1041,465;-194,985;-464,476;13;0;-18762,436;30,788;60,04;31397;4;0;0;0;0;0,001;0,004
2018-04-16 03:16:04;48,479;0;-22,685;-195,017;85,5;3037;"OFF";"OFF";-1041,465;-195,024;-464,476;13;0;-18762,47;30,788;60,04;31403;4;0;0;0;0;0,001;0,004
2018-04-16 03:16:08;48,518;0;-21,058;-195,041;85,5;3048;"OFF";"OFF";-1041,465;-195,047;-464,476;13;0;-18762,494;30,788;60,04;31407;4;0;0;0;0;0,001;0,004
2018-04-16 03:16:14;48,512;0;-21,651;-195,077;85,5;3067;"OFF";"OFF";-1041,465;-195,083;-464,476;13;0;-18762,53;30,788;60,04;31413;4;0;0;0;0;0,001;0,004
2018-04-16 03:16:18;48,523;0;-21,594;-195,101;85,5;3078;"OFF";"OFF";-1041,465;-195,107;-464,476;13;0;-18762,552;30,788;60,04;31417;4;0;0;0;0;0,001;0,004
2018-04-16 03:16:24;48,538;0;-20,807;-195,136;85,5;3102;"OFF";"OFF";-1041,465;-195,141;-464,476;13;0;-18762,588;30,788;60,04;31423;4;0;0;0;0;0,001;0,004
2018-04-16 03:16:28;48,539;0;-20,864;-195,159;85,5;3114;"OFF";"OFF";-1041,465;-195,165;-464,476;13;0;-18762,612;30,788;60,04;31427;4;0;0;0;0;0,001;0,004
2018-04-16 03:16:34;48,547;0;-20,512;-195,193;85,5;3137;"OFF";"OFF";-1041,465;-195,199;-464,476;13;0;-18762,646;30,788;60,04;31433;4;0;0;0;0;0,001;0,004
2018-04-16 03:16:38;48,535;0;-21,29;-195,217;85,5;3147;"OFF";"OFF";-1041,465;-195,223;-464,476;13;0;-18762,67;30,788;60,04;31437;4;0;0;0;0;0,001;0,004
2018-04-16 03:16:44;48,521;0;-21,876;-195,254;85,5;3148;"OFF";"OFF";-1041,465;-195,259;-464,476;13;0;-18762,706;30,788;60,04;31443;4;0;0;0;0;0,001;0,004
2018-04-16 03:16:48;48,538;0;-21,157;-195,277;85,5;3162;"OFF";"OFF";-1041,465;-195,283;-464,476;13;0;-18762,728;30,788;60,04;31447;4;0;0;0;0;0,001;0,004
2018-04-16 03:16:54;48,552;0;-20,679;-195,311;85,5;3180;"OFF";"OFF";-1041,465;-195,317;-464,476;13;0;-18762,764;30,788;60,04;31453;4;0;0;0;0;0,001;0,004
2018-04-16 03:16:58;48,556;0;-20,369;-195,334;85,5;3194;"OFF";"OFF";-1041,465;-195,34;-464,476;13;0;-18762,788;30,788;60,04;31457;4;0;0;0;0;0,001;0,004
2018-04-16 03:17:04;48,549;0;-20,903;-195,369;85,5;3207;"OFF";"OFF";-1041,465;-195,375;-464,476;13;0;-18762,822;30,788;60,04;31463;4;0;0;0;0;0,001;0,004
2018-04-16 03:17:08;48,557;0;-20,406;-195,392;85,5;3215;"OFF";"OFF";-1041,465;-195,398;-464,476;13;0;-18762,846;30,788;60,04;31467;4;0;0;0;0;0,001;0,004
2018-04-16 03:17:14;48,549;0;-20,682;-195,427;85,5;3226;"OFF";"OFF";-1041,465;-195,433;-464,476;13;0;-18762,88;30,788;60,04;31473;4;0;0;0;0;0,001;0,004
2018-04-16 03:17:18;48,569;0;-19,926;-195,449;85,5;3239;"OFF";"OFF";-1041,465;-195,455;-464,476;13;0;-18762,904;30,788;60,04;31477;4;0;0;0;0;0,001;0,004
2018-04-16 03:17:24;48,57;0;-20,043;-195,483;85,5;3259;"OFF";"OFF";-1041,465;-195,489;-464,476;13;0;-18762,94;30,788;60,04;31483;4;0;0;0;0;0,001;0,004
2018-04-16 03:17:28;48,562;0;-20,386;-195,506;85,5;3269;"OFF";"OFF";-1041,465;-195,512;-464,476;13;0;-18762,962;30,788;60,04;31487;4;0;0;0;0;0,001;0,004
2018-04-16 03:17:34;48,572;0;-19,957;-195,54;85,5;3281;"OFF";"OFF";-1041,465;-195,546;-464,476;13;0;-18762,998;30,788;60,04;31493;4;0;0;0;0;0,001;0,004
2018-04-16 03:17:38;48,557;0;-20,684;-195,563;85,5;3290;"OFF";"OFF";-1041,465;-195,569;-464,476;13;0;-18763,022;30,788;60,04;31497;4;0;0;0;0;0,001;0,004
2018-04-16 03:17:44;48,575;0;-19,979;-195,596;85,5;3307;"OFF";"OFF";-1041,465;-195,602;-464,476;13;0;-18763,056;30,788;60,04;31503;4;0;0;0;0;0,001;0,004
2018-04-16 03:17:48;48,554;0;-21,249;-195,619;85,5;3311;"OFF";"OFF";-1041,465;-195,625;-464,476;13;0;-18763,08;30,788;60,04;31507;4;0;0;0;0;0,001;0,004
2018-04-16 03:17:54;48,549;0;-21,131;-195,655;85,5;3309;"OFF";"OFF";-1041,465;-195,66;-464,476;13;0;-18763,116;30,788;60,04;31513;4;0;0;0;0;0,001;0,004
2018-04-16 03:17:58;48,558;0;-20,499;-195,678;85,5;3312;"OFF";"OFF";-1041,465;-195,683;-464,476;13;0;-18763,138;30,788;60,04;31517;4;0;0;0;0;0,001;0,004
2018-04-16 03:18:04;48,563;0;-20,413;-195,712;85,5;3321;"OFF";"OFF";-1041,465;-195,718;-464,476;13;0;-18763,174;30,788;60,04;31523;4;0;0;0;0;0,001;0,004
2018-04-16 03:18:08;48,567;0;-20,194;-195,735;85,5;3327;"OFF";"OFF";-1041,465;-195,74;-464,476;13;0;-18763,198;30,788;60,04;31527;4;0;0;0;0;0,001;0,004
2018-04-16 03:18:14;48,557;0;-20,87;-195,768;85,5;3342;"OFF";"OFF";-1041,465;-195,774;-464,476;13;0;-18763,232;30,788;60,04;31533;4;0;0;0;0;0,001;0,004
2018-04-16 03:18:18;48,568;0;-20,318;-195,791;85,5;3344;"OFF";"OFF";-1041,465;-195,797;-464,476;13;0;-18763,256;30,788;60,04;31537;4;0;0;0;0;0,001;0,004
2018-04-16 03:18:24;48,577;0;-19,861;-195,824;85,5;3356;"OFF";"OFF";-1041,465;-195,83;-464,476;13;0;-18763,292;30,788;60,04;31543;4;0;0;0;0;0,001;0,004
2018-04-16 03:18:28;48,542;0;-21,514;-195,848;85,5;3355;"OFF";"OFF";-1041,465;-195,854;-464,476;13;0;-18763,314;30,788;60,04;31547;4;0;0;0;0;0,001;0,004
2018-04-16 03:18:34;48,551;0;-20,814;-195,882;85,5;3356;"OFF";"OFF";-1041,465;-195,888;-464,476;13;0;-18763,35;30,788;60,04;31553;4;0;0;0;0;0,001;0,004
2018-04-16 03:18:38;48,541;0;-21,545;-195,906;85,5;3354;"OFF";"OFF";-1041,465;-195,912;-464,476;13;0;-18763,374;30,788;60,04;31557;4;0;0;0;0;0,001;0,004
2018-04-16 03:18:44;48,562;0;-20,278;-195,94;85,5;3360;"OFF";"OFF";-1041,465;-195,946;-464,476;13;0;-18763,408;30,788;60,04;31563;4;0;0;0;0;0,001;0,004
2018-04-16 03:18:48;48,577;0;-19,61;-195,962;85,5;3364;"OFF";"OFF";-1041,465;-195,968;-464,476;13;0;-18763,432;30,788;60,04;31567;4;0;0;0;0;0,001;0,004
2018-04-16 03:18:54;48,571;0;-19,905;-195,997;85,5;3367;"OFF";"OFF";-1041,465;-196,002;-464,476;13;0;-18763,466;30,788;60,04;31573;4;0;0;0;0;0,001;0,004
2018-04-16 03:18:58;48,579;0;-19,723;-196,019;85,5;3372;"OFF";"OFF";-1041,465;-196,025;-464,476;13;0;-18763,49;30,788;60,04;31577;4;0;0;0;0;0,001;0,004
2018-04-16 03:19:04;48,563;0;-20,509;-196,053;85,5;3382;"OFF";"OFF";-1041,465;-196,059;-464,476;13;0;-18763,526;30,788;60,04;31583;4;0;0;0;0;0,001;0,004
2018-04-16 03:19:08;48,569;0;-20,157;-196,075;85,5;3386;"OFF";"OFF";-1041,465;-196,081;-464,476;13;0;-18763,548;30,788;60,04;31587;4;0;0;0;0;0,001;0,004
2018-04-16 03:19:14;48,578;0;-20,021;-196,109;85,5;3393;"OFF";"OFF";-1041,465;-196,114;-464,476;13;0;-18763,584;30,788;60,04;31593;4;0;0;0;0;0,001;0,004
2018-04-16 03:19:18;48,579;0;-19,834;-196,131;85,5;3402;"OFF";"OFF";-1041,465;-196,136;-464,476;13;0;-18763,608;30,788;60,04;31597;4;0;0;0;0;0,001;0,004
2018-04-16 03:19:24;48,575;0;-19,967;-196,165;85,4;3400;"OFF";"OFF";-1041,465;-196,171;-464,476;13;0;-18763,642;30,788;60,04;31603;4;0;0;0;0;0,001;0,004
2018-04-16 03:19:28;48,583;0;-19,421;-196,187;85,4;3408;"OFF";"OFF";-1041,465;-196,193;-464,476;13;0;-18763,666;30,788;60,04;31607;4;0;0;0;0;0,001;0,004
2018-04-16 03:19:34;48,563;0;-20,799;-196,221;85,4;3417;"OFF";"OFF";-1041,465;-196,227;-464,476;13;0;-18763,702;30,788;60,04;31613;4;0;0;0;0;0,001;0,004
2018-04-16 03:19:38;48,566;0;-20,36;-196,243;85,4;3419;"OFF";"OFF";-1041,465;-196,249;-464,476;13;0;-18763,724;30,788;60,04;31617;4;0;0;0;0;0,001;0,004
2018-04-16 03:19:44;48,583;0;-19,595;-196,277;85,4;3424;"OFF";"OFF";-1041,465;-196,282;-464,476;13;0;-18763,76;30,788;60,04;31623;4;0;0;0;0;0,001;0,004
2018-04-16 03:19:48;48,593;0;-19,173;-196,299;85,4;3433;"OFF";"OFF";-1041,465;-196,304;-464,476;13;0;-18763,784;30,788;60,04;31627;4;0;0;0;0;0,001;0,004
2018-04-16 03:19:54;48,597;0;-19,128;-196,331;85,4;3446;"OFF";"OFF";-1041,465;-196,337;-464,476;13;0;-18763,818;30,788;60,04;31633;4;0;0;0;0;0,001;0,004
2018-04-16 03:19:58;48,589;0;-19,623;-196,353;85,4;3455;"OFF";"OFF";-1041,465;-196,358;-464,476;13;0;-18763,842;30,788;60,04;31637;4;0;0;0;0;0,001;0,004
2018-04-16 03:20:04;48,592;0;-19,385;-196,386;85,4;3457;"OFF";"OFF";-1041,465;-196,392;-464,476;13;0;-18763,876;30,788;60,04;31643;4;0;0;0;0;0,001;0,004
2018-04-16 03:20:08;48,584;0;-19,782;-196,409;85,4;3461;"OFF";"OFF";-1041,465;-196,414;-464,476;13;0;-18763,9;30,788;60,04;31647;4;0;0;0;0;0,001;0,004
2018-04-16 03:20:14;48,581;0;-20,005;-196,441;85,4;3472;"OFF";"OFF";-1041,465;-196,447;-464,476;13;0;-18763,936;30,788;60,04;31653;4;0;0;0;0;0,001;0,004
2018-04-16 03:20:18;48,588;0;-19,891;-196,463;85,4;3479;"OFF";"OFF";-1041,465;-196,468;-464,476;13;0;-18763,958;30,788;60,04;31657;4;0;0;0;0;0,001;0,004
2018-04-16 03:20:24;48,603;0;-19,003;-196,495;85,4;3489;"OFF";"OFF";-1041,465;-196,501;-464,476;13;0;-18763,994;30,788;60,04;31663;4;0;0;0;0;0,001;0,004
2018-04-16 03:20:28;48,606;0;-18,985;-196,517;85,4;3500;"OFF";"OFF";-1041,465;-196,522;-464,476;13;0;-18764,018;30,788;60,04;31667;4;0;0;0;0;0,001;0,004
2018-04-16 03:20:34;48,57;0;-20,754;-196,55;85,4;3502;"OFF";"OFF";-1041,465;-196,556;-464,476;13;0;-18764,052;30,788;60,04;31673;4;0;0;0;0;0,001;0,004
2018-04-16 03:20:38;48,581;0;-19,853;-196,573;85,4;3496;"OFF";"OFF";-1041,465;-196,578;-464,476;13;0;-18764,076;30,788;60,04;31677;4;0;0;0;0;0,001;0,004
2018-04-16 03:20:44;48,606;0;-18,659;-196,605;85,4;3505;"OFF";"OFF";-1041,465;-196,61;-464,476;13;0;-18764,112;30,788;60,04;31683;4;0;0;0;0;0,001;0,004
2018-04-16 03:20:48;48,566;0;-20,876;-196,627;85,4;3506;"OFF";"OFF";-1041,465;-196,633;-464,476;13;0;-18764,134;30,788;60,04;31687;4;0;0;0;0;0,001;0,004
2018-04-16 03:20:54;48,585;0;-19,592;-196,661;85,4;3504;"OFF";"OFF";-1041,465;-196,666;-464,476;13;0;-18764,17;30,788;60,04;31693;4;0;0;0;0;0,001;0,004
2018-04-16 03:20:58;48,583;0;-19,739;-196,682;85,4;3507;"OFF";"OFF";-1041,465;-196,688;-464,476;13;0;-18764,194;30,788;60,04;31697;4;0;0;0;0;0,001;0,004
2018-04-16 03:21:04;48,565;0;-20,564;-196,716;85,4;3500;"OFF";"OFF";-1041,465;-196,722;-464,476;13;0;-18764,228;30,788;60,04;31703;4;0;0;0;0;0,001;0,004
2018-04-16 03:21:08;48,579;0;-19,908;-196,739;85,4;3495;"OFF";"OFF";-1041,465;-196,745;-464,476;13;0;-18764,252;30,788;60,04;31707;4;0;0;0;0;0,001;0,004
2018-04-16 03:21:14;48,591;0;-19,218;-196,772;85,4;3500;"OFF";"OFF";-1041,465;-196,777;-464,476;13;0;-18764,288;30,788;60,04;31713;4;0;0;0;0;0,001;0,004
2018-04-16 03:21:18;48,587;0;-19,559;-196,794;85,4;3506;"OFF";"OFF";-1041,465;-196,799;-464,476;13;0;-18764,31;30,788;60,04;31717;4;0;0;0;0;0,001;0,004
2018-04-16 03:21:24;48,598;0;-19,18;-196,826;85,4;3519;"OFF";"OFF";-1041,465;-196,831;-464,476;13;0;-18764,346;30,788;60,04;31723;4;0;0;0;0;0,001;0,004
2018-04-16 03:21:28;48,572;0;-20,67;-196,848;85,4;3517;"OFF";"OFF";-1041,465;-196,854;-464,476;13;0;-18764,37;30,788;60,04;31727;4;0;0;0;0;0,001;0,004
2018-04-16 03:21:34;48,589;0;-19,481;-196,881;85,4;3523;"OFF";"OFF";-1041,465;-196,886;-464,476;13;0;-18764,404;30,788;60,04;31733;4;0;0;0;0;0,001;0,004
2018-04-16 03:21:38;48,584;0;-19,763;-196,903;85,4;3523;"OFF";"OFF";-1041,465;-196,908;-464,476;13;0;-18764,428;30,788;60,04;31737;4;0;0;0;0;0,001;0,004
2018-04-16 03:21:44;48,589;0;-19,624;-196,936;85,4;3523;"OFF";"OFF";-1041,465;-196,941;-464,476;13;0;-18764,462;30,788;60,04;31743;4;0;0;0;0;0,001;0,004
2018-04-16 03:21:48;48,599;0;-19,244;-196,958;85,4;3525;"OFF";"OFF";-1041,465;-196,963;-464,476;13;0;-18764,486;30,788;60,04;31747;4;0;0;0;0;0,001;0,004
2018-04-16 03:21:54;48,602;0;-18,8;-196,99;85,4;3531;"OFF";"OFF";-1041,465;-196,995;-464,476;13;0;-18764,522;30,788;60,04;31753;4;0;0;0;0;0,001;0,004
2018-04-16 03:21:58;48,603;0;-18,904;-197,011;85,4;3543;"OFF";"OFF";-1041,465;-197,017;-464,476;13;0;-18764,544;30,788;60,04;31757;4;0;0;0;0;0,001;0,004
2018-04-16 03:22:04;48,602;0;-18,997;-197,043;85,4;3552;"OFF";"OFF";-1041,465;-197,049;-464,476;13;0;-18764,58;30,788;60,04;31763;4;0;0;0;0;0,001;0,004
2018-04-16 03:22:08;48,599;0;-19,288;-197,065;85,4;3553;"OFF";"OFF";-1041,465;-197,071;-464,476;13;0;-18764,604;30,788;60,04;31767;4;0;0;0;0;0,001;0,004
2018-04-16 03:22:14;48,593;0;-19,838;-197,098;85,4;3553;"OFF";"OFF";-1041,465;-197,103;-464,476;13;0;-18764,638;30,788;60,04;31773;4;0;0;0;0;0,001;0,004
2018-04-16 03:22:18;48,58;0;-20,046;-197,12;85,4;3548;"OFF";"OFF";-1041,465;-197,126;-464,476;13;0;-18764,662;30,788;60,04;31777;4;0;0;0;0;0,001;0,004
2018-04-16 03:22:24;48,598;0;-19,092;-197,152;85,4;3556;"OFF";"OFF";-1041,465;-197,158;-464,476;13;0;-18764,698;30,788;60,04;31783;4;0;0;0;0;0,001;0,004
2018-04-16 03:22:28;48,591;0;-19,662;-197,174;85,4;3558;"OFF";"OFF";-1041,465;-197,179;-464,476;13;0;-18764,72;30,788;60,04;31787;4;0;0;0;0;0,001;0,004
2018-04-16 03:22:34;48,615;0;-18,223;-197,206;85,4;3564;"OFF";"OFF";-1041,465;-197,211;-464,476;13;0;-18764,754;30,788;60,04;31793;4;0;0;0;0;0,001;0,004
2018-04-16 03:22:38;48,619;0;-18,402;-197,228;85,4;3569;"OFF";"OFF";-1041,465;-197,233;-464,476;13;0;-18764,778;30,788;60,04;31797;4;0;0;0;0;0,001;0,004
2018-04-16 03:22:44;48,617;0;-18,506;-197,258;85,4;3592;"OFF";"OFF";-1041,465;-197,263;-464,476;13;0;-18764,812;30,788;60,04;31803;4;0;0;0;0;0,001;0,004
2018-04-16 03:22:48;48,615;0;-18,534;-197,279;85,4;3602;"OFF";"OFF";-1041,465;-197,284;-464,476;13;0;-18764,836;30,788;60,04;31807;4;0;0;0;0;0,001;0,004
2018-04-16 03:22:54;48,581;0;-20,218;-197,312;85,4;3591;"OFF";"OFF";-1041,465;-197,318;-464,476;13;0;-18764,872;30,788;60,04;31813;4;0;0;0;0;0,001;0,004
2018-04-16 03:22:58;48,545;0;-21,86;-197,336;85,4;3566;"OFF";"OFF";-1041,465;-197,342;-464,476;13;0;-18764,894;30,788;60,04;31817;4;0;0;0;0;0,001;0,004
2018-04-16 03:23:04;48,545;0;-21,006;-197,372;85,4;3529;"OFF";"OFF";-1041,465;-197,378;-464,476;13;0;-18764,93;30,788;60,04;31823;4;0;0;0;0;0,001;0,004
2018-04-16 03:23:08;48,518;0;-22,563;-197,397;85,4;3504;"OFF";"OFF";-1041,465;-197,403;-464,476;13;0;-18764,954;30,788;60,04;31827;4;0;0;0;0;0,001;0,004
2018-04-16 03:23:14;48,521;0;-21,776;-197,434;85,4;3465;"OFF";"OFF";-1041,465;-197,44;-464,476;13;0;-18764,988;30,788;60,04;31833;4;0;0;0;0;0,001;0,004
2018-04-16 03:23:18;48,512;0;-22,12;-197,458;85,4;3443;"OFF";"OFF";-1041,465;-197,465;-464,476;13;0;-18765,012;30,788;60,04;31837;4;0;0;0;0;0,001;0,004
2018-04-16 03:23:24;48,514;0;-21,721;-197,496;85,4;3406;"OFF";"OFF";-1041,465;-197,502;-464,476;13;0;-18765,046;30,788;60,04;31843;4;0;0;0;0;0,001;0,004
2018-04-16 03:23:28;48,492;0;-22,862;-197,52;85,4;3386;"OFF";"OFF";-1041,465;-197,526;-464,476;13;0;-18765,07;30,788;60,04;31847;4;0;0;0;0;0,001;0,004
2018-04-16 03:23:34;48,482;0;-23,236;-197,557;85,3;3363;"OFF";"OFF";-1041,465;-197,563;-464,476;13;0;-18765,106;30,788;60,04;31853;4;0;0;0;0;0,001;0,004
2018-04-16 03:23:38;48,471;0;-23,484;-197,583;85,3;3334;"OFF";"OFF";-1041,465;-197,589;-464,476;13;0;-18765,128;30,788;60,04;31857;4;0;0;0;0;0,001;0,004
2018-04-16 03:23:44;48,487;0;-22,681;-197,621;85,3;3306;"OFF";"OFF";-1041,465;-197,627;-464,476;13;0;-18765,164;30,788;60,04;31863;4;0;0;0;0;0,001;0,004
2018-04-16 03:23:48;48,497;0;-21,761;-197,646;85,3;3289;"OFF";"OFF";-1041,465;-197,652;-464,476;13;0;-18765,188;30,788;60,04;31867;4;0;0;0;0;0,001;0,004
2018-04-16 03:23:54;48,474;0;-23,164;-197,684;85,3;3260;"OFF";"OFF";-1041,465;-197,691;-464,476;13;0;-18765,222;30,788;60,04;31873;4;0;0;0;0;0,001;0,004
2018-04-16 03:23:58;48,381;0;-27,458;-197,713;85,3;3208;"OFF";"OFF";-1041,465;-197,721;-464,476;13;0;-18765,254;30,788;60,04;31877;4;0;0;0;0;0,001;0,004
2018-04-16 03:24:04;48,46;0;-22,534;-197,753;85,3;3176;"OFF";"OFF";-1041,465;-197,76;-464,476;13;0;-18765,292;30,788;60,04;31883;4;0;0;0;0;0,001;0,004
2018-04-16 03:24:08;48,395;0;-26,22;-197,781;85,3;3147;"OFF";"OFF";-1041,465;-197,788;-464,476;13;0;-18765,322;30,788;60,04;31887;4;0;0;0;0;0,001;0,004
2018-04-16 03:24:14;48,441;0;-23,342;-197,821;85,3;3116;"OFF";"OFF";-1041,465;-197,828;-464,476;13;0;-18765,358;30,788;60,04;31893;4;0;0;0;0;0,001;0,004
2018-04-16 03:24:18;48,415;0;-24,762;-197,848;85,3;3098;"OFF";"OFF";-1041,465;-197,855;-464,476;13;0;-18765,38;30,788;60,04;31897;4;0;0;0;0;0,001;0,004
2018-04-16 03:24:24;48,411;0;-24,856;-197,888;85,3;3071;"OFF";"OFF";-1041,465;-197,895;-464,476;13;0;-18765,42;30,788;60,04;31903;4;0;0;0;0;0,001;0,004
2018-04-16 03:24:28;48,406;0;-24,928;-197,916;85,3;3048;"OFF";"OFF";-1041,465;-197,923;-464,476;13;0;-18765,452;30,788;60,04;31907;4;0;0;0;0;0,001;0,004
2018-04-16 03:24:34;48,407;0;-24,725;-197,957;85,3;3025;"OFF";"OFF";-1041,465;-197,964;-464,476;13;0;-18765,488;30,788;60,04;31913;4;0;0;0;0;0,001;0,004
2018-04-16 03:24:38;48,412;0;-24,738;-197,985;85,3;3004;"OFF";"OFF";-1041,465;-197,992;-464,476;13;0;-18765,518;30,788;60,04;31917;4;0;0;0;0;0,001;0,004
2018-04-16 03:24:44;48,42;0;-23,915;-198,025;85,3;2994;"OFF";"OFF";-1041,465;-198,031;-464,476;13;0;-18765,552;30,788;60,04;31923;4;0;0;0;0;0,001;0,004
2018-04-16 03:24:48;48,409;0;-24,759;-198,052;85,3;2984;"OFF";"OFF";-1041,465;-198,058;-464,476;13;0;-18765,578;30,788;60,04;31927;4;0;0;0;0;0,001;0,004
2018-04-16 03:24:54;48,423;0;-23,886;-198,092;85,3;2970;"OFF";"OFF";-1041,465;-198,099;-464,476;13;0;-18765,614;30,788;60,04;31933;4;0;0;0;0;0,001;0,004
2018-04-16 03:24:58;48,428;0;-23,604;-198,119;85,3;2963;"OFF";"OFF";-1041,465;-198,125;-464,476;13;0;-18765,636;30,788;60,04;31937;4;0;0;0;0;0,001;0,004
2018-04-16 03:25:04;48,432;0;-23,515;-198,159;85,3;2955;"OFF";"OFF";-1041,465;-198,165;-464,476;13;0;-18765,672;30,788;60,04;31943;4;0;0;0;0;0,001;0,004
2018-04-16 03:25:08;48,407;0;-24,787;-198,186;85,3;2944;"OFF";"OFF";-1041,465;-198,193;-464,476;13;0;-18765,702;30,788;60,04;31947;4;0;0;0;0;0,001;0,004
2018-04-16 03:25:14;48,386;0;-25,495;-198,228;85,3;2920;"OFF";"OFF";-1041,465;-198,235;-464,476;13;0;-18765,748;30,788;60,04;31953;4;0;0;0;0;0,001;0,004
2018-04-16 03:25:18;48,368;0;-26,39;-198,257;85,3;2903;"OFF";"OFF";-1041,465;-198,264;-464,476;13;0;-18765,78;30,788;60,04;31957;4;0;0;0;0;0,001;0,004
2018-04-16 03:25:24;48,37;0;-25,978;-198,3;85,3;2876;"OFF";"OFF";-1041,465;-198,307;-464,476;13;0;-18765,826;30,788;60,04;31963;4;0;0;0;0;0,001;0,004
2018-04-16 03:25:28;48,359;0;-26,04;-198,329;85,3;2860;"OFF";"OFF";-1041,465;-198,336;-464,476;13;0;-18765,858;30,788;60,04;31967;4;0;0;0;0;0,001;0,004
2018-04-16 03:25:34;48,35;0;-26,637;-198,373;85,3;2832;"OFF";"OFF";-1041,465;-198,38;-464,476;13;0;-18765,904;30,788;60,04;31973;4;0;0;0;0;0,001;0,004
2018-04-16 03:25:38;48,392;0;-24,431;-198,401;85,3;2825;"OFF";"OFF";-1041,465;-198,408;-464,476;13;0;-18765,932;30,788;60,04;31977;4;0;0;0;0;0,001;0,004
2018-04-16 03:25:44;48,388;0;-24,935;-198,442;85,3;2825;"OFF";"OFF";-1041,465;-198,449;-464,476;13;0;-18765,974;30,788;60,04;31983;4;0;0;0;0;0,001;0,004
2018-04-16 03:25:48;48,401;0;-24,232;-198,469;85,3;2826;"OFF";"OFF";-1041,465;-198,476;-464,476;13;0;-18766;30,788;60,04;31987;4;0;0;0;0;0,001;0,004
2018-04-16 03:25:54;48,409;0;-23,996;-198,509;85,3;2831;"OFF";"OFF";-1041,465;-198,515;-464,476;13;0;-18766,036;30,788;60,04;31993;4;0;0;0;0;0,001;0,004
2018-04-16 03:25:58;48,424;0;-23,697;-198,534;85,3;2839;"OFF";"OFF";-1041,465;-198,541;-464,476;13;0;-18766,058;30,788;60,04;31997;4;0;0;0;0;0,001;0,004
2018-04-16 03:26:04;48,416;0;-24,188;-198,574;85,3;2844;"OFF";"OFF";-1041,465;-198,581;-464,476;13;0;-18766,094;30,788;60,04;32003;4;0;0;0;0;0,001;0,004
2018-04-16 03:26:08;48,438;0;-23,115;-198,601;85,3;2846;"OFF";"OFF";-1041,465;-198,607;-464,476;13;0;-18766,118;30,788;60,04;32007;4;0;0;0;0;0,001;0,004
2018-04-16 03:26:14;48,437;0;-22,97;-198,64;85,3;2857;"OFF";"OFF";-1041,465;-198,646;-464,476;13;0;-18766,152;30,788;60,04;32013;4;0;0;0;0;0,001;0,004
2018-04-16 03:26:18;48,432;0;-23,59;-198,666;85,3;2864;"OFF";"OFF";-1041,465;-198,672;-464,476;13;0;-18766,176;30,788;60,04;32017;4;0;0;0;0;0,001;0,004
2018-04-16 03:26:24;48,433;0;-23,515;-198,705;85,3;2872;"OFF";"OFF";-1041,465;-198,711;-464,476;13;0;-18766,21;30,788;60,04;32023;4;0;0;0;0;0,001;0,004
2018-04-16 03:26:28;48,442;0;-23,219;-198,731;85,3;2877;"OFF";"OFF";-1041,465;-198,737;-464,476;13;0;-18766,234;30,788;60,04;32027;4;0;0;0;0;0,001;0,004
2018-04-16 03:26:34;48,42;0;-24,089;-198,771;85,3;2875;"OFF";"OFF";-1041,465;-198,777;-464,476;13;0;-18766,274;30,788;60,04;32033;4;0;0;0;0;0,001;0,004
2018-04-16 03:26:38;48,418;0;-24,104;-198,797;85,3;2877;"OFF";"OFF";-1041,465;-198,804;-464,476;13;0;-18766,296;30,788;60,04;32037;4;0;0;0;0;0,001;0,004
2018-04-16 03:26:44;48,418;0;-24,309;-198,837;85,3;2881;"OFF";"OFF";-1041,465;-198,843;-464,476;13;0;-18766,334;30,788;60,04;32043;4;0;0;0;0;0,001;0,004
2018-04-16 03:26:48;48,419;0;-23,998;-198,863;85,3;2879;"OFF";"OFF";-1041,465;-198,87;-464,476;13;0;-18766,358;30,788;60,04;32047;4;0;0;0;0;0,001;0,004
2018-04-16 03:26:54;48,42;0;-23,881;-198,904;85,2;2874;"OFF";"OFF";-1041,465;-198,911;-464,476;13;0;-18766,396;30,788;60,04;32053;4;0;0;0;0;0,001;0,004
2018-04-16 03:26:58;48,414;0;-24,073;-198,931;85,2;2874;"OFF";"OFF";-1041,465;-198,937;-464,476;13;0;-18766,422;30,788;60,04;32057;4;0;0;0;0;0,001;0,004
2018-04-16 03:27:04;48,411;0;-24,299;-198,972;85,2;2862;"OFF";"OFF";-1041,465;-198,979;-464,476;13;0;-18766,464;30,788;60,04;32063;4;0;0;0;0;0,001;0,004
2018-04-16 03:27:08;48,414;0;-23,83;-198,999;85,2;2860;"OFF";"OFF";-1041,465;-199,006;-464,476;13;0;-18766,49;30,788;60,04;32067;4;0;0;0;0;0,001;0,004
2018-04-16 03:27:14;48,385;0;-25,375;-199,041;85,2;2852;"OFF";"OFF";-1041,465;-199,048;-464,476;13;0;-18766,538;30,788;60,04;32073;4;0;0;0;0;0,001;0,004
2018-04-16 03:27:18;48,376;0;-25,524;-199,068;85,2;2845;"OFF";"OFF";-1041,465;-199,076;-464,476;13;0;-18766,566;30,788;60,04;32077;4;0;0;0;0;0,001;0,004
2018-04-16 03:27:24;48,389;0;-24,757;-199,11;85,2;2838;"OFF";"OFF";-1041,465;-199,117;-464,476;13;0;-18766,608;30,788;60,04;32083;4;0;0;0;0;0,001;0,004
2018-04-16 03:27:28;48,389;0;-24,928;-199,137;85,2;2835;"OFF";"OFF";-1041,465;-199,144;-464,476;13;0;-18766,632;30,788;60,04;32087;4;0;0;0;0;0,001;0,004
2018-04-16 03:27:34;48,39;0;-24,812;-199,179;85,2;2828;"OFF";"OFF";-1041,465;-199,185;-464,476;13;0;-18766,68;30,788;60,04;32093;4;0;0;0;0;0,001;0,004
2018-04-16 03:27:38;48,392;0;-24,646;-199,206;85,2;2825;"OFF";"OFF";-1041,465;-199,213;-464,476;13;0;-18766,708;30,788;60,04;32097;4;0;0;0;0;0,001;0,004
2018-04-16 03:27:44;48,391;0;-24,7;-199,247;85,2;2824;"OFF";"OFF";-1041,465;-199,254;-464,476;13;0;-18766,748;30,788;60,04;32103;4;0;0;0;0;0,001;0,004
2018-04-16 03:27:48;48,398;0;-24,16;-199,274;85,2;2822;"OFF";"OFF";-1041,465;-199,281;-464,476;13;0;-18766,776;30,788;60,04;32107;4;0;0;0;0;0,001;0,004
2018-04-16 03:27:54;48,398;0;-24,39;-199,315;85,2;2823;"OFF";"OFF";-1041,465;-199,321;-464,476;13;0;-18766,81;30,788;60,04;32113;4;0;0;0;0;0,001;0,004
2018-04-16 03:27:58;48,391;0;-24,882;-199,342;85,2;2822;"OFF";"OFF";-1041,465;-199,349;-464,476;13;0;-18766,84;30,788;60,04;32117;4;0;0;0;0;0,001;0,004
2018-04-16 03:28:04;48,379;0;-25,29;-199,384;85,2;2814;"OFF";"OFF";-1041,465;-199,391;-464,476;13;0;-18766,886;30,788;60,04;32123;4;0;0;0;0;0,001;0,004
2018-04-16 03:28:08;48,386;0;-24,619;-199,412;85,2;2809;"OFF";"OFF";-1041,465;-199,418;-464,476;13;0;-18766,914;30,788;60,04;32127;4;0;0;0;0;0,001;0,004
2018-04-16 03:28:14;48,354;0;-26,331;-199,454;85,2;2800;"OFF";"OFF";-1041,465;-199,461;-464,476;13;0;-18766,96;30,788;60,04;32133;4;0;0;0;0;0,001;0,004
2018-04-16 03:28:18;48,374;0;-24,979;-199,482;85,2;2792;"OFF";"OFF";-1041,465;-199,489;-464,476;13;0;-18766,99;30,788;60,04;32137;4;0;0;0;0;0,001;0,004
2018-04-16 03:28:24;48,386;0;-24,777;-199,523;85,2;2795;"OFF";"OFF";-1041,465;-199,53;-464,476;13;0;-18767,03;30,788;60,04;32143;4;0;0;0;0;0,001;0,004
2018-04-16 03:28:28;48,396;0;-24,399;-199,55;85,2;2792;"OFF";"OFF";-1041,465;-199,557;-464,476;13;0;-18767,056;30,788;60,04;32147;4;0;0;0;0;0,001;0,004
2018-04-16 03:28:34;48,388;0;-24,598;-199,592;85,2;2792;"OFF";"OFF";-1041,465;-199,598;-464,476;13;0;-18767,096;30,788;60,04;32153;4;0;0;0;0;0,001;0,004
2018-04-16 03:28:38;48,39;0;-24,654;-199,619;85,2;2792;"OFF";"OFF";-1041,465;-199,626;-464,476;13;0;-18767,124;30,788;60,04;32157;4;0;0;0;0;0,001;0,004
2018-04-16 03:28:44;48,397;0;-24,274;-199,659;85,2;2801;"OFF";"OFF";-1041,465;-199,665;-464,476;13;0;-18767,16;30,788;60,04;32163;4;0;0;0;0;0,001;0,004
2018-04-16 03:28:48;48,406;0;-23,708;-199,685;85,2;2807;"OFF";"OFF";-1041,465;-199,692;-464,476;13;0;-18767,184;30,788;60,04;32167;4;0;0;0;0;0,001;0,004
2018-04-16 03:28:54;48,408;0;-23,618;-199,725;85,2;2812;"OFF";"OFF";-1041,465;-199,732;-464,476;13;0;-18767,22;30,788;60,04;32173;4;0;0;0;0;0,001;0,004
2018-04-16 03:28:58;48,421;0;-23,15;-199,751;85,2;2818;"OFF";"OFF";-1041,465;-199,758;-464,476;13;0;-18767,244;30,788;60,04;32177;4;0;0;0;0;0,001;0,004
2018-04-16 03:29:04;48,404;0;-24,239;-199,791;85,2;2829;"OFF";"OFF";-1041,465;-199,797;-464,476;13;0;-18767,28;30,788;60,04;32183;4;0;0;0;0;0,001;0,004
2018-04-16 03:29:08;48,415;0;-23,783;-199,818;85,2;2829;"OFF";"OFF";-1041,465;-199,824;-464,476;13;0;-18767,302;30,788;60,04;32187;4;0;0;0;0;0,001;0,004
2018-04-16 03:29:14;48,41;0;-23,702;-199,857;85,2;2835;"OFF";"OFF";-1041,465;-199,864;-464,476;13;0;-18767,338;30,788;60,04;32193;4;0;0;0;0;0,001;0,004
2018-04-16 03:29:18;48,412;0;-24,054;-199,884;85,2;2841;"OFF";"OFF";-1041,465;-199,89;-464,476;13;0;-18767,362;30,788;60,04;32197;4;0;0;0;0;0,001;0,004
2018-04-16 03:29:24;48,41;0;-24,056;-199,923;85,2;2845;"OFF";"OFF";-1041,465;-199,93;-464,476;13;0;-18767,396;30,788;60,04;32203;4;0;0;0;0;0,001;0,004
2018-04-16 03:29:28;48,417;0;-23,88;-199,95;85,2;2847;"OFF";"OFF";-1041,465;-199,957;-464,476;13;0;-18767,42;30,788;60,04;32207;4;0;0;0;0;0,001;0,004
2018-04-16 03:29:34;48,423;0;-23,519;-199,989;85,2;2853;"OFF";"OFF";-1041,465;-199,996;-464,476;13;0;-18767,456;30,788;60,04;32213;4;0;0;0;0;0,001;0,004
2018-04-16 03:29:38;48,418;0;-23,864;-200,015;85,2;2862;"OFF";"OFF";-1041,465;-200,022;-464,476;13;0;-18767,478;30,788;60,04;32217;4;0;0;0;0;0,001;0,004
2018-04-16 03:29:44;48,407;0;-24,085;-200,054;85,2;2867;"OFF";"OFF";-1041,465;-200,061;-464,476;13;0;-18767,514;30,788;60,04;32223;4;0;0;0;0;0,001;0,004
2018-04-16 03:29:48;48,426;0;-23,344;-200,081;85,2;2870;"OFF";"OFF";-1041,465;-200,087;-464,476;13;0;-18767,538;30,788;60,04;32227;4;0;0;0;0;0,001;0,004
2018-04-16 03:29:54;48,416;0;-23,827;-200,12;85,2;2874;"OFF";"OFF";-1041,465;-200,126;-464,476;13;0;-18767,572;30,788;60,04;32233;4;0;0;0;0;0,001;0,004
2018-04-16 03:29:58;48,415;0;-23,91;-200,146;85,2;2879;"OFF";"OFF";-1041,465;-200,153;-464,476;13;0;-18767,596;30,788;60,04;32237;4;0;0;0;0;0,001;0,004
2018-04-16 03:30:04;48,44;0;-22,55;-200,185;85,2;2885;"OFF";"OFF";-1041,465;-200,191;-464,476;13;0;-18767,63;30,788;60,04;32243;4;0;0;0;0;0,001;0,004
2018-04-16 03:30:08;48,421;0;-23,703;-200,211;85,2;2888;"OFF";"OFF";-1041,465;-200,218;-464,476;13;0;-18767,654;30,788;60,04;32247;4;0;0;0;0;0,001;0,004
2018-04-16 03:30:14;48,432;0;-22,976;-200,251;85,1;2888;"OFF";"OFF";-1041,465;-200,257;-464,476;13;0;-18767,69;30,788;60,04;32253;4;0;0;0;0;0,001;0,004
2018-04-16 03:30:18;48,41;0;-24,256;-200,277;85,1;2888;"OFF";"OFF";-1041,465;-200,284;-464,476;13;0;-18767,712;30,788;60,04;32257;4;0;0;0;0;0,001;0,004
2018-04-16 03:30:24;48,412;0;-23,888;-200,318;85,1;2882;"OFF";"OFF";-1041,465;-200,324;-464,476;13;0;-18767,75;30,788;60,04;32263;4;0;0;0;0;0,001;0,004
2018-04-16 03:30:28;48,424;0;-22,928;-200,344;85,1;2884;"OFF";"OFF";-1041,465;-200,351;-464,476;13;0;-18767,774;30,788;60,04;32267;4;0;0;0;0;0,001;0,004
2018-04-16 03:30:34;48,408;0;-24,22;-200,383;85,1;2890;"OFF";"OFF";-1041,465;-200,39;-464,476;13;0;-18767,808;30,788;60,04;32273;4;0;0;0;0;0,001;0,004
2018-04-16 03:30:38;48,415;0;-23,896;-200,41;85,1;2887;"OFF";"OFF";-1041,465;-200,417;-464,476;13;0;-18767,832;30,788;60,04;32277;4;0;0;0;0;0,001;0,004
2018-04-16 03:30:44;48,421;0;-23,335;-200,449;85,1;2892;"OFF";"OFF";-1041,465;-200,456;-464,476;13;0;-18767,868;30,788;60,04;32283;4;0;0;0;0;0,001;0,004
2018-04-16 03:30:48;48,406;0;-24,18;-200,476;85,1;2892;"OFF";"OFF";-1041,465;-200,482;-464,476;13;0;-18767,89;30,788;60,04;32287;4;0;0;0;0;0,001;0,004
2018-04-16 03:30:54;48,404;0;-24,301;-200,516;85,1;2886;"OFF";"OFF";-1041,465;-200,523;-464,476;13;0;-18767,926;30,788;60,04;32293;4;0;0;0;0;0,001;0,004
2018-04-16 03:30:58;48,42;0;-23,162;-200,542;85,1;2887;"OFF";"OFF";-1041,465;-200,549;-464,476;13;0;-18767,95;30,788;60,04;32297;4;0;0;0;0;0,001;0,004
2018-04-16 03:31:04;48,413;0;-23,815;-200,581;85,1;2894;"OFF";"OFF";-1041,465;-200,588;-464,476;13;0;-18767,984;30,788;60,04;32303;4;0;0;0;0;0,001;0,004
2018-04-16 03:31:08;48,419;0;-23,388;-200,608;85,1;2892;"OFF";"OFF";-1041,465;-200,614;-464,476;13;0;-18768,008;30,788;60,04;32307;4;0;0;0;0;0,001;0,004
2018-04-16 03:31:14;48,423;0;-23,261;-200,647;85,1;2897;"OFF";"OFF";-1041,465;-200,653;-464,476;13;0;-18768,042;30,788;60,04;32313;4;0;0;0;0;0,001;0,004
2018-04-16 03:31:18;48,408;0;-23,91;-200,673;85,1;2900;"OFF";"OFF";-1041,465;-200,68;-464,476;13;0;-18768,066;30,788;60,04;32317;4;0;0;0;0;0,001;0,004
2018-04-16 03:31:24;48,411;0;-23,835;-200,713;85,1;2897;"OFF";"OFF";-1041,465;-200,72;-464,476;13;0;-18768,104;30,788;60,04;32323;4;0;0;0;0;0,001;0,004
2018-04-16 03:31:28;48,427;0;-22,658;-200,739;85,1;2901;"OFF";"OFF";-1041,465;-200,745;-464,476;13;0;-18768,126;30,788;60,04;32327;4;0;0;0;0;0,001;0,004
2018-04-16 03:31:34;48,414;0;-24,082;-200,777;85,1;2908;"OFF";"OFF";-1041,465;-200,784;-464,476;13;0;-18768,162;30,788;60,04;32333;4;0;0;0;0;0,001;0,004
2018-04-16 03:31:38;48,391;0;-24,681;-200,804;85,1;2903;"OFF";"OFF";-1041,465;-200,811;-464,476;13;0;-18768,186;30,788;60,04;32337;4;0;0;0;0;0,001;0,004
2018-04-16 03:31:44;48,429;0;-22,947;-200,844;85,1;2902;"OFF";"OFF";-1041,465;-200,851;-464,476;13;0;-18768,22;30,788;60,04;32343;4;0;0;0;0;0,001;0,004
2018-04-16 03:31:48;48,404;0;-24,028;-200,87;85,1;2904;"OFF";"OFF";-1041,465;-200,877;-464,476;13;0;-18768,244;30,788;60,04;32347;4;0;0;0;0;0,001;0,004
2018-04-16 03:31:54;48,424;0;-23,413;-200,91;85,1;2903;"OFF";"OFF";-1041,465;-200,916;-464,476;13;0;-18768,28;30,788;60,04;32353;4;0;0;0;0;0,001;0,004
2018-04-16 03:31:58;48,405;0;-24,07;-200,936;85,1;2904;"OFF";"OFF";-1041,465;-200,943;-464,476;13;0;-18768,302;30,788;60,04;32357;4;0;0;0;0;0,001;0,004
2018-04-16 03:32:04;48,405;0;-24,079;-200,976;85,1;2900;"OFF";"OFF";-1041,465;-200,983;-464,476;13;0;-18768,338;30,788;60,04;32363;4;0;0;0;0;0,001;0,004
2018-04-16 03:32:08;48,405;0;-23,888;-201,003;85,1;2896;"OFF";"OFF";-1041,465;-201,01;-464,476;13;0;-18768,362;30,788;60,04;32367;4;0;0;0;0;0,001;0,004
2018-04-16 03:32:14;48,4;0;-24,1;-201,043;85,1;2896;"OFF";"OFF";-1041,465;-201,049;-464,476;13;0;-18768,396;30,788;60,04;32373;4;0;0;0;0;0,001;0,004
2018-04-16 03:32:18;48,388;0;-24,847;-201,07;85,1;2891;"OFF";"OFF";-1041,465;-201,077;-464,476;13;0;-18768,422;30,788;60,04;32377;4;0;0;0;0;0,001;0,004
2018-04-16 03:32:24;48,42;0;-22,86;-201,11;85,1;2890;"OFF";"OFF";-1041,465;-201,116;-464,476;13;0;-18768,458;30,788;60,04;32383;4;0;0;0;0;0,001;0,004
2018-04-16 03:32:28;48,431;0;-22,53;-201,135;85,1;2897;"OFF";"OFF";-1041,465;-201,142;-464,476;13;0;-18768,482;30,788;60,04;32387;4;0;0;0;0;0,001;0,004
2018-04-16 03:32:34;48,392;0;-24,661;-201,175;85,1;2891;"OFF";"OFF";-1041,465;-201,182;-464,476;13;0;-18768,524;30,788;60,04;32393;4;0;0;0;0;0,001;0,004
2018-04-16 03:32:38;48,428;0;-22,59;-201,201;85,1;2894;"OFF";"OFF";-1041,465;-201,208;-464,476;13;0;-18768,546;30,788;60,04;32397;4;0;0;0;0;0,001;0,004
2018-04-16 03:32:44;48,438;0;-22,322;-201,241;85,1;2896;"OFF";"OFF";-1041,465;-201,247;-464,476;13;0;-18768,582;30,788;60,04;32403;4;0;0;0;0;0,001;0,004
2018-04-16 03:32:48;48,445;0;-21,888;-201,265;85,1;2911;"OFF";"OFF";-1041,465;-201,271;-464,476;13;0;-18768,606;30,788;60,04;32407;4;0;0;0;0;0,001;0,004
2018-04-16 03:32:54;48,477;0;-20,679;-201,302;85,1;2933;"OFF";"OFF";-1041,465;-201,308;-464,476;13;0;-18768,64;30,788;60,04;32413;4;0;0;0;0;0,001;0,004
2018-04-16 03:32:58;48,456;0;-22,326;-201,326;85,1;2946;"OFF";"OFF";-1041,465;-201,332;-464,476;13;0;-18768,664;30,788;60,04;32417;4;0;0;0;0;0,001;0,004
2018-04-16 03:33:04;48,449;0;-22,584;-201,364;85,1;2958;"OFF";"OFF";-1041,465;-201,37;-464,476;13;0;-18768,7;30,788;60,04;32423;4;0;0;0;0;0,001;0,004
2018-04-16 03:33:08;48,471;0;-21,444;-201,388;85,1;2972;"OFF";"OFF";-1041,465;-201,394;-464,476;13;0;-18768,722;30,788;60,04;32427;4;0;0;0;0;0,001;0,004
2018-04-16 03:33:14;48,477;0;-21,463;-201,423;85,1;2995;"OFF";"OFF";-1041,465;-201,429;-464,476;13;0;-18768,758;30,788;60,04;32433;4;0;0;0;0;0,001;0,004
2018-04-16 03:33:18;48,48;0;-21,378;-201,447;85,1;3008;"OFF";"OFF";-1041,465;-201,453;-464,476;13;0;-18768,782;30,788;60,04;32437;4;0;0;0;0;0,001;0,004
2018-04-16 03:33:24;48,485;0;-21,24;-201,484;85,1;3023;"OFF";"OFF";-1041,465;-201,49;-464,476;13;0;-18768,816;30,788;60,04;32443;4;0;0;0;0;0,001;0,004
2018-04-16 03:33:28;48,493;0;-20,874;-201,507;85,1;3040;"OFF";"OFF";-1041,465;-201,513;-464,476;13;0;-18768,84;30,788;60,04;32447;4;0;0;0;0;0,001;0,004
2018-04-16 03:33:34;48,488;0;-21,363;-201,543;85,1;3054;"OFF";"OFF";-1041,465;-201,549;-464,476;13;0;-18768,876;30,788;60,04;32453;4;0;0;0;0;0,001;0,004
2018-04-16 03:33:38;48,489;0;-21,202;-201,567;85,1;3069;"OFF";"OFF";-1041,465;-201,572;-464,476;13;0;-18768,898;30,788;60,04;32457;4;0;0;0;0;0,001;0,004
2018-04-16 03:33:44;48,475;0;-22,172;-201,602;85;3082;"OFF";"OFF";-1041,465;-201,609;-464,476;13;0;-18768,934;30,788;60,04;32463;4;0;0;0;0;0,001;0,004
2018-04-16 03:33:48;48,467;0;-22,183;-201,627;85;3085;"OFF";"OFF";-1041,465;-201,633;-464,476;13;0;-18768,958;30,788;60,04;32467;4;0;0;0;0;0,001;0,004
2018-04-16 03:33:54;48,491;0;-21,068;-201,662;85;3104;"OFF";"OFF";-1041,465;-201,668;-464,476;13;0;-18768,992;30,788;60,04;32473;4;0;0;0;0;0,001;0,004
2018-04-16 03:33:58;48,471;0;-22,324;-201,686;85;3113;"OFF";"OFF";-1041,465;-201,692;-464,476;13;0;-18769,016;30,788;60,04;32477;4;0;0;0;0;0,001;0,004
2018-04-16 03:34:04;48,492;0;-20,852;-201,722;85;3121;"OFF";"OFF";-1041,465;-201,728;-464,476;13;0;-18769,05;30,788;60,04;32483;4;0;0;0;0;0,001;0,004
2018-04-16 03:34:08;48,498;0;-20,765;-201,746;85;3129;"OFF";"OFF";-1041,465;-201,751;-464,476;13;0;-18769,074;30,788;60,04;32487;4;0;0;0;0;0,001;0,004
2018-04-16 03:34:14;48,483;0;-21,599;-201,781;85;3138;"OFF";"OFF";-1041,465;-201,787;-464,476;13;0;-18769,11;30,788;60,04;32493;4;0;0;0;0;0,001;0,004
2018-04-16 03:34:18;48,472;0;-22,339;-201,806;85;3138;"OFF";"OFF";-1041,465;-201,812;-464,476;13;0;-18769,132;30,788;60,04;32497;4;0;0;0;0;0,001;0,004
2018-04-16 03:34:24;48,497;0;-20,552;-201,841;85;3150;"OFF";"OFF";-1041,465;-201,847;-464,476;13;0;-18769,168;30,788;60,04;32503;4;0;0;0;0;0,001;0,004
2018-04-16 03:34:28;48,493;0;-21,332;-201,865;85;3154;"OFF";"OFF";-1041,465;-201,871;-464,476;13;0;-18769,192;30,788;60,04;32507;4;0;0;0;0;0,001;0,004
2018-04-16 03:34:34;48,498;0;-20,766;-201,901;85;3162;"OFF";"OFF";-1041,465;-201,907;-464,476;13;0;-18769,226;30,788;60,04;32513;4;0;0;0;0;0,001;0,004
2018-04-16 03:34:38;48,502;0;-20,639;-201,925;85;3166;"OFF";"OFF";-1041,465;-201,93;-464,476;13;0;-18769,25;30,788;60,04;32517;4;0;0;0;0;0,001;0,004
2018-04-16 03:34:44;48,502;0;-20,781;-201,96;85;3173;"OFF";"OFF";-1041,465;-201,966;-464,476;13;0;-18769,286;30,788;60,04;32523;4;0;0;0;0;0,001;0,004
2018-04-16 03:34:48;48,49;0;-21,241;-201,984;85;3178;"OFF";"OFF";-1041,465;-201,99;-464,476;13;0;-18769,308;30,788;60,04;32527;4;0;0;0;0;0,001;0,004
2018-04-16 03:34:54;48,489;0;-21,218;-202,019;85;3189;"OFF";"OFF";-1041,465;-202,025;-464,476;13;0;-18769,344;30,788;60,04;32533;4;0;0;0;0;0,001;0,004
2018-04-16 03:34:58;48,495;0;-21,226;-202,043;85;3190;"OFF";"OFF";-1041,465;-202,049;-464,476;13;0;-18769,368;30,788;60,04;32537;4;0;0;0;0;0,001;0,004
2018-04-16 03:35:04;48,502;0;-20,877;-202,077;85;3209;"OFF";"OFF";-1041,465;-202,083;-464,476;13;0;-18769,402;30,788;60,04;32543;4;0;0;0;0;0,001;0,004
2018-04-16 03:35:08;48,509;0;-20,646;-202,1;85;3217;"OFF";"OFF";-1041,465;-202,106;-464,476;13;0;-18769,426;30,788;60,04;32547;4;0;0;0;0;0,001;0,004
2018-04-16 03:35:14;48,517;0;-20,269;-202,134;85;3232;"OFF";"OFF";-1041,465;-202,14;-464,476;13;0;-18769,46;30,788;60,04;32553;4;0;0;0;0;0,001;0,004
2018-04-16 03:35:18;48,517;0;-20,198;-202,157;85;3246;"OFF";"OFF";-1041,465;-202,162;-464,476;13;0;-18769,484;30,788;60,04;32557;4;0;0;0;0;0,001;0,004
2018-04-16 03:35:24;48,52;0;-20,267;-202,191;85;3257;"OFF";"OFF";-1041,465;-202,197;-464,476;13;0;-18769,52;30,788;60,04;32563;4;0;0;0;0;0,001;0,004
2018-04-16 03:35:28;48,521;0;-20,262;-202,214;85;3266;"OFF";"OFF";-1041,465;-202,219;-464,476;13;0;-18769,542;30,788;60,04;32567;4;0;0;0;0;0,001;0,004
