TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 03:35:34;48,524;0;-20,463;-202,247;85;3282;"OFF";"OFF";-1041,465;-202,253;-464,476;13;0;-18769,578;30,788;60,04;32573;4;0;0;0;0;0,001;0,004
2018-04-16 03:35:38;48,546;0;-19,252;-202,269;85;3301;"OFF";"OFF";-1041,465;-202,274;-464,476;13;0;-18769,602;30,788;60,04;32577;4;0;0;0;0;0,001;0,004
2018-04-16 03:35:44;48,555;0;-19,378;-202,302;85;3324;"OFF";"OFF";-1041,465;-202,307;-464,476;13;0;-18769,636;30,788;60,04;32583;4;0;0;0;0;0,001;0,004
2018-04-16 03:35:48;48,562;0;-18,663;-202,322;85;3348;"OFF";"OFF";-1041,465;-202,328;-464,476;13;0;-18769,66;30,788;60,04;32587;4;0;0;0;0;0,001;0,004
2018-04-16 03:35:54;48,545;0;-19,974;-202,355;85;3367;"OFF";"OFF";-1041,465;-202,36;-464,476;13;0;-18769,696;30,788;60,04;32593;4;0;0;0;0;0,001;0,004
2018-04-16 03:35:58;48,572;0;-18,067;-202,376;85;3389;"OFF";"OFF";-1041,465;-202,381;-464,476;13;0;-18769,716;30,788;60,04;32597;4;0;0;0;0;0,001;0,004
2018-04-16 03:36:04;48,579;0;-18,619;-202,407;85;3421;"OFF";"OFF";-1041,465;-202,412;-464,476;13;0;-18769,752;30,788;60,04;32603;4;0;0;0;0;0,001;0,004
2018-04-16 03:36:08;48,582;0;-18,536;-202,427;85;3444;"OFF";"OFF";-1041,465;-202,432;-464,476;13;0;-18769,776;30,788;60,04;32607;4;0;0;0;0;0,001;0,004
2018-04-16 03:36:14;48,601;0;-17,916;-202,457;85;3478;"OFF";"OFF";-1041,465;-202,462;-464,476;13;0;-18769,81;30,788;60,04;32613;4;0;0;0;0;0,001;0,004
2018-04-16 03:36:18;48,576;0;-18,952;-202,478;85;3497;"OFF";"OFF";-1041,465;-202,483;-464,476;13;0;-18769,834;30,788;60,04;32617;4;0;0;0;0;0,001;0,004
2018-04-16 03:36:24;48,589;0;-18,39;-202,509;85;3517;"OFF";"OFF";-1041,465;-202,514;-464,476;13;0;-18769,87;30,788;60,04;32623;4;0;0;0;0;0,001;0,004
2018-04-16 03:36:28;48,595;0;-18,245;-202,529;85;3540;"OFF";"OFF";-1041,465;-202,534;-464,476;13;0;-18769,892;30,788;60,04;32627;4;0;0;0;0;0,001;0,004
2018-04-16 03:36:34;48,598;0;-18,39;-202,559;85;3568;"OFF";"OFF";-1041,465;-202,564;-464,476;13;0;-18769,928;30,788;60,04;32633;4;0;0;0;0;0,001;0,004
2018-04-16 03:36:38;48,598;0;-18,256;-202,58;85;3579;"OFF";"OFF";-1041,465;-202,585;-464,476;13;0;-18769,952;30,788;60,04;32637;4;0;0;0;0;0,001;0,004
2018-04-16 03:36:44;48,6;0;-18,193;-202,61;85;3611;"OFF";"OFF";-1041,465;-202,615;-464,476;13;0;-18769,982;30,788;60,04;32643;4;0;0;0;0;0,001;0,004
2018-04-16 03:36:48;48,621;0;-17,164;-202,63;85;3628;"OFF";"OFF";-1041,465;-202,635;-464,476;13;0;-18770,004;30,788;60,04;32647;4;0;0;0;0;0,001;0,004
2018-04-16 03:36:54;48,616;0;-17,437;-202,66;85;3645;"OFF";"OFF";-1041,465;-202,665;-464,476;13;0;-18770,038;30,788;60,04;32653;4;0;0;0;0;0,001;0,004
2018-04-16 03:36:58;48,597;0;-18,645;-202,681;85;3655;"OFF";"OFF";-1041,465;-202,686;-464,476;13;0;-18770,06;30,788;60,04;32657;4;0;0;0;0;0,001;0,004
2018-04-16 03:37:04;48,581;0;-19,335;-202,712;85;3666;"OFF";"OFF";-1041,465;-202,717;-464,476;13;0;-18770,096;30,788;60,04;32663;4;0;0;0;0;0,001;0,004
2018-04-16 03:37:08;48,59;0;-18,543;-202,732;85;3673;"OFF";"OFF";-1041,465;-202,737;-464,476;13;0;-18770,12;30,788;60,04;32667;4;0;0;0;0;0,001;0,004
2018-04-16 03:37:14;48,609;0;-17,599;-202,762;85;3694;"OFF";"OFF";-1041,465;-202,767;-464,476;13;0;-18770,15;30,788;60,04;32673;4;0;0;0;0;0,001;0,004
2018-04-16 03:37:18;48,611;0;-17,754;-202,782;85;3709;"OFF";"OFF";-1041,465;-202,787;-464,476;13;0;-18770,172;30,788;60,04;32677;4;0;0;0;0;0,001;0,004
2018-04-16 03:37:24;48,609;0;-18,006;-202,812;85;3719;"OFF";"OFF";-1041,465;-202,817;-464,476;13;0;-18770,208;30,788;60,04;32683;4;0;0;0;0;0,001;0,004
2018-04-16 03:37:28;48,607;0;-17,957;-202,832;85;3738;"OFF";"OFF";-1041,465;-202,837;-464,476;13;0;-18770,224;30,788;60,04;32687;4;0;0;0;0;0,001;0,004
2018-04-16 03:37:34;48,574;0;-19,623;-202,863;85;3734;"OFF";"OFF";-1041,465;-202,868;-464,476;13;0;-18770,26;30,788;60,04;32693;4;0;0;0;0;0,001;0,004
2018-04-16 03:37:38;48,598;0;-18,084;-202,884;85;3737;"OFF";"OFF";-1041,465;-202,889;-464,476;13;0;-18770,284;30,788;60,04;32697;4;0;0;0;0;0,001;0,004
2018-04-16 03:37:44;48,586;0;-18,891;-202,915;85;3735;"OFF";"OFF";-1041,465;-202,92;-464,476;13;0;-18770,318;30,788;60,04;32703;4;0;0;0;0;0,001;0,004
2018-04-16 03:37:48;48,582;0;-18,987;-202,936;85;3735;"OFF";"OFF";-1041,465;-202,941;-464,476;13;0;-18770,342;30,788;60,04;32707;4;0;0;0;0;0,001;0,004
2018-04-16 03:37:54;48,592;0;-18,43;-202,968;84,9;3727;"OFF";"OFF";-1041,465;-202,973;-464,476;13;0;-18770,376;30,788;60,04;32713;4;0;0;0;0;0,001;0,004
2018-04-16 03:37:58;48,584;0;-18,812;-202,988;84,9;3733;"OFF";"OFF";-1041,465;-202,993;-464,476;13;0;-18770,4;30,788;60,04;32717;4;0;0;0;0;0,001;0,004
2018-04-16 03:38:04;48,57;0;-19,479;-203,02;84,9;3727;"OFF";"OFF";-1041,465;-203,025;-464,476;13;0;-18770,436;30,788;60,04;32723;4;0;0;0;0;0,001;0,004
2018-04-16 03:38:08;48,579;0;-18,757;-203,041;84,9;3726;"OFF";"OFF";-1041,465;-203,046;-464,476;13;0;-18770,458;30,788;60,04;32727;4;0;0;0;0;0,001;0,004
2018-04-16 03:38:14;48,586;0;-18,618;-203,072;84,9;3728;"OFF";"OFF";-1041,465;-203,077;-464,476;13;0;-18770,494;30,788;60,04;32733;4;0;0;0;0;0,001;0,004
2018-04-16 03:38:18;48,584;0;-18,572;-203,093;84,9;3728;"OFF";"OFF";-1041,465;-203,098;-464,476;13;0;-18770,518;30,788;60,04;32737;4;0;0;0;0;0,001;0,004
2018-04-16 03:38:24;48,589;0;-18,161;-203,124;84,9;3728;"OFF";"OFF";-1041,465;-203,129;-464,476;13;0;-18770,552;30,788;60,04;32743;4;0;0;0;0;0,001;0,004
2018-04-16 03:38:28;48,603;0;-17,811;-203,144;84,9;3740;"OFF";"OFF";-1041,465;-203,149;-464,476;13;0;-18770,574;30,788;60,04;32747;4;0;0;0;0;0,001;0,004
2018-04-16 03:38:34;48,577;0;-19,554;-203,175;84,9;3740;"OFF";"OFF";-1041,465;-203,18;-464,476;13;0;-18770,61;30,788;60,04;32753;4;0;0;0;0;0,001;0,004
2018-04-16 03:38:38;48,604;0;-17,654;-203,195;84,9;3744;"OFF";"OFF";-1041,465;-203,201;-464,476;13;0;-18770,632;30,788;60,04;32757;4;0;0;0;0;0,001;0,004
2018-04-16 03:38:44;48,6;0;-17,871;-203,226;84,9;3744;"OFF";"OFF";-1041,465;-203,232;-464,476;13;0;-18770,668;30,788;60,04;32763;4;0;0;0;0;0,001;0,004
2018-04-16 03:38:48;48,586;0;-18,827;-203,248;84,9;3739;"OFF";"OFF";-1041,465;-203,253;-464,476;13;0;-18770,692;30,788;60,04;32767;4;0;0;0;0;0,001;0,004
2018-04-16 03:38:54;48,611;0;-17,242;-203,278;84,9;3749;"OFF";"OFF";-1041,465;-203,283;-464,476;13;0;-18770,724;30,788;60,04;32773;4;0;0;0;0;0,001;0,004
2018-04-16 03:38:58;48,595;0;-18,131;-203,298;84,9;3758;"OFF";"OFF";-1041,465;-203,303;-464,476;13;0;-18770,746;30,788;60,04;32777;4;0;0;0;0;0,001;0,004
2018-04-16 03:39:04;48,591;0;-18,534;-203,329;84,9;3762;"OFF";"OFF";-1041,465;-203,334;-464,476;13;0;-18770,782;30,788;60,04;32783;4;0;0;0;0;0,001;0,004
2018-04-16 03:39:08;48,596;0;-18,495;-203,349;84,9;3760;"OFF";"OFF";-1041,465;-203,354;-464,476;13;0;-18770,804;30,788;60,04;32787;4;0;0;0;0;0,001;0,004
2018-04-16 03:39:14;48,581;0;-19,062;-203,38;84,9;3764;"OFF";"OFF";-1041,465;-203,385;-464,476;13;0;-18770,84;30,788;60,04;32793;4;0;0;0;0;0,001;0,004
2018-04-16 03:39:18;48,582;0;-18,806;-203,401;84,9;3754;"OFF";"OFF";-1041,465;-203,407;-464,476;13;0;-18770,864;30,788;60,04;32797;4;0;0;0;0;0,001;0,004
2018-04-16 03:39:24;48,521;0;-21,867;-203,434;84,9;3741;"OFF";"OFF";-1041,465;-203,44;-464,476;13;0;-18770,898;30,788;60,04;32803;4;0;0;0;0;0,001;0,004
2018-04-16 03:39:28;48,502;0;-22,273;-203,458;84,9;3699;"OFF";"OFF";-1041,465;-203,464;-464,476;13;0;-18770,922;30,788;60,04;32807;4;0;0;0;0;0,001;0,004
2018-04-16 03:39:34;48,458;0;-23,752;-203,495;84,9;3630;"OFF";"OFF";-1041,465;-203,502;-464,476;13;0;-18770,958;30,788;60,04;32813;4;0;0;0;0;0,001;0,004
2018-04-16 03:39:38;48,48;0;-22,239;-203,521;84,9;3583;"OFF";"OFF";-1041,465;-203,527;-464,476;13;0;-18770,98;30,788;60,04;32817;4;0;0;0;0;0,001;0,004
2018-04-16 03:39:44;48,445;0;-23,403;-203,558;84,9;3527;"OFF";"OFF";-1041,465;-203,565;-464,476;13;0;-18771,016;30,788;60,04;32823;4;0;0;0;0;0,001;0,004
2018-04-16 03:39:48;48,45;0;-22,53;-203,584;84,9;3484;"OFF";"OFF";-1041,465;-203,59;-464,476;13;0;-18771,04;30,788;60,04;32827;4;0;0;0;0;0,001;0,004
2018-04-16 03:39:54;48,437;0;-23,341;-203,623;84,9;3426;"OFF";"OFF";-1041,465;-203,629;-464,476;13;0;-18771,074;30,788;60,04;32833;4;0;0;0;0;0,001;0,004
2018-04-16 03:39:58;48,417;0;-23,906;-203,649;84,9;3389;"OFF";"OFF";-1041,465;-203,655;-464,476;13;0;-18771,098;30,788;60,04;32837;4;0;0;0;0;0,001;0,004
2018-04-16 03:40:04;48,436;0;-22,683;-203,688;84,9;3338;"OFF";"OFF";-1041,465;-203,694;-464,476;13;0;-18771,132;30,788;60,04;32843;4;0;0;0;0;0,001;0,004
2018-04-16 03:40:08;48,414;0;-23,812;-203,714;84,9;3310;"OFF";"OFF";-1041,465;-203,721;-464,476;13;0;-18771,156;30,788;60,04;32847;4;0;0;0;0;0,001;0,004
2018-04-16 03:40:14;48,4;0;-24,399;-203,754;84,9;3265;"OFF";"OFF";-1041,465;-203,76;-464,476;13;0;-18771,192;30,788;60,04;32853;4;0;0;0;0;0,001;0,004
2018-04-16 03:40:18;48,405;0;-23,906;-203,78;84,9;3240;"OFF";"OFF";-1041,465;-203,786;-464,476;13;0;-18771,214;30,788;60,04;32857;4;0;0;0;0;0,001;0,004
2018-04-16 03:40:24;48,413;0;-23,321;-203,818;84,9;3212;"OFF";"OFF";-1041,465;-203,825;-464,476;13;0;-18771,25;30,788;60,04;32863;4;0;0;0;0;0,001;0,004
2018-04-16 03:40:28;48,394;0;-24,33;-203,845;84,9;3188;"OFF";"OFF";-1041,465;-203,852;-464,476;13;0;-18771,274;30,788;60,04;32867;4;0;0;0;0;0,001;0,004
2018-04-16 03:40:34;48,397;0;-23,724;-203,886;84,9;3148;"OFF";"OFF";-1041,465;-203,892;-464,476;13;0;-18771,31;30,788;60,04;32873;4;0;0;0;0;0,001;0,004
2018-04-16 03:40:38;48,404;0;-23,292;-203,912;84,9;3129;"OFF";"OFF";-1041,465;-203,919;-464,476;13;0;-18771,334;30,788;60,04;32877;4;0;0;0;0;0,001;0,004
2018-04-16 03:40:44;48,401;0;-23,527;-203,952;84,9;3105;"OFF";"OFF";-1041,465;-203,958;-464,476;13;0;-18771,37;30,788;60,04;32883;4;0;0;0;0;0,001;0,004
2018-04-16 03:40:48;48,402;0;-23,553;-203,978;84,9;3091;"OFF";"OFF";-1041,465;-203,985;-464,476;13;0;-18771,392;30,788;60,04;32887;4;0;0;0;0;0,001;0,004
2018-04-16 03:40:54;48,38;0;-24,519;-204,018;84,9;3070;"OFF";"OFF";-1041,465;-204,025;-464,476;13;0;-18771,43;30,788;60,04;32893;4;0;0;0;0;0,001;0,004
2018-04-16 03:40:58;48,382;0;-24,17;-204,046;84,9;3045;"OFF";"OFF";-1041,465;-204,052;-464,476;13;0;-18771,458;30,788;60,04;32897;4;0;0;0;0;0,001;0,004
2018-04-16 03:41:04;48,381;0;-23,956;-204,087;84,9;3015;"OFF";"OFF";-1041,465;-204,094;-464,476;13;0;-18771,5;30,788;60,04;32903;4;0;0;0;0;0,001;0,004
2018-04-16 03:41:08;48,377;0;-24,223;-204,114;84,9;3005;"OFF";"OFF";-1041,465;-204,121;-464,476;13;0;-18771,524;30,788;60,04;32907;4;0;0;0;0;0,001;0,004
2018-04-16 03:41:14;48,381;0;-24,249;-204,154;84,9;2987;"OFF";"OFF";-1041,465;-204,161;-464,476;13;0;-18771,56;30,788;60,04;32913;4;0;0;0;0;0,001;0,004
2018-04-16 03:41:18;48,395;0;-23,339;-204,181;84,9;2980;"OFF";"OFF";-1041,465;-204,187;-464,476;13;0;-18771,584;30,788;60,04;32917;4;0;0;0;0;0,001;0,004
2018-04-16 03:41:24;48,387;0;-24,104;-204,22;84,9;2974;"OFF";"OFF";-1041,465;-204,227;-464,476;13;0;-18771,62;30,788;60,04;32923;4;0;0;0;0;0,001;0,004
2018-04-16 03:41:28;48,373;0;-24,771;-204,247;84,9;2962;"OFF";"OFF";-1041,465;-204,254;-464,476;13;0;-18771,644;30,788;60,04;32927;4;0;0;0;0;0,001;0,004
2018-04-16 03:41:34;48,382;0;-24,256;-204,287;84,9;2951;"OFF";"OFF";-1041,465;-204,294;-464,476;13;0;-18771,68;30,788;60,04;32933;4;0;0;0;0;0,001;0,004
2018-04-16 03:41:38;48,348;0;-25,814;-204,315;84,8;2940;"OFF";"OFF";-1041,465;-204,322;-464,476;13;0;-18771,708;30,788;60,04;32937;4;0;0;0;0;0,001;0,004
2018-04-16 03:41:44;48,354;0;-25,033;-204,358;84,8;2910;"OFF";"OFF";-1041,465;-204,364;-464,476;13;0;-18771,756;30,788;60,04;32943;4;0;0;0;0;0,001;0,004
2018-04-16 03:41:48;48,365;0;-24,177;-204,385;84,8;2900;"OFF";"OFF";-1041,465;-204,392;-464,476;13;0;-18771,786;30,788;60,04;32947;4;0;0;0;0;0,001;0,004
2018-04-16 03:41:54;48,324;0;-26,645;-204,428;84,8;2872;"OFF";"OFF";-1041,465;-204,436;-464,476;13;0;-18771,83;30,788;60,04;32953;4;0;0;0;0;0,001;0,004
2018-04-16 03:41:58;48,314;0;-26,393;-204,457;84,8;2854;"OFF";"OFF";-1041,465;-204,464;-464,476;13;0;-18771,862;30,788;60,04;32957;4;0;0;0;0;0,001;0,004
2018-04-16 03:42:04;48,322;0;-25,897;-204,501;84,8;2828;"OFF";"OFF";-1041,465;-204,508;-464,476;13;0;-18771,908;30,788;60,04;32963;4;0;0;0;0;0,001;0,004
2018-04-16 03:42:08;48,346;0;-24,461;-204,529;84,8;2820;"OFF";"OFF";-1041,465;-204,536;-464,476;13;0;-18771,938;30,788;60,04;32967;4;0;0;0;0;0,001;0,004
2018-04-16 03:42:14;48,355;0;-24,342;-204,569;84,8;2822;"OFF";"OFF";-1041,465;-204,576;-464,476;13;0;-18771,976;30,788;60,04;32973;4;0;0;0;0;0,001;0,004
2018-04-16 03:42:18;48,367;0;-24,114;-204,596;84,8;2824;"OFF";"OFF";-1041,465;-204,603;-464,476;13;0;-18772;30,788;60,04;32977;4;0;0;0;0;0,001;0,004
2018-04-16 03:42:24;48,388;0;-23,267;-204,636;84,8;2826;"OFF";"OFF";-1041,465;-204,643;-464,476;13;0;-18772,038;30,788;60,04;32983;4;0;0;0;0;0,001;0,004
2018-04-16 03:42:28;48,37;0;-24,182;-204,663;84,8;2829;"OFF";"OFF";-1041,465;-204,669;-464,476;13;0;-18772,06;30,788;60,04;32987;4;0;0;0;0;0,001;0,004
2018-04-16 03:42:34;48,373;0;-23,986;-204,702;84,8;2836;"OFF";"OFF";-1041,465;-204,709;-464,476;13;0;-18772,096;30,788;60,04;32993;4;0;0;0;0;0,001;0,004
2018-04-16 03:42:38;48,371;0;-24,319;-204,729;84,8;2833;"OFF";"OFF";-1041,465;-204,736;-464,476;13;0;-18772,122;30,788;60,04;32997;4;0;0;0;0;0,001;0,004
2018-04-16 03:42:44;48,403;0;-22,347;-204,769;84,8;2839;"OFF";"OFF";-1041,465;-204,775;-464,476;13;0;-18772,156;30,788;60,04;33003;4;0;0;0;0;0,001;0,004
2018-04-16 03:42:48;48,4;0;-23,294;-204,795;84,8;2845;"OFF";"OFF";-1041,465;-204,801;-464,476;13;0;-18772,18;30,788;60,04;33007;4;0;0;0;0;0,001;0,004
2018-04-16 03:42:54;48,39;0;-23,337;-204,834;84,8;2848;"OFF";"OFF";-1041,465;-204,841;-464,476;13;0;-18772,214;30,788;60,04;33013;4;0;0;0;0;0,001;0,004
2018-04-16 03:42:58;48,406;0;-22,467;-204,86;84,8;2855;"OFF";"OFF";-1041,465;-204,867;-464,476;13;0;-18772,238;30,788;60,04;33017;4;0;0;0;0;0,001;0,004
2018-04-16 03:43:04;48,401;0;-23,197;-204,899;84,8;2867;"OFF";"OFF";-1041,465;-204,905;-464,476;13;0;-18772,274;30,788;60,04;33023;4;0;0;0;0;0,001;0,004
2018-04-16 03:43:08;48,389;0;-23,655;-204,925;84,8;2867;"OFF";"OFF";-1041,465;-204,932;-464,476;13;0;-18772,296;30,788;60,04;33027;4;0;0;0;0;0,001;0,004
2018-04-16 03:43:14;48,409;0;-22,836;-204,963;84,8;2879;"OFF";"OFF";-1041,465;-204,97;-464,476;13;0;-18772,332;30,788;60,04;33033;4;0;0;0;0;0,001;0,004
2018-04-16 03:43:18;48,4;0;-23,533;-204,989;84,8;2883;"OFF";"OFF";-1041,465;-204,996;-464,476;13;0;-18772,356;30,788;60,04;33037;4;0;0;0;0;0,001;0,004
2018-04-16 03:43:24;48,385;0;-24,131;-205,029;84,8;2884;"OFF";"OFF";-1041,465;-205,036;-464,476;13;0;-18772,39;30,788;60,04;33043;4;0;0;0;0;0,001;0,004
2018-04-16 03:43:28;48,417;0;-22,059;-205,054;84,8;2892;"OFF";"OFF";-1041,465;-205,061;-464,476;13;0;-18772,414;30,788;60,04;33047;4;0;0;0;0;0,001;0,004
2018-04-16 03:43:34;48,398;0;-23,498;-205,092;84,8;2903;"OFF";"OFF";-1041,465;-205,099;-464,476;13;0;-18772,45;30,788;60,04;33053;4;0;0;0;0;0,001;0,004
2018-04-16 03:43:38;48,399;0;-23,359;-205,118;84,8;2904;"OFF";"OFF";-1041,465;-205,125;-464,476;13;0;-18772,472;30,788;60,04;33057;4;0;0;0;0;0,001;0,004
2018-04-16 03:43:44;48,404;0;-23,019;-205,157;84,8;2912;"OFF";"OFF";-1041,465;-205,163;-464,476;13;0;-18772,508;30,788;60,04;33063;4;0;0;0;0;0,001;0,004
2018-04-16 03:43:48;48,395;0;-23,399;-205,182;84,8;2917;"OFF";"OFF";-1041,465;-205,189;-464,476;13;0;-18772,532;30,788;60,04;33067;4;0;0;0;0;0,001;0,004
2018-04-16 03:43:54;48,407;0;-23,063;-205,221;84,8;2921;"OFF";"OFF";-1041,465;-205,227;-464,476;13;0;-18772,566;30,788;60,04;33073;4;0;0;0;0;0,001;0,004
2018-04-16 03:43:58;48,412;0;-22,659;-205,247;84,8;2924;"OFF";"OFF";-1041,465;-205,253;-464,476;13;0;-18772,59;30,788;60,04;33077;4;0;0;0;0;0,001;0,004
2018-04-16 03:44:04;48,394;0;-24,102;-205,285;84,8;2927;"OFF";"OFF";-1041,465;-205,292;-464,476;13;0;-18772,624;30,788;60,04;33083;4;0;0;0;0;0,001;0,004
2018-04-16 03:44:08;48,401;0;-23,119;-205,311;84,8;2930;"OFF";"OFF";-1041,465;-205,317;-464,476;13;0;-18772,648;30,788;60,04;33087;4;0;0;0;0;0,001;0,004
2018-04-16 03:44:14;48,409;0;-23,229;-205,349;84,8;2940;"OFF";"OFF";-1041,465;-205,355;-464,476;13;0;-18772,684;30,788;60,04;33093;4;0;0;0;0;0,001;0,004
2018-04-16 03:44:18;48,358;0;-25,88;-205,376;84,8;2934;"OFF";"OFF";-1041,465;-205,383;-464,476;13;0;-18772,712;30,788;60,04;33097;4;0;0;0;0;0,001;0,004
2018-04-16 03:44:24;48,385;0;-23,413;-205,417;84,8;2916;"OFF";"OFF";-1041,465;-205,423;-464,476;13;0;-18772,754;30,788;60,04;33103;4;0;0;0;0;0,001;0,004
2018-04-16 03:44:28;48,367;0;-24,768;-205,443;84,8;2913;"OFF";"OFF";-1041,465;-205,45;-464,476;13;0;-18772,778;30,788;60,04;33107;4;0;0;0;0;0,001;0,004
2018-04-16 03:44:34;48,338;0;-25,25;-205,486;84,8;2889;"OFF";"OFF";-1041,465;-205,493;-464,476;13;0;-18772,824;30,788;60,04;33113;4;0;0;0;0;0,001;0,004
2018-04-16 03:44:38;48,341;0;-25,024;-205,514;84,8;2879;"OFF";"OFF";-1041,465;-205,521;-464,476;13;0;-18772,856;30,788;60,04;33117;4;0;0;0;0;0,001;0,004
2018-04-16 03:44:44;48,339;0;-24,898;-205,555;84,8;2866;"OFF";"OFF";-1041,465;-205,562;-464,476;13;0;-18772,896;30,788;60,04;33123;4;0;0;0;0;0,001;0,004
2018-04-16 03:44:48;48,344;0;-24,756;-205,583;84,8;2857;"OFF";"OFF";-1041,465;-205,59;-464,476;13;0;-18772,926;30,788;60,04;33127;4;0;0;0;0;0,001;0,004
2018-04-16 03:44:54;48,348;0;-24,516;-205,625;84,8;2844;"OFF";"OFF";-1041,465;-205,632;-464,476;13;0;-18772,968;30,788;60,04;33133;4;0;0;0;0;0,001;0,004
2018-04-16 03:44:58;48,364;0;-24,049;-205,652;84,7;2840;"OFF";"OFF";-1041,465;-205,659;-464,476;13;0;-18772,996;30,788;60,04;33137;4;0;0;0;0;0,001;0,004
2018-04-16 03:45:04;48,356;0;-24,279;-205,693;84,7;2834;"OFF";"OFF";-1041,465;-205,7;-464,476;13;0;-18773,038;30,788;60,04;33143;4;0;0;0;0;0,001;0,004
2018-04-16 03:45:08;48,353;0;-24,345;-205,72;84,7;2836;"OFF";"OFF";-1041,465;-205,726;-464,476;13;0;-18773,06;30,788;60,04;33147;4;0;0;0;0;0,001;0,004
2018-04-16 03:45:14;48,342;0;-25,047;-205,761;84,7;2831;"OFF";"OFF";-1041,465;-205,768;-464,476;13;0;-18773,104;30,788;60,04;33153;4;0;0;0;0;0,001;0,004
2018-04-16 03:45:18;48,331;0;-25,48;-205,789;84,7;2824;"OFF";"OFF";-1041,465;-205,795;-464,476;13;0;-18773,132;30,788;60,04;33157;4;0;0;0;0;0,001;0,004
2018-04-16 03:45:24;48,352;0;-24,357;-205,829;84,7;2822;"OFF";"OFF";-1041,465;-205,836;-464,476;13;0;-18773,172;30,788;60,04;33163;4;0;0;0;0;0,001;0,004
2018-04-16 03:45:28;48,358;0;-24,116;-205,856;84,7;2822;"OFF";"OFF";-1041,465;-205,863;-464,476;13;0;-18773,198;30,788;60,04;33167;4;0;0;0;0;0,001;0,004
2018-04-16 03:45:34;48,349;0;-24,657;-205,897;84,7;2822;"OFF";"OFF";-1041,465;-205,904;-464,476;13;0;-18773,236;30,788;60,04;33173;4;0;0;0;0;0,001;0,004
2018-04-16 03:45:38;48,339;0;-25,364;-205,924;84,7;2817;"OFF";"OFF";-1041,465;-205,931;-464,476;13;0;-18773,268;30,788;60,04;33177;4;0;0;0;0;0,001;0,004
2018-04-16 03:45:44;48,366;0;-23,867;-205,965;84,7;2818;"OFF";"OFF";-1041,465;-205,971;-464,476;13;0;-18773,302;30,788;60,04;33183;4;0;0;0;0;0,001;0,004
2018-04-16 03:45:48;48,352;0;-24,45;-205,992;84,7;2818;"OFF";"OFF";-1041,465;-205,998;-464,476;13;0;-18773,328;30,788;60,04;33187;4;0;0;0;0;0,001;0,004
2018-04-16 03:45:54;48,364;0;-23,984;-206,032;84,7;2819;"OFF";"OFF";-1041,465;-206,039;-464,476;13;0;-18773,364;30,788;60,04;33193;4;0;0;0;0;0,001;0,004
2018-04-16 03:45:58;48,337;0;-25,16;-206,059;84,7;2817;"OFF";"OFF";-1041,465;-206,066;-464,476;13;0;-18773,392;30,788;60,04;33197;4;0;0;0;0;0,001;0,004
2018-04-16 03:46:04;48,367;0;-23,492;-206,1;84,7;2816;"OFF";"OFF";-1041,465;-206,106;-464,476;13;0;-18773,432;30,788;60,04;33203;4;0;0;0;0;0,001;0,004
2018-04-16 03:46:08;48,375;0;-23,425;-206,126;84,7;2822;"OFF";"OFF";-1041,465;-206,133;-464,476;13;0;-18773,456;30,788;60,04;33207;4;0;0;0;0;0,001;0,004
2018-04-16 03:46:14;48,35;0;-24,823;-206,167;84,7;2821;"OFF";"OFF";-1041,465;-206,173;-464,476;13;0;-18773,494;30,788;60,04;33213;4;0;0;0;0;0,001;0,004
2018-04-16 03:46:18;48,374;0;-23,36;-206,193;84,7;2823;"OFF";"OFF";-1041,465;-206,2;-464,476;13;0;-18773,518;30,788;60,04;33217;4;0;0;0;0;0,001;0,004
2018-04-16 03:46:24;48,372;0;-23,683;-206,232;84,7;2831;"OFF";"OFF";-1041,465;-206,239;-464,476;13;0;-18773,552;30,788;60,04;33223;4;0;0;0;0;0,001;0,004
2018-04-16 03:46:28;48,373;0;-23,847;-206,259;84,7;2832;"OFF";"OFF";-1041,465;-206,266;-464,476;13;0;-18773,576;30,788;60,04;33227;4;0;0;0;0;0,001;0,004
2018-04-16 03:46:34;48,379;0;-23,392;-206,299;84,7;2839;"OFF";"OFF";-1041,465;-206,305;-464,476;13;0;-18773,612;30,788;60,04;33233;4;0;0;0;0;0,001;0,004
2018-04-16 03:46:38;48,369;0;-23,782;-206,325;84,7;2843;"OFF";"OFF";-1041,465;-206,331;-464,476;13;0;-18773,634;30,788;60,04;33237;4;0;0;0;0;0,001;0,004
2018-04-16 03:46:44;48,375;0;-23,438;-206,365;84,7;2845;"OFF";"OFF";-1041,465;-206,371;-464,476;13;0;-18773,67;30,788;60,04;33243;4;0;0;0;0;0,001;0,004
2018-04-16 03:46:48;48,381;0;-23,391;-206,391;84,7;2847;"OFF";"OFF";-1041,465;-206,397;-464,476;13;0;-18773,694;30,788;60,04;33247;4;0;0;0;0;0,001;0,004
2018-04-16 03:46:54;48,357;0;-24,496;-206,432;84,7;2843;"OFF";"OFF";-1041,465;-206,439;-464,476;13;0;-18773,734;30,788;60,04;33253;4;0;0;0;0;0,001;0,004
2018-04-16 03:46:58;48,38;0;-22,897;-206,458;84,7;2843;"OFF";"OFF";-1041,465;-206,465;-464,476;13;0;-18773,76;30,788;60,04;33257;4;0;0;0;0;0,001;0,004
2018-04-16 03:47:04;48,361;0;-24,319;-206,498;84,7;2847;"OFF";"OFF";-1041,465;-206,505;-464,476;13;0;-18773,794;30,788;60,04;33263;4;0;0;0;0;0,001;0,004
2018-04-16 03:47:08;48,373;0;-23,367;-206,524;84,7;2852;"OFF";"OFF";-1041,465;-206,531;-464,476;13;0;-18773,818;30,788;60,04;33267;4;0;0;0;0;0,001;0,004
2018-04-16 03:47:14;48,356;0;-24,333;-206,565;84,7;2844;"OFF";"OFF";-1041,465;-206,572;-464,476;13;0;-18773,862;30,788;60,04;33273;4;0;0;0;0;0,001;0,004
2018-04-16 03:47:18;48,382;0;-22,929;-206,591;84,7;2850;"OFF";"OFF";-1041,465;-206,597;-464,476;13;0;-18773,884;30,788;60,04;33277;4;0;0;0;0;0,001;0,004
2018-04-16 03:47:24;48,37;0;-23,747;-206,63;84,7;2855;"OFF";"OFF";-1041,465;-206,637;-464,476;13;0;-18773,92;30,788;60,04;33283;4;0;0;0;0;0,001;0,004
2018-04-16 03:47:28;48,354;0;-24,819;-206,657;84,7;2857;"OFF";"OFF";-1041,465;-206,664;-464,476;13;0;-18773,944;30,788;60,04;33287;4;0;0;0;0;0,001;0,004
2018-04-16 03:47:34;48,35;0;-24,222;-206,698;84,7;2850;"OFF";"OFF";-1041,465;-206,705;-464,476;13;0;-18773,984;30,788;60,04;33293;4;0;0;0;0;0,001;0,004
2018-04-16 03:47:38;48,349;0;-24,671;-206,725;84,7;2848;"OFF";"OFF";-1041,465;-206,732;-464,476;13;0;-18774,01;30,788;60,04;33297;4;0;0;0;0;0,001;0,004
2018-04-16 03:47:44;48,355;0;-23,875;-206,766;84,7;2841;"OFF";"OFF";-1041,465;-206,772;-464,476;13;0;-18774,048;30,788;60,04;33303;4;0;0;0;0;0,001;0,004
2018-04-16 03:47:48;48,356;0;-24,327;-206,792;84,7;2847;"OFF";"OFF";-1041,465;-206,799;-464,476;13;0;-18774,072;30,788;60,04;33307;4;0;0;0;0;0,001;0,004
2018-04-16 03:47:54;48,355;0;-24,51;-206,832;84,7;2845;"OFF";"OFF";-1041,465;-206,839;-464,476;13;0;-18774,11;30,788;60,04;33313;4;0;0;0;0;0,001;0,004
2018-04-16 03:47:58;48,347;0;-24,557;-206,859;84,7;2843;"OFF";"OFF";-1041,465;-206,866;-464,476;13;0;-18774,134;30,788;60,04;33317;4;0;0;0;0;0,001;0,004
2018-04-16 03:48:04;48,363;0;-23,763;-206,899;84,7;2843;"OFF";"OFF";-1041,465;-206,906;-464,476;13;0;-18774,17;30,788;60,04;33323;4;0;0;0;0;0,001;0,004
2018-04-16 03:48:08;48,341;0;-24,864;-206,926;84,7;2842;"OFF";"OFF";-1041,465;-206,933;-464,476;13;0;-18774,196;30,788;60,04;33327;4;0;0;0;0;0,001;0,004
2018-04-16 03:48:14;48,358;0;-23,839;-206,967;84,7;2837;"OFF";"OFF";-1041,465;-206,974;-464,476;13;0;-18774,236;30,788;60,04;33333;4;0;0;0;0;0,001;0,004
2018-04-16 03:48:18;48,344;0;-24,496;-206,994;84,6;2836;"OFF";"OFF";-1041,465;-207,001;-464,476;13;0;-18774,262;30,788;60,04;33337;4;0;0;0;0;0,001;0,004
2018-04-16 03:48:24;48,345;0;-24,449;-207,034;84,6;2836;"OFF";"OFF";-1041,465;-207,041;-464,476;13;0;-18774,296;30,788;60,04;33343;4;0;0;0;0;0,001;0,004
2018-04-16 03:48:28;48,357;0;-24,052;-207,061;84,6;2835;"OFF";"OFF";-1041,465;-207,068;-464,476;13;0;-18774,322;30,788;60,04;33347;4;0;0;0;0;0,001;0,004
2018-04-16 03:48:34;48,364;0;-23,429;-207,102;84,6;2831;"OFF";"OFF";-1041,465;-207,109;-464,476;13;0;-18774,364;30,788;60,04;33353;4;0;0;0;0;0,001;0,004
2018-04-16 03:48:38;48,353;0;-24,303;-207,129;84,6;2828;"OFF";"OFF";-1041,465;-207,136;-464,476;13;0;-18774,39;30,788;60,04;33357;4;0;0;0;0;0,001;0,004
2018-04-16 03:48:44;48,346;0;-24,49;-207,169;84,6;2832;"OFF";"OFF";-1041,465;-207,176;-464,476;13;0;-18774,426;30,788;60,04;33363;4;0;0;0;0;0,001;0,004
2018-04-16 03:48:48;48,373;0;-23,278;-207,195;84,6;2835;"OFF";"OFF";-1041,465;-207,202;-464,476;13;0;-18774,45;30,788;60,04;33367;4;0;0;0;0;0,001;0,004
2018-04-16 03:48:54;48,371;0;-23,296;-207,235;84,6;2837;"OFF";"OFF";-1041,465;-207,242;-464,476;13;0;-18774,484;30,788;60,04;33373;4;0;0;0;0;0,001;0,004
2018-04-16 03:48:58;48,383;0;-22,709;-207,261;84,6;2841;"OFF";"OFF";-1041,465;-207,268;-464,476;13;0;-18774,508;30,788;60,04;33377;4;0;0;0;0;0,001;0,004
2018-04-16 03:49:04;48,376;0;-23,154;-207,3;84,6;2850;"OFF";"OFF";-1041,465;-207,306;-464,476;13;0;-18774,542;30,788;60,04;33383;4;0;0;0;0;0,001;0,004
2018-04-16 03:49:08;48,385;0;-22,943;-207,325;84,6;2863;"OFF";"OFF";-1041,465;-207,332;-464,476;13;0;-18774,566;30,788;60,04;33387;4;0;0;0;0;0,001;0,004
2018-04-16 03:49:14;48,383;0;-23,151;-207,363;84,6;2879;"OFF";"OFF";-1041,465;-207,369;-464,476;13;0;-18774,602;30,788;60,04;33393;4;0;0;0;0;0,001;0,004
2018-04-16 03:49:18;48,395;0;-22,69;-207,388;84,6;2889;"OFF";"OFF";-1041,465;-207,394;-464,476;13;0;-18774,624;30,788;60,04;33397;4;0;0;0;0;0,001;0,004
2018-04-16 03:49:24;48,394;0;-22,87;-207,425;84,6;2904;"OFF";"OFF";-1041,465;-207,432;-464,476;13;0;-18774,66;30,788;60,04;33403;4;0;0;0;0;0,001;0,004
2018-04-16 03:49:28;48,4;0;-22,799;-207,45;84,6;2913;"OFF";"OFF";-1041,465;-207,457;-464,476;13;0;-18774,684;30,788;60,04;33407;4;0;0;0;0;0,001;0,004
2018-04-16 03:49:34;48,414;0;-22,247;-207,487;84,6;2934;"OFF";"OFF";-1041,465;-207,493;-464,476;13;0;-18774,718;30,788;60,04;33413;4;0;0;0;0;0,001;0,004
2018-04-16 03:49:38;48,415;0;-22,102;-207,511;84,6;2946;"OFF";"OFF";-1041,465;-207,517;-464,476;13;0;-18774,742;30,788;60,04;33417;4;0;0;0;0;0,001;0,004
2018-04-16 03:49:44;48,419;0;-22,16;-207,548;84,6;2964;"OFF";"OFF";-1041,465;-207,554;-464,476;13;0;-18774,778;30,788;60,04;33423;4;0;0;0;0;0,001;0,004
2018-04-16 03:49:48;48,417;0;-22,46;-207,572;84,6;2974;"OFF";"OFF";-1041,465;-207,578;-464,476;13;0;-18774,8;30,788;60,04;33427;4;0;0;0;0;0,001;0,004
2018-04-16 03:49:54;48,432;0;-21,615;-207,608;84,6;2991;"OFF";"OFF";-1041,465;-207,614;-464,476;13;0;-18774,836;30,788;60,04;33433;4;0;0;0;0;0,001;0,004
2018-04-16 03:49:58;48,415;0;-22,612;-207,633;84,6;3000;"OFF";"OFF";-1041,465;-207,639;-464,476;13;0;-18774,86;30,788;60,04;33437;4;0;0;0;0;0,001;0,004
2018-04-16 03:50:04;48,406;0;-22,999;-207,67;84,6;3008;"OFF";"OFF";-1041,465;-207,676;-464,476;13;0;-18774,894;30,788;60,04;33443;4;0;0;0;0;0,001;0,004
2018-04-16 03:50:08;48,433;0;-21,231;-207,694;84,6;3016;"OFF";"OFF";-1041,465;-207,7;-464,476;13;0;-18774,918;30,788;60,04;33447;4;0;0;0;0;0,001;0,004
2018-04-16 03:50:14;48,441;0;-21,14;-207,73;84,6;3031;"OFF";"OFF";-1041,465;-207,736;-464,476;13;0;-18774,954;30,788;60,04;33453;4;0;0;0;0;0,001;0,004
2018-04-16 03:50:18;48,417;0;-22,514;-207,755;84,6;3035;"OFF";"OFF";-1041,465;-207,761;-464,476;13;0;-18774,976;30,788;60,04;33457;4;0;0;0;0;0,001;0,004
2018-04-16 03:50:24;48,435;0;-21,452;-207,791;84,6;3045;"OFF";"OFF";-1041,465;-207,797;-464,476;13;0;-18775,012;30,788;60,04;33463;4;0;0;0;0;0,001;0,004
2018-04-16 03:50:28;48,456;0;-20,642;-207,815;84,6;3059;"OFF";"OFF";-1041,465;-207,821;-464,476;13;0;-18775,036;30,788;60,04;33467;4;0;0;0;0;0,001;0,004
2018-04-16 03:50:34;48,411;0;-22,653;-207,852;84,6;3063;"OFF";"OFF";-1041,465;-207,858;-464,476;13;0;-18775,07;30,788;60,04;33473;4;0;0;0;0;0,001;0,004
2018-04-16 03:50:38;48,431;0;-21,596;-207,876;84,6;3066;"OFF";"OFF";-1041,465;-207,882;-464,476;13;0;-18775,094;30,788;60,04;33477;4;0;0;0;0;0,001;0,004
2018-04-16 03:50:44;48,427;0;-21,99;-207,913;84,6;3075;"OFF";"OFF";-1041,465;-207,919;-464,476;13;0;-18775,128;30,788;60,04;33483;4;0;0;0;0;0,001;0,004
2018-04-16 03:50:48;48,434;0;-21,562;-207,937;84,6;3081;"OFF";"OFF";-1041,465;-207,943;-464,476;13;0;-18775,152;30,788;60,04;33487;4;0;0;0;0;0,001;0,004
2018-04-16 03:50:54;48,42;0;-22,256;-207,974;84,6;3084;"OFF";"OFF";-1041,465;-207,979;-464,476;13;0;-18775,188;30,788;60,04;33493;4;0;0;0;0;0,001;0,004
2018-04-16 03:50:58;48,416;0;-22,511;-207,998;84,6;3090;"OFF";"OFF";-1041,465;-208,004;-464,476;13;0;-18775,21;30,788;60,04;33497;4;0;0;0;0;0,001;0,004
2018-04-16 03:51:04;48,417;0;-21,983;-208,035;84,6;3087;"OFF";"OFF";-1041,465;-208,041;-464,476;13;0;-18775,246;30,788;60,04;33503;4;0;0;0;0;0,001;0,004
2018-04-16 03:51:08;48,439;0;-21,024;-208,059;84,6;3093;"OFF";"OFF";-1041,465;-208,065;-464,476;13;0;-18775,27;30,788;60,04;33507;4;0;0;0;0;0,001;0,004
2018-04-16 03:51:14;48,427;0;-21,797;-208,095;84,6;3099;"OFF";"OFF";-1041,465;-208,102;-464,476;13;0;-18775,304;30,788;60,04;33513;4;0;0;0;0;0,001;0,004
2018-04-16 03:51:18;48,43;0;-21,753;-208,12;84,6;3104;"OFF";"OFF";-1041,465;-208,126;-464,476;13;0;-18775,328;30,788;60,04;33517;4;0;0;0;0;0,001;0,004
2018-04-16 03:51:24;48,44;0;-21,263;-208,156;84,6;3109;"OFF";"OFF";-1041,465;-208,162;-464,476;13;0;-18775,364;30,788;60,04;33523;4;0;0;0;0;0,001;0,004
2018-04-16 03:51:28;48,434;0;-21,547;-208,18;84,6;3114;"OFF";"OFF";-1041,465;-208,186;-464,476;13;0;-18775,386;30,788;60,04;33527;4;0;0;0;0;0,001;0,004
2018-04-16 03:51:34;48,413;0;-22,87;-208,216;84,6;3122;"OFF";"OFF";-1041,465;-208,222;-464,476;13;0;-18775,422;30,788;60,04;33533;4;0;0;0;0;0,001;0,004
2018-04-16 03:51:38;48,45;0;-20,925;-208,239;84,6;3130;"OFF";"OFF";-1041,465;-208,245;-464,476;13;0;-18775,446;30,788;60,04;33537;4;0;0;0;0;0,001;0,004
2018-04-16 03:51:44;48,447;0;-21,123;-208,274;84,6;3144;"OFF";"OFF";-1041,465;-208,28;-464,476;13;0;-18775,48;30,788;60,04;33543;4;0;0;0;0;0,001;0,004
2018-04-16 03:51:48;48,471;0;-20,237;-208,297;84,6;3155;"OFF";"OFF";-1041,465;-208,303;-464,476;13;0;-18775,504;30,788;60,04;33547;4;0;0;0;0;0,001;0,004
2018-04-16 03:51:54;48,47;0;-20,328;-208,331;84,6;3178;"OFF";"OFF";-1041,465;-208,337;-464,476;13;0;-18775,54;30,788;60,04;33553;4;0;0;0;0;0,001;0,004
2018-04-16 03:51:58;48,448;0;-21,452;-208,354;84,5;3187;"OFF";"OFF";-1041,465;-208,36;-464,476;13;0;-18775,562;30,788;60,04;33557;4;0;0;0;0;0,001;0,004
2018-04-16 03:52:04;48,5;0;-18,873;-208,388;84,5;3207;"OFF";"OFF";-1041,465;-208,393;-464,476;13;0;-18775,598;30,788;60,04;33563;4;0;0;0;0;0,001;0,004
2018-04-16 03:52:08;48,474;0;-20,731;-208,409;84,5;3233;"OFF";"OFF";-1041,465;-208,415;-464,476;13;0;-18775,622;30,788;60,04;33567;4;0;0;0;0;0,001;0,004
2018-04-16 03:52:23;48,486;0;-20,005;-208,432;84,5;3243;"OFF";"OFF";-1041,465;-208,437;-464,476;13;0;-18775,644;30,788;60,04;33571;4;0;0;0;0;0,001;0,004
2018-04-16 03:52:28;48,489;0;-19,757;-208,521;84,5;3284;"OFF";"OFF";-1041,465;-208,527;-464,476;13;0;-18775,738;30,788;60,04;33587;4;0;0;0;0;0,001;0,004
2018-04-16 03:52:34;48,492;0;-19,707;-208,555;84,5;3296;"OFF";"OFF";-1041,465;-208,561;-464,476;13;0;-18775,774;30,788;60,04;33593;4;0;0;0;0;0,001;0,004
2018-04-16 03:52:38;48,492;0;-19,836;-208,577;84,5;3306;"OFF";"OFF";-1041,465;-208,583;-464,476;13;0;-18775,796;30,788;60,04;33597;4;0;0;0;0;0,001;0,004
2018-04-16 03:52:44;48,496;0;-19,909;-208,611;84,5;3320;"OFF";"OFF";-1041,465;-208,616;-464,476;13;0;-18775,832;30,788;60,04;33603;4;0;0;0;0;0,001;0,004
2018-04-16 03:52:48;48,514;0;-18,683;-208,632;84,5;3336;"OFF";"OFF";-1041,465;-208,637;-464,476;13;0;-18775,856;30,788;60,04;33607;4;0;0;0;0;0,001;0,004
2018-04-16 03:52:54;48,488;0;-20,266;-208,665;84,5;3350;"OFF";"OFF";-1041,465;-208,671;-464,476;13;0;-18775,89;30,788;60,04;33613;4;0;0;0;0;0,001;0,004
2018-04-16 03:52:58;48,491;0;-19,95;-208,688;84,5;3354;"OFF";"OFF";-1041,465;-208,693;-464,476;13;0;-18775,914;30,788;60,04;33617;4;0;0;0;0;0,001;0,004
2018-04-16 03:53:04;48,503;0;-19,311;-208,721;84,5;3365;"OFF";"OFF";-1041,465;-208,726;-464,476;13;0;-18775,95;30,788;60,04;33623;4;0;0;0;0;0,001;0,004
2018-04-16 03:53:08;48,498;0;-19,611;-208,743;84,5;3370;"OFF";"OFF";-1041,465;-208,749;-464,476;13;0;-18775,972;30,788;60,04;33627;4;0;0;0;0;0,001;0,004
2018-04-16 03:53:14;48,48;0;-20,444;-208,777;84,5;3372;"OFF";"OFF";-1041,465;-208,783;-464,476;13;0;-18776,008;30,788;60,04;33633;4;0;0;0;0;0,001;0,004
2018-04-16 03:53:18;48,486;0;-20,409;-208,8;84,5;3376;"OFF";"OFF";-1041,465;-208,805;-464,476;13;0;-18776,032;30,788;60,04;33637;4;0;0;0;0;0,001;0,004
2018-04-16 03:53:24;48,486;0;-20,262;-208,833;84,5;3384;"OFF";"OFF";-1041,465;-208,838;-464,476;13;0;-18776,066;30,788;60,04;33643;4;0;0;0;0;0,001;0,004
2018-04-16 03:53:28;48,496;0;-19,975;-208,855;84,5;3395;"OFF";"OFF";-1041,465;-208,86;-464,476;13;0;-18776,09;30,788;60,04;33647;4;0;0;0;0;0,001;0,004
2018-04-16 03:53:34;48,495;0;-20,24;-208,888;84,5;3404;"OFF";"OFF";-1041,465;-208,893;-464,476;13;0;-18776,124;30,788;60,04;33653;4;0;0;0;0;0,001;0,004
2018-04-16 03:53:38;48,504;0;-19,413;-208,91;84,5;3410;"OFF";"OFF";-1041,465;-208,915;-464,476;13;0;-18776,148;30,788;60,04;33657;4;0;0;0;0;0,001;0,004
2018-04-16 03:53:44;48,493;0;-19,966;-208,943;84,5;3415;"OFF";"OFF";-1041,465;-208,948;-464,476;13;0;-18776,184;30,788;60,04;33663;4;0;0;0;0;0,001;0,004
2018-04-16 03:53:48;48,478;0;-20,788;-208,965;84,5;3417;"OFF";"OFF";-1041,465;-208,971;-464,476;13;0;-18776,208;30,788;60,04;33667;4;0;0;0;0;0,001;0,004
2018-04-16 03:53:54;48,482;0;-20,395;-208,999;84,5;3417;"OFF";"OFF";-1041,465;-209,005;-464,476;13;0;-18776,242;30,788;60,04;33673;4;0;0;0;0;0,001;0,004
2018-04-16 03:53:58;48,477;0;-20,644;-209,021;84,5;3419;"OFF";"OFF";-1041,465;-209,027;-464,476;13;0;-18776,266;30,788;60,04;33677;4;0;0;0;0;0,001;0,004
2018-04-16 03:54:04;48,498;0;-19,616;-209,054;84,5;3427;"OFF";"OFF";-1041,465;-209,06;-464,476;13;0;-18776,3;30,788;60,04;33683;4;0;0;0;0;0,001;0,004
2018-04-16 03:54:08;48,492;0;-20,304;-209,076;84,5;3433;"OFF";"OFF";-1041,465;-209,082;-464,476;13;0;-18776,324;30,788;60,04;33687;4;0;0;0;0;0,001;0,004
2018-04-16 03:54:14;48,489;0;-19,978;-209,11;84,5;3426;"OFF";"OFF";-1041,465;-209,116;-464,476;13;0;-18776,36;30,788;60,04;33693;4;0;0;0;0;0,001;0,004
2018-04-16 03:54:18;48,507;0;-19,009;-209,131;84,5;3441;"OFF";"OFF";-1041,465;-209,136;-464,476;13;0;-18776,382;30,788;60,04;33697;4;0;0;0;0;0,001;0,004
2018-04-16 03:54:24;48,508;0;-19,364;-209,164;84,5;3453;"OFF";"OFF";-1041,465;-209,169;-464,476;13;0;-18776,418;30,788;60,04;33703;4;0;0;0;0;0,001;0,004
2018-04-16 03:54:28;48,51;0;-19,185;-209,185;84,5;3464;"OFF";"OFF";-1041,465;-209,19;-464,476;13;0;-18776,442;30,788;60,04;33707;4;0;0;0;0;0,001;0,004
2018-04-16 03:54:34;48,509;0;-19,412;-209,217;84,5;3476;"OFF";"OFF";-1041,465;-209,222;-464,476;13;0;-18776,476;30,788;60,04;33713;4;0;0;0;0;0,001;0,004
2018-04-16 03:54:38;48,488;0;-20,374;-209,239;84,5;3474;"OFF";"OFF";-1041,465;-209,245;-464,476;13;0;-18776,5;30,788;60,04;33717;4;0;0;0;0;0,001;0,004
2018-04-16 03:54:44;48,488;0;-20,287;-209,273;84,5;3470;"OFF";"OFF";-1041,465;-209,278;-464,476;13;0;-18776,536;30,788;60,04;33723;4;0;0;0;0;0,001;0,004
2018-04-16 03:54:48;48,506;0;-19,239;-209,295;84,5;3470;"OFF";"OFF";-1041,465;-209,301;-464,476;13;0;-18776,558;30,788;60,04;33727;4;0;0;0;0;0,001;0,004
2018-04-16 03:54:54;48,477;0;-20,948;-209,329;84,5;3460;"OFF";"OFF";-1041,465;-209,335;-464,476;13;0;-18776,594;30,788;60,04;33733;4;0;0;0;0;0,001;0,004
2018-04-16 03:54:58;48,483;0;-20,417;-209,351;84,5;3459;"OFF";"OFF";-1041,465;-209,357;-464,476;13;0;-18776,618;30,788;60,04;33737;4;0;0;0;0;0,001;0,004
2018-04-16 03:55:04;48,494;0;-19,948;-209,385;84,5;3458;"OFF";"OFF";-1041,465;-209,39;-464,476;13;0;-18776,652;30,788;60,04;33743;4;0;0;0;0;0,001;0,004
2018-04-16 03:55:08;48,488;0;-20,051;-209,407;84,5;3458;"OFF";"OFF";-1041,465;-209,413;-464,476;13;0;-18776,676;30,788;60,04;33747;4;0;0;0;0;0,001;0,004
2018-04-16 03:55:14;48,496;0;-19,801;-209,44;84,5;3462;"OFF";"OFF";-1041,465;-209,446;-464,476;13;0;-18776,71;30,788;60,04;33753;4;0;0;0;0;0,001;0,004
2018-04-16 03:55:18;48,498;0;-19,6;-209,462;84,5;3466;"OFF";"OFF";-1041,465;-209,467;-464,476;13;0;-18776,734;30,788;60,04;33757;4;0;0;0;0;0,001;0,004
2018-04-16 03:55:24;48,491;0;-20,036;-209,495;84,5;3466;"OFF";"OFF";-1041,465;-209,501;-464,476;13;0;-18776,77;30,788;60,04;33763;4;0;0;0;0;0,001;0,004
2018-04-16 03:55:28;48,482;0;-20,474;-209,518;84,5;3464;"OFF";"OFF";-1041,465;-209,523;-464,476;13;0;-18776,792;30,788;60,04;33767;4;0;0;0;0;0,001;0,004
2018-04-16 03:55:34;48,476;0;-20,76;-209,552;84,5;3453;"OFF";"OFF";-1041,465;-209,558;-464,476;13;0;-18776,828;30,788;60,04;33773;4;0;0;0;0;0,001;0,004
2018-04-16 03:55:38;48,422;0;-23,34;-209,576;84,5;3430;"OFF";"OFF";-1041,465;-209,583;-464,476;13;0;-18776,852;30,788;60,04;33777;4;0;0;0;0;0,001;0,004
2018-04-16 03:55:44;48,417;0;-22,568;-209,614;84,5;3387;"OFF";"OFF";-1041,465;-209,62;-464,476;13;0;-18776,886;30,788;60,04;33783;4;0;0;0;0;0,001;0,004
2018-04-16 03:55:48;48,403;0;-23,226;-209,639;84,5;3360;"OFF";"OFF";-1041,465;-209,646;-464,476;13;0;-18776,91;30,788;60,04;33787;4;0;0;0;0;0,001;0,004
2018-04-16 03:55:54;48,376;0;-24,146;-209,678;84,5;3313;"OFF";"OFF";-1041,465;-209,685;-464,476;13;0;-18776,946;30,788;60,04;33793;4;0;0;0;0;0,001;0,004
2018-04-16 03:55:58;48,333;0;-25,883;-209,706;84,5;3272;"OFF";"OFF";-1041,465;-209,713;-464,476;13;0;-18776,974;30,788;60,04;33797;4;0;0;0;0;0,001;0,004
2018-04-16 03:56:04;48,338;0;-24,902;-209,747;84,4;3214;"OFF";"OFF";-1041,465;-209,754;-464,476;13;0;-18777,02;30,788;60,04;33803;4;0;0;0;0;0,001;0,004
2018-04-16 03:56:08;48,333;0;-25,145;-209,775;84,4;3177;"OFF";"OFF";-1041,465;-209,782;-464,476;13;0;-18777,05;30,788;60,04;33807;4;0;0;0;0;0,001;0,004
2018-04-16 03:56:14;48,33;0;-24,768;-209,816;84,4;3134;"OFF";"OFF";-1041,465;-209,823;-464,476;13;0;-18777,09;30,788;60,04;33813;4;0;0;0;0;0,001;0,004
2018-04-16 03:56:18;48,316;0;-25,657;-209,844;84,4;3100;"OFF";"OFF";-1041,465;-209,851;-464,476;13;0;-18777,122;30,788;60,04;33817;4;0;0;0;0;0,001;0,004
2018-04-16 03:56:24;48,297;0;-25,569;-209,887;84,4;3052;"OFF";"OFF";-1041,465;-209,894;-464,476;13;0;-18777,168;30,788;60,04;33823;4;0;0;0;0;0,001;0,004
2018-04-16 03:56:28;48,31;0;-25,212;-209,915;84,4;3026;"OFF";"OFF";-1041,465;-209,922;-464,476;13;0;-18777,196;30,788;60,04;33827;4;0;0;0;0;0,001;0,004
2018-04-16 03:56:34;48,318;0;-24,692;-209,956;84,4;3002;"OFF";"OFF";-1041,465;-209,962;-464,476;13;0;-18777,234;30,788;60,04;33833;4;0;0;0;0;0,001;0,004
2018-04-16 03:56:38;48,327;0;-24,365;-209,983;84,4;2983;"OFF";"OFF";-1041,465;-209,99;-464,476;13;0;-18777,264;30,788;60,04;33837;4;0;0;0;0;0,001;0,004
2018-04-16 03:56:44;48,318;0;-24,842;-210,024;84,4;2966;"OFF";"OFF";-1041,465;-210,031;-464,476;13;0;-18777,302;30,788;60,04;33843;4;0;0;0;0;0,001;0,004
2018-04-16 03:56:48;48,323;0;-24,481;-210,052;84,4;2942;"OFF";"OFF";-1041,465;-210,059;-464,476;13;0;-18777,332;30,788;60,04;33847;4;0;0;0;0;0,001;0,004
2018-04-16 03:56:54;48,295;0;-25,324;-210,093;84,4;2930;"OFF";"OFF";-1041,465;-210,1;-464,476;13;0;-18777,372;30,788;60,04;33853;4;0;0;0;0;0,001;0,004
2018-04-16 03:56:58;48,334;0;-23,571;-210,121;84,4;2915;"OFF";"OFF";-1041,465;-210,127;-464,476;13;0;-18777,398;30,788;60,04;33857;4;0;0;0;0;0,001;0,004
2018-04-16 03:57:04;48,323;0;-24,458;-210,16;84,4;2909;"OFF";"OFF";-1041,465;-210,167;-464,476;13;0;-18777,436;30,788;60,04;33863;4;0;0;0;0;0,001;0,004
2018-04-16 03:57:08;48,327;0;-24,376;-210,188;84,4;2896;"OFF";"OFF";-1041,465;-210,195;-464,476;13;0;-18777,462;30,788;60,04;33867;4;0;0;0;0;0,001;0,004
2018-04-16 03:57:14;48,322;0;-24,638;-210,229;84,4;2887;"OFF";"OFF";-1041,465;-210,235;-464,476;13;0;-18777,5;30,788;60,04;33873;4;0;0;0;0;0,001;0,004
2018-04-16 03:57:18;48,298;0;-25,701;-210,256;84,4;2878;"OFF";"OFF";-1041,465;-210,263;-464,476;13;0;-18777,532;30,788;60,04;33877;4;0;0;0;0;0,001;0,004
2018-04-16 03:57:24;48,325;0;-24,401;-210,297;84,4;2871;"OFF";"OFF";-1041,465;-210,304;-464,476;13;0;-18777,566;30,788;60,04;33883;4;0;0;0;0;0,001;0,004
2018-04-16 03:57:28;48,313;0;-24,754;-210,324;84,4;2868;"OFF";"OFF";-1041,465;-210,331;-464,476;13;0;-18777,594;30,788;60,04;33887;4;0;0;0;0;0,001;0,004
2018-04-16 03:57:34;48,307;0;-25,048;-210,365;84,4;2857;"OFF";"OFF";-1041,465;-210,372;-464,476;13;0;-18777,636;30,788;60,04;33893;4;0;0;0;0;0,001;0,004
2018-04-16 03:57:38;48,329;0;-23,885;-210,392;84,4;2855;"OFF";"OFF";-1041,465;-210,398;-464,476;13;0;-18777,66;30,788;60,04;33897;4;0;0;0;0;0,001;0,004
2018-04-16 03:57:44;48,326;0;-24,553;-210,432;84,4;2850;"OFF";"OFF";-1041,465;-210,439;-464,476;13;0;-18777,7;30,788;60,04;33903;4;0;0;0;0;0,001;0,004
2018-04-16 03:57:48;48,318;0;-24,582;-210,459;84,4;2851;"OFF";"OFF";-1041,465;-210,466;-464,476;13;0;-18777,724;30,788;60,04;33907;4;0;0;0;0;0,001;0,004
2018-04-16 03:57:54;48,319;0;-24,506;-210,499;84,4;2845;"OFF";"OFF";-1041,465;-210,506;-464,476;13;0;-18777,766;30,788;60,04;33913;4;0;0;0;0;0,001;0,004
2018-04-16 03:57:58;48,307;0;-24,979;-210,527;84,4;2839;"OFF";"OFF";-1041,465;-210,534;-464,476;13;0;-18777,792;30,788;60,04;33917;4;0;0;0;0;0,001;0,004
2018-04-16 03:58:04;48,283;0;-25,818;-210,571;84,4;2811;"OFF";"OFF";-1041,465;-210,578;-464,476;13;0;-18777,84;30,788;60,04;33923;4;0;0;0;0;0,001;0,004
2018-04-16 03:58:08;48,294;0;-25,448;-210,599;84,4;2806;"OFF";"OFF";-1041,465;-210,605;-464,476;13;0;-18777,872;30,788;60,04;33927;4;0;0;0;0;0,001;0,004
2018-04-16 03:58:14;48,325;0;-23,969;-210,639;84,4;2804;"OFF";"OFF";-1041,465;-210,646;-464,476;13;0;-18777,91;30,788;60,04;33933;4;0;0;0;0;0,001;0,004
2018-04-16 03:58:18;48,337;0;-23,382;-210,666;84,4;2808;"OFF";"OFF";-1041,465;-210,673;-464,476;13;0;-18777,934;30,788;60,04;33937;4;0;0;0;0;0,001;0,004
2018-04-16 03:58:24;48,326;0;-24,077;-210,706;84,4;2807;"OFF";"OFF";-1041,465;-210,713;-464,476;13;0;-18777,97;30,788;60,04;33943;4;0;0;0;0;0,001;0,004
2018-04-16 03:58:28;48,326;0;-24,374;-210,733;84,4;2808;"OFF";"OFF";-1041,465;-210,74;-464,476;13;0;-18777,996;30,788;60,04;33947;4;0;0;0;0;0,001;0,004
2018-04-16 03:58:34;48,35;0;-22,882;-210,772;84,4;2818;"OFF";"OFF";-1041,465;-210,778;-464,476;13;0;-18778,032;30,788;60,04;33953;4;0;0;0;0;0,001;0,004
2018-04-16 03:58:38;48,343;0;-23,8;-210,798;84,4;2825;"OFF";"OFF";-1041,465;-210,805;-464,476;13;0;-18778,054;30,788;60,04;33957;4;0;0;0;0;0,001;0,004
2018-04-16 03:58:44;48,34;0;-23,736;-210,837;84,4;2833;"OFF";"OFF";-1041,465;-210,844;-464,476;13;0;-18778,09;30,788;60,04;33963;4;0;0;0;0;0,001;0,004
2018-04-16 03:58:48;48,356;0;-23,099;-210,864;84,4;2837;"OFF";"OFF";-1041,465;-210,87;-464,476;13;0;-18778,114;30,788;60,04;33967;4;0;0;0;0;0,001;0,004
2018-04-16 03:58:54;48,343;0;-23,801;-210,903;84,4;2840;"OFF";"OFF";-1041,465;-210,91;-464,476;13;0;-18778,148;30,788;60,04;33973;4;0;0;0;0;0,001;0,004
2018-04-16 03:58:58;48,341;0;-23,668;-210,93;84,4;2838;"OFF";"OFF";-1041,465;-210,937;-464,476;13;0;-18778,174;30,788;60,04;33977;4;0;0;0;0;0,001;0,004
2018-04-16 03:59:04;48,362;0;-22,564;-210,969;84,4;2847;"OFF";"OFF";-1041,465;-210,975;-464,476;13;0;-18778,208;30,788;60,04;33983;4;0;0;0;0;0,001;0,004
2018-04-16 03:59:08;48,366;0;-22,466;-210,994;84,4;2855;"OFF";"OFF";-1041,465;-211,001;-464,476;13;0;-18778,232;30,788;60,04;33987;4;0;0;0;0;0,001;0,004
2018-04-16 03:59:14;48,346;0;-23,518;-211,034;84,4;2856;"OFF";"OFF";-1041,465;-211,041;-464,476;13;0;-18778,268;30,788;60,04;33993;4;0;0;0;0;0,001;0,004
2018-04-16 03:59:18;48,353;0;-22,933;-211,06;84,3;2862;"OFF";"OFF";-1041,465;-211,066;-464,476;13;0;-18778,292;30,788;60,04;33997;4;0;0;0;0;0,001;0,004
2018-04-16 03:59:24;48,353;0;-23,535;-211,099;84,3;2868;"OFF";"OFF";-1041,465;-211,105;-464,476;13;0;-18778,326;30,788;60,04;34003;4;0;0;0;0;0,001;0,004
2018-04-16 03:59:28;48,341;0;-24,039;-211,125;84,3;2869;"OFF";"OFF";-1041,465;-211,132;-464,476;13;0;-18778,35;30,788;60,04;34007;4;0;0;0;0;0,001;0,004
2018-04-16 03:59:34;48,333;0;-24,31;-211,164;84,3;2871;"OFF";"OFF";-1041,465;-211,171;-464,476;13;0;-18778,384;30,788;60,04;34013;4;0;0;0;0;0,001;0,004
2018-04-16 03:59:38;48,35;0;-23,203;-211,191;84,3;2873;"OFF";"OFF";-1041,465;-211,197;-464,476;13;0;-18778,408;30,788;60,04;34017;4;0;0;0;0;0,001;0,004
2018-04-16 03:59:44;48,348;0;-23,274;-211,23;84,3;2873;"OFF";"OFF";-1041,465;-211,237;-464,476;13;0;-18778,444;30,788;60,04;34023;4;0;0;0;0;0,001;0,004
2018-04-16 03:59:48;48,344;0;-23,483;-211,256;84,3;2878;"OFF";"OFF";-1041,465;-211,263;-464,476;13;0;-18778,466;30,788;60,04;34027;4;0;0;0;0;0,001;0,004
2018-04-16 03:59:54;48,324;0;-24,71;-211,296;84,3;2872;"OFF";"OFF";-1041,465;-211,303;-464,476;13;0;-18778,504;30,788;60,04;34033;4;0;0;0;0;0,001;0,004
2018-04-16 03:59:58;48,32;0;-24,403;-211,323;84,3;2868;"OFF";"OFF";-1041,465;-211,33;-464,476;13;0;-18778,53;30,788;60,04;34037;4;0;0;0;0;0,001;0,004
2018-04-16 04:00:04;48,339;0;-23,519;-211,363;84,3;2867;"OFF";"OFF";-1041,465;-211,369;-464,476;13;0;-18778,564;30,788;60,04;34043;4;0;0;0;0;0,001;0,004
2018-04-16 04:00:08;48,334;0;-23,972;-211,389;84,3;2868;"OFF";"OFF";-1041,465;-211,396;-464,476;13;0;-18778,588;30,788;60,04;34047;4;0;0;0;0;0,001;0,004
2018-04-16 04:00:14;48,35;0;-22,979;-211,429;84,3;2869;"OFF";"OFF";-1041,465;-211,435;-464,476;13;0;-18778,624;30,788;60,04;34053;4;0;0;0;0;0,001;0,004
2018-04-16 04:00:18;48,339;0;-23,628;-211,455;84,3;2870;"OFF";"OFF";-1041,465;-211,462;-464,476;13;0;-18778,646;30,788;60,04;34057;4;0;0;0;0;0,001;0,004
2018-04-16 04:00:24;48,338;0;-23,536;-211,495;84,3;2867;"OFF";"OFF";-1041,465;-211,502;-464,476;13;0;-18778,682;30,788;60,04;34063;4;0;0;0;0;0,001;0,004
2018-04-16 04:00:28;48,338;0;-23,45;-211,521;84,3;2868;"OFF";"OFF";-1041,465;-211,528;-464,476;13;0;-18778,706;30,788;60,04;34067;4;0;0;0;0;0,001;0,004
2018-04-16 04:00:34;48,336;0;-23,828;-211,561;84,3;2869;"OFF";"OFF";-1041,465;-211,567;-464,476;13;0;-18778,74;30,788;60,04;34073;4;0;0;0;0;0,001;0,004
2018-04-16 04:00:38;48,333;0;-24,007;-211,587;84,3;2868;"OFF";"OFF";-1041,465;-211,594;-464,476;13;0;-18778,764;30,788;60,04;34077;4;0;0;0;0;0,001;0,004
2018-04-16 04:00:44;48,347;0;-23,057;-211,626;84,3;2879;"OFF";"OFF";-1041,465;-211,632;-464,476;13;0;-18778,798;30,788;60,04;34083;4;0;0;0;0;0,001;0,004
2018-04-16 04:00:48;48,354;0;-23,225;-211,651;84,3;2887;"OFF";"OFF";-1041,465;-211,657;-464,476;13;0;-18778,822;30,788;60,04;34087;4;0;0;0;0;0,001;0,004
2018-04-16 04:00:54;48,351;0;-23,311;-211,689;84,3;2894;"OFF";"OFF";-1041,465;-211,696;-464,476;13;0;-18778,858;30,788;60,04;34093;4;0;0;0;0;0,001;0,004
2018-04-16 04:00:58;48,353;0;-22,96;-211,716;84,3;2894;"OFF";"OFF";-1041,465;-211,722;-464,476;13;0;-18778,88;30,788;60,04;34097;4;0;0;0;0;0,001;0,004
2018-04-16 04:01:04;48,332;0;-24,188;-211,754;84,3;2898;"OFF";"OFF";-1041,465;-211,761;-464,476;13;0;-18778,916;30,788;60,04;34103;4;0;0;0;0;0,001;0,004
2018-04-16 04:01:08;48,33;0;-24,422;-211,781;84,3;2894;"OFF";"OFF";-1041,465;-211,788;-464,476;13;0;-18778,94;30,788;60,04;34107;4;0;0;0;0;0,001;0,004
2018-04-16 04:01:14;48,346;0;-23,315;-211,82;84,3;2894;"OFF";"OFF";-1041,465;-211,827;-464,476;13;0;-18778,974;30,788;60,04;34113;4;0;0;0;0;0,001;0,004
2018-04-16 04:01:18;48,328;0;-24,303;-211,846;84,3;2896;"OFF";"OFF";-1041,465;-211,853;-464,476;13;0;-18779;30,788;60,04;34117;4;0;0;0;0;0,001;0,004
2018-04-16 04:01:24;48,339;0;-23,908;-211,886;84,3;2890;"OFF";"OFF";-1041,465;-211,893;-464,476;13;0;-18779,038;30,788;60,04;34123;4;0;0;0;0;0,001;0,004
2018-04-16 04:01:28;48,141;0;-34,03;-211,92;84,3;2834;"OFF";"OFF";-1041,465;-211,929;-464,476;13;0;-18779,074;30,788;60,04;34127;4;0;0;0;0;0,001;0,004
2018-04-16 04:01:34;48,331;0;-22,347;-211,961;84,3;2827;"OFF";"OFF";-1041,465;-211,967;-464,476;13;0;-18779,112;30,788;60,04;34133;4;0;0;0;0;0,001;0,004
2018-04-16 04:01:38;48,293;0;-25,559;-211,987;84,3;2831;"OFF";"OFF";-1041,465;-211,994;-464,476;13;0;-18779,138;30,788;60,04;34137;4;0;0;0;0;0,001;0,004
2018-04-16 04:01:44;48,33;0;-23,234;-212,028;84,3;2825;"OFF";"OFF";-1041,465;-212,035;-464,476;13;0;-18779,178;30,788;60,04;34143;4;0;0;0;0;0,001;0,004
