TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 04:01:48;48,303;0;-24,673;-212,055;84,3;2826;"OFF";"OFF";-1041,465;-212,062;-464,476;13;0;-18779,204;30,788;60,04;34147;4;0;0;0;0;0,001;0,004
2018-04-16 04:01:54;48,324;0;-23,596;-212,096;84,3;2823;"OFF";"OFF";-1041,465;-212,102;-464,476;13;0;-18779,242;30,788;60,04;34153;4;0;0;0;0;0,001;0,004
2018-04-16 04:01:58;48,328;0;-23,596;-212,122;84,3;2826;"OFF";"OFF";-1041,465;-212,128;-464,476;13;0;-18779,266;30,788;60,04;34157;4;0;0;0;0;0,001;0,004
2018-04-16 04:02:04;48,317;0;-23,822;-212,162;84,3;2829;"OFF";"OFF";-1041,465;-212,168;-464,476;13;0;-18779,304;30,788;60,04;34163;4;0;0;0;0;0,001;0,004
2018-04-16 04:02:08;48,327;0;-24,041;-212,189;84,3;2828;"OFF";"OFF";-1041,465;-212,195;-464,476;13;0;-18779,33;30,788;60,04;34167;4;0;0;0;0;0,001;0,004
2018-04-16 04:02:14;48,337;0;-23,502;-212,227;84,3;2837;"OFF";"OFF";-1041,465;-212,234;-464,476;13;0;-18779,366;30,788;60,04;34173;4;0;0;0;0;0,001;0,004
2018-04-16 04:02:18;48,306;0;-25,037;-212,254;84,3;2837;"OFF";"OFF";-1041,465;-212,261;-464,476;13;0;-18779,392;30,788;60,04;34177;4;0;0;0;0;0,001;0,004
2018-04-16 04:02:24;48,314;0;-24,206;-212,295;84,3;2834;"OFF";"OFF";-1041,465;-212,301;-464,476;13;0;-18779,43;30,788;60,04;34183;4;0;0;0;0;0,001;0,004
2018-04-16 04:02:28;48,317;0;-24,102;-212,321;84,3;2834;"OFF";"OFF";-1041,465;-212,328;-464,476;13;0;-18779,454;30,788;60,04;34187;4;0;0;0;0;0,001;0,004
2018-04-16 04:02:34;48,315;0;-24,506;-212,361;84,3;2834;"OFF";"OFF";-1041,465;-212,368;-464,476;13;0;-18779,488;30,788;60,04;34193;4;0;0;0;0;0,001;0,004
2018-04-16 04:02:38;48,33;0;-23,397;-212,388;84,3;2834;"OFF";"OFF";-1041,465;-212,394;-464,476;13;0;-18779,512;30,788;60,04;34197;4;0;0;0;0;0,001;0,004
2018-04-16 04:02:44;48,332;0;-23,374;-212,427;84,2;2839;"OFF";"OFF";-1041,465;-212,434;-464,476;13;0;-18779,546;30,788;60,04;34203;4;0;0;0;0;0,001;0,004
2018-04-16 04:02:48;48,327;0;-23,959;-212,454;84,2;2842;"OFF";"OFF";-1041,465;-212,46;-464,476;13;0;-18779,57;30,788;60,04;34207;4;0;0;0;0;0,001;0,004
2018-04-16 04:02:54;48,335;0;-23,31;-212,493;84,2;2847;"OFF";"OFF";-1041,465;-212,5;-464,476;13;0;-18779,606;30,788;60,04;34213;4;0;0;0;0;0,001;0,004
2018-04-16 04:02:58;48,331;0;-23,448;-212,519;84,2;2850;"OFF";"OFF";-1041,465;-212,526;-464,476;13;0;-18779,628;30,788;60,04;34217;4;0;0;0;0;0,001;0,004
2018-04-16 04:03:04;48,33;0;-23,55;-212,56;84,2;2846;"OFF";"OFF";-1041,465;-212,566;-464,476;13;0;-18779,664;30,788;60,04;34223;4;0;0;0;0;0,001;0,004
2018-04-16 04:03:08;48,34;0;-23,307;-212,586;84,2;2846;"OFF";"OFF";-1041,465;-212,592;-464,476;13;0;-18779,688;30,788;60,04;34227;4;0;0;0;0;0,001;0,004
2018-04-16 04:03:14;48,315;0;-24,379;-212,626;84,2;2847;"OFF";"OFF";-1041,465;-212,632;-464,476;13;0;-18779,722;30,788;60,04;34233;4;0;0;0;0;0,001;0,004
2018-04-16 04:03:18;48,313;0;-24,468;-212,653;84,2;2845;"OFF";"OFF";-1041,465;-212,66;-464,476;13;0;-18779,748;30,788;60,04;34237;4;0;0;0;0;0,001;0,004
2018-04-16 04:03:24;48,316;0;-24,094;-212,693;84,2;2842;"OFF";"OFF";-1041,465;-212,7;-464,476;13;0;-18779,784;30,788;60,04;34243;4;0;0;0;0;0,001;0,004
2018-04-16 04:03:28;48,327;0;-23,548;-212,72;84,2;2842;"OFF";"OFF";-1041,465;-212,726;-464,476;13;0;-18779,806;30,788;60,04;34247;4;0;0;0;0;0,001;0,004
2018-04-16 04:03:34;48,311;0;-24,326;-212,76;84,2;2839;"OFF";"OFF";-1041,465;-212,767;-464,476;13;0;-18779,846;30,788;60,04;34253;4;0;0;0;0;0,001;0,004
2018-04-16 04:03:38;48,324;0;-23,628;-212,787;84,2;2839;"OFF";"OFF";-1041,465;-212,793;-464,476;13;0;-18779,87;30,788;60,04;34257;4;0;0;0;0;0,001;0,004
2018-04-16 04:03:44;48,306;0;-24,769;-212,826;84,2;2840;"OFF";"OFF";-1041,465;-212,833;-464,476;13;0;-18779,904;30,788;60,04;34263;4;0;0;0;0;0,001;0,004
2018-04-16 04:03:48;48,309;0;-24,533;-212,853;84,2;2842;"OFF";"OFF";-1041,465;-212,859;-464,476;13;0;-18779,928;30,788;60,04;34267;4;0;0;0;0;0,001;0,004
2018-04-16 04:03:54;48,334;0;-23,371;-212,892;84,2;2849;"OFF";"OFF";-1041,465;-212,898;-464,476;13;0;-18779,962;30,788;60,04;34273;4;0;0;0;0;0,001;0,004
2018-04-16 04:03:58;48,321;0;-24,398;-212,917;84,2;2856;"OFF";"OFF";-1041,465;-212,924;-464,476;13;0;-18779,988;30,788;60,04;34277;4;0;0;0;0;0,001;0,004
2018-04-16 04:04:04;48,33;0;-23,696;-212,958;84,2;2851;"OFF";"OFF";-1041,465;-212,964;-464,476;13;0;-18780,026;30,788;60,04;34283;4;0;0;0;0;0,001;0,004
2018-04-16 04:04:08;48,345;0;-22,442;-212,984;84,2;2854;"OFF";"OFF";-1041,465;-212,99;-464,476;13;0;-18780,048;30,788;60,04;34287;4;0;0;0;0;0,001;0,004
2018-04-16 04:04:14;48,33;0;-23,655;-213,023;84,2;2859;"OFF";"OFF";-1041,465;-213,029;-464,476;13;0;-18780,084;30,788;60,04;34293;4;0;0;0;0;0,001;0,004
2018-04-16 04:04:18;48,321;0;-24,228;-213,049;84,2;2861;"OFF";"OFF";-1041,465;-213,056;-464,476;13;0;-18780,108;30,788;60,04;34297;4;0;0;0;0;0,001;0,004
2018-04-16 04:04:24;48,315;0;-24,098;-213,089;84,2;2862;"OFF";"OFF";-1041,465;-213,095;-464,476;13;0;-18780,142;30,788;60,04;34303;4;0;0;0;0;0,001;0,004
2018-04-16 04:04:28;48,313;0;-24,472;-213,115;84,2;2861;"OFF";"OFF";-1041,465;-213,122;-464,476;13;0;-18780,166;30,788;60,04;34307;4;0;0;0;0;0,001;0,004
2018-04-16 04:04:34;48,326;0;-23,42;-213,155;84,2;2860;"OFF";"OFF";-1041,465;-213,162;-464,476;13;0;-18780,202;30,788;60,04;34313;4;0;0;0;0;0,001;0,004
2018-04-16 04:04:38;48,33;0;-23,355;-213,181;84,2;2862;"OFF";"OFF";-1041,465;-213,188;-464,476;13;0;-18780,224;30,788;60,04;34317;4;0;0;0;0;0,001;0,004
2018-04-16 04:04:44;48,315;0;-23,819;-213,222;84,2;2858;"OFF";"OFF";-1041,465;-213,228;-464,476;13;0;-18780,264;30,788;60,04;34323;4;0;0;0;0;0,001;0,004
2018-04-16 04:04:48;48,341;0;-22,687;-213,248;84,2;2859;"OFF";"OFF";-1041,465;-213,254;-464,476;13;0;-18780,288;30,788;60,04;34327;4;0;0;0;0;0,001;0,004
2018-04-16 04:04:54;48,324;0;-23,577;-213,287;84,2;2862;"OFF";"OFF";-1041,465;-213,294;-464,476;13;0;-18780,322;30,788;60,04;34333;4;0;0;0;0;0,001;0,004
2018-04-16 04:04:58;48,326;0;-23,857;-213,314;84,2;2862;"OFF";"OFF";-1041,465;-213,32;-464,476;13;0;-18780,346;30,788;60,04;34337;4;0;0;0;0;0,001;0,004
2018-04-16 04:05:04;48,332;0;-23,254;-213,352;84,2;2868;"OFF";"OFF";-1041,465;-213,359;-464,476;13;0;-18780,38;30,788;60,04;34343;4;0;0;0;0;0,001;0,004
2018-04-16 04:05:08;48,317;0;-24,151;-213,378;84,2;2873;"OFF";"OFF";-1041,465;-213,385;-464,476;13;0;-18780,404;30,788;60,04;34347;4;0;0;0;0;0,001;0,004
2018-04-16 04:05:14;48,327;0;-23,818;-213,418;84,2;2871;"OFF";"OFF";-1041,465;-213,425;-464,476;13;0;-18780,44;30,788;60,04;34353;4;0;0;0;0;0,001;0,004
2018-04-16 04:05:18;48,335;0;-23,233;-213,444;84,2;2875;"OFF";"OFF";-1041,465;-213,45;-464,476;13;0;-18780,462;30,788;60,04;34357;4;0;0;0;0;0,001;0,004
2018-04-16 04:05:24;48,311;0;-24,452;-213,483;84,2;2875;"OFF";"OFF";-1041,465;-213,49;-464,476;13;0;-18780,5;30,788;60,04;34363;4;0;0;0;0;0,001;0,004
2018-04-16 04:05:28;48,327;0;-23,555;-213,51;84,2;2873;"OFF";"OFF";-1041,465;-213,517;-464,476;13;0;-18780,524;30,788;60,04;34367;4;0;0;0;0;0,001;0,004
2018-04-16 04:05:34;48,363;0;-21,81;-213,548;84,2;2881;"OFF";"OFF";-1041,465;-213,554;-464,476;13;0;-18780,558;30,788;60,04;34373;4;0;0;0;0;0,001;0,004
2018-04-16 04:05:38;48,36;0;-22,132;-213,572;84,2;2901;"OFF";"OFF";-1041,465;-213,578;-464,476;13;0;-18780,582;30,788;60,04;34377;4;0;0;0;0;0,001;0,004
2018-04-16 04:05:44;48,365;0;-22,142;-213,61;84,2;2913;"OFF";"OFF";-1041,465;-213,616;-464,476;13;0;-18780,618;30,788;60,04;34383;4;0;0;0;0;0,001;0,004
2018-04-16 04:05:48;48,389;0;-21,299;-213,634;84,2;2929;"OFF";"OFF";-1041,465;-213,639;-464,476;13;0;-18780,64;30,788;60,04;34387;4;0;0;0;0;0,001;0,004
2018-04-16 04:05:54;48,38;0;-21,978;-213,67;84,2;2950;"OFF";"OFF";-1041,465;-213,676;-464,476;13;0;-18780,676;30,788;60,04;34393;4;0;0;0;0;0,001;0,004
2018-04-16 04:05:58;48,382;0;-21,838;-213,694;84,2;2959;"OFF";"OFF";-1041,465;-213,7;-464,476;13;0;-18780,7;30,788;60,04;34397;4;0;0;0;0;0,001;0,004
2018-04-16 04:06:04;48,388;0;-21,681;-213,73;84,2;2978;"OFF";"OFF";-1041,465;-213,736;-464,476;13;0;-18780,734;30,788;60,04;34403;4;0;0;0;0;0,001;0,004
2018-04-16 04:06:08;48,372;0;-22,7;-213,755;84,2;2986;"OFF";"OFF";-1041,465;-213,761;-464,476;13;0;-18780,758;30,788;60,04;34407;4;0;0;0;0;0,001;0,004
2018-04-16 04:06:14;48,409;0;-20,932;-213,789;84,1;3012;"OFF";"OFF";-1041,465;-213,795;-464,476;13;0;-18780,792;30,788;60,04;34413;4;0;0;0;0;0,001;0,004
2018-04-16 04:06:18;48,405;0;-21,286;-213,813;84,1;3030;"OFF";"OFF";-1041,465;-213,818;-464,476;13;0;-18780,816;30,788;60,04;34417;4;0;0;0;0;0,001;0,004
2018-04-16 04:06:24;48,424;0;-20,537;-213,847;84,1;3054;"OFF";"OFF";-1041,465;-213,853;-464,476;13;0;-18780,852;30,788;60,04;34423;4;0;0;0;0;0,001;0,004
2018-04-16 04:06:28;48,435;0;-19,808;-213,87;84,1;3070;"OFF";"OFF";-1041,465;-213,876;-464,476;13;0;-18780,876;30,788;60,04;34427;4;0;0;0;0;0,001;0,004
2018-04-16 04:06:34;48,429;0;-20,28;-213,904;84,1;3096;"OFF";"OFF";-1041,465;-213,91;-464,476;13;0;-18780,91;30,788;60,04;34433;4;0;0;0;0;0,001;0,004
2018-04-16 04:06:38;48,43;0;-20,518;-213,926;84,1;3115;"OFF";"OFF";-1041,465;-213,932;-464,476;13;0;-18780,934;30,788;60,04;34437;4;0;0;0;0;0,001;0,004
2018-04-16 04:06:44;48,436;0;-20,228;-213,96;84,1;3146;"OFF";"OFF";-1041,465;-213,965;-464,476;13;0;-18780,968;30,788;60,04;34443;4;0;0;0;0;0,001;0,004
2018-04-16 04:06:48;48,45;0;-19,74;-213,981;84,1;3167;"OFF";"OFF";-1041,465;-213,987;-464,476;13;0;-18780,992;30,788;60,04;34447;4;0;0;0;0;0,001;0,004
2018-04-16 04:06:54;48,444;0;-20,177;-214,015;84,1;3189;"OFF";"OFF";-1041,465;-214,021;-464,476;13;0;-18781,028;30,788;60,04;34453;4;0;0;0;0;0,001;0,004
2018-04-16 04:06:58;48,452;0;-19,936;-214,037;84,1;3202;"OFF";"OFF";-1041,465;-214,043;-464,476;13;0;-18781,05;30,788;60,04;34457;4;0;0;0;0;0,001;0,004
2018-04-16 04:07:04;48,451;0;-20,126;-214,071;84,1;3221;"OFF";"OFF";-1041,465;-214,077;-464,476;13;0;-18781,086;30,788;60,04;34463;4;0;0;0;0;0,001;0,004
2018-04-16 04:07:08;48,443;0;-19,888;-214,094;84,1;3232;"OFF";"OFF";-1041,465;-214,099;-464,476;13;0;-18781,11;30,788;60,04;34467;4;0;0;0;0;0,001;0,004
2018-04-16 04:07:14;48,457;0;-19,786;-214,127;84,1;3250;"OFF";"OFF";-1041,465;-214,132;-464,476;13;0;-18781,144;30,788;60,04;34473;4;0;0;0;0;0,001;0,004
2018-04-16 04:07:18;48,468;0;-19,41;-214,149;84,1;3265;"OFF";"OFF";-1041,465;-214,154;-464,476;13;0;-18781,168;30,788;60,04;34477;4;0;0;0;0;0,001;0,004
2018-04-16 04:07:24;48,454;0;-20,054;-214,182;84,1;3281;"OFF";"OFF";-1041,465;-214,188;-464,476;13;0;-18781,204;30,788;60,04;34483;4;0;0;0;0;0,001;0,004
2018-04-16 04:07:28;48,465;0;-19,464;-214,204;84,1;3296;"OFF";"OFF";-1041,465;-214,209;-464,476;13;0;-18781,226;30,788;60,04;34487;4;0;0;0;0;0,001;0,004
2018-04-16 04:07:34;48,457;0;-19,968;-214,237;84,1;3311;"OFF";"OFF";-1041,465;-214,243;-464,476;13;0;-18781,262;30,788;60,04;34493;4;0;0;0;0;0,001;0,004
2018-04-16 04:07:38;48,459;0;-19,781;-214,259;84,1;3321;"OFF";"OFF";-1041,465;-214,265;-464,476;13;0;-18781,286;30,788;60,04;34497;4;0;0;0;0;0,001;0,004
2018-04-16 04:07:44;48,448;0;-20,299;-214,292;84,1;3333;"OFF";"OFF";-1041,465;-214,298;-464,476;13;0;-18781,32;30,788;60,04;34503;4;0;0;0;0;0,001;0,004
2018-04-16 04:07:48;48,464;0;-19,544;-214,314;84,1;3347;"OFF";"OFF";-1041,465;-214,319;-464,476;13;0;-18781,344;30,788;60,04;34507;4;0;0;0;0;0,001;0,004
2018-04-16 04:07:54;48,436;0;-20,923;-214,348;84,1;3345;"OFF";"OFF";-1041,465;-214,354;-464,476;13;0;-18781,378;30,788;60,04;34513;4;0;0;0;0;0,001;0,004
2018-04-16 04:07:58;48,467;0;-19,346;-214,37;84,1;3353;"OFF";"OFF";-1041,465;-214,376;-464,476;13;0;-18781,402;30,788;60,04;34517;4;0;0;0;0;0,001;0,004
2018-04-16 04:08:04;48,461;0;-19,677;-214,403;84,1;3366;"OFF";"OFF";-1041,465;-214,409;-464,476;13;0;-18781,438;30,788;60,04;34523;4;0;0;0;0;0,001;0,004
2018-04-16 04:08:08;48,452;0;-20,02;-214,426;84,1;3368;"OFF";"OFF";-1041,465;-214,431;-464,476;13;0;-18781,46;30,788;60,04;34527;4;0;0;0;0;0,001;0,004
2018-04-16 04:08:14;48,45;0;-20,062;-214,459;84,1;3375;"OFF";"OFF";-1041,465;-214,465;-464,476;13;0;-18781,496;30,788;60,04;34533;4;0;0;0;0;0,001;0,004
2018-04-16 04:08:18;48,448;0;-20,295;-214,482;84,1;3376;"OFF";"OFF";-1041,465;-214,487;-464,476;13;0;-18781,52;30,788;60,04;34537;4;0;0;0;0;0,001;0,004
2018-04-16 04:08:24;48,462;0;-19,503;-214,515;84,1;3382;"OFF";"OFF";-1041,465;-214,521;-464,476;13;0;-18781,554;30,788;60,04;34543;4;0;0;0;0;0,001;0,004
2018-04-16 04:08:28;48,467;0;-19,395;-214,537;84,1;3386;"OFF";"OFF";-1041,465;-214,543;-464,476;13;0;-18781,578;30,788;60,04;34547;4;0;0;0;0;0,001;0,004
2018-04-16 04:08:34;48,453;0;-19,92;-214,571;84,1;3387;"OFF";"OFF";-1041,465;-214,576;-464,476;13;0;-18781,614;30,788;60,04;34553;4;0;0;0;0;0,001;0,004
2018-04-16 04:08:38;48,471;0;-18,819;-214,593;84,1;3395;"OFF";"OFF";-1041,465;-214,598;-464,476;13;0;-18781,636;30,788;60,04;34557;4;0;0;0;0;0,001;0,004
2018-04-16 04:08:44;48,467;0;-19,539;-214,625;84,1;3414;"OFF";"OFF";-1041,465;-214,63;-464,476;13;0;-18781,672;30,788;60,04;34563;4;0;0;0;0;0,001;0,004
2018-04-16 04:08:48;48,455;0;-20,231;-214,647;84,1;3414;"OFF";"OFF";-1041,465;-214,653;-464,476;13;0;-18781,696;30,788;60,04;34567;4;0;0;0;0;0,001;0,004
2018-04-16 04:08:54;48,467;0;-19,358;-214,68;84,1;3420;"OFF";"OFF";-1041,465;-214,685;-464,476;13;0;-18781,73;30,788;60,04;34573;4;0;0;0;0;0,001;0,004
2018-04-16 04:08:58;48,47;0;-19,667;-214,701;84,1;3430;"OFF";"OFF";-1041,465;-214,707;-464,476;13;0;-18781,754;30,788;60,04;34577;4;0;0;0;0;0,001;0,004
2018-04-16 04:09:04;48,465;0;-19,555;-214,734;84,1;3439;"OFF";"OFF";-1041,465;-214,74;-464,476;13;0;-18781,79;30,788;60,04;34583;4;0;0;0;0;0,001;0,004
2018-04-16 04:09:08;48,472;0;-19,158;-214,756;84,1;3443;"OFF";"OFF";-1041,465;-214,761;-464,476;13;0;-18781,812;30,788;60,04;34587;4;0;0;0;0;0,001;0,004
2018-04-16 04:09:14;48,46;0;-19,808;-214,789;84,1;3450;"OFF";"OFF";-1041,465;-214,794;-464,476;13;0;-18781,848;30,788;60,04;34593;4;0;0;0;0;0,001;0,004
2018-04-16 04:09:18;48,467;0;-19,347;-214,811;84,1;3449;"OFF";"OFF";-1041,465;-214,817;-464,476;13;0;-18781,872;30,788;60,04;34597;4;0;0;0;0;0,001;0,004
2018-04-16 04:09:24;48,464;0;-19,551;-214,844;84,1;3454;"OFF";"OFF";-1041,465;-214,849;-464,476;13;0;-18781,906;30,788;60,04;34603;4;0;0;0;0;0,001;0,004
2018-04-16 04:09:28;48,468;0;-19,429;-214,865;84,1;3465;"OFF";"OFF";-1041,465;-214,87;-464,476;13;0;-18781,93;30,788;60,04;34607;4;0;0;0;0;0,001;0,004
2018-04-16 04:09:34;48,455;0;-20,2;-214,898;84,1;3466;"OFF";"OFF";-1041,465;-214,903;-464,476;13;0;-18781,964;30,788;60,04;34613;4;0;0;0;0;0,001;0,004
2018-04-16 04:09:38;48,453;0;-19,9;-214,92;84,1;3466;"OFF";"OFF";-1041,465;-214,926;-464,476;13;0;-18781,988;30,788;60,04;34617;4;0;0;0;0;0,001;0,004
2018-04-16 04:09:44;48,433;0;-20,875;-214,954;84,1;3458;"OFF";"OFF";-1041,465;-214,959;-464,476;13;0;-18782,024;30,788;60,04;34623;4;0;0;0;0;0,001;0,004
2018-04-16 04:09:48;48,445;0;-20,117;-214,976;84,1;3457;"OFF";"OFF";-1041,465;-214,982;-464,476;13;0;-18782,046;30,788;60,04;34627;4;0;0;0;0;0,001;0,004
2018-04-16 04:09:54;48,445;0;-20,239;-215,009;84,1;3458;"OFF";"OFF";-1041,465;-215,015;-464,476;13;0;-18782,082;30,788;60,04;34633;4;0;0;0;0;0,001;0,004
2018-04-16 04:09:58;48,447;0;-20,479;-215,031;84,1;3458;"OFF";"OFF";-1041,465;-215,037;-464,476;13;0;-18782,106;30,788;60,04;34637;4;0;0;0;0;0,001;0,004
2018-04-16 04:10:04;48,459;0;-19,67;-215,064;84,1;3459;"OFF";"OFF";-1041,465;-215,07;-464,476;13;0;-18782,14;30,788;60,04;34643;4;0;0;0;0;0,001;0,004
2018-04-16 04:10:08;48,449;0;-20,163;-215,087;84,1;3459;"OFF";"OFF";-1041,465;-215,092;-464,476;13;0;-18782,164;30,788;60,04;34647;4;0;0;0;0;0,001;0,004
2018-04-16 04:10:14;48,439;0;-20,802;-215,12;84,1;3458;"OFF";"OFF";-1041,465;-215,126;-464,476;13;0;-18782,2;30,788;60,04;34653;4;0;0;0;0;0,001;0,004
2018-04-16 04:10:18;48,453;0;-19,912;-215,142;84;3453;"OFF";"OFF";-1041,465;-215,148;-464,476;13;0;-18782,222;30,788;60,04;34657;4;0;0;0;0;0,001;0,004
2018-04-16 04:10:24;48,441;0;-20,556;-215,175;84;3456;"OFF";"OFF";-1041,465;-215,181;-464,476;13;0;-18782,258;30,788;60,04;34663;4;0;0;0;0;0,001;0,004
2018-04-16 04:10:28;48,449;0;-20,202;-215,198;84;3453;"OFF";"OFF";-1041,465;-215,203;-464,476;13;0;-18782,282;30,788;60,04;34667;4;0;0;0;0;0,001;0,004
2018-04-16 04:10:34;48,446;0;-20,111;-215,232;84;3445;"OFF";"OFF";-1041,465;-215,237;-464,476;13;0;-18782,316;30,788;60,04;34673;4;0;0;0;0;0,001;0,004
2018-04-16 04:10:38;48,44;0;-20,315;-215,255;84;3438;"OFF";"OFF";-1041,465;-215,26;-464,476;13;0;-18782,34;30,788;60,04;34677;4;0;0;0;0;0,001;0,004
2018-04-16 04:10:44;48,423;0;-21,013;-215,289;84;3424;"OFF";"OFF";-1041,465;-215,295;-464,476;13;0;-18782,376;30,788;60,04;34683;4;0;0;0;0;0,001;0,004
2018-04-16 04:10:48;48,445;0;-19,745;-215,312;84;3416;"OFF";"OFF";-1041,465;-215,318;-464,476;13;0;-18782,398;30,788;60,04;34687;4;0;0;0;0;0,001;0,004
2018-04-16 04:10:54;48,436;0;-20,384;-215,346;84;3411;"OFF";"OFF";-1041,465;-215,352;-464,476;13;0;-18782,434;30,788;60,04;34693;4;0;0;0;0;0,001;0,004
2018-04-16 04:10:58;48,423;0;-20,921;-215,37;84;3403;"OFF";"OFF";-1041,465;-215,375;-464,476;13;0;-18782,458;30,788;60,04;34697;4;0;0;0;0;0,001;0,004
2018-04-16 04:11:04;48,432;0;-20,353;-215,404;84;3391;"OFF";"OFF";-1041,465;-215,41;-464,476;13;0;-18782,492;30,788;60,04;34703;4;0;0;0;0;0,001;0,004
2018-04-16 04:11:08;48,413;0;-21,259;-215,428;84;3385;"OFF";"OFF";-1041,465;-215,433;-464,476;13;0;-18782,516;30,788;60,04;34707;4;0;0;0;0;0,001;0,004
2018-04-16 04:11:14;48,404;0;-21,451;-215,463;84;3368;"OFF";"OFF";-1041,465;-215,469;-464,476;13;0;-18782,55;30,788;60,04;34713;4;0;0;0;0;0,001;0,004
2018-04-16 04:11:18;48,412;0;-20,971;-215,487;84;3359;"OFF";"OFF";-1041,465;-215,492;-464,476;13;0;-18782,574;30,788;60,04;34717;4;0;0;0;0;0,001;0,004
2018-04-16 04:11:24;48,404;0;-21,529;-215,522;84;3350;"OFF";"OFF";-1041,465;-215,528;-464,476;13;0;-18782,61;30,788;60,04;34723;4;0;0;0;0;0,001;0,004
2018-04-16 04:11:28;48,401;0;-21,388;-215,546;84;3338;"OFF";"OFF";-1041,465;-215,552;-464,476;13;0;-18782,632;30,788;60,04;34727;4;0;0;0;0;0,001;0,004
2018-04-16 04:11:34;48,416;0;-20,678;-215,581;84;3331;"OFF";"OFF";-1041,465;-215,587;-464,476;13;0;-18782,668;30,788;60,04;34733;4;0;0;0;0;0,001;0,004
2018-04-16 04:11:38;48,391;0;-21,945;-215,604;84;3326;"OFF";"OFF";-1041,465;-215,61;-464,476;13;0;-18782,692;30,788;60,04;34737;4;0;0;0;0;0,001;0,004
2018-04-16 04:11:44;48,402;0;-21,156;-215,64;84;3314;"OFF";"OFF";-1041,465;-215,646;-464,476;13;0;-18782,726;30,788;60,04;34743;4;0;0;0;0;0,001;0,004
2018-04-16 04:11:48;48,406;0;-20,9;-215,663;84;3311;"OFF";"OFF";-1041,465;-215,669;-464,476;13;0;-18782,75;30,788;60,04;34747;4;0;0;0;0;0,001;0,004
2018-04-16 04:11:54;48,389;0;-22,065;-215,699;84;3301;"OFF";"OFF";-1041,465;-215,705;-464,476;13;0;-18782,786;30,788;60,04;34753;4;0;0;0;0;0,001;0,004
2018-04-16 04:11:58;48,397;0;-21,418;-215,722;84;3295;"OFF";"OFF";-1041,465;-215,728;-464,476;13;0;-18782,808;30,788;60,04;34757;4;0;0;0;0;0,001;0,004
2018-04-16 04:12:04;48,346;0;-23,699;-215,761;84;3254;"OFF";"OFF";-1041,465;-215,768;-464,476;13;0;-18782,844;30,788;60,04;34763;4;0;0;0;0;0,001;0,004
2018-04-16 04:12:08;48,317;0;-24,687;-215,788;84;3225;"OFF";"OFF";-1041,465;-215,795;-464,476;13;0;-18782,868;30,788;60,04;34767;4;0;0;0;0;0,001;0,004
2018-04-16 04:12:14;48,312;0;-24,39;-215,829;84;3168;"OFF";"OFF";-1041,465;-215,836;-464,476;13;0;-18782,91;30,788;60,04;34773;4;0;0;0;0;0,001;0,004
2018-04-16 04:12:18;48,309;0;-24,182;-215,856;84;3142;"OFF";"OFF";-1041,465;-215,863;-464,476;13;0;-18782,934;30,788;60,04;34777;4;0;0;0;0;0,001;0,004
2018-04-16 04:12:24;48,289;0;-25,281;-215,897;84;3102;"OFF";"OFF";-1041,465;-215,904;-464,476;13;0;-18782,974;30,788;60,04;34783;4;0;0;0;0;0,001;0,004
2018-04-16 04:12:28;48,267;0;-26,007;-215,925;84;3072;"OFF";"OFF";-1041,465;-215,932;-464,476;13;0;-18783,006;30,788;60,04;34787;4;0;0;0;0;0,001;0,004
2018-04-16 04:12:34;48,279;0;-24,902;-215,967;84;3030;"OFF";"OFF";-1041,465;-215,974;-464,476;13;0;-18783,052;30,788;60,04;34793;4;0;0;0;0;0,001;0,004
2018-04-16 04:12:38;48,285;0;-24,515;-215,995;84;3010;"OFF";"OFF";-1041,465;-216,002;-464,476;13;0;-18783,08;30,788;60,04;34797;4;0;0;0;0;0,001;0,004
2018-04-16 04:12:44;48,277;0;-24,872;-216,037;84;2977;"OFF";"OFF";-1041,465;-216,043;-464,476;13;0;-18783,126;30,788;60,04;34803;4;0;0;0;0;0,001;0,004
2018-04-16 04:12:48;48,26;0;-25,598;-216,065;84;2957;"OFF";"OFF";-1041,465;-216,072;-464,476;13;0;-18783,158;30,788;60,04;34807;4;0;0;0;0;0,001;0,004
2018-04-16 04:12:54;48,263;0;-25,286;-216,107;84;2926;"OFF";"OFF";-1041,465;-216,114;-464,476;13;0;-18783,204;30,788;60,04;34813;4;0;0;0;0;0,001;0,004
2018-04-16 04:12:58;48,274;0;-24,518;-216,134;84;2914;"OFF";"OFF";-1041,465;-216,141;-464,476;13;0;-18783,232;30,788;60,04;34817;4;0;0;0;0;0,001;0,004
2018-04-16 04:13:04;48,25;0;-26,064;-216,176;84;2894;"OFF";"OFF";-1041,465;-216,183;-464,476;13;0;-18783,28;30,788;60,04;34823;4;0;0;0;0;0,001;0,004
2018-04-16 04:13:08;48,273;0;-24,571;-216,204;84;2875;"OFF";"OFF";-1041,465;-216,211;-464,476;13;0;-18783,31;30,788;60,04;34827;4;0;0;0;0;0,001;0,004
2018-04-16 04:13:14;48,262;0;-24,973;-216,246;84;2855;"OFF";"OFF";-1041,465;-216,253;-464,476;13;0;-18783,358;30,788;60,04;34833;4;0;0;0;0;0,001;0,004
2018-04-16 04:13:18;48,27;0;-24,834;-216,274;84;2848;"OFF";"OFF";-1041,465;-216,281;-464,476;13;0;-18783,386;30,788;60,04;34837;4;0;0;0;0;0,001;0,004
2018-04-16 04:13:24;48,278;0;-24,149;-216,315;84;2837;"OFF";"OFF";-1041,465;-216,322;-464,476;13;0;-18783,43;30,788;60,04;34843;4;0;0;0;0;0,001;0,004
2018-04-16 04:13:28;48,301;0;-23,327;-216,342;84;2837;"OFF";"OFF";-1041,465;-216,349;-464,476;13;0;-18783,454;30,788;60,04;34847;4;0;0;0;0;0,001;0,004
2018-04-16 04:13:34;48,286;0;-24,156;-216,382;84;2834;"OFF";"OFF";-1041,465;-216,389;-464,476;13;0;-18783,49;30,788;60,04;34853;4;0;0;0;0;0,001;0,004
2018-04-16 04:13:38;48,287;0;-24,359;-216,409;84;2833;"OFF";"OFF";-1041,465;-216,416;-464,476;13;0;-18783,514;30,788;60,04;34857;4;0;0;0;0;0,001;0,004
2018-04-16 04:13:44;48,288;0;-24,341;-216,449;84;2832;"OFF";"OFF";-1041,465;-216,456;-464,476;13;0;-18783,552;30,788;60,04;34863;4;0;0;0;0;0,001;0,004
2018-04-16 04:13:48;48,284;0;-24,491;-216,476;83,9;2830;"OFF";"OFF";-1041,465;-216,483;-464,476;13;0;-18783,576;30,788;60,04;34867;4;0;0;0;0;0,001;0,004
2018-04-16 04:13:54;48,295;0;-23,71;-216,516;83,9;2826;"OFF";"OFF";-1041,465;-216,523;-464,476;13;0;-18783,618;30,788;60,04;34873;4;0;0;0;0;0,001;0,004
2018-04-16 04:13:58;48,297;0;-23,859;-216,543;83,9;2827;"OFF";"OFF";-1041,465;-216,55;-464,476;13;0;-18783,64;30,788;60,04;34877;4;0;0;0;0;0,001;0,004
2018-04-16 04:14:04;48,281;0;-24,612;-216,584;83,9;2822;"OFF";"OFF";-1041,465;-216,59;-464,476;13;0;-18783,68;30,788;60,04;34883;4;0;0;0;0;0,001;0,004
2018-04-16 04:14:08;48,278;0;-24,853;-216,611;83,9;2817;"OFF";"OFF";-1041,465;-216,618;-464,476;13;0;-18783,708;30,788;60,04;34887;4;0;0;0;0;0,001;0,004
2018-04-16 04:14:14;48,295;0;-23,59;-216,652;83,9;2813;"OFF";"OFF";-1041,465;-216,658;-464,476;13;0;-18783,746;30,788;60,04;34893;4;0;0;0;0;0,001;0,004
2018-04-16 04:14:18;48,293;0;-24,109;-216,678;83,9;2816;"OFF";"OFF";-1041,465;-216,685;-464,476;13;0;-18783,77;30,788;60,04;34897;4;0;0;0;0;0,001;0,004
2018-04-16 04:14:24;48,297;0;-23,749;-216,718;83,9;2816;"OFF";"OFF";-1041,465;-216,725;-464,476;13;0;-18783,804;30,788;60,04;34903;4;0;0;0;0;0,001;0,004
2018-04-16 04:14:28;48,267;0;-25,517;-216,745;83,9;2814;"OFF";"OFF";-1041,465;-216,752;-464,476;13;0;-18783,834;30,788;60,04;34907;4;0;0;0;0;0,001;0,004
2018-04-16 04:14:34;48,262;0;-25,279;-216,788;83,9;2799;"OFF";"OFF";-1041,465;-216,795;-464,476;13;0;-18783,88;30,788;60,04;34913;4;0;0;0;0;0,001;0,004
2018-04-16 04:14:38;48,252;0;-25,563;-216,816;83,9;2787;"OFF";"OFF";-1041,465;-216,823;-464,476;13;0;-18783,912;30,788;60,04;34917;4;0;0;0;0;0,001;0,004
2018-04-16 04:14:44;48,302;0;-22,85;-216,857;83,9;2784;"OFF";"OFF";-1041,465;-216,864;-464,476;13;0;-18783,952;30,788;60,04;34923;4;0;0;0;0;0,001;0,004
2018-04-16 04:14:48;48,269;0;-24,965;-216,884;83,9;2789;"OFF";"OFF";-1041,465;-216,891;-464,476;13;0;-18783,978;30,788;60,04;34927;4;0;0;0;0;0,001;0,004
2018-04-16 04:14:54;48,291;0;-23,321;-216,925;83,9;2784;"OFF";"OFF";-1041,465;-216,931;-464,476;13;0;-18784,02;30,788;60,04;34933;4;0;0;0;0;0,001;0,004
2018-04-16 04:14:58;48,294;0;-23,663;-216,951;83,9;2789;"OFF";"OFF";-1041,465;-216,958;-464,476;13;0;-18784,042;30,788;60,04;34937;4;0;0;0;0;0,001;0,004
2018-04-16 04:15:04;48,306;0;-22,837;-216,991;83,9;2793;"OFF";"OFF";-1041,465;-216,998;-464,476;13;0;-18784,08;30,788;60,04;34943;4;0;0;0;0;0,001;0,004
2018-04-16 04:15:08;48,302;0;-23,456;-217,017;83,9;2801;"OFF";"OFF";-1041,465;-217,024;-464,476;13;0;-18784,104;30,788;60,04;34947;4;0;0;0;0;0,001;0,004
2018-04-16 04:15:14;48,292;0;-24,025;-217,057;83,9;2802;"OFF";"OFF";-1041,465;-217,064;-464,476;13;0;-18784,14;30,788;60,04;34953;4;0;0;0;0;0,001;0,004
2018-04-16 04:15:18;48,297;0;-23,478;-217,084;83,9;2805;"OFF";"OFF";-1041,465;-217,09;-464,476;13;0;-18784,164;30,788;60,04;34957;4;0;0;0;0;0,001;0,004
2018-04-16 04:15:24;48,313;0;-22,989;-217,123;83,9;2814;"OFF";"OFF";-1041,465;-217,129;-464,476;13;0;-18784,2;30,788;60,04;34963;4;0;0;0;0;0,001;0,004
2018-04-16 04:15:28;48,315;0;-22,929;-217,148;83,9;2822;"OFF";"OFF";-1041,465;-217,155;-464,476;13;0;-18784,222;30,788;60,04;34967;4;0;0;0;0;0,001;0,004
2018-04-16 04:15:34;48,315;0;-23,406;-217,187;83,9;2834;"OFF";"OFF";-1041,465;-217,193;-464,476;13;0;-18784,258;30,788;60,04;34973;4;0;0;0;0;0,001;0,004
2018-04-16 04:15:38;48,313;0;-23,436;-217,212;83,9;2845;"OFF";"OFF";-1041,465;-217,218;-464,476;13;0;-18784,282;30,788;60,04;34977;4;0;0;0;0;0,001;0,004
2018-04-16 04:15:44;48,32;0;-22,95;-217,25;83,9;2854;"OFF";"OFF";-1041,465;-217,257;-464,476;13;0;-18784,316;30,788;60,04;34983;4;0;0;0;0;0,001;0,004
2018-04-16 04:15:48;48,334;0;-22,271;-217,276;83,9;2860;"OFF";"OFF";-1041,465;-217,282;-464,476;13;0;-18784,34;30,788;60,04;34987;4;0;0;0;0;0,001;0,004
2018-04-16 04:15:54;48,322;0;-22,898;-217,314;83,9;2872;"OFF";"OFF";-1041,465;-217,32;-464,476;13;0;-18784,376;30,788;60,04;34993;4;0;0;0;0;0,001;0,004
2018-04-16 04:15:58;48,311;0;-23,572;-217,339;83,9;2881;"OFF";"OFF";-1041,465;-217,346;-464,476;13;0;-18784,398;30,788;60,04;34997;4;0;0;0;0;0,001;0,004
2018-04-16 04:16:04;48,314;0;-23,288;-217,378;83,9;2886;"OFF";"OFF";-1041,465;-217,384;-464,476;13;0;-18784,434;30,788;60,04;35003;4;0;0;0;0;0,001;0,004
2018-04-16 04:16:08;48,322;0;-22,988;-217,404;83,9;2887;"OFF";"OFF";-1041,465;-217,41;-464,476;13;0;-18784,458;30,788;60,04;35007;4;0;0;0;0;0,001;0,004
2018-04-16 04:16:14;48,314;0;-23,324;-217,443;83,9;2884;"OFF";"OFF";-1041,465;-217,45;-464,476;13;0;-18784,492;30,788;60,04;35013;4;0;0;0;0;0,001;0,004
2018-04-16 04:16:18;48,315;0;-23,239;-217,469;83,9;2889;"OFF";"OFF";-1041,465;-217,475;-464,476;13;0;-18784,516;30,788;60,04;35017;4;0;0;0;0;0,001;0,004
2018-04-16 04:16:24;48,319;0;-22,839;-217,508;83,9;2890;"OFF";"OFF";-1041,465;-217,514;-464,476;13;0;-18784,55;30,788;60,04;35023;4;0;0;0;0;0,001;0,004
2018-04-16 04:16:28;48,329;0;-22,549;-217,534;83,9;2893;"OFF";"OFF";-1041,465;-217,54;-464,476;13;0;-18784,574;30,788;60,04;35027;4;0;0;0;0;0,001;0,004
2018-04-16 04:16:34;48,349;0;-21,355;-217,571;83,9;2903;"OFF";"OFF";-1041,465;-217,577;-464,476;13;0;-18784,61;30,788;60,04;35033;4;0;0;0;0;0,001;0,004
2018-04-16 04:16:38;48,337;0;-22,36;-217,596;83,9;2912;"OFF";"OFF";-1041,465;-217,602;-464,476;13;0;-18784,632;30,788;60,04;35037;4;0;0;0;0;0,001;0,004
2018-04-16 04:16:44;48,333;0;-22,498;-217,635;83,9;2915;"OFF";"OFF";-1041,465;-217,641;-464,476;13;0;-18784,668;30,788;60,04;35043;4;0;0;0;0;0,001;0,004
2018-04-16 04:16:48;48,325;0;-22,934;-217,66;83,9;2918;"OFF";"OFF";-1041,465;-217,666;-464,476;13;0;-18784,692;30,788;60,04;35047;4;0;0;0;0;0,001;0,004
2018-04-16 04:16:54;48,315;0;-23,236;-217,698;83,9;2922;"OFF";"OFF";-1041,465;-217,705;-464,476;13;0;-18784,726;30,788;60,04;35053;4;0;0;0;0;0,001;0,004
2018-04-16 04:16:58;48,315;0;-23,326;-217,724;83,9;2921;"OFF";"OFF";-1041,465;-217,731;-464,476;13;0;-18784,75;30,788;60,04;35057;4;0;0;0;0;0,001;0,004
2018-04-16 04:17:04;48,328;0;-22,859;-217,763;83,9;2923;"OFF";"OFF";-1041,465;-217,769;-464,476;13;0;-18784,786;30,788;60,04;35063;4;0;0;0;0;0,001;0,004
2018-04-16 04:17:08;48,313;0;-23,31;-217,789;83,9;2923;"OFF";"OFF";-1041,465;-217,795;-464,476;13;0;-18784,808;30,788;60,04;35067;4;0;0;0;0;0,001;0,004
2018-04-16 04:17:14;48,316;0;-23,001;-217,828;83,8;2920;"OFF";"OFF";-1041,465;-217,834;-464,476;13;0;-18784,844;30,788;60,04;35073;4;0;0;0;0;0,001;0,004
2018-04-16 04:17:18;48,339;0;-21,864;-217,853;83,8;2928;"OFF";"OFF";-1041,465;-217,859;-464,476;13;0;-18784,868;30,788;60,04;35077;4;0;0;0;0;0,001;0,004
2018-04-16 04:17:24;48,327;0;-22,772;-217,89;83,8;2937;"OFF";"OFF";-1041,465;-217,897;-464,476;13;0;-18784,902;30,788;60,04;35083;4;0;0;0;0;0,001;0,004
2018-04-16 04:17:28;48,324;0;-22,996;-217,916;83,8;2937;"OFF";"OFF";-1041,465;-217,922;-464,476;13;0;-18784,926;30,788;60,04;35087;4;0;0;0;0;0,001;0,004
2018-04-16 04:17:34;48,312;0;-23,466;-217,954;83,8;2939;"OFF";"OFF";-1041,465;-217,961;-464,476;13;0;-18784,96;30,788;60,04;35093;4;0;0;0;0;0,001;0,004
2018-04-16 04:17:38;48,311;0;-23,49;-217,98;83,8;2940;"OFF";"OFF";-1041,465;-217,986;-464,476;13;0;-18784,984;30,788;60,04;35097;4;0;0;0;0;0,001;0,004
2018-04-16 04:17:44;48,327;0;-22,525;-218,018;83,8;2940;"OFF";"OFF";-1041,465;-218,025;-464,476;13;0;-18785,02;30,788;60,04;35103;4;0;0;0;0;0,001;0,004
2018-04-16 04:17:48;48,34;0;-21,91;-218,042;83,8;2952;"OFF";"OFF";-1041,465;-218,049;-464,476;13;0;-18785,042;30,788;60,04;35107;4;0;0;0;0;0,001;0,004
2018-04-16 04:17:54;48,336;0;-22,593;-218,08;83,8;2960;"OFF";"OFF";-1041,465;-218,086;-464,476;13;0;-18785,078;30,788;60,04;35113;4;0;0;0;0;0,001;0,004
2018-04-16 04:17:58;48,323;0;-23,146;-218,105;83,8;2962;"OFF";"OFF";-1041,465;-218,112;-464,476;13;0;-18785,102;30,788;60,04;35117;4;0;0;0;0;0,001;0,004
2018-04-16 04:18:04;48,335;0;-22,583;-218,143;83,8;2965;"OFF";"OFF";-1041,465;-218,149;-464,476;13;0;-18785,136;30,788;60,04;35123;4;0;0;0;0;0,001;0,004
2018-04-16 04:18:08;48,32;0;-23,185;-218,169;83,8;2964;"OFF";"OFF";-1041,465;-218,175;-464,476;13;0;-18785,16;30,788;60,04;35127;4;0;0;0;0;0,001;0,004
2018-04-16 04:18:14;48,343;0;-21,932;-218,206;83,8;2972;"OFF";"OFF";-1041,465;-218,212;-464,476;13;0;-18785,196;30,788;60,04;35133;4;0;0;0;0;0,001;0,004
2018-04-16 04:18:18;48,344;0;-22,333;-218,23;83,8;2984;"OFF";"OFF";-1041,465;-218,236;-464,476;13;0;-18785,218;30,788;60,04;35137;4;0;0;0;0;0,001;0,004
2018-04-16 04:18:24;48,329;0;-22,795;-218,268;83,8;2985;"OFF";"OFF";-1041,465;-218,274;-464,476;13;0;-18785,254;30,788;60,04;35143;4;0;0;0;0;0,001;0,004
2018-04-16 04:18:28;48,335;0;-22,44;-218,293;83,8;2982;"OFF";"OFF";-1041,465;-218,299;-464,476;13;0;-18785,278;30,788;60,04;35147;4;0;0;0;0;0,001;0,004
2018-04-16 04:18:34;48,325;0;-22,922;-218,331;83,8;2981;"OFF";"OFF";-1041,465;-218,338;-464,476;13;0;-18785,312;30,788;60,04;35153;4;0;0;0;0;0,001;0,004
2018-04-16 04:18:38;48,331;0;-22,652;-218,357;83,8;2981;"OFF";"OFF";-1041,465;-218,363;-464,476;13;0;-18785,336;30,788;60,04;35157;4;0;0;0;0;0,001;0,004
2018-04-16 04:18:44;48,311;0;-23,308;-218,395;83,8;2981;"OFF";"OFF";-1041,465;-218,401;-464,476;13;0;-18785,372;30,788;60,04;35163;4;0;0;0;0;0,001;0,004
2018-04-16 04:18:48;48,326;0;-22,633;-218,42;83,8;2983;"OFF";"OFF";-1041,465;-218,426;-464,476;13;0;-18785,394;30,788;60,04;35167;4;0;0;0;0;0,001;0,004
2018-04-16 04:18:54;48,336;0;-22,212;-218,457;83,8;2989;"OFF";"OFF";-1041,465;-218,463;-464,476;13;0;-18785,43;30,788;60,04;35173;4;0;0;0;0;0,001;0,004
2018-04-16 04:18:58;48,344;0;-21,792;-218,481;83,8;2999;"OFF";"OFF";-1041,465;-218,487;-464,476;13;0;-18785,454;30,788;60,04;35177;4;0;0;0;0;0,001;0,004
2018-04-16 04:19:04;48,336;0;-22,485;-218,518;83,8;3003;"OFF";"OFF";-1041,465;-218,525;-464,476;13;0;-18785,488;30,788;60,04;35183;4;0;0;0;0;0,001;0,004
2018-04-16 04:19:08;48,326;0;-22,865;-218,544;83,8;3000;"OFF";"OFF";-1041,465;-218,55;-464,476;13;0;-18785,512;30,788;60,04;35187;4;0;0;0;0;0,001;0,004
2018-04-16 04:19:14;48,334;0;-22,477;-218,582;83,8;2997;"OFF";"OFF";-1041,465;-218,588;-464,476;13;0;-18785,546;30,788;60,04;35193;4;0;0;0;0;0,001;0,004
2018-04-16 04:19:18;48,308;0;-23,544;-218,607;83,8;2999;"OFF";"OFF";-1041,465;-218,614;-464,476;13;0;-18785,57;30,788;60,04;35197;4;0;0;0;0;0,001;0,004
2018-04-16 04:19:24;48,329;0;-22,526;-218,645;83,8;2999;"OFF";"OFF";-1041,465;-218,651;-464,476;13;0;-18785,606;30,788;60,04;35203;4;0;0;0;0;0,001;0,004
2018-04-16 04:19:28;48,337;0;-22,377;-218,669;83,8;3004;"OFF";"OFF";-1041,465;-218,676;-464,476;13;0;-18785,628;30,788;60,04;35207;4;0;0;0;0;0,001;0,004
2018-04-16 04:19:34;48,329;0;-22,587;-218,706;83,8;3015;"OFF";"OFF";-1041,465;-218,712;-464,476;13;0;-18785,664;30,788;60,04;35213;4;0;0;0;0;0,001;0,004
2018-04-16 04:19:38;48,329;0;-22,604;-218,731;83,8;3014;"OFF";"OFF";-1041,465;-218,737;-464,476;13;0;-18785,688;30,788;60,04;35217;4;0;0;0;0;0,001;0,004
2018-04-16 04:19:44;48,323;0;-22,824;-218,769;83,8;3011;"OFF";"OFF";-1041,465;-218,776;-464,476;13;0;-18785,722;30,788;60,04;35223;4;0;0;0;0;0,001;0,004
2018-04-16 04:19:48;48,346;0;-21,634;-218,794;83,8;3014;"OFF";"OFF";-1041,465;-218,8;-464,476;13;0;-18785,746;30,788;60,04;35227;4;0;0;0;0;0,001;0,004
2018-04-16 04:19:54;48,359;0;-21,037;-218,831;83,8;3014;"OFF";"OFF";-1041,465;-218,837;-464,476;13;0;-18785,782;30,788;60,04;35233;4;0;0;0;0;0,001;0,004
2018-04-16 04:19:58;48,348;0;-21,933;-218,855;83,8;3027;"OFF";"OFF";-1041,465;-218,861;-464,476;13;0;-18785,804;30,788;60,04;35237;4;0;0;0;0;0,001;0,004
2018-04-16 04:20:04;48,325;0;-23,184;-218,892;83,8;3031;"OFF";"OFF";-1041,465;-218,898;-464,476;13;0;-18785,84;30,788;60,04;35243;4;0;0;0;0;0,001;0,004
2018-04-16 04:20:08;48,338;0;-22,379;-218,917;83,8;3033;"OFF";"OFF";-1041,465;-218,923;-464,476;13;0;-18785,864;30,788;60,04;35247;4;0;0;0;0;0,001;0,004
2018-04-16 04:20:14;48,355;0;-21,505;-218,953;83,8;3041;"OFF";"OFF";-1041,465;-218,959;-464,476;13;0;-18785,898;30,788;60,04;35253;4;0;0;0;0;0,001;0,004
2018-04-16 04:20:18;48,341;0;-22,261;-218,978;83,8;3043;"OFF";"OFF";-1041,465;-218,984;-464,476;13;0;-18785,922;30,788;60,04;35257;4;0;0;0;0;0,001;0,004
2018-04-16 04:20:24;48,337;0;-22,342;-219,015;83,8;3043;"OFF";"OFF";-1041,465;-219,021;-464,476;13;0;-18785,958;30,788;60,04;35263;4;0;0;0;0;0,001;0,004
2018-04-16 04:20:28;48,353;0;-21,501;-219,04;83,8;3044;"OFF";"OFF";-1041,465;-219,046;-464,476;13;0;-18785,98;30,788;60,04;35267;4;0;0;0;0;0,001;0,004
2018-04-16 04:20:34;48,332;0;-22,495;-219,077;83,8;3046;"OFF";"OFF";-1041,465;-219,083;-464,476;13;0;-18786,016;30,788;60,04;35273;4;0;0;0;0;0,001;0,004
2018-04-16 04:20:38;48,346;0;-22,201;-219,102;83,8;3042;"OFF";"OFF";-1041,465;-219,108;-464,476;13;0;-18786,04;30,788;60,04;35277;4;0;0;0;0;0,001;0,004
2018-04-16 04:20:44;48,323;0;-23,074;-219,139;83,8;3044;"OFF";"OFF";-1041,465;-219,145;-464,476;13;0;-18786,074;30,788;60,04;35283;4;0;0;0;0;0,001;0,004
2018-04-16 04:20:48;48,341;0;-22,145;-219,164;83,8;3043;"OFF";"OFF";-1041,465;-219,17;-464,476;13;0;-18786,098;30,788;60,04;35287;4;0;0;0;0;0,001;0,004
2018-04-16 04:20:54;48,349;0;-21,532;-219,201;83,7;3045;"OFF";"OFF";-1041,465;-219,207;-464,476;13;0;-18786,132;30,788;60,04;35293;4;0;0;0;0;0,001;0,004
2018-04-16 04:20:58;48,33;0;-22,533;-219,226;83,7;3045;"OFF";"OFF";-1041,465;-219,232;-464,476;13;0;-18786,156;30,788;60,04;35297;4;0;0;0;0;0,001;0,004
2018-04-16 04:21:04;48,329;0;-22,49;-219,263;83,7;3042;"OFF";"OFF";-1041,465;-219,27;-464,476;13;0;-18786,192;30,788;60,04;35303;4;0;0;0;0;0,001;0,004
2018-04-16 04:21:08;48,338;0;-22,02;-219,288;83,7;3042;"OFF";"OFF";-1041,465;-219,294;-464,476;13;0;-18786,214;30,788;60,04;35307;4;0;0;0;0;0,001;0,004
2018-04-16 04:21:14;48,331;0;-22,442;-219,325;83,7;3044;"OFF";"OFF";-1041,465;-219,332;-464,476;13;0;-18786,25;30,788;60,04;35313;4;0;0;0;0;0,001;0,004
2018-04-16 04:21:18;48,33;0;-22,521;-219,35;83,7;3043;"OFF";"OFF";-1041,465;-219,356;-464,476;13;0;-18786,274;30,788;60,04;35317;4;0;0;0;0;0,001;0,004
2018-04-16 04:21:24;48,35;0;-21,473;-219,387;83,7;3051;"OFF";"OFF";-1041,465;-219,393;-464,476;13;0;-18786,308;30,788;60,04;35323;4;0;0;0;0;0,001;0,004
2018-04-16 04:21:28;48,345;0;-21,969;-219,41;83,7;3061;"OFF";"OFF";-1041,465;-219,416;-464,476;13;0;-18786,332;30,788;60,04;35327;4;0;0;0;0;0,001;0,004
2018-04-16 04:21:34;48,342;0;-22,088;-219,447;83,7;3062;"OFF";"OFF";-1041,465;-219,453;-464,476;13;0;-18786,368;30,788;60,04;35333;4;0;0;0;0;0,001;0,004
2018-04-16 04:21:38;48,365;0;-20,983;-219,471;83,7;3068;"OFF";"OFF";-1041,465;-219,477;-464,476;13;0;-18786,39;30,788;60,04;35337;4;0;0;0;0;0,001;0,004
2018-04-16 04:21:44;48,349;0;-21,97;-219,506;83,7;3083;"OFF";"OFF";-1041,465;-219,512;-464,476;13;0;-18786,426;30,788;60,04;35343;4;0;0;0;0;0,001;0,004
2018-04-16 04:21:48;48,359;0;-21,96;-219,53;83,7;3088;"OFF";"OFF";-1041,465;-219,536;-464,476;13;0;-18786,45;30,788;60,04;35347;4;0;0;0;0;0,001;0,004
2018-04-16 04:21:54;48,37;0;-21,111;-219,566;83,7;3097;"OFF";"OFF";-1041,465;-219,572;-464,476;13;0;-18786,484;30,788;60,04;35353;4;0;0;0;0;0,001;0,004
2018-04-16 04:21:58;48,353;0;-21,665;-219,59;83,7;3103;"OFF";"OFF";-1041,465;-219,596;-464,476;13;0;-18786,508;30,788;60,04;35357;4;0;0;0;0;0,001;0,004
2018-04-16 04:22:04;48,365;0;-21,27;-219,626;83,7;3107;"OFF";"OFF";-1041,465;-219,632;-464,476;13;0;-18786,542;30,788;60,04;35363;4;0;0;0;0;0,001;0,004
2018-04-16 04:22:08;48,356;0;-21,692;-219,65;83,7;3113;"OFF";"OFF";-1041,465;-219,656;-464,476;13;0;-18786,566;30,788;60,04;35367;4;0;0;0;0;0,001;0,004
2018-04-16 04:22:14;48,348;0;-22,324;-219,686;83,7;3116;"OFF";"OFF";-1041,465;-219,692;-464,476;13;0;-18786,602;30,788;60,04;35373;4;0;0;0;0;0,001;0,004
2018-04-16 04:22:18;48,365;0;-21,422;-219,709;83,7;3122;"OFF";"OFF";-1041,465;-219,715;-464,476;13;0;-18786,624;30,788;60,04;35377;4;0;0;0;0;0,001;0,004
2018-04-16 04:22:24;48,392;0;-20,148;-219,743;83,7;3142;"OFF";"OFF";-1041,465;-219,749;-464,476;13;0;-18786,66;30,788;60,04;35383;4;0;0;0;0;0,001;0,004
2018-04-16 04:22:28;48,398;0;-20,215;-219,765;83,7;3164;"OFF";"OFF";-1041,465;-219,771;-464,476;13;0;-18786,684;30,788;60,04;35387;4;0;0;0;0;0,001;0,004
2018-04-16 04:22:34;48,411;0;-19,694;-219,798;83,7;3190;"OFF";"OFF";-1041,465;-219,804;-464,476;13;0;-18786,718;30,788;60,04;35393;4;0;0;0;0;0,001;0,004
2018-04-16 04:22:38;48,405;0;-20,192;-219,82;83,7;3204;"OFF";"OFF";-1041,465;-219,826;-464,476;13;0;-18786,742;30,788;60,04;35397;4;0;0;0;0;0,001;0,004
2018-04-16 04:22:44;48,428;0;-19,211;-219,853;83,7;3233;"OFF";"OFF";-1041,465;-219,858;-464,476;13;0;-18786,778;30,788;60,04;35403;4;0;0;0;0;0,001;0,004
2018-04-16 04:22:48;48,447;0;-18,401;-219,874;83,7;3256;"OFF";"OFF";-1041,465;-219,879;-464,476;13;0;-18786,8;30,788;60,04;35407;4;0;0;0;0;0,001;0,004
2018-04-16 04:22:54;48,424;0;-20,046;-219,907;83,7;3275;"OFF";"OFF";-1041,465;-219,912;-464,476;13;0;-18786,836;30,788;60,04;35413;4;0;0;0;0;0,001;0,004
2018-04-16 04:22:58;48,458;0;-17,912;-219,928;83,7;3296;"OFF";"OFF";-1041,465;-219,933;-464,476;13;0;-18786,86;30,788;60,04;35417;4;0;0;0;0;0,001;0,004
2018-04-16 04:23:04;48,438;0;-19,115;-219,959;83,7;3326;"OFF";"OFF";-1041,465;-219,964;-464,476;13;0;-18786,894;30,788;60,04;35423;4;0;0;0;0;0,001;0,004
2018-04-16 04:23:08;48,45;0;-18,563;-219,981;83,7;3339;"OFF";"OFF";-1041,465;-219,986;-464,476;13;0;-18786,918;30,788;60,04;35427;4;0;0;0;0;0,001;0,004
2018-04-16 04:23:14;48,439;0;-19,272;-220,012;83,7;3363;"OFF";"OFF";-1041,465;-220,018;-464,476;13;0;-18786,954;30,788;60,04;35433;4;0;0;0;0;0,001;0,004
2018-04-16 04:23:18;48,454;0;-18,507;-220,033;83,7;3384;"OFF";"OFF";-1041,465;-220,038;-464,476;13;0;-18786,976;30,788;60,04;35437;4;0;0;0;0;0,001;0,004
2018-04-16 04:23:24;48,455;0;-18,894;-220,065;83,7;3405;"OFF";"OFF";-1041,465;-220,07;-464,476;13;0;-18787,012;30,788;60,04;35443;4;0;0;0;0;0,001;0,004
2018-04-16 04:23:28;48,462;0;-18,283;-220,085;83,7;3422;"OFF";"OFF";-1041,465;-220,09;-464,476;13;0;-18787,036;30,788;60,04;35447;4;0;0;0;0;0,001;0,004
2018-04-16 04:23:34;48,437;0;-19,802;-220,117;83,7;3442;"OFF";"OFF";-1041,465;-220,122;-464,476;13;0;-18787,07;30,788;60,04;35453;4;0;0;0;0;0,001;0,004
2018-04-16 04:23:38;48,433;0;-19,881;-220,138;83,7;3448;"OFF";"OFF";-1041,465;-220,144;-464,476;13;0;-18787,094;30,788;60,04;35457;4;0;0;0;0;0,001;0,004
2018-04-16 04:23:44;48,447;0;-19,218;-220,17;83,7;3462;"OFF";"OFF";-1041,465;-220,175;-464,476;13;0;-18787,128;30,788;60,04;35463;4;0;0;0;0;0,001;0,004
2018-04-16 04:23:48;48,442;0;-19,507;-220,191;83,7;3474;"OFF";"OFF";-1041,465;-220,196;-464,476;13;0;-18787,152;30,788;60,04;35467;4;0;0;0;0;0,001;0,004
2018-04-16 04:23:54;48,44;0;-19,498;-220,223;83,7;3484;"OFF";"OFF";-1041,465;-220,228;-464,476;13;0;-18787,188;30,788;60,04;35473;4;0;0;0;0;0,001;0,004
2018-04-16 04:23:58;48,442;0;-19,357;-220,245;83,7;3487;"OFF";"OFF";-1041,465;-220,25;-464,476;13;0;-18787,21;30,788;60,04;35477;4;0;0;0;0;0,001;0,004
2018-04-16 04:24:04;48,448;0;-19,091;-220,276;83,7;3504;"OFF";"OFF";-1041,465;-220,281;-464,476;13;0;-18787,246;30,788;60,04;35483;4;0;0;0;0;0,001;0,004
2018-04-16 04:24:08;48,447;0;-19,145;-220,297;83,7;3506;"OFF";"OFF";-1041,465;-220,303;-464,476;13;0;-18787,27;30,788;60,04;35487;4;0;0;0;0;0,001;0,004
2018-04-16 04:24:14;48,449;0;-18,905;-220,329;83,7;3511;"OFF";"OFF";-1041,465;-220,335;-464,476;13;0;-18787,304;30,788;60,04;35493;4;0;0;0;0;0,001;0,004
2018-04-16 04:24:18;48,452;0;-18,986;-220,351;83,7;3519;"OFF";"OFF";-1041,465;-220,356;-464,476;13;0;-18787,328;30,788;60,04;35497;4;0;0;0;0;0,001;0,004
2018-04-16 04:24:24;48,436;0;-19,705;-220,382;83,7;3525;"OFF";"OFF";-1041,465;-220,388;-464,476;13;0;-18787,364;30,788;60,04;35503;4;0;0;0;0;0,001;0,004
2018-04-16 04:24:28;48,458;0;-18,444;-220,403;83,7;3535;"OFF";"OFF";-1041,465;-220,408;-464,476;13;0;-18787,386;30,788;60,04;35507;4;0;0;0;0;0,001;0,004
2018-04-16 04:24:34;48,472;0;-18,012;-220,433;83,7;3558;"OFF";"OFF";-1041,465;-220,439;-464,476;13;0;-18787,422;30,788;60,04;35513;4;0;0;0;0;0,001;0,004
2018-04-16 04:24:38;48,451;0;-19,198;-220,455;83,7;3563;"OFF";"OFF";-1041,465;-220,46;-464,476;13;0;-18787,446;30,788;60,04;35517;4;0;0;0;0;0,001;0,004
2018-04-16 04:24:44;48,462;0;-18,665;-220,486;83,7;3572;"OFF";"OFF";-1041,465;-220,491;-464,476;13;0;-18787,48;30,788;60,04;35523;4;0;0;0;0;0,001;0,004
2018-04-16 04:24:48;48,461;0;-18,663;-220,506;83,7;3585;"OFF";"OFF";-1041,465;-220,511;-464,476;13;0;-18787,504;30,788;60,04;35527;4;0;0;0;0;0,001;0,004
2018-04-16 04:24:54;48,443;0;-19,544;-220,538;83,7;3590;"OFF";"OFF";-1041,465;-220,543;-464,476;13;0;-18787,54;30,788;60,04;35533;4;0;0;0;0;0,001;0,004
2018-04-16 04:24:58;48,471;0;-18,021;-220,559;83,6;3592;"OFF";"OFF";-1041,465;-220,564;-464,476;13;0;-18787,562;30,788;60,04;35537;4;0;0;0;0;0,001;0,004
2018-04-16 04:25:04;48,465;0;-18,667;-220,589;83,6;3605;"OFF";"OFF";-1041,465;-220,595;-464,476;13;0;-18787,598;30,788;60,04;35543;4;0;0;0;0;0,001;0,004
2018-04-16 04:25:08;48,457;0;-18,988;-220,611;83,6;3601;"OFF";"OFF";-1041,465;-220,616;-464,476;13;0;-18787,622;30,788;60,04;35547;4;0;0;0;0;0,001;0,004
2018-04-16 04:25:14;48,477;0;-17,739;-220,641;83,6;3620;"OFF";"OFF";-1041,465;-220,646;-464,476;13;0;-18787,654;30,788;60,04;35553;4;0;0;0;0;0,001;0,004
2018-04-16 04:25:18;48,46;0;-18,803;-220,662;83,6;3624;"OFF";"OFF";-1041,465;-220,667;-464,476;13;0;-18787,678;30,788;60,04;35557;4;0;0;0;0;0,001;0,004
2018-04-16 04:25:24;48,481;0;-17,875;-220,693;83,6;3633;"OFF";"OFF";-1041,465;-220,698;-464,476;13;0;-18787,712;30,788;60,04;35563;4;0;0;0;0;0,001;0,004
2018-04-16 04:25:28;48,477;0;-17,986;-220,713;83,6;3644;"OFF";"OFF";-1041,465;-220,718;-464,476;13;0;-18787,736;30,788;60,04;35567;4;0;0;0;0;0,001;0,004
2018-04-16 04:25:34;48,465;0;-18,733;-220,744;83,6;3648;"OFF";"OFF";-1041,465;-220,749;-464,476;13;0;-18787,772;30,788;60,04;35573;4;0;0;0;0;0,001;0,004
2018-04-16 04:25:38;48,456;0;-19,094;-220,765;83,6;3646;"OFF";"OFF";-1041,465;-220,77;-464,476;13;0;-18787,794;30,788;60,04;35577;4;0;0;0;0;0,001;0,004
2018-04-16 04:25:44;48,436;0;-19,956;-220,797;83,6;3634;"OFF";"OFF";-1041,465;-220,803;-464,476;13;0;-18787,83;30,788;60,04;35583;4;0;0;0;0;0,001;0,004
2018-04-16 04:25:48;48,439;0;-19,347;-220,819;83,6;3627;"OFF";"OFF";-1041,465;-220,825;-464,476;13;0;-18787,854;30,788;60,04;35587;4;0;0;0;0;0,001;0,004
2018-04-16 04:25:54;48,448;0;-19,103;-220,851;83,6;3622;"OFF";"OFF";-1041,465;-220,856;-464,476;13;0;-18787,888;30,788;60,04;35593;4;0;0;0;0;0,001;0,004
2018-04-16 04:25:58;48,449;0;-19,085;-220,873;83,6;3617;"OFF";"OFF";-1041,465;-220,878;-464,476;13;0;-18787,912;30,788;60,04;35597;4;0;0;0;0;0,001;0,004
2018-04-16 04:26:04;48,426;0;-19,864;-220,905;83,6;3613;"OFF";"OFF";-1041,465;-220,91;-464,476;13;0;-18787,948;30,788;60,04;35603;4;0;0;0;0;0,001;0,004
2018-04-16 04:26:08;48,425;0;-19,969;-220,927;83,6;3602;"OFF";"OFF";-1041,465;-220,932;-464,476;13;0;-18787,97;30,788;60,04;35607;4;0;0;0;0;0,001;0,004
2018-04-16 04:26:14;48,424;0;-20,018;-220,959;83,6;3595;"OFF";"OFF";-1041,465;-220,965;-464,476;13;0;-18788,006;30,788;60,04;35613;4;0;0;0;0;0,001;0,004
2018-04-16 04:26:18;48,424;0;-19,931;-220,981;83,6;3584;"OFF";"OFF";-1041,465;-220,987;-464,476;13;0;-18788,03;30,788;60,04;35617;4;0;0;0;0;0,001;0,004
2018-04-16 04:26:24;48,438;0;-19,294;-221,014;83,6;3577;"OFF";"OFF";-1041,465;-221,019;-464,476;13;0;-18788,064;30,788;60,04;35623;4;0;0;0;0;0,001;0,004
2018-04-16 04:26:28;48,424;0;-19,919;-221,035;83,6;3574;"OFF";"OFF";-1041,465;-221,041;-464,476;13;0;-18788,088;30,788;60,04;35627;4;0;0;0;0;0,001;0,004
2018-04-16 04:26:34;48,42;0;-20,049;-221,068;83,6;3567;"OFF";"OFF";-1041,465;-221,074;-464,476;13;0;-18788,124;30,788;60,04;35633;4;0;0;0;0;0,001;0,004
2018-04-16 04:26:38;48,43;0;-19,132;-221,09;83,6;3561;"OFF";"OFF";-1041,465;-221,095;-464,476;13;0;-18788,146;30,788;60,04;35637;4;0;0;0;0;0,001;0,004
2018-04-16 04:26:44;48,425;0;-19,48;-221,122;83,6;3559;"OFF";"OFF";-1041,465;-221,128;-464,476;13;0;-18788,182;30,788;60,04;35643;4;0;0;0;0;0,001;0,004
2018-04-16 04:26:48;48,427;0;-19,817;-221,144;83,6;3556;"OFF";"OFF";-1041,465;-221,149;-464,476;13;0;-18788,206;30,788;60,04;35647;4;0;0;0;0;0,001;0,004
2018-04-16 04:26:54;48,431;0;-19,535;-221,177;83,6;3550;"OFF";"OFF";-1041,465;-221,182;-464,476;13;0;-18788,24;30,788;60,04;35653;4;0;0;0;0;0,001;0,004
2018-04-16 04:26:58;48,413;0;-19,936;-221,198;83,6;3548;"OFF";"OFF";-1041,465;-221,204;-464,476;13;0;-18788,264;30,788;60,04;35657;4;0;0;0;0;0,001;0,004
2018-04-16 04:27:04;48,403;0;-20,754;-221,232;83,6;3530;"OFF";"OFF";-1041,465;-221,238;-464,476;13;0;-18788,298;30,788;60,04;35663;4;0;0;0;0;0,001;0,004
2018-04-16 04:27:08;48,432;0;-19,044;-221,254;83,6;3525;"OFF";"OFF";-1041,465;-221,26;-464,476;13;0;-18788,322;30,788;60,04;35667;4;0;0;0;0;0,001;0,004
2018-04-16 04:27:14;48,424;0;-19,564;-221,287;83,6;3528;"OFF";"OFF";-1041,465;-221,292;-464,476;13;0;-18788,358;30,788;60,04;35673;4;0;0;0;0;0,001;0,004
2018-04-16 04:27:18;48,418;0;-19,794;-221,309;83,6;3522;"OFF";"OFF";-1041,465;-221,314;-464,476;13;0;-18788,38;30,788;60,04;35677;4;0;0;0;0;0,001;0,004
2018-04-16 04:27:24;48,409;0;-20,363;-221,341;83,6;3529;"OFF";"OFF";-1041,465;-221,346;-464,476;13;0;-18788,416;30,788;60,04;35683;4;0;0;0;0;0,001;0,004
2018-04-16 04:27:28;48,421;0;-19,534;-221,363;83,6;3518;"OFF";"OFF";-1041,465;-221,368;-464,476;13;0;-18788,44;30,788;60,04;35687;4;0;0;0;0;0,001;0,004
2018-04-16 04:27:34;48,427;0;-19,311;-221,396;83,6;3515;"OFF";"OFF";-1041,465;-221,401;-464,476;13;0;-18788,474;30,788;60,04;35693;4;0;0;0;0;0,001;0,004
2018-04-16 04:27:38;48,42;0;-19,631;-221,417;83,6;3517;"OFF";"OFF";-1041,465;-221,423;-464,476;13;0;-18788,498;30,788;60,04;35697;4;0;0;0;0;0,001;0,004
2018-04-16 04:27:44;48,412;0;-20,203;-221,45;83,6;3511;"OFF";"OFF";-1041,465;-221,456;-464,476;13;0;-18788,534;30,788;60,04;35703;4;0;0;0;0;0,001;0,004
2018-04-16 04:27:48;48,424;0;-19,475;-221,473;83,6;3506;"OFF";"OFF";-1041,465;-221,478;-464,476;13;0;-18788,556;30,788;60,04;35707;4;0;0;0;0;0,001;0,004
