TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 04:27:54;48,436;0;-19,026;-221,504;83,6;3517;"OFF";"OFF";-1041,465;-221,509;-464,476;13;0;-18788,592;30,788;60,04;35713;4;0;0;0;0;0,001;0,004
2018-04-16 04:27:58;48,437;0;-19,081;-221,525;83,6;3523;"OFF";"OFF";-1041,465;-221,531;-464,476;13;0;-18788,616;30,788;60,04;35717;4;0;0;0;0;0,001;0,004
2018-04-16 04:28:04;48,439;0;-19,04;-221,558;83,6;3521;"OFF";"OFF";-1041,465;-221,563;-464,476;13;0;-18788,65;30,788;60,04;35723;4;0;0;0;0;0,001;0,004
2018-04-16 04:28:08;48,437;0;-19,201;-221,579;83,6;3525;"OFF";"OFF";-1041,465;-221,585;-464,476;13;0;-18788,674;30,788;60,04;35727;4;0;0;0;0;0,001;0,004
2018-04-16 04:28:14;48,402;0;-20,729;-221,612;83,6;3517;"OFF";"OFF";-1041,465;-221,618;-464,476;13;0;-18788,708;30,788;60,04;35733;4;0;0;0;0;0,001;0,004
2018-04-16 04:28:18;48,414;0;-20,045;-221,635;83,6;3510;"OFF";"OFF";-1041,465;-221,64;-464,476;13;0;-18788,732;30,788;60,04;35737;4;0;0;0;0;0,001;0,004
2018-04-16 04:28:24;48,415;0;-19,813;-221,668;83,6;3503;"OFF";"OFF";-1041,465;-221,673;-464,476;13;0;-18788,768;30,788;60,04;35743;4;0;0;0;0;0,001;0,004
2018-04-16 04:28:28;48,411;0;-19,932;-221,69;83,6;3501;"OFF";"OFF";-1041,465;-221,695;-464,476;13;0;-18788,792;30,788;60,04;35747;4;0;0;0;0;0,001;0,004
2018-04-16 04:28:34;48,413;0;-19,772;-221,723;83,6;3499;"OFF";"OFF";-1041,465;-221,728;-464,476;13;0;-18788,826;30,788;60,04;35753;4;0;0;0;0;0,001;0,004
2018-04-16 04:28:38;48,42;0;-19,415;-221,744;83,6;3500;"OFF";"OFF";-1041,465;-221,75;-464,476;13;0;-18788,85;30,788;60,04;35757;4;0;0;0;0;0,001;0,004
2018-04-16 04:28:44;48,419;0;-19,463;-221,777;83,6;3497;"OFF";"OFF";-1041,465;-221,783;-464,476;13;0;-18788,884;30,788;60,04;35763;4;0;0;0;0;0,001;0,004
2018-04-16 04:28:48;48,404;0;-20,164;-221,799;83,6;3494;"OFF";"OFF";-1041,465;-221,805;-464,476;13;0;-18788,908;30,788;60,04;35767;4;0;0;0;0;0,001;0,004
2018-04-16 04:28:54;48,378;0;-21,105;-221,836;83,6;3449;"OFF";"OFF";-1041,465;-221,842;-464,476;13;0;-18788,944;30,788;60,04;35773;4;0;0;0;0;0,001;0,004
2018-04-16 04:28:58;48,335;0;-23,102;-221,861;83,6;3422;"OFF";"OFF";-1041,465;-221,867;-464,476;13;0;-18788,966;30,788;60,04;35777;4;0;0;0;0;0,001;0,004
2018-04-16 04:29:04;48,343;0;-21,889;-221,898;83,6;3377;"OFF";"OFF";-1041,465;-221,905;-464,476;13;0;-18789,002;30,788;60,04;35783;4;0;0;0;0;0,001;0,004
2018-04-16 04:29:08;48,317;0;-23,336;-221,924;83,5;3348;"OFF";"OFF";-1041,465;-221,93;-464,476;13;0;-18789,026;30,788;60,04;35787;4;0;0;0;0;0,001;0,004
2018-04-16 04:29:14;48,301;0;-23,498;-221,963;83,5;3296;"OFF";"OFF";-1041,465;-221,97;-464,476;13;0;-18789,06;30,788;60,04;35793;4;0;0;0;0;0,001;0,004
2018-04-16 04:29:18;48,308;0;-22,872;-221,989;83,5;3269;"OFF";"OFF";-1041,465;-221,995;-464,476;13;0;-18789,084;30,788;60,04;35797;4;0;0;0;0;0,001;0,004
2018-04-16 04:29:24;48,29;0;-23,639;-222,028;83,5;3229;"OFF";"OFF";-1041,465;-222,034;-464,476;13;0;-18789,12;30,788;60,04;35803;4;0;0;0;0;0,001;0,004
2018-04-16 04:29:28;48,282;0;-23,812;-222,054;83,5;3205;"OFF";"OFF";-1041,465;-222,06;-464,476;13;0;-18789,142;30,788;60,04;35807;4;0;0;0;0;0,001;0,004
2018-04-16 04:29:34;48,283;0;-23,854;-222,093;83,5;3170;"OFF";"OFF";-1041,465;-222,099;-464,476;13;0;-18789,178;30,788;60,04;35813;4;0;0;0;0;0,001;0,004
2018-04-16 04:29:38;48,279;0;-23,807;-222,119;83,5;3150;"OFF";"OFF";-1041,465;-222,126;-464,476;13;0;-18789,202;30,788;60,04;35817;4;0;0;0;0;0,001;0,004
2018-04-16 04:29:44;48,276;0;-23,634;-222,159;83,5;3112;"OFF";"OFF";-1041,465;-222,166;-464,476;13;0;-18789,238;30,788;60,04;35823;4;0;0;0;0;0,001;0,004
2018-04-16 04:29:48;48,281;0;-23,461;-222,185;83,5;3099;"OFF";"OFF";-1041,465;-222,192;-464,476;13;0;-18789,262;30,788;60,04;35827;4;0;0;0;0;0,001;0,004
2018-04-16 04:29:54;48,272;0;-23,643;-222,225;83,5;3070;"OFF";"OFF";-1041,465;-222,232;-464,476;13;0;-18789,296;30,788;60,04;35833;4;0;0;0;0;0,001;0,004
2018-04-16 04:29:58;48,264;0;-24,243;-222,252;83,5;3053;"OFF";"OFF";-1041,465;-222,258;-464,476;13;0;-18789,32;30,788;60,04;35837;4;0;0;0;0;0,001;0,004
2018-04-16 04:30:04;48,261;0;-24,254;-222,291;83,5;3036;"OFF";"OFF";-1041,465;-222,298;-464,476;13;0;-18789,356;30,788;60,04;35843;4;0;0;0;0;0,001;0,004
2018-04-16 04:30:08;48,267;0;-23,894;-222,317;83,5;3022;"OFF";"OFF";-1041,465;-222,324;-464,476;13;0;-18789,378;30,788;60,04;35847;4;0;0;0;0;0,001;0,004
2018-04-16 04:30:14;48,277;0;-23,635;-222,357;83,5;3003;"OFF";"OFF";-1041,465;-222,364;-464,476;13;0;-18789,414;30,788;60,04;35853;4;0;0;0;0;0,001;0,004
2018-04-16 04:30:18;48,265;0;-23,968;-222,384;83,5;2992;"OFF";"OFF";-1041,465;-222,39;-464,476;13;0;-18789,438;30,788;60,04;35857;4;0;0;0;0;0,001;0,004
2018-04-16 04:30:24;48,256;0;-24,156;-222,424;83,5;2973;"OFF";"OFF";-1041,465;-222,43;-464,476;13;0;-18789,472;30,788;60,04;35863;4;0;0;0;0;0,001;0,004
2018-04-16 04:30:28;48,292;0;-22,308;-222,45;83,5;2967;"OFF";"OFF";-1041,465;-222,456;-464,476;13;0;-18789,496;30,788;60,04;35867;4;0;0;0;0;0,001;0,004
2018-04-16 04:30:34;48,272;0;-23,646;-222,488;83,5;2963;"OFF";"OFF";-1041,465;-222,495;-464,476;13;0;-18789,532;30,788;60,04;35873;4;0;0;0;0;0,001;0,004
2018-04-16 04:30:38;48,265;0;-24,265;-222,515;83,5;2954;"OFF";"OFF";-1041,465;-222,522;-464,476;13;0;-18789,554;30,788;60,04;35877;4;0;0;0;0;0,001;0,004
2018-04-16 04:30:44;48,264;0;-23,827;-222,555;83,5;2938;"OFF";"OFF";-1041,465;-222,562;-464,476;13;0;-18789,592;30,788;60,04;35883;4;0;0;0;0;0,001;0,004
2018-04-16 04:30:48;48,277;0;-23,052;-222,582;83,5;2931;"OFF";"OFF";-1041,465;-222,588;-464,476;13;0;-18789,616;30,788;60,04;35887;4;0;0;0;0;0,001;0,004
2018-04-16 04:30:54;48,252;0;-24,323;-222,622;83,5;2917;"OFF";"OFF";-1041,465;-222,629;-464,476;13;0;-18789,652;30,788;60,04;35893;4;0;0;0;0;0,001;0,004
2018-04-16 04:30:58;48,261;0;-23,816;-222,649;83,5;2910;"OFF";"OFF";-1041,465;-222,655;-464,476;13;0;-18789,676;30,788;60,04;35897;4;0;0;0;0;0,001;0,004
2018-04-16 04:31:04;48,263;0;-23,809;-222,688;83,5;2906;"OFF";"OFF";-1041,465;-222,694;-464,476;13;0;-18789,71;30,788;60,04;35903;4;0;0;0;0;0,001;0,004
2018-04-16 04:31:08;48,243;0;-25,01;-222,715;83,5;2899;"OFF";"OFF";-1041,465;-222,722;-464,476;13;0;-18789,738;30,788;60,04;35907;4;0;0;0;0;0,001;0,004
2018-04-16 04:31:14;48,274;0;-23,009;-222,754;83,5;2893;"OFF";"OFF";-1041,465;-222,761;-464,476;13;0;-18789,774;30,788;60,04;35913;4;0;0;0;0;0,001;0,004
2018-04-16 04:31:18;48,253;0;-24,249;-222,781;83,5;2890;"OFF";"OFF";-1041,465;-222,788;-464,476;13;0;-18789,8;30,788;60,04;35917;4;0;0;0;0;0,001;0,004
2018-04-16 04:31:24;48,267;0;-23,309;-222,821;83,5;2880;"OFF";"OFF";-1041,465;-222,828;-464,476;13;0;-18789,838;30,788;60,04;35923;4;0;0;0;0;0,001;0,004
2018-04-16 04:31:28;48,252;0;-24,144;-222,848;83,5;2871;"OFF";"OFF";-1041,465;-222,855;-464,476;13;0;-18789,866;30,788;60,04;35927;4;0;0;0;0;0,001;0,004
2018-04-16 04:31:34;48,219;0;-25,628;-222,89;83,5;2854;"OFF";"OFF";-1041,465;-222,897;-464,476;13;0;-18789,91;30,788;60,04;35933;4;0;0;0;0;0,001;0,004
2018-04-16 04:31:38;48,23;0;-24,885;-222,918;83,5;2841;"OFF";"OFF";-1041,465;-222,925;-464,476;13;0;-18789,94;30,788;60,04;35937;4;0;0;0;0;0,001;0,004
2018-04-16 04:31:44;48,257;0;-23,482;-222,957;83,5;2845;"OFF";"OFF";-1041,465;-222,964;-464,476;13;0;-18789,974;30,788;60,04;35943;4;0;0;0;0;0,001;0,004
2018-04-16 04:31:48;48,258;0;-23,743;-222,982;83,5;2853;"OFF";"OFF";-1041,465;-222,989;-464,476;13;0;-18789,998;30,788;60,04;35947;4;0;0;0;0;0,001;0,004
2018-04-16 04:31:54;48,266;0;-23,584;-223,022;83,5;2852;"OFF";"OFF";-1041,465;-223,028;-464,476;13;0;-18790,034;30,788;60,04;35953;4;0;0;0;0;0,001;0,004
2018-04-16 04:31:58;48,275;0;-23,024;-223,048;83,5;2854;"OFF";"OFF";-1041,465;-223,054;-464,476;13;0;-18790,056;30,788;60,04;35957;4;0;0;0;0;0,001;0,004
2018-04-16 04:32:04;48,276;0;-23,22;-223,087;83,5;2859;"OFF";"OFF";-1041,465;-223,093;-464,476;13;0;-18790,092;30,788;60,04;35963;4;0;0;0;0;0,001;0,004
2018-04-16 04:32:08;48,277;0;-23,439;-223,113;83,5;2862;"OFF";"OFF";-1041,465;-223,119;-464,476;13;0;-18790,116;30,788;60,04;35967;4;0;0;0;0;0,001;0,004
2018-04-16 04:32:14;48,272;0;-23,438;-223,151;83,5;2868;"OFF";"OFF";-1041,465;-223,158;-464,476;13;0;-18790,15;30,788;60,04;35973;4;0;0;0;0;0,001;0,004
2018-04-16 04:32:18;48,283;0;-22,837;-223,177;83,5;2873;"OFF";"OFF";-1041,465;-223,183;-464,476;13;0;-18790,174;30,788;60,04;35977;4;0;0;0;0;0,001;0,004
2018-04-16 04:32:24;48,283;0;-23,136;-223,215;83,5;2878;"OFF";"OFF";-1041,465;-223,222;-464,476;13;0;-18790,208;30,788;60,04;35983;4;0;0;0;0;0,001;0,004
2018-04-16 04:32:28;48,279;0;-23,118;-223,241;83,5;2880;"OFF";"OFF";-1041,465;-223,247;-464,476;13;0;-18790,232;30,788;60,04;35987;4;0;0;0;0;0,001;0,004
2018-04-16 04:32:34;48,279;0;-23,055;-223,28;83,4;2882;"OFF";"OFF";-1041,465;-223,286;-464,476;13;0;-18790,268;30,788;60,04;35993;4;0;0;0;0;0,001;0,004
2018-04-16 04:32:38;48,267;0;-23,846;-223,306;83,4;2882;"OFF";"OFF";-1041,465;-223,312;-464,476;13;0;-18790,292;30,788;60,04;35997;4;0;0;0;0;0,001;0,004
2018-04-16 04:32:44;48,296;0;-22,275;-223,343;83,4;2893;"OFF";"OFF";-1041,465;-223,35;-464,476;13;0;-18790,326;30,788;60,04;36003;4;0;0;0;0;0,001;0,004
2018-04-16 04:32:48;48,287;0;-22,713;-223,369;83,4;2898;"OFF";"OFF";-1041,465;-223,375;-464,476;13;0;-18790,35;30,788;60,04;36007;4;0;0;0;0;0,001;0,004
2018-04-16 04:32:54;48,281;0;-23,342;-223,408;83,4;2899;"OFF";"OFF";-1041,465;-223,414;-464,476;13;0;-18790,384;30,788;60,04;36013;4;0;0;0;0;0,001;0,004
2018-04-16 04:32:58;48,278;0;-23,299;-223,433;83,4;2900;"OFF";"OFF";-1041,465;-223,44;-464,476;13;0;-18790,408;30,788;60,04;36017;4;0;0;0;0;0,001;0,004
2018-04-16 04:33:04;48,271;0;-23,748;-223,471;83,4;2905;"OFF";"OFF";-1041,465;-223,478;-464,476;13;0;-18790,444;30,788;60,04;36023;4;0;0;0;0;0,001;0,004
2018-04-16 04:33:08;48,27;0;-23,397;-223,498;83,4;2902;"OFF";"OFF";-1041,465;-223,504;-464,476;13;0;-18790,466;30,788;60,04;36027;4;0;0;0;0;0,001;0,004
2018-04-16 04:33:14;48,288;0;-22,738;-223,536;83,4;2909;"OFF";"OFF";-1041,465;-223,542;-464,476;13;0;-18790,502;30,788;60,04;36033;4;0;0;0;0;0,001;0,004
2018-04-16 04:33:18;48,257;0;-24,365;-223,562;83,4;2906;"OFF";"OFF";-1041,465;-223,569;-464,476;13;0;-18790,526;30,788;60,04;36037;4;0;0;0;0;0,001;0,004
2018-04-16 04:33:24;48,262;0;-23,881;-223,601;83,4;2906;"OFF";"OFF";-1041,465;-223,607;-464,476;13;0;-18790,56;30,788;60,04;36043;4;0;0;0;0;0,001;0,004
2018-04-16 04:33:28;48,284;0;-22,469;-223,627;83,4;2905;"OFF";"OFF";-1041,465;-223,633;-464,476;13;0;-18790,584;30,788;60,04;36047;4;0;0;0;0;0,001;0,004
2018-04-16 04:33:34;48,291;0;-22,53;-223,664;83,4;2912;"OFF";"OFF";-1041,465;-223,671;-464,476;13;0;-18790,62;30,788;60,04;36053;4;0;0;0;0;0,001;0,004
2018-04-16 04:33:38;48,157;0;-29,515;-223,695;83,4;2873;"OFF";"OFF";-1041,465;-223,703;-464,476;13;0;-18790,65;30,788;60,04;36057;4;0;0;0;0;0,001;0,004
2018-04-16 04:33:44;48,245;0;-23,31;-223,738;83,4;2849;"OFF";"OFF";-1041,465;-223,745;-464,476;13;0;-18790,69;30,788;60,04;36063;4;0;0;0;0;0,001;0,004
2018-04-16 04:33:48;48,212;0;-25,279;-223,766;83,4;2838;"OFF";"OFF";-1041,465;-223,773;-464,476;13;0;-18790,72;30,788;60,04;36067;4;0;0;0;0;0,001;0,004
2018-04-16 04:33:54;48,214;0;-25,192;-223,807;83,4;2826;"OFF";"OFF";-1041,465;-223,814;-464,476;13;0;-18790,762;30,788;60,04;36073;4;0;0;0;0;0,001;0,004
2018-04-16 04:33:58;48,227;0;-24,432;-223,835;83,4;2815;"OFF";"OFF";-1041,465;-223,842;-464,476;13;0;-18790,792;30,788;60,04;36077;4;0;0;0;0;0,001;0,004
2018-04-16 04:34:04;48,208;0;-25,792;-223,876;83,4;2810;"OFF";"OFF";-1041,465;-223,883;-464,476;13;0;-18790,83;30,788;60,04;36083;4;0;0;0;0;0,001;0,004
2018-04-16 04:34:08;48,216;0;-25,023;-223,903;83,4;2804;"OFF";"OFF";-1041,465;-223,91;-464,476;13;0;-18790,86;30,788;60,04;36087;4;0;0;0;0;0,001;0,004
2018-04-16 04:34:14;48,207;0;-25,223;-223,945;83,4;2787;"OFF";"OFF";-1041,465;-223,952;-464,476;13;0;-18790,906;30,788;60,04;36093;4;0;0;0;0;0,001;0,004
2018-04-16 04:34:18;48,211;0;-25,276;-223,974;83,4;2777;"OFF";"OFF";-1041,465;-223,981;-464,476;13;0;-18790,938;30,788;60,04;36097;4;0;0;0;0;0,001;0,004
2018-04-16 04:34:24;48,219;0;-24,271;-224,016;83,4;2767;"OFF";"OFF";-1041,465;-224,023;-464,476;13;0;-18790,984;30,788;60,04;36103;4;0;0;0;0;0,001;0,004
2018-04-16 04:34:28;48,202;0;-25,291;-224,043;83,4;2765;"OFF";"OFF";-1041,465;-224,05;-464,476;13;0;-18791,014;30,788;60,04;36107;4;0;0;0;0;0,001;0,004
2018-04-16 04:34:34;48,213;0;-24,924;-224,085;83,4;2754;"OFF";"OFF";-1041,465;-224,092;-464,476;13;0;-18791,06;30,788;60,04;36113;4;0;0;0;0;0,001;0,004
2018-04-16 04:34:38;48,222;0;-24,303;-224,113;83,4;2751;"OFF";"OFF";-1041,465;-224,12;-464,476;13;0;-18791,09;30,788;60,04;36117;4;0;0;0;0;0,001;0,004
2018-04-16 04:34:44;48,224;0;-24,346;-224,154;83,4;2751;"OFF";"OFF";-1041,465;-224,16;-464,476;13;0;-18791,128;30,788;60,04;36123;4;0;0;0;0;0,001;0,004
2018-04-16 04:34:48;48,249;0;-23,104;-224,181;83,4;2753;"OFF";"OFF";-1041,465;-224,187;-464,476;13;0;-18791,156;30,788;60,04;36127;4;0;0;0;0;0,001;0,004
2018-04-16 04:34:54;48,234;0;-24,048;-224,22;83,4;2759;"OFF";"OFF";-1041,465;-224,227;-464,476;13;0;-18791,194;30,788;60,04;36133;4;0;0;0;0;0,001;0,004
2018-04-16 04:34:58;48,225;0;-24,674;-224,247;83,4;2761;"OFF";"OFF";-1041,465;-224,254;-464,476;13;0;-18791,22;30,788;60,04;36137;4;0;0;0;0;0,001;0,004
2018-04-16 04:35:04;48,216;0;-24,936;-224,288;83,4;2758;"OFF";"OFF";-1041,465;-224,295;-464,476;13;0;-18791,262;30,788;60,04;36143;4;0;0;0;0;0,001;0,004
2018-04-16 04:35:08;48,219;0;-24,938;-224,316;83,4;2758;"OFF";"OFF";-1041,465;-224,322;-464,476;13;0;-18791,288;30,788;60,04;36147;4;0;0;0;0;0,001;0,004
2018-04-16 04:35:14;48,238;0;-23,805;-224,356;83,4;2759;"OFF";"OFF";-1041,465;-224,363;-464,476;13;0;-18791,322;30,788;60,04;36153;4;0;0;0;0;0,001;0,004
2018-04-16 04:35:18;48,245;0;-23,622;-224,383;83,4;2761;"OFF";"OFF";-1041,465;-224,389;-464,476;13;0;-18791,348;30,788;60,04;36157;4;0;0;0;0;0,001;0,004
2018-04-16 04:35:24;48,257;0;-23,225;-224,422;83,4;2772;"OFF";"OFF";-1041,465;-224,429;-464,476;13;0;-18791,382;30,788;60,04;36163;4;0;0;0;0;0,001;0,004
2018-04-16 04:35:28;48,242;0;-23,835;-224,449;83,4;2773;"OFF";"OFF";-1041,465;-224,456;-464,476;13;0;-18791,406;30,788;60,04;36167;4;0;0;0;0;0,001;0,004
2018-04-16 04:35:34;48,239;0;-23,859;-224,489;83,4;2776;"OFF";"OFF";-1041,465;-224,496;-464,476;13;0;-18791,442;30,788;60,04;36173;4;0;0;0;0;0,001;0,004
2018-04-16 04:35:38;48,249;0;-23,442;-224,515;83,4;2779;"OFF";"OFF";-1041,465;-224,522;-464,476;13;0;-18791,464;30,788;60,04;36177;4;0;0;0;0;0,001;0,004
2018-04-16 04:35:44;48,242;0;-23,967;-224,555;83,4;2784;"OFF";"OFF";-1041,465;-224,562;-464,476;13;0;-18791,5;30,788;60,04;36183;4;0;0;0;0;0,001;0,004
2018-04-16 04:35:48;48,238;0;-24,108;-224,582;83,4;2787;"OFF";"OFF";-1041,465;-224,588;-464,476;13;0;-18791,524;30,788;60,04;36187;4;0;0;0;0;0,001;0,004
2018-04-16 04:35:54;48,249;0;-23,754;-224,621;83,3;2792;"OFF";"OFF";-1041,465;-224,628;-464,476;13;0;-18791,558;30,788;60,04;36193;4;0;0;0;0;0,001;0,004
2018-04-16 04:35:58;48,27;0;-22,748;-224,647;83,3;2801;"OFF";"OFF";-1041,465;-224,653;-464,476;13;0;-18791,582;30,788;60,04;36197;4;0;0;0;0;0,001;0,004
2018-04-16 04:36:04;48,258;0;-23,253;-224,685;83,3;2813;"OFF";"OFF";-1041,465;-224,692;-464,476;13;0;-18791,618;30,788;60,04;36203;4;0;0;0;0;0,001;0,004
2018-04-16 04:36:08;48,276;0;-22,997;-224,711;83,3;2815;"OFF";"OFF";-1041,465;-224,718;-464,476;13;0;-18791,642;30,788;60,04;36207;4;0;0;0;0;0,001;0,004
2018-04-16 04:36:14;48,248;0;-23,834;-224,752;83,3;2812;"OFF";"OFF";-1041,465;-224,758;-464,476;13;0;-18791,68;30,788;60,04;36213;4;0;0;0;0;0,001;0,004
2018-04-16 04:36:18;48,239;0;-24,272;-224,778;83,3;2816;"OFF";"OFF";-1041,465;-224,784;-464,476;13;0;-18791,704;30,788;60,04;36217;4;0;0;0;0;0,001;0,004
2018-04-16 04:36:24;48,241;0;-23,902;-224,818;83,3;2813;"OFF";"OFF";-1041,465;-224,825;-464,476;13;0;-18791,74;30,788;60,04;36223;4;0;0;0;0;0,001;0,004
2018-04-16 04:36:28;48,236;0;-24,131;-224,845;83,3;2814;"OFF";"OFF";-1041,465;-224,851;-464,476;13;0;-18791,764;30,788;60,04;36227;4;0;0;0;0;0,001;0,004
2018-04-16 04:36:34;48,269;0;-22,556;-224,883;83,3;2823;"OFF";"OFF";-1041,465;-224,89;-464,476;13;0;-18791,798;30,788;60,04;36233;4;0;0;0;0;0,001;0,004
2018-04-16 04:36:38;48,284;0;-22,335;-224,908;83,3;2837;"OFF";"OFF";-1041,465;-224,914;-464,476;13;0;-18791,822;30,788;60,04;36237;4;0;0;0;0;0,001;0,004
2018-04-16 04:36:44;48,265;0;-23,39;-224,946;83,3;2846;"OFF";"OFF";-1041,465;-224,953;-464,476;13;0;-18791,858;30,788;60,04;36243;4;0;0;0;0;0,001;0,004
2018-04-16 04:36:48;48,267;0;-23,091;-224,972;83,3;2849;"OFF";"OFF";-1041,465;-224,978;-464,476;13;0;-18791,88;30,788;60,04;36247;4;0;0;0;0;0,001;0,004
2018-04-16 04:36:54;48,264;0;-23,099;-225,01;83,3;2858;"OFF";"OFF";-1041,465;-225,017;-464,476;13;0;-18791,916;30,788;60,04;36253;4;0;0;0;0;0,001;0,004
2018-04-16 04:36:58;48,285;0;-22,088;-225,036;83,3;2861;"OFF";"OFF";-1041,465;-225,042;-464,476;13;0;-18791,94;30,788;60,04;36257;4;0;0;0;0;0,001;0,004
2018-04-16 04:37:04;48,258;0;-23,7;-225,074;83,3;2871;"OFF";"OFF";-1041,465;-225,081;-464,476;13;0;-18791,974;30,788;60,04;36263;4;0;0;0;0;0,001;0,004
2018-04-16 04:37:08;48,29;0;-21,969;-225,099;83,3;2878;"OFF";"OFF";-1041,465;-225,106;-464,476;13;0;-18791,998;30,788;60,04;36267;4;0;0;0;0;0,001;0,004
2018-04-16 04:37:14;48,295;0;-21,937;-225,136;83,3;2894;"OFF";"OFF";-1041,465;-225,142;-464,476;13;0;-18792,034;30,788;60,04;36273;4;0;0;0;0;0,001;0,004
2018-04-16 04:37:18;48,296;0;-21,892;-225,161;83,3;2902;"OFF";"OFF";-1041,465;-225,167;-464,476;13;0;-18792,056;30,788;60,04;36277;4;0;0;0;0;0,001;0,004
2018-04-16 04:37:24;48,283;0;-22,668;-225,199;83,3;2910;"OFF";"OFF";-1041,465;-225,205;-464,476;13;0;-18792,092;30,788;60,04;36283;4;0;0;0;0;0,001;0,004
2018-04-16 04:37:28;48,281;0;-22,387;-225,224;83,3;2916;"OFF";"OFF";-1041,465;-225,23;-464,476;13;0;-18792,116;30,788;60,04;36287;4;0;0;0;0;0,001;0,004
2018-04-16 04:37:34;48,284;0;-22,774;-225,261;83,3;2928;"OFF";"OFF";-1041,465;-225,267;-464,476;13;0;-18792,15;30,788;60,04;36293;4;0;0;0;0;0,001;0,004
2018-04-16 04:37:38;48,278;0;-22,922;-225,286;83,3;2929;"OFF";"OFF";-1041,465;-225,293;-464,476;13;0;-18792,174;30,788;60,04;36297;4;0;0;0;0;0,001;0,004
2018-04-16 04:37:44;48,278;0;-22,725;-225,324;83,3;2935;"OFF";"OFF";-1041,465;-225,33;-464,476;13;0;-18792,208;30,788;60,04;36303;4;0;0;0;0;0,001;0,004
2018-04-16 04:37:48;48,266;0;-23,297;-225,349;83,3;2938;"OFF";"OFF";-1041,465;-225,355;-464,476;13;0;-18792,232;30,788;60,04;36307;4;0;0;0;0;0,001;0,004
2018-04-16 04:37:54;48,272;0;-22,941;-225,387;83,3;2945;"OFF";"OFF";-1041,465;-225,393;-464,476;13;0;-18792,268;30,788;60,04;36313;4;0;0;0;0;0,001;0,004
2018-04-16 04:37:58;48,283;0;-22,348;-225,412;83,3;2949;"OFF";"OFF";-1041,465;-225,418;-464,476;13;0;-18792,292;30,788;60,04;36317;4;0;0;0;0;0,001;0,004
2018-04-16 04:38:04;48,295;0;-22,139;-225,449;83,3;2954;"OFF";"OFF";-1041,465;-225,455;-464,476;13;0;-18792,326;30,788;60,04;36323;4;0;0;0;0;0,001;0,004
2018-04-16 04:38:08;48,277;0;-22,617;-225,474;83,3;2956;"OFF";"OFF";-1041,465;-225,481;-464,476;13;0;-18792,35;30,788;60,04;36327;4;0;0;0;0;0,001;0,004
2018-04-16 04:38:14;48,277;0;-22,81;-225,512;83,3;2958;"OFF";"OFF";-1041,465;-225,519;-464,476;13;0;-18792,384;30,788;60,04;36333;4;0;0;0;0;0,001;0,004
2018-04-16 04:38:18;48,285;0;-22,432;-225,537;83,3;2962;"OFF";"OFF";-1041,465;-225,543;-464,476;13;0;-18792,408;30,788;60,04;36337;4;0;0;0;0;0,001;0,004
2018-04-16 04:38:24;48,299;0;-22,055;-225,575;83,3;2962;"OFF";"OFF";-1041,465;-225,581;-464,476;13;0;-18792,444;30,788;60,04;36343;4;0;0;0;0;0,001;0,004
2018-04-16 04:38:28;48,297;0;-21,932;-225,6;83,3;2966;"OFF";"OFF";-1041,465;-225,606;-464,476;13;0;-18792,466;30,788;60,04;36347;4;0;0;0;0;0,001;0,004
2018-04-16 04:38:34;48,282;0;-22,631;-225,637;83,3;2974;"OFF";"OFF";-1041,465;-225,643;-464,476;13;0;-18792,502;30,788;60,04;36353;4;0;0;0;0;0,001;0,004
2018-04-16 04:38:38;48,295;0;-22,21;-225,662;83,3;2977;"OFF";"OFF";-1041,465;-225,668;-464,476;13;0;-18792,526;30,788;60,04;36357;4;0;0;0;0;0,001;0,004
2018-04-16 04:38:44;48,282;0;-22,771;-225,699;83,3;2984;"OFF";"OFF";-1041,465;-225,705;-464,476;13;0;-18792,56;30,788;60,04;36363;4;0;0;0;0;0,001;0,004
2018-04-16 04:38:48;48,292;0;-22,534;-225,723;83,3;2987;"OFF";"OFF";-1041,465;-225,73;-464,476;13;0;-18792,584;30,788;60,04;36367;4;0;0;0;0;0,001;0,004
2018-04-16 04:38:54;48,272;0;-23,122;-225,761;83,3;2988;"OFF";"OFF";-1041,465;-225,767;-464,476;13;0;-18792,62;30,788;60,04;36373;4;0;0;0;0;0,001;0,004
2018-04-16 04:38:58;48,318;0;-20,812;-225,785;83,3;2997;"OFF";"OFF";-1041,465;-225,791;-464,476;13;0;-18792,642;30,788;60,04;36377;4;0;0;0;0;0,001;0,004
2018-04-16 04:39:04;48,323;0;-21,001;-225,82;83,3;3016;"OFF";"OFF";-1041,465;-225,826;-464,476;13;0;-18792,678;30,788;60,04;36383;4;0;0;0;0;0,001;0,004
2018-04-16 04:39:08;48,309;0;-21,246;-225,843;83,3;3035;"OFF";"OFF";-1041,465;-225,849;-464,476;13;0;-18792,702;30,788;60,04;36387;4;0;0;0;0;0,001;0,004
2018-04-16 04:39:14;48,199;0;-27,198;-225,884;83,3;3001;"OFF";"OFF";-1041,465;-225,892;-464,476;13;0;-18792,746;30,788;60,04;36393;4;0;0;0;0;0,001;0,004
2018-04-16 04:39:18;48,311;0;-20,417;-225,909;83,3;3002;"OFF";"OFF";-1041,465;-225,915;-464,476;13;0;-18792,77;30,788;60,04;36397;4;0;0;0;0;0,001;0,004
2018-04-16 04:39:24;48,311;0;-21,441;-225,944;83,3;3025;"OFF";"OFF";-1041,465;-225,95;-464,476;13;0;-18792,804;30,788;60,04;36403;4;0;0;0;0;0,001;0,004
2018-04-16 04:39:28;48,31;0;-21,459;-225,968;83,2;3032;"OFF";"OFF";-1041,465;-225,974;-464,476;13;0;-18792,828;30,788;60,04;36407;4;0;0;0;0;0,001;0,004
2018-04-16 04:39:34;48,31;0;-21,758;-226,004;83,2;3040;"OFF";"OFF";-1041,465;-226,01;-464,476;13;0;-18792,864;30,788;60,04;36413;4;0;0;0;0;0,001;0,004
2018-04-16 04:39:38;48,308;0;-21,798;-226,028;83,2;3046;"OFF";"OFF";-1041,465;-226,034;-464,476;13;0;-18792,886;30,788;60,04;36417;4;0;0;0;0;0,001;0,004
2018-04-16 04:39:44;48,308;0;-21,685;-226,064;83,2;3056;"OFF";"OFF";-1041,465;-226,07;-464,476;13;0;-18792,922;30,788;60,04;36423;4;0;0;0;0;0,001;0,004
2018-04-16 04:39:48;48,308;0;-21,95;-226,088;83,2;3061;"OFF";"OFF";-1041,465;-226,094;-464,476;13;0;-18792,946;30,788;60,04;36427;4;0;0;0;0;0,001;0,004
2018-04-16 04:39:54;48,31;0;-21,737;-226,124;83,2;3066;"OFF";"OFF";-1041,465;-226,13;-464,476;13;0;-18792,98;30,788;60,04;36433;4;0;0;0;0;0,001;0,004
2018-04-16 04:39:58;48,329;0;-21,029;-226,148;83,2;3073;"OFF";"OFF";-1041,465;-226,154;-464,476;13;0;-18793,004;30,788;60,04;36437;4;0;0;0;0;0,001;0,004
2018-04-16 04:40:04;48,317;0;-21,529;-226,183;83,2;3082;"OFF";"OFF";-1041,465;-226,189;-464,476;13;0;-18793,04;30,788;60,04;36443;4;0;0;0;0;0,001;0,004
2018-04-16 04:40:08;48,31;0;-21,897;-226,207;83,2;3092;"OFF";"OFF";-1041,465;-226,213;-464,476;13;0;-18793,062;30,788;60,04;36447;4;0;0;0;0;0,001;0,004
2018-04-16 04:40:14;48,309;0;-21,693;-226,244;83,2;3087;"OFF";"OFF";-1041,465;-226,25;-464,476;13;0;-18793,098;30,788;60,04;36453;4;0;0;0;0;0,001;0,004
2018-04-16 04:40:18;48,301;0;-22,463;-226,268;83,2;3087;"OFF";"OFF";-1041,465;-226,274;-464,476;13;0;-18793,122;30,788;60,04;36457;4;0;0;0;0;0,001;0,004
2018-04-16 04:40:24;48,325;0;-20,738;-226,305;83,2;3087;"OFF";"OFF";-1041,465;-226,311;-464,476;13;0;-18793,156;30,788;60,04;36463;4;0;0;0;0;0,001;0,004
2018-04-16 04:40:28;48,301;0;-22,073;-226,329;83,2;3092;"OFF";"OFF";-1041,465;-226,335;-464,476;13;0;-18793,18;30,788;60,04;36467;4;0;0;0;0;0,001;0,004
2018-04-16 04:40:34;48,325;0;-20,74;-226,365;83,2;3092;"OFF";"OFF";-1041,465;-226,371;-464,476;13;0;-18793,214;30,788;60,04;36473;4;0;0;0;0;0,001;0,004
2018-04-16 04:40:38;48,322;0;-21,271;-226,388;83,2;3102;"OFF";"OFF";-1041,465;-226,394;-464,476;13;0;-18793,238;30,788;60,04;36477;4;0;0;0;0;0,001;0,004
2018-04-16 04:40:44;48,312;0;-21,664;-226,424;83,2;3108;"OFF";"OFF";-1041,465;-226,43;-464,476;13;0;-18793,274;30,788;60,04;36483;4;0;0;0;0;0,001;0,004
2018-04-16 04:40:48;48,318;0;-21,671;-226,448;83,2;3106;"OFF";"OFF";-1041,465;-226,454;-464,476;13;0;-18793,296;30,788;60,04;36487;4;0;0;0;0;0,001;0,004
2018-04-16 04:40:54;48,313;0;-21,463;-226,485;83,2;3104;"OFF";"OFF";-1041,465;-226,491;-464,476;13;0;-18793,332;30,788;60,04;36493;4;0;0;0;0;0,001;0,004
2018-04-16 04:40:58;48,306;0;-21,93;-226,509;83,2;3109;"OFF";"OFF";-1041,465;-226,515;-464,476;13;0;-18793,356;30,788;60,04;36497;4;0;0;0;0;0,001;0,004
2018-04-16 04:41:04;48,306;0;-21,87;-226,545;83,2;3107;"OFF";"OFF";-1041,465;-226,552;-464,476;13;0;-18793,39;30,788;60,04;36503;4;0;0;0;0;0,001;0,004
2018-04-16 04:41:08;48,3;0;-22,115;-226,57;83,2;3103;"OFF";"OFF";-1041,465;-226,576;-464,476;13;0;-18793,414;30,788;60,04;36507;4;0;0;0;0;0,001;0,004
2018-04-16 04:41:14;48,299;0;-22,006;-226,607;83,2;3097;"OFF";"OFF";-1041,465;-226,613;-464,476;13;0;-18793,45;30,788;60,04;36513;4;0;0;0;0;0,001;0,004
2018-04-16 04:41:18;48,293;0;-22,186;-226,632;83,2;3090;"OFF";"OFF";-1041,465;-226,638;-464,476;13;0;-18793,472;30,788;60,04;36517;4;0;0;0;0;0,001;0,004
2018-04-16 04:41:24;48,282;0;-22,845;-226,669;83,2;3086;"OFF";"OFF";-1041,465;-226,675;-464,476;13;0;-18793,508;30,788;60,04;36523;4;0;0;0;0;0,001;0,004
2018-04-16 04:41:28;48,289;0;-22,151;-226,694;83,2;3080;"OFF";"OFF";-1041,465;-226,7;-464,476;13;0;-18793,532;30,788;60,04;36527;4;0;0;0;0;0,001;0,004
2018-04-16 04:41:34;48,274;0;-23,29;-226,731;83,2;3077;"OFF";"OFF";-1041,465;-226,737;-464,476;13;0;-18793,566;30,788;60,04;36533;4;0;0;0;0;0,001;0,004
2018-04-16 04:41:38;48,271;0;-23,238;-226,757;83,2;3068;"OFF";"OFF";-1041,465;-226,763;-464,476;13;0;-18793,59;30,788;60,04;36537;4;0;0;0;0;0,001;0,004
2018-04-16 04:41:44;48,275;0;-22,728;-226,795;83,2;3055;"OFF";"OFF";-1041,465;-226,801;-464,476;13;0;-18793,624;30,788;60,04;36543;4;0;0;0;0;0,001;0,004
2018-04-16 04:41:48;48,262;0;-23,31;-226,82;83,2;3053;"OFF";"OFF";-1041,465;-226,826;-464,476;13;0;-18793,648;30,788;60,04;36547;4;0;0;0;0;0,001;0,004
2018-04-16 04:41:54;48,28;0;-22,615;-226,857;83,2;3046;"OFF";"OFF";-1041,465;-226,864;-464,476;13;0;-18793,684;30,788;60,04;36553;4;0;0;0;0;0,001;0,004
2018-04-16 04:41:58;48,275;0;-22,396;-226,883;83,2;3041;"OFF";"OFF";-1041,465;-226,889;-464,476;13;0;-18793,708;30,788;60,04;36557;4;0;0;0;0;0,001;0,004
2018-04-16 04:42:04;48,265;0;-23,28;-226,92;83,2;3038;"OFF";"OFF";-1041,465;-226,927;-464,476;13;0;-18793,742;30,788;60,04;36563;4;0;0;0;0;0,001;0,004
2018-04-16 04:42:08;48,273;0;-22,627;-226,945;83,2;3036;"OFF";"OFF";-1041,465;-226,952;-464,476;13;0;-18793,766;30,788;60,04;36567;4;0;0;0;0;0,001;0,004
2018-04-16 04:42:14;48,293;0;-21,63;-226,983;83,2;3029;"OFF";"OFF";-1041,465;-226,989;-464,476;13;0;-18793,8;30,788;60,04;36573;4;0;0;0;0;0,001;0,004
2018-04-16 04:42:18;48,287;0;-21,888;-227,008;83,2;3029;"OFF";"OFF";-1041,465;-227,014;-464,476;13;0;-18793,824;30,788;60,04;36577;4;0;0;0;0;0,001;0,004
2018-04-16 04:42:24;48,289;0;-22,014;-227,046;83,2;3025;"OFF";"OFF";-1041,465;-227,052;-464,476;13;0;-18793,86;30,788;60,04;36583;4;0;0;0;0;0,001;0,004
2018-04-16 04:42:28;48,267;0;-23,038;-227,07;83,2;3026;"OFF";"OFF";-1041,465;-227,077;-464,476;13;0;-18793,882;30,788;60,04;36587;4;0;0;0;0;0,001;0,004
2018-04-16 04:42:34;48,275;0;-22,458;-227,107;83,2;3032;"OFF";"OFF";-1041,465;-227,113;-464,476;13;0;-18793,918;30,788;60,04;36593;4;0;0;0;0;0,001;0,004
2018-04-16 04:42:38;48,287;0;-22,222;-227,132;83,2;3031;"OFF";"OFF";-1041,465;-227,138;-464,476;13;0;-18793,942;30,788;60,04;36597;4;0;0;0;0;0,001;0,004
2018-04-16 04:42:44;48,29;0;-21,901;-227,169;83,2;3028;"OFF";"OFF";-1041,465;-227,175;-464,476;13;0;-18793,976;30,788;60,04;36603;4;0;0;0;0;0,001;0,004
2018-04-16 04:42:48;48,282;0;-22,258;-227,194;83,2;3029;"OFF";"OFF";-1041,465;-227,2;-464,476;13;0;-18794;30,788;60,04;36607;4;0;0;0;0;0,001;0,004
2018-04-16 04:42:54;48,267;0;-23,083;-227,231;83,2;3025;"OFF";"OFF";-1041,465;-227,238;-464,476;13;0;-18794,036;30,788;60,04;36613;4;0;0;0;0;0,001;0,004
2018-04-16 04:42:58;48,287;0;-21,879;-227,256;83,2;3024;"OFF";"OFF";-1041,465;-227,262;-464,476;13;0;-18794,058;30,788;60,04;36617;4;0;0;0;0;0,001;0,004
2018-04-16 04:43:04;48,294;0;-21,749;-227,293;83,2;3030;"OFF";"OFF";-1041,465;-227,299;-464,476;13;0;-18794,094;30,788;60,04;36623;4;0;0;0;0;0,001;0,004
2018-04-16 04:43:08;48,298;0;-21,585;-227,317;83,1;3033;"OFF";"OFF";-1041,465;-227,324;-464,476;13;0;-18794,118;30,788;60,04;36627;4;0;0;0;0;0,001;0,004
2018-04-16 04:43:14;48,276;0;-22,684;-227,354;83,1;3040;"OFF";"OFF";-1041,465;-227,36;-464,476;13;0;-18794,152;30,788;60,04;36633;4;0;0;0;0;0,001;0,004
2018-04-16 04:43:18;48,285;0;-22,366;-227,379;83,1;3035;"OFF";"OFF";-1041,465;-227,385;-464,476;13;0;-18794,176;30,788;60,04;36637;4;0;0;0;0;0,001;0,004
2018-04-16 04:43:24;48,277;0;-22,482;-227,417;83,1;3030;"OFF";"OFF";-1041,465;-227,423;-464,476;13;0;-18794,21;30,788;60,04;36643;4;0;0;0;0;0,001;0,004
2018-04-16 04:43:28;48,289;0;-22,028;-227,441;83,1;3031;"OFF";"OFF";-1041,465;-227,447;-464,476;13;0;-18794,234;30,788;60,04;36647;4;0;0;0;0;0,001;0,004
2018-04-16 04:43:34;48,284;0;-22,302;-227,478;83,1;3033;"OFF";"OFF";-1041,465;-227,484;-464,476;13;0;-18794,27;30,788;60,04;36653;4;0;0;0;0;0,001;0,004
2018-04-16 04:43:38;48,272;0;-22,712;-227,503;83,1;3033;"OFF";"OFF";-1041,465;-227,509;-464,476;13;0;-18794,292;30,788;60,04;36657;4;0;0;0;0;0,001;0,004
2018-04-16 04:43:44;48,289;0;-21,695;-227,54;83,1;3038;"OFF";"OFF";-1041,465;-227,546;-464,476;13;0;-18794,328;30,788;60,04;36663;4;0;0;0;0;0,001;0,004
2018-04-16 04:43:48;48,292;0;-21,968;-227,564;83,1;3041;"OFF";"OFF";-1041,465;-227,57;-464,476;13;0;-18794,352;30,788;60,04;36667;4;0;0;0;0;0,001;0,004
2018-04-16 04:43:54;48,304;0;-21,513;-227,601;83,1;3045;"OFF";"OFF";-1041,465;-227,606;-464,476;13;0;-18794,386;30,788;60,04;36673;4;0;0;0;0;0,001;0,004
2018-04-16 04:43:58;48,277;0;-22,902;-227,624;83,1;3052;"OFF";"OFF";-1041,465;-227,631;-464,476;13;0;-18794,41;30,788;60,04;36677;4;0;0;0;0;0,001;0,004
2018-04-16 04:44:04;48,282;0;-22,248;-227,662;83,1;3050;"OFF";"OFF";-1041,465;-227,668;-464,476;13;0;-18794,446;30,788;60,04;36683;4;0;0;0;0;0,001;0,004
2018-04-16 04:44:08;48,308;0;-21,109;-227,686;83,1;3052;"OFF";"OFF";-1041,465;-227,692;-464,476;13;0;-18794,468;30,788;60,04;36687;4;0;0;0;0;0,001;0,004
2018-04-16 04:44:14;48,291;0;-21,963;-227,723;83,1;3054;"OFF";"OFF";-1041,465;-227,728;-464,476;13;0;-18794,504;30,788;60,04;36693;4;0;0;0;0;0,001;0,004
2018-04-16 04:44:18;48,283;0;-22,444;-227,747;83,1;3055;"OFF";"OFF";-1041,465;-227,753;-464,476;13;0;-18794,528;30,788;60,04;36697;4;0;0;0;0;0,001;0,004
2018-04-16 04:44:24;48,292;0;-21,798;-227,784;83,1;3054;"OFF";"OFF";-1041,465;-227,79;-464,476;13;0;-18794,562;30,788;60,04;36703;4;0;0;0;0;0,001;0,004
2018-04-16 04:44:28;48,284;0;-22,299;-227,808;83,1;3056;"OFF";"OFF";-1041,465;-227,814;-464,476;13;0;-18794,586;30,788;60,04;36707;4;0;0;0;0;0,001;0,004
2018-04-16 04:44:34;48,292;0;-21,814;-227,845;83,1;3058;"OFF";"OFF";-1041,465;-227,851;-464,476;13;0;-18794,622;30,788;60,04;36713;4;0;0;0;0;0,001;0,004
2018-04-16 04:44:38;48,294;0;-21,827;-227,869;83,1;3059;"OFF";"OFF";-1041,465;-227,875;-464,476;13;0;-18794,644;30,788;60,04;36717;4;0;0;0;0;0,001;0,004
2018-04-16 04:44:44;48,282;0;-22,526;-227,906;83,1;3064;"OFF";"OFF";-1041,465;-227,912;-464,476;13;0;-18794,68;30,788;60,04;36723;4;0;0;0;0;0,001;0,004
2018-04-16 04:44:48;48,276;0;-22,77;-227,931;83,1;3058;"OFF";"OFF";-1041,465;-227,937;-464,476;13;0;-18794,704;30,788;60,04;36727;4;0;0;0;0;0,001;0,004
2018-04-16 04:44:54;48,279;0;-22,211;-227,969;83,1;3049;"OFF";"OFF";-1041,465;-227,975;-464,476;13;0;-18794,738;30,788;60,04;36733;4;0;0;0;0;0,001;0,004
2018-04-16 04:44:58;48,259;0;-23,15;-227,994;83,1;3043;"OFF";"OFF";-1041,465;-228;-464,476;13;0;-18794,762;30,788;60,04;36737;4;0;0;0;0;0,001;0,004
2018-04-16 04:45:04;48,269;0;-22,641;-228,032;83,1;3038;"OFF";"OFF";-1041,465;-228,038;-464,476;13;0;-18794,796;30,788;60,04;36743;4;0;0;0;0;0,001;0,004
2018-04-16 04:45:08;48,287;0;-21,749;-228,057;83,1;3035;"OFF";"OFF";-1041,465;-228,063;-464,476;13;0;-18794,82;30,788;60,04;36747;4;0;0;0;0;0,001;0,004
2018-04-16 04:45:14;48,263;0;-22,924;-228,094;83,1;3031;"OFF";"OFF";-1041,465;-228,101;-464,476;13;0;-18794,856;30,788;60,04;36753;4;0;0;0;0;0,001;0,004
2018-04-16 04:45:18;48,27;0;-22,395;-228,12;83,1;3027;"OFF";"OFF";-1041,465;-228,126;-464,476;13;0;-18794,878;30,788;60,04;36757;4;0;0;0;0;0,001;0,004
2018-04-16 04:45:24;48,266;0;-22,716;-228,157;83,1;3024;"OFF";"OFF";-1041,465;-228,164;-464,476;13;0;-18794,914;30,788;60,04;36763;4;0;0;0;0;0,001;0,004
2018-04-16 04:45:28;48,277;0;-22,108;-228,182;83,1;3023;"OFF";"OFF";-1041,465;-228,188;-464,476;13;0;-18794,938;30,788;60,04;36767;4;0;0;0;0;0,001;0,004
2018-04-16 04:45:34;48,262;0;-22,749;-228,22;83,1;3014;"OFF";"OFF";-1041,465;-228,227;-464,476;13;0;-18794,972;30,788;60,04;36773;4;0;0;0;0;0,001;0,004
2018-04-16 04:45:38;48,258;0;-22,843;-228,245;83,1;3018;"OFF";"OFF";-1041,465;-228,251;-464,476;13;0;-18794,996;30,788;60,04;36777;4;0;0;0;0;0,001;0,004
2018-04-16 04:45:44;48,216;0;-24,742;-228,286;83,1;2987;"OFF";"OFF";-1041,465;-228,293;-464,476;13;0;-18795,04;30,788;60,04;36783;4;0;0;0;0;0,001;0,004
2018-04-16 04:45:48;48,189;0;-25,872;-228,314;83,1;2962;"OFF";"OFF";-1041,465;-228,321;-464,476;13;0;-18795,07;30,788;60,04;36787;4;0;0;0;0;0,001;0,004
2018-04-16 04:45:54;48,211;0;-24,118;-228,356;83,1;2931;"OFF";"OFF";-1041,465;-228,363;-464,476;13;0;-18795,114;30,788;60,04;36793;4;0;0;0;0;0,001;0,004
2018-04-16 04:45:58;48,198;0;-24,728;-228,383;83,1;2917;"OFF";"OFF";-1041,465;-228,39;-464,476;13;0;-18795,14;30,788;60,04;36797;4;0;0;0;0;0,001;0,004
2018-04-16 04:46:04;48,21;0;-23,913;-228,425;83,1;2895;"OFF";"OFF";-1041,465;-228,432;-464,476;13;0;-18795,184;30,788;60,04;36803;4;0;0;0;0;0,001;0,004
2018-04-16 04:46:08;48,189;0;-25,057;-228,452;83,1;2881;"OFF";"OFF";-1041,465;-228,459;-464,476;13;0;-18795,212;30,788;60,04;36807;4;0;0;0;0;0,001;0,004
2018-04-16 04:46:14;48,192;0;-24,946;-228,494;83,1;2857;"OFF";"OFF";-1041,465;-228,501;-464,476;13;0;-18795,258;30,788;60,04;36813;4;0;0;0;0;0,001;0,004
2018-04-16 04:46:18;48,182;0;-25,049;-228,523;83,1;2843;"OFF";"OFF";-1041,465;-228,53;-464,476;13;0;-18795,29;30,788;60,04;36817;4;0;0;0;0;0,001;0,004
2018-04-16 04:46:24;48,192;0;-24,442;-228,564;83,1;2830;"OFF";"OFF";-1041,465;-228,57;-464,476;13;0;-18795,328;30,788;60,04;36823;4;0;0;0;0;0,001;0,004
2018-04-16 04:46:28;48,184;0;-25,184;-228,592;83,1;2819;"OFF";"OFF";-1041,465;-228,599;-464,476;13;0;-18795,36;30,788;60,04;36827;4;0;0;0;0;0,001;0,004
2018-04-16 04:46:34;48,189;0;-24,559;-228,633;83,1;2805;"OFF";"OFF";-1041,465;-228,64;-464,476;13;0;-18795,402;30,788;60,04;36833;4;0;0;0;0;0,001;0,004
2018-04-16 04:46:38;48,191;0;-24,361;-228,661;83,1;2800;"OFF";"OFF";-1041,465;-228,668;-464,476;13;0;-18795,43;30,788;60,04;36837;4;0;0;0;0;0,001;0,004
2018-04-16 04:46:44;48,168;0;-25,581;-228,703;83;2782;"OFF";"OFF";-1041,465;-228,71;-464,476;13;0;-18795,476;30,788;60,04;36843;4;0;0;0;0;0,001;0,004
2018-04-16 04:46:48;48,191;0;-24,421;-228,731;83;2777;"OFF";"OFF";-1041,465;-228,738;-464,476;13;0;-18795,504;30,788;60,04;36847;4;0;0;0;0;0,001;0,004
2018-04-16 04:46:54;48,173;0;-25,235;-228,772;83;2769;"OFF";"OFF";-1041,465;-228,779;-464,476;13;0;-18795,55;30,788;60,04;36853;4;0;0;0;0;0,001;0,004
2018-04-16 04:46:58;48,179;0;-24,824;-228,8;83;2760;"OFF";"OFF";-1041,465;-228,807;-464,476;13;0;-18795,582;30,788;60,04;36857;4;0;0;0;0;0,001;0,004
2018-04-16 04:47:04;48,199;0;-23,854;-228,841;83;2758;"OFF";"OFF";-1041,465;-228,848;-464,476;13;0;-18795,622;30,788;60,04;36863;4;0;0;0;0;0,001;0,004
2018-04-16 04:47:08;48,199;0;-24,075;-228,868;83;2759;"OFF";"OFF";-1041,465;-228,875;-464,476;13;0;-18795,644;30,788;60,04;36867;4;0;0;0;0;0,001;0,004
2018-04-16 04:47:14;48,189;0;-24,867;-228,909;83;2759;"OFF";"OFF";-1041,465;-228,915;-464,476;13;0;-18795,686;30,788;60,04;36873;4;0;0;0;0;0,001;0,004
2018-04-16 04:47:18;48,188;0;-24,6;-228,936;83;2753;"OFF";"OFF";-1041,465;-228,943;-464,476;13;0;-18795,714;30,788;60,04;36877;4;0;0;0;0;0,001;0,004
2018-04-16 04:47:24;48,179;0;-25,122;-228,977;83;2750;"OFF";"OFF";-1041,465;-228,984;-464,476;13;0;-18795,758;30,788;60,04;36883;4;0;0;0;0;0,001;0,004
2018-04-16 04:47:28;48,186;0;-24,893;-229,006;83;2742;"OFF";"OFF";-1041,465;-229,012;-464,476;13;0;-18795,788;30,788;60,04;36887;4;0;0;0;0;0,001;0,004
2018-04-16 04:47:34;48,184;0;-24,405;-229,047;83;2740;"OFF";"OFF";-1041,465;-229,053;-464,476;13;0;-18795,828;30,788;60,04;36893;4;0;0;0;0;0,001;0,004
2018-04-16 04:47:38;48,198;0;-23,895;-229,074;83;2742;"OFF";"OFF";-1041,465;-229,08;-464,476;13;0;-18795,852;30,788;60,04;36897;4;0;0;0;0;0,001;0,004
2018-04-16 04:47:44;48,208;0;-23,453;-229,115;83;2740;"OFF";"OFF";-1041,465;-229,121;-464,476;13;0;-18795,89;30,788;60,04;36903;4;0;0;0;0;0,001;0,004
2018-04-16 04:47:48;48,17;0;-25,704;-229,142;83;2739;"OFF";"OFF";-1041,465;-229,149;-464,476;13;0;-18795,92;30,788;60,04;36907;4;0;0;0;0;0,001;0,004
2018-04-16 04:47:54;48,166;0;-25,559;-229,185;83;2726;"OFF";"OFF";-1041,465;-229,192;-464,476;13;0;-18795,966;30,788;60,04;36913;4;0;0;0;0;0,001;0,004
2018-04-16 04:47:58;48,153;0;-26,154;-229,213;83;2718;"OFF";"OFF";-1041,465;-229,22;-464,476;13;0;-18795,998;30,788;60,04;36917;4;0;0;0;0;0,001;0,004
2018-04-16 04:48:04;48,155;0;-25,763;-229,256;83;2705;"OFF";"OFF";-1041,465;-229,264;-464,476;13;0;-18796,044;30,788;60,04;36923;4;0;0;0;0;0,001;0,004
2018-04-16 04:48:08;48,118;0;-27,351;-229,286;83;2692;"OFF";"OFF";-1041,465;-229,293;-464,476;13;0;-18796,076;30,788;60,04;36927;4;0;0;0;0;0,001;0,004
2018-04-16 04:48:14;48,166;0;-24,553;-229,331;83;2665;"OFF";"OFF";-1041,465;-229,338;-464,476;13;0;-18796,122;30,788;60,04;36933;4;0;0;0;0;0,001;0,004
2018-04-16 04:48:18;48,174;0;-24,397;-229,358;83;2670;"OFF";"OFF";-1041,465;-229,365;-464,476;13;0;-18796,146;30,788;60,04;36937;4;0;0;0;0;0,001;0,004
2018-04-16 04:48:24;48,169;0;-25,133;-229,399;83;2677;"OFF";"OFF";-1041,465;-229,406;-464,476;13;0;-18796,19;30,788;60,04;36943;4;0;0;0;0;0,001;0,004
2018-04-16 04:48:28;48,174;0;-24,853;-229,427;83;2677;"OFF";"OFF";-1041,465;-229,433;-464,476;13;0;-18796,216;30,788;60,04;36947;4;0;0;0;0;0,001;0,004
2018-04-16 04:48:34;48,2;0;-23,622;-229,467;83;2685;"OFF";"OFF";-1041,465;-229,474;-464,476;13;0;-18796,252;30,788;60,04;36953;4;0;0;0;0;0,001;0,004
2018-04-16 04:48:38;48,165;0;-25,549;-229,495;83;2686;"OFF";"OFF";-1041,465;-229,502;-464,476;13;0;-18796,282;30,788;60,04;36957;4;0;0;0;0;0,001;0,004
2018-04-16 04:48:44;48,196;0;-23,801;-229,535;83;2694;"OFF";"OFF";-1041,465;-229,542;-464,476;13;0;-18796,318;30,788;60,04;36963;4;0;0;0;0;0,001;0,004
2018-04-16 04:48:48;48,187;0;-24,615;-229,562;83;2697;"OFF";"OFF";-1041,465;-229,569;-464,476;13;0;-18796,344;30,788;60,04;36967;4;0;0;0;0;0,001;0,004
2018-04-16 04:48:54;48,195;0;-24,121;-229,603;83;2703;"OFF";"OFF";-1041,465;-229,609;-464,476;13;0;-18796,378;30,788;60,04;36973;4;0;0;0;0;0,001;0,004
2018-04-16 04:48:58;48,209;0;-23,661;-229,629;83;2709;"OFF";"OFF";-1041,465;-229,636;-464,476;13;0;-18796,402;30,788;60,04;36977;4;0;0;0;0;0,001;0,004
2018-04-16 04:49:04;48,199;0;-24,238;-229,669;83;2720;"OFF";"OFF";-1041,465;-229,676;-464,476;13;0;-18796,438;30,788;60,04;36983;4;0;0;0;0;0,001;0,004
2018-04-16 04:49:08;48,209;0;-23,569;-229,696;83;2719;"OFF";"OFF";-1041,465;-229,703;-464,476;13;0;-18796,464;30,788;60,04;36987;4;0;0;0;0;0,001;0,004
2018-04-16 04:49:14;48,203;0;-24,013;-229,736;83;2725;"OFF";"OFF";-1041,465;-229,743;-464,476;13;0;-18796,502;30,788;60,04;36993;4;0;0;0;0;0,001;0,004
2018-04-16 04:49:18;48,207;0;-23,89;-229,763;83;2729;"OFF";"OFF";-1041,465;-229,77;-464,476;13;0;-18796,526;30,788;60,04;36997;4;0;0;0;0;0,001;0,004
2018-04-16 04:49:24;48,188;0;-24,638;-229,804;83;2728;"OFF";"OFF";-1041,465;-229,811;-464,476;13;0;-18796,564;30,788;60,04;37003;4;0;0;0;0;0,001;0,004
2018-04-16 04:49:28;48,2;0;-23,915;-229,831;83;2732;"OFF";"OFF";-1041,465;-229,837;-464,476;13;0;-18796,59;30,788;60,04;37007;4;0;0;0;0;0,001;0,004
2018-04-16 04:49:34;48,179;0;-25,141;-229,871;83;2737;"OFF";"OFF";-1041,465;-229,878;-464,476;13;0;-18796,628;30,788;60,04;37013;4;0;0;0;0;0,001;0,004
2018-04-16 04:49:38;48,19;0;-24,352;-229,899;83;2734;"OFF";"OFF";-1041,465;-229,905;-464,476;13;0;-18796,656;30,788;60,04;37017;4;0;0;0;0;0,001;0,004
2018-04-16 04:49:44;48,206;0;-23,666;-229,938;83;2741;"OFF";"OFF";-1041,465;-229,945;-464,476;13;0;-18796,692;30,788;60,04;37023;4;0;0;0;0;0,001;0,004
2018-04-16 04:49:48;48,196;0;-24,584;-229,964;83;2749;"OFF";"OFF";-1041,465;-229,971;-464,476;13;0;-18796,714;30,788;60,04;37027;4;0;0;0;0;0,001;0,004
2018-04-16 04:49:54;48,185;0;-24,687;-230,005;83;2748;"OFF";"OFF";-1041,465;-230,012;-464,476;13;0;-18796,754;30,788;60,04;37033;4;0;0;0;0;0,001;0,004
2018-04-16 04:49:58;48,21;0;-23,56;-230,032;82,9;2750;"OFF";"OFF";-1041,465;-230,039;-464,476;13;0;-18796,778;30,788;60,04;37037;4;0;0;0;0;0,001;0,004
2018-04-16 04:50:04;48,188;0;-24,486;-230,072;82,9;2752;"OFF";"OFF";-1041,465;-230,079;-464,476;13;0;-18796,812;30,788;60,04;37043;4;0;0;0;0;0,001;0,004
2018-04-16 04:50:08;48,205;0;-23,807;-230,099;82,9;2752;"OFF";"OFF";-1041,465;-230,106;-464,476;13;0;-18796,836;30,788;60,04;37047;4;0;0;0;0;0,001;0,004
2018-04-16 04:50:14;48,196;0;-24,081;-230,139;82,9;2757;"OFF";"OFF";-1041,465;-230,146;-464,476;13;0;-18796,872;30,788;60,04;37053;4;0;0;0;0;0,001;0,004
2018-04-16 04:50:18;48,199;0;-24,021;-230,166;82,9;2761;"OFF";"OFF";-1041,465;-230,172;-464,476;13;0;-18796,894;30,788;60,04;37057;4;0;0;0;0;0,001;0,004
2018-04-16 04:50:24;48,212;0;-23,434;-230,206;82,9;2764;"OFF";"OFF";-1041,465;-230,212;-464,476;13;0;-18796,93;30,788;60,04;37063;4;0;0;0;0;0,001;0,004
2018-04-16 04:50:28;48,206;0;-23,818;-230,232;82,9;2771;"OFF";"OFF";-1041,465;-230,238;-464,476;13;0;-18796,954;30,788;60,04;37067;4;0;0;0;0;0,001;0,004
2018-04-16 04:50:34;48,221;0;-22,944;-230,271;82,9;2775;"OFF";"OFF";-1041,465;-230,278;-464,476;13;0;-18796,988;30,788;60,04;37073;4;0;0;0;0;0,001;0,004
2018-04-16 04:50:38;48,228;0;-22,744;-230,297;82,9;2784;"OFF";"OFF";-1041,465;-230,303;-464,476;13;0;-18797,012;30,788;60,04;37077;4;0;0;0;0;0,001;0,004
2018-04-16 04:50:44;48,221;0;-23,451;-230,335;82,9;2798;"OFF";"OFF";-1041,465;-230,341;-464,476;13;0;-18797,046;30,788;60,04;37083;4;0;0;0;0;0,001;0,004
2018-04-16 04:50:48;48,216;0;-23,611;-230,361;82,9;2802;"OFF";"OFF";-1041,465;-230,367;-464,476;13;0;-18797,07;30,788;60,04;37087;4;0;0;0;0;0,001;0,004
2018-04-16 04:50:54;48,257;0;-21,573;-230,398;82,9;2819;"OFF";"OFF";-1041,465;-230,405;-464,476;13;0;-18797,106;30,788;60,04;37093;4;0;0;0;0;0,001;0,004
2018-04-16 04:50:58;48,253;0;-21,971;-230,423;82,9;2834;"OFF";"OFF";-1041,465;-230,429;-464,476;13;0;-18797,128;30,788;60,04;37097;4;0;0;0;0;0,001;0,004
2018-04-16 04:51:04;48,259;0;-22,057;-230,46;82,9;2854;"OFF";"OFF";-1041,465;-230,466;-464,476;13;0;-18797,164;30,788;60,04;37103;4;0;0;0;0;0,001;0,004
2018-04-16 04:51:08;48,276;0;-20,986;-230,485;82,9;2864;"OFF";"OFF";-1041,465;-230,49;-464,476;13;0;-18797,188;30,788;60,04;37107;4;0;0;0;0;0,001;0,004
2018-04-16 04:51:14;48,27;0;-21,535;-230,52;82,9;2893;"OFF";"OFF";-1041,465;-230,526;-464,476;13;0;-18797,222;30,788;60,04;37113;4;0;0;0;0;0,001;0,004
2018-04-16 04:51:18;48,284;0;-21,006;-230,544;82,9;2905;"OFF";"OFF";-1041,465;-230,55;-464,476;13;0;-18797,246;30,788;60,04;37117;4;0;0;0;0;0,001;0,004
2018-04-16 04:51:24;48,29;0;-21,125;-230,579;82,9;2931;"OFF";"OFF";-1041,465;-230,585;-464,476;13;0;-18797,282;30,788;60,04;37123;4;0;0;0;0;0,001;0,004
2018-04-16 04:51:28;48,291;0;-20,957;-230,602;82,9;2950;"OFF";"OFF";-1041,465;-230,608;-464,476;13;0;-18797,304;30,788;60,04;37127;4;0;0;0;0;0,001;0,004
2018-04-16 04:51:34;48,294;0;-21,094;-230,638;82,9;2970;"OFF";"OFF";-1041,465;-230,644;-464,476;13;0;-18797,34;30,788;60,04;37133;4;0;0;0;0;0,001;0,004
2018-04-16 04:51:38;48,306;0;-20,606;-230,66;82,9;2989;"OFF";"OFF";-1041,465;-230,666;-464,476;13;0;-18797,364;30,788;60,04;37137;4;0;0;0;0;0,001;0,004
2018-04-16 04:51:44;48,295;0;-21,232;-230,696;82,9;3002;"OFF";"OFF";-1041,465;-230,702;-464,476;13;0;-18797,398;30,788;60,04;37143;4;0;0;0;0;0,001;0,004
2018-04-16 04:51:48;48,313;0;-20,188;-230,719;82,9;3018;"OFF";"OFF";-1041,465;-230,725;-464,476;13;0;-18797,422;30,788;60,04;37147;4;0;0;0;0;0,001;0,004
2018-04-16 04:51:54;48,309;0;-20,814;-230,753;82,9;3044;"OFF";"OFF";-1041,465;-230,759;-464,476;13;0;-18797,458;30,788;60,04;37153;4;0;0;0;0;0,001;0,004
2018-04-16 04:51:58;48,31;0;-20,866;-230,777;82,9;3056;"OFF";"OFF";-1041,465;-230,783;-464,476;13;0;-18797,48;30,788;60,04;37157;4;0;0;0;0;0,001;0,004
2018-04-16 04:52:04;48,305;0;-20,935;-230,812;82,9;3066;"OFF";"OFF";-1041,465;-230,818;-464,476;13;0;-18797,516;30,788;60,04;37163;4;0;0;0;0;0,001;0,004
2018-04-16 04:52:08;48,314;0;-20,715;-230,835;82,9;3079;"OFF";"OFF";-1041,465;-230,841;-464,476;13;0;-18797,54;30,788;60,04;37167;4;0;0;0;0;0,001;0,004
2018-04-16 04:52:14;48,312;0;-20,645;-230,869;82,9;3100;"OFF";"OFF";-1041,465;-230,875;-464,476;13;0;-18797,574;30,788;60,04;37173;4;0;0;0;0;0,001;0,004
2018-04-16 04:52:18;48,309;0;-20,987;-230,892;82,9;3112;"OFF";"OFF";-1041,465;-230,898;-464,476;13;0;-18797,598;30,788;60,04;37177;4;0;0;0;0;0,001;0,004
2018-04-16 04:52:24;48,32;0;-20,703;-230,926;82,9;3130;"OFF";"OFF";-1041,465;-230,932;-464,476;13;0;-18797,632;30,788;60,04;37183;4;0;0;0;0;0,001;0,004
2018-04-16 04:52:28;48,305;0;-21,398;-230,95;82,9;3134;"OFF";"OFF";-1041,465;-230,956;-464,476;13;0;-18797,656;30,788;60,04;37187;4;0;0;0;0;0,001;0,004
2018-04-16 04:52:34;48,31;0;-20,599;-230,985;82,9;3141;"OFF";"OFF";-1041,465;-230,991;-464,476;13;0;-18797,692;30,788;60,04;37193;4;0;0;0;0;0,001;0,004
2018-04-16 04:52:38;48,31;0;-20,856;-231,008;82,9;3151;"OFF";"OFF";-1041,465;-231,013;-464,476;13;0;-18797,714;30,788;60,04;37197;4;0;0;0;0;0,001;0,004
2018-04-16 04:52:44;48,319;0;-20,343;-231,042;82,9;3162;"OFF";"OFF";-1041,465;-231,048;-464,476;13;0;-18797,75;30,788;60,04;37203;4;0;0;0;0;0,001;0,004
2018-04-16 04:52:48;48,332;0;-19,924;-231,064;82,9;3176;"OFF";"OFF";-1041,465;-231,07;-464,476;13;0;-18797,774;30,788;60,04;37207;4;0;0;0;0;0,001;0,004
2018-04-16 04:52:54;48,317;0;-20,755;-231,098;82,9;3189;"OFF";"OFF";-1041,465;-231,104;-464,476;13;0;-18797,808;30,788;60,04;37213;4;0;0;0;0;0,001;0,004
2018-04-16 04:52:58;48,303;0;-21,38;-231,122;82,9;3189;"OFF";"OFF";-1041,465;-231,128;-464,476;13;0;-18797,832;30,788;60,04;37217;4;0;0;0;0;0,001;0,004
2018-04-16 04:53:04;48,312;0;-20,953;-231,157;82,9;3194;"OFF";"OFF";-1041,465;-231,162;-464,476;13;0;-18797,868;30,788;60,04;37223;4;0;0;0;0;0,001;0,004
2018-04-16 04:53:08;48,314;0;-20,641;-231,179;82,9;3203;"OFF";"OFF";-1041,465;-231,185;-464,476;13;0;-18797,89;30,788;60,04;37227;4;0;0;0;0;0,001;0,004
2018-04-16 04:53:14;48,306;0;-21,109;-231,214;82,9;3204;"OFF";"OFF";-1041,465;-231,22;-464,476;13;0;-18797,926;30,788;60,04;37233;4;0;0;0;0;0,001;0,004
2018-04-16 04:53:18;48,328;0;-19,903;-231,237;82,9;3209;"OFF";"OFF";-1041,465;-231,242;-464,476;13;0;-18797,95;30,788;60,04;37237;4;0;0;0;0;0,001;0,004
2018-04-16 04:53:24;48,319;0;-20,352;-231,27;82,9;3225;"OFF";"OFF";-1041,465;-231,276;-464,476;13;0;-18797,984;30,788;60,04;37243;4;0;0;0;0;0,001;0,004
2018-04-16 04:53:28;48,313;0;-20,912;-231,294;82,9;3227;"OFF";"OFF";-1041,465;-231,3;-464,476;13;0;-18798,008;30,788;60,04;37247;4;0;0;0;0;0,001;0,004
2018-04-16 04:53:34;48,317;0;-20,652;-231,329;82,9;3227;"OFF";"OFF";-1041,465;-231,334;-464,476;13;0;-18798,042;30,788;60,04;37253;4;0;0;0;0;0,001;0,004
2018-04-16 04:53:38;48,313;0;-20,915;-231,352;82,9;3229;"OFF";"OFF";-1041,465;-231,357;-464,476;13;0;-18798,066;30,788;60,04;37257;4;0;0;0;0;0,001;0,004
2018-04-16 04:53:44;48,333;0;-19,727;-231,386;82,8;3238;"OFF";"OFF";-1041,465;-231,391;-464,476;13;0;-18798,102;30,788;60,04;37263;4;0;0;0;0;0,001;0,004
2018-04-16 04:53:48;48,321;0;-20,462;-231,408;82,8;3245;"OFF";"OFF";-1041,465;-231,414;-464,476;13;0;-18798,124;30,788;60,04;37267;4;0;0;0;0;0,001;0,004
2018-04-16 04:53:54;48,296;0;-21,755;-231,443;82,8;3243;"OFF";"OFF";-1041,465;-231,449;-464,476;13;0;-18798,16;30,788;60,04;37273;4;0;0;0;0;0,001;0,004
