TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 04:53:58;48,304;0;-21,091;-231,466;82,8;3243;"OFF";"OFF";-1041,465;-231,472;-464,476;13;0;-18798,184;30,788;60,04;37277;4;0;0;0;0;0,001;0,004
2018-04-16 04:54:04;48,315;0;-20,576;-231,499;82,8;3258;"OFF";"OFF";-1041,465;-231,505;-464,476;13;0;-18798,218;30,788;60,04;37283;4;0;0;0;0;0,001;0,004
2018-04-16 04:54:08;48,294;0;-21,991;-231,523;82,8;3252;"OFF";"OFF";-1041,465;-231,529;-464,476;13;0;-18798,242;30,788;60,04;37287;4;0;0;0;0;0,001;0,004
2018-04-16 04:54:14;48,303;0;-21,069;-231,558;82,8;3249;"OFF";"OFF";-1041,465;-231,564;-464,476;13;0;-18798,278;30,788;60,04;37293;4;0;0;0;0;0,001;0,004
2018-04-16 04:54:18;48,322;0;-20,083;-231,581;82,8;3252;"OFF";"OFF";-1041,465;-231,586;-464,476;13;0;-18798,3;30,788;60,04;37297;4;0;0;0;0;0,001;0,004
2018-04-16 04:54:24;48,315;0;-20,647;-231,615;82,8;3253;"OFF";"OFF";-1041,465;-231,621;-464,476;13;0;-18798,336;30,788;60,04;37303;4;0;0;0;0;0,001;0,004
2018-04-16 04:54:28;48,333;0;-19,603;-231,638;82,8;3257;"OFF";"OFF";-1041,465;-231,643;-464,476;13;0;-18798,36;30,788;60,04;37307;4;0;0;0;0;0,001;0,004
2018-04-16 04:54:34;48,327;0;-20,167;-231,671;82,8;3272;"OFF";"OFF";-1041,465;-231,677;-464,476;13;0;-18798,394;30,788;60,04;37313;4;0;0;0;0;0,001;0,004
2018-04-16 04:54:38;48,314;0;-21,068;-231,694;82,8;3271;"OFF";"OFF";-1041,465;-231,7;-464,476;13;0;-18798,418;30,788;60,04;37317;4;0;0;0;0;0,001;0,004
2018-04-16 04:54:44;48,296;0;-21,031;-231,73;82,8;3256;"OFF";"OFF";-1041,465;-231,736;-464,476;13;0;-18798,454;30,788;60,04;37323;4;0;0;0;0;0,001;0,004
2018-04-16 04:54:48;48,286;0;-21,662;-231,754;82,8;3253;"OFF";"OFF";-1041,465;-231,76;-464,476;13;0;-18798,476;30,788;60,04;37327;4;0;0;0;0;0,001;0,004
2018-04-16 04:54:54;48,272;0;-22,374;-231,79;82,8;3235;"OFF";"OFF";-1041,465;-231,796;-464,476;13;0;-18798,512;30,788;60,04;37333;4;0;0;0;0;0,001;0,004
2018-04-16 04:54:58;48,297;0;-20,901;-231,814;82,8;3230;"OFF";"OFF";-1041,465;-231,82;-464,476;13;0;-18798,536;30,788;60,04;37337;4;0;0;0;0;0,001;0,004
2018-04-16 04:55:04;48,282;0;-21,606;-231,849;82,8;3225;"OFF";"OFF";-1041,465;-231,855;-464,476;13;0;-18798,57;30,788;60,04;37343;4;0;0;0;0;0,001;0,004
2018-04-16 04:55:08;48,285;0;-21,377;-231,873;82,8;3217;"OFF";"OFF";-1041,465;-231,879;-464,476;13;0;-18798,594;30,788;60,04;37347;4;0;0;0;0;0,001;0,004
2018-04-16 04:55:14;48,286;0;-21,281;-231,909;82,8;3211;"OFF";"OFF";-1041,465;-231,915;-464,476;13;0;-18798,628;30,788;60,04;37353;4;0;0;0;0;0,001;0,004
2018-04-16 04:55:18;48,285;0;-21,411;-231,933;82,8;3205;"OFF";"OFF";-1041,465;-231,939;-464,476;13;0;-18798,652;30,788;60,04;37357;4;0;0;0;0;0,001;0,004
2018-04-16 04:55:24;48,277;0;-21,557;-231,969;82,8;3194;"OFF";"OFF";-1041,465;-231,976;-464,476;13;0;-18798,688;30,788;60,04;37363;4;0;0;0;0;0,001;0,004
2018-04-16 04:55:28;48,292;0;-20,88;-231,994;82,8;3188;"OFF";"OFF";-1041,465;-231,999;-464,476;13;0;-18798,71;30,788;60,04;37367;4;0;0;0;0;0,001;0,004
2018-04-16 04:55:34;48,304;0;-20,513;-232,027;82,8;3201;"OFF";"OFF";-1041,465;-232,033;-464,476;13;0;-18798,746;30,788;60,04;37373;4;0;0;0;0;0,001;0,004
2018-04-16 04:55:38;48,34;0;-18,923;-232,049;82,8;3215;"OFF";"OFF";-1041,465;-232,055;-464,476;13;0;-18798,77;30,788;60,04;37377;4;0;0;0;0;0,001;0,004
2018-04-16 04:55:44;48,349;0;-18,923;-232,082;82,8;3241;"OFF";"OFF";-1041,465;-232,087;-464,476;13;0;-18798,804;30,788;60,04;37383;4;0;0;0;0;0,001;0,004
2018-04-16 04:55:48;48,344;0;-19,387;-232,103;82,8;3257;"OFF";"OFF";-1041,465;-232,109;-464,476;13;0;-18798,828;30,788;60,04;37387;4;0;0;0;0;0,001;0,004
2018-04-16 04:55:54;48,341;0;-19,814;-232,137;82,8;3269;"OFF";"OFF";-1041,465;-232,142;-464,476;13;0;-18798,864;30,788;60,04;37393;4;0;0;0;0;0,001;0,004
2018-04-16 04:55:58;48,331;0;-19,973;-232,159;82,8;3277;"OFF";"OFF";-1041,465;-232,164;-464,476;13;0;-18798,886;30,788;60,04;37397;4;0;0;0;0;0,001;0,004
2018-04-16 04:56:04;48,322;0;-20,308;-232,193;82,8;3282;"OFF";"OFF";-1041,465;-232,198;-464,476;13;0;-18798,922;30,788;60,04;37403;4;0;0;0;0;0,001;0,004
2018-04-16 04:56:08;48,324;0;-20,27;-232,215;82,8;3287;"OFF";"OFF";-1041,465;-232,221;-464,476;13;0;-18798,946;30,788;60,04;37407;4;0;0;0;0;0,001;0,004
2018-04-16 04:56:14;48,335;0;-19,768;-232,248;82,8;3298;"OFF";"OFF";-1041,465;-232,254;-464,476;13;0;-18798,98;30,788;60,04;37413;4;0;0;0;0;0,001;0,004
2018-04-16 04:56:18;48,334;0;-20,032;-232,27;82,8;3309;"OFF";"OFF";-1041,465;-232,275;-464,476;13;0;-18799,004;30,788;60,04;37417;4;0;0;0;0;0,001;0,004
2018-04-16 04:56:24;48,357;0;-18,813;-232,302;82,8;3324;"OFF";"OFF";-1041,465;-232,308;-464,476;13;0;-18799,04;30,788;60,04;37423;4;0;0;0;0;0,001;0,004
2018-04-16 04:56:28;48,343;0;-19,929;-232,324;82,8;3330;"OFF";"OFF";-1041,465;-232,33;-464,476;13;0;-18799,062;30,788;60,04;37427;4;0;0;0;0;0,001;0,004
2018-04-16 04:56:34;48,342;0;-19,592;-232,357;82,8;3341;"OFF";"OFF";-1041,465;-232,363;-464,476;13;0;-18799,098;30,788;60,04;37433;4;0;0;0;0;0,001;0,004
2018-04-16 04:56:38;48,354;0;-19,233;-232,379;82,8;3354;"OFF";"OFF";-1041,465;-232,384;-464,476;13;0;-18799,122;30,788;60,04;37437;4;0;0;0;0;0,001;0,004
2018-04-16 04:56:44;48,343;0;-19,942;-232,411;82,8;3367;"OFF";"OFF";-1041,465;-232,416;-464,476;13;0;-18799,156;30,788;60,04;37443;4;0;0;0;0;0,001;0,004
2018-04-16 04:56:48;48,342;0;-19,768;-232,433;82,8;3369;"OFF";"OFF";-1041,465;-232,438;-464,476;13;0;-18799,18;30,788;60,04;37447;4;0;0;0;0;0,001;0,004
2018-04-16 04:56:54;48,348;0;-19,618;-232,466;82,8;3378;"OFF";"OFF";-1041,465;-232,471;-464,476;13;0;-18799,214;30,788;60,04;37453;4;0;0;0;0;0,001;0,004
2018-04-16 04:56:58;48,335;0;-20,243;-232,487;82,8;3385;"OFF";"OFF";-1041,465;-232,493;-464,476;13;0;-18799,238;30,788;60,04;37457;4;0;0;0;0;0,001;0,004
2018-04-16 04:57:04;48,347;0;-19,301;-232,52;82,8;3392;"OFF";"OFF";-1041,465;-232,526;-464,476;13;0;-18799,274;30,788;60,04;37463;4;0;0;0;0;0,001;0,004
2018-04-16 04:57:08;48,357;0;-19,09;-232,542;82,8;3396;"OFF";"OFF";-1041,465;-232,547;-464,476;13;0;-18799,296;30,788;60,04;37467;4;0;0;0;0;0,001;0,004
2018-04-16 04:57:14;48,357;0;-19,212;-232,575;82,8;3401;"OFF";"OFF";-1041,465;-232,58;-464,476;13;0;-18799,332;30,788;60,04;37473;4;0;0;0;0;0,001;0,004
2018-04-16 04:57:18;48,357;0;-19,181;-232,596;82,8;3410;"OFF";"OFF";-1041,465;-232,601;-464,476;13;0;-18799,356;30,788;60,04;37477;4;0;0;0;0;0,001;0,004
2018-04-16 04:57:24;48,335;0;-20,444;-232,629;82,8;3411;"OFF";"OFF";-1041,465;-232,634;-464,476;13;0;-18799,39;30,788;60,04;37483;4;0;0;0;0;0,001;0,004
2018-04-16 04:57:28;48,344;0;-19,738;-232,651;82,8;3414;"OFF";"OFF";-1041,465;-232,656;-464,476;13;0;-18799,414;30,788;60,04;37487;4;0;0;0;0;0,001;0,004
2018-04-16 04:57:34;48,343;0;-19,777;-232,684;82,8;3414;"OFF";"OFF";-1041,465;-232,689;-464,476;13;0;-18799,45;30,788;60,04;37493;4;0;0;0;0;0,001;0,004
2018-04-16 04:57:38;48,333;0;-20,102;-232,706;82,8;3412;"OFF";"OFF";-1041,465;-232,712;-464,476;13;0;-18799,472;30,788;60,04;37497;4;0;0;0;0;0,001;0,004
2018-04-16 04:57:44;48,35;0;-19,349;-232,739;82,7;3418;"OFF";"OFF";-1041,465;-232,744;-464,476;13;0;-18799,508;30,788;60,04;37503;4;0;0;0;0;0,001;0,004
2018-04-16 04:57:48;48,337;0;-20,192;-232,76;82,7;3420;"OFF";"OFF";-1041,465;-232,766;-464,476;13;0;-18799,532;30,788;60,04;37507;4;0;0;0;0;0,001;0,004
2018-04-16 04:57:54;48,355;0;-19,173;-232,793;82,7;3426;"OFF";"OFF";-1041,465;-232,798;-464,476;13;0;-18799,566;30,788;60,04;37513;4;0;0;0;0;0,001;0,004
2018-04-16 04:57:58;48,348;0;-19,624;-232,814;82,7;3432;"OFF";"OFF";-1041,465;-232,82;-464,476;13;0;-18799,59;30,788;60,04;37517;4;0;0;0;0;0,001;0,004
2018-04-16 04:58:04;48,358;0;-19,175;-232,848;82,7;3428;"OFF";"OFF";-1041,465;-232,853;-464,476;13;0;-18799,624;30,788;60,04;37523;4;0;0;0;0;0,001;0,004
2018-04-16 04:58:08;48,354;0;-19,362;-232,869;82,7;3433;"OFF";"OFF";-1041,465;-232,874;-464,476;13;0;-18799,648;30,788;60,04;37527;4;0;0;0;0;0,001;0,004
2018-04-16 04:58:14;48,339;0;-20,03;-232,902;82,7;3434;"OFF";"OFF";-1041,465;-232,907;-464,476;13;0;-18799,684;30,788;60,04;37533;4;0;0;0;0;0,001;0,004
2018-04-16 04:58:18;48,339;0;-19,944;-232,924;82,7;3438;"OFF";"OFF";-1041,465;-232,929;-464,476;13;0;-18799,708;30,788;60,04;37537;4;0;0;0;0;0,001;0,004
2018-04-16 04:58:24;48,337;0;-19,776;-232,956;82,7;3439;"OFF";"OFF";-1041,465;-232,962;-464,476;13;0;-18799,742;30,788;60,04;37543;4;0;0;0;0;0,001;0,004
2018-04-16 04:58:28;48,343;0;-19,816;-232,978;82,7;3439;"OFF";"OFF";-1041,465;-232,984;-464,476;13;0;-18799,766;30,788;60,04;37547;4;0;0;0;0;0,001;0,004
2018-04-16 04:58:34;48,37;0;-18,365;-233,01;82,7;3447;"OFF";"OFF";-1041,465;-233,015;-464,476;13;0;-18799,8;30,788;60,04;37553;4;0;0;0;0;0,001;0,004
2018-04-16 04:58:38;48,346;0;-19,867;-233,032;82,7;3452;"OFF";"OFF";-1041,465;-233,037;-464,476;13;0;-18799,824;30,788;60,04;37557;4;0;0;0;0;0,001;0,004
2018-04-16 04:58:44;48,346;0;-19,411;-233,065;82,7;3449;"OFF";"OFF";-1041,465;-233,07;-464,476;13;0;-18799,86;30,788;60,04;37563;4;0;0;0;0;0,001;0,004
2018-04-16 04:58:48;48,35;0;-19,467;-233,087;82,7;3448;"OFF";"OFF";-1041,465;-233,092;-464,476;13;0;-18799,882;30,788;60,04;37567;4;0;0;0;0;0,001;0,004
2018-04-16 04:58:54;48,359;0;-18,956;-233,119;82,7;3458;"OFF";"OFF";-1041,465;-233,124;-464,476;13;0;-18799,918;30,788;60,04;37573;4;0;0;0;0;0,001;0,004
2018-04-16 04:58:58;48,347;0;-19,736;-233,14;82,7;3464;"OFF";"OFF";-1041,465;-233,145;-464,476;13;0;-18799,942;30,788;60,04;37577;4;0;0;0;0;0,001;0,004
2018-04-16 04:59:04;48,364;0;-18,852;-233,172;82,7;3470;"OFF";"OFF";-1041,465;-233,177;-464,476;13;0;-18799,976;30,788;60,04;37583;4;0;0;0;0;0,001;0,004
2018-04-16 04:59:08;48,345;0;-20,123;-233,193;82,7;3474;"OFF";"OFF";-1041,465;-233,199;-464,476;13;0;-18799,998;30,788;60,04;37587;4;0;0;0;0;0,001;0,004
2018-04-16 04:59:14;48,352;0;-19,388;-233,226;82,7;3476;"OFF";"OFF";-1041,465;-233,231;-464,476;13;0;-18800,034;30,788;60,04;37593;4;0;0;0;0;0,001;0,004
2018-04-16 04:59:18;48,348;0;-19,586;-233,246;82,7;3485;"OFF";"OFF";-1041,465;-233,252;-464,476;13;0;-18800,056;30,788;60,04;37597;4;0;0;0;0;0,001;0,004
2018-04-16 04:59:24;48,359;0;-18,944;-233,278;82,7;3491;"OFF";"OFF";-1041,465;-233,284;-464,476;13;0;-18800,092;30,788;60,04;37603;4;0;0;0;0;0,001;0,004
2018-04-16 04:59:28;48,367;0;-18,629;-233,3;82,7;3494;"OFF";"OFF";-1041,465;-233,305;-464,476;13;0;-18800,116;30,788;60,04;37607;4;0;0;0;0;0,001;0,004
2018-04-16 04:59:34;48,365;0;-19,412;-233,33;82,7;3520;"OFF";"OFF";-1041,465;-233,335;-464,476;13;0;-18800,146;30,788;60,04;37613;4;0;0;0;0;0,001;0,004
2018-04-16 04:59:38;48,37;0;-18,95;-233,352;82,7;3515;"OFF";"OFF";-1041,465;-233,357;-464,476;13;0;-18800,17;30,788;60,04;37617;4;0;0;0;0;0,001;0,004
2018-04-16 04:59:44;48,361;0;-19,269;-233,384;82,7;3517;"OFF";"OFF";-1041,465;-233,389;-464,476;13;0;-18800,206;30,788;60,04;37623;4;0;0;0;0;0,001;0,004
2018-04-16 04:59:48;48,367;0;-18,973;-233,405;82,7;3522;"OFF";"OFF";-1041,465;-233,41;-464,476;13;0;-18800,228;30,788;60,04;37627;4;0;0;0;0;0,001;0,004
2018-04-16 04:59:54;48,364;0;-19,276;-233,436;82,7;3529;"OFF";"OFF";-1041,465;-233,441;-464,476;13;0;-18800,264;30,788;60,04;37633;4;0;0;0;0;0,001;0,004
2018-04-16 04:59:58;48,371;0;-18,518;-233,457;82,7;3529;"OFF";"OFF";-1041,465;-233,463;-464,476;13;0;-18800,288;30,788;60,04;37637;4;0;0;0;0;0,001;0,004
2018-04-16 05:00:04;48,38;0;-18,229;-233,49;82,7;3525;"OFF";"OFF";-1041,465;-233,495;-464,476;13;0;-18800,322;30,788;60,04;37643;4;0;0;0;0;0,001;0,004
2018-04-16 05:00:08;48,36;0;-19,221;-233,511;82,7;3533;"OFF";"OFF";-1041,465;-233,516;-464,476;13;0;-18800,346;30,788;60,04;37647;4;0;0;0;0;0,001;0,004
2018-04-16 05:00:14;48,361;0;-19,327;-233,542;82,7;3542;"OFF";"OFF";-1041,465;-233,547;-464,476;13;0;-18800,38;30,788;60,04;37653;4;0;0;0;0;0,001;0,004
2018-04-16 05:00:18;48,357;0;-19,429;-233,563;82,7;3546;"OFF";"OFF";-1041,465;-233,568;-464,476;13;0;-18800,404;30,788;60,04;37657;4;0;0;0;0;0,001;0,004
2018-04-16 05:00:24;48,376;0;-18,46;-233,594;82,7;3551;"OFF";"OFF";-1041,465;-233,599;-464,476;13;0;-18800,44;30,788;60,04;37663;4;0;0;0;0;0,001;0,004
2018-04-16 05:00:28;48,392;0;-17,879;-233,615;82,7;3562;"OFF";"OFF";-1041,465;-233,62;-464,476;13;0;-18800,462;30,788;60,04;37667;4;0;0;0;0;0,001;0,004
2018-04-16 05:00:34;48,372;0;-19,23;-233,646;82,7;3570;"OFF";"OFF";-1041,465;-233,651;-464,476;13;0;-18800,498;30,788;60,04;37673;4;0;0;0;0;0,001;0,004
2018-04-16 05:00:38;48,372;0;-18,96;-233,667;82,7;3570;"OFF";"OFF";-1041,465;-233,672;-464,476;13;0;-18800,522;30,788;60,04;37677;4;0;0;0;0;0,001;0,004
2018-04-16 05:00:44;48,379;0;-18,546;-233,698;82,7;3572;"OFF";"OFF";-1041,465;-233,703;-464,476;13;0;-18800,556;30,788;60,04;37683;4;0;0;0;0;0,001;0,004
2018-04-16 05:00:48;48,36;0;-19,265;-233,72;82,7;3569;"OFF";"OFF";-1041,465;-233,725;-464,476;13;0;-18800,58;30,788;60,04;37687;4;0;0;0;0;0,001;0,004
2018-04-16 05:00:54;48,368;0;-18,493;-233,751;82,7;3571;"OFF";"OFF";-1041,465;-233,756;-464,476;13;0;-18800,616;30,788;60,04;37693;4;0;0;0;0;0,001;0,004
2018-04-16 05:00:58;48,373;0;-18,708;-233,772;82,7;3577;"OFF";"OFF";-1041,465;-233,777;-464,476;13;0;-18800,638;30,788;60,04;37697;4;0;0;0;0;0,001;0,004
2018-04-16 05:01:04;48,343;0;-20,258;-233,804;82,7;3570;"OFF";"OFF";-1041,465;-233,81;-464,476;13;0;-18800,674;30,788;60,04;37703;4;0;0;0;0;0,001;0,004
2018-04-16 05:01:08;48,334;0;-20,497;-233,826;82,7;3557;"OFF";"OFF";-1041,465;-233,832;-464,476;13;0;-18800,698;30,788;60,04;37707;4;0;0;0;0;0,001;0,004
2018-04-16 05:01:14;48,323;0;-20,637;-233,86;82,7;3540;"OFF";"OFF";-1041,465;-233,865;-464,476;13;0;-18800,732;30,788;60,04;37713;4;0;0;0;0;0,001;0,004
2018-04-16 05:01:18;48,324;0;-20,527;-233,882;82,7;3528;"OFF";"OFF";-1041,465;-233,888;-464,476;13;0;-18800,756;30,788;60,04;37717;4;0;0;0;0;0,001;0,004
2018-04-16 05:01:24;48,34;0;-19,268;-233,916;82,7;3506;"OFF";"OFF";-1041,465;-233,922;-464,476;13;0;-18800,792;30,788;60,04;37723;4;0;0;0;0;0,001;0,004
2018-04-16 05:01:28;48,339;0;-19,543;-233,938;82,7;3506;"OFF";"OFF";-1041,465;-233,943;-464,476;13;0;-18800,814;30,788;60,04;37727;4;0;0;0;0;0,001;0,004
2018-04-16 05:01:34;48,314;0;-21,043;-233,971;82,7;3493;"OFF";"OFF";-1041,465;-233,977;-464,476;13;0;-18800,85;30,788;60,04;37733;4;0;0;0;0;0,001;0,004
2018-04-16 05:01:38;48,312;0;-20,693;-233,994;82,7;3475;"OFF";"OFF";-1041,465;-234;-464,476;13;0;-18800,874;30,788;60,04;37737;4;0;0;0;0;0,001;0,004
2018-04-16 05:01:44;48,314;0;-20,47;-234,028;82,7;3461;"OFF";"OFF";-1041,465;-234,034;-464,476;13;0;-18800,908;30,788;60,04;37743;4;0;0;0;0;0,001;0,004
2018-04-16 05:01:48;48,313;0;-20,721;-234,051;82,7;3454;"OFF";"OFF";-1041,465;-234,056;-464,476;13;0;-18800,932;30,788;60,04;37747;4;0;0;0;0;0,001;0,004
2018-04-16 05:01:54;48,309;0;-20,605;-234,085;82,7;3435;"OFF";"OFF";-1041,465;-234,091;-464,476;13;0;-18800,966;30,788;60,04;37753;4;0;0;0;0;0,001;0,004
2018-04-16 05:01:58;48,318;0;-20,098;-234,107;82,6;3430;"OFF";"OFF";-1041,465;-234,113;-464,476;13;0;-18800,99;30,788;60,04;37757;4;0;0;0;0;0,001;0,004
2018-04-16 05:02:04;48,299;0;-21,017;-234,142;82,6;3415;"OFF";"OFF";-1041,465;-234,148;-464,476;13;0;-18801,026;30,788;60,04;37763;4;0;0;0;0;0,001;0,004
2018-04-16 05:02:08;48,256;0;-23,383;-234,166;82,6;3394;"OFF";"OFF";-1041,465;-234,172;-464,476;13;0;-18801,048;30,788;60,04;37767;4;0;0;0;0;0,001;0,004
2018-04-16 05:02:14;48,252;0;-22,569;-234,204;82,6;3346;"OFF";"OFF";-1041,465;-234,21;-464,476;13;0;-18801,084;30,788;60,04;37773;4;0;0;0;0;0,001;0,004
2018-04-16 05:02:18;48,212;0;-24,591;-234,23;82,6;3305;"OFF";"OFF";-1041,465;-234,237;-464,476;13;0;-18801,112;30,788;60,04;37777;4;0;0;0;0;0,001;0,004
2018-04-16 05:02:24;48,223;0;-23,124;-234,27;82,6;3253;"OFF";"OFF";-1041,465;-234,276;-464,476;13;0;-18801,146;30,788;60,04;37783;4;0;0;0;0;0,001;0,004
2018-04-16 05:02:28;48,208;0;-23,874;-234,296;82,6;3223;"OFF";"OFF";-1041,465;-234,302;-464,476;13;0;-18801,17;30,788;60,04;37787;4;0;0;0;0;0,001;0,004
2018-04-16 05:02:34;48,187;0;-24,529;-234,336;82,6;3174;"OFF";"OFF";-1041,465;-234,343;-464,476;13;0;-18801,208;30,788;60,04;37793;4;0;0;0;0;0,001;0,004
2018-04-16 05:02:38;48,175;0;-24,764;-234,364;82,6;3133;"OFF";"OFF";-1041,465;-234,371;-464,476;13;0;-18801,236;30,788;60,04;37797;4;0;0;0;0;0,001;0,004
2018-04-16 05:02:44;48,179;0;-24,285;-234,404;82,6;3095;"OFF";"OFF";-1041,465;-234,411;-464,476;13;0;-18801,274;30,788;60,04;37803;4;0;0;0;0;0,001;0,004
2018-04-16 05:02:48;48,163;0;-24,75;-234,432;82,6;3066;"OFF";"OFF";-1041,465;-234,439;-464,476;13;0;-18801,3;30,788;60,04;37807;4;0;0;0;0;0,001;0,004
2018-04-16 05:02:54;48,163;0;-24,696;-234,474;82,6;3022;"OFF";"OFF";-1041,465;-234,48;-464,476;13;0;-18801,346;30,788;60,04;37813;4;0;0;0;0;0,001;0,004
2018-04-16 05:02:58;48,166;0;-24,574;-234,501;82,6;2999;"OFF";"OFF";-1041,465;-234,508;-464,476;13;0;-18801,374;30,788;60,04;37817;4;0;0;0;0;0,001;0,004
2018-04-16 05:03:04;48,143;0;-25,597;-234,543;82,6;2961;"OFF";"OFF";-1041,465;-234,55;-464,476;13;0;-18801,42;30,788;60,04;37823;4;0;0;0;0;0,001;0,004
2018-04-16 05:03:08;48,147;0;-24,98;-234,571;82,6;2940;"OFF";"OFF";-1041,465;-234,578;-464,476;13;0;-18801,452;30,788;60,04;37827;4;0;0;0;0;0,001;0,004
2018-04-16 05:03:14;48,144;0;-24,837;-234,613;82,6;2910;"OFF";"OFF";-1041,465;-234,62;-464,476;13;0;-18801,496;30,788;60,04;37833;4;0;0;0;0;0,001;0,004
2018-04-16 05:03:18;48,149;0;-25,042;-234,64;82,6;2892;"OFF";"OFF";-1041,465;-234,648;-464,476;13;0;-18801,528;30,788;60,04;37837;4;0;0;0;0;0,001;0,004
2018-04-16 05:03:24;48,076;0;-28,182;-234,686;82,6;2841;"OFF";"OFF";-1041,465;-234,694;-464,476;13;0;-18801,574;30,788;60,04;37843;4;0;0;0;0;0,001;0,004
2018-04-16 05:03:28;48,066;0;-28,419;-234,718;82,6;2800;"OFF";"OFF";-1041,465;-234,725;-464,476;13;0;-18801,606;30,788;60,04;37847;4;0;0;0;0;0,001;0,004
2018-04-16 05:03:34;48,04;0;-28,94;-234,765;82,6;2745;"OFF";"OFF";-1041,465;-234,773;-464,476;13;0;-18801,652;30,788;60,04;37853;4;0;0;0;0;0,001;0,004
2018-04-16 05:03:38;48,042;0;-28,743;-234,797;82,6;2711;"OFF";"OFF";-1041,465;-234,805;-464,476;13;0;-18801,684;30,788;60,04;37857;4;0;0;0;0;0,001;0,004
2018-04-16 05:03:44;47,999;0;-30,323;-234,846;82,6;2660;"OFF";"OFF";-1041,465;-234,854;-464,476;13;0;-18801,73;30,788;60,04;37863;4;0;0;0;0;0,001;0,004
2018-04-16 05:03:48;48,029;0;-28,622;-234,879;82,6;2628;"OFF";"OFF";-1041,465;-234,887;-464,476;13;0;-18801,762;30,788;60,04;37867;4;0;0;0;0;0,001;0,004
2018-04-16 05:03:54;47,997;0;-30,192;-234,927;82,6;2591;"OFF";"OFF";-1041,465;-234,935;-464,476;13;0;-18801,808;30,788;60,04;37873;4;0;0;0;0;0,001;0,004
2018-04-16 05:03:58;48;0;-29,871;-234,959;82,6;2565;"OFF";"OFF";-1041,465;-234,968;-464,476;13;0;-18801,84;30,788;60,04;37877;4;0;0;0;0;0,001;0,004
2018-04-16 05:04:04;48,005;0;-29,412;-235,009;82,6;2527;"OFF";"OFF";-1041,465;-235,017;-464,476;13;0;-18801,886;30,788;60,04;37883;4;0;0;0;0;0,001;0,004
2018-04-16 05:04:08;47,991;0;-30,105;-235,041;82,6;2508;"OFF";"OFF";-1041,465;-235,05;-464,476;13;0;-18801,918;30,788;60,04;37887;4;0;0;0;0;0,001;0,004
2018-04-16 05:04:14;48,009;0;-28,697;-235,091;82,6;2478;"OFF";"OFF";-1041,465;-235,099;-464,476;13;0;-18801,964;30,788;60,04;37893;4;0;0;0;0;0,001;0,004
2018-04-16 05:04:18;48,016;0;-28,368;-235,123;82,6;2464;"OFF";"OFF";-1041,465;-235,131;-464,476;13;0;-18801,996;30,788;60,04;37897;4;0;0;0;0;0,001;0,004
2018-04-16 05:04:24;48,019;0;-28,653;-235,17;82,6;2450;"OFF";"OFF";-1041,465;-235,178;-464,476;13;0;-18802,042;30,788;60,04;37903;4;0;0;0;0;0,001;0,004
2018-04-16 05:04:28;48,022;0;-28,438;-235,202;82,6;2438;"OFF";"OFF";-1041,465;-235,21;-464,476;13;0;-18802,074;30,788;60,04;37907;4;0;0;0;0;0,001;0,004
2018-04-16 05:04:34;48,019;0;-28,26;-235,25;82,6;2427;"OFF";"OFF";-1041,465;-235,257;-464,476;13;0;-18802,122;30,788;60,04;37913;4;0;0;0;0;0,001;0,004
2018-04-16 05:04:38;48,002;0;-29,779;-235,281;82,6;2422;"OFF";"OFF";-1041,465;-235,289;-464,476;13;0;-18802,152;30,788;60,04;37917;4;0;0;0;0;0,001;0,004
2018-04-16 05:04:44;47,999;0;-28,902;-235,33;82,6;2401;"OFF";"OFF";-1041,465;-235,338;-464,476;13;0;-18802,2;30,788;60,04;37923;4;0;0;0;0;0,001;0,004
2018-04-16 05:04:48;48,019;0;-28,25;-235,362;82,6;2395;"OFF";"OFF";-1041,465;-235,37;-464,476;13;0;-18802,23;30,788;60,04;37927;4;0;0;0;0;0,001;0,004
2018-04-16 05:04:54;48,056;0;-26,649;-235,409;82,6;2392;"OFF";"OFF";-1041,465;-235,416;-464,476;13;0;-18802,278;30,788;60,04;37933;4;0;0;0;0;0,001;0,004
2018-04-16 05:04:58;48,048;0;-27,294;-235,439;82,6;2396;"OFF";"OFF";-1041,465;-235,446;-464,476;13;0;-18802,308;30,788;60,04;37937;4;0;0;0;0;0,001;0,004
2018-04-16 05:05:04;48,077;0;-26,098;-235,484;82,5;2399;"OFF";"OFF";-1041,465;-235,491;-464,476;13;0;-18802,356;30,788;60,04;37943;4;0;0;0;0;0,001;0,004
2018-04-16 05:05:08;48,078;0;-26,092;-235,513;82,5;2407;"OFF";"OFF";-1041,465;-235,521;-464,476;13;0;-18802,386;30,788;60,04;37947;4;0;0;0;0;0,001;0,004
2018-04-16 05:05:14;48,076;0;-26,413;-235,558;82,5;2412;"OFF";"OFF";-1041,465;-235,565;-464,476;13;0;-18802,434;30,788;60,04;37953;4;0;0;0;0;0,001;0,004
2018-04-16 05:05:18;48,077;0;-26,59;-235,588;82,5;2417;"OFF";"OFF";-1041,465;-235,595;-464,476;13;0;-18802,464;30,788;60,04;37957;4;0;0;0;0;0,001;0,004
2018-04-16 05:05:24;48,077;0;-26,698;-235,632;82,5;2424;"OFF";"OFF";-1041,465;-235,639;-464,476;13;0;-18802,512;30,788;60,04;37963;4;0;0;0;0;0,001;0,004
2018-04-16 05:05:28;48,061;0;-27,708;-235,662;82,5;2423;"OFF";"OFF";-1041,465;-235,671;-464,476;13;0;-18802,542;30,788;60,04;37967;4;0;0;0;0;0,001;0,004
2018-04-16 05:05:34;47,314;0;-63,517;-235,744;82,5;2233;"OFF";"OFF";-1041,465;-235,762;-464,476;13;0;-18802,632;30,788;60,04;37973;4;0;0;0;0;0,001;0,004
2018-04-16 05:05:38;47,229;0;-63,103;-235,813;82,5;2073;"OFF";"OFF";-1041,465;-235,831;-464,476;13;0;-18802,704;30,788;60,04;37977;4;0;0;0;0;0,001;0,004
2018-04-16 05:05:44;47,031;0;-69,538;-235,926;82,5;1852;"OFF";"OFF";-1041,465;-235,945;-464,476;13;0;-18802,82;30,788;60,04;37983;4;0;0;0;0;0,001;0,004
2018-04-16 05:05:48;47,019;0;-68,477;-236,002;82,5;1737;"OFF";"OFF";-1041,465;-236,021;-464,476;13;0;-18802,898;30,788;60,04;37987;4;0;0;0;0;0,001;0,004
2018-04-16 05:05:54;46,985;0;-69,315;-236,117;82,5;1594;"OFF";"OFF";-1041,465;-236,137;-464,476;13;0;-18803,016;30,788;60,04;37993;4;0;0;0;0;0,001;0,004
2018-04-16 05:05:58;46,982;0;-69,196;-236,194;82,5;1518;"OFF";"OFF";-1041,465;-236,213;-464,476;13;0;-18803,094;30,788;60,04;37997;4;0;0;0;0;0,001;0,004
2018-04-16 05:06:04;46,927;0;-71,454;-236,312;82,5;1419;"OFF";"OFF";-1041,465;-236,332;-464,476;13;0;-18803,21;30,788;60,04;38003;4;0;0;0;0;0,001;0,004
2018-04-16 05:06:08;46,902;0;-72,424;-236,392;82,5;1362;"OFF";"OFF";-1041,465;-236,412;-464,476;13;0;-18803,29;30,788;60,04;38007;4;0;0;0;0;0,001;0,004
2018-04-16 05:06:14;46,917;0;-71,04;-236,512;82,5;1291;"OFF";"OFF";-1041,465;-236,532;-464,476;13;0;-18803,406;30,788;60,04;38013;4;0;0;0;0;0,001;0,004
2018-04-16 05:06:18;46,912;0;-71,329;-236,591;82,5;1252;"OFF";"OFF";-1041,465;-236,611;-464,476;13;0;-18803,484;30,788;60,04;38017;4;0;0;0;0;0,001;0,004
2018-04-16 05:06:24;46,889;0;-72,315;-236,711;82,4;1200;"OFF";"OFF";-1041,465;-236,731;-464,476;13;0;-18803,602;30,788;60,04;38023;4;0;0;0;0;0,001;0,004
2018-04-16 05:06:28;46,902;0;-71,456;-236,791;82,4;1170;"OFF";"OFF";-1041,465;-236,811;-464,476;13;0;-18803,68;30,788;60,04;38027;4;0;0;0;0;0,001;0,004
2018-04-16 05:06:34;46,875;0;-72,637;-236,911;82,4;1130;"OFF";"OFF";-1041,465;-236,931;-464,476;13;0;-18803,796;30,788;60,04;38033;4;0;0;0;0;0,001;0,004
2018-04-16 05:06:38;46,866;0;-72,97;-236,992;82,4;1107;"OFF";"OFF";-1041,465;-237,012;-464,476;13;0;-18803,876;30,788;60,04;38037;4;0;0;0;0;0,001;0,004
2018-04-16 05:06:44;46,881;0;-71,842;-237,113;82,4;1076;"OFF";"OFF";-1041,465;-237,132;-464,476;13;0;-18803,992;30,788;60,04;38043;4;0;0;0;0;0,001;0,004
2018-04-16 05:06:48;46,906;0;-70,715;-237,192;82,4;1060;"OFF";"OFF";-1041,465;-237,212;-464,476;13;0;-18804,07;30,788;60,04;38047;4;0;0;0;0;0,001;0,004
2018-04-16 05:06:54;46,867;0;-72,582;-237,312;82,4;1036;"OFF";"OFF";-1041,465;-237,332;-464,476;13;0;-18804,188;30,788;60,04;38053;4;0;0;0;0;0,001;0,004
2018-04-16 05:06:58;46,866;0;-72,348;-237,393;82,4;1022;"OFF";"OFF";-1041,465;-237,413;-464,476;13;0;-18804,266;30,788;60,04;38057;4;0;0;0;0;0,001;0,004
2018-04-16 05:07:04;46,869;0;-72,201;-237,514;82,4;1003;"OFF";"OFF";-1041,465;-237,534;-464,476;13;0;-18804,382;30,788;60,04;38063;4;0;0;0;0;0,001;0,004
2018-04-16 05:07:08;46,863;0;-72,667;-237,594;82,4;991;"OFF";"OFF";-1041,465;-237,614;-464,476;13;0;-18804,46;30,788;60,04;38067;4;0;0;0;0;0,001;0,004
2018-04-16 05:07:14;46,869;0;-72,029;-237,714;82,4;977;"OFF";"OFF";-1041,465;-237,734;-464,476;13;0;-18804,578;30,788;60,04;38073;4;0;0;0;0;0,001;0,004
2018-04-16 05:07:18;46,879;0;-71,513;-237,794;82,4;968;"OFF";"OFF";-1041,465;-237,814;-464,476;13;0;-18804,656;30,788;60,04;38077;4;0;0;0;0;0,001;0,004
2018-04-16 05:07:24;46,865;0;-71,962;-237,914;82,4;956;"OFF";"OFF";-1041,465;-237,934;-464,476;13;0;-18804,774;30,788;60,04;38083;4;0;0;0;0;0,001;0,004
2018-04-16 05:07:28;47,211;0;-54,072;-237,994;82,3;949;"OFF";"OFF";-1041,465;-238,007;-464,476;13;0;-18804,846;30,788;60,04;38087;4;0;0;0;0;0,001;0,004
2018-04-16 05:07:34;47,597;0;-37,338;-238,056;82,3;992;"OFF";"OFF";-1041,465;-238,066;-464,476;13;0;-18804,904;30,788;60,04;38093;4;0;0;0;0;0,001;0,004
2018-04-16 05:07:38;47,756;0;-31,228;-238,094;82,3;1023;"OFF";"OFF";-1041,465;-238,102;-464,476;13;0;-18804,942;30,788;60,04;38097;4;0;0;0;0;0,001;0,004
2018-04-16 05:07:44;47,872;0;-29,053;-238,144;82,3;1077;"OFF";"OFF";-1041,465;-238,152;-464,476;13;0;-18804,988;30,788;60,04;38103;4;0;0;0;0;0,001;0,004
2018-04-16 05:07:48;47,89;0;-29,733;-238,176;82,3;1115;"OFF";"OFF";-1041,465;-238,184;-464,476;13;0;-18805,02;30,788;60,04;38107;4;0;0;0;0;0,001;0,004
2018-04-16 05:07:54;47,949;0;-27,866;-238,224;82,3;1172;"OFF";"OFF";-1041,465;-238,231;-464,476;13;0;-18805,066;30,788;60,04;38113;4;0;0;0;0;0,001;0,004
2018-04-16 05:07:58;47,963;0;-28,326;-238,254;82,3;1211;"OFF";"OFF";-1041,465;-238,262;-464,476;13;0;-18805,098;30,788;60,04;38117;4;0;0;0;0;0,001;0,004
2018-04-16 05:08:04;47,991;0;-27,389;-238,298;82,3;1273;"OFF";"OFF";-1041,465;-238,306;-464,476;13;0;-18805,144;30,788;60,04;38123;4;0;0;0;0;0,001;0,004
2018-04-16 05:08:08;48,016;0;-27,007;-238,328;82,3;1313;"OFF";"OFF";-1041,465;-238,336;-464,476;13;0;-18805,176;30,788;60,04;38127;4;0;0;0;0;0,001;0,004
2018-04-16 05:08:14;48,051;0;-25,715;-238,371;82,3;1377;"OFF";"OFF";-1041,465;-238,378;-464,476;13;0;-18805,222;30,788;60,04;38133;4;0;0;0;0;0,001;0,004
2018-04-16 05:08:18;48,047;0;-26,434;-238,4;82,3;1419;"OFF";"OFF";-1041,465;-238,407;-464,476;13;0;-18805,254;30,788;60,04;38137;4;0;0;0;0;0,001;0,004
2018-04-16 05:08:24;48,066;0;-25,801;-238,443;82,3;1481;"OFF";"OFF";-1041,465;-238,45;-464,476;13;0;-18805,3;30,788;60,04;38143;4;0;0;0;0;0,001;0,004
2018-04-16 05:08:28;48,062;0;-26,19;-238,472;82,3;1522;"OFF";"OFF";-1041,465;-238,479;-464,476;13;0;-18805,332;30,788;60,04;38147;4;0;0;0;0;0,001;0,004
2018-04-16 05:08:34;48,081;0;-25,512;-238,515;82,3;1584;"OFF";"OFF";-1041,465;-238,522;-464,476;13;0;-18805,378;30,788;60,04;38153;4;0;0;0;0;0,001;0,004
2018-04-16 05:08:38;48,067;0;-26,423;-238,543;82,3;1623;"OFF";"OFF";-1041,465;-238,55;-464,476;13;0;-18805,41;30,788;60,04;38157;4;0;0;0;0;0,001;0,004
2018-04-16 05:08:44;48,098;0;-24,898;-238,586;82,3;1683;"OFF";"OFF";-1041,465;-238,593;-464,476;13;0;-18805,458;30,788;60,04;38163;4;0;0;0;0;0,001;0,004
2018-04-16 05:08:48;48,087;0;-25,418;-238,614;82,3;1723;"OFF";"OFF";-1041,465;-238,621;-464,476;13;0;-18805,488;30,788;60,04;38167;4;0;0;0;0;0,001;0,004
2018-04-16 05:08:54;48,11;0;-24,628;-238,655;82,3;1783;"OFF";"OFF";-1041,465;-238,662;-464,476;13;0;-18805,532;30,788;60,04;38173;4;0;0;0;0;0,001;0,004
2018-04-16 05:08:58;48,095;0;-25,649;-238,683;82,3;1820;"OFF";"OFF";-1041,465;-238,69;-464,476;13;0;-18805,562;30,788;60,04;38177;4;0;0;0;0;0,001;0,004
2018-04-16 05:09:04;48,088;0;-25,772;-238,726;82,3;1872;"OFF";"OFF";-1041,465;-238,733;-464,476;13;0;-18805,61;30,788;60,04;38183;4;0;0;0;0;0,001;0,004
2018-04-16 05:09:08;48,067;0;-26,834;-238,755;82,3;1902;"OFF";"OFF";-1041,465;-238,763;-464,476;13;0;-18805,64;30,788;60,04;38187;4;0;0;0;0;0,001;0,004
2018-04-16 05:09:14;48,072;0;-26,274;-238,799;82,3;1947;"OFF";"OFF";-1041,465;-238,807;-464,476;13;0;-18805,688;30,788;60,04;38193;4;0;0;0;0;0,001;0,004
2018-04-16 05:09:18;48,058;0;-27,063;-238,829;82,3;1975;"OFF";"OFF";-1041,465;-238,836;-464,476;13;0;-18805,718;30,788;60,04;38197;4;0;0;0;0;0,001;0,004
2018-04-16 05:09:24;48,06;0;-26,806;-238,873;82,3;2014;"OFF";"OFF";-1041,465;-238,88;-464,476;13;0;-18805,766;30,788;60,04;38203;4;0;0;0;0;0,001;0,004
2018-04-16 05:09:28;48,074;0;-26,05;-238,901;82,3;2043;"OFF";"OFF";-1041,465;-238,909;-464,476;13;0;-18805,796;30,788;60,04;38207;4;0;0;0;0;0,001;0,004
2018-04-16 05:09:34;48,049;0;-27,231;-238,946;82,3;2078;"OFF";"OFF";-1041,465;-238,953;-464,476;13;0;-18805,844;30,788;60,04;38213;4;0;0;0;0;0,001;0,004
2018-04-16 05:09:38;48,053;0;-27,015;-238,976;82,3;2098;"OFF";"OFF";-1041,465;-238,983;-464,476;13;0;-18805,876;30,788;60,04;38217;4;0;0;0;0;0,001;0,004
2018-04-16 05:09:44;48,07;0;-26,271;-239,02;82,3;2129;"OFF";"OFF";-1041,465;-239,027;-464,476;13;0;-18805,922;30,788;60,04;38223;4;0;0;0;0;0,001;0,004
2018-04-16 05:09:48;48,058;0;-26,794;-239,05;82,3;2149;"OFF";"OFF";-1041,465;-239,057;-464,476;13;0;-18805,954;30,788;60,04;38227;4;0;0;0;0;0,001;0,004
2018-04-16 05:09:54;48,051;0;-27,101;-239,094;82,3;2178;"OFF";"OFF";-1041,465;-239,101;-464,476;13;0;-18806;30,788;60,04;38233;4;0;0;0;0;0,001;0,004
2018-04-16 05:09:58;48,056;0;-26,908;-239,123;82,3;2196;"OFF";"OFF";-1041,465;-239,13;-464,476;13;0;-18806,032;30,788;60,04;38237;4;0;0;0;0;0,001;0,004
2018-04-16 05:10:04;48,048;0;-27,172;-239,168;82,3;2218;"OFF";"OFF";-1041,465;-239,175;-464,476;13;0;-18806,078;30,788;60,04;38243;4;0;0;0;0;0,001;0,004
2018-04-16 05:10:08;48,044;0;-27,338;-239,197;82,3;2233;"OFF";"OFF";-1041,465;-239,205;-464,476;13;0;-18806,11;30,788;60,04;38247;4;0;0;0;0;0,001;0,004
2018-04-16 05:10:14;48,07;0;-26,062;-239,242;82,3;2252;"OFF";"OFF";-1041,465;-239,25;-464,476;13;0;-18806,156;30,788;60,04;38253;4;0;0;0;0;0,001;0,004
2018-04-16 05:10:18;48,04;0;-27,427;-239,272;82,3;2266;"OFF";"OFF";-1041,465;-239,279;-464,476;13;0;-18806,188;30,788;60,04;38257;4;0;0;0;0;0,001;0,004
2018-04-16 05:10:24;48,066;0;-25,941;-239,316;82,2;2285;"OFF";"OFF";-1041,465;-239,323;-464,476;13;0;-18806,234;30,788;60,04;38263;4;0;0;0;0;0,001;0,004
2018-04-16 05:10:28;48,05;0;-26,948;-239,346;82,2;2296;"OFF";"OFF";-1041,465;-239,353;-464,476;13;0;-18806,266;30,788;60,04;38267;4;0;0;0;0;0,001;0,004
2018-04-16 05:10:34;48,018;0;-28,428;-239,392;82,2;2304;"OFF";"OFF";-1041,465;-239,399;-464,476;13;0;-18806,312;30,788;60,04;38273;4;0;0;0;0;0,001;0,004
2018-04-16 05:10:38;48,018;0;-28;-239,423;82,2;2306;"OFF";"OFF";-1041,465;-239,43;-464,476;13;0;-18806,344;30,788;60,04;38277;4;0;0;0;0;0,001;0,004
2018-04-16 05:10:44;48,051;0;-26,511;-239,467;82,2;2324;"OFF";"OFF";-1041,465;-239,474;-464,476;13;0;-18806,39;30,788;60,04;38283;4;0;0;0;0;0,001;0,004
2018-04-16 05:10:48;48,046;0;-26,763;-239,497;82,2;2332;"OFF";"OFF";-1041,465;-239,504;-464,476;13;0;-18806,422;30,788;60,04;38287;4;0;0;0;0;0,001;0,004
2018-04-16 05:10:54;48,053;0;-26,556;-239,541;82,2;2347;"OFF";"OFF";-1041,465;-239,548;-464,476;13;0;-18806,468;30,788;60,04;38293;4;0;0;0;0;0,001;0,004
2018-04-16 05:10:58;48,04;0;-27,203;-239,57;82,2;2353;"OFF";"OFF";-1041,465;-239,578;-464,476;13;0;-18806,5;30,788;60,04;38297;4;0;0;0;0;0,001;0,004
2018-04-16 05:11:04;48,047;0;-26,803;-239,615;82,2;2363;"OFF";"OFF";-1041,465;-239,623;-464,476;13;0;-18806,546;30,788;60,04;38303;4;0;0;0;0;0,001;0,004
2018-04-16 05:11:08;48,055;0;-26,244;-239,645;82,2;2369;"OFF";"OFF";-1041,465;-239,652;-464,476;13;0;-18806,578;30,788;60,04;38307;4;0;0;0;0;0,001;0,004
2018-04-16 05:11:14;48,069;0;-25,788;-239,688;82,2;2385;"OFF";"OFF";-1041,465;-239,695;-464,476;13;0;-18806,624;30,788;60,04;38313;4;0;0;0;0;0,001;0,004
2018-04-16 05:11:18;47,804;0;-38,935;-239,72;82,2;2376;"OFF";"OFF";-1041,465;-239,733;-464,476;13;0;-18806,662;30,788;60,04;38317;4;0;0;0;0;0,001;0,004
2018-04-16 05:11:24;47,285;0;-61,124;-239,816;82,2;2137;"OFF";"OFF";-1041,465;-239,833;-464,476;13;0;-18806,764;30,788;60,04;38323;4;0;0;0;0;0,001;0,004
2018-04-16 05:11:28;47,133;0;-65,37;-239,885;82,2;1992;"OFF";"OFF";-1041,465;-239,903;-464,476;13;0;-18806,834;30,788;60,04;38327;4;0;0;0;0;0,001;0,004
2018-04-16 05:11:34;47,033;0;-67,719;-239,997;82,2;1795;"OFF";"OFF";-1041,465;-240,016;-464,476;13;0;-18806,948;30,788;60,04;38333;4;0;0;0;0;0,001;0,004
2018-04-16 05:11:38;46,972;0;-69,427;-240,073;82,2;1688;"OFF";"OFF";-1041,465;-240,092;-464,476;13;0;-18807,026;30,788;60,04;38337;4;0;0;0;0;0,001;0,004
2018-04-16 05:11:44;46,919;0;-71,1;-240,189;82,2;1555;"OFF";"OFF";-1041,465;-240,209;-464,476;13;0;-18807,142;30,788;60,04;38343;4;0;0;0;0;0,001;0,004
2018-04-16 05:11:48;46,907;0;-70,762;-240,267;82,2;1481;"OFF";"OFF";-1041,465;-240,287;-464,476;13;0;-18807,22;30,788;60,04;38347;4;0;0;0;0;0,001;0,004
2018-04-16 05:11:54;46,9;0;-70,858;-240,385;82,2;1389;"OFF";"OFF";-1041,465;-240,405;-464,476;13;0;-18807,338;30,788;60,04;38353;4;0;0;0;0;0,001;0,004
2018-04-16 05:11:58;46,885;0;-70,86;-240,464;82,2;1338;"OFF";"OFF";-1041,465;-240,484;-464,476;13;0;-18807,416;30,788;60,04;38357;4;0;0;0;0;0,001;0,004
2018-04-16 05:12:04;46,875;0;-71,315;-240,583;82,1;1272;"OFF";"OFF";-1041,465;-240,602;-464,476;13;0;-18807,534;30,788;60,04;38363;4;0;0;0;0;0,001;0,004
2018-04-16 05:12:08;46,857;0;-72,118;-240,662;82,1;1235;"OFF";"OFF";-1041,465;-240,682;-464,476;13;0;-18807,612;30,788;60,04;38367;4;0;0;0;0;0,001;0,004
2018-04-16 05:12:14;46,924;0;-68,448;-240,778;82,1;1190;"OFF";"OFF";-1041,465;-240,797;-464,476;13;0;-18807,728;30,788;60,04;38373;4;0;0;0;0;0,001;0,004
2018-04-16 05:12:18;46,895;0;-70,251;-240,856;82,1;1163;"OFF";"OFF";-1041,465;-240,876;-464,476;13;0;-18807,806;30,788;60,04;38377;4;0;0;0;0;0,001;0,004
2018-04-16 05:12:24;46,892;0;-69,636;-240,972;82,1;1130;"OFF";"OFF";-1041,465;-240,992;-464,476;13;0;-18807,924;30,788;60,04;38383;4;0;0;0;0;0,001;0,004
2018-04-16 05:12:28;46,9;0;-69,357;-241,05;82,1;1110;"OFF";"OFF";-1041,465;-241,069;-464,476;13;0;-18808,002;30,788;60,04;38387;4;0;0;0;0;0,001;0,004
2018-04-16 05:12:34;46,883;0;-70,149;-241,166;82,1;1084;"OFF";"OFF";-1041,465;-241,185;-464,476;13;0;-18808,12;30,788;60,04;38393;4;0;0;0;0;0,001;0,004
2018-04-16 05:12:38;46,888;0;-69,868;-241,243;82,1;1069;"OFF";"OFF";-1041,465;-241,262;-464,476;13;0;-18808,198;30,788;60,04;38397;4;0;0;0;0;0,001;0,004
2018-04-16 05:12:44;46,91;0;-68,437;-241,359;82,1;1048;"OFF";"OFF";-1041,465;-241,379;-464,476;13;0;-18808,314;30,788;60,04;38403;4;0;0;0;0;0,001;0,004
2018-04-16 05:12:48;47,317;0;-46,281;-241,435;82,1;1037;"OFF";"OFF";-1041,465;-241,446;-464,476;13;0;-18808,382;30,788;60,04;38407;4;0;0;0;0;0,001;0,004
2018-04-16 05:12:54;47,63;0;-35,147;-241,492;82,1;1083;"OFF";"OFF";-1041,465;-241,502;-464,476;13;0;-18808,44;30,788;60,04;38413;4;0;0;0;0;0,001;0,004
2018-04-16 05:12:58;47,813;0;-27,592;-241,527;82,1;1117;"OFF";"OFF";-1041,465;-241,535;-464,476;13;0;-18808,472;30,788;60,04;38417;4;0;0;0;0;0,001;0,004
2018-04-16 05:13:04;47,896;0;-27,216;-241,573;82,1;1176;"OFF";"OFF";-1041,465;-241,58;-464,476;13;0;-18808,52;30,788;60,04;38423;4;0;0;0;0;0,001;0,004
2018-04-16 05:13:08;47,956;0;-25,553;-241,602;82,1;1218;"OFF";"OFF";-1041,465;-241,609;-464,476;13;0;-18808,55;30,788;60,04;38427;4;0;0;0;0;0,001;0,004
2018-04-16 05:13:14;47,98;0;-26,072;-241,645;82,1;1282;"OFF";"OFF";-1041,465;-241,652;-464,476;13;0;-18808,598;30,788;60,04;38433;4;0;0;0;0;0,001;0,004
2018-04-16 05:13:18;48,015;0;-25,207;-241,673;82,1;1325;"OFF";"OFF";-1041,465;-241,68;-464,476;13;0;-18808,628;30,788;60,04;38437;4;0;0;0;0;0,001;0,004
2018-04-16 05:13:24;48,033;0;-25,367;-241,714;82,1;1391;"OFF";"OFF";-1041,465;-241,722;-464,476;13;0;-18808,674;30,788;60,04;38443;4;0;0;0;0;0,001;0,004
2018-04-16 05:13:28;48,034;0;-25,352;-241,743;82,1;1433;"OFF";"OFF";-1041,465;-241,75;-464,476;13;0;-18808,706;30,788;60,04;38447;4;0;0;0;0;0,001;0,004
2018-04-16 05:13:34;48,061;0;-24,394;-241,785;82,1;1497;"OFF";"OFF";-1041,465;-241,792;-464,476;13;0;-18808,748;30,788;60,04;38453;4;0;0;0;0;0,001;0,004
2018-04-16 05:13:38;48,078;0;-24,338;-241,812;82,1;1542;"OFF";"OFF";-1041,465;-241,818;-464,476;13;0;-18808,772;30,788;60,04;38457;4;0;0;0;0;0,001;0,004
2018-04-16 05:13:44;48,091;0;-24,067;-241,852;82;1608;"OFF";"OFF";-1041,465;-241,859;-464,476;13;0;-18808,808;30,788;60,04;38463;4;0;0;0;0;0,001;0,004
2018-04-16 05:13:48;48,096;0;-23,825;-241,878;82;1653;"OFF";"OFF";-1041,465;-241,885;-464,476;13;0;-18808,832;30,788;60,04;38467;4;0;0;0;0;0,001;0,004
2018-04-16 05:13:54;48,106;0;-23,863;-241,918;82;1720;"OFF";"OFF";-1041,465;-241,924;-464,476;13;0;-18808,868;30,788;60,04;38473;4;0;0;0;0;0,001;0,004
2018-04-16 05:13:58;48,109;0;-23,982;-241,944;82;1764;"OFF";"OFF";-1041,465;-241,951;-464,476;13;0;-18808,89;30,788;60,04;38477;4;0;0;0;0;0,001;0,004
2018-04-16 05:14:04;48,108;0;-24,301;-241,984;82;1827;"OFF";"OFF";-1041,465;-241,99;-464,476;13;0;-18808,926;30,788;60,04;38483;4;0;0;0;0;0,001;0,004
2018-04-16 05:14:08;48,118;0;-23,979;-242,01;82;1868;"OFF";"OFF";-1041,465;-242,017;-464,476;13;0;-18808,95;30,788;60,04;38487;4;0;0;0;0;0,001;0,004
2018-04-16 05:14:14;48,111;0;-24,017;-242,05;82;1927;"OFF";"OFF";-1041,465;-242,057;-464,476;13;0;-18808,984;30,788;60,04;38493;4;0;0;0;0;0,001;0,004
2018-04-16 05:14:18;48,11;0;-24,204;-242,077;82;1965;"OFF";"OFF";-1041,465;-242,084;-464,476;13;0;-18809,01;30,788;60,04;38497;4;0;0;0;0;0,001;0,004
2018-04-16 05:14:24;48,12;0;-23,618;-242,117;82;2020;"OFF";"OFF";-1041,465;-242,124;-464,476;13;0;-18809,044;30,788;60,04;38503;4;0;0;0;0;0,001;0,004
2018-04-16 05:14:28;48,12;0;-23,788;-242,143;82;2058;"OFF";"OFF";-1041,465;-242,149;-464,476;13;0;-18809,068;30,788;60,04;38507;4;0;0;0;0;0,001;0,004
2018-04-16 05:14:34;48,128;0;-23,676;-242,182;82;2113;"OFF";"OFF";-1041,465;-242,188;-464,476;13;0;-18809,104;30,788;60,04;38513;4;0;0;0;0;0,001;0,004
2018-04-16 05:14:38;48,113;0;-24,47;-242,209;82;2145;"OFF";"OFF";-1041,465;-242,215;-464,476;13;0;-18809,126;30,788;60,04;38517;4;0;0;0;0;0,001;0,004
2018-04-16 05:14:44;48,111;0;-24,376;-242,249;82;2189;"OFF";"OFF";-1041,465;-242,256;-464,476;13;0;-18809,164;30,788;60,04;38523;4;0;0;0;0;0,001;0,004
2018-04-16 05:14:48;48,118;0;-23,84;-242,276;82;2218;"OFF";"OFF";-1041,465;-242,283;-464,476;13;0;-18809,188;30,788;60,04;38527;4;0;0;0;0;0,001;0,004
2018-04-16 05:14:54;48,103;0;-24,494;-242,316;82;2260;"OFF";"OFF";-1041,465;-242,323;-464,476;13;0;-18809,222;30,788;60,04;38533;4;0;0;0;0;0,001;0,004
2018-04-16 05:14:58;48,114;0;-24,003;-242,344;82;2282;"OFF";"OFF";-1041,465;-242,35;-464,476;13;0;-18809,25;30,788;60,04;38537;4;0;0;0;0;0,001;0,004
2018-04-16 05:15:04;48,094;0;-24,97;-242,384;82;2316;"OFF";"OFF";-1041,465;-242,391;-464,476;13;0;-18809,292;30,788;60,04;38543;4;0;0;0;0;0,001;0,004
2018-04-16 05:15:08;48,111;0;-24,167;-242,411;82;2339;"OFF";"OFF";-1041,465;-242,418;-464,476;13;0;-18809,316;30,788;60,04;38547;4;0;0;0;0;0,001;0,004
2018-04-16 05:15:14;48,103;0;-24,637;-242,452;82;2369;"OFF";"OFF";-1041,465;-242,459;-464,476;13;0;-18809,358;30,788;60,04;38553;4;0;0;0;0;0,001;0,004
2018-04-16 05:15:18;48,111;0;-23,841;-242,479;82;2388;"OFF";"OFF";-1041,465;-242,486;-464,476;13;0;-18809,382;30,788;60,04;38557;4;0;0;0;0;0,001;0,004
2018-04-16 05:15:24;48,128;0;-23,329;-242,518;82;2426;"OFF";"OFF";-1041,465;-242,525;-464,476;13;0;-18809,418;30,788;60,04;38563;4;0;0;0;0;0,001;0,004
2018-04-16 05:15:28;48,124;0;-23,587;-242,544;82;2448;"OFF";"OFF";-1041,465;-242,551;-464,476;13;0;-18809,442;30,788;60,04;38567;4;0;0;0;0;0,001;0,004
2018-04-16 05:15:34;48,121;0;-24,092;-242,584;82;2476;"OFF";"OFF";-1041,465;-242,591;-464,476;13;0;-18809,476;30,788;60,04;38573;4;0;0;0;0;0,001;0,004
2018-04-16 05:15:38;48,138;0;-22,955;-242,61;82;2496;"OFF";"OFF";-1041,465;-242,616;-464,476;13;0;-18809,5;30,788;60,04;38577;4;0;0;0;0;0,001;0,004
2018-04-16 05:15:44;48,13;0;-23,709;-242,648;82;2529;"OFF";"OFF";-1041,465;-242,655;-464,476;13;0;-18809,536;30,788;60,04;38583;4;0;0;0;0;0,001;0,004
2018-04-16 05:15:48;48,142;0;-22,982;-242,674;82;2550;"OFF";"OFF";-1041,465;-242,68;-464,476;13;0;-18809,558;30,788;60,04;38587;4;0;0;0;0;0,001;0,004
2018-04-16 05:15:54;47,721;0;-44,521;-242,717;82;2546;"OFF";"OFF";-1041,465;-242,732;-464,476;13;0;-18809,612;30,788;60,04;38593;4;0;0;0;0;0,001;0,004
2018-04-16 05:15:58;47,376;0;-59,108;-242,781;82;2344;"OFF";"OFF";-1041,465;-242,797;-464,476;13;0;-18809,678;30,788;60,04;38597;4;0;0;0;0;0,001;0,004
2018-04-16 05:16:04;47,158;0;-63,928;-242,88;82;2098;"OFF";"OFF";-1041,465;-242,898;-464,476;13;0;-18809,778;30,788;60,04;38603;4;0;0;0;0;0,001;0,004
2018-04-16 05:16:08;47,072;0;-65,686;-242,953;82;1946;"OFF";"OFF";-1041,465;-242,971;-464,476;13;0;-18809,848;30,788;60,04;38607;4;0;0;0;0;0,001;0,004
2018-04-16 05:16:14;47,005;0;-66,599;-243,061;82;1770;"OFF";"OFF";-1041,465;-243,08;-464,476;13;0;-18809,956;30,788;60,04;38613;4;0;0;0;0;0,001;0,004
2018-04-16 05:16:18;46,974;0;-67,778;-243,135;82;1673;"OFF";"OFF";-1041,465;-243,154;-464,476;13;0;-18810,03;30,788;60,04;38617;4;0;0;0;0;0,001;0,004
2018-04-16 05:16:24;46,97;0;-66,722;-243,247;81,9;1553;"OFF";"OFF";-1041,465;-243,266;-464,476;13;0;-18810,142;30,788;60,04;38623;4;0;0;0;0;0,001;0,004
2018-04-16 05:16:28;46,942;0;-67,822;-243,323;81,9;1484;"OFF";"OFF";-1041,465;-243,342;-464,476;13;0;-18810,22;30,788;60,04;38627;4;0;0;0;0;0,001;0,004
2018-04-16 05:16:34;46,91;0;-68,855;-243,437;81,9;1398;"OFF";"OFF";-1041,465;-243,456;-464,476;13;0;-18810,338;30,788;60,04;38633;4;0;0;0;0;0,001;0,004
2018-04-16 05:16:38;46,897;0;-69,606;-243,514;81,9;1350;"OFF";"OFF";-1041,465;-243,533;-464,476;13;0;-18810,416;30,788;60,04;38637;4;0;0;0;0;0,001;0,004
2018-04-16 05:16:44;46,88;0;-69,603;-243,629;81,9;1286;"OFF";"OFF";-1041,465;-243,649;-464,476;13;0;-18810,534;30,788;60,04;38643;4;0;0;0;0;0,001;0,004
2018-04-16 05:16:48;46,767;0;-75,802;-243,712;81,9;1240;"OFF";"OFF";-1041,465;-243,733;-464,476;13;0;-18810,618;30,788;60,04;38647;4;0;0;0;0;0,001;0,004
2018-04-16 05:16:54;46,838;0;-71,779;-243,83;81,9;1192;"OFF";"OFF";-1041,465;-243,85;-464,476;13;0;-18810,734;30,788;60,04;38653;4;0;0;0;0;0,001;0,004
2018-04-16 05:16:58;46,85;0;-70,771;-243,91;81,9;1163;"OFF";"OFF";-1041,465;-243,93;-464,476;13;0;-18810,812;30,788;60,04;38657;4;0;0;0;0;0,001;0,004
2018-04-16 05:17:04;46,851;0;-70,332;-244,028;81,9;1126;"OFF";"OFF";-1041,465;-244,048;-464,476;13;0;-18810,93;30,788;60,04;38663;4;0;0;0;0;0,001;0,004
2018-04-16 05:17:08;46,84;0;-70,937;-244,107;81,9;1105;"OFF";"OFF";-1041,465;-244,126;-464,476;13;0;-18811,008;30,788;60,04;38667;4;0;0;0;0;0,001;0,004
2018-04-16 05:17:14;46,849;0;-70,624;-244,225;81,9;1077;"OFF";"OFF";-1041,465;-244,244;-464,476;13;0;-18811,124;30,788;60,04;38673;4;0;0;0;0;0,001;0,004
2018-04-16 05:17:18;46,837;0;-70,938;-244,304;81,9;1060;"OFF";"OFF";-1041,465;-244,323;-464,476;13;0;-18811,204;30,788;60,04;38677;4;0;0;0;0;0,001;0,004
2018-04-16 05:17:24;47,05;0;-59,814;-244,421;81,8;1039;"OFF";"OFF";-1041,465;-244,436;-464,476;13;0;-18811,316;30,788;60,04;38683;4;0;0;0;0;0,001;0,004
2018-04-16 05:17:28;47,563;0;-32,857;-244,467;81,8;1061;"OFF";"OFF";-1041,465;-244,476;-464,476;13;0;-18811,358;30,788;60,04;38687;4;0;0;0;0;0,001;0,004
2018-04-16 05:17:34;47,7;0;-31,669;-244,524;81,8;1106;"OFF";"OFF";-1041,465;-244,533;-464,476;13;0;-18811,414;30,788;60,04;38693;4;0;0;0;0;0,001;0,004
2018-04-16 05:17:38;47,808;0;-28,313;-244,557;81,8;1143;"OFF";"OFF";-1041,465;-244,565;-464,476;13;0;-18811,446;30,788;60,04;38697;4;0;0;0;0;0,001;0,004
2018-04-16 05:17:44;47,872;0;-27,517;-244,604;81,8;1201;"OFF";"OFF";-1041,465;-244,611;-464,476;13;0;-18811,492;30,788;60,04;38703;4;0;0;0;0;0,001;0,004
2018-04-16 05:17:48;47,926;0;-26,348;-244,634;81,8;1241;"OFF";"OFF";-1041,465;-244,641;-464,476;13;0;-18811,524;30,788;60,04;38707;4;0;0;0;0;0,001;0,004
2018-04-16 05:17:54;47,946;0;-26,613;-244,678;81,8;1302;"OFF";"OFF";-1041,465;-244,685;-464,476;13;0;-18811,57;30,788;60,04;38713;4;0;0;0;0;0,001;0,004
2018-04-16 05:17:58;47,989;0;-25,218;-244,707;81,8;1344;"OFF";"OFF";-1041,465;-244,714;-464,476;13;0;-18811,602;30,788;60,04;38717;4;0;0;0;0;0,001;0,004
2018-04-16 05:18:04;48,008;0;-25,299;-244,749;81,8;1409;"OFF";"OFF";-1041,465;-244,756;-464,476;13;0;-18811,648;30,788;60,04;38723;4;0;0;0;0;0,001;0,004
2018-04-16 05:18:08;48,025;0;-25,089;-244,776;81,8;1453;"OFF";"OFF";-1041,465;-244,783;-464,476;13;0;-18811,678;30,788;60,04;38727;4;0;0;0;0;0,001;0,004
2018-04-16 05:18:14;48,026;0;-25,244;-244,818;81,8;1516;"OFF";"OFF";-1041,465;-244,825;-464,476;13;0;-18811,724;30,788;60,04;38733;4;0;0;0;0;0,001;0,004
2018-04-16 05:18:18;48,024;0;-25,913;-244,846;81,8;1558;"OFF";"OFF";-1041,465;-244,853;-464,476;13;0;-18811,756;30,788;60,04;38737;4;0;0;0;0;0,001;0,004
2018-04-16 05:18:24;47,994;0;-27,094;-244,891;81,8;1613;"OFF";"OFF";-1041,465;-244,899;-464,476;13;0;-18811,802;30,788;60,04;38743;4;0;0;0;0;0,001;0,004
2018-04-16 05:18:28;47,987;0;-27,248;-244,923;81,8;1644;"OFF";"OFF";-1041,465;-244,93;-464,476;13;0;-18811,834;30,788;60,04;38747;4;0;0;0;0;0,001;0,004
2018-04-16 05:18:34;47,955;0;-28,415;-244,97;81,8;1691;"OFF";"OFF";-1041,465;-244,977;-464,476;13;0;-18811,88;30,788;60,04;38753;4;0;0;0;0;0,001;0,004
2018-04-16 05:18:38;47,96;0;-27,977;-245,001;81,8;1722;"OFF";"OFF";-1041,465;-245,009;-464,476;13;0;-18811,912;30,788;60,04;38757;4;0;0;0;0;0,001;0,004
2018-04-16 05:18:44;47,976;0;-27,32;-245,047;81,8;1767;"OFF";"OFF";-1041,465;-245,055;-464,476;13;0;-18811,958;30,788;60,04;38763;4;0;0;0;0;0,001;0,004
2018-04-16 05:18:48;47,981;0;-26,968;-245,078;81,8;1796;"OFF";"OFF";-1041,465;-245,085;-464,476;13;0;-18811,99;30,788;60,04;38767;4;0;0;0;0;0,001;0,004
2018-04-16 05:18:54;47,964;0;-27,87;-245,123;81,8;1839;"OFF";"OFF";-1041,465;-245,131;-464,476;13;0;-18812,038;30,788;60,04;38773;4;0;0;0;0;0,001;0,004
2018-04-16 05:18:58;47,975;0;-27,175;-245,154;81,8;1867;"OFF";"OFF";-1041,465;-245,161;-464,476;13;0;-18812,068;30,788;60,04;38777;4;0;0;0;0;0,001;0,004
2018-04-16 05:19:04;47,959;0;-28,179;-245,2;81,8;1904;"OFF";"OFF";-1041,465;-245,208;-464,476;13;0;-18812,116;30,788;60,04;38783;4;0;0;0;0;0,001;0,004
2018-04-16 05:19:08;47,867;0;-32,95;-245,234;81,8;1918;"OFF";"OFF";-1041,465;-245,243;-464,476;13;0;-18812,15;30,788;60,04;38787;4;0;0;0;0;0,001;0,004
2018-04-16 05:19:14;47,927;0;-28,911;-245,284;81,8;1938;"OFF";"OFF";-1041,465;-245,292;-464,476;13;0;-18812,198;30,788;60,04;38793;4;0;0;0;0;0,001;0,004
2018-04-16 05:19:18;47,902;0;-30,085;-245,317;81,8;1953;"OFF";"OFF";-1041,465;-245,325;-464,476;13;0;-18812,228;30,788;60,04;38797;4;0;0;0;0;0,001;0,004
2018-04-16 05:19:24;47,918;0;-29,029;-245,367;81,8;1971;"OFF";"OFF";-1041,465;-245,375;-464,476;13;0;-18812,276;30,788;60,04;38803;4;0;0;0;0;0,001;0,004
2018-04-16 05:19:28;47,912;0;-29,394;-245,399;81,8;1988;"OFF";"OFF";-1041,465;-245,407;-464,476;13;0;-18812,306;30,788;60,04;38807;4;0;0;0;0;0,001;0,004
2018-04-16 05:19:34;47,913;0;-29,324;-245,448;81,8;2009;"OFF";"OFF";-1041,465;-245,456;-464,476;13;0;-18812,354;30,788;60,04;38813;4;0;0;0;0;0,001;0,004
2018-04-16 05:19:38;47,92;0;-29,014;-245,48;81,8;2021;"OFF";"OFF";-1041,465;-245,488;-464,476;13;0;-18812,384;30,788;60,04;38817;4;0;0;0;0;0,001;0,004
2018-04-16 05:19:44;47,912;0;-29,776;-245,528;81,8;2042;"OFF";"OFF";-1041,465;-245,536;-464,476;13;0;-18812,432;30,788;60,04;38823;4;0;0;0;0;0,001;0,004
2018-04-16 05:19:48;47,925;0;-28,88;-245,56;81,8;2054;"OFF";"OFF";-1041,465;-245,569;-464,476;13;0;-18812,462;30,788;60,04;38827;4;0;0;0;0;0,001;0,004
2018-04-16 05:19:54;47,933;0;-28,623;-245,609;81,8;2072;"OFF";"OFF";-1041,465;-245,616;-464,476;13;0;-18812,51;30,788;60,04;38833;4;0;0;0;0;0,001;0,004
2018-04-16 05:19:58;47,944;0;-28,058;-245,64;81,8;2087;"OFF";"OFF";-1041,465;-245,647;-464,476;13;0;-18812,542;30,788;60,04;38837;4;0;0;0;0;0,001;0,004
