TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 05:20:04;47,92;0;-29,495;-245,687;81,8;2106;"OFF";"OFF";-1041,465;-245,695;-464,476;13;0;-18812,588;30,788;60,04;38843;4;0;0;0;0;0,001;0,004
2018-04-16 05:20:08;47,917;0;-29,466;-245,719;81,8;2114;"OFF";"OFF";-1041,465;-245,727;-464,476;13;0;-18812,62;30,788;60,04;38847;4;0;0;0;0;0,001;0,004
2018-04-16 05:20:14;47,949;0;-27,883;-245,766;81,7;2131;"OFF";"OFF";-1041,465;-245,774;-464,476;13;0;-18812,666;30,788;60,04;38853;4;0;0;0;0;0,001;0,004
2018-04-16 05:20:18;47,914;0;-29,638;-245,798;81,7;2139;"OFF";"OFF";-1041,465;-245,807;-464,476;13;0;-18812,698;30,788;60,04;38857;4;0;0;0;0;0,001;0,004
2018-04-16 05:20:24;47,945;0;-28,077;-245,846;81,7;2153;"OFF";"OFF";-1041,465;-245,853;-464,476;13;0;-18812,744;30,788;60,04;38863;4;0;0;0;0;0,001;0,004
2018-04-16 05:20:28;47,96;0;-27,567;-245,876;81,7;2166;"OFF";"OFF";-1041,465;-245,884;-464,476;13;0;-18812,776;30,788;60,04;38867;4;0;0;0;0;0,001;0,004
2018-04-16 05:20:34;47,942;0;-28,077;-245,924;81,7;2178;"OFF";"OFF";-1041,465;-245,932;-464,476;13;0;-18812,822;30,788;60,04;38873;4;0;0;0;0;0,001;0,004
2018-04-16 05:20:38;47,948;0;-27,978;-245,955;81,7;2187;"OFF";"OFF";-1041,465;-245,963;-464,476;13;0;-18812,854;30,788;60,04;38877;4;0;0;0;0;0,001;0,004
2018-04-16 05:20:44;47,932;0;-28,623;-246,002;81,7;2196;"OFF";"OFF";-1041,465;-246,01;-464,476;13;0;-18812,9;30,788;60,04;38883;4;0;0;0;0;0,001;0,004
2018-04-16 05:20:48;47,945;0;-27,922;-246,034;81,7;2201;"OFF";"OFF";-1041,465;-246,042;-464,476;13;0;-18812,932;30,788;60,04;38887;4;0;0;0;0;0,001;0,004
2018-04-16 05:20:54;47,957;0;-27,266;-246,081;81,7;2212;"OFF";"OFF";-1041,465;-246,089;-464,476;13;0;-18812,978;30,788;60,04;38893;4;0;0;0;0;0,001;0,004
2018-04-16 05:20:58;47,922;0;-29,371;-246,113;81,7;2215;"OFF";"OFF";-1041,465;-246,121;-464,476;13;0;-18813,01;30,788;60,04;38897;4;0;0;0;0;0,001;0,004
2018-04-16 05:21:04;47,925;0;-28,877;-246,162;81,7;2218;"OFF";"OFF";-1041,465;-246,17;-464,476;13;0;-18813,056;30,788;60,04;38903;4;0;0;0;0;0,001;0,004
2018-04-16 05:21:08;47,961;0;-27,109;-246,193;81,7;2223;"OFF";"OFF";-1041,465;-246,2;-464,476;13;0;-18813,088;30,788;60,04;38907;4;0;0;0;0;0,001;0,004
2018-04-16 05:21:14;47,956;0;-27,641;-246,238;81,7;2242;"OFF";"OFF";-1041,465;-246,246;-464,476;13;0;-18813,134;30,788;60,04;38913;4;0;0;0;0;0,001;0,004
2018-04-16 05:21:18;47,982;0;-26,329;-246,268;81,7;2252;"OFF";"OFF";-1041,465;-246,276;-464,476;13;0;-18813,166;30,788;60,04;38917;4;0;0;0;0;0,001;0,004
2018-04-16 05:21:24;48,008;0;-25,695;-246,312;81,7;2273;"OFF";"OFF";-1041,465;-246,319;-464,476;13;0;-18813,212;30,788;60,04;38923;4;0;0;0;0;0,001;0,004
2018-04-16 05:21:28;48,009;0;-25,982;-246,341;81,7;2288;"OFF";"OFF";-1041,465;-246,348;-464,476;13;0;-18813,244;30,788;60,04;38927;4;0;0;0;0;0,001;0,004
2018-04-16 05:21:34;47,989;0;-26,646;-246,386;81,7;2301;"OFF";"OFF";-1041,465;-246,393;-464,476;13;0;-18813,292;30,788;60,04;38933;4;0;0;0;0;0,001;0,004
2018-04-16 05:21:38;47,991;0;-26,462;-246,415;81,7;2311;"OFF";"OFF";-1041,465;-246,423;-464,476;13;0;-18813,322;30,788;60,04;38937;4;0;0;0;0;0,001;0,004
2018-04-16 05:21:44;47,973;0;-27,963;-246,46;81,7;2322;"OFF";"OFF";-1041,465;-246,468;-464,476;13;0;-18813,37;30,788;60,04;38943;4;0;0;0;0;0,001;0,004
2018-04-16 05:21:48;47,975;0;-27,46;-246,491;81,7;2326;"OFF";"OFF";-1041,465;-246,498;-464,476;13;0;-18813,4;30,788;60,04;38947;4;0;0;0;0;0,001;0,004
2018-04-16 05:21:54;47,967;0;-27,477;-246,536;81,7;2331;"OFF";"OFF";-1041,465;-246,544;-464,476;13;0;-18813,448;30,788;60,04;38953;4;0;0;0;0;0,001;0,004
2018-04-16 05:21:58;47,962;0;-27,761;-246,567;81,7;2331;"OFF";"OFF";-1041,465;-246,575;-464,476;13;0;-18813,478;30,788;60,04;38957;4;0;0;0;0;0,001;0,004
2018-04-16 05:22:04;47,928;0;-29,732;-246,615;81,7;2327;"OFF";"OFF";-1041,465;-246,623;-464,476;13;0;-18813,526;30,788;60,04;38963;4;0;0;0;0;0,001;0,004
2018-04-16 05:22:08;47,927;0;-29,463;-246,648;81,7;2318;"OFF";"OFF";-1041,465;-246,656;-464,476;13;0;-18813,556;30,788;60,04;38967;4;0;0;0;0;0,001;0,004
2018-04-16 05:22:14;47,893;0;-30,597;-246,698;81,7;2303;"OFF";"OFF";-1041,465;-246,706;-464,476;13;0;-18813,604;30,788;60,04;38973;4;0;0;0;0;0,001;0,004
2018-04-16 05:22:18;47,944;0;-27,276;-246,731;81,7;2296;"OFF";"OFF";-1041,465;-246,738;-464,476;13;0;-18813,634;30,788;60,04;38977;4;0;0;0;0;0,001;0,004
2018-04-16 05:22:24;47,919;0;-29,366;-246,778;81,7;2294;"OFF";"OFF";-1041,465;-246,786;-464,476;13;0;-18813,682;30,788;60,04;38983;4;0;0;0;0;0,001;0,004
2018-04-16 05:22:28;47,935;0;-28,308;-246,811;81,7;2291;"OFF";"OFF";-1041,465;-246,819;-464,476;13;0;-18813,712;30,788;60,04;38987;4;0;0;0;0;0,001;0,004
2018-04-16 05:22:34;47,922;0;-28,693;-246,858;81,7;2294;"OFF";"OFF";-1041,465;-246,865;-464,476;13;0;-18813,76;30,788;60,04;38993;4;0;0;0;0;0,001;0,004
2018-04-16 05:22:38;47,933;0;-28,401;-246,889;81,7;2294;"OFF";"OFF";-1041,465;-246,897;-464,476;13;0;-18813,792;30,788;60,04;38997;4;0;0;0;0;0,001;0,004
2018-04-16 05:22:44;47,937;0;-28,203;-246,937;81,7;2294;"OFF";"OFF";-1041,465;-246,945;-464,476;13;0;-18813,838;30,788;60,04;39003;4;0;0;0;0;0,001;0,004
2018-04-16 05:22:48;47,757;0;-37,538;-246,977;81,7;2248;"OFF";"OFF";-1041,465;-246,987;-464,476;13;0;-18813,878;30,788;60,04;39007;4;0;0;0;0;0,001;0,004
2018-04-16 05:22:54;47,968;0;-25,679;-247,023;81,7;2260;"OFF";"OFF";-1041,465;-247,03;-464,476;13;0;-18813,926;30,788;60,04;39013;4;0;0;0;0;0,001;0,004
2018-04-16 05:22:58;47,879;0;-30,819;-247,056;81,7;2254;"OFF";"OFF";-1041,465;-247,065;-464,476;13;0;-18813,958;30,788;60,04;39017;4;0;0;0;0;0,001;0,004
2018-04-16 05:23:04;47,892;0;-29,577;-247,108;81,6;2240;"OFF";"OFF";-1041,465;-247,116;-464,476;13;0;-18814,004;30,788;60,04;39023;4;0;0;0;0;0,001;0,004
2018-04-16 05:23:08;47,884;0;-30,24;-247,141;81,6;2236;"OFF";"OFF";-1041,465;-247,149;-464,476;13;0;-18814,036;30,788;60,04;39027;4;0;0;0;0;0,001;0,004
2018-04-16 05:23:14;47,865;0;-30,748;-247,192;81,6;2223;"OFF";"OFF";-1041,465;-247,201;-464,476;13;0;-18814,082;30,788;60,04;39033;4;0;0;0;0;0,001;0,004
2018-04-16 05:23:18;47,87;0;-30,442;-247,226;81,6;2216;"OFF";"OFF";-1041,465;-247,235;-464,476;13;0;-18814,114;30,788;60,04;39037;4;0;0;0;0;0,001;0,004
2018-04-16 05:23:24;47,851;0;-31,624;-247,278;81,6;2201;"OFF";"OFF";-1041,465;-247,287;-464,476;13;0;-18814,164;30,788;60,04;39043;4;0;0;0;0;0,001;0,004
2018-04-16 05:23:28;47,837;0;-31,571;-247,313;81,6;2192;"OFF";"OFF";-1041,465;-247,322;-464,476;13;0;-18814,198;30,788;60,04;39047;4;0;0;0;0;0,001;0,004
2018-04-16 05:23:34;47,872;0;-29,905;-247,365;81,6;2182;"OFF";"OFF";-1041,465;-247,373;-464,476;13;0;-18814,244;30,788;60,04;39053;4;0;0;0;0;0,001;0,004
2018-04-16 05:23:38;47,863;0;-30,237;-247,399;81,6;2178;"OFF";"OFF";-1041,465;-247,407;-464,476;13;0;-18814,276;30,788;60,04;39057;4;0;0;0;0;0,001;0,004
2018-04-16 05:23:44;47,869;0;-30,19;-247,45;81,6;2171;"OFF";"OFF";-1041,465;-247,459;-464,476;13;0;-18814,324;30,788;60,04;39063;4;0;0;0;0;0,001;0,004
2018-04-16 05:23:48;47,858;0;-30,934;-247,484;81,6;2168;"OFF";"OFF";-1041,465;-247,493;-464,476;13;0;-18814,356;30,788;60,04;39067;4;0;0;0;0;0,001;0,004
2018-04-16 05:23:54;47,846;0;-31,391;-247,536;81,6;2161;"OFF";"OFF";-1041,465;-247,545;-464,476;13;0;-18814,404;30,788;60,04;39073;4;0;0;0;0;0,001;0,004
2018-04-16 05:23:58;47,847;0;-31,288;-247,571;81,6;2154;"OFF";"OFF";-1041,465;-247,579;-464,476;13;0;-18814,438;30,788;60,04;39077;4;0;0;0;0;0,001;0,004
2018-04-16 05:24:04;47,858;0;-30,911;-247,622;81,6;2150;"OFF";"OFF";-1041,465;-247,63;-464,476;13;0;-18814,486;30,788;60,04;39083;4;0;0;0;0;0,001;0,004
2018-04-16 05:24:08;47,861;0;-30,498;-247,656;81,6;2147;"OFF";"OFF";-1041,465;-247,664;-464,476;13;0;-18814,518;30,788;60,04;39087;4;0;0;0;0;0,001;0,004
2018-04-16 05:24:14;47,864;0;-29,822;-247,708;81,6;2141;"OFF";"OFF";-1041,465;-247,716;-464,476;13;0;-18814,566;30,788;60,04;39093;4;0;0;0;0;0,001;0,004
2018-04-16 05:24:18;47,884;0;-29,209;-247,741;81,6;2145;"OFF";"OFF";-1041,465;-247,749;-464,476;13;0;-18814,598;30,788;60,04;39097;4;0;0;0;0;0,001;0,004
2018-04-16 05:24:24;47,872;0;-30,221;-247,791;81,6;2144;"OFF";"OFF";-1041,465;-247,799;-464,476;13;0;-18814,644;30,788;60,04;39103;4;0;0;0;0;0,001;0,004
2018-04-16 05:24:28;47,886;0;-29,639;-247,824;81,6;2146;"OFF";"OFF";-1041,465;-247,832;-464,476;13;0;-18814,676;30,788;60,04;39107;4;0;0;0;0;0,001;0,004
2018-04-16 05:24:34;47,879;0;-29,923;-247,874;81,6;2150;"OFF";"OFF";-1041,465;-247,882;-464,476;13;0;-18814,722;30,788;60,04;39113;4;0;0;0;0;0,001;0,004
2018-04-16 05:24:38;47,894;0;-29,251;-247,907;81,6;2153;"OFF";"OFF";-1041,465;-247,915;-464,476;13;0;-18814,754;30,788;60,04;39117;4;0;0;0;0;0,001;0,004
2018-04-16 05:24:44;47,9;0;-29,024;-247,956;81,6;2157;"OFF";"OFF";-1041,465;-247,964;-464,476;13;0;-18814,8;30,788;60,04;39123;4;0;0;0;0;0,001;0,004
2018-04-16 05:24:48;47,903;0;-28,722;-247,989;81,6;2157;"OFF";"OFF";-1041,465;-247,997;-464,476;13;0;-18814,832;30,788;60,04;39127;4;0;0;0;0;0,001;0,004
2018-04-16 05:24:54;47,886;0;-29,337;-248,04;81,6;2157;"OFF";"OFF";-1041,465;-248,048;-464,476;13;0;-18814,878;30,788;60,04;39133;4;0;0;0;0;0,001;0,004
2018-04-16 05:24:58;47,893;0;-28,942;-248,073;81,6;2156;"OFF";"OFF";-1041,465;-248,081;-464,476;13;0;-18814,91;30,788;60,04;39137;4;0;0;0;0;0,001;0,004
2018-04-16 05:25:04;47,882;0;-29,645;-248,122;81,6;2161;"OFF";"OFF";-1041,465;-248,131;-464,476;13;0;-18814,958;30,788;60,04;39143;4;0;0;0;0;0,001;0,004
2018-04-16 05:25:08;47,873;0;-29,962;-248,155;81,6;2163;"OFF";"OFF";-1041,465;-248,164;-464,476;13;0;-18814,988;30,788;60,04;39147;4;0;0;0;0;0,001;0,004
2018-04-16 05:25:14;47,876;0;-29,65;-248,204;81,6;2167;"OFF";"OFF";-1041,465;-248,213;-464,476;13;0;-18815,036;30,788;60,04;39153;4;0;0;0;0;0,001;0,004
2018-04-16 05:25:18;47,885;0;-29,493;-248,237;81,6;2168;"OFF";"OFF";-1041,465;-248,246;-464,476;13;0;-18815,066;30,788;60,04;39157;4;0;0;0;0;0,001;0,004
2018-04-16 05:25:24;47,872;0;-30,09;-248,288;81,6;2167;"OFF";"OFF";-1041,465;-248,296;-464,476;13;0;-18815,114;30,788;60,04;39163;4;0;0;0;0;0,001;0,004
2018-04-16 05:25:28;47,879;0;-29,626;-248,321;81,6;2168;"OFF";"OFF";-1041,465;-248,329;-464,476;13;0;-18815,144;30,788;60,04;39167;4;0;0;0;0;0,001;0,004
2018-04-16 05:25:34;47,871;0;-30,256;-248,37;81,6;2171;"OFF";"OFF";-1041,465;-248,378;-464,476;13;0;-18815,192;30,788;60,04;39173;4;0;0;0;0;0,001;0,004
2018-04-16 05:25:38;47,869;0;-30,229;-248,403;81,6;2170;"OFF";"OFF";-1041,465;-248,412;-464,476;13;0;-18815,222;30,788;60,04;39177;4;0;0;0;0;0,001;0,004
2018-04-16 05:25:44;47,851;0;-31,11;-248,454;81,5;2167;"OFF";"OFF";-1041,465;-248,462;-464,476;13;0;-18815,27;30,788;60,04;39183;4;0;0;0;0;0,001;0,004
2018-04-16 05:25:48;47,859;0;-30,466;-248,488;81,5;2165;"OFF";"OFF";-1041,465;-248,496;-464,476;13;0;-18815,3;30,788;60,04;39187;4;0;0;0;0;0,001;0,004
2018-04-16 05:25:54;47,861;0;-30,666;-248,539;81,5;2160;"OFF";"OFF";-1041,465;-248,547;-464,476;13;0;-18815,348;30,788;60,04;39193;4;0;0;0;0;0,001;0,004
2018-04-16 05:25:58;47,883;0;-29,108;-248,572;81,5;2160;"OFF";"OFF";-1041,465;-248,581;-464,476;13;0;-18815,378;30,788;60,04;39197;4;0;0;0;0;0,001;0,004
2018-04-16 05:26:04;47,856;0;-30,533;-248,621;81,5;2163;"OFF";"OFF";-1041,465;-248,63;-464,476;13;0;-18815,426;30,788;60,04;39203;4;0;0;0;0;0,001;0,004
2018-04-16 05:26:08;47,857;0;-30,543;-248,655;81,5;2160;"OFF";"OFF";-1041,465;-248,664;-464,476;13;0;-18815,458;30,788;60,04;39207;4;0;0;0;0;0,001;0,004
2018-04-16 05:26:14;47,876;0;-29,811;-248,706;81,5;2160;"OFF";"OFF";-1041,465;-248,714;-464,476;13;0;-18815,504;30,788;60,04;39213;4;0;0;0;0;0,001;0,004
2018-04-16 05:26:18;47,853;0;-30,415;-248,739;81,5;2159;"OFF";"OFF";-1041,465;-248,748;-464,476;13;0;-18815,536;30,788;60,04;39217;4;0;0;0;0;0,001;0,004
2018-04-16 05:26:24;47,864;0;-29,804;-248,79;81,5;2155;"OFF";"OFF";-1041,465;-248,799;-464,476;13;0;-18815,584;30,788;60,04;39223;4;0;0;0;0;0,001;0,004
2018-04-16 05:26:28;47,861;0;-30,346;-248,824;81,5;2154;"OFF";"OFF";-1041,465;-248,832;-464,476;13;0;-18815,616;30,788;60,04;39227;4;0;0;0;0;0,001;0,004
2018-04-16 05:26:34;47,851;0;-30,485;-248,875;81,5;2151;"OFF";"OFF";-1041,465;-248,883;-464,476;13;0;-18815,662;30,788;60,04;39233;4;0;0;0;0;0,001;0,004
2018-04-16 05:26:38;47,851;0;-30,407;-248,909;81,5;2148;"OFF";"OFF";-1041,465;-248,917;-464,476;13;0;-18815,694;30,788;60,04;39237;4;0;0;0;0;0,001;0,004
2018-04-16 05:26:44;47,875;0;-29,372;-248,958;81,5;2152;"OFF";"OFF";-1041,465;-248,967;-464,476;13;0;-18815,74;30,788;60,04;39243;4;0;0;0;0;0,001;0,004
2018-04-16 05:26:48;47,859;0;-30,373;-248,992;81,5;2151;"OFF";"OFF";-1041,465;-249;-464,476;13;0;-18815,772;30,788;60,04;39247;4;0;0;0;0;0,001;0,004
2018-04-16 05:26:54;47,871;0;-29,655;-249,042;81,5;2152;"OFF";"OFF";-1041,465;-249,05;-464,476;13;0;-18815,818;30,788;60,04;39253;4;0;0;0;0;0,001;0,004
2018-04-16 05:26:58;47,854;0;-30,752;-249,075;81,5;2152;"OFF";"OFF";-1041,465;-249,084;-464,476;13;0;-18815,85;30,788;60,04;39257;4;0;0;0;0;0,001;0,004
2018-04-16 05:27:04;47,86;0;-30,008;-249,126;81,5;2152;"OFF";"OFF";-1041,465;-249,134;-464,476;13;0;-18815,896;30,788;60,04;39263;4;0;0;0;0;0,001;0,004
2018-04-16 05:27:08;47,899;0;-28,005;-249,158;81,5;2156;"OFF";"OFF";-1041,465;-249,166;-464,476;13;0;-18815,928;30,788;60,04;39267;4;0;0;0;0;0,001;0,004
2018-04-16 05:27:14;47,857;0;-30,975;-249,207;81,5;2162;"OFF";"OFF";-1041,465;-249,216;-464,476;13;0;-18815,974;30,788;60,04;39273;4;0;0;0;0;0,001;0,004
2018-04-16 05:27:18;47,865;0;-30,298;-249,241;81,5;2162;"OFF";"OFF";-1041,465;-249,249;-464,476;13;0;-18816,006;30,788;60,04;39277;4;0;0;0;0;0,001;0,004
2018-04-16 05:27:24;47,88;0;-29,371;-249,29;81,5;2163;"OFF";"OFF";-1041,465;-249,299;-464,476;13;0;-18816,052;30,788;60,04;39283;4;0;0;0;0;0,001;0,004
2018-04-16 05:27:28;47,881;0;-29,079;-249,324;81,5;2162;"OFF";"OFF";-1041,465;-249,332;-464,476;13;0;-18816,084;30,788;60,04;39287;4;0;0;0;0;0,001;0,004
2018-04-16 05:27:34;47,834;0;-31,505;-249,375;81,5;2156;"OFF";"OFF";-1041,465;-249,384;-464,476;13;0;-18816,132;30,788;60,04;39293;4;0;0;0;0;0,001;0,004
2018-04-16 05:27:38;47,832;0;-31,407;-249,41;81,5;2151;"OFF";"OFF";-1041,465;-249,418;-464,476;13;0;-18816,164;30,788;60,04;39297;4;0;0;0;0;0,001;0,004
2018-04-16 05:27:44;47,85;0;-30,52;-249,46;81,5;2150;"OFF";"OFF";-1041,465;-249,469;-464,476;13;0;-18816,21;30,788;60,04;39303;4;0;0;0;0;0,001;0,004
2018-04-16 05:27:48;47,859;0;-29,971;-249,494;81,5;2147;"OFF";"OFF";-1041,465;-249,502;-464,476;13;0;-18816,242;30,788;60,04;39307;4;0;0;0;0;0,001;0,004
2018-04-16 05:27:54;47,871;0;-30,156;-249,543;81,5;2154;"OFF";"OFF";-1041,465;-249,551;-464,476;13;0;-18816,29;30,788;60,04;39313;4;0;0;0;0;0,001;0,004
2018-04-16 05:27:58;47,853;0;-30,548;-249,576;81,5;2156;"OFF";"OFF";-1041,465;-249,584;-464,476;13;0;-18816,32;30,788;60,04;39317;4;0;0;0;0;0,001;0,004
2018-04-16 05:28:04;47,874;0;-29,226;-249,626;81,5;2154;"OFF";"OFF";-1041,465;-249,635;-464,476;13;0;-18816,368;30,788;60,04;39323;4;0;0;0;0;0,001;0,004
2018-04-16 05:28:08;47,867;0;-29,735;-249,659;81,5;2157;"OFF";"OFF";-1041,465;-249,668;-464,476;13;0;-18816,398;30,788;60,04;39327;4;0;0;0;0;0,001;0,004
2018-04-16 05:28:14;47,872;0;-29,631;-249,709;81,5;2157;"OFF";"OFF";-1041,465;-249,718;-464,476;13;0;-18816,446;30,788;60,04;39333;4;0;0;0;0;0,001;0,004
2018-04-16 05:28:18;47,871;0;-29,739;-249,742;81,4;2161;"OFF";"OFF";-1041,465;-249,751;-464,476;13;0;-18816,476;30,788;60,04;39337;4;0;0;0;0;0,001;0,004
2018-04-16 05:28:24;47,873;0;-29,077;-249,793;81,4;2158;"OFF";"OFF";-1041,465;-249,801;-464,476;13;0;-18816,526;30,788;60,04;39343;4;0;0;0;0;0,001;0,004
2018-04-16 05:28:28;47,872;0;-29,591;-249,826;81,4;2160;"OFF";"OFF";-1041,465;-249,834;-464,476;13;0;-18816,556;30,788;60,04;39347;4;0;0;0;0;0,001;0,004
2018-04-16 05:28:34;47,9;0;-28,465;-249,874;81,4;2165;"OFF";"OFF";-1041,465;-249,882;-464,476;13;0;-18816,604;30,788;60,04;39353;4;0;0;0;0;0,001;0,004
2018-04-16 05:28:38;47,902;0;-28,305;-249,906;81,4;2175;"OFF";"OFF";-1041,465;-249,913;-464,476;13;0;-18816,634;30,788;60,04;39357;4;0;0;0;0;0,001;0,004
2018-04-16 05:28:44;47,875;0;-30,326;-249,953;81,4;2184;"OFF";"OFF";-1041,465;-249,961;-464,476;13;0;-18816,682;30,788;60,04;39363;4;0;0;0;0;0,001;0,004
2018-04-16 05:28:48;47,912;0;-27,632;-249,986;81,4;2186;"OFF";"OFF";-1041,465;-249,993;-464,476;13;0;-18816,712;30,788;60,04;39367;4;0;0;0;0;0,001;0,004
2018-04-16 05:28:54;47,926;0;-27,024;-250,034;81,4;2191;"OFF";"OFF";-1041,465;-250,042;-464,476;13;0;-18816,762;30,788;60,04;39373;4;0;0;0;0;0,001;0,004
2018-04-16 05:28:58;47,874;0;-30,635;-250,066;81,4;2197;"OFF";"OFF";-1041,465;-250,074;-464,476;13;0;-18816,794;30,788;60,04;39377;4;0;0;0;0;0,001;0,004
2018-04-16 05:29:04;47,891;0;-28,832;-250,115;81,4;2197;"OFF";"OFF";-1041,465;-250,123;-464,476;13;0;-18816,842;30,788;60,04;39383;4;0;0;0;0;0,001;0,004
2018-04-16 05:29:08;47,909;0;-28,257;-250,146;81,4;2204;"OFF";"OFF";-1041,465;-250,154;-464,476;13;0;-18816,874;30,788;60,04;39387;4;0;0;0;0;0,001;0,004
2018-04-16 05:29:14;47,871;0;-30,166;-250,193;81,4;2212;"OFF";"OFF";-1041,465;-250,202;-464,476;13;0;-18816,92;30,788;60,04;39393;4;0;0;0;0;0,001;0,004
2018-04-16 05:29:18;47,882;0;-29,401;-250,227;81,4;2209;"OFF";"OFF";-1041,465;-250,235;-464,476;13;0;-18816,952;30,788;60,04;39397;4;0;0;0;0;0,001;0,004
2018-04-16 05:29:24;47,899;0;-28,92;-250,275;81,4;2210;"OFF";"OFF";-1041,465;-250,283;-464,476;13;0;-18816,998;30,788;60,04;39403;4;0;0;0;0;0,001;0,004
2018-04-16 05:29:28;47,897;0;-28,658;-250,308;81,4;2211;"OFF";"OFF";-1041,465;-250,316;-464,476;13;0;-18817,03;30,788;60,04;39407;4;0;0;0;0;0,001;0,004
2018-04-16 05:29:34;47,883;0;-29,294;-250,357;81,4;2211;"OFF";"OFF";-1041,465;-250,365;-464,476;13;0;-18817,076;30,788;60,04;39413;4;0;0;0;0;0,001;0,004
2018-04-16 05:29:38;47,884;0;-29,204;-250,389;81,4;2212;"OFF";"OFF";-1041,465;-250,397;-464,476;13;0;-18817,108;30,788;60,04;39417;4;0;0;0;0;0,001;0,004
2018-04-16 05:29:44;47,882;0;-29,279;-250,438;81,4;2214;"OFF";"OFF";-1041,465;-250,446;-464,476;13;0;-18817,154;30,788;60,04;39423;4;0;0;0;0;0,001;0,004
2018-04-16 05:29:48;47,923;0;-27,463;-250,469;81,4;2219;"OFF";"OFF";-1041,465;-250,476;-464,476;13;0;-18817,186;30,788;60,04;39427;4;0;0;0;0;0,001;0,004
2018-04-16 05:29:54;47,92;0;-27,876;-250,515;81,4;2233;"OFF";"OFF";-1041,465;-250,522;-464,476;13;0;-18817,232;30,788;60,04;39433;4;0;0;0;0;0,001;0,004
2018-04-16 05:29:58;47,927;0;-27,593;-250,546;81,4;2237;"OFF";"OFF";-1041,465;-250,554;-464,476;13;0;-18817,264;30,788;60,04;39437;4;0;0;0;0;0,001;0,004
2018-04-16 05:30:04;47,964;0;-26,188;-250,59;81,4;2258;"OFF";"OFF";-1041,465;-250,597;-464,476;13;0;-18817,31;30,788;60,04;39443;4;0;0;0;0;0,001;0,004
2018-04-16 05:30:08;47,919;0;-28,375;-250,621;81,4;2264;"OFF";"OFF";-1041,465;-250,629;-464,476;13;0;-18817,342;30,788;60,04;39447;4;0;0;0;0;0,001;0,004
2018-04-16 05:30:14;47,956;0;-26,597;-250,666;81,4;2275;"OFF";"OFF";-1041,465;-250,674;-464,476;13;0;-18817,388;30,788;60,04;39453;4;0;0;0;0;0,001;0,004
2018-04-16 05:30:18;47,963;0;-26,416;-250,695;81,4;2288;"OFF";"OFF";-1041,465;-250,703;-464,476;13;0;-18817,42;30,788;60,04;39457;4;0;0;0;0;0,001;0,004
2018-04-16 05:30:24;47,942;0;-27,677;-250,741;81,4;2299;"OFF";"OFF";-1041,465;-250,748;-464,476;13;0;-18817,466;30,788;60,04;39463;4;0;0;0;0;0,001;0,004
2018-04-16 05:30:28;47,955;0;-26,836;-250,771;81,4;2306;"OFF";"OFF";-1041,465;-250,778;-464,476;13;0;-18817,498;30,788;60,04;39467;4;0;0;0;0;0,001;0,004
2018-04-16 05:30:34;47,969;0;-26,112;-250,816;81,4;2316;"OFF";"OFF";-1041,465;-250,823;-464,476;13;0;-18817,544;30,788;60,04;39473;4;0;0;0;0;0,001;0,004
2018-04-16 05:30:38;47,963;0;-26,741;-250,845;81,4;2325;"OFF";"OFF";-1041,465;-250,852;-464,476;13;0;-18817,576;30,788;60,04;39477;4;0;0;0;0;0,001;0,004
2018-04-16 05:30:44;47,951;0;-27,245;-250,89;81,4;2331;"OFF";"OFF";-1041,465;-250,898;-464,476;13;0;-18817,624;30,788;60,04;39483;4;0;0;0;0;0,001;0,004
2018-04-16 05:30:48;47,942;0;-27,399;-250,921;81,4;2334;"OFF";"OFF";-1041,465;-250,929;-464,476;13;0;-18817,654;30,788;60,04;39487;4;0;0;0;0;0,001;0,004
2018-04-16 05:30:54;47,946;0;-26,924;-250,967;81,4;2335;"OFF";"OFF";-1041,465;-250,975;-464,476;13;0;-18817,702;30,788;60,04;39493;4;0;0;0;0;0,001;0,004
2018-04-16 05:30:58;47,967;0;-26,148;-250,997;81,4;2342;"OFF";"OFF";-1041,465;-251,004;-464,476;13;0;-18817,732;30,788;60,04;39497;4;0;0;0;0;0,001;0,004
2018-04-16 05:31:04;47,942;0;-27,198;-251,041;81,4;2351;"OFF";"OFF";-1041,465;-251,049;-464,476;13;0;-18817,78;30,788;60,04;39503;4;0;0;0;0;0,001;0,004
2018-04-16 05:31:08;47,958;0;-26,751;-251,071;81,3;2357;"OFF";"OFF";-1041,465;-251,079;-464,476;13;0;-18817,81;30,788;60,04;39507;4;0;0;0;0;0,001;0,004
2018-04-16 05:31:14;47,979;0;-25,631;-251,116;81,3;2365;"OFF";"OFF";-1041,465;-251,123;-464,476;13;0;-18817,858;30,788;60,04;39513;4;0;0;0;0;0,001;0,004
2018-04-16 05:31:18;47,972;0;-26,26;-251,145;81,3;2372;"OFF";"OFF";-1041,465;-251,152;-464,476;13;0;-18817,888;30,788;60,04;39517;4;0;0;0;0;0,001;0,004
2018-04-16 05:31:24;47,959;0;-26,812;-251,19;81,3;2375;"OFF";"OFF";-1041,465;-251,198;-464,476;13;0;-18817,936;30,788;60,04;39523;4;0;0;0;0;0,001;0,004
2018-04-16 05:31:28;47,946;0;-27,34;-251,22;81,3;2379;"OFF";"OFF";-1041,465;-251,228;-464,476;13;0;-18817,966;30,788;60,04;39527;4;0;0;0;0;0,001;0,004
2018-04-16 05:31:34;47,979;0;-25,969;-251,265;81,3;2380;"OFF";"OFF";-1041,465;-251,272;-464,476;13;0;-18818,014;30,788;60,04;39533;4;0;0;0;0;0,001;0,004
2018-04-16 05:31:38;47,955;0;-27,145;-251,294;81,3;2387;"OFF";"OFF";-1041,465;-251,302;-464,476;13;0;-18818,044;30,788;60,04;39537;4;0;0;0;0;0,001;0,004
2018-04-16 05:31:44;47,939;0;-27,921;-251,339;81,3;2390;"OFF";"OFF";-1041,465;-251,347;-464,476;13;0;-18818,092;30,788;60,04;39543;4;0;0;0;0;0,001;0,004
2018-04-16 05:31:48;47,969;0;-26,451;-251,369;81,3;2392;"OFF";"OFF";-1041,465;-251,377;-464,476;13;0;-18818,124;30,788;60,04;39547;4;0;0;0;0;0,001;0,004
2018-04-16 05:31:54;47,976;0;-25,934;-251,414;81,3;2398;"OFF";"OFF";-1041,465;-251,421;-464,476;13;0;-18818,17;30,788;60,04;39553;4;0;0;0;0;0,001;0,004
2018-04-16 05:31:58;47,956;0;-27,006;-251,443;81,3;2402;"OFF";"OFF";-1041,465;-251,45;-464,476;13;0;-18818,202;30,788;60,04;39557;4;0;0;0;0;0,001;0,004
2018-04-16 05:32:04;47,97;0;-26,309;-251,487;81,3;2408;"OFF";"OFF";-1041,465;-251,495;-464,476;13;0;-18818,248;30,788;60,04;39563;4;0;0;0;0;0,001;0,004
2018-04-16 05:32:08;47,969;0;-26,286;-251,517;81,3;2410;"OFF";"OFF";-1041,465;-251,524;-464,476;13;0;-18818,28;30,788;60,04;39567;4;0;0;0;0;0,001;0,004
2018-04-16 05:32:14;47,972;0;-26,157;-251,561;81,3;2418;"OFF";"OFF";-1041,465;-251,568;-464,476;13;0;-18818,326;30,788;60,04;39573;4;0;0;0;0;0,001;0,004
2018-04-16 05:32:18;47,966;0;-26,661;-251,59;81,3;2419;"OFF";"OFF";-1041,465;-251,598;-464,476;13;0;-18818,358;30,788;60,04;39577;4;0;0;0;0;0,001;0,004
2018-04-16 05:32:24;47,946;0;-27,595;-251,635;81,3;2418;"OFF";"OFF";-1041,465;-251,643;-464,476;13;0;-18818,404;30,788;60,04;39583;4;0;0;0;0;0,001;0,004
2018-04-16 05:32:28;47,949;0;-27,174;-251,666;81,3;2415;"OFF";"OFF";-1041,465;-251,674;-464,476;13;0;-18818,436;30,788;60,04;39587;4;0;0;0;0;0,001;0,004
2018-04-16 05:32:34;47,988;0;-24,774;-251,712;81,3;2409;"OFF";"OFF";-1041,465;-251,719;-464,476;13;0;-18818,48;30,788;60,04;39593;4;0;0;0;0;0,001;0,004
2018-04-16 05:32:38;47,945;0;-27,802;-251,741;81,3;2415;"OFF";"OFF";-1041,465;-251,749;-464,476;13;0;-18818,51;30,788;60,04;39597;4;0;0;0;0;0,001;0,004
2018-04-16 05:32:44;47,973;0;-25,977;-251,786;81,3;2414;"OFF";"OFF";-1041,465;-251,793;-464,476;13;0;-18818,556;30,788;60,04;39603;4;0;0;0;0;0,001;0,004
2018-04-16 05:32:48;47,968;0;-26,44;-251,815;81,3;2423;"OFF";"OFF";-1041,465;-251,822;-464,476;13;0;-18818,588;30,788;60,04;39607;4;0;0;0;0;0,001;0,004
2018-04-16 05:32:54;47,971;0;-26,041;-251,859;81,3;2425;"OFF";"OFF";-1041,465;-251,866;-464,476;13;0;-18818,634;30,788;60,04;39613;4;0;0;0;0;0,001;0,004
2018-04-16 05:32:58;47,969;0;-26,319;-251,888;81,3;2430;"OFF";"OFF";-1041,465;-251,895;-464,476;13;0;-18818,666;30,788;60,04;39617;4;0;0;0;0;0,001;0,004
2018-04-16 05:33:04;47,964;0;-26,653;-251,932;81,3;2433;"OFF";"OFF";-1041,465;-251,939;-464,476;13;0;-18818,712;30,788;60,04;39623;4;0;0;0;0;0,001;0,004
2018-04-16 05:33:08;47,949;0;-27,561;-251,963;81,3;2429;"OFF";"OFF";-1041,465;-251,97;-464,476;13;0;-18818,744;30,788;60,04;39627;4;0;0;0;0;0,001;0,004
2018-04-16 05:33:14;47,958;0;-26,583;-252,009;81,3;2420;"OFF";"OFF";-1041,465;-252,016;-464,476;13;0;-18818,792;30,788;60,04;39633;4;0;0;0;0;0,001;0,004
2018-04-16 05:33:18;47,98;0;-25,344;-252,037;81,3;2430;"OFF";"OFF";-1041,465;-252,044;-464,476;13;0;-18818,822;30,788;60,04;39637;4;0;0;0;0;0,001;0,004
2018-04-16 05:33:24;47,971;0;-26,434;-252,082;81,3;2431;"OFF";"OFF";-1041,465;-252,089;-464,476;13;0;-18818,87;30,788;60,04;39643;4;0;0;0;0;0,001;0,004
2018-04-16 05:33:28;47,97;0;-26,255;-252,111;81,3;2435;"OFF";"OFF";-1041,465;-252,118;-464,476;13;0;-18818,9;30,788;60,04;39647;4;0;0;0;0;0,001;0,004
2018-04-16 05:33:34;47,952;0;-26,968;-252,156;81,3;2434;"OFF";"OFF";-1041,465;-252,163;-464,476;13;0;-18818,948;30,788;60,04;39653;4;0;0;0;0;0,001;0,004
2018-04-16 05:33:38;47,95;0;-27,241;-252,186;81,3;2431;"OFF";"OFF";-1041,465;-252,193;-464,476;13;0;-18818,978;30,788;60,04;39657;4;0;0;0;0;0,001;0,004
2018-04-16 05:33:44;47,969;0;-26,245;-252,23;81,3;2434;"OFF";"OFF";-1041,465;-252,237;-464,476;13;0;-18819,026;30,788;60,04;39663;4;0;0;0;0;0,001;0,004
2018-04-16 05:33:48;47,962;0;-26,919;-252,26;81,3;2435;"OFF";"OFF";-1041,465;-252,267;-464,476;13;0;-18819,056;30,788;60,04;39667;4;0;0;0;0;0,001;0,004
2018-04-16 05:33:54;47,951;0;-26,777;-252,305;81,3;2432;"OFF";"OFF";-1041,465;-252,312;-464,476;13;0;-18819,104;30,788;60,04;39673;4;0;0;0;0;0,001;0,004
2018-04-16 05:33:58;47,948;0;-27,08;-252,335;81,3;2431;"OFF";"OFF";-1041,465;-252,342;-464,476;13;0;-18819,134;30,788;60,04;39677;4;0;0;0;0;0,001;0,004
2018-04-16 05:34:04;47,973;0;-25,824;-252,379;81,3;2431;"OFF";"OFF";-1041,465;-252,386;-464,476;13;0;-18819,182;30,788;60,04;39683;4;0;0;0;0;0,001;0,004
2018-04-16 05:34:08;47,975;0;-26,214;-252,408;81,2;2437;"OFF";"OFF";-1041,465;-252,416;-464,476;13;0;-18819,212;30,788;60,04;39687;4;0;0;0;0;0,001;0,004
2018-04-16 05:34:14;47,952;0;-27,158;-252,452;81,2;2440;"OFF";"OFF";-1041,465;-252,46;-464,476;13;0;-18819,26;30,788;60,04;39693;4;0;0;0;0;0,001;0,004
2018-04-16 05:34:18;47,962;0;-26,631;-252,482;81,2;2442;"OFF";"OFF";-1041,465;-252,489;-464,476;13;0;-18819,292;30,788;60,04;39697;4;0;0;0;0;0,001;0,004
2018-04-16 05:34:24;47,968;0;-26,423;-252,526;81,2;2444;"OFF";"OFF";-1041,465;-252,533;-464,476;13;0;-18819,338;30,788;60,04;39703;4;0;0;0;0;0,001;0,004
2018-04-16 05:34:28;47,95;0;-27,238;-252,555;81,2;2444;"OFF";"OFF";-1041,465;-252,563;-464,476;13;0;-18819,37;30,788;60,04;39707;4;0;0;0;0;0,001;0,004
2018-04-16 05:34:34;47,95;0;-27,368;-252,599;81,2;2448;"OFF";"OFF";-1041,465;-252,607;-464,476;13;0;-18819,416;30,788;60,04;39713;4;0;0;0;0;0,001;0,004
2018-04-16 05:34:38;47,909;0;-29,612;-252,629;81,2;2444;"OFF";"OFF";-1041,465;-252,638;-464,476;13;0;-18819,448;30,788;60,04;39717;4;0;0;0;0;0,001;0,004
2018-04-16 05:34:44;47,917;0;-28,568;-252,677;81,2;2425;"OFF";"OFF";-1041,465;-252,685;-464,476;13;0;-18819,494;30,788;60,04;39723;4;0;0;0;0;0,001;0,004
2018-04-16 05:34:48;47,883;0;-29,999;-252,71;81,2;2410;"OFF";"OFF";-1041,465;-252,718;-464,476;13;0;-18819,526;30,788;60,04;39727;4;0;0;0;0;0,001;0,004
2018-04-16 05:34:54;47,842;0;-31,624;-252,76;81,2;2382;"OFF";"OFF";-1041,465;-252,769;-464,476;13;0;-18819,574;30,788;60,04;39733;4;0;0;0;0;0,001;0,004
2018-04-16 05:34:58;47,871;0;-29,458;-252,794;81,2;2362;"OFF";"OFF";-1041,465;-252,802;-464,476;13;0;-18819,606;30,788;60,04;39737;4;0;0;0;0;0,001;0,004
2018-04-16 05:35:04;47,878;0;-29,093;-252,842;81,2;2352;"OFF";"OFF";-1041,465;-252,85;-464,476;13;0;-18819,652;30,788;60,04;39743;4;0;0;0;0;0,001;0,004
2018-04-16 05:35:08;47,892;0;-28,398;-252,874;81,2;2345;"OFF";"OFF";-1041,465;-252,882;-464,476;13;0;-18819,684;30,788;60,04;39747;4;0;0;0;0;0,001;0,004
2018-04-16 05:35:14;47,872;0;-29,347;-252,923;81,2;2332;"OFF";"OFF";-1041,465;-252,931;-464,476;13;0;-18819,73;30,788;60,04;39753;4;0;0;0;0;0,001;0,004
2018-04-16 05:35:18;47,88;0;-29,032;-252,955;81,2;2324;"OFF";"OFF";-1041,465;-252,963;-464,476;13;0;-18819,762;30,788;60,04;39757;4;0;0;0;0;0,001;0,004
2018-04-16 05:35:24;47,872;0;-29,615;-253,003;81,2;2317;"OFF";"OFF";-1041,465;-253,012;-464,476;13;0;-18819,808;30,788;60,04;39763;4;0;0;0;0;0,001;0,004
2018-04-16 05:35:28;47,874;0;-29,263;-253,036;81,2;2310;"OFF";"OFF";-1041,465;-253,044;-464,476;13;0;-18819,84;30,788;60,04;39767;4;0;0;0;0;0,001;0,004
2018-04-16 05:35:34;47,897;0;-28,15;-253,085;81,2;2298;"OFF";"OFF";-1041,465;-253,093;-464,476;13;0;-18819,886;30,788;60,04;39773;4;0;0;0;0;0,001;0,004
2018-04-16 05:35:38;47,887;0;-28,727;-253,117;81,2;2295;"OFF";"OFF";-1041,465;-253,125;-464,476;13;0;-18819,918;30,788;60,04;39777;4;0;0;0;0;0,001;0,004
2018-04-16 05:35:44;47,882;0;-28,981;-253,165;81,2;2290;"OFF";"OFF";-1041,465;-253,173;-464,476;13;0;-18819,964;30,788;60,04;39783;4;0;0;0;0;0,001;0,004
2018-04-16 05:35:48;47,887;0;-28,885;-253,197;81,2;2288;"OFF";"OFF";-1041,465;-253,205;-464,476;13;0;-18819,996;30,788;60,04;39787;4;0;0;0;0;0,001;0,004
2018-04-16 05:35:54;47,873;0;-29,202;-253,246;81,2;2279;"OFF";"OFF";-1041,465;-253,254;-464,476;13;0;-18820,042;30,788;60,04;39793;4;0;0;0;0;0,001;0,004
2018-04-16 05:35:58;47,868;0;-29,458;-253,279;81,2;2275;"OFF";"OFF";-1041,465;-253,287;-464,476;13;0;-18820,074;30,788;60,04;39797;4;0;0;0;0;0,001;0,004
2018-04-16 05:36:04;47,865;0;-29,425;-253,328;81,2;2267;"OFF";"OFF";-1041,465;-253,336;-464,476;13;0;-18820,122;30,788;60,04;39803;4;0;0;0;0;0,001;0,004
2018-04-16 05:36:08;47,87;0;-29,392;-253,361;81,2;2262;"OFF";"OFF";-1041,465;-253,369;-464,476;13;0;-18820,152;30,788;60,04;39807;4;0;0;0;0;0,001;0,004
2018-04-16 05:36:14;47,858;0;-30,141;-253,409;81,2;2257;"OFF";"OFF";-1041,465;-253,418;-464,476;13;0;-18820,2;30,788;60,04;39813;4;0;0;0;0;0,001;0,004
2018-04-16 05:36:18;47,854;0;-30,189;-253,442;81,2;2253;"OFF";"OFF";-1041,465;-253,45;-464,476;13;0;-18820,23;30,788;60,04;39817;4;0;0;0;0;0,001;0,004
2018-04-16 05:36:24;47,857;0;-30,084;-253,491;81,2;2248;"OFF";"OFF";-1041,465;-253,5;-464,476;13;0;-18820,278;30,788;60,04;39823;4;0;0;0;0;0,001;0,004
2018-04-16 05:36:28;47,882;0;-27,984;-253,524;81,2;2244;"OFF";"OFF";-1041,465;-253,532;-464,476;13;0;-18820,308;30,788;60,04;39827;4;0;0;0;0;0,001;0,004
2018-04-16 05:36:34;47,923;0;-26,803;-253,571;81,2;2251;"OFF";"OFF";-1041,465;-253,578;-464,476;13;0;-18820,356;30,788;60,04;39833;4;0;0;0;0;0,001;0,004
2018-04-16 05:36:38;47,914;0;-27,528;-253,601;81,2;2261;"OFF";"OFF";-1041,465;-253,608;-464,476;13;0;-18820,386;30,788;60,04;39837;4;0;0;0;0;0,001;0,004
2018-04-16 05:36:44;47,923;0;-27,482;-253,646;81,2;2272;"OFF";"OFF";-1041,465;-253,654;-464,476;13;0;-18820,434;30,788;60,04;39843;4;0;0;0;0;0,001;0,004
2018-04-16 05:36:48;47,935;0;-26,547;-253,676;81,2;2281;"OFF";"OFF";-1041,465;-253,683;-464,476;13;0;-18820,464;30,788;60,04;39847;4;0;0;0;0;0,001;0,004
2018-04-16 05:36:54;47,916;0;-27,991;-253,722;81,2;2287;"OFF";"OFF";-1041,465;-253,73;-464,476;13;0;-18820,512;30,788;60,04;39853;4;0;0;0;0;0,001;0,004
2018-04-16 05:36:58;47,921;0;-27,637;-253,752;81,1;2293;"OFF";"OFF";-1041,465;-253,76;-464,476;13;0;-18820,542;30,788;60,04;39857;4;0;0;0;0;0,001;0,004
2018-04-16 05:37:04;47,938;0;-27,157;-253,798;81,1;2302;"OFF";"OFF";-1041,465;-253,805;-464,476;13;0;-18820,59;30,788;60,04;39863;4;0;0;0;0;0,001;0,004
2018-04-16 05:37:08;47,931;0;-27,052;-253,828;81,1;2307;"OFF";"OFF";-1041,465;-253,836;-464,476;13;0;-18820,622;30,788;60,04;39867;4;0;0;0;0;0,001;0,004
2018-04-16 05:37:14;47,926;0;-27,419;-253,874;81,1;2313;"OFF";"OFF";-1041,465;-253,881;-464,476;13;0;-18820,668;30,788;60,04;39873;4;0;0;0;0;0,001;0,004
2018-04-16 05:37:18;47,927;0;-27,423;-253,904;81,1;2317;"OFF";"OFF";-1041,465;-253,911;-464,476;13;0;-18820,7;30,788;60,04;39877;4;0;0;0;0;0,001;0,004
2018-04-16 05:37:24;47,928;0;-27,507;-253,948;81,1;2329;"OFF";"OFF";-1041,465;-253,956;-464,476;13;0;-18820,746;30,788;60,04;39883;4;0;0;0;0;0,001;0,004
2018-04-16 05:37:28;47,945;0;-26,736;-253,978;81,1;2334;"OFF";"OFF";-1041,465;-253,986;-464,476;13;0;-18820,778;30,788;60,04;39887;4;0;0;0;0;0,001;0,004
2018-04-16 05:37:34;47,956;0;-26,297;-254,022;81,1;2346;"OFF";"OFF";-1041,465;-254,03;-464,476;13;0;-18820,824;30,788;60,04;39893;4;0;0;0;0;0,001;0,004
2018-04-16 05:37:38;47,966;0;-25,77;-254,052;81,1;2353;"OFF";"OFF";-1041,465;-254,059;-464,476;13;0;-18820,856;30,788;60,04;39897;4;0;0;0;0;0,001;0,004
2018-04-16 05:37:44;47,964;0;-25,754;-254,096;81,1;2363;"OFF";"OFF";-1041,465;-254,103;-464,476;13;0;-18820,902;30,788;60,04;39903;4;0;0;0;0;0,001;0,004
2018-04-16 05:37:48;47,982;0;-25,443;-254,124;81,1;2375;"OFF";"OFF";-1041,465;-254,131;-464,476;13;0;-18820,934;30,788;60,04;39907;4;0;0;0;0;0,001;0,004
2018-04-16 05:37:54;48,015;0;-23,805;-254,165;81,1;2399;"OFF";"OFF";-1041,465;-254,172;-464,476;13;0;-18820,974;30,788;60,04;39913;4;0;0;0;0;0,001;0,004
2018-04-16 05:37:58;47,999;0;-24,897;-254,193;81,1;2414;"OFF";"OFF";-1041,465;-254,199;-464,476;13;0;-18821,002;30,788;60,04;39917;4;0;0;0;0;0,001;0,004
2018-04-16 05:38:04;48,02;0;-24,265;-254,233;81,1;2439;"OFF";"OFF";-1041,465;-254,24;-464,476;13;0;-18821,038;30,788;60,04;39923;4;0;0;0;0;0,001;0,004
2018-04-16 05:38:08;48,018;0;-24,289;-254,26;81,1;2456;"OFF";"OFF";-1041,465;-254,266;-464,476;13;0;-18821,062;30,788;60,04;39927;4;0;0;0;0;0,001;0,004
2018-04-16 05:38:14;48,002;0;-25,416;-254,302;81,1;2467;"OFF";"OFF";-1041,465;-254,309;-464,476;13;0;-18821,11;30,788;60,04;39933;4;0;0;0;0;0,001;0,004
2018-04-16 05:38:18;47,985;0;-26,036;-254,33;81,1;2471;"OFF";"OFF";-1041,465;-254,338;-464,476;13;0;-18821,14;30,788;60,04;39937;4;0;0;0;0;0,001;0,004
2018-04-16 05:38:24;48;0;-25,032;-254,373;81,1;2476;"OFF";"OFF";-1041,465;-254,38;-464,476;13;0;-18821,188;30,788;60,04;39943;4;0;0;0;0;0,001;0,004
2018-04-16 05:38:28;47,975;0;-26,359;-254,402;81,1;2481;"OFF";"OFF";-1041,465;-254,409;-464,476;13;0;-18821,218;30,788;60,04;39947;4;0;0;0;0;0,001;0,004
2018-04-16 05:38:34;47,97;0;-26,114;-254,446;81,1;2477;"OFF";"OFF";-1041,465;-254,454;-464,476;13;0;-18821,266;30,788;60,04;39953;4;0;0;0;0;0,001;0,004
2018-04-16 05:38:38;47,968;0;-26,397;-254,475;81,1;2477;"OFF";"OFF";-1041,465;-254,483;-464,476;13;0;-18821,296;30,788;60,04;39957;4;0;0;0;0;0,001;0,004
2018-04-16 05:38:44;47,991;0;-25,049;-254,518;81,1;2486;"OFF";"OFF";-1041,465;-254,525;-464,476;13;0;-18821,34;30,788;60,04;39963;4;0;0;0;0;0,001;0,004
2018-04-16 05:38:48;48,014;0;-24,13;-254,545;81,1;2495;"OFF";"OFF";-1041,465;-254,552;-464,476;13;0;-18821,366;30,788;60,04;39967;4;0;0;0;0;0,001;0,004
2018-04-16 05:38:54;48,025;0;-23,911;-254,585;81,1;2516;"OFF";"OFF";-1041,465;-254,592;-464,476;13;0;-18821,4;30,788;60,04;39973;4;0;0;0;0;0,001;0,004
2018-04-16 05:38:58;48,025;0;-24,184;-254,613;81,1;2524;"OFF";"OFF";-1041,465;-254,62;-464,476;13;0;-18821,432;30,788;60,04;39977;4;0;0;0;0;0,001;0,004
2018-04-16 05:39:04;48,024;0;-24,357;-254,653;81,1;2541;"OFF";"OFF";-1041,465;-254,66;-464,476;13;0;-18821,468;30,788;60,04;39983;4;0;0;0;0;0,001;0,004
2018-04-16 05:39:08;48;0;-25,472;-254,681;81,1;2544;"OFF";"OFF";-1041,465;-254,688;-464,476;13;0;-18821,5;30,788;60,04;39987;4;0;0;0;0;0,001;0,004
2018-04-16 05:39:14;47,995;0;-25,311;-254,724;81,1;2546;"OFF";"OFF";-1041,465;-254,731;-464,476;13;0;-18821,546;30,788;60,04;39993;4;0;0;0;0;0,001;0,004
2018-04-16 05:39:18;47,979;0;-26,072;-254,752;81,1;2546;"OFF";"OFF";-1041,465;-254,759;-464,476;13;0;-18821,578;30,788;60,04;39997;4;0;0;0;0;0,001;0,004
2018-04-16 05:39:24;47,995;0;-25,205;-254,795;81,1;2545;"OFF";"OFF";-1041,465;-254,802;-464,476;13;0;-18821,624;30,788;60,04;40003;4;0;0;0;0;0,001;0,004
2018-04-16 05:39:28;47,977;0;-26,247;-254,824;81,1;2543;"OFF";"OFF";-1041,465;-254,831;-464,476;13;0;-18821,656;30,788;60,04;40007;4;0;0;0;0;0,001;0,004
2018-04-16 05:39:34;47,969;0;-26,13;-254,868;81,1;2536;"OFF";"OFF";-1041,465;-254,875;-464,476;13;0;-18821,704;30,788;60,04;40013;4;0;0;0;0;0,001;0,004
2018-04-16 05:39:38;47,979;0;-25,906;-254,897;81,1;2534;"OFF";"OFF";-1041,465;-254,904;-464,476;13;0;-18821,734;30,788;60,04;40017;4;0;0;0;0;0,001;0,004
2018-04-16 05:39:44;47,971;0;-26,012;-254,94;81,1;2533;"OFF";"OFF";-1041,465;-254,947;-464,476;13;0;-18821,782;30,788;60,04;40023;4;0;0;0;0;0,001;0,004
2018-04-16 05:39:48;47,975;0;-25,841;-254,969;81,1;2530;"OFF";"OFF";-1041,465;-254,976;-464,476;13;0;-18821,812;30,788;60,04;40027;4;0;0;0;0;0,001;0,004
2018-04-16 05:39:54;47,961;0;-26,55;-255,012;81,1;2528;"OFF";"OFF";-1041,465;-255,019;-464,476;13;0;-18821,86;30,788;60,04;40033;4;0;0;0;0;0,001;0,004
2018-04-16 05:39:58;47,964;0;-26,247;-255,041;81,1;2526;"OFF";"OFF";-1041,465;-255,048;-464,476;13;0;-18821,89;30,788;60,04;40037;4;0;0;0;0;0,001;0,004
2018-04-16 05:40:04;47,976;0;-25,601;-255,084;81;2527;"OFF";"OFF";-1041,465;-255,091;-464,476;13;0;-18821,938;30,788;60,04;40043;4;0;0;0;0;0,001;0,004
2018-04-16 05:40:08;47,987;0;-25,183;-255,112;81;2529;"OFF";"OFF";-1041,465;-255,12;-464,476;13;0;-18821,968;30,788;60,04;40047;4;0;0;0;0;0,001;0,004
2018-04-16 05:40:14;47,909;0;-29,447;-255,158;81;2512;"OFF";"OFF";-1041,465;-255,166;-464,476;13;0;-18822,016;30,788;60,04;40053;4;0;0;0;0;0,001;0,004
2018-04-16 05:40:18;48,024;0;-22,7;-255,186;81;2516;"OFF";"OFF";-1041,465;-255,193;-464,476;13;0;-18822,042;30,788;60,04;40057;4;0;0;0;0;0,001;0,004
2018-04-16 05:40:24;47,971;0;-26,14;-255,227;81;2527;"OFF";"OFF";-1041,465;-255,235;-464,476;13;0;-18822,084;30,788;60,04;40063;4;0;0;0;0;0,001;0,004
2018-04-16 05:40:28;47,99;0;-25,145;-255,256;81;2528;"OFF";"OFF";-1041,465;-255,263;-464,476;13;0;-18822,116;30,788;60,04;40067;4;0;0;0;0;0,001;0,004
2018-04-16 05:40:34;48,004;0;-24,698;-255,298;81;2532;"OFF";"OFF";-1041,465;-255,305;-464,476;13;0;-18822,162;30,788;60,04;40073;4;0;0;0;0;0,001;0,004
2018-04-16 05:40:38;48;0;-24,731;-255,325;81;2540;"OFF";"OFF";-1041,465;-255,332;-464,476;13;0;-18822,188;30,788;60,04;40077;4;0;0;0;0;0,001;0,004
2018-04-16 05:40:44;47,994;0;-25,498;-255,367;81;2547;"OFF";"OFF";-1041,465;-255,374;-464,476;13;0;-18822,232;30,788;60,04;40083;4;0;0;0;0;0,001;0,004
2018-04-16 05:40:48;47,999;0;-24,63;-255,396;81;2547;"OFF";"OFF";-1041,465;-255,402;-464,476;13;0;-18822,264;30,788;60,04;40087;4;0;0;0;0;0,001;0,004
2018-04-16 05:40:54;48,006;0;-24,567;-255,437;81;2552;"OFF";"OFF";-1041,465;-255,444;-464,476;13;0;-18822,31;30,788;60,04;40093;4;0;0;0;0;0,001;0,004
2018-04-16 05:40:58;47,992;0;-25,527;-255,465;81;2555;"OFF";"OFF";-1041,465;-255,472;-464,476;13;0;-18822,342;30,788;60,04;40097;4;0;0;0;0;0,001;0,004
2018-04-16 05:41:04;47,984;0;-25,467;-255,508;81;2551;"OFF";"OFF";-1041,465;-255,516;-464,476;13;0;-18822,388;30,788;60,04;40103;4;0;0;0;0;0,001;0,004
2018-04-16 05:41:08;47,981;0;-25,56;-255,537;81;2550;"OFF";"OFF";-1041,465;-255,544;-464,476;13;0;-18822,42;30,788;60,04;40107;4;0;0;0;0;0,001;0,004
2018-04-16 05:41:14;47,972;0;-26,197;-255,58;81;2545;"OFF";"OFF";-1041,465;-255,588;-464,476;13;0;-18822,466;30,788;60,04;40113;4;0;0;0;0;0,001;0,004
2018-04-16 05:41:18;47,97;0;-25,84;-255,61;81;2541;"OFF";"OFF";-1041,465;-255,617;-464,476;13;0;-18822,498;30,788;60,04;40117;4;0;0;0;0;0,001;0,004
2018-04-16 05:41:24;47,956;0;-26,918;-255,654;81;2533;"OFF";"OFF";-1041,465;-255,661;-464,476;13;0;-18822,544;30,788;60,04;40123;4;0;0;0;0;0,001;0,004
2018-04-16 05:41:28;47,953;0;-26,467;-255,684;81;2524;"OFF";"OFF";-1041,465;-255,691;-464,476;13;0;-18822,576;30,788;60,04;40127;4;0;0;0;0;0,001;0,004
2018-04-16 05:41:34;47,966;0;-26,041;-255,727;81;2525;"OFF";"OFF";-1041,465;-255,734;-464,476;13;0;-18822,624;30,788;60,04;40133;4;0;0;0;0;0,001;0,004
2018-04-16 05:41:38;47,955;0;-26,569;-255,756;81;2522;"OFF";"OFF";-1041,465;-255,763;-464,476;13;0;-18822,654;30,788;60,04;40137;4;0;0;0;0;0,001;0,004
2018-04-16 05:41:44;47,972;0;-25,686;-255,799;81;2520;"OFF";"OFF";-1041,465;-255,807;-464,476;13;0;-18822,702;30,788;60,04;40143;4;0;0;0;0;0,001;0,004
2018-04-16 05:41:48;47,962;0;-26,143;-255,828;81;2518;"OFF";"OFF";-1041,465;-255,835;-464,476;13;0;-18822,732;30,788;60,04;40147;4;0;0;0;0;0,001;0,004
2018-04-16 05:41:54;47,946;0;-26,822;-255,872;81;2514;"OFF";"OFF";-1041,465;-255,879;-464,476;13;0;-18822,78;30,788;60,04;40153;4;0;0;0;0;0,001;0,004
2018-04-16 05:41:58;47,941;0;-27,153;-255,902;81;2507;"OFF";"OFF";-1041,465;-255,909;-464,476;13;0;-18822,81;30,788;60,04;40157;4;0;0;0;0;0,001;0,004
2018-04-16 05:42:04;47,958;0;-25,959;-255,946;81;2500;"OFF";"OFF";-1041,465;-255,954;-464,476;13;0;-18822,858;30,788;60,04;40163;4;0;0;0;0;0,001;0,004
2018-04-16 05:42:08;47,953;0;-26,219;-255,976;81;2497;"OFF";"OFF";-1041,465;-255,983;-464,476;13;0;-18822,888;30,788;60,04;40167;4;0;0;0;0;0,001;0,004
2018-04-16 05:42:14;47,952;0;-26,331;-256,02;81;2494;"OFF";"OFF";-1041,465;-256,027;-464,476;13;0;-18822,936;30,788;60,04;40173;4;0;0;0;0;0,001;0,004
2018-04-16 05:42:18;47,944;0;-26,604;-256,049;81;2492;"OFF";"OFF";-1041,465;-256,057;-464,476;13;0;-18822,966;30,788;60,04;40177;4;0;0;0;0;0,001;0,004
2018-04-16 05:42:24;47,96;0;-25,915;-256,094;81;2484;"OFF";"OFF";-1041,465;-256,101;-464,476;13;0;-18823,014;30,788;60,04;40183;4;0;0;0;0;0,001;0,004
2018-04-16 05:42:28;47,967;0;-25,775;-256,123;81;2485;"OFF";"OFF";-1041,465;-256,13;-464,476;13;0;-18823,044;30,788;60,04;40187;4;0;0;0;0;0,001;0,004
2018-04-16 05:42:34;47,956;0;-26,223;-256,167;81;2486;"OFF";"OFF";-1041,465;-256,174;-464,476;13;0;-18823,092;30,788;60,04;40193;4;0;0;0;0;0,001;0,004
2018-04-16 05:42:38;47,948;0;-26,601;-256,196;81;2482;"OFF";"OFF";-1041,465;-256,204;-464,476;13;0;-18823,124;30,788;60,04;40197;4;0;0;0;0;0,001;0,004
2018-04-16 05:42:44;47,958;0;-26,16;-256,24;81;2482;"OFF";"OFF";-1041,465;-256,247;-464,476;13;0;-18823,17;30,788;60,04;40203;4;0;0;0;0;0,001;0,004
2018-04-16 05:42:48;47,962;0;-26,061;-256,268;81;2486;"OFF";"OFF";-1041,465;-256,276;-464,476;13;0;-18823,202;30,788;60,04;40207;4;0;0;0;0;0,001;0,004
2018-04-16 05:42:54;47,965;0;-25,777;-256,312;81;2488;"OFF";"OFF";-1041,465;-256,319;-464,476;13;0;-18823,248;30,788;60,04;40213;4;0;0;0;0;0,001;0,004
2018-04-16 05:42:58;47,97;0;-25,556;-256,341;81;2488;"OFF";"OFF";-1041,465;-256,348;-464,476;13;0;-18823,28;30,788;60,04;40217;4;0;0;0;0;0,001;0,004
2018-04-16 05:43:04;47,958;0;-26,44;-256,384;81;2488;"OFF";"OFF";-1041,465;-256,392;-464,476;13;0;-18823,326;30,788;60,04;40223;4;0;0;0;0;0,001;0,004
2018-04-16 05:43:08;47,958;0;-26,338;-256,414;81;2487;"OFF";"OFF";-1041,465;-256,421;-464,476;13;0;-18823,358;30,788;60,04;40227;4;0;0;0;0;0,001;0,004
2018-04-16 05:43:14;47,924;0;-28,133;-256,457;80,9;2485;"OFF";"OFF";-1041,465;-256,465;-464,476;13;0;-18823,404;30,788;60,04;40233;4;0;0;0;0;0,001;0,004
2018-04-16 05:43:18;47,925;0;-27,592;-256,489;80,9;2473;"OFF";"OFF";-1041,465;-256,496;-464,476;13;0;-18823,436;30,788;60,04;40237;4;0;0;0;0;0,001;0,004
2018-04-16 05:43:24;47,961;0;-25,77;-256,532;80,9;2478;"OFF";"OFF";-1041,465;-256,539;-464,476;13;0;-18823,482;30,788;60,04;40243;4;0;0;0;0;0,001;0,004
2018-04-16 05:43:28;47,949;0;-26,666;-256,561;80,9;2477;"OFF";"OFF";-1041,465;-256,568;-464,476;13;0;-18823,514;30,788;60,04;40247;4;0;0;0;0;0,001;0,004
2018-04-16 05:43:34;47,937;0;-27,085;-256,605;80,9;2474;"OFF";"OFF";-1041,465;-256,613;-464,476;13;0;-18823,56;30,788;60,04;40253;4;0;0;0;0;0,001;0,004
2018-04-16 05:43:38;47,945;0;-26,525;-256,635;80,9;2469;"OFF";"OFF";-1041,465;-256,643;-464,476;13;0;-18823,592;30,788;60,04;40257;4;0;0;0;0;0,001;0,004
2018-04-16 05:43:44;47,946;0;-26,284;-256,68;80,9;2464;"OFF";"OFF";-1041,465;-256,687;-464,476;13;0;-18823,638;30,788;60,04;40263;4;0;0;0;0;0,001;0,004
2018-04-16 05:43:48;47,928;0;-27,37;-256,71;80,9;2461;"OFF";"OFF";-1041,465;-256,717;-464,476;13;0;-18823,67;30,788;60,04;40267;4;0;0;0;0;0,001;0,004
2018-04-16 05:43:54;47,939;0;-26,772;-256,754;80,9;2459;"OFF";"OFF";-1041,465;-256,762;-464,476;13;0;-18823,716;30,788;60,04;40273;4;0;0;0;0;0,001;0,004
2018-04-16 05:43:58;47,934;0;-27,037;-256,785;80,9;2453;"OFF";"OFF";-1041,465;-256,792;-464,476;13;0;-18823,748;30,788;60,04;40277;4;0;0;0;0;0,001;0,004
2018-04-16 05:44:02;47,903;0;-28,528;-256,815;80,9;2449;"OFF";"OFF";-1041,465;-256,823;-464,476;13;0;-18823,78;30,788;60,04;40281;4;0;0;0;0;0,001;0,004
2018-04-16 05:44:08;47,913;0;-27,563;-256,862;80,9;2434;"OFF";"OFF";-1041,465;-256,869;-464,476;13;0;-18823,826;30,788;60,04;40287;4;0;0;0;0;0,001;0,004
2018-04-16 05:44:14;47,913;0;-27,687;-256,909;80,9;2420;"OFF";"OFF";-1041,465;-256,917;-464,476;13;0;-18823,874;30,788;60,04;40293;4;0;0;0;0;0,001;0,004
2018-04-16 05:44:18;47,9;0;-27,898;-256,94;80,9;2413;"OFF";"OFF";-1041,465;-256,948;-464,476;13;0;-18823,904;30,788;60,04;40297;4;0;0;0;0;0,001;0,004
2018-04-16 05:44:24;47,871;0;-29,575;-256,987;80,9;2400;"OFF";"OFF";-1041,465;-256,995;-464,476;13;0;-18823,952;30,788;60,04;40303;4;0;0;0;0;0,001;0,004
2018-04-16 05:44:28;47,879;0;-28,734;-257,019;80,9;2390;"OFF";"OFF";-1041,465;-257,027;-464,476;13;0;-18823,982;30,788;60,04;40307;4;0;0;0;0;0,001;0,004
2018-04-16 05:44:34;48,142;0;-15,969;-257,065;80,9;2384;"OFF";"OFF";-1041,465;-257,067;-464,476;13;0;-18824,024;30,788;60,04;40313;4;0;0;0;0;0,001;0,004
2018-04-16 05:44:38;48,322;0;-8,562;-257,071;80,9;2517;"OFF";"OFF";-1041,465;-257,074;-464,476;13;0;-18824,032;30,788;60,04;40317;4;0;0;0;0;0,001;0,004
2018-04-16 05:44:44;48,405;0;-8,956;-257,087;80,9;2682;"OFF";"OFF";-1041,465;-257,09;-464,476;13;0;-18824,044;30,788;60,04;40323;4;0;0;0;0;0,001;0,004
2018-04-16 05:44:48;48,426;0;-9,717;-257,097;80,9;2799;"OFF";"OFF";-1041,465;-257,1;-464,476;13;0;-18824,052;30,788;60,04;40327;4;0;0;0;0;0,001;0,004
2018-04-16 05:44:54;49,264;0;21,61;-257,113;80,9;2976;"OFF";"OFF";-1041,465;-257,113;-464,476;13;0;-18824,064;30,788;60,04;40333;4;0;0;0;0;0,001;0,004
2018-04-16 05:44:58;48,973;0;6,582;-257,087;80,9;- - -;"OFF";"OFF";-1041,465;-257,113;-464,476;13;0;-18824,064;30,788;60,04;40337;4;0;0;0;0;0,001;0,004
2018-04-16 05:45:04;48,875;0;-1,737;-257,087;80,9;14400;"OFF";"OFF";-1041,465;-257,113;-464,476;13;0;-18824,064;30,788;60,04;40343;4;0;0;0;0;0,001;0,004
2018-04-16 05:45:08;48,864;0;-2,481;-257,089;80,9;14400;"OFF";"OFF";-1041,465;-257,113;-464,476;13;0;-18824,064;30,788;60,04;40347;4;0;0;0;0;0,001;0,004
2018-04-16 05:45:14;48,913;0;-0,529;-257,092;80,9;14400;"OFF";"OFF";-1041,465;-257,113;-464,476;13;0;-18824,064;30,788;60,04;40353;4;0;0;0;0;0,001;0,004
2018-04-16 05:45:18;48,935;0;-0,383;-257,093;80,9;14400;"OFF";"OFF";-1041,465;-257,113;-464,476;13;0;-18824,064;30,788;60,04;40357;4;0;0;0;0;0,001;0,004
2018-04-16 05:45:24;48,935;0;-1,89;-257,095;80,9;14400;"OFF";"OFF";-1041,465;-257,113;-464,476;13;0;-18824,064;30,788;60,04;40363;4;0;0;0;0;0,001;0,004
2018-04-16 05:45:28;48,931;0;-2,583;-257,097;80,9;14400;"OFF";"OFF";-1041,465;-257,113;-464,476;13;0;-18824,064;30,788;60,04;40367;4;0;0;0;0;0,001;0,004
2018-04-16 05:45:34;48,968;0;-1,324;-257,1;80,9;14400;"OFF";"OFF";-1041,465;-257,113;-464,476;13;0;-18824,064;30,788;60,04;40373;4;0;0;0;0;0,001;0,004
2018-04-16 05:45:38;48,996;0;-0,614;-257,101;80,9;14400;"OFF";"OFF";-1041,465;-257,113;-464,476;13;0;-18824,064;30,788;60,04;40377;4;0;0;0;0;0,001;0,004
2018-04-16 05:45:44;48,987;0;-2,29;-257,104;80,9;14400;"OFF";"OFF";-1041,465;-257,113;-464,476;13;0;-18824,064;30,788;60,04;40383;4;0;0;0;0;0,001;0,004
2018-04-16 05:45:48;48,992;0;-2,073;-257,106;80,9;14400;"OFF";"OFF";-1041,465;-257,113;-464,476;13;0;-18824,064;30,788;60,04;40387;4;0;0;0;0;0,001;0,004
2018-04-16 05:45:54;49,023;0;-0,877;-257,109;80,9;14400;"OFF";"OFF";-1041,465;-257,113;-464,476;13;0;-18824,064;30,788;60,04;40393;4;0;0;0;0;0,001;0,004
2018-04-16 05:45:58;49,031;0;-1,155;-257,11;80,9;14400;"OFF";"OFF";-1041,465;-257,113;-464,476;13;0;-18824,064;30,788;60,04;40397;4;0;0;0;0;0,001;0,004
2018-04-16 05:46:04;49,014;0;-2,385;-257,114;80,9;14400;"OFF";"OFF";-1041,465;-257,114;-464,476;13;0;-18824,064;30,788;60,04;40403;4;0;0;0;0;0,001;0,004
