TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 05:46:08;49,001;0;-3,289;-257,117;80,9;14400;"OFF";"OFF";-1041,465;-257,118;-464,476;13;0;-18824,066;30,788;60,04;40407;4;0;0;0;0;0,001;0,004
2018-04-16 05:46:14;49,029;0;-1,548;-257,122;80,9;14400;"OFF";"OFF";-1041,465;-257,122;-464,476;13;0;-18824,066;30,788;60,04;40413;4;0;0;0;0;0,001;0,004
2018-04-16 05:46:18;49,032;0;-1,975;-257,124;80,9;14400;"OFF";"OFF";-1041,465;-257,124;-464,476;13;0;-18824,066;30,788;60,04;40417;4;0;0;0;0;0,001;0,004
2018-04-16 05:46:24;49,056;0;-1,268;-257,126;80,9;14400;"OFF";"OFF";-1041,465;-257,127;-464,476;13;0;-18824,066;30,788;60,04;40423;4;0;0;0;0;0,001;0,004
2018-04-16 05:46:28;49,071;0;-0,784;-257,128;80,9;14400;"OFF";"OFF";-1041,465;-257,128;-464,476;13;0;-18824,066;30,788;60,04;40427;4;0;0;0;0;0,001;0,004
2018-04-16 05:46:34;49,075;0;-1,428;-257,129;80,9;14400;"OFF";"OFF";-1041,465;-257,13;-464,476;13;0;-18824,066;30,788;60,04;40433;4;0;0;0;0;0,001;0,004
2018-04-16 05:46:38;49,079;0;-1,582;-257,131;80,9;14400;"OFF";"OFF";-1041,465;-257,132;-464,476;13;0;-18824,066;30,788;60,04;40437;4;0;0;0;0;0,001;0,004
2018-04-16 05:46:44;49,079;0;-1,754;-257,134;80,9;14400;"OFF";"OFF";-1041,465;-257,134;-464,476;13;0;-18824,066;30,788;60,04;40443;4;0;0;0;0;0,001;0,004
2018-04-16 05:46:48;49,065;0;-2,587;-257,137;80,9;14400;"OFF";"OFF";-1041,465;-257,138;-464,476;13;0;-18824,066;30,788;60,04;40447;4;0;0;0;0;0,001;0,004
2018-04-16 05:46:54;49,066;0;-2,522;-257,142;80,9;14400;"OFF";"OFF";-1041,465;-257,142;-464,476;13;0;-18824,066;30,788;60,04;40453;4;0;0;0;0;0,001;0,004
2018-04-16 05:46:58;49,067;0;-2,656;-257,144;80,9;14400;"OFF";"OFF";-1041,465;-257,145;-464,476;13;0;-18824,066;30,788;60,04;40457;4;0;0;0;0;0,001;0,004
2018-04-16 05:47:04;49,071;0;-2,232;-257,148;80,9;14400;"OFF";"OFF";-1041,465;-257,148;-464,476;13;0;-18824,066;30,788;60,04;40463;4;0;0;0;0;0,001;0,004
2018-04-16 05:47:08;49,091;0;-1,564;-257,15;80,9;14400;"OFF";"OFF";-1041,465;-257,15;-464,476;13;0;-18824,066;30,788;60,04;40467;4;0;0;0;0;0,001;0,004
2018-04-16 05:47:14;49,121;0;-0,495;-257,151;80,9;14400;"OFF";"OFF";-1041,465;-257,151;-464,476;13;0;-18824,066;30,788;60,04;40473;4;0;0;0;0;0,001;0,004
2018-04-16 05:47:18;49,114;0;-1,422;-257,152;80,9;14400;"OFF";"OFF";-1041,465;-257,152;-464,476;13;0;-18824,066;30,788;60,04;40477;4;0;0;0;0;0,001;0,004
2018-04-16 05:47:24;49,108;0;-2,093;-257,154;80,9;14400;"OFF";"OFF";-1041,465;-257,155;-464,476;13;0;-18824,066;30,788;60,04;40483;4;0;0;0;0;0,001;0,004
2018-04-16 05:47:28;49,094;0;-2,673;-257,157;80,9;14400;"OFF";"OFF";-1041,465;-257,157;-464,476;13;0;-18824,066;30,788;60,04;40487;4;0;0;0;0;0,001;0,004
2018-04-16 05:47:34;49,101;0;-2,3;-257,161;80,9;14400;"OFF";"OFF";-1041,465;-257,162;-464,476;13;0;-18824,066;30,788;60,04;40493;4;0;0;0;0;0,001;0,004
2018-04-16 05:47:38;49,097;0;-2,485;-257,164;80,9;14400;"OFF";"OFF";-1041,465;-257,164;-464,476;13;0;-18824,066;30,788;60,04;40497;4;0;0;0;0;0,001;0,004
2018-04-16 05:47:44;49,123;0;-1,248;-257,167;80,9;14400;"OFF";"OFF";-1041,465;-257,167;-464,476;13;0;-18824,066;30,788;60,04;40503;4;0;0;0;0;0,001;0,004
2018-04-16 05:47:48;49,121;0;-1,624;-257,168;80,9;14400;"OFF";"OFF";-1041,465;-257,168;-464,476;13;0;-18824,066;30,788;60,04;40507;4;0;0;0;0;0,001;0,004
2018-04-16 05:47:54;49,127;0;-1,808;-257,171;80,9;14400;"OFF";"OFF";-1041,465;-257,171;-464,476;13;0;-18824,066;30,788;60,04;40513;4;0;0;0;0;0,001;0,004
2018-04-16 05:47:58;49,127;0;-1,674;-257,173;80,9;14400;"OFF";"OFF";-1041,465;-257,173;-464,476;13;0;-18824,066;30,788;60,04;40517;4;0;0;0;0;0,001;0,004
2018-04-16 05:48:04;49,134;0;-1,762;-257,176;80,9;14400;"OFF";"OFF";-1041,465;-257,176;-464,476;13;0;-18824,066;30,788;60,04;40523;4;0;0;0;0;0,001;0,004
2018-04-16 05:48:08;49,151;0;-0,716;-257,177;80,9;14400;"OFF";"OFF";-1041,465;-257,177;-464,476;13;0;-18824,066;30,788;60,04;40527;4;0;0;0;0;0,001;0,004
2018-04-16 05:48:14;49,139;0;-1,847;-257,18;80,9;14400;"OFF";"OFF";-1041,465;-257,18;-464,476;13;0;-18824,066;30,788;60,04;40533;4;0;0;0;0;0,001;0,004
2018-04-16 05:48:18;49,12;0;-2,793;-257,182;80,9;14400;"OFF";"OFF";-1041,465;-257,183;-464,476;13;0;-18824,066;30,788;60,04;40537;4;0;0;0;0;0,001;0,004
2018-04-16 05:48:24;49,106;0;-3,313;-257,187;80,9;14400;"OFF";"OFF";-1041,465;-257,187;-464,476;13;0;-18824,068;30,788;60,04;40543;4;0;0;0;0;0,001;0,004
2018-04-16 05:48:28;49,106;0;-2,859;-257,19;80,9;14400;"OFF";"OFF";-1041,465;-257,191;-464,476;13;0;-18824,068;30,788;60,04;40547;4;0;0;0;0;0,001;0,004
2018-04-16 05:48:34;49,097;0;-3,35;-257,195;80,9;14400;"OFF";"OFF";-1041,465;-257,196;-464,476;13;0;-18824,068;30,788;60,04;40553;4;0;0;0;0;0,001;0,004
2018-04-16 05:48:38;49,094;0;-3,31;-257,198;80,9;14400;"OFF";"OFF";-1041,465;-257,199;-464,476;13;0;-18824,068;30,788;60,04;40557;4;0;0;0;0;0,001;0,004
2018-04-16 05:48:44;49,115;0;-2,214;-257,202;80,9;14400;"OFF";"OFF";-1041,465;-257,203;-464,476;13;0;-18824,068;30,788;60,04;40563;4;0;0;0;0;0,001;0,004
2018-04-16 05:48:48;49,117;0;-2,338;-257,205;80,9;14400;"OFF";"OFF";-1041,465;-257,205;-464,476;13;0;-18824,068;30,788;60,04;40567;4;0;0;0;0;0,001;0,004
2018-04-16 05:48:54;49,131;0;-1,541;-257,207;80,9;14400;"OFF";"OFF";-1041,465;-257,208;-464,476;13;0;-18824,068;30,788;60,04;40573;4;0;0;0;0;0,001;0,004
2018-04-16 05:48:58;49,147;0;-0,852;-257,208;80,9;14400;"OFF";"OFF";-1041,465;-257,209;-464,476;13;0;-18824,068;30,788;60,04;40577;4;0;0;0;0;0,001;0,004
2018-04-16 05:49:04;49,15;0;-1,444;-257,211;80,9;14400;"OFF";"OFF";-1041,465;-257,211;-464,476;13;0;-18824,068;30,788;60,04;40583;4;0;0;0;0;0,001;0,004
2018-04-16 05:49:08;49,16;0;-0,967;-257,212;80,9;14400;"OFF";"OFF";-1041,465;-257,213;-464,476;13;0;-18824,068;30,788;60,04;40587;4;0;0;0;0;0,001;0,004
2018-04-16 05:49:14;49,141;0;-2,125;-257,216;80,9;14400;"OFF";"OFF";-1041,465;-257,216;-464,476;13;0;-18824,068;30,788;60,04;40593;4;0;0;0;0;0,001;0,004
2018-04-16 05:49:18;49,164;0;-0,91;-257,217;80,9;14400;"OFF";"OFF";-1041,465;-257,218;-464,476;13;0;-18824,068;30,788;60,04;40597;4;0;0;0;0;0,001;0,004
2018-04-16 05:49:24;49,161;0;-1,28;-257,22;80,9;14400;"OFF";"OFF";-1041,465;-257,22;-464,476;13;0;-18824,068;30,788;60,04;40603;4;0;0;0;0;0,001;0,004
2018-04-16 05:49:28;49,143;0;-2,272;-257,222;80,9;14400;"OFF";"OFF";-1041,465;-257,222;-464,476;13;0;-18824,068;30,788;60,04;40607;4;0;0;0;0;0,001;0,004
2018-04-16 05:49:34;49,156;0;-1,798;-257,225;80,9;14400;"OFF";"OFF";-1041,465;-257,225;-464,476;13;0;-18824,068;30,788;60,04;40613;4;0;0;0;0;0,001;0,004
2018-04-16 05:49:38;49,154;0;-1,796;-257,227;80,9;14400;"OFF";"OFF";-1041,465;-257,227;-464,476;13;0;-18824,068;30,788;60,04;40617;4;0;0;0;0;0,001;0,004
2018-04-16 05:49:44;49,138;0;-2,813;-257,23;80,9;14400;"OFF";"OFF";-1041,465;-257,231;-464,476;13;0;-18824,068;30,788;60,04;40623;4;0;0;0;0;0,001;0,004
2018-04-16 05:49:48;49,131;0;-3,329;-257,233;80,9;14400;"OFF";"OFF";-1041,465;-257,234;-464,476;13;0;-18824,068;30,788;60,04;40627;4;0;0;0;0;0,001;0,004
2018-04-16 05:49:54;49,157;0;-1,51;-257,237;80,9;14400;"OFF";"OFF";-1041,465;-257,237;-464,476;13;0;-18824,068;30,788;60,04;40633;4;0;0;0;0;0,001;0,004
2018-04-16 05:49:58;49,155;0;-1,857;-257,238;80,9;14400;"OFF";"OFF";-1041,465;-257,239;-464,476;13;0;-18824,068;30,788;60,04;40637;4;0;0;0;0;0,001;0,004
2018-04-16 05:50:04;49,15;0;-2,073;-257,241;80,9;14400;"OFF";"OFF";-1041,465;-257,242;-464,476;13;0;-18824,068;30,788;60,04;40643;4;0;0;0;0;0,001;0,004
2018-04-16 05:50:08;49,139;0;-2,843;-257,244;80,9;14400;"OFF";"OFF";-1041,465;-257,245;-464,476;13;0;-18824,068;30,788;60,04;40647;4;0;0;0;0;0,001;0,004
2018-04-16 05:50:14;49,14;0;-2,834;-257,247;80,9;14400;"OFF";"OFF";-1041,465;-257,248;-464,476;13;0;-18824,068;30,788;60,04;40653;4;0;0;0;0;0,001;0,004
2018-04-16 05:50:18;49,163;0;-1,422;-257,249;80,9;14400;"OFF";"OFF";-1041,465;-257,25;-464,476;13;0;-18824,068;30,788;60,04;40657;4;0;0;0;0;0,001;0,004
2018-04-16 05:50:24;49,173;0;-1,116;-257,252;80,9;14400;"OFF";"OFF";-1041,465;-257,252;-464,476;13;0;-18824,068;30,788;60,04;40663;4;0;0;0;0;0,001;0,004
2018-04-16 05:50:28;49,177;0;-1,309;-257,253;80,9;14400;"OFF";"OFF";-1041,465;-257,253;-464,476;13;0;-18824,068;30,788;60,04;40667;4;0;0;0;0;0,001;0,004
2018-04-16 05:50:34;49,188;0;-0,892;-257,255;80,9;14400;"OFF";"OFF";-1041,465;-257,255;-464,476;13;0;-18824,068;30,788;60,04;40673;4;0;0;0;0;0,001;0,004
2018-04-16 05:50:38;49,169;0;-1,988;-257,257;80,9;14400;"OFF";"OFF";-1041,465;-257,258;-464,476;13;0;-18824,068;30,788;60,04;40677;4;0;0;0;0;0,001;0,004
2018-04-16 05:50:44;49,158;0;-2,42;-257,261;80,9;14400;"OFF";"OFF";-1041,465;-257,262;-464,476;13;0;-18824,068;30,788;60,04;40683;4;0;0;0;0;0,001;0,004
2018-04-16 05:50:48;49,197;0;-0,205;-257,263;80,9;14400;"OFF";"OFF";-1041,465;-257,263;-464,476;13;0;-18824,068;30,788;60,04;40687;4;0;0;0;0;0,001;0,004
2018-04-16 05:50:54;49,199;0;-0,683;-257,263;80,9;14400;"OFF";"OFF";-1041,465;-257,264;-464,476;13;0;-18824,068;30,788;60,04;40693;4;0;0;0;0;0,001;0,004
2018-04-16 05:50:58;49,197;0;-1,266;-257,264;80,9;14400;"OFF";"OFF";-1041,465;-257,265;-464,476;13;0;-18824,068;30,788;60,04;40697;4;0;0;0;0;0,001;0,004
2018-04-16 05:51:04;49,173;0;-2,111;-257,268;80,9;14400;"OFF";"OFF";-1041,465;-257,269;-464,476;13;0;-18824,068;30,788;60,04;40703;4;0;0;0;0;0,001;0,004
2018-04-16 05:51:08;49,181;0;-1,845;-257,27;80,9;14400;"OFF";"OFF";-1041,465;-257,271;-464,476;13;0;-18824,068;30,788;60,04;40707;4;0;0;0;0;0,001;0,004
2018-04-16 05:51:14;49,18;0;-1,756;-257,274;80,9;14400;"OFF";"OFF";-1041,465;-257,274;-464,476;13;0;-18824,068;30,788;60,04;40713;4;0;0;0;0;0,001;0,004
2018-04-16 05:51:18;49,169;0;-2,417;-257,276;80,9;14400;"OFF";"OFF";-1041,465;-257,277;-464,476;13;0;-18824,068;30,788;60,04;40717;4;0;0;0;0;0,001;0,004
2018-04-16 05:51:24;49,175;0;-1,832;-257,279;80,9;14400;"OFF";"OFF";-1041,465;-257,28;-464,476;13;0;-18824,068;30,788;60,04;40723;4;0;0;0;0;0,001;0,004
2018-04-16 05:51:28;49,191;0;-1,072;-257,281;80,9;14400;"OFF";"OFF";-1041,465;-257,281;-464,476;13;0;-18824,068;30,788;60,04;40727;4;0;0;0;0;0,001;0,004
2018-04-16 05:51:32;49,195;0;-1,394;-257,282;80,9;14400;"OFF";"OFF";-1041,465;-257,282;-464,476;13;0;-18824,068;30,788;60,04;40731;4;0;0;0;0;0,001;0,004
2018-04-16 05:51:38;49,15;0;-3,401;-257,286;80,9;14400;"OFF";"OFF";-1041,465;-257,287;-464,476;13;0;-18824,068;30,788;60,04;40737;4;0;0;0;0;0,001;0,004
2018-04-16 05:51:44;49,184;0;-1,31;-257,29;80,9;14400;"OFF";"OFF";-1041,465;-257,29;-464,476;13;0;-18824,068;30,788;60,04;40743;4;0;0;0;0;0,001;0,004
2018-04-16 05:51:48;49,197;0;-1,022;-257,291;80,9;14400;"OFF";"OFF";-1041,465;-257,291;-464,476;13;0;-18824,068;30,788;60,04;40747;4;0;0;0;0;0,001;0,004
2018-04-16 05:51:54;49,186;0;-1,68;-257,293;80,9;14400;"OFF";"OFF";-1041,465;-257,294;-464,476;13;0;-18824,068;30,788;60,04;40753;4;0;0;0;0;0,001;0,004
2018-04-16 05:51:58;49,177;0;-2,147;-257,296;80,9;14400;"OFF";"OFF";-1041,465;-257,296;-464,476;13;0;-18824,068;30,788;60,04;40757;4;0;0;0;0;0,001;0,004
2018-04-16 05:52:04;49,17;0;-2,075;-257,3;80,9;14400;"OFF";"OFF";-1041,465;-257,3;-464,476;13;0;-18824,068;30,788;60,04;40763;4;0;0;0;0;0,001;0,004
2018-04-16 05:52:08;49,177;0;-1,993;-257,302;80,9;14400;"OFF";"OFF";-1041,465;-257,302;-464,476;13;0;-18824,068;30,788;60,04;40767;4;0;0;0;0;0,001;0,004
2018-04-16 05:52:14;49,162;0;-2,822;-257,305;80,9;14400;"OFF";"OFF";-1041,465;-257,306;-464,476;13;0;-18824,068;30,788;60,04;40773;4;0;0;0;0;0,001;0,004
2018-04-16 05:52:18;49,176;0;-1,513;-257,308;80,9;14400;"OFF";"OFF";-1041,465;-257,309;-464,476;13;0;-18824,068;30,788;60,04;40777;4;0;0;0;0;0,001;0,004
2018-04-16 05:52:24;49,174;0;-1,813;-257,311;80,9;14400;"OFF";"OFF";-1041,465;-257,311;-464,476;13;0;-18824,068;30,788;60,04;40783;4;0;0;0;0;0,001;0,004
2018-04-16 05:52:28;49,175;0;-1,856;-257,313;80,9;14400;"OFF";"OFF";-1041,465;-257,314;-464,476;13;0;-18824,068;30,788;60,04;40787;4;0;0;0;0;0,001;0,004
2018-04-16 05:52:34;49,168;0;-2,222;-257,317;80,9;14400;"OFF";"OFF";-1041,465;-257,317;-464,476;13;0;-18824,068;30,788;60,04;40793;4;0;0;0;0;0,001;0,004
2018-04-16 05:52:38;49,172;0;-1,825;-257,319;80,9;14400;"OFF";"OFF";-1041,465;-257,32;-464,476;13;0;-18824,068;30,788;60,04;40797;4;0;0;0;0;0,001;0,004
2018-04-16 05:52:44;49,176;0;-1,649;-257,323;80,9;14400;"OFF";"OFF";-1041,465;-257,323;-464,476;13;0;-18824,068;30,788;60,04;40803;4;0;0;0;0;0,001;0,004
2018-04-16 05:52:48;49,174;0;-2,013;-257,325;80,9;14400;"OFF";"OFF";-1041,465;-257,326;-464,476;13;0;-18824,068;30,788;60,04;40807;4;0;0;0;0;0,001;0,004
2018-04-16 05:52:54;49,186;0;-1,348;-257,329;80,9;14400;"OFF";"OFF";-1041,465;-257,329;-464,476;13;0;-18824,068;30,788;60,04;40813;4;0;0;0;0;0,001;0,004
2018-04-16 05:52:58;49,19;0;-1,414;-257,33;80,9;14400;"OFF";"OFF";-1041,465;-257,33;-464,476;13;0;-18824,068;30,788;60,04;40817;4;0;0;0;0;0,001;0,004
2018-04-16 05:53:04;49,191;0;-1,829;-257,331;80,9;14400;"OFF";"OFF";-1041,465;-257,332;-464,476;13;0;-18824,068;30,788;60,04;40823;4;0;0;0;0;0,001;0,004
2018-04-16 05:53:08;49,188;0;-1,691;-257,333;80,9;14400;"OFF";"OFF";-1041,465;-257,334;-464,476;13;0;-18824,068;30,788;60,04;40827;4;0;0;0;0;0,001;0,004
2018-04-16 05:53:14;49,193;0;-1,401;-257,336;80,9;14400;"OFF";"OFF";-1041,465;-257,337;-464,476;13;0;-18824,068;30,788;60,04;40833;4;0;0;0;0;0,001;0,004
2018-04-16 05:53:23;49,215;0;-0,552;-257,337;80,9;14400;"OFF";"OFF";-1041,465;-257,337;-464,476;13;0;-18824,068;30,788;60,04;40837;4;0;0;0;0;0,001;0,004
2018-04-16 05:53:28;49,201;0;-1,417;-257,342;80,9;14400;"OFF";"OFF";-1041,465;-257,342;-464,476;13;0;-18824,068;30,788;60,04;40847;4;0;0;0;0;0,001;0,004
2018-04-16 05:53:34;49,2;0;-1,659;-257,344;80,9;14400;"OFF";"OFF";-1041,465;-257,345;-464,476;13;0;-18824,068;30,788;60,04;40853;4;0;0;0;0;0,001;0,004
2018-04-16 05:53:38;49,201;0;-1,721;-257,347;80,9;14400;"OFF";"OFF";-1041,465;-257,347;-464,476;13;0;-18824,068;30,788;60,04;40857;4;0;0;0;0;0,001;0,004
2018-04-16 05:53:44;49,182;0;-2,264;-257,35;80,9;14400;"OFF";"OFF";-1041,465;-257,351;-464,476;13;0;-18824,068;30,788;60,04;40863;4;0;0;0;0;0,001;0,004
2018-04-16 05:53:48;49,181;0;-2,189;-257,352;80,9;14400;"OFF";"OFF";-1041,465;-257,353;-464,476;13;0;-18824,068;30,788;60,04;40867;4;0;0;0;0;0,001;0,004
2018-04-16 05:53:54;49,212;0;-0,479;-257,355;80,9;14400;"OFF";"OFF";-1041,465;-257,356;-464,476;13;0;-18824,068;30,788;60,04;40873;4;0;0;0;0;0,001;0,004
2018-04-16 05:53:58;49,206;0;-1,386;-257,357;80,9;14400;"OFF";"OFF";-1041,465;-257,357;-464,476;13;0;-18824,068;30,788;60,04;40877;4;0;0;0;0;0,001;0,004
2018-04-16 05:54:04;49,194;0;-1,975;-257,36;80,9;14400;"OFF";"OFF";-1041,465;-257,361;-464,476;13;0;-18824,068;30,788;60,04;40883;4;0;0;0;0;0,001;0,004
2018-04-16 05:54:08;49,197;0;-1,501;-257,362;80,9;14400;"OFF";"OFF";-1041,465;-257,362;-464,476;13;0;-18824,068;30,788;60,04;40887;4;0;0;0;0;0,001;0,004
2018-04-16 05:54:14;49,194;0;-2,006;-257,364;80,9;14400;"OFF";"OFF";-1041,465;-257,365;-464,476;13;0;-18824,068;30,788;60,04;40893;4;0;0;0;0;0,001;0,004
2018-04-16 05:54:18;49,195;0;-2,123;-257,367;80,9;14400;"OFF";"OFF";-1041,465;-257,368;-464,476;13;0;-18824,068;30,788;60,04;40897;4;0;0;0;0;0,001;0,004
2018-04-16 05:54:24;49,188;0;-1,665;-257,371;80,9;14400;"OFF";"OFF";-1041,465;-257,372;-464,476;13;0;-18824,068;30,788;60,04;40903;4;0;0;0;0;0,001;0,004
2018-04-16 05:54:28;49,193;0;-1,621;-257,374;80,9;14400;"OFF";"OFF";-1041,465;-257,374;-464,476;13;0;-18824,068;30,788;60,04;40907;4;0;0;0;0;0,001;0,004
2018-04-16 05:54:34;49,207;0;-0,851;-257,376;80,9;14400;"OFF";"OFF";-1041,465;-257,377;-464,476;13;0;-18824,068;30,788;60,04;40913;4;0;0;0;0;0,001;0,004
2018-04-16 05:54:38;49,206;0;-1,123;-257,377;80,9;14400;"OFF";"OFF";-1041,465;-257,377;-464,476;13;0;-18824,068;30,788;60,04;40917;4;0;0;0;0;0,001;0,004
2018-04-16 05:54:44;49,178;0;-2,922;-257,38;80,9;14400;"OFF";"OFF";-1041,465;-257,381;-464,476;13;0;-18824,068;30,788;60,04;40923;4;0;0;0;0;0,001;0,004
2018-04-16 05:54:48;49,184;0;-2,165;-257,383;80,9;14400;"OFF";"OFF";-1041,465;-257,384;-464,476;13;0;-18824,068;30,788;60,04;40927;4;0;0;0;0;0,001;0,004
2018-04-16 05:54:54;49,199;0;-1,111;-257,386;80,9;14400;"OFF";"OFF";-1041,465;-257,386;-464,476;13;0;-18824,068;30,788;60,04;40933;4;0;0;0;0;0,001;0,004
2018-04-16 05:54:58;49,193;0;-1,853;-257,388;80,9;14400;"OFF";"OFF";-1041,465;-257,388;-464,476;13;0;-18824,068;30,788;60,04;40937;4;0;0;0;0;0,001;0,004
2018-04-16 05:55:04;49,207;0;-1,386;-257,391;80,9;14400;"OFF";"OFF";-1041,465;-257,391;-464,476;13;0;-18824,068;30,788;60,04;40943;4;0;0;0;0;0,001;0,004
2018-04-16 05:55:08;49,221;0;-0,558;-257,392;80,9;14400;"OFF";"OFF";-1041,465;-257,392;-464,476;13;0;-18824,068;30,788;60,04;40947;4;0;0;0;0;0,001;0,004
2018-04-16 05:55:14;49,209;0;-1,719;-257,393;80,9;14400;"OFF";"OFF";-1041,465;-257,394;-464,476;13;0;-18824,068;30,788;60,04;40953;4;0;0;0;0;0,001;0,004
2018-04-16 05:55:18;49,211;0;-1,723;-257,395;80,9;14400;"OFF";"OFF";-1041,465;-257,395;-464,476;13;0;-18824,068;30,788;60,04;40957;4;0;0;0;0;0,001;0,004
2018-04-16 05:55:24;49,203;0;-1,929;-257,398;80,9;14400;"OFF";"OFF";-1041,465;-257,398;-464,476;13;0;-18824,068;30,788;60,04;40963;4;0;0;0;0;0,001;0,004
2018-04-16 05:55:28;49,187;0;-2,572;-257,4;80,9;14400;"OFF";"OFF";-1041,465;-257,401;-464,476;13;0;-18824,068;30,788;60,04;40967;4;0;0;0;0;0,001;0,004
2018-04-16 05:55:34;49,218;0;-0,953;-257,403;80,9;14400;"OFF";"OFF";-1041,465;-257,404;-464,476;13;0;-18824,068;30,788;60,04;40973;4;0;0;0;0;0,001;0,004
2018-04-16 05:55:38;49,227;0;-0,62;-257,404;80,9;14400;"OFF";"OFF";-1041,465;-257,404;-464,476;13;0;-18824,068;30,788;60,04;40977;4;0;0;0;0;0,001;0,004
2018-04-16 05:55:44;49,21;0;-1,822;-257,406;80,9;14400;"OFF";"OFF";-1041,465;-257,406;-464,476;13;0;-18824,068;30,788;60,04;40983;4;0;0;0;0;0,001;0,004
2018-04-16 05:55:48;49,211;0;-1,666;-257,408;80,9;14400;"OFF";"OFF";-1041,465;-257,409;-464,476;13;0;-18824,068;30,788;60,04;40987;4;0;0;0;0;0,001;0,004
2018-04-16 05:55:54;49,206;0;-1,808;-257,411;80,9;14400;"OFF";"OFF";-1041,465;-257,412;-464,476;13;0;-18824,068;30,788;60,04;40993;4;0;0;0;0;0,001;0,004
2018-04-16 05:55:58;49,192;0;-2,711;-257,413;80,9;14400;"OFF";"OFF";-1041,465;-257,414;-464,476;13;0;-18824,068;30,788;60,04;40997;4;0;0;0;0;0,001;0,004
2018-04-16 05:56:04;49,199;0;-1,981;-257,417;80,9;14400;"OFF";"OFF";-1041,465;-257,418;-464,476;13;0;-18824,068;30,788;60,04;41003;4;0;0;0;0;0,001;0,004
2018-04-16 05:56:08;49,206;0;-1,619;-257,42;80,9;14400;"OFF";"OFF";-1041,465;-257,42;-464,476;13;0;-18824,068;30,788;60,04;41007;4;0;0;0;0;0,001;0,004
2018-04-16 05:56:14;49,186;0;-2,287;-257,424;80,9;14400;"OFF";"OFF";-1041,465;-257,424;-464,476;13;0;-18824,068;30,788;60,04;41013;4;0;0;0;0;0,001;0,004
2018-04-16 05:56:18;49,193;0;-2,034;-257,426;80,9;14400;"OFF";"OFF";-1041,465;-257,427;-464,476;13;0;-18824,068;30,788;60,04;41017;4;0;0;0;0;0,001;0,004
2018-04-16 05:56:24;49,199;0;-1,675;-257,429;80,9;14400;"OFF";"OFF";-1041,465;-257,429;-464,476;13;0;-18824,068;30,788;60,04;41023;4;0;0;0;0;0,001;0,004
2018-04-16 05:56:28;49,181;0;-2,907;-257,432;80,9;14400;"OFF";"OFF";-1041,465;-257,432;-464,476;13;0;-18824,068;30,788;60,04;41027;4;0;0;0;0;0,001;0,004
2018-04-16 05:56:34;49,183;0;-2,04;-257,436;80,9;14400;"OFF";"OFF";-1041,465;-257,437;-464,476;13;0;-18824,068;30,788;60,04;41033;4;0;0;0;0;0,001;0,004
2018-04-16 05:56:38;49,195;0;-1,649;-257,438;80,9;14400;"OFF";"OFF";-1041,465;-257,439;-464,476;13;0;-18824,068;30,788;60,04;41037;4;0;0;0;0;0,001;0,004
2018-04-16 05:56:44;49,2;0;-1,481;-257,441;80,9;14400;"OFF";"OFF";-1041,465;-257,442;-464,476;13;0;-18824,068;30,788;60,04;41043;4;0;0;0;0;0,001;0,004
2018-04-16 05:56:48;49,208;0;-1,248;-257,443;80,9;14400;"OFF";"OFF";-1041,465;-257,443;-464,476;13;0;-18824,068;30,788;60,04;41047;4;0;0;0;0;0,001;0,004
2018-04-16 05:56:54;49,203;0;-1,806;-257,445;80,9;14400;"OFF";"OFF";-1041,465;-257,446;-464,476;13;0;-18824,068;30,788;60,04;41053;4;0;0;0;0;0,001;0,004
2018-04-16 05:56:58;49,201;0;-1,936;-257,447;80,9;14400;"OFF";"OFF";-1041,465;-257,448;-464,476;13;0;-18824,068;30,788;60,04;41057;4;0;0;0;0;0,001;0,004
2018-04-16 05:57:04;49,224;0;-0,826;-257,449;80,9;14400;"OFF";"OFF";-1041,465;-257,449;-464,476;13;0;-18824,068;30,788;60,04;41063;4;0;0;0;0;0,001;0,004
2018-04-16 05:57:08;49,213;0;-1,712;-257,449;80,9;14400;"OFF";"OFF";-1041,465;-257,45;-464,476;13;0;-18824,068;30,788;60,04;41067;4;0;0;0;0;0,001;0,004
2018-04-16 05:57:14;49,194;0;-2,698;-257,453;80,9;14400;"OFF";"OFF";-1041,465;-257,453;-464,476;13;0;-18824,068;30,788;60,04;41073;4;0;0;0;0;0,001;0,004
2018-04-16 05:57:18;49,217;0;-1,591;-257,455;80,9;14400;"OFF";"OFF";-1041,465;-257,456;-464,476;13;0;-18824,068;30,788;60,04;41077;4;0;0;0;0;0,001;0,004
2018-04-16 05:57:24;49,206;0;-1,52;-257,458;80,9;14400;"OFF";"OFF";-1041,465;-257,459;-464,476;13;0;-18824,068;30,788;60,04;41083;4;0;0;0;0;0,001;0,004
2018-04-16 05:57:28;49,186;0;-2,784;-257,461;80,9;14400;"OFF";"OFF";-1041,465;-257,462;-464,476;13;0;-18824,068;30,788;60,04;41087;4;0;0;0;0;0,001;0,004
2018-04-16 05:57:34;49,214;0;-1,331;-257,464;80,9;14400;"OFF";"OFF";-1041,465;-257,464;-464,476;13;0;-18824,068;30,788;60,04;41093;4;0;0;0;0;0,001;0,004
2018-04-16 05:57:38;49,214;0;-1,502;-257,465;80,9;14400;"OFF";"OFF";-1041,465;-257,466;-464,476;13;0;-18824,068;30,788;60,04;41097;4;0;0;0;0;0,001;0,004
2018-04-16 05:57:44;49,205;0;-2,007;-257,469;80,9;14400;"OFF";"OFF";-1041,465;-257,469;-464,476;13;0;-18824,068;30,788;60,04;41103;4;0;0;0;0;0,001;0,004
2018-04-16 05:57:48;49,21;0;-1,647;-257,47;80,9;14400;"OFF";"OFF";-1041,465;-257,471;-464,476;13;0;-18824,068;30,788;60,04;41107;4;0;0;0;0;0,001;0,004
2018-04-16 05:57:54;49,23;0;-1,001;-257,472;80,9;14400;"OFF";"OFF";-1041,465;-257,472;-464,476;13;0;-18824,068;30,788;60,04;41113;4;0;0;0;0;0,001;0,004
2018-04-16 05:57:58;49,21;0;-1,931;-257,474;80,9;14400;"OFF";"OFF";-1041,465;-257,474;-464,476;13;0;-18824,068;30,788;60,04;41117;4;0;0;0;0;0,001;0,004
2018-04-16 05:58:04;49,224;0;-1,547;-257,476;80,9;14400;"OFF";"OFF";-1041,465;-257,476;-464,476;13;0;-18824,068;30,788;60,04;41123;4;0;0;0;0;0,001;0,004
2018-04-16 05:58:08;49,222;0;-1,675;-257,477;80,9;14400;"OFF";"OFF";-1041,465;-257,478;-464,476;13;0;-18824,068;30,788;60,04;41127;4;0;0;0;0;0,001;0,004
2018-04-16 05:58:14;49,218;0;-1,813;-257,48;80,9;14400;"OFF";"OFF";-1041,465;-257,481;-464,476;13;0;-18824,068;30,788;60,04;41133;4;0;0;0;0;0,001;0,004
2018-04-16 05:58:18;49,208;0;-2,231;-257,482;80,9;14400;"OFF";"OFF";-1041,465;-257,483;-464,476;13;0;-18824,068;30,788;60,04;41137;4;0;0;0;0;0,001;0,004
2018-04-16 05:58:24;49,209;0;-1,909;-257,487;80,9;14400;"OFF";"OFF";-1041,465;-257,487;-464,476;13;0;-18824,068;30,788;60,04;41143;4;0;0;0;0;0,001;0,004
2018-04-16 05:58:28;49,2;0;-2,146;-257,49;80,9;14400;"OFF";"OFF";-1041,465;-257,49;-464,476;13;0;-18824,068;30,788;60,04;41147;4;0;0;0;0;0,001;0,004
2018-04-16 05:58:34;49,219;0;-0,876;-257,492;80,9;14400;"OFF";"OFF";-1041,465;-257,492;-464,476;13;0;-18824,068;30,788;60,04;41153;4;0;0;0;0;0,001;0,004
2018-04-16 05:58:38;49,213;0;-1,681;-257,494;80,9;14400;"OFF";"OFF";-1041,465;-257,494;-464,476;13;0;-18824,068;30,788;60,04;41157;4;0;0;0;0;0,001;0,004
2018-04-16 05:58:44;49,233;0;-0,698;-257,496;80,9;14400;"OFF";"OFF";-1041,465;-257,496;-464,476;13;0;-18824,068;30,788;60,04;41163;4;0;0;0;0;0,001;0,004
2018-04-16 05:58:48;49,22;0;-1,691;-257,497;80,9;14400;"OFF";"OFF";-1041,465;-257,498;-464,476;13;0;-18824,068;30,788;60,04;41167;4;0;0;0;0;0,001;0,004
2018-04-16 05:58:54;49,206;0;-2,358;-257,501;80,9;14400;"OFF";"OFF";-1041,465;-257,502;-464,476;13;0;-18824,068;30,788;60,04;41173;4;0;0;0;0;0,001;0,004
2018-04-16 05:58:58;49,256;0;0,725;-257,503;80,9;- - -;"OFF";"OFF";-1041,465;-257,503;-464,476;13;0;-18824,068;30,788;60,04;41177;4;0;0;0;0;0,001;0,004
2018-04-16 05:59:04;49,224;0;-1,572;-257,504;80,9;14400;"OFF";"OFF";-1041,465;-257,504;-464,476;13;0;-18824,068;30,788;60,04;41183;4;0;0;0;0;0,001;0,004
2018-04-16 05:59:08;49,22;0;-1,837;-257,506;80,9;14400;"OFF";"OFF";-1041,465;-257,506;-464,476;13;0;-18824,068;30,788;60,04;41187;4;0;0;0;0;0,001;0,004
2018-04-16 05:59:14;49,219;0;-1,366;-257,51;80,9;14400;"OFF";"OFF";-1041,465;-257,51;-464,476;13;0;-18824,068;30,788;60,04;41193;4;0;0;0;0;0,001;0,004
2018-04-16 05:59:18;49,202;0;-2,354;-257,512;80,9;14400;"OFF";"OFF";-1041,465;-257,513;-464,476;13;0;-18824,068;30,788;60,04;41197;4;0;0;0;0;0,001;0,004
2018-04-16 05:59:24;49,209;0;-2,067;-257,515;80,9;14400;"OFF";"OFF";-1041,465;-257,516;-464,476;13;0;-18824,068;30,788;60,04;41203;4;0;0;0;0;0,001;0,004
2018-04-16 05:59:28;49,23;0;-0,979;-257,516;80,9;14400;"OFF";"OFF";-1041,465;-257,516;-464,476;13;0;-18824,068;30,788;60,04;41207;4;0;0;0;0;0,001;0,004
2018-04-16 05:59:34;49,219;0;-1,959;-257,518;80,9;14400;"OFF";"OFF";-1041,465;-257,519;-464,476;13;0;-18824,068;30,788;60,04;41213;4;0;0;0;0;0,001;0,004
2018-04-16 05:59:38;49,209;0;-2,169;-257,521;80,9;14400;"OFF";"OFF";-1041,465;-257,521;-464,476;13;0;-18824,068;30,788;60,04;41217;4;0;0;0;0;0,001;0,004
2018-04-16 05:59:44;49,229;0;-1,095;-257,524;80,9;14400;"OFF";"OFF";-1041,465;-257,524;-464,476;13;0;-18824,068;30,788;60,04;41223;4;0;0;0;0;0,001;0,004
2018-04-16 05:59:48;49,233;0;-0,75;-257,525;80,9;14400;"OFF";"OFF";-1041,465;-257,525;-464,476;13;0;-18824,068;30,788;60,04;41227;4;0;0;0;0;0,001;0,004
2018-04-16 05:59:54;49,223;0;-1,765;-257,527;80,9;14400;"OFF";"OFF";-1041,465;-257,528;-464,476;13;0;-18824,068;30,788;60,04;41233;4;0;0;0;0;0,001;0,004
2018-04-16 05:59:58;49,222;0;-1,731;-257,529;80,9;14400;"OFF";"OFF";-1041,465;-257,53;-464,476;13;0;-18824,068;30,788;60,04;41237;4;0;0;0;0;0,001;0,004
2018-04-16 06:00:04;49,227;0;-1,34;-257,532;80,9;14400;"OFF";"OFF";-1041,465;-257,533;-464,476;13;0;-18824,068;30,788;60,04;41243;4;0;0;0;0;0,001;0,004
2018-04-16 06:00:08;49,203;0;-2,602;-257,534;80,9;14400;"OFF";"OFF";-1041,465;-257,535;-464,476;13;0;-18824,068;30,788;60,04;41247;4;0;0;0;0;0,001;0,004
2018-04-16 06:00:14;49,226;0;-1,384;-257,537;80,9;14400;"OFF";"OFF";-1041,465;-257,537;-464,476;13;0;-18824,068;30,788;60,04;41253;4;0;0;0;0;0,001;0,004
2018-04-16 06:00:18;49,233;0;-1,157;-257,538;80,9;14400;"OFF";"OFF";-1041,465;-257,539;-464,476;13;0;-18824,068;30,788;60,04;41257;4;0;0;0;0;0,001;0,004
2018-04-16 06:00:24;49,254;0;-0,135;-257,54;80,9;- - -;"OFF";"OFF";-1041,465;-257,54;-464,476;13;0;-18824,068;30,788;60,04;41263;4;0;0;0;0;0,001;0,004
2018-04-16 06:00:29;49,234;0;-1,916;-257,541;80,9;14400;"OFF";"OFF";-1041,465;-257,542;-464,476;13;0;-18824,068;30,788;60,04;41268;4;0;0;0;0;0,001;0,004
2018-04-16 06:00:33;49,234;0;-1,566;-257,543;80,9;14400;"OFF";"OFF";-1041,465;-257,544;-464,476;13;0;-18824,068;30,788;60,04;41272;4;0;0;0;0;0,001;0,004
2018-04-16 06:00:39;49,254;0;-0,702;-257,545;80,9;14400;"OFF";"OFF";-1041,465;-257,545;-464,476;13;0;-18824,068;30,788;60,04;41278;4;0;0;0;0;0,001;0,004
2018-04-16 06:00:43;49,247;0;-0,959;-257,547;80,9;14400;"OFF";"OFF";-1041,465;-257,547;-464,476;13;0;-18824,068;30,788;60,04;41282;4;0;0;0;0;0,001;0,004
2018-04-16 06:00:49;49,231;0;-1,952;-257,549;80,9;14400;"OFF";"OFF";-1041,465;-257,549;-464,476;13;0;-18824,068;30,788;60,04;41288;4;0;0;0;0;0,001;0,004
2018-04-16 06:00:53;49,247;0;-1,209;-257,55;80,9;14400;"OFF";"OFF";-1041,465;-257,55;-464,476;13;0;-18824,068;30,788;60,04;41292;4;0;0;0;0;0,001;0,004
2018-04-16 06:00:59;49,213;0;-2,711;-257,553;80,9;14400;"OFF";"OFF";-1041,465;-257,554;-464,476;13;0;-18824,068;30,788;60,04;41298;4;0;0;0;0;0,001;0,004
2018-04-16 06:01:03;49,221;0;-2,208;-257,555;80,9;14400;"OFF";"OFF";-1041,465;-257,556;-464,476;13;0;-18824,068;30,788;60,04;41302;4;0;0;0;0;0,001;0,004
2018-04-16 06:01:09;49,228;0;-1,659;-257,559;80,9;14400;"OFF";"OFF";-1041,465;-257,559;-464,476;13;0;-18824,068;30,788;60,04;41308;4;0;0;0;0;0,001;0,004
2018-04-16 06:01:14;49,249;0;-0,494;-257,56;80,9;14400;"OFF";"OFF";-1041,465;-257,56;-464,476;13;0;-18824,068;30,788;60,04;41313;4;0;0;0;0;0,001;0,004
2018-04-16 06:01:18;49,254;0;-0,746;-257,561;80,9;14400;"OFF";"OFF";-1041,465;-257,562;-464,476;13;0;-18824,068;30,788;60,04;41317;4;0;0;0;0;0,001;0,004
2018-04-16 06:01:24;49,249;0;-0,911;-257,564;80,9;14400;"OFF";"OFF";-1041,465;-257,564;-464,476;13;0;-18824,068;30,788;60,04;41323;4;0;0;0;0;0,001;0,004
2018-04-16 06:01:28;49,228;0;-2,06;-257,565;80,9;14400;"OFF";"OFF";-1041,465;-257,566;-464,476;13;0;-18824,068;30,788;60,04;41327;4;0;0;0;0;0,001;0,004
2018-04-16 06:01:34;49,222;0;-2,229;-257,568;80,9;14400;"OFF";"OFF";-1041,465;-257,568;-464,476;13;0;-18824,068;30,788;60,04;41333;4;0;0;0;0;0,001;0,004
2018-04-16 06:01:38;49,224;0;-2,181;-257,57;80,9;14400;"OFF";"OFF";-1041,465;-257,571;-464,476;13;0;-18824,068;30,788;60,04;41337;4;0;0;0;0;0,001;0,004
2018-04-16 06:01:44;49,187;0;-3,577;-257,575;80,9;14400;"OFF";"OFF";-1041,465;-257,576;-464,476;13;0;-18824,072;30,788;60,04;41343;4;0;0;0;0;0,001;0,004
2018-04-16 06:01:48;49,197;0;-2,589;-257,578;80,9;14400;"OFF";"OFF";-1041,465;-257,579;-464,476;13;0;-18824,072;30,788;60,04;41347;4;0;0;0;0;0,001;0,004
2018-04-16 06:01:54;49,211;0;-2,003;-257,581;80,9;14400;"OFF";"OFF";-1041,465;-257,582;-464,476;13;0;-18824,072;30,788;60,04;41353;4;0;0;0;0;0,001;0,004
2018-04-16 06:01:58;49,202;0;-2,523;-257,583;80,9;14400;"OFF";"OFF";-1041,465;-257,584;-464,476;13;0;-18824,072;30,788;60,04;41357;4;0;0;0;0;0,001;0,004
2018-04-16 06:02:04;49,209;0;-1,996;-257,588;80,9;14400;"OFF";"OFF";-1041,465;-257,588;-464,476;13;0;-18824,072;30,788;60,04;41363;4;0;0;0;0;0,001;0,004
2018-04-16 06:02:08;49,217;0;-1,601;-257,59;80,9;14400;"OFF";"OFF";-1041,465;-257,59;-464,476;13;0;-18824,072;30,788;60,04;41367;4;0;0;0;0;0,001;0,004
2018-04-16 06:02:14;49,227;0;-1,328;-257,592;80,9;14400;"OFF";"OFF";-1041,465;-257,593;-464,476;13;0;-18824,072;30,788;60,04;41373;4;0;0;0;0;0,001;0,004
2018-04-16 06:02:18;49,22;0;-1,561;-257,594;80,9;14400;"OFF";"OFF";-1041,465;-257,595;-464,476;13;0;-18824,072;30,788;60,04;41377;4;0;0;0;0;0,001;0,004
2018-04-16 06:02:24;49,184;0;-3,342;-257,598;80,9;14400;"OFF";"OFF";-1041,465;-257,599;-464,476;13;0;-18824,072;30,788;60,04;41383;4;0;0;0;0;0,001;0,004
2018-04-16 06:02:28;49,176;0;-3,448;-257,602;80,9;14400;"OFF";"OFF";-1041,465;-257,602;-464,476;13;0;-18824,072;30,788;60,04;41387;4;0;0;0;0;0,001;0,004
2018-04-16 06:02:34;49,182;0;-2,778;-257,607;80,9;14400;"OFF";"OFF";-1041,465;-257,607;-464,476;13;0;-18824,074;30,788;60,04;41393;4;0;0;0;0;0,001;0,004
2018-04-16 06:02:38;49,196;0;-1,748;-257,609;80,9;14400;"OFF";"OFF";-1041,465;-257,61;-464,476;13;0;-18824,074;30,788;60,04;41397;4;0;0;0;0;0,001;0,004
2018-04-16 06:02:44;49,198;0;-2,042;-257,612;80,9;14400;"OFF";"OFF";-1041,465;-257,612;-464,476;13;0;-18824,074;30,788;60,04;41403;4;0;0;0;0;0,001;0,004
2018-04-16 06:02:48;49,2;0;-2,085;-257,614;80,9;14400;"OFF";"OFF";-1041,465;-257,614;-464,476;13;0;-18824,074;30,788;60,04;41407;4;0;0;0;0;0,001;0,004
2018-04-16 06:02:54;49,211;0;-1,83;-257,617;80,9;14400;"OFF";"OFF";-1041,465;-257,617;-464,476;13;0;-18824,074;30,788;60,04;41413;4;0;0;0;0;0,001;0,004
2018-04-16 06:02:58;49,209;0;-1,691;-257,619;80,9;14400;"OFF";"OFF";-1041,465;-257,619;-464,476;13;0;-18824,074;30,788;60,04;41417;4;0;0;0;0;0,001;0,004
2018-04-16 06:03:04;49,225;0;-1,23;-257,621;80,9;14400;"OFF";"OFF";-1041,465;-257,621;-464,476;13;0;-18824,074;30,788;60,04;41423;4;0;0;0;0;0,001;0,004
2018-04-16 06:03:08;49,214;0;-2,009;-257,623;80,9;14400;"OFF";"OFF";-1041,465;-257,623;-464,476;13;0;-18824,074;30,788;60,04;41427;4;0;0;0;0;0,001;0,004
2018-04-16 06:03:14;49,207;0;-2,19;-257,626;80,9;14400;"OFF";"OFF";-1041,465;-257,627;-464,476;13;0;-18824,074;30,788;60,04;41433;4;0;0;0;0;0,001;0,004
2018-04-16 06:03:18;49,214;0;-1,754;-257,628;80,9;14400;"OFF";"OFF";-1041,465;-257,628;-464,476;13;0;-18824,074;30,788;60,04;41437;4;0;0;0;0;0,001;0,004
2018-04-16 06:03:24;49,212;0;-2,151;-257,63;80,9;14400;"OFF";"OFF";-1041,465;-257,631;-464,476;13;0;-18824,074;30,788;60,04;41443;4;0;0;0;0;0,001;0,004
2018-04-16 06:03:28;49,207;0;-2,149;-257,633;80,9;14400;"OFF";"OFF";-1041,465;-257,634;-464,476;13;0;-18824,074;30,788;60,04;41447;4;0;0;0;0;0,001;0,004
2018-04-16 06:03:34;49,216;0;-1,667;-257,636;80,9;14400;"OFF";"OFF";-1041,465;-257,637;-464,476;13;0;-18824,074;30,788;60,04;41453;4;0;0;0;0;0,001;0,004
2018-04-16 06:03:38;49,198;0;-2,755;-257,639;80,9;14400;"OFF";"OFF";-1041,465;-257,64;-464,476;13;0;-18824,074;30,788;60,04;41457;4;0;0;0;0;0,001;0,004
2018-04-16 06:03:44;49,206;0;-2,083;-257,643;80,9;14400;"OFF";"OFF";-1041,465;-257,643;-464,476;13;0;-18824,074;30,788;60,04;41463;4;0;0;0;0;0,001;0,004
2018-04-16 06:03:48;49,228;0;-1,009;-257,644;80,9;14400;"OFF";"OFF";-1041,465;-257,644;-464,476;13;0;-18824,074;30,788;60,04;41467;4;0;0;0;0;0,001;0,004
2018-04-16 06:03:54;49,227;0;-1,725;-257,646;80,9;14400;"OFF";"OFF";-1041,465;-257,647;-464,476;13;0;-18824,074;30,788;60,04;41473;4;0;0;0;0;0,001;0,004
2018-04-16 06:03:58;49,211;0;-2,074;-257,648;80,9;14400;"OFF";"OFF";-1041,465;-257,649;-464,476;13;0;-18824,074;30,788;60,04;41477;4;0;0;0;0;0,001;0,004
2018-04-16 06:04:04;49,211;0;-2,123;-257,652;80,9;14400;"OFF";"OFF";-1041,465;-257,653;-464,476;13;0;-18824,074;30,788;60,04;41483;4;0;0;0;0;0,001;0,004
2018-04-16 06:04:08;49,209;0;-1,796;-257,655;80,9;14400;"OFF";"OFF";-1041,465;-257,655;-464,476;13;0;-18824,074;30,788;60,04;41487;4;0;0;0;0;0,001;0,004
2018-04-16 06:04:14;49,237;0;-0,826;-257,656;80,9;14400;"OFF";"OFF";-1041,465;-257,656;-464,476;13;0;-18824,074;30,788;60,04;41493;4;0;0;0;0;0,001;0,004
2018-04-16 06:04:18;49,233;0;-1,444;-257,657;80,9;14400;"OFF";"OFF";-1041,465;-257,658;-464,476;13;0;-18824,074;30,788;60,04;41497;4;0;0;0;0;0,001;0,004
2018-04-16 06:04:24;49,2;0;-3,131;-257,661;80,9;14400;"OFF";"OFF";-1041,465;-257,662;-464,476;13;0;-18824,074;30,788;60,04;41503;4;0;0;0;0;0,001;0,004
2018-04-16 06:04:28;49,209;0;-2,073;-257,664;80,9;14400;"OFF";"OFF";-1041,465;-257,665;-464,476;13;0;-18824,074;30,788;60,04;41507;4;0;0;0;0;0,001;0,004
2018-04-16 06:04:34;49,209;0;-1,978;-257,668;80,9;14400;"OFF";"OFF";-1041,465;-257,668;-464,476;13;0;-18824,074;30,788;60,04;41513;4;0;0;0;0;0,001;0,004
2018-04-16 06:04:38;49,222;0;-1,474;-257,67;80,9;14400;"OFF";"OFF";-1041,465;-257,671;-464,476;13;0;-18824,074;30,788;60,04;41517;4;0;0;0;0;0,001;0,004
2018-04-16 06:04:44;49,24;0;-0,637;-257,672;80,9;14400;"OFF";"OFF";-1041,465;-257,672;-464,476;13;0;-18824,074;30,788;60,04;41523;4;0;0;0;0;0,001;0,004
2018-04-16 06:04:48;49,237;0;-1,351;-257,672;80,9;14400;"OFF";"OFF";-1041,465;-257,673;-464,476;13;0;-18824,074;30,788;60,04;41527;4;0;0;0;0;0,001;0,004
2018-04-16 06:04:54;49,232;0;-1,696;-257,675;80,9;14400;"OFF";"OFF";-1041,465;-257,676;-464,476;13;0;-18824,074;30,788;60,04;41533;4;0;0;0;0;0,001;0,004
2018-04-16 06:04:58;49,215;0;-2,453;-257,677;80,9;14400;"OFF";"OFF";-1041,465;-257,678;-464,476;13;0;-18824,074;30,788;60,04;41537;4;0;0;0;0;0,001;0,004
2018-04-16 06:05:04;49,21;0;-2,521;-257,682;80,9;14400;"OFF";"OFF";-1041,465;-257,682;-464,476;13;0;-18824,074;30,788;60,04;41543;4;0;0;0;0;0,001;0,004
2018-04-16 06:05:08;49,206;0;-2,324;-257,684;80,9;14400;"OFF";"OFF";-1041,465;-257,685;-464,476;13;0;-18824,074;30,788;60,04;41547;4;0;0;0;0;0,001;0,004
2018-04-16 06:05:14;49,223;0;-1,557;-257,688;80,9;14400;"OFF";"OFF";-1041,465;-257,688;-464,476;13;0;-18824,074;30,788;60,04;41553;4;0;0;0;0;0,001;0,004
2018-04-16 06:05:18;49,223;0;-1,387;-257,689;80,9;14400;"OFF";"OFF";-1041,465;-257,689;-464,476;13;0;-18824,074;30,788;60,04;41557;4;0;0;0;0;0,001;0,004
2018-04-16 06:05:24;49,221;0;-1,976;-257,692;80,9;14400;"OFF";"OFF";-1041,465;-257,692;-464,476;13;0;-18824,074;30,788;60,04;41563;4;0;0;0;0;0,001;0,004
2018-04-16 06:05:28;49,222;0;-1,992;-257,694;80,9;14400;"OFF";"OFF";-1041,465;-257,694;-464,476;13;0;-18824,074;30,788;60,04;41567;4;0;0;0;0;0,001;0,004
2018-04-16 06:05:34;49,197;0;-3,367;-257,698;80,9;14400;"OFF";"OFF";-1041,465;-257,699;-464,476;13;0;-18824,076;30,788;60,04;41573;4;0;0;0;0;0,001;0,004
2018-04-16 06:05:38;49,19;0;-3,139;-257,701;80,9;14400;"OFF";"OFF";-1041,465;-257,702;-464,476;13;0;-18824,076;30,788;60,04;41577;4;0;0;0;0;0,001;0,004
2018-04-16 06:05:44;49,215;0;-1,758;-257,705;80,9;14400;"OFF";"OFF";-1041,465;-257,706;-464,476;13;0;-18824,076;30,788;60,04;41583;4;0;0;0;0;0,001;0,004
2018-04-16 06:05:48;49,211;0;-2,019;-257,707;80,9;14400;"OFF";"OFF";-1041,465;-257,708;-464,476;13;0;-18824,076;30,788;60,04;41587;4;0;0;0;0;0,001;0,004
2018-04-16 06:05:54;49,22;0;-1,356;-257,71;80,9;14400;"OFF";"OFF";-1041,465;-257,711;-464,476;13;0;-18824,076;30,788;60,04;41593;4;0;0;0;0;0,001;0,004
2018-04-16 06:05:58;49,24;0;-0,645;-257,712;80,9;14400;"OFF";"OFF";-1041,465;-257,712;-464,476;13;0;-18824,076;30,788;60,04;41597;4;0;0;0;0;0,001;0,004
2018-04-16 06:06:04;49,21;0;-2,066;-257,715;80,9;14400;"OFF";"OFF";-1041,465;-257,715;-464,476;13;0;-18824,076;30,788;60,04;41603;4;0;0;0;0;0,001;0,004
2018-04-16 06:06:08;49,23;0;-1,341;-257,717;80,9;14400;"OFF";"OFF";-1041,465;-257,717;-464,476;13;0;-18824,076;30,788;60,04;41607;4;0;0;0;0;0,001;0,004
2018-04-16 06:06:14;49,225;0;-1,647;-257,72;80,9;14400;"OFF";"OFF";-1041,465;-257,72;-464,476;13;0;-18824,076;30,788;60,04;41613;4;0;0;0;0;0,001;0,004
2018-04-16 06:06:18;49,196;0;-3,279;-257,722;80,9;14400;"OFF";"OFF";-1041,465;-257,723;-464,476;13;0;-18824,078;30,788;60,04;41617;4;0;0;0;0;0,001;0,004
2018-04-16 06:06:24;49,206;0;-2,211;-257,727;80,9;14400;"OFF";"OFF";-1041,465;-257,728;-464,476;13;0;-18824,08;30,788;60,04;41623;4;0;0;0;0;0,001;0,004
2018-04-16 06:06:28;49,209;0;-2,048;-257,729;80,9;14400;"OFF";"OFF";-1041,465;-257,73;-464,476;13;0;-18824,08;30,788;60,04;41627;4;0;0;0;0;0,001;0,004
2018-04-16 06:06:34;49,215;0;-2;-257,731;80,9;14400;"OFF";"OFF";-1041,465;-257,732;-464,476;13;0;-18824,08;30,788;60,04;41633;4;0;0;0;0;0,001;0,004
2018-04-16 06:06:38;49,23;0;-1,418;-257,733;80,9;14400;"OFF";"OFF";-1041,465;-257,734;-464,476;13;0;-18824,08;30,788;60,04;41637;4;0;0;0;0;0,001;0,004
2018-04-16 06:06:44;49,236;0;-1,118;-257,736;80,9;14400;"OFF";"OFF";-1041,465;-257,736;-464,476;13;0;-18824,08;30,788;60,04;41643;4;0;0;0;0;0,001;0,004
2018-04-16 06:06:48;49,222;0;-1,708;-257,738;80,9;14400;"OFF";"OFF";-1041,465;-257,738;-464,476;13;0;-18824,08;30,788;60,04;41647;4;0;0;0;0;0,001;0,004
2018-04-16 06:06:54;49,253;0;-0,616;-257,739;80,9;14400;"OFF";"OFF";-1041,465;-257,74;-464,476;13;0;-18824,08;30,788;60,04;41653;4;0;0;0;0;0,001;0,004
2018-04-16 06:06:58;49,229;0;-1,712;-257,741;80,9;14400;"OFF";"OFF";-1041,465;-257,741;-464,476;13;0;-18824,08;30,788;60,04;41657;4;0;0;0;0;0,001;0,004
2018-04-16 06:07:04;49,222;0;-2,35;-257,744;80,9;14400;"OFF";"OFF";-1041,465;-257,745;-464,476;13;0;-18824,08;30,788;60,04;41663;4;0;0;0;0;0,001;0,004
2018-04-16 06:07:08;49,224;0;-1,889;-257,746;80,9;14400;"OFF";"OFF";-1041,465;-257,747;-464,476;13;0;-18824,08;30,788;60,04;41667;4;0;0;0;0;0,001;0,004
2018-04-16 06:07:14;49,212;0;-2,567;-257,75;80,9;14400;"OFF";"OFF";-1041,465;-257,751;-464,476;13;0;-18824,08;30,788;60,04;41673;4;0;0;0;0;0,001;0,004
2018-04-16 06:07:18;49,216;0;-2,263;-257,753;80,9;14400;"OFF";"OFF";-1041,465;-257,753;-464,476;13;0;-18824,08;30,788;60,04;41677;4;0;0;0;0;0,001;0,004
2018-04-16 06:07:24;49,243;0;-0,903;-257,755;80,9;14400;"OFF";"OFF";-1041,465;-257,756;-464,476;13;0;-18824,08;30,788;60,04;41683;4;0;0;0;0;0,001;0,004
2018-04-16 06:07:28;49,236;0;-1,335;-257,757;80,9;14400;"OFF";"OFF";-1041,465;-257,757;-464,476;13;0;-18824,08;30,788;60,04;41687;4;0;0;0;0;0,001;0,004
2018-04-16 06:07:34;49,224;0;-1,797;-257,76;80,9;14400;"OFF";"OFF";-1041,465;-257,761;-464,476;13;0;-18824,08;30,788;60,04;41693;4;0;0;0;0;0,001;0,004
2018-04-16 06:07:38;49,223;0;-1,979;-257,762;80,9;14400;"OFF";"OFF";-1041,465;-257,763;-464,476;13;0;-18824,08;30,788;60,04;41697;4;0;0;0;0;0,001;0,004
2018-04-16 06:07:44;49,227;0;-1,999;-257,765;80,9;14400;"OFF";"OFF";-1041,465;-257,765;-464,476;13;0;-18824,08;30,788;60,04;41703;4;0;0;0;0;0,001;0,004
2018-04-16 06:07:48;49,223;0;-2,037;-257,767;80,9;14400;"OFF";"OFF";-1041,465;-257,768;-464,476;13;0;-18824,08;30,788;60,04;41707;4;0;0;0;0;0,001;0,004
2018-04-16 06:07:54;49,222;0;-1,87;-257,771;80,9;14400;"OFF";"OFF";-1041,465;-257,772;-464,476;13;0;-18824,08;30,788;60,04;41713;4;0;0;0;0;0,001;0,004
2018-04-16 06:07:58;49,206;0;-2,587;-257,774;80,9;14400;"OFF";"OFF";-1041,465;-257,774;-464,476;13;0;-18824,08;30,788;60,04;41717;4;0;0;0;0;0,001;0,004
2018-04-16 06:08:04;49,224;0;-1,643;-257,777;80,9;14400;"OFF";"OFF";-1041,465;-257,778;-464,476;13;0;-18824,08;30,788;60,04;41723;4;0;0;0;0;0,001;0,004
2018-04-16 06:08:08;49,25;0;-0,176;-257,778;80,9;- - -;"OFF";"OFF";-1041,465;-257,778;-464,476;13;0;-18824,08;30,788;60,04;41727;4;0;0;0;0;0,001;0,004
2018-04-16 06:08:14;49,224;0;-2,108;-257,78;80,9;14400;"OFF";"OFF";-1041,465;-257,781;-464,476;13;0;-18824,08;30,788;60,04;41733;4;0;0;0;0;0,001;0,004
2018-04-16 06:08:18;49,227;0;-1,836;-257,782;80,9;14400;"OFF";"OFF";-1041,465;-257,783;-464,476;13;0;-18824,08;30,788;60,04;41737;4;0;0;0;0;0,001;0,004
2018-04-16 06:08:24;49,248;0;-0,645;-257,785;80,9;14400;"OFF";"OFF";-1041,465;-257,785;-464,476;13;0;-18824,08;30,788;60,04;41743;4;0;0;0;0;0,001;0,004
2018-04-16 06:08:28;49,241;0;-1,507;-257,786;80,9;14400;"OFF";"OFF";-1041,465;-257,787;-464,476;13;0;-18824,08;30,788;60,04;41747;4;0;0;0;0;0,001;0,004
2018-04-16 06:08:34;49,221;0;-2,531;-257,789;80,9;14400;"OFF";"OFF";-1041,465;-257,79;-464,476;13;0;-18824,08;30,788;60,04;41753;4;0;0;0;0;0,001;0,004
2018-04-16 06:08:38;49,206;0;-3,001;-257,792;80,9;14400;"OFF";"OFF";-1041,465;-257,793;-464,476;13;0;-18824,08;30,788;60,04;41757;4;0;0;0;0;0,001;0,004
2018-04-16 06:08:44;49,214;0;-2,095;-257,796;80,9;14400;"OFF";"OFF";-1041,465;-257,797;-464,476;13;0;-18824,08;30,788;60,04;41763;4;0;0;0;0;0,001;0,004
2018-04-16 06:08:48;49,233;0;-1,324;-257,799;80,9;14400;"OFF";"OFF";-1041,465;-257,799;-464,476;13;0;-18824,08;30,788;60,04;41767;4;0;0;0;0;0,001;0,004
2018-04-16 06:08:54;49,23;0;-1,771;-257,801;80,9;14400;"OFF";"OFF";-1041,465;-257,802;-464,476;13;0;-18824,08;30,788;60,04;41773;4;0;0;0;0;0,001;0,004
2018-04-16 06:08:58;49,226;0;-2,011;-257,803;80,9;14400;"OFF";"OFF";-1041,465;-257,804;-464,476;13;0;-18824,08;30,788;60,04;41777;4;0;0;0;0;0,001;0,004
2018-04-16 06:09:04;49,231;0;-1,673;-257,806;80,9;14400;"OFF";"OFF";-1041,465;-257,806;-464,476;13;0;-18824,08;30,788;60,04;41783;4;0;0;0;0;0,001;0,004
2018-04-16 06:09:08;49,219;0;-2,229;-257,808;80,9;14400;"OFF";"OFF";-1041,465;-257,809;-464,476;13;0;-18824,08;30,788;60,04;41787;4;0;0;0;0;0,001;0,004
2018-04-16 06:09:14;49,235;0;-1,559;-257,812;80,9;14400;"OFF";"OFF";-1041,465;-257,812;-464,476;13;0;-18824,08;30,788;60,04;41793;4;0;0;0;0;0,001;0,004
2018-04-16 06:09:18;49,237;0;-1,219;-257,814;80,9;14400;"OFF";"OFF";-1041,465;-257,814;-464,476;13;0;-18824,08;30,788;60,04;41797;4;0;0;0;0;0,001;0,004
2018-04-16 06:09:24;49,219;0;-2,377;-257,816;80,9;14400;"OFF";"OFF";-1041,465;-257,817;-464,476;13;0;-18824,08;30,788;60,04;41803;4;0;0;0;0;0,001;0,004
2018-04-16 06:09:28;49,213;0;-2,615;-257,819;80,9;14400;"OFF";"OFF";-1041,465;-257,82;-464,476;13;0;-18824,08;30,788;60,04;41807;4;0;0;0;0;0,001;0,004
2018-04-16 06:09:34;49,232;0;-1,39;-257,822;80,9;14400;"OFF";"OFF";-1041,465;-257,823;-464,476;13;0;-18824,08;30,788;60,04;41813;4;0;0;0;0;0,001;0,004
2018-04-16 06:09:38;49,234;0;-1,446;-257,824;80,9;14400;"OFF";"OFF";-1041,465;-257,824;-464,476;13;0;-18824,08;30,788;60,04;41817;4;0;0;0;0;0,001;0,004
2018-04-16 06:09:44;49,223;0;-2,067;-257,827;80,9;14400;"OFF";"OFF";-1041,465;-257,828;-464,476;13;0;-18824,08;30,788;60,04;41823;4;0;0;0;0;0,001;0,004
2018-04-16 06:09:48;49,22;0;-2,25;-257,83;80,9;14400;"OFF";"OFF";-1041,465;-257,83;-464,476;13;0;-18824,08;30,788;60,04;41827;4;0;0;0;0;0,001;0,004
2018-04-16 06:09:54;49,21;0;-2,616;-257,834;80,9;14400;"OFF";"OFF";-1041,465;-257,834;-464,476;13;0;-18824,08;30,788;60,04;41833;4;0;0;0;0;0,001;0,004
2018-04-16 06:09:58;49,235;0;-1,064;-257,836;80,9;14400;"OFF";"OFF";-1041,465;-257,836;-464,476;13;0;-18824,08;30,788;60,04;41837;4;0;0;0;0;0,001;0,004
2018-04-16 06:10:04;49,253;0;-0,721;-257,837;80,9;14400;"OFF";"OFF";-1041,465;-257,837;-464,476;13;0;-18824,08;30,788;60,04;41843;4;0;0;0;0;0,001;0,004
2018-04-16 06:10:08;49,232;0;-2,179;-257,839;80,9;14400;"OFF";"OFF";-1041,465;-257,839;-464,476;13;0;-18824,08;30,788;60,04;41847;4;0;0;0;0;0,001;0,004
2018-04-16 06:10:14;49,23;0;-1,935;-257,842;80,9;14400;"OFF";"OFF";-1041,465;-257,842;-464,476;13;0;-18824,08;30,788;60,04;41853;4;0;0;0;0;0,001;0,004
2018-04-16 06:10:18;49,237;0;-1,549;-257,844;80,9;14400;"OFF";"OFF";-1041,465;-257,844;-464,476;13;0;-18824,08;30,788;60,04;41857;4;0;0;0;0;0,001;0,004
2018-04-16 06:10:24;49,234;0;-1,738;-257,848;80,9;14400;"OFF";"OFF";-1041,465;-257,848;-464,476;13;0;-18824,08;30,788;60,04;41863;4;0;0;0;0;0,001;0,004
2018-04-16 06:10:28;49,231;0;-1,722;-257,85;80,9;14400;"OFF";"OFF";-1041,465;-257,85;-464,476;13;0;-18824,08;30,788;60,04;41867;4;0;0;0;0;0,001;0,004
2018-04-16 06:10:34;49,232;0;-1,775;-257,853;80,9;14400;"OFF";"OFF";-1041,465;-257,853;-464,476;13;0;-18824,08;30,788;60,04;41873;4;0;0;0;0;0,001;0,004
2018-04-16 06:10:38;49,225;0;-1,955;-257,855;80,9;14400;"OFF";"OFF";-1041,465;-257,856;-464,476;13;0;-18824,08;30,788;60,04;41877;4;0;0;0;0;0,001;0,004
2018-04-16 06:10:44;49,222;0;-2,13;-257,859;80,9;14400;"OFF";"OFF";-1041,465;-257,86;-464,476;13;0;-18824,08;30,788;60,04;41883;4;0;0;0;0;0,001;0,004
2018-04-16 06:10:48;49,234;0;-1,31;-257,861;80,9;14400;"OFF";"OFF";-1041,465;-257,861;-464,476;13;0;-18824,08;30,788;60,04;41887;4;0;0;0;0;0,001;0,004
2018-04-16 06:10:54;49,238;0;-1,75;-257,864;80,9;14400;"OFF";"OFF";-1041,465;-257,864;-464,476;13;0;-18824,08;30,788;60,04;41893;4;0;0;0;0;0,001;0,004
2018-04-16 06:10:58;49,249;0;-0,758;-257,865;80,9;14400;"OFF";"OFF";-1041,465;-257,865;-464,476;13;0;-18824,08;30,788;60,04;41897;4;0;0;0;0;0,001;0,004
2018-04-16 06:11:04;49,224;0;-2,419;-257,868;80,9;14400;"OFF";"OFF";-1041,465;-257,869;-464,476;13;0;-18824,08;30,788;60,04;41903;4;0;0;0;0;0,001;0,004
2018-04-16 06:11:08;49,232;0;-1,849;-257,87;80,9;14400;"OFF";"OFF";-1041,465;-257,871;-464,476;13;0;-18824,08;30,788;60,04;41907;4;0;0;0;0;0,001;0,004
2018-04-16 06:11:14;49,233;0;-1,856;-257,873;80,9;14400;"OFF";"OFF";-1041,465;-257,874;-464,476;13;0;-18824,08;30,788;60,04;41913;4;0;0;0;0;0,001;0,004
2018-04-16 06:11:18;49,219;0;-2,513;-257,875;80,9;14400;"OFF";"OFF";-1041,465;-257,876;-464,476;13;0;-18824,08;30,788;60,04;41917;4;0;0;0;0;0,001;0,004
2018-04-16 06:11:24;49,223;0;-2,251;-257,879;80,9;14400;"OFF";"OFF";-1041,465;-257,88;-464,476;13;0;-18824,08;30,788;60,04;41923;4;0;0;0;0;0,001;0,004
2018-04-16 06:11:28;49,248;0;-0,979;-257,881;80,9;14400;"OFF";"OFF";-1041,465;-257,881;-464,476;13;0;-18824,08;30,788;60,04;41927;4;0;0;0;0;0,001;0,004
2018-04-16 06:11:34;49,233;0;-1,946;-257,883;80,9;14400;"OFF";"OFF";-1041,465;-257,884;-464,476;13;0;-18824,08;30,788;60,04;41933;4;0;0;0;0;0,001;0,004
2018-04-16 06:11:38;49,215;0;-2,91;-257,886;80,9;14400;"OFF";"OFF";-1041,465;-257,887;-464,476;13;0;-18824,08;30,788;60,04;41937;4;0;0;0;0;0,001;0,004
2018-04-16 06:11:44;49,225;0;-2,036;-257,89;80,9;14400;"OFF";"OFF";-1041,465;-257,891;-464,476;13;0;-18824,08;30,788;60,04;41943;4;0;0;0;0;0,001;0,004
2018-04-16 06:11:48;49,204;0;-3,033;-257,893;80,9;14400;"OFF";"OFF";-1041,465;-257,894;-464,476;13;0;-18824,082;30,788;60,04;41947;4;0;0;0;0;0,001;0,004
2018-04-16 06:11:54;49,241;0;-1,007;-257,896;80,9;14400;"OFF";"OFF";-1041,465;-257,896;-464,476;13;0;-18824,082;30,788;60,04;41953;4;0;0;0;0;0,001;0,004
2018-04-16 06:11:58;49,234;0;-1,518;-257,898;80,9;14400;"OFF";"OFF";-1041,465;-257,898;-464,476;13;0;-18824,082;30,788;60,04;41957;4;0;0;0;0;0,001;0,004
2018-04-16 06:12:04;49,241;0;-1,536;-257,9;80,8;14400;"OFF";"OFF";-1041,465;-257,9;-464,476;13;0;-18824,082;30,788;60,04;41963;4;0;0;0;0;0,001;0,004
2018-04-16 06:12:08;49,249;0;-1,103;-257,902;80,8;14400;"OFF";"OFF";-1041,465;-257,902;-464,476;13;0;-18824,082;30,788;60,04;41967;4;0;0;0;0;0,001;0,004
2018-04-16 06:12:14;49,259;0;-0,927;-257,904;80,8;14400;"OFF";"OFF";-1041,465;-257,904;-464,476;13;0;-18824,082;30,788;60,04;41973;4;0;0;0;0;0,001;0,004
