TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 06:12:18;49,225;0;-2,648;-257,905;80,8;14400;"OFF";"OFF";-1041,465;-257,906;-464,476;13;0;-18824,082;30,788;60,04;41977;4;0;0;0;0;0,001;0,004
2018-04-16 06:12:24;49,229;0;-1,969;-257,91;80,8;14400;"OFF";"OFF";-1041,465;-257,911;-464,476;13;0;-18824,084;30,788;60,04;41983;4;0;0;0;0;0,001;0,004
2018-04-16 06:12:28;49,238;0;-1,5;-257,912;80,8;14400;"OFF";"OFF";-1041,465;-257,912;-464,476;13;0;-18824,084;30,788;60,04;41987;4;0;0;0;0;0,001;0,004
2018-04-16 06:12:34;49,224;0;-2,487;-257,915;80,8;14400;"OFF";"OFF";-1041,465;-257,916;-464,476;13;0;-18824,084;30,788;60,04;41993;4;0;0;0;0;0,001;0,004
2018-04-16 06:12:38;49,234;0;-1,451;-257,917;80,8;14400;"OFF";"OFF";-1041,465;-257,918;-464,476;13;0;-18824,084;30,788;60,04;41997;4;0;0;0;0;0,001;0,004
2018-04-16 06:12:44;49,237;0;-1,606;-257,92;80,8;14400;"OFF";"OFF";-1041,465;-257,921;-464,476;13;0;-18824,084;30,788;60,04;42003;4;0;0;0;0;0,001;0,004
2018-04-16 06:12:48;49,234;0;-1,867;-257,922;80,8;14400;"OFF";"OFF";-1041,465;-257,923;-464,476;13;0;-18824,084;30,788;60,04;42007;4;0;0;0;0;0,001;0,004
2018-04-16 06:12:54;49,238;0;-1,65;-257,926;80,8;14400;"OFF";"OFF";-1041,465;-257,926;-464,476;13;0;-18824,084;30,788;60,04;42013;4;0;0;0;0;0,001;0,004
2018-04-16 06:12:58;49,227;0;-2,175;-257,928;80,8;14400;"OFF";"OFF";-1041,465;-257,928;-464,476;13;0;-18824,084;30,788;60,04;42017;4;0;0;0;0;0,001;0,004
2018-04-16 06:13:04;49,232;0;-1,91;-257,931;80,8;14400;"OFF";"OFF";-1041,465;-257,932;-464,476;13;0;-18824,084;30,788;60,04;42023;4;0;0;0;0;0,001;0,004
2018-04-16 06:13:08;49,251;0;-1,09;-257,932;80,8;14400;"OFF";"OFF";-1041,465;-257,933;-464,476;13;0;-18824,084;30,788;60,04;42027;4;0;0;0;0;0,001;0,004
2018-04-16 06:13:14;49,243;0;-1,674;-257,934;80,8;14400;"OFF";"OFF";-1041,465;-257,934;-464,476;13;0;-18824,084;30,788;60,04;42033;4;0;0;0;0;0,001;0,004
2018-04-16 06:13:18;49,229;0;-2,566;-257,936;80,8;14400;"OFF";"OFF";-1041,465;-257,937;-464,476;13;0;-18824,084;30,788;60,04;42037;4;0;0;0;0;0,001;0,004
2018-04-16 06:13:24;49,239;0;-2,118;-257,939;80,8;14400;"OFF";"OFF";-1041,465;-257,94;-464,476;13;0;-18824,084;30,788;60,04;42043;4;0;0;0;0;0,001;0,004
2018-04-16 06:13:28;49,226;0;-2,509;-257,942;80,8;14400;"OFF";"OFF";-1041,465;-257,942;-464,476;13;0;-18824,084;30,788;60,04;42047;4;0;0;0;0;0,001;0,004
2018-04-16 06:13:34;49,246;0;-1,37;-257,945;80,8;14400;"OFF";"OFF";-1041,465;-257,946;-464,476;13;0;-18824,084;30,788;60,04;42053;4;0;0;0;0;0,001;0,004
2018-04-16 06:13:38;49,25;0;-1,023;-257,946;80,8;14400;"OFF";"OFF";-1041,465;-257,947;-464,476;13;0;-18824,084;30,788;60,04;42057;4;0;0;0;0;0,001;0,004
2018-04-16 06:13:44;49,24;0;-1,973;-257,949;80,8;14400;"OFF";"OFF";-1041,465;-257,95;-464,476;13;0;-18824,084;30,788;60,04;42063;4;0;0;0;0;0,001;0,004
2018-04-16 06:13:48;49,233;0;-2,07;-257,951;80,8;14400;"OFF";"OFF";-1041,465;-257,952;-464,476;13;0;-18824,084;30,788;60,04;42067;4;0;0;0;0;0,001;0,004
2018-04-16 06:13:53;49,275;0;0;-257,953;80,8;- - -;"OFF";"OFF";-1041,465;-257,953;-464,476;13;0;-18824,084;30,788;60,04;42072;4;0;0;0;0;0,001;0,004
2018-04-16 06:13:59;49,251;0;-1,607;-257,955;80,8;14400;"OFF";"OFF";-1041,465;-257,956;-464,476;13;0;-18824,084;30,788;60,04;42078;4;0;0;0;0;0,001;0,004
2018-04-16 06:14:03;49,23;0;-2,619;-257,957;80,8;14400;"OFF";"OFF";-1041,465;-257,958;-464,476;13;0;-18824,084;30,788;60,04;42082;4;0;0;0;0;0,001;0,004
2018-04-16 06:14:09;49,255;0;-1,155;-257,961;80,8;14400;"OFF";"OFF";-1041,465;-257,961;-464,476;13;0;-18824,084;30,788;60,04;42088;4;0;0;0;0;0,001;0,004
2018-04-16 06:14:13;49,252;0;-1,57;-257,962;80,8;14400;"OFF";"OFF";-1041,465;-257,963;-464,476;13;0;-18824,084;30,788;60,04;42092;4;0;0;0;0;0,001;0,004
2018-04-16 06:14:19;49,229;0;-2,453;-257,966;80,8;14400;"OFF";"OFF";-1041,465;-257,967;-464,476;13;0;-18824,084;30,788;60,04;42098;4;0;0;0;0;0,001;0,004
2018-04-16 06:14:23;49,208;0;-3,272;-257,969;80,8;14400;"OFF";"OFF";-1041,465;-257,97;-464,476;13;0;-18824,084;30,788;60,04;42102;4;0;0;0;0;0,001;0,004
2018-04-16 06:14:29;49,223;0;-2,248;-257,973;80,8;14400;"OFF";"OFF";-1041,465;-257,974;-464,476;13;0;-18824,084;30,788;60,04;42108;4;0;0;0;0;0,001;0,004
2018-04-16 06:14:33;49,236;0;-1,357;-257,975;80,8;14400;"OFF";"OFF";-1041,465;-257,976;-464,476;13;0;-18824,084;30,788;60,04;42112;4;0;0;0;0;0,001;0,004
2018-04-16 06:14:39;49,245;0;-1,579;-257,977;80,8;14400;"OFF";"OFF";-1041,465;-257,978;-464,476;13;0;-18824,084;30,788;60,04;42118;4;0;0;0;0;0,001;0,004
2018-04-16 06:14:43;49,249;0;-1,552;-257,979;80,8;14400;"OFF";"OFF";-1041,465;-257,979;-464,476;13;0;-18824,084;30,788;60,04;42122;4;0;0;0;0;0,001;0,004
2018-04-16 06:14:49;49,234;0;-2,078;-257,981;80,8;14400;"OFF";"OFF";-1041,465;-257,982;-464,476;13;0;-18824,084;30,788;60,04;42128;4;0;0;0;0;0,001;0,004
2018-04-16 06:14:53;49,239;0;-2,134;-257,984;80,8;14400;"OFF";"OFF";-1041,465;-257,985;-464,476;13;0;-18824,084;30,788;60,04;42132;4;0;0;0;0;0,001;0,004
2018-04-16 06:14:59;49,247;0;-1,138;-257,988;80,8;14400;"OFF";"OFF";-1041,465;-257,988;-464,476;13;0;-18824,084;30,788;60,04;42138;4;0;0;0;0;0,001;0,004
2018-04-16 06:15:03;49,253;0;-1,064;-257,989;80,8;14400;"OFF";"OFF";-1041,465;-257,99;-464,476;13;0;-18824,084;30,788;60,04;42142;4;0;0;0;0;0,001;0,004
2018-04-16 06:15:09;49,23;0;-2,665;-257,991;80,8;14400;"OFF";"OFF";-1041,465;-257,992;-464,476;13;0;-18824,084;30,788;60,04;42148;4;0;0;0;0;0,001;0,004
2018-04-16 06:15:13;49,236;0;-2,203;-257,994;80,8;14400;"OFF";"OFF";-1041,465;-257,994;-464,476;13;0;-18824,084;30,788;60,04;42152;4;0;0;0;0;0,001;0,004
2018-04-16 06:15:19;49,253;0;-1,191;-257,997;80,8;14400;"OFF";"OFF";-1041,465;-257,997;-464,476;13;0;-18824,084;30,788;60,04;42158;4;0;0;0;0;0,001;0,004
2018-04-16 06:15:23;49,265;0;-0,464;-257,998;80,8;14400;"OFF";"OFF";-1041,465;-257,998;-464,476;13;0;-18824,084;30,788;60,04;42162;4;0;0;0;0;0,001;0,004
2018-04-16 06:15:29;49,251;0;-1,599;-258;80,8;14400;"OFF";"OFF";-1041,465;-258;-464,476;13;0;-18824,084;30,788;60,04;42168;4;0;0;0;0;0,001;0,004
2018-04-16 06:15:33;49,266;0;-1,075;-258,001;80,8;14400;"OFF";"OFF";-1041,465;-258,001;-464,476;13;0;-18824,084;30,788;60,04;42172;4;0;0;0;0;0,001;0,004
2018-04-16 06:15:39;49,273;0;-0,921;-258,002;80,8;14400;"OFF";"OFF";-1041,465;-258,003;-464,476;13;0;-18824,084;30,788;60,04;42178;4;0;0;0;0;0,001;0,004
2018-04-16 06:15:43;49,281;0;-0,639;-258,003;80,8;14400;"OFF";"OFF";-1041,465;-258,003;-464,476;13;0;-18824,084;30,788;60,04;42182;4;0;0;0;0;0,001;0,004
2018-04-16 06:15:49;49,281;0;-0,821;-258,005;80,8;14400;"OFF";"OFF";-1041,465;-258,005;-464,476;13;0;-18824,084;30,788;60,04;42188;4;0;0;0;0;0,001;0,004
2018-04-16 06:15:53;49,281;0;-0,961;-258,006;80,8;14400;"OFF";"OFF";-1041,465;-258,006;-464,476;13;0;-18824,084;30,788;60,04;42192;4;0;0;0;0;0,001;0,004
2018-04-16 06:15:59;49,265;0;-1,569;-258,008;80,8;14400;"OFF";"OFF";-1041,465;-258,009;-464,476;13;0;-18824,084;30,788;60,04;42198;4;0;0;0;0;0,001;0,004
2018-04-16 06:16:03;49,272;0;-1,352;-258,01;80,8;14400;"OFF";"OFF";-1041,465;-258,01;-464,476;13;0;-18824,084;30,788;60,04;42202;4;0;0;0;0;0,001;0,004
2018-04-16 06:16:09;49,25;0;-2,535;-258,014;80,8;14400;"OFF";"OFF";-1041,465;-258,014;-464,476;13;0;-18824,086;30,788;60,04;42208;4;0;0;0;0;0,001;0,004
2018-04-16 06:16:13;49,251;0;-1,888;-258,017;80,8;14400;"OFF";"OFF";-1041,465;-258,017;-464,476;13;0;-18824,086;30,788;60,04;42212;4;0;0;0;0;0,001;0,004
2018-04-16 06:16:19;49,236;0;-2,429;-258,02;80,8;14400;"OFF";"OFF";-1041,465;-258,02;-464,476;13;0;-18824,086;30,788;60,04;42218;4;0;0;0;0;0,001;0,004
2018-04-16 06:16:23;49,254;0;-1,654;-258,021;80,8;14400;"OFF";"OFF";-1041,465;-258,022;-464,476;13;0;-18824,086;30,788;60,04;42222;4;0;0;0;0;0,001;0,004
2018-04-16 06:16:29;49,228;0;-3,014;-258,025;80,8;14400;"OFF";"OFF";-1041,465;-258,026;-464,476;13;0;-18824,086;30,788;60,04;42228;4;0;0;0;0;0,001;0,004
2018-04-16 06:16:33;49,239;0;-2,012;-258,028;80,8;14400;"OFF";"OFF";-1041,465;-258,028;-464,476;13;0;-18824,086;30,788;60,04;42232;4;0;0;0;0;0,001;0,004
2018-04-16 06:16:39;49,227;0;-2,52;-258,032;80,8;14400;"OFF";"OFF";-1041,465;-258,032;-464,476;13;0;-18824,086;30,788;60,04;42238;4;0;0;0;0;0,001;0,004
2018-04-16 06:16:43;49,214;0;-2,901;-258,035;80,8;14400;"OFF";"OFF";-1041,465;-258,036;-464,476;13;0;-18824,086;30,788;60,04;42242;4;0;0;0;0;0,001;0,004
2018-04-16 06:16:49;49,235;0;-1,673;-258,039;80,8;14400;"OFF";"OFF";-1041,465;-258,039;-464,476;13;0;-18824,086;30,788;60,04;42248;4;0;0;0;0;0,001;0,004
2018-04-16 06:16:53;49,227;0;-2,183;-258,041;80,8;14400;"OFF";"OFF";-1041,465;-258,041;-464,476;13;0;-18824,086;30,788;60,04;42252;4;0;0;0;0;0,001;0,004
2018-04-16 06:16:59;49,235;0;-1,968;-258,044;80,8;14400;"OFF";"OFF";-1041,465;-258,044;-464,476;13;0;-18824,086;30,788;60,04;42258;4;0;0;0;0;0,001;0,004
2018-04-16 06:17:03;49,258;0;-0,705;-258,045;80,8;14400;"OFF";"OFF";-1041,465;-258,046;-464,476;13;0;-18824,086;30,788;60,04;42262;4;0;0;0;0;0,001;0,004
2018-04-16 06:17:09;49,243;0;-1,711;-258,048;80,8;14400;"OFF";"OFF";-1041,465;-258,049;-464,476;13;0;-18824,086;30,788;60,04;42268;4;0;0;0;0;0,001;0,004
2018-04-16 06:17:13;49,246;0;-1,723;-258,05;80,8;14400;"OFF";"OFF";-1041,465;-258,051;-464,476;13;0;-18824,086;30,788;60,04;42272;4;0;0;0;0;0,001;0,004
2018-04-16 06:17:19;49,248;0;-1,586;-258,054;80,8;14400;"OFF";"OFF";-1041,465;-258,054;-464,476;13;0;-18824,086;30,788;60,04;42278;4;0;0;0;0;0,001;0,004
2018-04-16 06:17:23;49,243;0;-1,879;-258,056;80,8;14400;"OFF";"OFF";-1041,465;-258,056;-464,476;13;0;-18824,086;30,788;60,04;42282;4;0;0;0;0;0,001;0,004
2018-04-16 06:17:29;49,22;0;-3,023;-258,059;80,8;14400;"OFF";"OFF";-1041,465;-258,06;-464,476;13;0;-18824,086;30,788;60,04;42288;4;0;0;0;0;0,001;0,004
2018-04-16 06:17:33;49,229;0;-2,563;-258,062;80,8;14400;"OFF";"OFF";-1041,465;-258,062;-464,476;13;0;-18824,086;30,788;60,04;42292;4;0;0;0;0;0,001;0,004
2018-04-16 06:17:39;49,247;0;-1,49;-258,065;80,8;14400;"OFF";"OFF";-1041,465;-258,065;-464,476;13;0;-18824,086;30,788;60,04;42298;4;0;0;0;0;0,001;0,004
2018-04-16 06:17:43;49,265;0;-0,706;-258,065;80,8;14400;"OFF";"OFF";-1041,465;-258,066;-464,476;13;0;-18824,086;30,788;60,04;42302;4;0;0;0;0;0,001;0,004
2018-04-16 06:17:49;49,273;0;-0,572;-258,066;80,8;14400;"OFF";"OFF";-1041,465;-258,067;-464,476;13;0;-18824,086;30,788;60,04;42308;4;0;0;0;0;0,001;0,004
2018-04-16 06:17:53;49,255;0;-1,759;-258,068;80,8;14400;"OFF";"OFF";-1041,465;-258,068;-464,476;13;0;-18824,086;30,788;60,04;42312;4;0;0;0;0;0,001;0,004
2018-04-16 06:17:59;49,261;0;-1,756;-258,07;80,8;14400;"OFF";"OFF";-1041,465;-258,071;-464,476;13;0;-18824,086;30,788;60,04;42318;4;0;0;0;0;0,001;0,004
2018-04-16 06:18:03;49,242;0;-2,548;-258,073;80,8;14400;"OFF";"OFF";-1041,465;-258,074;-464,476;13;0;-18824,086;30,788;60,04;42322;4;0;0;0;0;0,001;0,004
2018-04-16 06:18:09;49,26;0;-1,068;-258,077;80,8;14400;"OFF";"OFF";-1041,465;-258,077;-464,476;13;0;-18824,086;30,788;60,04;42328;4;0;0;0;0;0,001;0,004
2018-04-16 06:18:13;49,252;0;-1,623;-258,078;80,8;14400;"OFF";"OFF";-1041,465;-258,079;-464,476;13;0;-18824,086;30,788;60,04;42332;4;0;0;0;0;0,001;0,004
2018-04-16 06:18:19;49,227;0;-2,814;-258,082;80,8;14400;"OFF";"OFF";-1041,465;-258,083;-464,476;13;0;-18824,086;30,788;60,04;42338;4;0;0;0;0;0,001;0,004
2018-04-16 06:18:23;49,229;0;-2,271;-258,085;80,8;14400;"OFF";"OFF";-1041,465;-258,086;-464,476;13;0;-18824,086;30,788;60,04;42342;4;0;0;0;0;0,001;0,004
2018-04-16 06:18:29;49,241;0;-1,771;-258,089;80,8;14400;"OFF";"OFF";-1041,465;-258,089;-464,476;13;0;-18824,086;30,788;60,04;42348;4;0;0;0;0;0,001;0,004
2018-04-16 06:18:33;49,236;0;-2,117;-258,091;80,8;14400;"OFF";"OFF";-1041,465;-258,092;-464,476;13;0;-18824,086;30,788;60,04;42352;4;0;0;0;0;0,001;0,004
2018-04-16 06:18:39;49,253;0;-1,052;-258,093;80,8;14400;"OFF";"OFF";-1041,465;-258,094;-464,476;13;0;-18824,086;30,788;60,04;42358;4;0;0;0;0;0,001;0,004
2018-04-16 06:18:43;49,247;0;-1,699;-258,095;80,8;14400;"OFF";"OFF";-1041,465;-258,095;-464,476;13;0;-18824,086;30,788;60,04;42362;4;0;0;0;0;0,001;0,004
2018-04-16 06:18:49;49,229;0;-2,371;-258,098;80,8;14400;"OFF";"OFF";-1041,465;-258,099;-464,476;13;0;-18824,086;30,788;60,04;42368;4;0;0;0;0;0,001;0,004
2018-04-16 06:18:53;49,239;0;-1,838;-258,1;80,8;14400;"OFF";"OFF";-1041,465;-258,101;-464,476;13;0;-18824,086;30,788;60,04;42372;4;0;0;0;0;0,001;0,004
2018-04-16 06:18:59;49,236;0;-2,243;-258,103;80,8;14400;"OFF";"OFF";-1041,465;-258,104;-464,476;13;0;-18824,086;30,788;60,04;42378;4;0;0;0;0;0,001;0,004
2018-04-16 06:19:03;49,246;0;-1,801;-258,105;80,8;14400;"OFF";"OFF";-1041,465;-258,106;-464,476;13;0;-18824,086;30,788;60,04;42382;4;0;0;0;0;0,001;0,004
2018-04-16 06:19:09;49,277;0;-0,403;-258,107;80,8;14400;"OFF";"OFF";-1041,465;-258,107;-464,476;13;0;-18824,086;30,788;60,04;42388;4;0;0;0;0;0,001;0,004
2018-04-16 06:19:13;49,25;0;-1,841;-258,108;80,8;14400;"OFF";"OFF";-1041,465;-258,109;-464,476;13;0;-18824,086;30,788;60,04;42392;4;0;0;0;0;0,001;0,004
2018-04-16 06:19:19;49,24;0;-2,204;-258,112;80,8;14400;"OFF";"OFF";-1041,465;-258,112;-464,476;13;0;-18824,086;30,788;60,04;42398;4;0;0;0;0;0,001;0,004
2018-04-16 06:19:23;49,249;0;-1,745;-258,114;80,8;14400;"OFF";"OFF";-1041,465;-258,114;-464,476;13;0;-18824,086;30,788;60,04;42402;4;0;0;0;0;0,001;0,004
2018-04-16 06:19:29;49,267;0;-0,488;-258,116;80,8;- - -;"OFF";"OFF";-1041,465;-258,116;-464,476;13;0;-18824,086;30,788;60,04;42408;4;0;0;0;0;0,001;0,004
2018-04-16 06:19:33;49,282;0;-0,423;-258,116;80,8;14400;"OFF";"OFF";-1041,465;-258,116;-464,476;13;0;-18824,086;30,788;60,04;42412;4;0;0;0;0;0,001;0,004
2018-04-16 06:19:39;49,268;0;-1,428;-258,118;80,8;14400;"OFF";"OFF";-1041,465;-258,119;-464,476;13;0;-18824,086;30,788;60,04;42418;4;0;0;0;0;0,001;0,004
2018-04-16 06:19:43;49,258;0;-2,099;-258,12;80,8;14400;"OFF";"OFF";-1041,465;-258,12;-464,476;13;0;-18824,086;30,788;60,04;42422;4;0;0;0;0;0,001;0,004
2018-04-16 06:19:49;49,267;0;-1,359;-258,123;80,8;14400;"OFF";"OFF";-1041,465;-258,123;-464,476;13;0;-18824,086;30,788;60,04;42428;4;0;0;0;0;0,001;0,004
2018-04-16 06:19:53;49,266;0;-1,451;-258,125;80,8;14400;"OFF";"OFF";-1041,465;-258,125;-464,476;13;0;-18824,086;30,788;60,04;42432;4;0;0;0;0;0,001;0,004
2018-04-16 06:19:59;49,273;0;-1,164;-258,127;80,8;14400;"OFF";"OFF";-1041,465;-258,127;-464,476;13;0;-18824,086;30,788;60,04;42438;4;0;0;0;0;0,001;0,004
2018-04-16 06:20:03;49,258;0;-2,142;-258,129;80,8;14400;"OFF";"OFF";-1041,465;-258,129;-464,476;13;0;-18824,086;30,788;60,04;42442;4;0;0;0;0;0,001;0,004
2018-04-16 06:20:09;49,237;0;-2,926;-258,133;80,8;14400;"OFF";"OFF";-1041,465;-258,133;-464,476;13;0;-18824,086;30,788;60,04;42448;4;0;0;0;0;0,001;0,004
2018-04-16 06:20:13;49,236;0;-2,76;-258,136;80,8;14400;"OFF";"OFF";-1041,465;-258,136;-464,476;13;0;-18824,086;30,788;60,04;42452;4;0;0;0;0;0,001;0,004
2018-04-16 06:20:19;49,25;0;-1,911;-258,139;80,8;14400;"OFF";"OFF";-1041,465;-258,14;-464,476;13;0;-18824,086;30,788;60,04;42458;4;0;0;0;0;0,001;0,004
2018-04-16 06:20:23;49,234;0;-2,231;-258,142;80,8;14400;"OFF";"OFF";-1041,465;-258,143;-464,476;13;0;-18824,086;30,788;60,04;42462;4;0;0;0;0;0,001;0,004
2018-04-16 06:20:29;49,23;0;-2,496;-258,146;80,8;14400;"OFF";"OFF";-1041,465;-258,146;-464,476;13;0;-18824,086;30,788;60,04;42468;4;0;0;0;0;0,001;0,004
2018-04-16 06:20:33;49,226;0;-2,736;-258,149;80,8;14400;"OFF";"OFF";-1041,465;-258,149;-464,476;13;0;-18824,086;30,788;60,04;42472;4;0;0;0;0;0,001;0,004
2018-04-16 06:20:39;49,224;0;-2,507;-258,153;80,8;14400;"OFF";"OFF";-1041,465;-258,153;-464,476;13;0;-18824,086;30,788;60,04;42478;4;0;0;0;0;0,001;0,004
2018-04-16 06:20:43;49,229;0;-2,275;-258,155;80,8;14400;"OFF";"OFF";-1041,465;-258,156;-464,476;13;0;-18824,086;30,788;60,04;42482;4;0;0;0;0;0,001;0,004
2018-04-16 06:20:49;49,244;0;-1,772;-258,158;80,8;14400;"OFF";"OFF";-1041,465;-258,158;-464,476;13;0;-18824,086;30,788;60,04;42488;4;0;0;0;0;0,001;0,004
2018-04-16 06:20:53;49,251;0;-1,387;-258,159;80,8;14400;"OFF";"OFF";-1041,465;-258,159;-464,476;13;0;-18824,086;30,788;60,04;42492;4;0;0;0;0;0,001;0,004
2018-04-16 06:20:59;49,256;0;-1,412;-258,161;80,8;14400;"OFF";"OFF";-1041,465;-258,162;-464,476;13;0;-18824,086;30,788;60,04;42498;4;0;0;0;0;0,001;0,004
2018-04-16 06:21:03;49,259;0;-1,436;-258,163;80,8;14400;"OFF";"OFF";-1041,465;-258,163;-464,476;13;0;-18824,086;30,788;60,04;42502;4;0;0;0;0;0,001;0,004
2018-04-16 06:21:09;49,255;0;-1,67;-258,165;80,8;14400;"OFF";"OFF";-1041,465;-258,166;-464,476;13;0;-18824,086;30,788;60,04;42508;4;0;0;0;0;0,001;0,004
2018-04-16 06:21:13;49,25;0;-2,159;-258,167;80,8;14400;"OFF";"OFF";-1041,465;-258,168;-464,476;13;0;-18824,086;30,788;60,04;42512;4;0;0;0;0;0,001;0,004
2018-04-16 06:21:19;49,243;0;-2,123;-258,171;80,8;14400;"OFF";"OFF";-1041,465;-258,172;-464,476;13;0;-18824,086;30,788;60,04;42518;4;0;0;0;0;0,001;0,004
2018-04-16 06:21:23;49,227;0;-2,713;-258,174;80,8;14400;"OFF";"OFF";-1041,465;-258,175;-464,476;13;0;-18824,086;30,788;60,04;42522;4;0;0;0;0;0,001;0,004
2018-04-16 06:21:29;49,228;0;-2,181;-258,179;80,8;14400;"OFF";"OFF";-1041,465;-258,179;-464,476;13;0;-18824,086;30,788;60,04;42528;4;0;0;0;0;0,001;0,004
2018-04-16 06:21:33;49,24;0;-1,57;-258,181;80,8;14400;"OFF";"OFF";-1041,465;-258,181;-464,476;13;0;-18824,086;30,788;60,04;42532;4;0;0;0;0;0,001;0,004
2018-04-16 06:21:39;49,212;0;-3,178;-258,184;80,8;14400;"OFF";"OFF";-1041,465;-258,185;-464,476;13;0;-18824,086;30,788;60,04;42538;4;0;0;0;0;0,001;0,004
2018-04-16 06:21:43;49,229;0;-2,234;-258,187;80,8;14400;"OFF";"OFF";-1041,465;-258,188;-464,476;13;0;-18824,086;30,788;60,04;42542;4;0;0;0;0;0,001;0,004
2018-04-16 06:21:49;49,241;0;-1,508;-258,19;80,8;14400;"OFF";"OFF";-1041,465;-258,19;-464,476;13;0;-18824,086;30,788;60,04;42548;4;0;0;0;0;0,001;0,004
2018-04-16 06:21:53;49,258;0;-0,868;-258,191;80,8;14400;"OFF";"OFF";-1041,465;-258,192;-464,476;13;0;-18824,086;30,788;60,04;42552;4;0;0;0;0;0,001;0,004
2018-04-16 06:21:59;49,256;0;-1,488;-258,193;80,8;14400;"OFF";"OFF";-1041,465;-258,194;-464,476;13;0;-18824,086;30,788;60,04;42558;4;0;0;0;0;0,001;0,004
2018-04-16 06:22:03;49,26;0;-1,328;-258,194;80,8;14400;"OFF";"OFF";-1041,465;-258,195;-464,476;13;0;-18824,086;30,788;60,04;42562;4;0;0;0;0;0,001;0,004
2018-04-16 06:22:09;49,257;0;-1,575;-258,197;80,8;14400;"OFF";"OFF";-1041,465;-258,197;-464,476;13;0;-18824,086;30,788;60,04;42568;4;0;0;0;0;0,001;0,004
2018-04-16 06:22:13;49,259;0;-1,554;-258,199;80,8;14400;"OFF";"OFF";-1041,465;-258,2;-464,476;13;0;-18824,086;30,788;60,04;42572;4;0;0;0;0;0,001;0,004
2018-04-16 06:22:19;49,22;0;-3,252;-258,203;80,8;14400;"OFF";"OFF";-1041,465;-258,204;-464,476;13;0;-18824,088;30,788;60,04;42578;4;0;0;0;0;0,001;0,004
2018-04-16 06:22:23;49,213;0;-3,122;-258,206;80,8;14400;"OFF";"OFF";-1041,465;-258,207;-464,476;13;0;-18824,088;30,788;60,04;42582;4;0;0;0;0;0,001;0,004
2018-04-16 06:22:29;49,25;0;-1,135;-258,21;80,8;14400;"OFF";"OFF";-1041,465;-258,211;-464,476;13;0;-18824,088;30,788;60,04;42588;4;0;0;0;0;0,001;0,004
2018-04-16 06:22:33;49,241;0;-1,743;-258,212;80,8;14400;"OFF";"OFF";-1041,465;-258,213;-464,476;13;0;-18824,088;30,788;60,04;42592;4;0;0;0;0;0,001;0,004
2018-04-16 06:22:39;49,246;0;-1,904;-258,215;80,8;14400;"OFF";"OFF";-1041,465;-258,215;-464,476;13;0;-18824,088;30,788;60,04;42598;4;0;0;0;0;0,001;0,004
2018-04-16 06:22:43;49,254;0;-1,415;-258,216;80,8;14400;"OFF";"OFF";-1041,465;-258,217;-464,476;13;0;-18824,088;30,788;60,04;42602;4;0;0;0;0;0,001;0,004
2018-04-16 06:22:49;49,267;0;-0,749;-258,218;80,8;14400;"OFF";"OFF";-1041,465;-258,219;-464,476;13;0;-18824,088;30,788;60,04;42608;4;0;0;0;0;0,001;0,004
2018-04-16 06:22:53;49,275;0;-0,695;-258,219;80,8;14400;"OFF";"OFF";-1041,465;-258,219;-464,476;13;0;-18824,088;30,788;60,04;42612;4;0;0;0;0;0,001;0,004
2018-04-16 06:22:59;49,279;0;-0,886;-258,221;80,8;14400;"OFF";"OFF";-1041,465;-258,221;-464,476;13;0;-18824,088;30,788;60,04;42618;4;0;0;0;0;0,001;0,004
2018-04-16 06:23:03;49,263;0;-1,858;-258,223;80,8;14400;"OFF";"OFF";-1041,465;-258,223;-464,476;13;0;-18824,088;30,788;60,04;42622;4;0;0;0;0;0,001;0,004
2018-04-16 06:23:09;49,261;0;-1,741;-258,225;80,8;14400;"OFF";"OFF";-1041,465;-258,226;-464,476;13;0;-18824,088;30,788;60,04;42628;4;0;0;0;0;0,001;0,004
2018-04-16 06:23:13;49,274;0;-1,125;-258,226;80,8;14400;"OFF";"OFF";-1041,465;-258,227;-464,476;13;0;-18824,088;30,788;60,04;42632;4;0;0;0;0;0,001;0,004
2018-04-16 06:23:19;49,283;0;-1,191;-258,228;80,8;14400;"OFF";"OFF";-1041,465;-258,228;-464,476;13;0;-18824,088;30,788;60,04;42638;4;0;0;0;0;0,001;0,004
2018-04-16 06:23:23;49,274;0;-1,453;-258,23;80,8;14400;"OFF";"OFF";-1041,465;-258,23;-464,476;13;0;-18824,088;30,788;60,04;42642;4;0;0;0;0;0,001;0,004
2018-04-16 06:23:29;49,25;0;-2,647;-258,233;80,8;14400;"OFF";"OFF";-1041,465;-258,234;-464,476;13;0;-18824,088;30,788;60,04;42648;4;0;0;0;0;0,001;0,004
2018-04-16 06:23:33;49,246;0;-2,563;-258,235;80,8;14400;"OFF";"OFF";-1041,465;-258,236;-464,476;13;0;-18824,088;30,788;60,04;42652;4;0;0;0;0;0,001;0,004
2018-04-16 06:23:39;49,262;0;-1,595;-258,239;80,8;14400;"OFF";"OFF";-1041,465;-258,24;-464,476;13;0;-18824,088;30,788;60,04;42658;4;0;0;0;0;0,001;0,004
2018-04-16 06:23:43;49,253;0;-1,722;-258,241;80,8;14400;"OFF";"OFF";-1041,465;-258,242;-464,476;13;0;-18824,088;30,788;60,04;42662;4;0;0;0;0;0,001;0,004
2018-04-16 06:23:49;49,243;0;-2,377;-258,245;80,8;14400;"OFF";"OFF";-1041,465;-258,245;-464,476;13;0;-18824,088;30,788;60,04;42668;4;0;0;0;0;0,001;0,004
2018-04-16 06:23:53;49,252;0;-1,813;-258,246;80,8;14400;"OFF";"OFF";-1041,465;-258,247;-464,476;13;0;-18824,088;30,788;60,04;42672;4;0;0;0;0;0,001;0,004
2018-04-16 06:23:59;49,259;0;-1,702;-258,249;80,8;14400;"OFF";"OFF";-1041,465;-258,249;-464,476;13;0;-18824,088;30,788;60,04;42678;4;0;0;0;0;0,001;0,004
2018-04-16 06:24:03;49,253;0;-2;-258,251;80,8;14400;"OFF";"OFF";-1041,465;-258,252;-464,476;13;0;-18824,088;30,788;60,04;42682;4;0;0;0;0;0,001;0,004
2018-04-16 06:24:09;49,259;0;-1,158;-258,256;80,8;14400;"OFF";"OFF";-1041,465;-258,256;-464,476;13;0;-18824,088;30,788;60,04;42688;4;0;0;0;0;0,001;0,004
2018-04-16 06:24:13;49,251;0;-1,872;-258,258;80,8;14400;"OFF";"OFF";-1041,465;-258,258;-464,476;13;0;-18824,088;30,788;60,04;42692;4;0;0;0;0;0,001;0,004
2018-04-16 06:24:19;49,245;0;-2,038;-258,261;80,8;14400;"OFF";"OFF";-1041,465;-258,261;-464,476;13;0;-18824,088;30,788;60,04;42698;4;0;0;0;0;0,001;0,004
2018-04-16 06:24:23;49,257;0;-1,424;-258,263;80,8;14400;"OFF";"OFF";-1041,465;-258,263;-464,476;13;0;-18824,088;30,788;60,04;42702;4;0;0;0;0;0,001;0,004
2018-04-16 06:24:29;49,265;0;-1,077;-258,266;80,8;14400;"OFF";"OFF";-1041,465;-258,266;-464,476;13;0;-18824,088;30,788;60,04;42708;4;0;0;0;0;0,001;0,004
2018-04-16 06:24:33;49,251;0;-1,87;-258,267;80,8;14400;"OFF";"OFF";-1041,465;-258,268;-464,476;13;0;-18824,088;30,788;60,04;42712;4;0;0;0;0;0,001;0,004
2018-04-16 06:24:39;49,244;0;-1,942;-258,271;80,8;14400;"OFF";"OFF";-1041,465;-258,272;-464,476;13;0;-18824,088;30,788;60,04;42718;4;0;0;0;0;0,001;0,004
2018-04-16 06:24:43;49,23;0;-2,945;-258,274;80,8;14400;"OFF";"OFF";-1041,465;-258,275;-464,476;13;0;-18824,088;30,788;60,04;42722;4;0;0;0;0;0,001;0,004
2018-04-16 06:24:49;49,239;0;-2,014;-258,278;80,8;14400;"OFF";"OFF";-1041,465;-258,279;-464,476;13;0;-18824,088;30,788;60,04;42728;4;0;0;0;0;0,001;0,004
2018-04-16 06:24:53;49,242;0;-1,605;-258,281;80,8;14400;"OFF";"OFF";-1041,465;-258,282;-464,476;13;0;-18824,088;30,788;60,04;42732;4;0;0;0;0;0,001;0,004
2018-04-16 06:24:59;49,211;0;-3,245;-258,285;80,8;14400;"OFF";"OFF";-1041,465;-258,286;-464,476;13;0;-18824,088;30,788;60,04;42738;4;0;0;0;0;0,001;0,004
2018-04-16 06:25:03;49,209;0;-3,057;-258,288;80,8;14400;"OFF";"OFF";-1041,465;-258,289;-464,476;13;0;-18824,088;30,788;60,04;42742;4;0;0;0;0;0,001;0,004
2018-04-16 06:25:09;49,234;0;-1,896;-258,291;80,8;14400;"OFF";"OFF";-1041,465;-258,292;-464,476;13;0;-18824,088;30,788;60,04;42748;4;0;0;0;0;0,001;0,004
2018-04-16 06:25:13;49,269;0;-0,279;-258,292;80,8;14400;"OFF";"OFF";-1041,465;-258,292;-464,476;13;0;-18824,088;30,788;60,04;42752;4;0;0;0;0;0,001;0,004
2018-04-16 06:25:19;49,231;0;-2,679;-258,295;80,8;14400;"OFF";"OFF";-1041,465;-258,295;-464,476;13;0;-18824,088;30,788;60,04;42758;4;0;0;0;0;0,001;0,004
2018-04-16 06:25:23;49,227;0;-2,759;-258,297;80,8;14400;"OFF";"OFF";-1041,465;-258,298;-464,476;13;0;-18824,088;30,788;60,04;42762;4;0;0;0;0;0,001;0,004
2018-04-16 06:25:29;49,226;0;-2,75;-258,302;80,8;14400;"OFF";"OFF";-1041,465;-258,303;-464,476;13;0;-18824,088;30,788;60,04;42768;4;0;0;0;0;0,001;0,004
2018-04-16 06:25:33;49,216;0;-2,925;-258,305;80,8;14400;"OFF";"OFF";-1041,465;-258,306;-464,476;13;0;-18824,088;30,788;60,04;42772;4;0;0;0;0;0,001;0,004
2018-04-16 06:25:39;49,234;0;-1,919;-258,308;80,8;14400;"OFF";"OFF";-1041,465;-258,309;-464,476;13;0;-18824,088;30,788;60,04;42778;4;0;0;0;0;0,001;0,004
2018-04-16 06:25:43;49,233;0;-2,176;-258,31;80,8;14400;"OFF";"OFF";-1041,465;-258,311;-464,476;13;0;-18824,088;30,788;60,04;42782;4;0;0;0;0;0,001;0,004
2018-04-16 06:25:49;49,236;0;-1,708;-258,314;80,8;14400;"OFF";"OFF";-1041,465;-258,315;-464,476;13;0;-18824,088;30,788;60,04;42788;4;0;0;0;0;0,001;0,004
2018-04-16 06:25:53;49,235;0;-1,897;-258,317;80,8;14400;"OFF";"OFF";-1041,465;-258,317;-464,476;13;0;-18824,088;30,788;60,04;42792;4;0;0;0;0;0,001;0,004
2018-04-16 06:25:59;49,249;0;-1,41;-258,319;80,8;14400;"OFF";"OFF";-1041,465;-258,32;-464,476;13;0;-18824,088;30,788;60,04;42798;4;0;0;0;0;0,001;0,004
2018-04-16 06:26:03;49,254;0;-1,153;-258,321;80,8;14400;"OFF";"OFF";-1041,465;-258,321;-464,476;13;0;-18824,088;30,788;60,04;42802;4;0;0;0;0;0,001;0,004
2018-04-16 06:26:09;49,261;0;-1,222;-258,323;80,8;14400;"OFF";"OFF";-1041,465;-258,323;-464,476;13;0;-18824,088;30,788;60,04;42808;4;0;0;0;0;0,001;0,004
2018-04-16 06:26:13;49,249;0;-1,862;-258,325;80,8;14400;"OFF";"OFF";-1041,465;-258,325;-464,476;13;0;-18824,088;30,788;60,04;42812;4;0;0;0;0;0,001;0,004
2018-04-16 06:26:19;49,256;0;-1,331;-258,328;80,8;14400;"OFF";"OFF";-1041,465;-258,328;-464,476;13;0;-18824,088;30,788;60,04;42818;4;0;0;0;0;0,001;0,004
2018-04-16 06:26:23;49,257;0;-1,547;-258,33;80,8;14400;"OFF";"OFF";-1041,465;-258,33;-464,476;13;0;-18824,088;30,788;60,04;42822;4;0;0;0;0;0,001;0,004
2018-04-16 06:26:29;49,253;0;-1,704;-258,332;80,8;14400;"OFF";"OFF";-1041,465;-258,333;-464,476;13;0;-18824,088;30,788;60,04;42828;4;0;0;0;0;0,001;0,004
2018-04-16 06:26:33;49,258;0;-1,62;-258,334;80,8;14400;"OFF";"OFF";-1041,465;-258,334;-464,476;13;0;-18824,088;30,788;60,04;42832;4;0;0;0;0;0,001;0,004
2018-04-16 06:26:39;49,262;0;-1,319;-258,337;80,8;14400;"OFF";"OFF";-1041,465;-258,337;-464,476;13;0;-18824,088;30,788;60,04;42838;4;0;0;0;0;0,001;0,004
2018-04-16 06:26:43;49,253;0;-1,825;-258,338;80,8;14400;"OFF";"OFF";-1041,465;-258,339;-464,476;13;0;-18824,088;30,788;60,04;42842;4;0;0;0;0;0,001;0,004
2018-04-16 06:26:49;49,237;0;-2,579;-258,342;80,8;14400;"OFF";"OFF";-1041,465;-258,343;-464,476;13;0;-18824,088;30,788;60,04;42848;4;0;0;0;0;0,001;0,004
2018-04-16 06:26:53;49,224;0;-2,837;-258,345;80,8;14400;"OFF";"OFF";-1041,465;-258,346;-464,476;13;0;-18824,088;30,788;60,04;42852;4;0;0;0;0;0,001;0,004
2018-04-16 06:26:59;49,255;0;-1,61;-258,349;80,8;14400;"OFF";"OFF";-1041,465;-258,349;-464,476;13;0;-18824,088;30,788;60,04;42858;4;0;0;0;0;0,001;0,004
2018-04-16 06:27:03;49,248;0;-1,603;-258,351;80,8;14400;"OFF";"OFF";-1041,465;-258,351;-464,476;13;0;-18824,088;30,788;60,04;42862;4;0;0;0;0;0,001;0,004
2018-04-16 06:27:09;49,252;0;-1,62;-258,353;80,8;14400;"OFF";"OFF";-1041,465;-258,354;-464,476;13;0;-18824,088;30,788;60,04;42868;4;0;0;0;0;0,001;0,004
2018-04-16 06:27:13;49,258;0;-1,391;-258,355;80,8;14400;"OFF";"OFF";-1041,465;-258,355;-464,476;13;0;-18824,088;30,788;60,04;42872;4;0;0;0;0;0,001;0,004
2018-04-16 06:27:19;49,263;0;-1,228;-258,357;80,8;14400;"OFF";"OFF";-1041,465;-258,357;-464,476;13;0;-18824,088;30,788;60,04;42878;4;0;0;0;0;0,001;0,004
2018-04-16 06:27:23;49,265;0;-1,727;-258,358;80,8;14400;"OFF";"OFF";-1041,465;-258,359;-464,476;13;0;-18824,088;30,788;60,04;42882;4;0;0;0;0;0,001;0,004
2018-04-16 06:27:29;49,254;0;-1,68;-258,362;80,8;14400;"OFF";"OFF";-1041,465;-258,363;-464,476;13;0;-18824,088;30,788;60,04;42888;4;0;0;0;0;0,001;0,004
2018-04-16 06:27:33;49,271;0;-0,9;-258,364;80,8;14400;"OFF";"OFF";-1041,465;-258,364;-464,476;13;0;-18824,088;30,788;60,04;42892;4;0;0;0;0;0,001;0,004
2018-04-16 06:27:39;49,252;0;-2,034;-258,367;80,8;14400;"OFF";"OFF";-1041,465;-258,367;-464,476;13;0;-18824,088;30,788;60,04;42898;4;0;0;0;0;0,001;0,004
2018-04-16 06:27:43;49,249;0;-2,163;-258,369;80,8;14400;"OFF";"OFF";-1041,465;-258,369;-464,476;13;0;-18824,088;30,788;60,04;42902;4;0;0;0;0;0,001;0,004
2018-04-16 06:27:49;49,259;0;-1,494;-258,371;80,8;14400;"OFF";"OFF";-1041,465;-258,371;-464,476;13;0;-18824,088;30,788;60,04;42908;4;0;0;0;0;0,001;0,004
2018-04-16 06:27:53;49,247;0;-2,21;-258,373;80,8;14400;"OFF";"OFF";-1041,465;-258,373;-464,476;13;0;-18824,088;30,788;60,04;42912;4;0;0;0;0;0,001;0,004
2018-04-16 06:27:59;49,259;0;-1,618;-258,376;80,8;14400;"OFF";"OFF";-1041,465;-258,377;-464,476;13;0;-18824,088;30,788;60,04;42918;4;0;0;0;0;0,001;0,004
2018-04-16 06:28:03;49,278;0;-0,733;-258,378;80,8;14400;"OFF";"OFF";-1041,465;-258,378;-464,476;13;0;-18824,088;30,788;60,04;42922;4;0;0;0;0;0,001;0,004
2018-04-16 06:28:09;49,266;0;-1,487;-258,379;80,8;14400;"OFF";"OFF";-1041,465;-258,38;-464,476;13;0;-18824,088;30,788;60,04;42928;4;0;0;0;0;0,001;0,004
2018-04-16 06:28:13;49,28;0;-1,386;-258,38;80,8;14400;"OFF";"OFF";-1041,465;-258,381;-464,476;13;0;-18824,088;30,788;60,04;42932;4;0;0;0;0;0,001;0,004
2018-04-16 06:28:19;49,272;0;-1,209;-258,383;80,8;14400;"OFF";"OFF";-1041,465;-258,383;-464,476;13;0;-18824,088;30,788;60,04;42938;4;0;0;0;0;0,001;0,004
2018-04-16 06:28:23;49,258;0;-2,187;-258,385;80,8;14400;"OFF";"OFF";-1041,465;-258,385;-464,476;13;0;-18824,088;30,788;60,04;42942;4;0;0;0;0;0,001;0,004
2018-04-16 06:28:29;49,278;0;-1,349;-258,388;80,8;14400;"OFF";"OFF";-1041,465;-258,388;-464,476;13;0;-18824,088;30,788;60,04;42948;4;0;0;0;0;0,001;0,004
2018-04-16 06:28:33;49,275;0;-1,479;-258,389;80,8;14400;"OFF";"OFF";-1041,465;-258,39;-464,476;13;0;-18824,088;30,788;60,04;42952;4;0;0;0;0;0,001;0,004
2018-04-16 06:28:39;49,259;0;-1,985;-258,393;80,8;14400;"OFF";"OFF";-1041,465;-258,393;-464,476;13;0;-18824,088;30,788;60,04;42958;4;0;0;0;0;0,001;0,004
2018-04-16 06:28:43;49,254;0;-2,146;-258,395;80,8;14400;"OFF";"OFF";-1041,465;-258,396;-464,476;13;0;-18824,088;30,788;60,04;42962;4;0;0;0;0;0,001;0,004
2018-04-16 06:28:49;49,256;0;-1,822;-258,399;80,8;14400;"OFF";"OFF";-1041,465;-258,399;-464,476;13;0;-18824,088;30,788;60,04;42968;4;0;0;0;0;0,001;0,004
2018-04-16 06:28:53;49,246;0;-2,355;-258,401;80,8;14400;"OFF";"OFF";-1041,465;-258,401;-464,476;13;0;-18824,088;30,788;60,04;42972;4;0;0;0;0;0,001;0,004
2018-04-16 06:28:59;49,252;0;-1,836;-258,404;80,8;14400;"OFF";"OFF";-1041,465;-258,405;-464,476;13;0;-18824,088;30,788;60,04;42978;4;0;0;0;0;0,001;0,004
2018-04-16 06:29:03;49,255;0;-1,791;-258,406;80,8;14400;"OFF";"OFF";-1041,465;-258,407;-464,476;13;0;-18824,088;30,788;60,04;42982;4;0;0;0;0;0,001;0,004
2018-04-16 06:29:09;49,254;0;-1,753;-258,41;80,8;14400;"OFF";"OFF";-1041,465;-258,41;-464,476;13;0;-18824,088;30,788;60,04;42988;4;0;0;0;0;0,001;0,004
2018-04-16 06:29:13;49,23;0;-2,815;-258,412;80,8;14400;"OFF";"OFF";-1041,465;-258,412;-464,476;13;0;-18824,088;30,788;60,04;42992;4;0;0;0;0;0,001;0,004
2018-04-16 06:29:19;49,256;0;-1,598;-258,415;80,8;14400;"OFF";"OFF";-1041,465;-258,416;-464,476;13;0;-18824,088;30,788;60,04;42998;4;0;0;0;0;0,001;0,004
2018-04-16 06:29:23;49,249;0;-1,653;-258,418;80,8;14400;"OFF";"OFF";-1041,465;-258,418;-464,476;13;0;-18824,088;30,788;60,04;43002;4;0;0;0;0;0,001;0,004
2018-04-16 06:29:29;49,273;0;-0,855;-258,42;80,8;14400;"OFF";"OFF";-1041,465;-258,421;-464,476;13;0;-18824,088;30,788;60,04;43008;4;0;0;0;0;0,001;0,004
2018-04-16 06:29:33;49,243;0;-2,504;-258,422;80,8;14400;"OFF";"OFF";-1041,465;-258,423;-464,476;13;0;-18824,088;30,788;60,04;43012;4;0;0;0;0;0,001;0,004
2018-04-16 06:29:39;49,25;0;-2,175;-258,425;80,8;14400;"OFF";"OFF";-1041,465;-258,426;-464,476;13;0;-18824,088;30,788;60,04;43018;4;0;0;0;0;0,001;0,004
2018-04-16 06:29:43;49,269;0;-1,016;-258,427;80,8;14400;"OFF";"OFF";-1041,465;-258,428;-464,476;13;0;-18824,088;30,788;60,04;43022;4;0;0;0;0;0,001;0,004
2018-04-16 06:29:49;49,261;0;-1,764;-258,43;80,8;14400;"OFF";"OFF";-1041,465;-258,431;-464,476;13;0;-18824,088;30,788;60,04;43028;4;0;0;0;0;0,001;0,004
2018-04-16 06:29:53;49,254;0;-1,879;-258,432;80,8;14400;"OFF";"OFF";-1041,465;-258,433;-464,476;13;0;-18824,088;30,788;60,04;43032;4;0;0;0;0;0,001;0,004
2018-04-16 06:29:59;49,286;0;-0,24;-258,434;80,8;- - -;"OFF";"OFF";-1041,465;-258,434;-464,476;13;0;-18824,088;30,788;60,04;43038;4;0;0;0;0;0,001;0,004
2018-04-16 06:30:04;49,265;0;-1,922;-258,435;80,8;14400;"OFF";"OFF";-1041,465;-258,435;-464,476;13;0;-18824,088;30,788;60,04;43043;4;0;0;0;0;0,001;0,004
2018-04-16 06:30:08;49,269;0;-1,749;-258,437;80,8;14400;"OFF";"OFF";-1041,465;-258,437;-464,476;13;0;-18824,088;30,788;60,04;43047;4;0;0;0;0;0,001;0,004
2018-04-16 06:30:14;49,265;0;-1,746;-258,44;80,8;14400;"OFF";"OFF";-1041,465;-258,44;-464,476;13;0;-18824,088;30,788;60,04;43053;4;0;0;0;0;0,001;0,004
2018-04-16 06:30:18;49,26;0;-1,744;-258,442;80,8;14400;"OFF";"OFF";-1041,465;-258,443;-464,476;13;0;-18824,088;30,788;60,04;43057;4;0;0;0;0;0,001;0,004
2018-04-16 06:30:24;49,246;0;-2,399;-258,446;80,8;14400;"OFF";"OFF";-1041,465;-258,447;-464,476;13;0;-18824,088;30,788;60,04;43063;4;0;0;0;0;0,001;0,004
2018-04-16 06:30:28;49,254;0;-1,754;-258,448;80,8;14400;"OFF";"OFF";-1041,465;-258,449;-464,476;13;0;-18824,088;30,788;60,04;43067;4;0;0;0;0;0,001;0,004
2018-04-16 06:30:34;49,249;0;-2,242;-258,452;80,8;14400;"OFF";"OFF";-1041,465;-258,452;-464,476;13;0;-18824,088;30,788;60,04;43073;4;0;0;0;0;0,001;0,004
2018-04-16 06:30:38;49,272;0;-1,216;-258,454;80,8;14400;"OFF";"OFF";-1041,465;-258,454;-464,476;13;0;-18824,088;30,788;60,04;43077;4;0;0;0;0;0,001;0,004
2018-04-16 06:30:44;49,254;0;-1,876;-258,456;80,8;14400;"OFF";"OFF";-1041,465;-258,457;-464,476;13;0;-18824,088;30,788;60,04;43083;4;0;0;0;0;0,001;0,004
2018-04-16 06:30:48;49,253;0;-2,179;-258,458;80,8;14400;"OFF";"OFF";-1041,465;-258,459;-464,476;13;0;-18824,088;30,788;60,04;43087;4;0;0;0;0;0,001;0,004
2018-04-16 06:30:54;49,265;0;-1,258;-258,462;80,8;14400;"OFF";"OFF";-1041,465;-258,463;-464,476;13;0;-18824,088;30,788;60,04;43093;4;0;0;0;0;0,001;0,004
2018-04-16 06:30:58;49,244;0;-2,153;-258,464;80,8;14400;"OFF";"OFF";-1041,465;-258,465;-464,476;13;0;-18824,088;30,788;60,04;43097;4;0;0;0;0;0,001;0,004
2018-04-16 06:31:04;49,262;0;-1,77;-258,466;80,8;14400;"OFF";"OFF";-1041,465;-258,467;-464,476;13;0;-18824,088;30,788;60,04;43103;4;0;0;0;0;0,001;0,004
2018-04-16 06:31:08;49,275;0;-1,097;-258,468;80,8;14400;"OFF";"OFF";-1041,465;-258,468;-464,476;13;0;-18824,088;30,788;60,04;43107;4;0;0;0;0;0,001;0,004
2018-04-16 06:31:14;49,281;0;-0,888;-258,47;80,8;14400;"OFF";"OFF";-1041,465;-258,47;-464,476;13;0;-18824,088;30,788;60,04;43113;4;0;0;0;0;0,001;0,004
2018-04-16 06:31:18;49,269;0;-1,608;-258,472;80,8;14400;"OFF";"OFF";-1041,465;-258,472;-464,476;13;0;-18824,088;30,788;60,04;43117;4;0;0;0;0;0,001;0,004
2018-04-16 06:31:24;49,253;0;-2,51;-258,475;80,8;14400;"OFF";"OFF";-1041,465;-258,475;-464,476;13;0;-18824,088;30,788;60,04;43123;4;0;0;0;0;0,001;0,004
2018-04-16 06:31:28;49,242;0;-3,038;-258,477;80,8;14400;"OFF";"OFF";-1041,465;-258,478;-464,476;13;0;-18824,088;30,788;60,04;43127;4;0;0;0;0;0,001;0,004
2018-04-16 06:31:34;49,24;0;-2,452;-258,481;80,8;14400;"OFF";"OFF";-1041,465;-258,482;-464,476;13;0;-18824,088;30,788;60,04;43133;4;0;0;0;0;0,001;0,004
2018-04-16 06:31:38;49,243;0;-2,245;-258,484;80,8;14400;"OFF";"OFF";-1041,465;-258,485;-464,476;13;0;-18824,088;30,788;60,04;43137;4;0;0;0;0;0,001;0,004
2018-04-16 06:31:44;49,259;0;-1,53;-258,487;80,8;14400;"OFF";"OFF";-1041,465;-258,488;-464,476;13;0;-18824,088;30,788;60,04;43143;4;0;0;0;0;0,001;0,004
2018-04-16 06:31:48;49,253;0;-1,985;-258,489;80,8;14400;"OFF";"OFF";-1041,465;-258,49;-464,476;13;0;-18824,088;30,788;60,04;43147;4;0;0;0;0;0,001;0,004
2018-04-16 06:31:54;49,259;0;-1,581;-258,492;80,8;14400;"OFF";"OFF";-1041,465;-258,493;-464,476;13;0;-18824,088;30,788;60,04;43153;4;0;0;0;0;0,001;0,004
2018-04-16 06:31:58;49,254;0;-1,999;-258,494;80,8;14400;"OFF";"OFF";-1041,465;-258,495;-464,476;13;0;-18824,088;30,788;60,04;43157;4;0;0;0;0;0,001;0,004
2018-04-16 06:32:04;49,266;0;-1,56;-258,496;80,8;14400;"OFF";"OFF";-1041,465;-258,497;-464,476;13;0;-18824,088;30,788;60,04;43163;4;0;0;0;0;0,001;0,004
2018-04-16 06:32:08;49,264;0;-1,596;-258,498;80,8;14400;"OFF";"OFF";-1041,465;-258,499;-464,476;13;0;-18824,088;30,788;60,04;43167;4;0;0;0;0;0,001;0,004
2018-04-16 06:32:14;49,256;0;-1,765;-258,501;80,8;14400;"OFF";"OFF";-1041,465;-258,502;-464,476;13;0;-18824,088;30,788;60,04;43173;4;0;0;0;0;0,001;0,004
2018-04-16 06:32:18;49,247;0;-2,39;-258,504;80,8;14400;"OFF";"OFF";-1041,465;-258,504;-464,476;13;0;-18824,088;30,788;60,04;43177;4;0;0;0;0;0,001;0,004
2018-04-16 06:32:24;49,259;0;-1,657;-258,507;80,8;14400;"OFF";"OFF";-1041,465;-258,507;-464,476;13;0;-18824,088;30,788;60,04;43183;4;0;0;0;0;0,001;0,004
2018-04-16 06:32:28;49,284;0;-0,748;-258,507;80,8;14400;"OFF";"OFF";-1041,465;-258,508;-464,476;13;0;-18824,088;30,788;60,04;43187;4;0;0;0;0;0,001;0,004
2018-04-16 06:32:34;49,276;0;-1,582;-258,509;80,8;14400;"OFF";"OFF";-1041,465;-258,51;-464,476;13;0;-18824,088;30,788;60,04;43193;4;0;0;0;0;0,001;0,004
2018-04-16 06:32:38;49,275;0;-1,664;-258,511;80,8;14400;"OFF";"OFF";-1041,465;-258,512;-464,476;13;0;-18824,088;30,788;60,04;43197;4;0;0;0;0;0,001;0,004
2018-04-16 06:32:44;49,259;0;-2,408;-258,515;80,8;14400;"OFF";"OFF";-1041,465;-258,515;-464,476;13;0;-18824,088;30,788;60,04;43203;4;0;0;0;0;0,001;0,004
2018-04-16 06:32:48;49,239;0;-2,952;-258,517;80,8;14400;"OFF";"OFF";-1041,465;-258,518;-464,476;13;0;-18824,088;30,788;60,04;43207;4;0;0;0;0;0,001;0,004
2018-04-16 06:32:54;49,246;0;-2,144;-258,521;80,8;14400;"OFF";"OFF";-1041,465;-258,521;-464,476;13;0;-18824,088;30,788;60,04;43213;4;0;0;0;0;0,001;0,004
2018-04-16 06:32:58;49,263;0;-1,781;-258,523;80,8;14400;"OFF";"OFF";-1041,465;-258,523;-464,476;13;0;-18824,088;30,788;60,04;43217;4;0;0;0;0;0,001;0,004
2018-04-16 06:33:04;49,254;0;-2,084;-258,525;80,8;14400;"OFF";"OFF";-1041,465;-258,526;-464,476;13;0;-18824,088;30,788;60,04;43223;4;0;0;0;0;0,001;0,004
2018-04-16 06:33:08;49,254;0;-1,869;-258,527;80,8;14400;"OFF";"OFF";-1041,465;-258,528;-464,476;13;0;-18824,088;30,788;60,04;43227;4;0;0;0;0;0,001;0,004
2018-04-16 06:33:14;49,265;0;-1,457;-258,53;80,8;14400;"OFF";"OFF";-1041,465;-258,531;-464,476;13;0;-18824,088;30,788;60,04;43233;4;0;0;0;0;0,001;0,004
2018-04-16 06:33:18;49,266;0;-1,653;-258,532;80,8;14400;"OFF";"OFF";-1041,465;-258,533;-464,476;13;0;-18824,088;30,788;60,04;43237;4;0;0;0;0;0,001;0,004
2018-04-16 06:33:24;49,259;0;-1,811;-258,535;80,8;14400;"OFF";"OFF";-1041,465;-258,536;-464,476;13;0;-18824,088;30,788;60,04;43243;4;0;0;0;0;0,001;0,004
2018-04-16 06:33:29;49,276;0;-1,476;-258,536;80,8;14400;"OFF";"OFF";-1041,465;-258,537;-464,476;13;0;-18824,088;30,788;60,04;43248;4;0;0;0;0;0,001;0,004
2018-04-16 06:33:33;49,248;0;-2,723;-258,539;80,8;14400;"OFF";"OFF";-1041,465;-258,54;-464,476;13;0;-18824,088;30,788;60,04;43252;4;0;0;0;0;0,001;0,004
2018-04-16 06:33:39;49,24;0;-2,771;-258,543;80,8;14400;"OFF";"OFF";-1041,465;-258,544;-464,476;13;0;-18824,088;30,788;60,04;43258;4;0;0;0;0;0,001;0,004
2018-04-16 06:33:43;49,249;0;-2,174;-258,545;80,8;14400;"OFF";"OFF";-1041,465;-258,546;-464,476;13;0;-18824,088;30,788;60,04;43262;4;0;0;0;0;0,001;0,004
2018-04-16 06:33:49;49,252;0;-1,808;-258,549;80,8;14400;"OFF";"OFF";-1041,465;-258,549;-464,476;13;0;-18824,088;30,788;60,04;43268;4;0;0;0;0;0,001;0,004
2018-04-16 06:33:53;49,248;0;-2,295;-258,551;80,8;14400;"OFF";"OFF";-1041,465;-258,552;-464,476;13;0;-18824,088;30,788;60,04;43272;4;0;0;0;0;0,001;0,004
2018-04-16 06:33:59;49,246;0;-2,154;-258,555;80,8;14400;"OFF";"OFF";-1041,465;-258,555;-464,476;13;0;-18824,088;30,788;60,04;43278;4;0;0;0;0;0,001;0,004
2018-04-16 06:34:03;49,267;0;-1,05;-258,557;80,8;14400;"OFF";"OFF";-1041,465;-258,557;-464,476;13;0;-18824,088;30,788;60,04;43282;4;0;0;0;0;0,001;0,004
2018-04-16 06:34:09;49,283;0;-0,766;-258,558;80,8;14400;"OFF";"OFF";-1041,465;-258,559;-464,476;13;0;-18824,088;30,788;60,04;43288;4;0;0;0;0;0,001;0,004
2018-04-16 06:34:13;49,257;0;-2,281;-258,56;80,8;14400;"OFF";"OFF";-1041,465;-258,56;-464,476;13;0;-18824,088;30,788;60,04;43292;4;0;0;0;0;0,001;0,004
2018-04-16 06:34:19;49,256;0;-2,073;-258,562;80,8;14400;"OFF";"OFF";-1041,465;-258,563;-464,476;13;0;-18824,088;30,788;60,04;43298;4;0;0;0;0;0,001;0,004
2018-04-16 06:34:23;49,264;0;-1,696;-258,564;80,8;14400;"OFF";"OFF";-1041,465;-258,565;-464,476;13;0;-18824,088;30,788;60,04;43302;4;0;0;0;0;0,001;0,004
2018-04-16 06:34:29;49,268;0;-1,469;-258,567;80,8;14400;"OFF";"OFF";-1041,465;-258,568;-464,476;13;0;-18824,088;30,788;60,04;43308;4;0;0;0;0;0,001;0,004
2018-04-16 06:34:33;49,262;0;-1,7;-258,569;80,8;14400;"OFF";"OFF";-1041,465;-258,57;-464,476;13;0;-18824,088;30,788;60,04;43312;4;0;0;0;0;0,001;0,004
2018-04-16 06:34:39;49,271;0;-1,219;-258,572;80,8;14400;"OFF";"OFF";-1041,465;-258,572;-464,476;13;0;-18824,088;30,788;60,04;43318;4;0;0;0;0;0,001;0,004
2018-04-16 06:34:43;49,268;0;-1,689;-258,573;80,8;14400;"OFF";"OFF";-1041,465;-258,574;-464,476;13;0;-18824,088;30,788;60,04;43322;4;0;0;0;0;0,001;0,004
2018-04-16 06:34:49;49,269;0;-1,706;-258,576;80,8;14400;"OFF";"OFF";-1041,465;-258,576;-464,476;13;0;-18824,088;30,788;60,04;43328;4;0;0;0;0;0,001;0,004
2018-04-16 06:34:53;49,28;0;-1,382;-258,577;80,8;14400;"OFF";"OFF";-1041,465;-258,577;-464,476;13;0;-18824,088;30,788;60,04;43332;4;0;0;0;0;0,001;0,004
2018-04-16 06:34:59;49,272;0;-1,464;-258,58;80,8;14400;"OFF";"OFF";-1041,465;-258,581;-464,476;13;0;-18824,088;30,788;60,04;43338;4;0;0;0;0;0,001;0,004
2018-04-16 06:35:03;49,263;0;-2,079;-258,582;80,8;14400;"OFF";"OFF";-1041,465;-258,583;-464,476;13;0;-18824,088;30,788;60,04;43342;4;0;0;0;0;0,001;0,004
2018-04-16 06:35:09;49,239;0;-2,911;-258,586;80,8;14400;"OFF";"OFF";-1041,465;-258,587;-464,476;13;0;-18824,088;30,788;60,04;43348;4;0;0;0;0;0,001;0,004
2018-04-16 06:35:13;49,229;0;-3,177;-258,59;80,8;14400;"OFF";"OFF";-1041,465;-258,591;-464,476;13;0;-18824,09;30,788;60,04;43352;4;0;0;0;0;0,001;0,004
2018-04-16 06:35:19;49,261;0;-1,265;-258,594;80,8;14400;"OFF";"OFF";-1041,465;-258,594;-464,476;13;0;-18824,09;30,788;60,04;43358;4;0;0;0;0;0,001;0,004
2018-04-16 06:35:23;49,249;0;-1,889;-258,595;80,8;14400;"OFF";"OFF";-1041,465;-258,596;-464,476;13;0;-18824,09;30,788;60,04;43362;4;0;0;0;0;0,001;0,004
2018-04-16 06:35:29;49,259;0;-1,718;-258,598;80,8;14400;"OFF";"OFF";-1041,465;-258,599;-464,476;13;0;-18824,09;30,788;60,04;43368;4;0;0;0;0;0,001;0,004
2018-04-16 06:35:33;49,261;0;-1,698;-258,6;80,8;14400;"OFF";"OFF";-1041,465;-258,6;-464,476;13;0;-18824,09;30,788;60,04;43372;4;0;0;0;0;0,001;0,004
2018-04-16 06:35:39;49,255;0;-2,249;-258,603;80,8;14400;"OFF";"OFF";-1041,465;-258,604;-464,476;13;0;-18824,09;30,788;60,04;43378;4;0;0;0;0;0,001;0,004
2018-04-16 06:35:43;49,244;0;-2,483;-258,606;80,8;14400;"OFF";"OFF";-1041,465;-258,606;-464,476;13;0;-18824,09;30,788;60,04;43382;4;0;0;0;0;0,001;0,004
2018-04-16 06:35:49;49,25;0;-1,517;-258,609;80,8;14400;"OFF";"OFF";-1041,465;-258,61;-464,476;13;0;-18824,09;30,788;60,04;43388;4;0;0;0;0;0,001;0,004
2018-04-16 06:35:53;49,277;0;-0,302;-258,611;80,8;14400;"OFF";"OFF";-1041,465;-258,611;-464,476;13;0;-18824,09;30,788;60,04;43392;4;0;0;0;0;0,001;0,004
2018-04-16 06:35:59;49,268;0;-1,594;-258,613;80,8;14400;"OFF";"OFF";-1041,465;-258,613;-464,476;13;0;-18824,09;30,788;60,04;43398;4;0;0;0;0;0,001;0,004
2018-04-16 06:36:03;49,262;0;-1,914;-258,614;80,8;14400;"OFF";"OFF";-1041,465;-258,615;-464,476;13;0;-18824,09;30,788;60,04;43402;4;0;0;0;0;0,001;0,004
2018-04-16 06:36:09;49,266;0;-1,63;-258,617;80,8;14400;"OFF";"OFF";-1041,465;-258,618;-464,476;13;0;-18824,09;30,788;60,04;43408;4;0;0;0;0;0,001;0,004
2018-04-16 06:36:13;49,257;0;-2,058;-258,619;80,8;14400;"OFF";"OFF";-1041,465;-258,62;-464,476;13;0;-18824,09;30,788;60,04;43412;4;0;0;0;0;0,001;0,004
2018-04-16 06:36:19;49,248;0;-2,272;-258,623;80,8;14400;"OFF";"OFF";-1041,465;-258,623;-464,476;13;0;-18824,09;30,788;60,04;43418;4;0;0;0;0;0,001;0,004
2018-04-16 06:36:23;49,255;0;-2,065;-258,625;80,8;14400;"OFF";"OFF";-1041,465;-258,625;-464,476;13;0;-18824,09;30,788;60,04;43422;4;0;0;0;0;0,001;0,004
2018-04-16 06:36:29;49,246;0;-2,292;-258,629;80,8;14400;"OFF";"OFF";-1041,465;-258,629;-464,476;13;0;-18824,09;30,788;60,04;43428;4;0;0;0;0;0,001;0,004
2018-04-16 06:36:33;49,225;0;-3,179;-258,632;80,8;14400;"OFF";"OFF";-1041,465;-258,633;-464,476;13;0;-18824,09;30,788;60,04;43432;4;0;0;0;0;0,001;0,004
2018-04-16 06:36:39;49,235;0;-2,607;-258,636;80,8;14400;"OFF";"OFF";-1041,465;-258,637;-464,476;13;0;-18824,092;30,788;60,04;43438;4;0;0;0;0;0,001;0,004
2018-04-16 06:36:43;49,244;0;-1,934;-258,639;80,8;14400;"OFF";"OFF";-1041,465;-258,639;-464,476;13;0;-18824,092;30,788;60,04;43442;4;0;0;0;0;0,001;0,004
2018-04-16 06:36:49;49,267;0;-0,773;-258,641;80,8;14400;"OFF";"OFF";-1041,465;-258,641;-464,476;13;0;-18824,092;30,788;60,04;43448;4;0;0;0;0;0,001;0,004
2018-04-16 06:36:53;49,25;0;-1,819;-258,642;80,8;14400;"OFF";"OFF";-1041,465;-258,643;-464,476;13;0;-18824,092;30,788;60,04;43452;4;0;0;0;0;0,001;0,004
2018-04-16 06:36:59;49,255;0;-1,941;-258,646;80,8;14400;"OFF";"OFF";-1041,465;-258,646;-464,476;13;0;-18824,092;30,788;60,04;43458;4;0;0;0;0;0,001;0,004
2018-04-16 06:37:03;49,26;0;-1,693;-258,648;80,8;14400;"OFF";"OFF";-1041,465;-258,648;-464,476;13;0;-18824,092;30,788;60,04;43462;4;0;0;0;0;0,001;0,004
2018-04-16 06:37:09;49,268;0;-1,581;-258,65;80,8;14400;"OFF";"OFF";-1041,465;-258,651;-464,476;13;0;-18824,092;30,788;60,04;43468;4;0;0;0;0;0,001;0,004
2018-04-16 06:37:13;49,255;0;-2,164;-258,652;80,8;14400;"OFF";"OFF";-1041,465;-258,653;-464,476;13;0;-18824,092;30,788;60,04;43472;4;0;0;0;0;0,001;0,004
2018-04-16 06:37:19;49,244;0;-2,483;-258,656;80,8;14400;"OFF";"OFF";-1041,465;-258,657;-464,476;13;0;-18824,092;30,788;60,04;43478;4;0;0;0;0;0,001;0,004
2018-04-16 06:37:23;49,258;0;-1,609;-258,658;80,8;14400;"OFF";"OFF";-1041,465;-258,659;-464,476;13;0;-18824,092;30,788;60,04;43482;4;0;0;0;0;0,001;0,004
2018-04-16 06:37:29;49,249;0;-2,268;-258,661;80,8;14400;"OFF";"OFF";-1041,465;-258,662;-464,476;13;0;-18824,092;30,788;60,04;43488;4;0;0;0;0;0,001;0,004
2018-04-16 06:37:33;49,237;0;-2,903;-258,664;80,8;14400;"OFF";"OFF";-1041,465;-258,664;-464,476;13;0;-18824,092;30,788;60,04;43492;4;0;0;0;0;0,001;0,004
2018-04-16 06:37:39;49,272;0;-0,923;-258,666;80,8;14400;"OFF";"OFF";-1041,465;-258,667;-464,476;13;0;-18824,092;30,788;60,04;43498;4;0;0;0;0;0,001;0,004
2018-04-16 06:37:43;49,251;0;-2,3;-258,668;80,8;14400;"OFF";"OFF";-1041,465;-258,669;-464,476;13;0;-18824,092;30,788;60,04;43502;4;0;0;0;0;0,001;0,004
2018-04-16 06:37:49;49,262;0;-1,761;-258,671;80,8;14400;"OFF";"OFF";-1041,465;-258,672;-464,476;13;0;-18824,092;30,788;60,04;43508;4;0;0;0;0;0,001;0,004
2018-04-16 06:37:53;49,264;0;-1,687;-258,674;80,8;14400;"OFF";"OFF";-1041,465;-258,674;-464,476;13;0;-18824,092;30,788;60,04;43512;4;0;0;0;0;0,001;0,004
2018-04-16 06:37:59;49,267;0;-1,697;-258,675;80,8;14400;"OFF";"OFF";-1041,465;-258,676;-464,476;13;0;-18824,092;30,788;60,04;43518;4;0;0;0;0;0,001;0,004
2018-04-16 06:38:03;49,274;0;-1,609;-258,677;80,8;14400;"OFF";"OFF";-1041,465;-258,677;-464,476;13;0;-18824,092;30,788;60,04;43522;4;0;0;0;0;0,001;0,004
2018-04-16 06:38:09;49,268;0;-1,963;-258,679;80,8;14400;"OFF";"OFF";-1041,465;-258,68;-464,476;13;0;-18824,092;30,788;60,04;43528;4;0;0;0;0;0,001;0,004
2018-04-16 06:38:13;49,271;0;-1,68;-258,681;80,8;14400;"OFF";"OFF";-1041,465;-258,681;-464,476;13;0;-18824,092;30,788;60,04;43532;4;0;0;0;0;0,001;0,004
