TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 06:38:19;49,273;0;-1,392;-258,683;80,8;14400;"OFF";"OFF";-1041,465;-258,684;-464,476;13;0;-18824,092;30,788;60,04;43538;4;0;0;0;0;0,001;0,004
2018-04-16 06:38:23;49,268;0;-1,932;-258,685;80,8;14400;"OFF";"OFF";-1041,465;-258,686;-464,476;13;0;-18824,092;30,788;60,04;43542;4;0;0;0;0;0,001;0,004
2018-04-16 06:38:29;49,246;0;-2,921;-258,689;80,8;14400;"OFF";"OFF";-1041,465;-258,69;-464,476;13;0;-18824,092;30,788;60,04;43548;4;0;0;0;0;0,001;0,004
2018-04-16 06:38:33;49,254;0;-1,898;-258,691;80,8;14400;"OFF";"OFF";-1041,465;-258,692;-464,476;13;0;-18824,092;30,788;60,04;43552;4;0;0;0;0;0,001;0,004
2018-04-16 06:38:39;49,268;0;-1,59;-258,694;80,8;14400;"OFF";"OFF";-1041,465;-258,695;-464,476;13;0;-18824,092;30,788;60,04;43558;4;0;0;0;0;0,001;0,004
2018-04-16 06:38:43;49,272;0;-1,35;-258,696;80,8;14400;"OFF";"OFF";-1041,465;-258,697;-464,476;13;0;-18824,092;30,788;60,04;43562;4;0;0;0;0;0,001;0,004
2018-04-16 06:38:49;49,275;0;-1,208;-258,699;80,8;14400;"OFF";"OFF";-1041,465;-258,699;-464,476;13;0;-18824,092;30,788;60,04;43568;4;0;0;0;0;0,001;0,004
2018-04-16 06:38:53;49,277;0;-1,362;-258,7;80,8;14400;"OFF";"OFF";-1041,465;-258,7;-464,476;13;0;-18824,092;30,788;60,04;43572;4;0;0;0;0;0,001;0,004
2018-04-16 06:38:59;49,26;0;-2,098;-258,704;80,8;14400;"OFF";"OFF";-1041,465;-258,704;-464,476;13;0;-18824,092;30,788;60,04;43578;4;0;0;0;0;0,001;0,004
2018-04-16 06:39:03;49,26;0;-1,894;-258,706;80,8;14400;"OFF";"OFF";-1041,465;-258,706;-464,476;13;0;-18824,092;30,788;60,04;43582;4;0;0;0;0;0,001;0,004
2018-04-16 06:39:09;49,284;0;-0,849;-258,708;80,8;14400;"OFF";"OFF";-1041,465;-258,709;-464,476;13;0;-18824,092;30,788;60,04;43588;4;0;0;0;0;0,001;0,004
2018-04-16 06:39:13;49,273;0;-1,608;-258,71;80,8;14400;"OFF";"OFF";-1041,465;-258,711;-464,476;13;0;-18824,092;30,788;60,04;43592;4;0;0;0;0;0,001;0,004
2018-04-16 06:39:19;49,256;0;-2,648;-258,713;80,8;14400;"OFF";"OFF";-1041,465;-258,714;-464,476;13;0;-18824,092;30,788;60,04;43598;4;0;0;0;0;0,001;0,004
2018-04-16 06:39:23;49,271;0;-1,642;-258,715;80,8;14400;"OFF";"OFF";-1041,465;-258,716;-464,476;13;0;-18824,092;30,788;60,04;43602;4;0;0;0;0;0,001;0,004
2018-04-16 06:39:29;49,244;0;-2,978;-258,72;80,8;14400;"OFF";"OFF";-1041,465;-258,72;-464,476;13;0;-18824,092;30,788;60,04;43608;4;0;0;0;0;0,001;0,004
2018-04-16 06:39:33;49,249;0;-2,371;-258,722;80,8;14400;"OFF";"OFF";-1041,465;-258,723;-464,476;13;0;-18824,092;30,788;60,04;43612;4;0;0;0;0;0,001;0,004
2018-04-16 06:39:39;49,217;0;-3,326;-258,728;80,8;14400;"OFF";"OFF";-1041,465;-258,728;-464,476;13;0;-18824,092;30,788;60,04;43618;4;0;0;0;0;0,001;0,004
2018-04-16 06:39:43;49,225;0;-2,768;-258,731;80,8;14400;"OFF";"OFF";-1041,465;-258,731;-464,476;13;0;-18824,092;30,788;60,04;43622;4;0;0;0;0;0,001;0,004
2018-04-16 06:39:49;49,272;0;-0,596;-258,733;80,8;14400;"OFF";"OFF";-1041,465;-258,734;-464,476;13;0;-18824,092;30,788;60,04;43628;4;0;0;0;0;0,001;0,004
2018-04-16 06:39:53;49,257;0;-1,802;-258,734;80,8;14400;"OFF";"OFF";-1041,465;-258,735;-464,476;13;0;-18824,092;30,788;60,04;43632;4;0;0;0;0;0,001;0,004
2018-04-16 06:39:59;49,266;0;-1,334;-258,737;80,8;14400;"OFF";"OFF";-1041,465;-258,738;-464,476;13;0;-18824,092;30,788;60,04;43638;4;0;0;0;0;0,001;0,004
2018-04-16 06:40:03;49,29;0;-0,305;-258,738;80,8;14400;"OFF";"OFF";-1041,465;-258,738;-464,476;13;0;-18824,092;30,788;60,04;43642;4;0;0;0;0;0,001;0,004
2018-04-16 06:40:09;49,279;0;-0,988;-258,74;80,8;14400;"OFF";"OFF";-1041,465;-258,74;-464,476;13;0;-18824,092;30,788;60,04;43648;4;0;0;0;0;0,001;0,004
2018-04-16 06:40:13;49,286;0;-1,086;-258,741;80,8;14400;"OFF";"OFF";-1041,465;-258,742;-464,476;13;0;-18824,092;30,788;60,04;43652;4;0;0;0;0;0,001;0,004
2018-04-16 06:40:19;49,267;0;-2,324;-258,743;80,8;14400;"OFF";"OFF";-1041,465;-258,744;-464,476;13;0;-18824,092;30,788;60,04;43658;4;0;0;0;0;0,001;0,004
2018-04-16 06:40:23;49,258;0;-2,643;-258,746;80,8;14400;"OFF";"OFF";-1041,465;-258,747;-464,476;13;0;-18824,092;30,788;60,04;43662;4;0;0;0;0;0,001;0,004
2018-04-16 06:40:29;49,261;0;-1,956;-258,75;80,8;14400;"OFF";"OFF";-1041,465;-258,75;-464,476;13;0;-18824,092;30,788;60,04;43668;4;0;0;0;0;0,001;0,004
2018-04-16 06:40:33;49,272;0;-1,449;-258,752;80,8;14400;"OFF";"OFF";-1041,465;-258,752;-464,476;13;0;-18824,092;30,788;60,04;43672;4;0;0;0;0;0,001;0,004
2018-04-16 06:40:39;49,266;0;-1,924;-258,754;80,8;14400;"OFF";"OFF";-1041,465;-258,755;-464,476;13;0;-18824,092;30,788;60,04;43678;4;0;0;0;0;0,001;0,004
2018-04-16 06:40:43;49,295;0;-0,208;-258,756;80,8;14400;"OFF";"OFF";-1041,465;-258,756;-464,476;13;0;-18824,092;30,788;60,04;43682;4;0;0;0;0;0,001;0,004
2018-04-16 06:40:49;49,276;0;-1,692;-258,758;80,8;14400;"OFF";"OFF";-1041,465;-258,758;-464,476;13;0;-18824,092;30,788;60,04;43688;4;0;0;0;0;0,001;0,004
2018-04-16 06:40:53;49,256;0;-2,721;-258,76;80,8;14400;"OFF";"OFF";-1041,465;-258,761;-464,476;13;0;-18824,092;30,788;60,04;43692;4;0;0;0;0;0,001;0,004
2018-04-16 06:40:59;49,237;0;-3,278;-258,765;80,8;14400;"OFF";"OFF";-1041,465;-258,766;-464,476;13;0;-18824,092;30,788;60,04;43698;4;0;0;0;0;0,001;0,004
2018-04-16 06:41:03;49,259;0;-2,158;-258,767;80,8;14400;"OFF";"OFF";-1041,465;-258,768;-464,476;13;0;-18824,092;30,788;60,04;43702;4;0;0;0;0;0,001;0,004
2018-04-16 06:41:09;49,252;0;-1,948;-258,771;80,8;14400;"OFF";"OFF";-1041,465;-258,771;-464,476;13;0;-18824,092;30,788;60,04;43708;4;0;0;0;0;0,001;0,004
2018-04-16 06:41:13;49,279;0;-0,841;-258,772;80,8;14400;"OFF";"OFF";-1041,465;-258,772;-464,476;13;0;-18824,092;30,788;60,04;43712;4;0;0;0;0;0,001;0,004
2018-04-16 06:41:19;49,266;0;-2,002;-258,775;80,8;14400;"OFF";"OFF";-1041,465;-258,775;-464,476;13;0;-18824,092;30,788;60,04;43718;4;0;0;0;0;0,001;0,004
2018-04-16 06:41:23;49,255;0;-2,447;-258,777;80,8;14400;"OFF";"OFF";-1041,465;-258,777;-464,476;13;0;-18824,092;30,788;60,04;43722;4;0;0;0;0;0,001;0,004
2018-04-16 06:41:29;49,277;0;-0,923;-258,78;80,8;14400;"OFF";"OFF";-1041,465;-258,781;-464,476;13;0;-18824,092;30,788;60,04;43728;4;0;0;0;0;0,001;0,004
2018-04-16 06:41:33;49,263;0;-1,887;-258,782;80,8;14400;"OFF";"OFF";-1041,465;-258,783;-464,476;13;0;-18824,092;30,788;60,04;43732;4;0;0;0;0;0,001;0,004
2018-04-16 06:41:39;49,263;0;-2,146;-258,784;80,8;14400;"OFF";"OFF";-1041,465;-258,785;-464,476;13;0;-18824,092;30,788;60,04;43738;4;0;0;0;0;0,001;0,004
2018-04-16 06:41:43;49,26;0;-2,168;-258,786;80,8;14400;"OFF";"OFF";-1041,465;-258,787;-464,476;13;0;-18824,092;30,788;60,04;43742;4;0;0;0;0;0,001;0,004
2018-04-16 06:41:49;49,264;0;-1,916;-258,789;80,8;14400;"OFF";"OFF";-1041,465;-258,79;-464,476;13;0;-18824,092;30,788;60,04;43748;4;0;0;0;0;0,001;0,004
2018-04-16 06:41:53;49,279;0;-1,206;-258,791;80,8;14400;"OFF";"OFF";-1041,465;-258,791;-464,476;13;0;-18824,092;30,788;60,04;43752;4;0;0;0;0;0,001;0,004
2018-04-16 06:41:59;49,281;0;-1,463;-258,793;80,8;14400;"OFF";"OFF";-1041,465;-258,793;-464,476;13;0;-18824,092;30,788;60,04;43758;4;0;0;0;0;0,001;0,004
2018-04-16 06:42:03;49,276;0;-1,826;-258,794;80,8;14400;"OFF";"OFF";-1041,465;-258,795;-464,476;13;0;-18824,092;30,788;60,04;43762;4;0;0;0;0;0,001;0,004
2018-04-16 06:42:09;49,263;0;-2,284;-258,798;80,8;14400;"OFF";"OFF";-1041,465;-258,798;-464,476;13;0;-18824,092;30,788;60,04;43768;4;0;0;0;0;0,001;0,004
2018-04-16 06:42:13;49,268;0;-1,873;-258,8;80,8;14400;"OFF";"OFF";-1041,465;-258,8;-464,476;13;0;-18824,092;30,788;60,04;43772;4;0;0;0;0;0,001;0,004
2018-04-16 06:42:19;49,266;0;-1,981;-258,803;80,8;14400;"OFF";"OFF";-1041,465;-258,803;-464,476;13;0;-18824,092;30,788;60,04;43778;4;0;0;0;0;0,001;0,004
2018-04-16 06:42:23;49,274;0;-1,438;-258,806;80,8;14400;"OFF";"OFF";-1041,465;-258,806;-464,476;13;0;-18824,092;30,788;60,04;43782;4;0;0;0;0;0,001;0,004
2018-04-16 06:42:29;49,275;0;-1,289;-258,808;80,8;14400;"OFF";"OFF";-1041,465;-258,809;-464,476;13;0;-18824,092;30,788;60,04;43788;4;0;0;0;0;0,001;0,004
2018-04-16 06:42:33;49,266;0;-1,985;-258,81;80,8;14400;"OFF";"OFF";-1041,465;-258,81;-464,476;13;0;-18824,092;30,788;60,04;43792;4;0;0;0;0;0,001;0,004
2018-04-16 06:42:39;49,268;0;-1,695;-258,813;80,8;14400;"OFF";"OFF";-1041,465;-258,813;-464,476;13;0;-18824,092;30,788;60,04;43798;4;0;0;0;0;0,001;0,004
2018-04-16 06:42:43;49,269;0;-1,728;-258,815;80,8;14400;"OFF";"OFF";-1041,465;-258,815;-464,476;13;0;-18824,092;30,788;60,04;43802;4;0;0;0;0;0,001;0,004
2018-04-16 06:42:49;49,26;0;-2,061;-258,818;80,8;14400;"OFF";"OFF";-1041,465;-258,818;-464,476;13;0;-18824,092;30,788;60,04;43808;4;0;0;0;0;0,001;0,004
2018-04-16 06:42:53;49,28;0;-1,262;-258,82;80,8;14400;"OFF";"OFF";-1041,465;-258,82;-464,476;13;0;-18824,092;30,788;60,04;43812;4;0;0;0;0;0,001;0,004
2018-04-16 06:42:59;49,276;0;-1,411;-258,822;80,8;14400;"OFF";"OFF";-1041,465;-258,822;-464,476;13;0;-18824,092;30,788;60,04;43818;4;0;0;0;0;0,001;0,004
2018-04-16 06:43:03;49,271;0;-1,975;-258,824;80,8;14400;"OFF";"OFF";-1041,465;-258,825;-464,476;13;0;-18824,092;30,788;60,04;43822;4;0;0;0;0;0,001;0,004
2018-04-16 06:43:09;49,262;0;-2,268;-258,827;80,8;14400;"OFF";"OFF";-1041,465;-258,827;-464,476;13;0;-18824,092;30,788;60,04;43828;4;0;0;0;0;0,001;0,004
2018-04-16 06:43:13;49,27;0;-1,844;-258,829;80,8;14400;"OFF";"OFF";-1041,465;-258,829;-464,476;13;0;-18824,092;30,788;60,04;43832;4;0;0;0;0;0,001;0,004
2018-04-16 06:43:19;49,266;0;-1,626;-258,833;80,8;14400;"OFF";"OFF";-1041,465;-258,834;-464,476;13;0;-18824,092;30,788;60,04;43838;4;0;0;0;0;0,001;0,004
2018-04-16 06:43:23;49,278;0;-1,057;-258,834;80,8;14400;"OFF";"OFF";-1041,465;-258,835;-464,476;13;0;-18824,092;30,788;60,04;43842;4;0;0;0;0;0,001;0,004
2018-04-16 06:43:29;49,248;0;-2,941;-258,837;80,8;14400;"OFF";"OFF";-1041,465;-258,838;-464,476;13;0;-18824,092;30,788;60,04;43848;4;0;0;0;0;0,001;0,004
2018-04-16 06:43:33;49,271;0;-1,519;-258,84;80,8;14400;"OFF";"OFF";-1041,465;-258,841;-464,476;13;0;-18824,092;30,788;60,04;43852;4;0;0;0;0;0,001;0,004
2018-04-16 06:43:39;49,228;0;-3,295;-258,845;80,8;14400;"OFF";"OFF";-1041,465;-258,846;-464,476;13;0;-18824,098;30,788;60,04;43858;4;0;0;0;0;0,001;0,004
2018-04-16 06:43:43;49,227;0;-3,282;-258,848;80,8;14400;"OFF";"OFF";-1041,465;-258,849;-464,476;13;0;-18824,098;30,788;60,04;43862;4;0;0;0;0;0,001;0,004
2018-04-16 06:43:49;49,237;0;-2,433;-258,853;80,8;14400;"OFF";"OFF";-1041,465;-258,853;-464,476;13;0;-18824,098;30,788;60,04;43868;4;0;0;0;0;0,001;0,004
2018-04-16 06:43:53;49,257;0;-1,443;-258,855;80,8;14400;"OFF";"OFF";-1041,465;-258,855;-464,476;13;0;-18824,098;30,788;60,04;43872;4;0;0;0;0;0,001;0,004
2018-04-16 06:43:58;49,267;0;-1,46;-258,856;80,8;14400;"OFF";"OFF";-1041,465;-258,856;-464,476;13;0;-18824,098;30,788;60,04;43877;4;0;0;0;0;0,001;0,004
2018-04-16 06:44:04;49,263;0;-1,687;-258,859;80,8;14400;"OFF";"OFF";-1041,465;-258,859;-464,476;13;0;-18824,098;30,788;60,04;43883;4;0;0;0;0;0,001;0,004
2018-04-16 06:44:08;49,295;0;-0,428;-258,86;80,8;14400;"OFF";"OFF";-1041,465;-258,86;-464,476;13;0;-18824,098;30,788;60,04;43887;4;0;0;0;0;0,001;0,004
2018-04-16 06:44:14;49,266;0;-1,909;-258,862;80,8;14400;"OFF";"OFF";-1041,465;-258,863;-464,476;13;0;-18824,098;30,788;60,04;43893;4;0;0;0;0;0,001;0,004
2018-04-16 06:44:18;49,268;0;-1,864;-258,864;80,8;14400;"OFF";"OFF";-1041,465;-258,865;-464,476;13;0;-18824,098;30,788;60,04;43897;4;0;0;0;0;0,001;0,004
2018-04-16 06:44:24;49,276;0;-1,443;-258,867;80,8;14400;"OFF";"OFF";-1041,465;-258,867;-464,476;13;0;-18824,098;30,788;60,04;43903;4;0;0;0;0;0,001;0,004
2018-04-16 06:44:28;49,277;0;-1,64;-258,869;80,8;14400;"OFF";"OFF";-1041,465;-258,869;-464,476;13;0;-18824,098;30,788;60,04;43907;4;0;0;0;0;0,001;0,004
2018-04-16 06:44:34;49,266;0;-1,896;-258,871;80,8;14400;"OFF";"OFF";-1041,465;-258,872;-464,476;13;0;-18824,098;30,788;60,04;43913;4;0;0;0;0;0,001;0,004
2018-04-16 06:44:38;49,262;0;-2,145;-258,874;80,8;14400;"OFF";"OFF";-1041,465;-258,874;-464,476;13;0;-18824,098;30,788;60,04;43917;4;0;0;0;0;0,001;0,004
2018-04-16 06:44:44;49,243;0;-3,056;-258,877;80,8;14400;"OFF";"OFF";-1041,465;-258,878;-464,476;13;0;-18824,098;30,788;60,04;43923;4;0;0;0;0;0,001;0,004
2018-04-16 06:44:48;49,258;0;-2,018;-258,88;80,8;14400;"OFF";"OFF";-1041,465;-258,881;-464,476;13;0;-18824,098;30,788;60,04;43927;4;0;0;0;0;0,001;0,004
2018-04-16 06:44:54;49,28;0;-1,052;-258,882;80,8;14400;"OFF";"OFF";-1041,465;-258,883;-464,476;13;0;-18824,098;30,788;60,04;43933;4;0;0;0;0;0,001;0,004
2018-04-16 06:44:58;49,279;0;-1,506;-258,884;80,8;14400;"OFF";"OFF";-1041,465;-258,884;-464,476;13;0;-18824,098;30,788;60,04;43937;4;0;0;0;0;0,001;0,004
2018-04-16 06:45:04;49,27;0;-1,694;-258,887;80,8;14400;"OFF";"OFF";-1041,465;-258,887;-464,476;13;0;-18824,098;30,788;60,04;43943;4;0;0;0;0;0,001;0,004
2018-04-16 06:45:08;49,271;0;-1,72;-258,889;80,8;14400;"OFF";"OFF";-1041,465;-258,889;-464,476;13;0;-18824,098;30,788;60,04;43947;4;0;0;0;0;0,001;0,004
2018-04-16 06:45:14;49,24;0;-3,031;-258,893;80,8;14400;"OFF";"OFF";-1041,465;-258,894;-464,476;13;0;-18824,098;30,788;60,04;43953;4;0;0;0;0;0,001;0,004
2018-04-16 06:45:18;49,253;0;-2,404;-258,896;80,8;14400;"OFF";"OFF";-1041,465;-258,897;-464,476;13;0;-18824,098;30,788;60,04;43957;4;0;0;0;0;0,001;0,004
2018-04-16 06:45:24;49,281;0;-0,66;-258,898;80,8;14400;"OFF";"OFF";-1041,465;-258,899;-464,476;13;0;-18824,098;30,788;60,04;43963;4;0;0;0;0;0,001;0,004
2018-04-16 06:45:28;49,282;0;-1,042;-258,9;80,8;14400;"OFF";"OFF";-1041,465;-258,9;-464,476;13;0;-18824,098;30,788;60,04;43967;4;0;0;0;0;0,001;0,004
2018-04-16 06:45:34;49,272;0;-1,828;-258,902;80,8;14400;"OFF";"OFF";-1041,465;-258,903;-464,476;13;0;-18824,098;30,788;60,04;43973;4;0;0;0;0;0,001;0,004
2018-04-16 06:45:38;49,266;0;-2,174;-258,904;80,8;14400;"OFF";"OFF";-1041,465;-258,905;-464,476;13;0;-18824,098;30,788;60,04;43977;4;0;0;0;0;0,001;0,004
2018-04-16 06:45:44;49,27;0;-1,813;-258,907;80,8;14400;"OFF";"OFF";-1041,465;-258,908;-464,476;13;0;-18824,098;30,788;60,04;43983;4;0;0;0;0;0,001;0,004
2018-04-16 06:45:48;49,281;0;-1,153;-258,909;80,8;14400;"OFF";"OFF";-1041,465;-258,909;-464,476;13;0;-18824,098;30,788;60,04;43987;4;0;0;0;0;0,001;0,004
2018-04-16 06:45:54;49,267;0;-1,951;-258,912;80,8;14400;"OFF";"OFF";-1041,465;-258,913;-464,476;13;0;-18824,098;30,788;60,04;43993;4;0;0;0;0;0,001;0,004
2018-04-16 06:45:58;49,255;0;-2,496;-258,914;80,8;14400;"OFF";"OFF";-1041,465;-258,915;-464,476;13;0;-18824,098;30,788;60,04;43997;4;0;0;0;0;0,001;0,004
2018-04-16 06:46:04;49,265;0;-2,073;-258,917;80,8;14400;"OFF";"OFF";-1041,465;-258,917;-464,476;13;0;-18824,098;30,788;60,04;44003;4;0;0;0;0;0,001;0,004
2018-04-16 06:46:08;49,271;0;-1,687;-258,919;80,8;14400;"OFF";"OFF";-1041,465;-258,919;-464,476;13;0;-18824,098;30,788;60,04;44007;4;0;0;0;0;0,001;0,004
2018-04-16 06:46:14;49,266;0;-2,091;-258,922;80,8;14400;"OFF";"OFF";-1041,465;-258,923;-464,476;13;0;-18824,098;30,788;60,04;44013;4;0;0;0;0;0,001;0,004
2018-04-16 06:46:18;49,282;0;-1,122;-258,924;80,8;14400;"OFF";"OFF";-1041,465;-258,924;-464,476;13;0;-18824,098;30,788;60,04;44017;4;0;0;0;0;0,001;0,004
2018-04-16 06:46:24;49,268;0;-1,984;-258,927;80,8;14400;"OFF";"OFF";-1041,465;-258,927;-464,476;13;0;-18824,098;30,788;60,04;44023;4;0;0;0;0;0,001;0,004
2018-04-16 06:46:28;49,279;0;-1,374;-258,929;80,8;14400;"OFF";"OFF";-1041,465;-258,929;-464,476;13;0;-18824,098;30,788;60,04;44027;4;0;0;0;0;0,001;0,004
2018-04-16 06:46:34;49,276;0;-1,809;-258,931;80,8;14400;"OFF";"OFF";-1041,465;-258,931;-464,476;13;0;-18824,098;30,788;60,04;44033;4;0;0;0;0;0,001;0,004
2018-04-16 06:46:38;49,276;0;-1,729;-258,933;80,8;14400;"OFF";"OFF";-1041,465;-258,933;-464,476;13;0;-18824,098;30,788;60,04;44037;4;0;0;0;0;0,001;0,004
2018-04-16 06:46:44;49,289;0;-1,053;-258,935;80,8;14400;"OFF";"OFF";-1041,465;-258,936;-464,476;13;0;-18824,098;30,788;60,04;44043;4;0;0;0;0;0,001;0,004
2018-04-16 06:46:48;49,274;0;-1,881;-258,937;80,8;14400;"OFF";"OFF";-1041,465;-258,938;-464,476;13;0;-18824,098;30,788;60,04;44047;4;0;0;0;0;0,001;0,004
2018-04-16 06:46:54;49,27;0;-2,125;-258,94;80,8;14400;"OFF";"OFF";-1041,465;-258,941;-464,476;13;0;-18824,098;30,788;60,04;44053;4;0;0;0;0;0,001;0,004
2018-04-16 06:46:58;49,285;0;-1,175;-258,942;80,8;14400;"OFF";"OFF";-1041,465;-258,942;-464,476;13;0;-18824,098;30,788;60,04;44057;4;0;0;0;0;0,001;0,004
2018-04-16 06:47:04;49,275;0;-2,251;-258,944;80,8;14400;"OFF";"OFF";-1041,465;-258,945;-464,476;13;0;-18824,098;30,788;60,04;44063;4;0;0;0;0;0,001;0,004
2018-04-16 06:47:08;49,288;0;-1,367;-258,946;80,8;14400;"OFF";"OFF";-1041,465;-258,947;-464,476;13;0;-18824,098;30,788;60,04;44067;4;0;0;0;0;0,001;0,004
2018-04-16 06:47:14;49,308;0;-0,692;-258,947;80,8;14400;"OFF";"OFF";-1041,465;-258,947;-464,476;13;0;-18824,098;30,788;60,04;44073;4;0;0;0;0;0,001;0,004
2018-04-16 06:47:18;49,315;0;-0,61;-258,948;80,8;14400;"OFF";"OFF";-1041,465;-258,948;-464,476;13;0;-18824,098;30,788;60,04;44077;4;0;0;0;0;0,001;0,004
2018-04-16 06:47:24;49,292;0;-1,759;-258,95;80,8;14400;"OFF";"OFF";-1041,465;-258,951;-464,476;13;0;-18824,098;30,788;60,04;44083;4;0;0;0;0;0,001;0,004
2018-04-16 06:47:28;49,271;0;-2,834;-258,953;80,8;14400;"OFF";"OFF";-1041,465;-258,954;-464,476;13;0;-18824,098;30,788;60,04;44087;4;0;0;0;0;0,001;0,004
2018-04-16 06:47:34;49,255;0;-3,066;-258,957;80,8;14400;"OFF";"OFF";-1041,465;-258,958;-464,476;13;0;-18824,098;30,788;60,04;44093;4;0;0;0;0;0,001;0,004
2018-04-16 06:47:38;49,268;0;-2,221;-258,96;80,8;14400;"OFF";"OFF";-1041,465;-258,961;-464,476;13;0;-18824,098;30,788;60,04;44097;4;0;0;0;0;0,001;0,004
2018-04-16 06:47:44;49,29;0;-1,196;-258,962;80,8;14400;"OFF";"OFF";-1041,465;-258,962;-464,476;13;0;-18824,098;30,788;60,04;44103;4;0;0;0;0;0,001;0,004
2018-04-16 06:47:48;49,284;0;-1,547;-258,964;80,8;14400;"OFF";"OFF";-1041,465;-258,964;-464,476;13;0;-18824,098;30,788;60,04;44107;4;0;0;0;0;0,001;0,004
2018-04-16 06:47:54;49,258;0;-2,794;-258,968;80,8;14400;"OFF";"OFF";-1041,465;-258,968;-464,476;13;0;-18824,098;30,788;60,04;44113;4;0;0;0;0;0,001;0,004
2018-04-16 06:47:58;49,238;0;-3,427;-258,971;80,8;14400;"OFF";"OFF";-1041,465;-258,972;-464,476;13;0;-18824,098;30,788;60,04;44117;4;0;0;0;0;0,001;0,004
2018-04-16 06:48:04;49,268;0;-1,307;-258,975;80,8;14400;"OFF";"OFF";-1041,465;-258,976;-464,476;13;0;-18824,098;30,788;60,04;44123;4;0;0;0;0;0,001;0,004
2018-04-16 06:48:08;49,266;0;-1,667;-258,977;80,8;14400;"OFF";"OFF";-1041,465;-258,978;-464,476;13;0;-18824,098;30,788;60,04;44127;4;0;0;0;0;0,001;0,004
2018-04-16 06:48:14;49,277;0;-1,369;-258,979;80,8;14400;"OFF";"OFF";-1041,465;-258,98;-464,476;13;0;-18824,098;30,788;60,04;44133;4;0;0;0;0;0,001;0,004
2018-04-16 06:48:18;49,294;0;-0,497;-258,981;80,8;14400;"OFF";"OFF";-1041,465;-258,981;-464,476;13;0;-18824,098;30,788;60,04;44137;4;0;0;0;0;0,001;0,004
2018-04-16 06:48:24;49,287;0;-1,325;-258,983;80,8;14400;"OFF";"OFF";-1041,465;-258,984;-464,476;13;0;-18824,098;30,788;60,04;44143;4;0;0;0;0;0,001;0,004
2018-04-16 06:48:28;49,254;0;-2,85;-258,986;80,8;14400;"OFF";"OFF";-1041,465;-258,986;-464,476;13;0;-18824,098;30,788;60,04;44147;4;0;0;0;0;0,001;0,004
2018-04-16 06:48:34;49,247;0;-2,932;-258,99;80,8;14400;"OFF";"OFF";-1041,465;-258,991;-464,476;13;0;-18824,098;30,788;60,04;44153;4;0;0;0;0;0,001;0,004
2018-04-16 06:48:38;49,273;0;-1,194;-258,993;80,8;14400;"OFF";"OFF";-1041,465;-258,993;-464,476;13;0;-18824,098;30,788;60,04;44157;4;0;0;0;0;0,001;0,004
2018-04-16 06:48:44;49,267;0;-1,757;-258,995;80,8;14400;"OFF";"OFF";-1041,465;-258,996;-464,476;13;0;-18824,098;30,788;60,04;44163;4;0;0;0;0;0,001;0,004
2018-04-16 06:48:48;49,264;0;-1,905;-258,998;80,8;14400;"OFF";"OFF";-1041,465;-258,999;-464,476;13;0;-18824,098;30,788;60,04;44167;4;0;0;0;0;0,001;0,004
2018-04-16 06:48:54;49,281;0;-0,946;-259,001;80,8;14400;"OFF";"OFF";-1041,465;-259,001;-464,476;13;0;-18824,098;30,788;60,04;44173;4;0;0;0;0;0,001;0,004
2018-04-16 06:48:58;49,283;0;-1,074;-259,002;80,8;14400;"OFF";"OFF";-1041,465;-259,003;-464,476;13;0;-18824,098;30,788;60,04;44177;4;0;0;0;0;0,001;0,004
2018-04-16 06:49:04;49,271;0;-1,771;-259,005;80,8;14400;"OFF";"OFF";-1041,465;-259,006;-464,476;13;0;-18824,098;30,788;60,04;44183;4;0;0;0;0;0,001;0,004
2018-04-16 06:49:08;49,272;0;-1,693;-259,007;80,8;14400;"OFF";"OFF";-1041,465;-259,008;-464,476;13;0;-18824,098;30,788;60,04;44187;4;0;0;0;0;0,001;0,004
2018-04-16 06:49:14;49,261;0;-2,363;-259,01;80,8;14400;"OFF";"OFF";-1041,465;-259,011;-464,476;13;0;-18824,098;30,788;60,04;44193;4;0;0;0;0;0,001;0,004
2018-04-16 06:49:18;49,253;0;-2,659;-259,013;80,8;14400;"OFF";"OFF";-1041,465;-259,014;-464,476;13;0;-18824,098;30,788;60,04;44197;4;0;0;0;0;0,001;0,004
2018-04-16 06:49:24;49,255;0;-2,425;-259,017;80,8;14400;"OFF";"OFF";-1041,465;-259,017;-464,476;13;0;-18824,098;30,788;60,04;44203;4;0;0;0;0;0,001;0,004
2018-04-16 06:49:28;49,267;0;-1,733;-259,019;80,8;14400;"OFF";"OFF";-1041,465;-259,019;-464,476;13;0;-18824,098;30,788;60,04;44207;4;0;0;0;0;0,001;0,004
2018-04-16 06:49:34;49,298;0;-0,677;-259,02;80,8;14400;"OFF";"OFF";-1041,465;-259,02;-464,476;13;0;-18824,098;30,788;60,04;44213;4;0;0;0;0;0,001;0,004
2018-04-16 06:49:38;49,279;0;-2,066;-259,02;80,8;14400;"OFF";"OFF";-1041,465;-259,021;-464,476;13;0;-18824,098;30,788;60,04;44217;4;0;0;0;0;0,001;0,004
2018-04-16 06:49:44;49,253;0;-3,23;-259,024;80,8;14400;"OFF";"OFF";-1041,465;-259,025;-464,476;13;0;-18824,098;30,788;60,04;44223;4;0;0;0;0;0,001;0,004
2018-04-16 06:49:48;49,258;0;-2,591;-259,027;80,8;14400;"OFF";"OFF";-1041,465;-259,028;-464,476;13;0;-18824,098;30,788;60,04;44227;4;0;0;0;0;0,001;0,004
2018-04-16 06:49:54;49,281;0;-1,224;-259,03;80,8;14400;"OFF";"OFF";-1041,465;-259,03;-464,476;13;0;-18824,098;30,788;60,04;44233;4;0;0;0;0;0,001;0,004
2018-04-16 06:49:58;49,273;0;-2,003;-259,032;80,8;14400;"OFF";"OFF";-1041,465;-259,032;-464,476;13;0;-18824,098;30,788;60,04;44237;4;0;0;0;0;0,001;0,004
2018-04-16 06:50:04;49,275;0;-1,451;-259,035;80,8;14400;"OFF";"OFF";-1041,465;-259,035;-464,476;13;0;-18824,098;30,788;60,04;44243;4;0;0;0;0;0,001;0,004
2018-04-16 06:50:08;49,293;0;-0,881;-259,036;80,8;14400;"OFF";"OFF";-1041,465;-259,036;-464,476;13;0;-18824,098;30,788;60,04;44247;4;0;0;0;0;0,001;0,004
2018-04-16 06:50:14;49,263;0;-2,95;-259,039;80,8;14400;"OFF";"OFF";-1041,465;-259,04;-464,476;13;0;-18824,098;30,788;60,04;44253;4;0;0;0;0;0,001;0,004
2018-04-16 06:50:18;49,269;0;-1,855;-259,042;80,8;14400;"OFF";"OFF";-1041,465;-259,042;-464,476;13;0;-18824,098;30,788;60,04;44257;4;0;0;0;0;0,001;0,004
2018-04-16 06:50:24;49,273;0;-1,604;-259,045;80,8;14400;"OFF";"OFF";-1041,465;-259,045;-464,476;13;0;-18824,098;30,788;60,04;44263;4;0;0;0;0;0,001;0,004
2018-04-16 06:50:28;49,259;0;-2,582;-259,047;80,8;14400;"OFF";"OFF";-1041,465;-259,048;-464,476;13;0;-18824,098;30,788;60,04;44267;4;0;0;0;0;0,001;0,004
2018-04-16 06:50:34;49,251;0;-2,64;-259,051;80,8;14400;"OFF";"OFF";-1041,465;-259,051;-464,476;13;0;-18824,098;30,788;60,04;44273;4;0;0;0;0;0,001;0,004
2018-04-16 06:50:38;49,248;0;-2,844;-259,053;80,8;14400;"OFF";"OFF";-1041,465;-259,054;-464,476;13;0;-18824,098;30,788;60,04;44277;4;0;0;0;0;0,001;0,004
2018-04-16 06:50:44;49,268;0;-1,462;-259,057;80,8;14400;"OFF";"OFF";-1041,465;-259,058;-464,476;13;0;-18824,098;30,788;60,04;44283;4;0;0;0;0;0,001;0,004
2018-04-16 06:50:48;49,267;0;-1,488;-259,059;80,8;14400;"OFF";"OFF";-1041,465;-259,06;-464,476;13;0;-18824,098;30,788;60,04;44287;4;0;0;0;0;0,001;0,004
2018-04-16 06:50:54;49,261;0;-2,026;-259,062;80,8;14400;"OFF";"OFF";-1041,465;-259,063;-464,476;13;0;-18824,098;30,788;60,04;44293;4;0;0;0;0;0,001;0,004
2018-04-16 06:50:58;49,259;0;-1,997;-259,064;80,8;14400;"OFF";"OFF";-1041,465;-259,064;-464,476;13;0;-18824,098;30,788;60,04;44297;4;0;0;0;0;0,001;0,004
2018-04-16 06:51:04;49,288;0;-0,415;-259,066;80,8;- - -;"OFF";"OFF";-1041,465;-259,067;-464,476;13;0;-18824,098;30,788;60,04;44303;4;0;0;0;0;0,001;0,004
2018-04-16 06:51:08;49,275;0;-1,546;-259,068;80,8;14400;"OFF";"OFF";-1041,465;-259,068;-464,476;13;0;-18824,098;30,788;60,04;44307;4;0;0;0;0;0,001;0,004
2018-04-16 06:51:14;49,264;0;-2,308;-259,071;80,8;14400;"OFF";"OFF";-1041,465;-259,072;-464,476;13;0;-18824,098;30,788;60,04;44313;4;0;0;0;0;0,001;0,004
2018-04-16 06:51:18;49,272;0;-1,691;-259,074;80,8;14400;"OFF";"OFF";-1041,465;-259,074;-464,476;13;0;-18824,098;30,788;60,04;44317;4;0;0;0;0;0,001;0,004
2018-04-16 06:51:24;49,255;0;-2,334;-259,077;80,8;14400;"OFF";"OFF";-1041,465;-259,078;-464,476;13;0;-18824,098;30,788;60,04;44323;4;0;0;0;0;0,001;0,004
2018-04-16 06:51:28;49,253;0;-2,321;-259,08;80,8;14400;"OFF";"OFF";-1041,465;-259,081;-464,476;13;0;-18824,098;30,788;60,04;44327;4;0;0;0;0;0,001;0,004
2018-04-16 06:51:34;49,278;0;-1,107;-259,083;80,8;14400;"OFF";"OFF";-1041,465;-259,083;-464,476;13;0;-18824,098;30,788;60,04;44333;4;0;0;0;0;0,001;0,004
2018-04-16 06:51:38;49,266;0;-2,016;-259,084;80,8;14400;"OFF";"OFF";-1041,465;-259,084;-464,476;13;0;-18824,098;30,788;60,04;44337;4;0;0;0;0;0,001;0,004
2018-04-16 06:51:44;49,306;0;0;-259,086;80,8;14400;"OFF";"OFF";-1041,465;-259,086;-464,476;13;0;-18824,098;30,788;60,04;44343;4;0;0;0;0;0,001;0,004
2018-04-16 06:51:48;49,304;0;-0,621;-259,087;80,8;14400;"OFF";"OFF";-1041,465;-259,087;-464,476;13;0;-18824,098;30,788;60,04;44347;4;0;0;0;0;0,001;0,004
2018-04-16 06:51:54;49,27;0;-2,497;-259,089;80,8;14400;"OFF";"OFF";-1041,465;-259,09;-464,476;13;0;-18824,098;30,788;60,04;44353;4;0;0;0;0;0,001;0,004
2018-04-16 06:51:58;49,286;0;-1,683;-259,092;80,8;14400;"OFF";"OFF";-1041,465;-259,092;-464,476;13;0;-18824,098;30,788;60,04;44357;4;0;0;0;0;0,001;0,004
2018-04-16 06:52:04;49,274;0;-2,102;-259,095;80,8;14400;"OFF";"OFF";-1041,465;-259,095;-464,476;13;0;-18824,098;30,788;60,04;44363;4;0;0;0;0;0,001;0,004
2018-04-16 06:52:08;49,239;0;-4,026;-259,097;80,8;14400;"OFF";"OFF";-1041,465;-259,098;-464,476;13;0;-18824,102;30,788;60,04;44367;4;0;0;0;0;0,001;0,004
2018-04-16 06:52:14;49,269;0;-1,672;-259,101;80,8;14400;"OFF";"OFF";-1041,465;-259,102;-464,476;13;0;-18824,102;30,788;60,04;44373;4;0;0;0;0;0,001;0,004
2018-04-16 06:52:18;49,271;0;-1,684;-259,103;80,8;14400;"OFF";"OFF";-1041,465;-259,104;-464,476;13;0;-18824,102;30,788;60,04;44377;4;0;0;0;0;0,001;0,004
2018-04-16 06:52:24;49,266;0;-1,939;-259,107;80,8;14400;"OFF";"OFF";-1041,465;-259,108;-464,476;13;0;-18824,102;30,788;60,04;44383;4;0;0;0;0;0,001;0,004
2018-04-16 06:52:28;49,262;0;-2,15;-259,109;80,8;14400;"OFF";"OFF";-1041,465;-259,11;-464,476;13;0;-18824,102;30,788;60,04;44387;4;0;0;0;0;0,001;0,004
2018-04-16 06:52:34;49,267;0;-1,636;-259,113;80,8;14400;"OFF";"OFF";-1041,465;-259,113;-464,476;13;0;-18824,102;30,788;60,04;44393;4;0;0;0;0;0,001;0,004
2018-04-16 06:52:38;49,248;0;-2,569;-259,116;80,8;14400;"OFF";"OFF";-1041,465;-259,116;-464,476;13;0;-18824,102;30,788;60,04;44397;4;0;0;0;0;0,001;0,004
2018-04-16 06:52:44;49,246;0;-2,568;-259,119;80,8;14400;"OFF";"OFF";-1041,465;-259,12;-464,476;13;0;-18824,102;30,788;60,04;44403;4;0;0;0;0;0,001;0,004
2018-04-16 06:52:48;49,266;0;-1,47;-259,122;80,8;14400;"OFF";"OFF";-1041,465;-259,122;-464,476;13;0;-18824,102;30,788;60,04;44407;4;0;0;0;0;0,001;0,004
2018-04-16 06:52:54;49,279;0;-1,489;-259,124;80,8;14400;"OFF";"OFF";-1041,465;-259,124;-464,476;13;0;-18824,102;30,788;60,04;44413;4;0;0;0;0;0,001;0,004
2018-04-16 06:52:58;49,26;0;-2,062;-259,126;80,8;14400;"OFF";"OFF";-1041,465;-259,126;-464,476;13;0;-18824,102;30,788;60,04;44417;4;0;0;0;0;0,001;0,004
2018-04-16 06:53:04;49,261;0;-2,217;-259,129;80,8;14400;"OFF";"OFF";-1041,465;-259,129;-464,476;13;0;-18824,102;30,788;60,04;44423;4;0;0;0;0;0,001;0,004
2018-04-16 06:53:08;49,262;0;-2,086;-259,131;80,8;14400;"OFF";"OFF";-1041,465;-259,132;-464,476;13;0;-18824,102;30,788;60,04;44427;4;0;0;0;0;0,001;0,004
2018-04-16 06:53:14;49,275;0;-1,4;-259,134;80,8;14400;"OFF";"OFF";-1041,465;-259,135;-464,476;13;0;-18824,102;30,788;60,04;44433;4;0;0;0;0;0,001;0,004
2018-04-16 06:53:18;49,29;0;-0,534;-259,136;80,8;14400;"OFF";"OFF";-1041,465;-259,136;-464,476;13;0;-18824,102;30,788;60,04;44437;4;0;0;0;0;0,001;0,004
2018-04-16 06:53:24;49,277;0;-1,928;-259,138;80,8;14400;"OFF";"OFF";-1041,465;-259,138;-464,476;13;0;-18824,102;30,788;60,04;44443;4;0;0;0;0;0,001;0,004
2018-04-16 06:53:28;49,293;0;-1,009;-259,139;80,8;14400;"OFF";"OFF";-1041,465;-259,139;-464,476;13;0;-18824,102;30,788;60,04;44447;4;0;0;0;0;0,001;0,004
2018-04-16 06:53:34;49,269;0;-2,252;-259,141;80,8;14400;"OFF";"OFF";-1041,465;-259,142;-464,476;13;0;-18824,102;30,788;60,04;44453;4;0;0;0;0;0,001;0,004
2018-04-16 06:53:38;49,256;0;-2,936;-259,144;80,8;14400;"OFF";"OFF";-1041,465;-259,145;-464,476;13;0;-18824,102;30,788;60,04;44457;4;0;0;0;0;0,001;0,004
2018-04-16 06:53:44;49,276;0;-1,806;-259,147;80,8;14400;"OFF";"OFF";-1041,465;-259,148;-464,476;13;0;-18824,102;30,788;60,04;44463;4;0;0;0;0;0,001;0,004
2018-04-16 06:53:48;49,259;0;-2,49;-259,149;80,8;14400;"OFF";"OFF";-1041,465;-259,15;-464,476;13;0;-18824,102;30,788;60,04;44467;4;0;0;0;0;0,001;0,004
2018-04-16 06:53:54;49,266;0;-1,879;-259,153;80,8;14400;"OFF";"OFF";-1041,465;-259,154;-464,476;13;0;-18824,102;30,788;60,04;44473;4;0;0;0;0;0,001;0,004
2018-04-16 06:53:58;49,279;0;-1,409;-259,155;80,8;14400;"OFF";"OFF";-1041,465;-259,155;-464,476;13;0;-18824,102;30,788;60,04;44477;4;0;0;0;0;0,001;0,004
2018-04-16 06:54:04;49,264;0;-2,263;-259,158;80,8;14400;"OFF";"OFF";-1041,465;-259,159;-464,476;13;0;-18824,102;30,788;60,04;44483;4;0;0;0;0;0,001;0,004
2018-04-16 06:54:08;49,27;0;-2,002;-259,161;80,8;14400;"OFF";"OFF";-1041,465;-259,161;-464,476;13;0;-18824,102;30,788;60,04;44487;4;0;0;0;0;0,001;0,004
2018-04-16 06:54:14;49,251;0;-2,893;-259,164;80,8;14400;"OFF";"OFF";-1041,465;-259,165;-464,476;13;0;-18824,102;30,788;60,04;44493;4;0;0;0;0;0,001;0,004
2018-04-16 06:54:18;49,244;0;-2,882;-259,167;80,8;14400;"OFF";"OFF";-1041,465;-259,168;-464,476;13;0;-18824,102;30,788;60,04;44497;4;0;0;0;0;0,001;0,004
2018-04-16 06:54:24;49,252;0;-2,324;-259,171;80,8;14400;"OFF";"OFF";-1041,465;-259,171;-464,476;13;0;-18824,102;30,788;60,04;44503;4;0;0;0;0;0,001;0,004
2018-04-16 06:54:28;49,264;0;-1,949;-259,173;80,8;14400;"OFF";"OFF";-1041,465;-259,173;-464,476;13;0;-18824,102;30,788;60,04;44507;4;0;0;0;0;0,001;0,004
2018-04-16 06:54:34;49,243;0;-2,863;-259,177;80,8;14400;"OFF";"OFF";-1041,465;-259,177;-464,476;13;0;-18824,102;30,788;60,04;44513;4;0;0;0;0;0,001;0,004
2018-04-16 06:54:38;49,265;0;-1,658;-259,179;80,8;14400;"OFF";"OFF";-1041,465;-259,179;-464,476;13;0;-18824,102;30,788;60,04;44517;4;0;0;0;0;0,001;0,004
2018-04-16 06:54:44;49,266;0;-1,631;-259,181;80,8;14400;"OFF";"OFF";-1041,465;-259,181;-464,476;13;0;-18824,102;30,788;60,04;44523;4;0;0;0;0;0,001;0,004
2018-04-16 06:54:48;49,269;0;-1,967;-259,183;80,8;14400;"OFF";"OFF";-1041,465;-259,183;-464,476;13;0;-18824,102;30,788;60,04;44527;4;0;0;0;0;0,001;0,004
2018-04-16 06:54:54;49,284;0;-1,227;-259,185;80,8;14400;"OFF";"OFF";-1041,465;-259,186;-464,476;13;0;-18824,102;30,788;60,04;44533;4;0;0;0;0;0,001;0,004
2018-04-16 06:54:58;49,293;0;-0,992;-259,186;80,8;14400;"OFF";"OFF";-1041,465;-259,186;-464,476;13;0;-18824,102;30,788;60,04;44537;4;0;0;0;0;0,001;0,004
2018-04-16 06:55:04;49,285;0;-1,713;-259,188;80,8;14400;"OFF";"OFF";-1041,465;-259,189;-464,476;13;0;-18824,102;30,788;60,04;44543;4;0;0;0;0;0,001;0,004
2018-04-16 06:55:08;49,282;0;-1,744;-259,19;80,8;14400;"OFF";"OFF";-1041,465;-259,19;-464,476;13;0;-18824,102;30,788;60,04;44547;4;0;0;0;0;0,001;0,004
2018-04-16 06:55:14;49,28;0;-2,084;-259,193;80,8;14400;"OFF";"OFF";-1041,465;-259,193;-464,476;13;0;-18824,102;30,788;60,04;44553;4;0;0;0;0;0,001;0,004
2018-04-16 06:55:18;49,283;0;-1,61;-259,195;80,8;14400;"OFF";"OFF";-1041,465;-259,196;-464,476;13;0;-18824,102;30,788;60,04;44557;4;0;0;0;0;0,001;0,004
2018-04-16 06:55:24;49,268;0;-2,152;-259,198;80,8;14400;"OFF";"OFF";-1041,465;-259,199;-464,476;13;0;-18824,102;30,788;60,04;44563;4;0;0;0;0;0,001;0,004
2018-04-16 06:55:28;49,257;0;-2,654;-259,201;80,8;14400;"OFF";"OFF";-1041,465;-259,202;-464,476;13;0;-18824,102;30,788;60,04;44567;4;0;0;0;0;0,001;0,004
2018-04-16 06:55:34;49,283;0;-1,142;-259,204;80,8;14400;"OFF";"OFF";-1041,465;-259,205;-464,476;13;0;-18824,102;30,788;60,04;44573;4;0;0;0;0;0,001;0,004
2018-04-16 06:55:38;49,29;0;-1,008;-259,206;80,8;14400;"OFF";"OFF";-1041,465;-259,206;-464,476;13;0;-18824,102;30,788;60,04;44577;4;0;0;0;0;0,001;0,004
2018-04-16 06:55:44;49,273;0;-1,941;-259,209;80,8;14400;"OFF";"OFF";-1041,465;-259,209;-464,476;13;0;-18824,102;30,788;60,04;44583;4;0;0;0;0;0,001;0,004
2018-04-16 06:55:48;49,278;0;-1,535;-259,211;80,8;14400;"OFF";"OFF";-1041,465;-259,211;-464,476;13;0;-18824,102;30,788;60,04;44587;4;0;0;0;0;0,001;0,004
2018-04-16 06:55:54;49,278;0;-1,727;-259,213;80,8;14400;"OFF";"OFF";-1041,465;-259,213;-464,476;13;0;-18824,102;30,788;60,04;44593;4;0;0;0;0;0,001;0,004
2018-04-16 06:55:58;49,271;0;-2,13;-259,215;80,8;14400;"OFF";"OFF";-1041,465;-259,215;-464,476;13;0;-18824,102;30,788;60,04;44597;4;0;0;0;0;0,001;0,004
2018-04-16 06:56:04;49,299;0;-0,642;-259,218;80,8;14400;"OFF";"OFF";-1041,465;-259,218;-464,476;13;0;-18824,102;30,788;60,04;44603;4;0;0;0;0;0,001;0,004
2018-04-16 06:56:08;49,284;0;-1,722;-259,219;80,8;14400;"OFF";"OFF";-1041,465;-259,22;-464,476;13;0;-18824,102;30,788;60,04;44607;4;0;0;0;0;0,001;0,004
2018-04-16 06:56:14;49,271;0;-2,419;-259,222;80,8;14400;"OFF";"OFF";-1041,465;-259,223;-464,476;13;0;-18824,102;30,788;60,04;44613;4;0;0;0;0;0,001;0,004
2018-04-16 06:56:18;49,269;0;-2,258;-259,225;80,8;14400;"OFF";"OFF";-1041,465;-259,225;-464,476;13;0;-18824,102;30,788;60,04;44617;4;0;0;0;0;0,001;0,004
2018-04-16 06:56:24;49,302;0;-0,307;-259,227;80,8;14400;"OFF";"OFF";-1041,465;-259,227;-464,476;13;0;-18824,102;30,788;60,04;44623;4;0;0;0;0;0,001;0,004
2018-04-16 06:56:28;49,306;0;-0,476;-259,228;80,8;14400;"OFF";"OFF";-1041,465;-259,228;-464,476;13;0;-18824,102;30,788;60,04;44627;4;0;0;0;0;0,001;0,004
2018-04-16 06:56:34;49,293;0;-1,42;-259,231;80,8;14400;"OFF";"OFF";-1041,465;-259,231;-464,476;13;0;-18824,102;30,788;60,04;44633;4;0;0;0;0;0,001;0,004
2018-04-16 06:56:38;49,277;0;-2,038;-259,233;80,8;14400;"OFF";"OFF";-1041,465;-259,233;-464,476;13;0;-18824,102;30,788;60,04;44637;4;0;0;0;0;0,001;0,004
2018-04-16 06:56:44;49,288;0;-1,333;-259,236;80,8;14400;"OFF";"OFF";-1041,465;-259,236;-464,476;13;0;-18824,102;30,788;60,04;44643;4;0;0;0;0;0,001;0,004
2018-04-16 06:56:48;49,278;0;-1,84;-259,238;80,8;14400;"OFF";"OFF";-1041,465;-259,238;-464,476;13;0;-18824,102;30,788;60,04;44647;4;0;0;0;0;0,001;0,004
2018-04-16 06:56:54;49,271;0;-2,224;-259,241;80,8;14400;"OFF";"OFF";-1041,465;-259,241;-464,476;13;0;-18824,102;30,788;60,04;44653;4;0;0;0;0;0,001;0,004
2018-04-16 06:56:58;49,275;0;-1,568;-259,243;80,8;14400;"OFF";"OFF";-1041,465;-259,244;-464,476;13;0;-18824,102;30,788;60,04;44657;4;0;0;0;0;0,001;0,004
2018-04-16 06:57:04;49,294;0;-0,899;-259,246;80,8;14400;"OFF";"OFF";-1041,465;-259,246;-464,476;13;0;-18824,102;30,788;60,04;44663;4;0;0;0;0;0,001;0,004
2018-04-16 06:57:08;49,249;0;-3,901;-259,248;80,8;14400;"OFF";"OFF";-1041,465;-259,249;-464,476;13;0;-18824,104;30,788;60,04;44667;4;0;0;0;0;0,001;0,004
2018-04-16 06:57:14;49,254;0;-2,642;-259,253;80,8;14400;"OFF";"OFF";-1041,465;-259,254;-464,476;13;0;-18824,104;30,788;60,04;44673;4;0;0;0;0;0,001;0,004
2018-04-16 06:57:18;49,265;0;-1,729;-259,255;80,8;14400;"OFF";"OFF";-1041,465;-259,256;-464,476;13;0;-18824,104;30,788;60,04;44677;4;0;0;0;0;0,001;0,004
2018-04-16 06:57:24;49,268;0;-1,821;-259,258;80,8;14400;"OFF";"OFF";-1041,465;-259,259;-464,476;13;0;-18824,104;30,788;60,04;44683;4;0;0;0;0;0,001;0,004
2018-04-16 06:57:28;49,263;0;-1,87;-259,26;80,8;14400;"OFF";"OFF";-1041,465;-259,261;-464,476;13;0;-18824,104;30,788;60,04;44687;4;0;0;0;0;0,001;0,004
2018-04-16 06:57:34;49,267;0;-1,936;-259,263;80,8;14400;"OFF";"OFF";-1041,465;-259,264;-464,476;13;0;-18824,104;30,788;60,04;44693;4;0;0;0;0;0,001;0,004
2018-04-16 06:57:38;49,274;0;-1,965;-259,265;80,8;14400;"OFF";"OFF";-1041,465;-259,265;-464,476;13;0;-18824,104;30,788;60,04;44697;4;0;0;0;0;0,001;0,004
2018-04-16 06:57:44;49,256;0;-2,674;-259,268;80,8;14400;"OFF";"OFF";-1041,465;-259,269;-464,476;13;0;-18824,104;30,788;60,04;44703;4;0;0;0;0;0,001;0,004
2018-04-16 06:57:48;49,301;0;-0,135;-259,27;80,8;14400;"OFF";"OFF";-1041,465;-259,27;-464,476;13;0;-18824,104;30,788;60,04;44707;4;0;0;0;0;0,001;0,004
2018-04-16 06:57:54;49,278;0;-2,06;-259,272;80,8;14400;"OFF";"OFF";-1041,465;-259,273;-464,476;13;0;-18824,104;30,788;60,04;44713;4;0;0;0;0;0,001;0,004
2018-04-16 06:57:58;49,278;0;-1,858;-259,274;80,8;14400;"OFF";"OFF";-1041,465;-259,275;-464,476;13;0;-18824,104;30,788;60,04;44717;4;0;0;0;0;0,001;0,004
2018-04-16 06:58:04;49,263;0;-2,566;-259,277;80,8;14400;"OFF";"OFF";-1041,465;-259,278;-464,476;13;0;-18824,104;30,788;60,04;44723;4;0;0;0;0;0,001;0,004
2018-04-16 06:58:08;49,294;0;-1,057;-259,278;80,8;14400;"OFF";"OFF";-1041,465;-259,279;-464,476;13;0;-18824,104;30,788;60,04;44727;4;0;0;0;0;0,001;0,004
2018-04-16 06:58:14;49,304;0;-0,425;-259,28;80,8;14400;"OFF";"OFF";-1041,465;-259,281;-464,476;13;0;-18824,104;30,788;60,04;44733;4;0;0;0;0;0,001;0,004
2018-04-16 06:58:18;49,308;0;-0,541;-259,282;80,8;14400;"OFF";"OFF";-1041,465;-259,282;-464,476;13;0;-18824,104;30,788;60,04;44737;4;0;0;0;0;0,001;0,004
2018-04-16 06:58:24;49,278;0;-2,217;-259,283;80,8;14400;"OFF";"OFF";-1041,465;-259,284;-464,476;13;0;-18824,104;30,788;60,04;44743;4;0;0;0;0;0,001;0,004
2018-04-16 06:58:28;49,287;0;-1,899;-259,285;80,8;14400;"OFF";"OFF";-1041,465;-259,286;-464,476;13;0;-18824,104;30,788;60,04;44747;4;0;0;0;0;0,001;0,004
2018-04-16 06:58:34;49,284;0;-1,869;-259,289;80,8;14400;"OFF";"OFF";-1041,465;-259,289;-464,476;13;0;-18824,104;30,788;60,04;44753;4;0;0;0;0;0,001;0,004
2018-04-16 06:58:38;49,267;0;-2,489;-259,292;80,8;14400;"OFF";"OFF";-1041,465;-259,292;-464,476;13;0;-18824,104;30,788;60,04;44757;4;0;0;0;0;0,001;0,004
2018-04-16 06:58:44;49,272;0;-1,818;-259,296;80,8;14400;"OFF";"OFF";-1041,465;-259,296;-464,476;13;0;-18824,104;30,788;60,04;44763;4;0;0;0;0;0,001;0,004
2018-04-16 06:58:48;49,271;0;-1,955;-259,299;80,8;14400;"OFF";"OFF";-1041,465;-259,299;-464,476;13;0;-18824,104;30,788;60,04;44767;4;0;0;0;0;0,001;0,004
2018-04-16 06:58:54;49,272;0;-1,76;-259,302;80,8;14400;"OFF";"OFF";-1041,465;-259,302;-464,476;13;0;-18824,104;30,788;60,04;44773;4;0;0;0;0;0,001;0,004
2018-04-16 06:58:58;49,278;0;-1,534;-259,303;80,8;14400;"OFF";"OFF";-1041,465;-259,304;-464,476;13;0;-18824,104;30,788;60,04;44777;4;0;0;0;0;0,001;0,004
2018-04-16 06:59:04;49,271;0;-2,091;-259,306;80,8;14400;"OFF";"OFF";-1041,465;-259,306;-464,476;13;0;-18824,104;30,788;60,04;44783;4;0;0;0;0;0,001;0,004
2018-04-16 06:59:08;49,289;0;-1,007;-259,307;80,8;14400;"OFF";"OFF";-1041,465;-259,307;-464,476;13;0;-18824,104;30,788;60,04;44787;4;0;0;0;0;0,001;0,004
2018-04-16 06:59:14;49,321;0;-0,103;-259,308;80,8;14400;"OFF";"OFF";-1041,465;-259,308;-464,476;13;0;-18824,104;30,788;60,04;44793;4;0;0;0;0;0,001;0,004
2018-04-16 06:59:18;49,302;0;-1,42;-259,309;80,8;14400;"OFF";"OFF";-1041,465;-259,309;-464,476;13;0;-18824,104;30,788;60,04;44797;4;0;0;0;0;0,001;0,004
2018-04-16 06:59:24;49,301;0;-1,969;-259,311;80,8;14400;"OFF";"OFF";-1041,465;-259,311;-464,476;13;0;-18824,104;30,788;60,04;44803;4;0;0;0;0;0,001;0,004
2018-04-16 06:59:28;49,302;0;-1,358;-259,312;80,8;14400;"OFF";"OFF";-1041,465;-259,313;-464,476;13;0;-18824,104;30,788;60,04;44807;4;0;0;0;0;0,001;0,004
2018-04-16 06:59:34;49,288;0;-2,175;-259,315;80,8;14400;"OFF";"OFF";-1041,465;-259,315;-464,476;13;0;-18824,104;30,788;60,04;44813;4;0;0;0;0;0,001;0,004
2018-04-16 06:59:38;49,269;0;-3,039;-259,318;80,8;14400;"OFF";"OFF";-1041,465;-259,318;-464,476;13;0;-18824,104;30,788;60,04;44817;4;0;0;0;0;0,001;0,004
2018-04-16 06:59:44;49,306;0;-0,793;-259,321;80,8;14400;"OFF";"OFF";-1041,465;-259,321;-464,476;13;0;-18824,104;30,788;60,04;44823;4;0;0;0;0;0,001;0,004
2018-04-16 06:59:48;49,288;0;-1,831;-259,322;80,8;14400;"OFF";"OFF";-1041,465;-259,322;-464,476;13;0;-18824,104;30,788;60,04;44827;4;0;0;0;0;0,001;0,004
2018-04-16 06:59:54;49,292;0;-1,783;-259,324;80,8;14400;"OFF";"OFF";-1041,465;-259,325;-464,476;13;0;-18824,104;30,788;60,04;44833;4;0;0;0;0;0,001;0,004
2018-04-16 06:59:58;49,293;0;-1,507;-259,326;80,8;14400;"OFF";"OFF";-1041,465;-259,327;-464,476;13;0;-18824,104;30,788;60,04;44837;4;0;0;0;0;0,001;0,004
2018-04-16 07:00:04;49,285;0;-2,066;-259,328;80,8;14400;"OFF";"OFF";-1041,465;-259,328;-464,476;13;0;-18824,104;30,788;60,04;44843;4;0;0;0;0;0,001;0,004
2018-04-16 07:00:08;49,304;0;-1,246;-259,33;80,8;14400;"OFF";"OFF";-1041,465;-259,33;-464,476;13;0;-18824,104;30,788;60,04;44847;4;0;0;0;0;0,001;0,004
2018-04-16 07:00:14;49,299;0;-1,233;-259,332;80,8;14400;"OFF";"OFF";-1041,465;-259,333;-464,476;13;0;-18824,104;30,788;60,04;44853;4;0;0;0;0;0,001;0,004
2018-04-16 07:00:18;49,29;0;-1,903;-259,334;80,8;14400;"OFF";"OFF";-1041,465;-259,335;-464,476;13;0;-18824,104;30,788;60,04;44857;4;0;0;0;0;0,001;0,004
2018-04-16 07:00:24;49,287;0;-1,722;-259,338;80,8;14400;"OFF";"OFF";-1041,465;-259,338;-464,476;13;0;-18824,104;30,788;60,04;44863;4;0;0;0;0;0,001;0,004
2018-04-16 07:00:28;49,297;0;-1,309;-259,339;80,8;14400;"OFF";"OFF";-1041,465;-259,339;-464,476;13;0;-18824,104;30,788;60,04;44867;4;0;0;0;0;0,001;0,004
2018-04-16 07:00:34;49,307;0;-1,015;-259,341;80,8;14400;"OFF";"OFF";-1041,465;-259,342;-464,476;13;0;-18824,104;30,788;60,04;44873;4;0;0;0;0;0,001;0,004
2018-04-16 07:00:38;49,314;0;-0,558;-259,342;80,8;- - -;"OFF";"OFF";-1041,465;-259,343;-464,476;13;0;-18824,104;30,788;60,04;44877;4;0;0;0;0;0,001;0,004
2018-04-16 07:00:44;49,298;0;-1,824;-259,345;80,8;14400;"OFF";"OFF";-1041,465;-259,345;-464,476;13;0;-18824,104;30,788;60,04;44883;4;0;0;0;0;0,001;0,004
2018-04-16 07:00:48;49,296;0;-1,546;-259,347;80,8;14400;"OFF";"OFF";-1041,465;-259,347;-464,476;13;0;-18824,104;30,788;60,04;44887;4;0;0;0;0;0,001;0,004
2018-04-16 07:00:54;49,323;0;-0,373;-259,348;80,8;14400;"OFF";"OFF";-1041,465;-259,348;-464,476;13;0;-18824,104;30,788;60,04;44893;4;0;0;0;0;0,001;0,004
2018-04-16 07:00:58;49,295;0;-2,17;-259,35;80,8;14400;"OFF";"OFF";-1041,465;-259,35;-464,476;13;0;-18824,104;30,788;60,04;44897;4;0;0;0;0;0,001;0,004
2018-04-16 07:01:04;49,29;0;-1,935;-259,353;80,8;14400;"OFF";"OFF";-1041,465;-259,354;-464,476;13;0;-18824,104;30,788;60,04;44903;4;0;0;0;0;0,001;0,004
2018-04-16 07:01:08;49,291;0;-1,803;-259,356;80,8;14400;"OFF";"OFF";-1041,465;-259,356;-464,476;13;0;-18824,104;30,788;60,04;44907;4;0;0;0;0;0,001;0,004
2018-04-16 07:01:14;49,315;0;-0,836;-259,357;80,8;14400;"OFF";"OFF";-1041,465;-259,358;-464,476;13;0;-18824,104;30,788;60,04;44913;4;0;0;0;0;0,001;0,004
2018-04-16 07:01:18;49,318;0;-0,687;-259,358;80,8;14400;"OFF";"OFF";-1041,465;-259,358;-464,476;13;0;-18824,104;30,788;60,04;44917;4;0;0;0;0;0,001;0,004
2018-04-16 07:01:24;49,293;0;-2,108;-259,361;80,8;14400;"OFF";"OFF";-1041,465;-259,362;-464,476;13;0;-18824,104;30,788;60,04;44923;4;0;0;0;0;0,001;0,004
2018-04-16 07:01:28;49,27;0;-3,144;-259,364;80,8;14400;"OFF";"OFF";-1041,465;-259,365;-464,476;13;0;-18824,106;30,788;60,04;44927;4;0;0;0;0;0,001;0,004
2018-04-16 07:01:34;49,282;0;-1,596;-259,369;80,8;14400;"OFF";"OFF";-1041,465;-259,369;-464,476;13;0;-18824,106;30,788;60,04;44933;4;0;0;0;0;0,001;0,004
2018-04-16 07:01:38;49,301;0;-0,863;-259,37;80,8;14400;"OFF";"OFF";-1041,465;-259,37;-464,476;13;0;-18824,106;30,788;60,04;44937;4;0;0;0;0;0,001;0,004
2018-04-16 07:01:44;49,293;0;-1,784;-259,372;80,8;14400;"OFF";"OFF";-1041,465;-259,373;-464,476;13;0;-18824,106;30,788;60,04;44943;4;0;0;0;0;0,001;0,004
2018-04-16 07:01:48;49,257;0;-3,373;-259,375;80,8;14400;"OFF";"OFF";-1041,465;-259,375;-464,476;13;0;-18824,106;30,788;60,04;44947;4;0;0;0;0;0,001;0,004
2018-04-16 07:01:54;49,296;0;-1,077;-259,378;80,8;14400;"OFF";"OFF";-1041,465;-259,379;-464,476;13;0;-18824,106;30,788;60,04;44953;4;0;0;0;0;0,001;0,004
2018-04-16 07:01:58;49,279;0;-1,876;-259,38;80,8;14400;"OFF";"OFF";-1041,465;-259,381;-464,476;13;0;-18824,106;30,788;60,04;44957;4;0;0;0;0;0,001;0,004
2018-04-16 07:02:04;49,278;0;-1,546;-259,384;80,8;14400;"OFF";"OFF";-1041,465;-259,384;-464,476;13;0;-18824,106;30,788;60,04;44963;4;0;0;0;0;0,001;0,004
2018-04-16 07:02:08;49,297;0;-0,88;-259,385;80,8;14400;"OFF";"OFF";-1041,465;-259,385;-464,476;13;0;-18824,106;30,788;60,04;44967;4;0;0;0;0;0,001;0,004
2018-04-16 07:02:14;49,297;0;-1,524;-259,387;80,8;14400;"OFF";"OFF";-1041,465;-259,387;-464,476;13;0;-18824,106;30,788;60,04;44973;4;0;0;0;0;0,001;0,004
2018-04-16 07:02:18;49,306;0;-0,902;-259,388;80,8;14400;"OFF";"OFF";-1041,465;-259,389;-464,476;13;0;-18824,106;30,788;60,04;44977;4;0;0;0;0;0,001;0,004
2018-04-16 07:02:24;49,301;0;-1,393;-259,391;80,8;14400;"OFF";"OFF";-1041,465;-259,391;-464,476;13;0;-18824,106;30,788;60,04;44983;4;0;0;0;0;0,001;0,004
2018-04-16 07:02:28;49,29;0;-1,754;-259,393;80,8;14400;"OFF";"OFF";-1041,465;-259,393;-464,476;13;0;-18824,106;30,788;60,04;44987;4;0;0;0;0;0,001;0,004
2018-04-16 07:02:34;49,282;0;-1,969;-259,396;80,8;14400;"OFF";"OFF";-1041,465;-259,396;-464,476;13;0;-18824,106;30,788;60,04;44993;4;0;0;0;0;0,001;0,004
2018-04-16 07:02:38;49,28;0;-2,169;-259,398;80,8;14400;"OFF";"OFF";-1041,465;-259,398;-464,476;13;0;-18824,106;30,788;60,04;44997;4;0;0;0;0;0,001;0,004
2018-04-16 07:02:44;49,278;0;-1,967;-259,401;80,8;14400;"OFF";"OFF";-1041,465;-259,402;-464,476;13;0;-18824,106;30,788;60,04;45003;4;0;0;0;0;0,001;0,004
2018-04-16 07:02:48;49,275;0;-2,006;-259,404;80,8;14400;"OFF";"OFF";-1041,465;-259,405;-464,476;13;0;-18824,106;30,788;60,04;45007;4;0;0;0;0;0,001;0,004
2018-04-16 07:02:54;49,281;0;-1,732;-259,407;80,8;14400;"OFF";"OFF";-1041,465;-259,407;-464,476;13;0;-18824,106;30,788;60,04;45013;4;0;0;0;0;0,001;0,004
2018-04-16 07:02:58;49,29;0;-1,218;-259,409;80,8;14400;"OFF";"OFF";-1041,465;-259,409;-464,476;13;0;-18824,106;30,788;60,04;45017;4;0;0;0;0;0,001;0,004
2018-04-16 07:03:04;49,295;0;-1,456;-259,41;80,8;14400;"OFF";"OFF";-1041,465;-259,411;-464,476;13;0;-18824,106;30,788;60,04;45023;4;0;0;0;0;0,001;0,004
2018-04-16 07:03:08;49,308;0;-0,922;-259,411;80,8;14400;"OFF";"OFF";-1041,465;-259,412;-464,476;13;0;-18824,106;30,788;60,04;45027;4;0;0;0;0;0,001;0,004
2018-04-16 07:03:14;49,261;0;-3,331;-259,415;80,8;14400;"OFF";"OFF";-1041,465;-259,416;-464,476;13;0;-18824,106;30,788;60,04;45033;4;0;0;0;0;0,001;0,004
2018-04-16 07:03:18;49,275;0;-2,234;-259,418;80,8;14400;"OFF";"OFF";-1041,465;-259,418;-464,476;13;0;-18824,106;30,788;60,04;45037;4;0;0;0;0;0,001;0,004
2018-04-16 07:03:24;49,277;0;-2,04;-259,421;80,8;14400;"OFF";"OFF";-1041,465;-259,422;-464,476;13;0;-18824,106;30,788;60,04;45043;4;0;0;0;0;0,001;0,004
2018-04-16 07:03:28;49,284;0;-1,488;-259,424;80,8;14400;"OFF";"OFF";-1041,465;-259,424;-464,476;13;0;-18824,106;30,788;60,04;45047;4;0;0;0;0;0,001;0,004
2018-04-16 07:03:34;49,299;0;-0,935;-259,426;80,8;14400;"OFF";"OFF";-1041,465;-259,426;-464,476;13;0;-18824,106;30,788;60,04;45053;4;0;0;0;0;0,001;0,004
2018-04-16 07:03:38;49,276;0;-2,335;-259,427;80,8;14400;"OFF";"OFF";-1041,465;-259,428;-464,476;13;0;-18824,106;30,788;60,04;45057;4;0;0;0;0;0,001;0,004
2018-04-16 07:03:44;49,253;0;-3,301;-259,432;80,8;14400;"OFF";"OFF";-1041,465;-259,432;-464,476;13;0;-18824,106;30,788;60,04;45063;4;0;0;0;0;0,001;0,004
2018-04-16 07:03:48;49,269;0;-2,458;-259,434;80,8;14400;"OFF";"OFF";-1041,465;-259,435;-464,476;13;0;-18824,106;30,788;60,04;45067;4;0;0;0;0;0,001;0,004
2018-04-16 07:03:54;49,276;0;-1,601;-259,438;80,8;14400;"OFF";"OFF";-1041,465;-259,439;-464,476;13;0;-18824,106;30,788;60,04;45073;4;0;0;0;0;0,001;0,004
2018-04-16 07:03:58;49,288;0;-1,077;-259,44;80,8;14400;"OFF";"OFF";-1041,465;-259,44;-464,476;13;0;-18824,106;30,788;60,04;45077;4;0;0;0;0;0,001;0,004
2018-04-16 07:04:04;49,306;0;-0,409;-259,442;80,8;14400;"OFF";"OFF";-1041,465;-259,442;-464,476;13;0;-18824,106;30,788;60,04;45083;4;0;0;0;0;0,001;0,004
2018-04-16 07:04:08;49,284;0;-1,934;-259,443;80,8;14400;"OFF";"OFF";-1041,465;-259,444;-464,476;13;0;-18824,106;30,788;60,04;45087;4;0;0;0;0;0,001;0,004
2018-04-16 07:04:14;49,283;0;-1,598;-259,447;80,8;14400;"OFF";"OFF";-1041,465;-259,447;-464,476;13;0;-18824,106;30,788;60,04;45093;4;0;0;0;0;0,001;0,004
