TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 07:04:18;49,29;0;-1,648;-259,448;80,8;14400;"OFF";"OFF";-1041,465;-259,449;-464,476;13;0;-18824,106;30,788;60,04;45097;4;0;0;0;0;0,001;0,004
2018-04-16 07:04:24;49,304;0;-0,747;-259,451;80,8;14400;"OFF";"OFF";-1041,465;-259,451;-464,476;13;0;-18824,106;30,788;60,04;45103;4;0;0;0;0;0,001;0,004
2018-04-16 07:04:28;49,287;0;-1,696;-259,453;80,8;14400;"OFF";"OFF";-1041,465;-259,453;-464,476;13;0;-18824,106;30,788;60,04;45107;4;0;0;0;0;0,001;0,004
2018-04-16 07:04:34;49,266;0;-2,874;-259,457;80,8;14400;"OFF";"OFF";-1041,465;-259,457;-464,476;13;0;-18824,106;30,788;60,04;45113;4;0;0;0;0;0,001;0,004
2018-04-16 07:04:38;49,249;0;-3,254;-259,46;80,8;14400;"OFF";"OFF";-1041,465;-259,461;-464,476;13;0;-18824,108;30,788;60,04;45117;4;0;0;0;0;0,001;0,004
2018-04-16 07:04:44;49,253;0;-2,291;-259,466;80,8;14400;"OFF";"OFF";-1041,465;-259,466;-464,476;13;0;-18824,112;30,788;60,04;45123;4;0;0;0;0;0,001;0,004
2018-04-16 07:04:48;49,277;0;-1,371;-259,468;80,8;14400;"OFF";"OFF";-1041,465;-259,468;-464,476;13;0;-18824,112;30,788;60,04;45127;4;0;0;0;0;0,001;0,004
2018-04-16 07:04:54;49,288;0;-1,201;-259,469;80,8;14400;"OFF";"OFF";-1041,465;-259,469;-464,476;13;0;-18824,112;30,788;60,04;45133;4;0;0;0;0;0,001;0,004
2018-04-16 07:04:58;49,287;0;-1,494;-259,47;80,8;14400;"OFF";"OFF";-1041,465;-259,471;-464,476;13;0;-18824,112;30,788;60,04;45137;4;0;0;0;0;0,001;0,004
2018-04-16 07:05:04;49,284;0;-1,418;-259,474;80,8;14400;"OFF";"OFF";-1041,465;-259,474;-464,476;13;0;-18824,112;30,788;60,04;45143;4;0;0;0;0;0,001;0,004
2018-04-16 07:05:08;49,265;0;-2,537;-259,476;80,8;14400;"OFF";"OFF";-1041,465;-259,476;-464,476;13;0;-18824,112;30,788;60,04;45147;4;0;0;0;0;0,001;0,004
2018-04-16 07:05:14;49,296;0;-0,948;-259,478;80,8;14400;"OFF";"OFF";-1041,465;-259,479;-464,476;13;0;-18824,112;30,788;60,04;45153;4;0;0;0;0;0,001;0,004
2018-04-16 07:05:18;49,276;0;-2,118;-259,48;80,8;14400;"OFF";"OFF";-1041,465;-259,481;-464,476;13;0;-18824,112;30,788;60,04;45157;4;0;0;0;0;0,001;0,004
2018-04-16 07:05:24;49,281;0;-1,646;-259,483;80,8;14400;"OFF";"OFF";-1041,465;-259,484;-464,476;13;0;-18824,112;30,788;60,04;45163;4;0;0;0;0;0,001;0,004
2018-04-16 07:05:28;49,273;0;-2,103;-259,485;80,8;14400;"OFF";"OFF";-1041,465;-259,486;-464,476;13;0;-18824,112;30,788;60,04;45167;4;0;0;0;0;0,001;0,004
2018-04-16 07:05:34;49,262;0;-2,481;-259,489;80,8;14400;"OFF";"OFF";-1041,465;-259,49;-464,476;13;0;-18824,112;30,788;60,04;45173;4;0;0;0;0;0,001;0,004
2018-04-16 07:05:38;49,246;0;-3,14;-259,492;80,8;14400;"OFF";"OFF";-1041,465;-259,493;-464,476;13;0;-18824,112;30,788;60,04;45177;4;0;0;0;0;0,001;0,004
2018-04-16 07:05:44;49,25;0;-2,61;-259,497;80,8;14400;"OFF";"OFF";-1041,465;-259,498;-464,476;13;0;-18824,112;30,788;60,04;45183;4;0;0;0;0;0,001;0,004
2018-04-16 07:05:48;49,25;0;-2,47;-259,499;80,8;14400;"OFF";"OFF";-1041,465;-259,5;-464,476;13;0;-18824,112;30,788;60,04;45187;4;0;0;0;0;0,001;0,004
2018-04-16 07:05:54;49,274;0;-1,394;-259,503;80,8;14400;"OFF";"OFF";-1041,465;-259,503;-464,476;13;0;-18824,112;30,788;60,04;45193;4;0;0;0;0;0,001;0,004
2018-04-16 07:05:58;49,288;0;-1,035;-259,504;80,8;14400;"OFF";"OFF";-1041,465;-259,504;-464,476;13;0;-18824,112;30,788;60,04;45197;4;0;0;0;0;0,001;0,004
2018-04-16 07:06:04;49,268;0;-2,28;-259,506;80,8;14400;"OFF";"OFF";-1041,465;-259,507;-464,476;13;0;-18824,112;30,788;60,04;45203;4;0;0;0;0;0,001;0,004
2018-04-16 07:06:08;49,27;0;-1,895;-259,509;80,7;14400;"OFF";"OFF";-1041,465;-259,509;-464,476;13;0;-18824,112;30,788;60,04;45207;4;0;0;0;0;0,001;0,004
2018-04-16 07:06:14;49,267;0;-2,311;-259,511;80,7;14400;"OFF";"OFF";-1041,465;-259,512;-464,476;13;0;-18824,112;30,788;60,04;45213;4;0;0;0;0;0,001;0,004
2018-04-16 07:06:18;49,266;0;-2,404;-259,514;80,7;14400;"OFF";"OFF";-1041,465;-259,514;-464,476;13;0;-18824,112;30,788;60,04;45217;4;0;0;0;0;0,001;0,004
2018-04-16 07:06:24;49,296;0;-0,622;-259,517;80,7;14400;"OFF";"OFF";-1041,465;-259,517;-464,476;13;0;-18824,112;30,788;60,04;45223;4;0;0;0;0;0,001;0,004
2018-04-16 07:06:28;49,283;0;-1,585;-259,519;80,7;14400;"OFF";"OFF";-1041,465;-259,519;-464,476;13;0;-18824,112;30,788;60,04;45227;4;0;0;0;0;0,001;0,004
2018-04-16 07:06:34;49,264;0;-2,243;-259,522;80,7;14400;"OFF";"OFF";-1041,465;-259,522;-464,476;13;0;-18824,112;30,788;60,04;45233;4;0;0;0;0;0,001;0,004
2018-04-16 07:06:38;49,265;0;-2,11;-259,525;80,7;14400;"OFF";"OFF";-1041,465;-259,525;-464,476;13;0;-18824,112;30,788;60,04;45237;4;0;0;0;0;0,001;0,004
2018-04-16 07:06:44;49,249;0;-2,783;-259,528;80,7;14400;"OFF";"OFF";-1041,465;-259,529;-464,476;13;0;-18824,112;30,788;60,04;45243;4;0;0;0;0;0,001;0,004
2018-04-16 07:06:48;49,272;0;-1,651;-259,531;80,7;14400;"OFF";"OFF";-1041,465;-259,531;-464,476;13;0;-18824,112;30,788;60,04;45247;4;0;0;0;0;0,001;0,004
2018-04-16 07:06:54;49,295;0;-0,776;-259,533;80,7;14400;"OFF";"OFF";-1041,465;-259,533;-464,476;13;0;-18824,112;30,788;60,04;45253;4;0;0;0;0;0,001;0,004
2018-04-16 07:06:58;49,282;0;-1,855;-259,534;80,7;14400;"OFF";"OFF";-1041,465;-259,534;-464,476;13;0;-18824,112;30,788;60,04;45257;4;0;0;0;0;0,001;0,004
2018-04-16 07:07:04;49,262;0;-2,574;-259,537;80,7;14400;"OFF";"OFF";-1041,465;-259,538;-464,476;13;0;-18824,112;30,788;60,04;45263;4;0;0;0;0;0,001;0,004
2018-04-16 07:07:08;49,259;0;-2,588;-259,54;80,7;14400;"OFF";"OFF";-1041,465;-259,541;-464,476;13;0;-18824,112;30,788;60,04;45267;4;0;0;0;0;0,001;0,004
2018-04-16 07:07:14;49,242;0;-3,035;-259,545;80,7;14400;"OFF";"OFF";-1041,465;-259,546;-464,476;13;0;-18824,112;30,788;60,04;45273;4;0;0;0;0;0,001;0,004
2018-04-16 07:07:18;49,252;0;-2,649;-259,548;80,7;14400;"OFF";"OFF";-1041,465;-259,549;-464,476;13;0;-18824,112;30,788;60,04;45277;4;0;0;0;0;0,001;0,004
2018-04-16 07:07:24;49,274;0;-1,032;-259,551;80,7;14400;"OFF";"OFF";-1041,465;-259,551;-464,476;13;0;-18824,112;30,788;60,04;45283;4;0;0;0;0;0,001;0,004
2018-04-16 07:07:28;49,268;0;-1,814;-259,553;80,7;14400;"OFF";"OFF";-1041,465;-259,553;-464,476;13;0;-18824,112;30,788;60,04;45287;4;0;0;0;0;0,001;0,004
2018-04-16 07:07:34;49,251;0;-2,55;-259,557;80,7;14400;"OFF";"OFF";-1041,465;-259,558;-464,476;13;0;-18824,112;30,788;60,04;45293;4;0;0;0;0;0,001;0,004
2018-04-16 07:07:38;49,265;0;-1,788;-259,559;80,7;14400;"OFF";"OFF";-1041,465;-259,56;-464,476;13;0;-18824,112;30,788;60,04;45297;4;0;0;0;0;0,001;0,004
2018-04-16 07:07:44;49,267;0;-1,823;-259,562;80,7;14400;"OFF";"OFF";-1041,465;-259,563;-464,476;13;0;-18824,112;30,788;60,04;45303;4;0;0;0;0;0,001;0,004
2018-04-16 07:07:48;49,263;0;-1,978;-259,565;80,7;14400;"OFF";"OFF";-1041,465;-259,565;-464,476;13;0;-18824,112;30,788;60,04;45307;4;0;0;0;0;0,001;0,004
2018-04-16 07:07:54;49,268;0;-1,771;-259,568;80,7;14400;"OFF";"OFF";-1041,465;-259,569;-464,476;13;0;-18824,112;30,788;60,04;45313;4;0;0;0;0;0,001;0,004
2018-04-16 07:07:58;49,244;0;-3,075;-259,571;80,7;14400;"OFF";"OFF";-1041,465;-259,572;-464,476;13;0;-18824,112;30,788;60,04;45317;4;0;0;0;0;0,001;0,004
2018-04-16 07:08:04;49,27;0;-1,55;-259,574;80,7;14400;"OFF";"OFF";-1041,465;-259,575;-464,476;13;0;-18824,112;30,788;60,04;45323;4;0;0;0;0;0,001;0,004
2018-04-16 07:08:08;49,283;0;-1,02;-259,576;80,7;14400;"OFF";"OFF";-1041,465;-259,576;-464,476;13;0;-18824,112;30,788;60,04;45327;4;0;0;0;0;0,001;0,004
2018-04-16 07:08:14;49,249;0;-2,857;-259,579;80,7;14400;"OFF";"OFF";-1041,465;-259,58;-464,476;13;0;-18824,112;30,788;60,04;45333;4;0;0;0;0;0,001;0,004
2018-04-16 07:08:18;49,272;0;-1,427;-259,582;80,7;14400;"OFF";"OFF";-1041,465;-259,583;-464,476;13;0;-18824,112;30,788;60,04;45337;4;0;0;0;0;0,001;0,004
2018-04-16 07:08:24;49,278;0;-1,346;-259,585;80,7;14400;"OFF";"OFF";-1041,465;-259,585;-464,476;13;0;-18824,112;30,788;60,04;45343;4;0;0;0;0;0,001;0,004
2018-04-16 07:08:28;49,274;0;-1,705;-259,586;80,7;14400;"OFF";"OFF";-1041,465;-259,587;-464,476;13;0;-18824,112;30,788;60,04;45347;4;0;0;0;0;0,001;0,004
2018-04-16 07:08:34;49,262;0;-2,324;-259,59;80,7;14400;"OFF";"OFF";-1041,465;-259,591;-464,476;13;0;-18824,112;30,788;60,04;45353;4;0;0;0;0;0,001;0,004
2018-04-16 07:08:38;49,255;0;-2,465;-259,592;80,7;14400;"OFF";"OFF";-1041,465;-259,593;-464,476;13;0;-18824,112;30,788;60,04;45357;4;0;0;0;0;0,001;0,004
2018-04-16 07:08:44;49,27;0;-1,326;-259,597;80,7;14400;"OFF";"OFF";-1041,465;-259,597;-464,476;13;0;-18824,112;30,788;60,04;45363;4;0;0;0;0;0,001;0,004
2018-04-16 07:08:48;49,276;0;-1,216;-259,598;80,7;14400;"OFF";"OFF";-1041,465;-259,599;-464,476;13;0;-18824,112;30,788;60,04;45367;4;0;0;0;0;0,001;0,004
2018-04-16 07:08:54;49,274;0;-1,823;-259,601;80,7;14400;"OFF";"OFF";-1041,465;-259,601;-464,476;13;0;-18824,112;30,788;60,04;45373;4;0;0;0;0;0,001;0,004
2018-04-16 07:08:58;49,28;0;-1,526;-259,603;80,7;14400;"OFF";"OFF";-1041,465;-259,603;-464,476;13;0;-18824,112;30,788;60,04;45377;4;0;0;0;0;0,001;0,004
2018-04-16 07:09:04;49,276;0;-1,644;-259,605;80,7;14400;"OFF";"OFF";-1041,465;-259,606;-464,476;13;0;-18824,112;30,788;60,04;45383;4;0;0;0;0;0,001;0,004
2018-04-16 07:09:08;49,276;0;-1,979;-259,608;80,7;14400;"OFF";"OFF";-1041,465;-259,608;-464,476;13;0;-18824,112;30,788;60,04;45387;4;0;0;0;0;0,001;0,004
2018-04-16 07:09:14;49,244;0;-3,126;-259,612;80,7;14400;"OFF";"OFF";-1041,465;-259,612;-464,476;13;0;-18824,112;30,788;60,04;45393;4;0;0;0;0;0,001;0,004
2018-04-16 07:09:18;49,271;0;-1,53;-259,614;80,7;14400;"OFF";"OFF";-1041,465;-259,615;-464,476;13;0;-18824,112;30,788;60,04;45397;4;0;0;0;0;0,001;0,004
2018-04-16 07:09:24;49,292;0;-0,838;-259,616;80,7;14400;"OFF";"OFF";-1041,465;-259,617;-464,476;13;0;-18824,112;30,788;60,04;45403;4;0;0;0;0;0,001;0,004
2018-04-16 07:09:28;49,282;0;-1,57;-259,618;80,7;14400;"OFF";"OFF";-1041,465;-259,618;-464,476;13;0;-18824,112;30,788;60,04;45407;4;0;0;0;0;0,001;0,004
2018-04-16 07:09:34;49,315;0;-0,209;-259,62;80,7;14400;"OFF";"OFF";-1041,465;-259,62;-464,476;13;0;-18824,112;30,788;60,04;45413;4;0;0;0;0;0,001;0,004
2018-04-16 07:09:38;49,307;0;-0,828;-259,62;80,7;14400;"OFF";"OFF";-1041,465;-259,62;-464,476;13;0;-18824,112;30,788;60,04;45417;4;0;0;0;0;0,001;0,004
2018-04-16 07:09:44;49,286;0;-2,024;-259,623;80,7;14400;"OFF";"OFF";-1041,465;-259,623;-464,476;13;0;-18824,112;30,788;60,04;45423;4;0;0;0;0;0,001;0,004
2018-04-16 07:09:48;49,266;0;-2,651;-259,626;80,7;14400;"OFF";"OFF";-1041,465;-259,626;-464,476;13;0;-18824,112;30,788;60,04;45427;4;0;0;0;0;0,001;0,004
2018-04-16 07:09:54;49,242;0;-3,598;-259,63;80,7;14400;"OFF";"OFF";-1041,465;-259,631;-464,476;13;0;-18824,112;30,788;60,04;45433;4;0;0;0;0;0,001;0,004
2018-04-16 07:09:58;49,255;0;-2,604;-259,633;80,7;14400;"OFF";"OFF";-1041,465;-259,634;-464,476;13;0;-18824,112;30,788;60,04;45437;4;0;0;0;0;0,001;0,004
2018-04-16 07:10:04;49,267;0;-1,963;-259,637;80,7;14400;"OFF";"OFF";-1041,465;-259,637;-464,476;13;0;-18824,112;30,788;60,04;45443;4;0;0;0;0;0,001;0,004
2018-04-16 07:10:08;49,264;0;-2,189;-259,639;80,7;14400;"OFF";"OFF";-1041,465;-259,639;-464,476;13;0;-18824,112;30,788;60,04;45447;4;0;0;0;0;0,001;0,004
2018-04-16 07:10:14;49,272;0;-1,663;-259,642;80,7;14400;"OFF";"OFF";-1041,465;-259,642;-464,476;13;0;-18824,112;30,788;60,04;45453;4;0;0;0;0;0,001;0,004
2018-04-16 07:10:18;49,257;0;-2,565;-259,644;80,7;14400;"OFF";"OFF";-1041,465;-259,645;-464,476;13;0;-18824,112;30,788;60,04;45457;4;0;0;0;0;0,001;0,004
2018-04-16 07:10:24;49,254;0;-2,526;-259,648;80,7;14400;"OFF";"OFF";-1041,465;-259,649;-464,476;13;0;-18824,112;30,788;60,04;45463;4;0;0;0;0;0,001;0,004
2018-04-16 07:10:28;49,286;0;-0,912;-259,651;80,7;14400;"OFF";"OFF";-1041,465;-259,651;-464,476;13;0;-18824,112;30,788;60,04;45467;4;0;0;0;0;0,001;0,004
2018-04-16 07:10:34;49,279;0;-1,437;-259,653;80,7;14400;"OFF";"OFF";-1041,465;-259,653;-464,476;13;0;-18824,112;30,788;60,04;45473;4;0;0;0;0;0,001;0,004
2018-04-16 07:10:38;49,273;0;-1,826;-259,655;80,7;14400;"OFF";"OFF";-1041,465;-259,655;-464,476;13;0;-18824,112;30,788;60,04;45477;4;0;0;0;0;0,001;0,004
2018-04-16 07:10:44;49,278;0;-1,741;-259,657;80,7;14400;"OFF";"OFF";-1041,465;-259,658;-464,476;13;0;-18824,112;30,788;60,04;45483;4;0;0;0;0;0,001;0,004
2018-04-16 07:10:48;49,28;0;-1,63;-259,659;80,7;14400;"OFF";"OFF";-1041,465;-259,659;-464,476;13;0;-18824,112;30,788;60,04;45487;4;0;0;0;0;0,001;0,004
2018-04-16 07:10:54;49,266;0;-2,33;-259,662;80,7;14400;"OFF";"OFF";-1041,465;-259,663;-464,476;13;0;-18824,112;30,788;60,04;45493;4;0;0;0;0;0,001;0,004
2018-04-16 07:10:58;49,275;0;-1,68;-259,664;80,7;14400;"OFF";"OFF";-1041,465;-259,665;-464,476;13;0;-18824,112;30,788;60,04;45497;4;0;0;0;0;0,001;0,004
2018-04-16 07:11:04;49,279;0;-1,567;-259,667;80,7;14400;"OFF";"OFF";-1041,465;-259,667;-464,476;13;0;-18824,112;30,788;60,04;45503;4;0;0;0;0;0,001;0,004
2018-04-16 07:11:08;49,28;0;-1,814;-259,669;80,7;14400;"OFF";"OFF";-1041,465;-259,669;-464,476;13;0;-18824,112;30,788;60,04;45507;4;0;0;0;0;0,001;0,004
2018-04-16 07:11:14;49,287;0;-1,199;-259,673;80,7;14400;"OFF";"OFF";-1041,465;-259,673;-464,476;13;0;-18824,112;30,788;60,04;45513;4;0;0;0;0;0,001;0,004
2018-04-16 07:11:18;49,263;0;-2,688;-259,675;80,7;14400;"OFF";"OFF";-1041,465;-259,676;-464,476;13;0;-18824,112;30,788;60,04;45517;4;0;0;0;0;0,001;0,004
2018-04-16 07:11:24;49,26;0;-2,545;-259,678;80,7;14400;"OFF";"OFF";-1041,465;-259,679;-464,476;13;0;-18824,112;30,788;60,04;45523;4;0;0;0;0;0,001;0,004
2018-04-16 07:11:28;49,277;0;-1,647;-259,68;80,7;14400;"OFF";"OFF";-1041,465;-259,68;-464,476;13;0;-18824,112;30,788;60,04;45527;4;0;0;0;0;0,001;0,004
2018-04-16 07:11:34;49,272;0;-2,036;-259,683;80,7;14400;"OFF";"OFF";-1041,465;-259,684;-464,476;13;0;-18824,112;30,788;60,04;45533;4;0;0;0;0;0,001;0,004
2018-04-16 07:11:38;49,275;0;-1,79;-259,685;80,7;14400;"OFF";"OFF";-1041,465;-259,686;-464,476;13;0;-18824,112;30,788;60,04;45537;4;0;0;0;0;0,001;0,004
2018-04-16 07:11:44;49,274;0;-2,081;-259,688;80,7;14400;"OFF";"OFF";-1041,465;-259,689;-464,476;13;0;-18824,112;30,788;60,04;45543;4;0;0;0;0;0,001;0,004
2018-04-16 07:11:48;49,258;0;-2,597;-259,691;80,7;14400;"OFF";"OFF";-1041,465;-259,692;-464,476;13;0;-18824,112;30,788;60,04;45547;4;0;0;0;0;0,001;0,004
2018-04-16 07:11:54;49,272;0;-2,041;-259,695;80,7;14400;"OFF";"OFF";-1041,465;-259,695;-464,476;13;0;-18824,112;30,788;60,04;45553;4;0;0;0;0;0,001;0,004
2018-04-16 07:11:58;49,277;0;-1,591;-259,697;80,7;14400;"OFF";"OFF";-1041,465;-259,697;-464,476;13;0;-18824,112;30,788;60,04;45557;4;0;0;0;0;0,001;0,004
2018-04-16 07:12:04;49,262;0;-2,323;-259,7;80,7;14400;"OFF";"OFF";-1041,465;-259,701;-464,476;13;0;-18824,112;30,788;60,04;45563;4;0;0;0;0;0,001;0,004
2018-04-16 07:12:08;49,282;0;-1,234;-259,702;80,7;14400;"OFF";"OFF";-1041,465;-259,702;-464,476;13;0;-18824,112;30,788;60,04;45567;4;0;0;0;0;0,001;0,004
2018-04-16 07:12:14;49,286;0;-1,497;-259,704;80,7;14400;"OFF";"OFF";-1041,465;-259,704;-464,476;13;0;-18824,112;30,788;60,04;45573;4;0;0;0;0;0,001;0,004
2018-04-16 07:12:18;49,278;0;-1,842;-259,706;80,7;14400;"OFF";"OFF";-1041,465;-259,706;-464,476;13;0;-18824,112;30,788;60,04;45577;4;0;0;0;0;0,001;0,004
2018-04-16 07:12:24;49,276;0;-1,7;-259,709;80,7;14400;"OFF";"OFF";-1041,465;-259,709;-464,476;13;0;-18824,112;30,788;60,04;45583;4;0;0;0;0;0,001;0,004
2018-04-16 07:12:28;49,274;0;-1,933;-259,711;80,7;14400;"OFF";"OFF";-1041,465;-259,712;-464,476;13;0;-18824,112;30,788;60,04;45587;4;0;0;0;0;0,001;0,004
2018-04-16 07:12:34;49,254;0;-2,802;-259,715;80,7;14400;"OFF";"OFF";-1041,465;-259,716;-464,476;13;0;-18824,112;30,788;60,04;45593;4;0;0;0;0;0,001;0,004
2018-04-16 07:12:38;49,272;0;-1,783;-259,717;80,7;14400;"OFF";"OFF";-1041,465;-259,718;-464,476;13;0;-18824,112;30,788;60,04;45597;4;0;0;0;0;0,001;0,004
2018-04-16 07:12:44;49,287;0;-1,129;-259,72;80,7;14400;"OFF";"OFF";-1041,465;-259,72;-464,476;13;0;-18824,112;30,788;60,04;45603;4;0;0;0;0;0,001;0,004
2018-04-16 07:12:48;49,282;0;-1,651;-259,722;80,7;14400;"OFF";"OFF";-1041,465;-259,722;-464,476;13;0;-18824,112;30,788;60,04;45607;4;0;0;0;0;0,001;0,004
2018-04-16 07:12:54;49,296;0;-0,931;-259,725;80,7;14400;"OFF";"OFF";-1041,465;-259,725;-464,476;13;0;-18824,112;30,788;60,04;45613;4;0;0;0;0;0,001;0,004
2018-04-16 07:12:58;49,322;0;0;-259,725;80,7;14400;"OFF";"OFF";-1041,465;-259,725;-464,476;13;0;-18824,112;30,788;60,04;45617;4;0;0;0;0;0,001;0,004
2018-04-16 07:13:04;49,309;0;-1,012;-259,727;80,7;14400;"OFF";"OFF";-1041,465;-259,727;-464,476;13;0;-18824,112;30,788;60,04;45623;4;0;0;0;0;0,001;0,004
2018-04-16 07:13:08;49,285;0;-2,01;-259,728;80,7;14400;"OFF";"OFF";-1041,465;-259,729;-464,476;13;0;-18824,112;30,788;60,04;45627;4;0;0;0;0;0,001;0,004
2018-04-16 07:13:14;49,26;0;-3,127;-259,732;80,7;14400;"OFF";"OFF";-1041,465;-259,733;-464,476;13;0;-18824,114;30,788;60,04;45633;4;0;0;0;0;0,001;0,004
2018-04-16 07:13:18;49,274;0;-2,259;-259,736;80,7;14400;"OFF";"OFF";-1041,465;-259,736;-464,476;13;0;-18824,114;30,788;60,04;45637;4;0;0;0;0;0,001;0,004
2018-04-16 07:13:24;49,272;0;-2,079;-259,739;80,7;14400;"OFF";"OFF";-1041,465;-259,739;-464,476;13;0;-18824,114;30,788;60,04;45643;4;0;0;0;0;0,001;0,004
2018-04-16 07:13:28;49,279;0;-1,87;-259,741;80,7;14400;"OFF";"OFF";-1041,465;-259,741;-464,476;13;0;-18824,114;30,788;60,04;45647;4;0;0;0;0;0,001;0,004
2018-04-16 07:13:34;49,276;0;-1,94;-259,744;80,7;14400;"OFF";"OFF";-1041,465;-259,744;-464,476;13;0;-18824,114;30,788;60,04;45653;4;0;0;0;0;0,001;0,004
2018-04-16 07:13:38;49,281;0;-1,846;-259,746;80,7;14400;"OFF";"OFF";-1041,465;-259,746;-464,476;13;0;-18824,114;30,788;60,04;45657;4;0;0;0;0;0,001;0,004
2018-04-16 07:13:44;49,267;0;-2,403;-259,749;80,7;14400;"OFF";"OFF";-1041,465;-259,75;-464,476;13;0;-18824,114;30,788;60,04;45663;4;0;0;0;0;0,001;0,004
2018-04-16 07:13:48;49,26;0;-2,478;-259,752;80,7;14400;"OFF";"OFF";-1041,465;-259,753;-464,476;13;0;-18824,114;30,788;60,04;45667;4;0;0;0;0;0,001;0,004
2018-04-16 07:13:54;49,285;0;-1,175;-259,755;80,7;14400;"OFF";"OFF";-1041,465;-259,755;-464,476;13;0;-18824,114;30,788;60,04;45673;4;0;0;0;0;0,001;0,004
2018-04-16 07:13:58;49,27;0;-2,42;-259,756;80,7;14400;"OFF";"OFF";-1041,465;-259,757;-464,476;13;0;-18824,114;30,788;60,04;45677;4;0;0;0;0;0,001;0,004
2018-04-16 07:14:04;49,269;0;-2,174;-259,76;80,7;14400;"OFF";"OFF";-1041,465;-259,761;-464,476;13;0;-18824,116;30,788;60,04;45683;4;0;0;0;0;0,001;0,004
2018-04-16 07:14:08;49,284;0;-1,385;-259,762;80,7;14400;"OFF";"OFF";-1041,465;-259,763;-464,476;13;0;-18824,116;30,788;60,04;45687;4;0;0;0;0;0,001;0,004
2018-04-16 07:14:14;49,283;0;-1,613;-259,765;80,7;14400;"OFF";"OFF";-1041,465;-259,766;-464,476;13;0;-18824,116;30,788;60,04;45693;4;0;0;0;0;0,001;0,004
2018-04-16 07:14:18;49,282;0;-1,526;-259,767;80,7;14400;"OFF";"OFF";-1041,465;-259,767;-464,476;13;0;-18824,116;30,788;60,04;45697;4;0;0;0;0;0,001;0,004
2018-04-16 07:14:24;49,269;0;-2,516;-259,769;80,7;14400;"OFF";"OFF";-1041,465;-259,77;-464,476;13;0;-18824,116;30,788;60,04;45703;4;0;0;0;0;0,001;0,004
2018-04-16 07:14:28;49,269;0;-2,447;-259,772;80,7;14400;"OFF";"OFF";-1041,465;-259,773;-464,476;13;0;-18824,116;30,788;60,04;45707;4;0;0;0;0;0,001;0,004
2018-04-16 07:14:34;49,276;0;-1,879;-259,776;80,7;14400;"OFF";"OFF";-1041,465;-259,776;-464,476;13;0;-18824,116;30,788;60,04;45713;4;0;0;0;0;0,001;0,004
2018-04-16 07:14:38;49,294;0;-0,902;-259,777;80,7;14400;"OFF";"OFF";-1041,465;-259,778;-464,476;13;0;-18824,116;30,788;60,04;45717;4;0;0;0;0;0,001;0,004
2018-04-16 07:14:44;49,287;0;-1,858;-259,78;80,7;14400;"OFF";"OFF";-1041,465;-259,78;-464,476;13;0;-18824,116;30,788;60,04;45723;4;0;0;0;0;0,001;0,004
2018-04-16 07:14:48;49,292;0;-1,29;-259,781;80,7;14400;"OFF";"OFF";-1041,465;-259,782;-464,476;13;0;-18824,116;30,788;60,04;45727;4;0;0;0;0;0,001;0,004
2018-04-16 07:14:54;49,283;0;-1,854;-259,784;80,7;14400;"OFF";"OFF";-1041,465;-259,785;-464,476;13;0;-18824,116;30,788;60,04;45733;4;0;0;0;0;0,001;0,004
2018-04-16 07:14:58;49,28;0;-1,873;-259,787;80,7;14400;"OFF";"OFF";-1041,465;-259,787;-464,476;13;0;-18824,116;30,788;60,04;45737;4;0;0;0;0;0,001;0,004
2018-04-16 07:15:04;49,256;0;-2,952;-259,791;80,7;14400;"OFF";"OFF";-1041,465;-259,792;-464,476;13;0;-18824,116;30,788;60,04;45743;4;0;0;0;0;0,001;0,004
2018-04-16 07:15:08;49,257;0;-2,599;-259,794;80,7;14400;"OFF";"OFF";-1041,465;-259,795;-464,476;13;0;-18824,116;30,788;60,04;45747;4;0;0;0;0;0,001;0,004
2018-04-16 07:15:14;49,27;0;-1,939;-259,798;80,7;14400;"OFF";"OFF";-1041,465;-259,798;-464,476;13;0;-18824,116;30,788;60,04;45753;4;0;0;0;0;0,001;0,004
2018-04-16 07:15:18;49,293;0;-0,696;-259,799;80,7;14400;"OFF";"OFF";-1041,465;-259,8;-464,476;13;0;-18824,116;30,788;60,04;45757;4;0;0;0;0;0,001;0,004
2018-04-16 07:15:24;49,28;0;-1,623;-259,802;80,7;14400;"OFF";"OFF";-1041,465;-259,802;-464,476;13;0;-18824,116;30,788;60,04;45763;4;0;0;0;0;0,001;0,004
2018-04-16 07:15:28;49,283;0;-1,579;-259,804;80,7;14400;"OFF";"OFF";-1041,465;-259,804;-464,476;13;0;-18824,116;30,788;60,04;45767;4;0;0;0;0;0,001;0,004
2018-04-16 07:15:34;49,297;0;-1,284;-259,805;80,7;14400;"OFF";"OFF";-1041,465;-259,806;-464,476;13;0;-18824,116;30,788;60,04;45773;4;0;0;0;0;0,001;0,004
2018-04-16 07:15:38;49,291;0;-1,641;-259,807;80,7;14400;"OFF";"OFF";-1041,465;-259,807;-464,476;13;0;-18824,116;30,788;60,04;45777;4;0;0;0;0;0,001;0,004
2018-04-16 07:15:44;49,288;0;-1,692;-259,81;80,7;14400;"OFF";"OFF";-1041,465;-259,81;-464,476;13;0;-18824,116;30,788;60,04;45783;4;0;0;0;0;0,001;0,004
2018-04-16 07:15:48;49,293;0;-1,855;-259,811;80,7;14400;"OFF";"OFF";-1041,465;-259,812;-464,476;13;0;-18824,116;30,788;60,04;45787;4;0;0;0;0;0,001;0,004
2018-04-16 07:15:54;49,258;0;-3,309;-259,815;80,7;14400;"OFF";"OFF";-1041,465;-259,816;-464,476;13;0;-18824,12;30,788;60,04;45793;4;0;0;0;0;0,001;0,004
2018-04-16 07:15:58;49,251;0;-3,316;-259,819;80,7;14400;"OFF";"OFF";-1041,465;-259,82;-464,476;13;0;-18824,12;30,788;60,04;45797;4;0;0;0;0;0,001;0,004
2018-04-16 07:16:04;49,281;0;-1,258;-259,822;80,7;14400;"OFF";"OFF";-1041,465;-259,823;-464,476;13;0;-18824,12;30,788;60,04;45803;4;0;0;0;0;0,001;0,004
2018-04-16 07:16:08;49,278;0;-1,661;-259,824;80,7;14400;"OFF";"OFF";-1041,465;-259,825;-464,476;13;0;-18824,12;30,788;60,04;45807;4;0;0;0;0;0,001;0,004
2018-04-16 07:16:14;49,274;0;-1,684;-259,828;80,7;14400;"OFF";"OFF";-1041,465;-259,828;-464,476;13;0;-18824,12;30,788;60,04;45813;4;0;0;0;0;0,001;0,004
2018-04-16 07:16:18;49,281;0;-1,516;-259,83;80,7;14400;"OFF";"OFF";-1041,465;-259,83;-464,476;13;0;-18824,12;30,788;60,04;45817;4;0;0;0;0;0,001;0,004
2018-04-16 07:16:24;49,278;0;-1,826;-259,832;80,7;14400;"OFF";"OFF";-1041,465;-259,833;-464,476;13;0;-18824,12;30,788;60,04;45823;4;0;0;0;0;0,001;0,004
2018-04-16 07:16:28;49,29;0;-1,145;-259,834;80,7;14400;"OFF";"OFF";-1041,465;-259,835;-464,476;13;0;-18824,12;30,788;60,04;45827;4;0;0;0;0;0,001;0,004
2018-04-16 07:16:34;49,312;0;-0,362;-259,837;80,7;14400;"OFF";"OFF";-1041,465;-259,837;-464,476;13;0;-18824,12;30,788;60,04;45833;4;0;0;0;0;0,001;0,004
2018-04-16 07:16:38;49,289;0;-1,761;-259,838;80,7;14400;"OFF";"OFF";-1041,465;-259,839;-464,476;13;0;-18824,12;30,788;60,04;45837;4;0;0;0;0;0,001;0,004
2018-04-16 07:16:44;49,263;0;-2,616;-259,842;80,7;14400;"OFF";"OFF";-1041,465;-259,843;-464,476;13;0;-18824,12;30,788;60,04;45843;4;0;0;0;0;0,001;0,004
2018-04-16 07:16:48;49,264;0;-2,489;-259,845;80,7;14400;"OFF";"OFF";-1041,465;-259,845;-464,476;13;0;-18824,12;30,788;60,04;45847;4;0;0;0;0;0,001;0,004
2018-04-16 07:16:54;49,262;0;-2,529;-259,849;80,7;14400;"OFF";"OFF";-1041,465;-259,85;-464,476;13;0;-18824,12;30,788;60,04;45853;4;0;0;0;0;0,001;0,004
2018-04-16 07:16:58;49,284;0;-1,382;-259,851;80,7;14400;"OFF";"OFF";-1041,465;-259,852;-464,476;13;0;-18824,12;30,788;60,04;45857;4;0;0;0;0;0,001;0,004
2018-04-16 07:17:04;49,299;0;-0,695;-259,853;80,7;14400;"OFF";"OFF";-1041,465;-259,853;-464,476;13;0;-18824,12;30,788;60,04;45863;4;0;0;0;0;0,001;0,004
2018-04-16 07:17:08;49,291;0;-1,331;-259,855;80,7;14400;"OFF";"OFF";-1041,465;-259,855;-464,476;13;0;-18824,12;30,788;60,04;45867;4;0;0;0;0;0,001;0,004
2018-04-16 07:17:14;49,288;0;-1,906;-259,857;80,7;14400;"OFF";"OFF";-1041,465;-259,858;-464,476;13;0;-18824,12;30,788;60,04;45873;4;0;0;0;0;0,001;0,004
2018-04-16 07:17:18;49,286;0;-1,72;-259,859;80,7;14400;"OFF";"OFF";-1041,465;-259,86;-464,476;13;0;-18824,12;30,788;60,04;45877;4;0;0;0;0;0,001;0,004
2018-04-16 07:17:24;49,278;0;-1,856;-259,863;80,7;14400;"OFF";"OFF";-1041,465;-259,864;-464,476;13;0;-18824,12;30,788;60,04;45883;4;0;0;0;0;0,001;0,004
2018-04-16 07:17:28;49,28;0;-1,784;-259,865;80,7;14400;"OFF";"OFF";-1041,465;-259,866;-464,476;13;0;-18824,12;30,788;60,04;45887;4;0;0;0;0;0,001;0,004
2018-04-16 07:17:34;49,278;0;-2,064;-259,867;80,7;14400;"OFF";"OFF";-1041,465;-259,868;-464,476;13;0;-18824,12;30,788;60,04;45893;4;0;0;0;0;0,001;0,004
2018-04-16 07:17:38;49,29;0;-1,625;-259,87;80,7;14400;"OFF";"OFF";-1041,465;-259,87;-464,476;13;0;-18824,12;30,788;60,04;45897;4;0;0;0;0;0,001;0,004
2018-04-16 07:17:44;49,285;0;-1,605;-259,872;80,7;14400;"OFF";"OFF";-1041,465;-259,873;-464,476;13;0;-18824,12;30,788;60,04;45903;4;0;0;0;0;0,001;0,004
2018-04-16 07:17:48;49,27;0;-2,714;-259,874;80,7;14400;"OFF";"OFF";-1041,465;-259,875;-464,476;13;0;-18824,12;30,788;60,04;45907;4;0;0;0;0;0,001;0,004
2018-04-16 07:17:54;49,304;0;-0,74;-259,877;80,7;14400;"OFF";"OFF";-1041,465;-259,877;-464,476;13;0;-18824,12;30,788;60,04;45913;4;0;0;0;0;0,001;0,004
2018-04-16 07:17:58;49,309;0;-1,052;-259,878;80,7;14400;"OFF";"OFF";-1041,465;-259,878;-464,476;13;0;-18824,12;30,788;60,04;45917;4;0;0;0;0;0,001;0,004
2018-04-16 07:18:04;49,303;0;-1,574;-259,88;80,7;14400;"OFF";"OFF";-1041,465;-259,88;-464,476;13;0;-18824,12;30,788;60,04;45923;4;0;0;0;0;0,001;0,004
2018-04-16 07:18:08;49,302;0;-1,48;-259,882;80,7;14400;"OFF";"OFF";-1041,465;-259,882;-464,476;13;0;-18824,12;30,788;60,04;45927;4;0;0;0;0;0,001;0,004
2018-04-16 07:18:14;49,287;0;-2,062;-259,885;80,7;14400;"OFF";"OFF";-1041,465;-259,885;-464,476;13;0;-18824,12;30,788;60,04;45933;4;0;0;0;0;0,001;0,004
2018-04-16 07:18:18;49,275;0;-2,573;-259,887;80,7;14400;"OFF";"OFF";-1041,465;-259,888;-464,476;13;0;-18824,12;30,788;60,04;45937;4;0;0;0;0;0,001;0,004
2018-04-16 07:18:24;49,268;0;-2,452;-259,892;80,7;14400;"OFF";"OFF";-1041,465;-259,893;-464,476;13;0;-18824,12;30,788;60,04;45943;4;0;0;0;0;0,001;0,004
2018-04-16 07:18:28;49,269;0;-2,418;-259,895;80,7;14400;"OFF";"OFF";-1041,465;-259,895;-464,476;13;0;-18824,12;30,788;60,04;45947;4;0;0;0;0;0,001;0,004
2018-04-16 07:18:34;49,253;0;-2,888;-259,899;80,7;14400;"OFF";"OFF";-1041,465;-259,9;-464,476;13;0;-18824,12;30,788;60,04;45953;4;0;0;0;0;0,001;0,004
2018-04-16 07:18:38;49,292;0;-0,806;-259,901;80,7;14400;"OFF";"OFF";-1041,465;-259,901;-464,476;13;0;-18824,12;30,788;60,04;45957;4;0;0;0;0;0,001;0,004
2018-04-16 07:18:44;49,297;0;-0,745;-259,903;80,7;14400;"OFF";"OFF";-1041,465;-259,904;-464,476;13;0;-18824,12;30,788;60,04;45963;4;0;0;0;0;0,001;0,004
2018-04-16 07:18:48;49,286;0;-1,536;-259,905;80,7;14400;"OFF";"OFF";-1041,465;-259,906;-464,476;13;0;-18824,12;30,788;60,04;45967;4;0;0;0;0;0,001;0,004
2018-04-16 07:18:54;49,282;0;-1,972;-259,908;80,7;14400;"OFF";"OFF";-1041,465;-259,908;-464,476;13;0;-18824,12;30,788;60,04;45973;4;0;0;0;0;0,001;0,004
2018-04-16 07:18:58;49,277;0;-2,086;-259,91;80,7;14400;"OFF";"OFF";-1041,465;-259,911;-464,476;13;0;-18824,12;30,788;60,04;45977;4;0;0;0;0;0,001;0,004
2018-04-16 07:19:04;49,26;0;-2,712;-259,915;80,7;14400;"OFF";"OFF";-1041,465;-259,915;-464,476;13;0;-18824,122;30,788;60,04;45983;4;0;0;0;0;0,001;0,004
2018-04-16 07:19:08;49,299;0;-0,486;-259,916;80,7;14400;"OFF";"OFF";-1041,465;-259,917;-464,476;13;0;-18824,122;30,788;60,04;45987;4;0;0;0;0;0,001;0,004
2018-04-16 07:19:14;49,269;0;-2,573;-259,918;80,7;14400;"OFF";"OFF";-1041,465;-259,919;-464,476;13;0;-18824,122;30,788;60,04;45993;4;0;0;0;0;0,001;0,004
2018-04-16 07:19:18;49,282;0;-1,81;-259,921;80,7;14400;"OFF";"OFF";-1041,465;-259,922;-464,476;13;0;-18824,122;30,788;60,04;45997;4;0;0;0;0;0,001;0,004
2018-04-16 07:19:24;49,26;0;-2,685;-259,925;80,7;14400;"OFF";"OFF";-1041,465;-259,925;-464,476;13;0;-18824,122;30,788;60,04;46003;4;0;0;0;0;0,001;0,004
2018-04-16 07:19:28;49,258;0;-2,404;-259,928;80,7;14400;"OFF";"OFF";-1041,465;-259,929;-464,476;13;0;-18824,122;30,788;60,04;46007;4;0;0;0;0;0,001;0,004
2018-04-16 07:19:34;49,278;0;-1,549;-259,931;80,7;14400;"OFF";"OFF";-1041,465;-259,931;-464,476;13;0;-18824,122;30,788;60,04;46013;4;0;0;0;0;0,001;0,004
2018-04-16 07:19:38;49,302;0;-0,767;-259,932;80,7;14400;"OFF";"OFF";-1041,465;-259,932;-464,476;13;0;-18824,122;30,788;60,04;46017;4;0;0;0;0;0,001;0,004
2018-04-16 07:19:44;49,29;0;-1,859;-259,934;80,7;14400;"OFF";"OFF";-1041,465;-259,935;-464,476;13;0;-18824,122;30,788;60,04;46023;4;0;0;0;0;0,001;0,004
2018-04-16 07:19:48;49,283;0;-1,872;-259,936;80,7;14400;"OFF";"OFF";-1041,465;-259,937;-464,476;13;0;-18824,122;30,788;60,04;46027;4;0;0;0;0;0,001;0,004
2018-04-16 07:19:54;49,286;0;-1,928;-259,939;80,7;14400;"OFF";"OFF";-1041,465;-259,939;-464,476;13;0;-18824,122;30,788;60,04;46033;4;0;0;0;0;0,001;0,004
2018-04-16 07:19:58;49,281;0;-1,918;-259,941;80,7;14400;"OFF";"OFF";-1041,465;-259,941;-464,476;13;0;-18824,122;30,788;60,04;46037;4;0;0;0;0;0,001;0,004
2018-04-16 07:20:04;49,277;0;-1,96;-259,944;80,7;14400;"OFF";"OFF";-1041,465;-259,945;-464,476;13;0;-18824,122;30,788;60,04;46043;4;0;0;0;0;0,001;0,004
2018-04-16 07:20:08;49,283;0;-1,683;-259,946;80,7;14400;"OFF";"OFF";-1041,465;-259,947;-464,476;13;0;-18824,122;30,788;60,04;46047;4;0;0;0;0;0,001;0,004
2018-04-16 07:20:14;49,283;0;-1,89;-259,949;80,7;14400;"OFF";"OFF";-1041,465;-259,95;-464,476;13;0;-18824,122;30,788;60,04;46053;4;0;0;0;0;0,001;0,004
2018-04-16 07:20:18;49,286;0;-1,683;-259,951;80,7;14400;"OFF";"OFF";-1041,465;-259,952;-464,476;13;0;-18824,122;30,788;60,04;46057;4;0;0;0;0;0,001;0,004
2018-04-16 07:20:24;49,287;0;-1,674;-259,954;80,7;14400;"OFF";"OFF";-1041,465;-259,954;-464,476;13;0;-18824,122;30,788;60,04;46063;4;0;0;0;0;0,001;0,004
2018-04-16 07:20:28;49,282;0;-1,786;-259,956;80,7;14400;"OFF";"OFF";-1041,465;-259,956;-464,476;13;0;-18824,122;30,788;60,04;46067;4;0;0;0;0;0,001;0,004
2018-04-16 07:20:34;49,275;0;-2,102;-259,96;80,7;14400;"OFF";"OFF";-1041,465;-259,96;-464,476;13;0;-18824,122;30,788;60,04;46073;4;0;0;0;0;0,001;0,004
2018-04-16 07:20:38;49,275;0;-1,987;-259,963;80,7;14400;"OFF";"OFF";-1041,465;-259,963;-464,476;13;0;-18824,122;30,788;60,04;46077;4;0;0;0;0;0,001;0,004
2018-04-16 07:20:44;49,27;0;-1,922;-259,967;80,7;14400;"OFF";"OFF";-1041,465;-259,967;-464,476;13;0;-18824,122;30,788;60,04;46083;4;0;0;0;0;0,001;0,004
2018-04-16 07:20:48;49,28;0;-1,61;-259,968;80,7;14400;"OFF";"OFF";-1041,465;-259,969;-464,476;13;0;-18824,122;30,788;60,04;46087;4;0;0;0;0;0,001;0,004
2018-04-16 07:20:54;49,285;0;-1,49;-259,971;80,7;14400;"OFF";"OFF";-1041,465;-259,971;-464,476;13;0;-18824,122;30,788;60,04;46093;4;0;0;0;0;0,001;0,004
2018-04-16 07:20:58;49,275;0;-1,774;-259,973;80,7;14400;"OFF";"OFF";-1041,465;-259,974;-464,476;13;0;-18824,122;30,788;60,04;46097;4;0;0;0;0;0,001;0,004
2018-04-16 07:21:04;49,296;0;-0,65;-259,976;80,7;14400;"OFF";"OFF";-1041,465;-259,976;-464,476;13;0;-18824,122;30,788;60,04;46103;4;0;0;0;0;0,001;0,004
2018-04-16 07:21:08;49,303;0;-0,669;-259,977;80,7;14400;"OFF";"OFF";-1041,465;-259,977;-464,476;13;0;-18824,122;30,788;60,04;46107;4;0;0;0;0;0,001;0,004
2018-04-16 07:21:14;49,275;0;-2,109;-259,981;80,7;14400;"OFF";"OFF";-1041,465;-259,981;-464,476;13;0;-18824,122;30,788;60,04;46113;4;0;0;0;0;0,001;0,004
2018-04-16 07:21:18;49,292;0;-1,345;-259,983;80,7;14400;"OFF";"OFF";-1041,465;-259,983;-464,476;13;0;-18824,122;30,788;60,04;46117;4;0;0;0;0;0,001;0,004
2018-04-16 07:21:24;49,29;0;-1,536;-259,985;80,7;14400;"OFF";"OFF";-1041,465;-259,986;-464,476;13;0;-18824,122;30,788;60,04;46123;4;0;0;0;0;0,001;0,004
2018-04-16 07:21:28;49,286;0;-1,688;-259,987;80,7;14400;"OFF";"OFF";-1041,465;-259,988;-464,476;13;0;-18824,122;30,788;60,04;46127;4;0;0;0;0;0,001;0,004
2018-04-16 07:21:34;49,286;0;-1,723;-259,99;80,7;14400;"OFF";"OFF";-1041,465;-259,991;-464,476;13;0;-18824,122;30,788;60,04;46133;4;0;0;0;0;0,001;0,004
2018-04-16 07:21:38;49,279;0;-1,93;-259,992;80,7;14400;"OFF";"OFF";-1041,465;-259,993;-464,476;13;0;-18824,122;30,788;60,04;46137;4;0;0;0;0;0,001;0,004
2018-04-16 07:21:44;49,29;0;-1,83;-259,994;80,7;14400;"OFF";"OFF";-1041,465;-259,995;-464,476;13;0;-18824,122;30,788;60,04;46143;4;0;0;0;0;0,001;0,004
2018-04-16 07:21:48;49,286;0;-2,045;-259,996;80,7;14400;"OFF";"OFF";-1041,465;-259,997;-464,476;13;0;-18824,122;30,788;60,04;46147;4;0;0;0;0;0,001;0,004
2018-04-16 07:21:54;49,288;0;-1,898;-259,999;80,7;14400;"OFF";"OFF";-1041,465;-260;-464,476;13;0;-18824,122;30,788;60,04;46153;4;0;0;0;0;0,001;0,004
2018-04-16 07:21:58;49,265;0;-3,163;-260,002;80,7;14400;"OFF";"OFF";-1041,465;-260,003;-464,476;13;0;-18824,122;30,788;60,04;46157;4;0;0;0;0;0,001;0,004
2018-04-16 07:22:04;49,31;0;0;-260,005;80,7;14400;"OFF";"OFF";-1041,465;-260,006;-464,476;13;0;-18824,122;30,788;60,04;46163;4;0;0;0;0;0,001;0,004
2018-04-16 07:22:08;49,28;0;-2,074;-260,007;80,7;14400;"OFF";"OFF";-1041,465;-260,007;-464,476;13;0;-18824,122;30,788;60,04;46167;4;0;0;0;0;0,001;0,004
2018-04-16 07:22:14;49,261;0;-3,163;-260,01;80,7;14400;"OFF";"OFF";-1041,465;-260,011;-464,476;13;0;-18824,122;30,788;60,04;46173;4;0;0;0;0;0,001;0,004
2018-04-16 07:22:18;49,285;0;-1,644;-260,013;80,7;14400;"OFF";"OFF";-1041,465;-260,013;-464,476;13;0;-18824,122;30,788;60,04;46177;4;0;0;0;0;0,001;0,004
2018-04-16 07:22:24;49,3;0;-1,015;-260,015;80,7;14400;"OFF";"OFF";-1041,465;-260,015;-464,476;13;0;-18824,122;30,788;60,04;46183;4;0;0;0;0;0,001;0,004
2018-04-16 07:22:28;49,311;0;-0,634;-260,016;80,7;14400;"OFF";"OFF";-1041,465;-260,017;-464,476;13;0;-18824,122;30,788;60,04;46187;4;0;0;0;0;0,001;0,004
2018-04-16 07:22:34;49,296;0;-1,56;-260,019;80,7;14400;"OFF";"OFF";-1041,465;-260,019;-464,476;13;0;-18824,122;30,788;60,04;46193;4;0;0;0;0;0,001;0,004
2018-04-16 07:22:38;49,289;0;-1,687;-260,021;80,7;14400;"OFF";"OFF";-1041,465;-260,022;-464,476;13;0;-18824,122;30,788;60,04;46197;4;0;0;0;0;0,001;0,004
2018-04-16 07:22:44;49,28;0;-2,056;-260,025;80,7;14400;"OFF";"OFF";-1041,465;-260,026;-464,476;13;0;-18824,122;30,788;60,04;46203;4;0;0;0;0;0,001;0,004
2018-04-16 07:22:48;49,278;0;-1,832;-260,028;80,7;14400;"OFF";"OFF";-1041,465;-260,028;-464,476;13;0;-18824,122;30,788;60,04;46207;4;0;0;0;0;0,001;0,004
2018-04-16 07:22:54;49,285;0;-1,657;-260,031;80,7;14400;"OFF";"OFF";-1041,465;-260,031;-464,476;13;0;-18824,122;30,788;60,04;46213;4;0;0;0;0;0,001;0,004
2018-04-16 07:22:58;49,3;0;-1,03;-260,032;80,7;14400;"OFF";"OFF";-1041,465;-260,032;-464,476;13;0;-18824,122;30,788;60,04;46217;4;0;0;0;0;0,001;0,004
2018-04-16 07:23:04;49,274;0;-2,628;-260,034;80,7;14400;"OFF";"OFF";-1041,465;-260,035;-464,476;13;0;-18824,122;30,788;60,04;46223;4;0;0;0;0;0,001;0,004
2018-04-16 07:23:08;49,271;0;-2,563;-260,037;80,7;14400;"OFF";"OFF";-1041,465;-260,038;-464,476;13;0;-18824,122;30,788;60,04;46227;4;0;0;0;0;0,001;0,004
2018-04-16 07:23:14;49,297;0;-1,152;-260,04;80,7;14400;"OFF";"OFF";-1041,465;-260,04;-464,476;13;0;-18824,122;30,788;60,04;46233;4;0;0;0;0;0,001;0,004
2018-04-16 07:23:18;49,302;0;-1,315;-260,04;80,7;14400;"OFF";"OFF";-1041,465;-260,041;-464,476;13;0;-18824,122;30,788;60,04;46237;4;0;0;0;0;0,001;0,004
2018-04-16 07:23:24;49,291;0;-1,959;-260,044;80,7;14400;"OFF";"OFF";-1041,465;-260,044;-464,476;13;0;-18824,122;30,788;60,04;46243;4;0;0;0;0;0,001;0,004
2018-04-16 07:23:28;49,298;0;-1,403;-260,045;80,7;14400;"OFF";"OFF";-1041,465;-260,046;-464,476;13;0;-18824,122;30,788;60,04;46247;4;0;0;0;0;0,001;0,004
2018-04-16 07:23:34;49,289;0;-1,783;-260,048;80,7;14400;"OFF";"OFF";-1041,465;-260,048;-464,476;13;0;-18824,122;30,788;60,04;46253;4;0;0;0;0;0,001;0,004
2018-04-16 07:23:38;49,287;0;-1,832;-260,05;80,7;14400;"OFF";"OFF";-1041,465;-260,05;-464,476;13;0;-18824,122;30,788;60,04;46257;4;0;0;0;0;0,001;0,004
2018-04-16 07:23:44;49,279;0;-2,436;-260,053;80,7;14400;"OFF";"OFF";-1041,465;-260,054;-464,476;13;0;-18824,122;30,788;60,04;46263;4;0;0;0;0;0,001;0,004
2018-04-16 07:23:48;49,271;0;-2,557;-260,056;80,7;14400;"OFF";"OFF";-1041,465;-260,056;-464,476;13;0;-18824,122;30,788;60,04;46267;4;0;0;0;0;0,001;0,004
2018-04-16 07:23:54;49,275;0;-2,141;-260,06;80,7;14400;"OFF";"OFF";-1041,465;-260,061;-464,476;13;0;-18824,122;30,788;60,04;46273;4;0;0;0;0;0,001;0,004
2018-04-16 07:23:58;49,28;0;-1,678;-260,063;80,7;14400;"OFF";"OFF";-1041,465;-260,063;-464,476;13;0;-18824,122;30,788;60,04;46277;4;0;0;0;0;0,001;0,004
2018-04-16 07:24:04;49,279;0;-1,833;-260,065;80,7;14400;"OFF";"OFF";-1041,465;-260,065;-464,476;13;0;-18824,122;30,788;60,04;46283;4;0;0;0;0;0,001;0,004
2018-04-16 07:24:08;49,294;0;-1,187;-260,067;80,7;14400;"OFF";"OFF";-1041,465;-260,067;-464,476;13;0;-18824,122;30,788;60,04;46287;4;0;0;0;0;0,001;0,004
2018-04-16 07:24:14;49,291;0;-1,675;-260,069;80,7;14400;"OFF";"OFF";-1041,465;-260,069;-464,476;13;0;-18824,122;30,788;60,04;46293;4;0;0;0;0;0,001;0,004
2018-04-16 07:24:18;49,284;0;-2,028;-260,071;80,7;14400;"OFF";"OFF";-1041,465;-260,072;-464,476;13;0;-18824,122;30,788;60,04;46297;4;0;0;0;0;0,001;0,004
2018-04-16 07:24:24;49,286;0;-1,599;-260,075;80,7;14400;"OFF";"OFF";-1041,465;-260,075;-464,476;13;0;-18824,122;30,788;60,04;46303;4;0;0;0;0;0,001;0,004
2018-04-16 07:24:28;49,287;0;-1,84;-260,077;80,7;14400;"OFF";"OFF";-1041,465;-260,078;-464,476;13;0;-18824,122;30,788;60,04;46307;4;0;0;0;0;0,001;0,004
2018-04-16 07:24:34;49,289;0;-1,5;-260,08;80,7;14400;"OFF";"OFF";-1041,465;-260,081;-464,476;13;0;-18824,122;30,788;60,04;46313;4;0;0;0;0;0,001;0,004
2018-04-16 07:24:38;49,296;0;-1,175;-260,082;80,7;14400;"OFF";"OFF";-1041,465;-260,082;-464,476;13;0;-18824,122;30,788;60,04;46317;4;0;0;0;0;0,001;0,004
2018-04-16 07:24:44;49,298;0;-1,436;-260,084;80,7;14400;"OFF";"OFF";-1041,465;-260,084;-464,476;13;0;-18824,122;30,788;60,04;46323;4;0;0;0;0;0,001;0,004
2018-04-16 07:24:48;49,283;0;-2,159;-260,086;80,7;14400;"OFF";"OFF";-1041,465;-260,087;-464,476;13;0;-18824,122;30,788;60,04;46327;4;0;0;0;0;0,001;0,004
2018-04-16 07:24:54;49,302;0;-0,983;-260,089;80,7;14400;"OFF";"OFF";-1041,465;-260,089;-464,476;13;0;-18824,122;30,788;60,04;46333;4;0;0;0;0;0,001;0,004
2018-04-16 07:24:58;49,295;0;-1,393;-260,09;80,7;14400;"OFF";"OFF";-1041,465;-260,09;-464,476;13;0;-18824,122;30,788;60,04;46337;4;0;0;0;0;0,001;0,004
2018-04-16 07:25:04;49,299;0;-1,512;-260,093;80,7;14400;"OFF";"OFF";-1041,465;-260,093;-464,476;13;0;-18824,122;30,788;60,04;46343;4;0;0;0;0;0,001;0,004
2018-04-16 07:25:08;49,291;0;-1,586;-260,094;80,7;14400;"OFF";"OFF";-1041,465;-260,095;-464,476;13;0;-18824,122;30,788;60,04;46347;4;0;0;0;0;0,001;0,004
2018-04-16 07:25:14;49,292;0;-1,817;-260,097;80,7;14400;"OFF";"OFF";-1041,465;-260,098;-464,476;13;0;-18824,122;30,788;60,04;46353;4;0;0;0;0;0,001;0,004
2018-04-16 07:25:18;49,299;0;-1,163;-260,099;80,7;14400;"OFF";"OFF";-1041,465;-260,099;-464,476;13;0;-18824,122;30,788;60,04;46357;4;0;0;0;0;0,001;0,004
2018-04-16 07:25:24;49,301;0;-1,514;-260,101;80,7;14400;"OFF";"OFF";-1041,465;-260,102;-464,476;13;0;-18824,122;30,788;60,04;46363;4;0;0;0;0;0,001;0,004
2018-04-16 07:25:28;49,294;0;-2,092;-260,103;80,7;14400;"OFF";"OFF";-1041,465;-260,103;-464,476;13;0;-18824,122;30,788;60,04;46367;4;0;0;0;0;0,001;0,004
2018-04-16 07:25:34;49,275;0;-2,644;-260,107;80,7;14400;"OFF";"OFF";-1041,465;-260,108;-464,476;13;0;-18824,122;30,788;60,04;46373;4;0;0;0;0;0,001;0,004
2018-04-16 07:25:38;49,263;0;-2,647;-260,11;80,7;14400;"OFF";"OFF";-1041,465;-260,111;-464,476;13;0;-18824,122;30,788;60,04;46377;4;0;0;0;0;0,001;0,004
2018-04-16 07:25:44;49,277;0;-1,97;-260,114;80,7;14400;"OFF";"OFF";-1041,465;-260,114;-464,476;13;0;-18824,122;30,788;60,04;46383;4;0;0;0;0;0,001;0,004
2018-04-16 07:25:48;49,282;0;-1,636;-260,116;80,7;14400;"OFF";"OFF";-1041,465;-260,116;-464,476;13;0;-18824,122;30,788;60,04;46387;4;0;0;0;0;0,001;0,004
2018-04-16 07:25:54;49,294;0;-1,284;-260,118;80,7;14400;"OFF";"OFF";-1041,465;-260,119;-464,476;13;0;-18824,122;30,788;60,04;46393;4;0;0;0;0;0,001;0,004
2018-04-16 07:25:58;49,273;0;-2,296;-260,12;80,7;14400;"OFF";"OFF";-1041,465;-260,121;-464,476;13;0;-18824,122;30,788;60,04;46397;4;0;0;0;0;0,001;0,004
2018-04-16 07:26:04;49,292;0;-1,444;-260,123;80,7;14400;"OFF";"OFF";-1041,465;-260,124;-464,476;13;0;-18824,122;30,788;60,04;46403;4;0;0;0;0;0,001;0,004
2018-04-16 07:26:08;49,287;0;-1,546;-260,125;80,7;14400;"OFF";"OFF";-1041,465;-260,126;-464,476;13;0;-18824,122;30,788;60,04;46407;4;0;0;0;0;0,001;0,004
2018-04-16 07:26:14;49,274;0;-2,537;-260,128;80,7;14400;"OFF";"OFF";-1041,465;-260,129;-464,476;13;0;-18824,122;30,788;60,04;46413;4;0;0;0;0;0,001;0,004
2018-04-16 07:26:18;49,286;0;-1,563;-260,131;80,7;14400;"OFF";"OFF";-1041,465;-260,131;-464,476;13;0;-18824,122;30,788;60,04;46417;4;0;0;0;0;0,001;0,004
2018-04-16 07:26:24;49,317;0;-0,117;-260,133;80,7;14400;"OFF";"OFF";-1041,465;-260,133;-464,476;13;0;-18824,122;30,788;60,04;46423;4;0;0;0;0;0,001;0,004
2018-04-16 07:26:28;49,289;0;-1,958;-260,134;80,7;14400;"OFF";"OFF";-1041,465;-260,135;-464,476;13;0;-18824,122;30,788;60,04;46427;4;0;0;0;0;0,001;0,004
2018-04-16 07:26:34;49,292;0;-1,781;-260,137;80,7;14400;"OFF";"OFF";-1041,465;-260,137;-464,476;13;0;-18824,122;30,788;60,04;46433;4;0;0;0;0;0,001;0,004
2018-04-16 07:26:38;49,291;0;-1,986;-260,138;80,7;14400;"OFF";"OFF";-1041,465;-260,139;-464,476;13;0;-18824,122;30,788;60,04;46437;4;0;0;0;0;0,001;0,004
2018-04-16 07:26:44;49,286;0;-2,01;-260,142;80,7;14400;"OFF";"OFF";-1041,465;-260,142;-464,476;13;0;-18824,122;30,788;60,04;46443;4;0;0;0;0;0,001;0,004
2018-04-16 07:26:48;49,283;0;-1,935;-260,144;80,7;14400;"OFF";"OFF";-1041,465;-260,144;-464,476;13;0;-18824,122;30,788;60,04;46447;4;0;0;0;0;0,001;0,004
2018-04-16 07:26:54;49,288;0;-1,612;-260,147;80,7;14400;"OFF";"OFF";-1041,465;-260,147;-464,476;13;0;-18824,122;30,788;60,04;46453;4;0;0;0;0;0,001;0,004
2018-04-16 07:26:58;49,267;0;-2,801;-260,149;80,7;14400;"OFF";"OFF";-1041,465;-260,15;-464,476;13;0;-18824,122;30,788;60,04;46457;4;0;0;0;0;0,001;0,004
2018-04-16 07:27:04;49,312;0;-0,309;-260,152;80,7;14400;"OFF";"OFF";-1041,465;-260,152;-464,476;13;0;-18824,122;30,788;60,04;46463;4;0;0;0;0;0,001;0,004
2018-04-16 07:27:08;49,297;0;-1,467;-260,153;80,7;14400;"OFF";"OFF";-1041,465;-260,154;-464,476;13;0;-18824,122;30,788;60,04;46467;4;0;0;0;0;0,001;0,004
2018-04-16 07:27:14;49,296;0;-1,582;-260,156;80,7;14400;"OFF";"OFF";-1041,465;-260,156;-464,476;13;0;-18824,122;30,788;60,04;46473;4;0;0;0;0;0,001;0,004
2018-04-16 07:27:18;49,297;0;-1,755;-260,157;80,7;14400;"OFF";"OFF";-1041,465;-260,157;-464,476;13;0;-18824,122;30,788;60,04;46477;4;0;0;0;0;0,001;0,004
2018-04-16 07:27:24;49,259;0;-3,837;-260,16;80,7;14400;"OFF";"OFF";-1041,465;-260,16;-464,476;13;0;-18824,122;30,788;60,04;46483;4;0;0;0;0;0,001;0,004
2018-04-16 07:27:28;49,278;0;-2,614;-260,163;80,7;14400;"OFF";"OFF";-1041,465;-260,164;-464,476;13;0;-18824,122;30,788;60,04;46487;4;0;0;0;0;0,001;0,004
2018-04-16 07:27:34;49,275;0;-2,181;-260,167;80,7;14400;"OFF";"OFF";-1041,465;-260,168;-464,476;13;0;-18824,122;30,788;60,04;46493;4;0;0;0;0;0,001;0,004
2018-04-16 07:27:38;49,283;0;-1,853;-260,169;80,7;14400;"OFF";"OFF";-1041,465;-260,17;-464,476;13;0;-18824,122;30,788;60,04;46497;4;0;0;0;0;0,001;0,004
2018-04-16 07:27:44;49,29;0;-1,294;-260,172;80,7;14400;"OFF";"OFF";-1041,465;-260,173;-464,476;13;0;-18824,122;30,788;60,04;46503;4;0;0;0;0;0,001;0,004
2018-04-16 07:27:48;49,301;0;-1,11;-260,173;80,7;14400;"OFF";"OFF";-1041,465;-260,174;-464,476;13;0;-18824,122;30,788;60,04;46507;4;0;0;0;0;0,001;0,004
2018-04-16 07:27:54;49,285;0;-2,281;-260,176;80,7;14400;"OFF";"OFF";-1041,465;-260,177;-464,476;13;0;-18824,122;30,788;60,04;46513;4;0;0;0;0;0,001;0,004
2018-04-16 07:27:58;49,281;0;-2,135;-260,179;80,7;14400;"OFF";"OFF";-1041,465;-260,179;-464,476;13;0;-18824,122;30,788;60,04;46517;4;0;0;0;0;0,001;0,004
2018-04-16 07:28:04;49,291;0;-1,424;-260,181;80,7;14400;"OFF";"OFF";-1041,465;-260,182;-464,476;13;0;-18824,122;30,788;60,04;46523;4;0;0;0;0;0,001;0,004
2018-04-16 07:28:08;49,294;0;-1,437;-260,183;80,7;14400;"OFF";"OFF";-1041,465;-260,184;-464,476;13;0;-18824,122;30,788;60,04;46527;4;0;0;0;0;0,001;0,004
2018-04-16 07:28:14;49,29;0;-1,594;-260,186;80,7;14400;"OFF";"OFF";-1041,465;-260,187;-464,476;13;0;-18824,122;30,788;60,04;46533;4;0;0;0;0;0,001;0,004
2018-04-16 07:28:18;49,294;0;-1,709;-260,188;80,7;14400;"OFF";"OFF";-1041,465;-260,188;-464,476;13;0;-18824,122;30,788;60,04;46537;4;0;0;0;0;0,001;0,004
2018-04-16 07:28:24;49,28;0;-2,16;-260,191;80,7;14400;"OFF";"OFF";-1041,465;-260,191;-464,476;13;0;-18824,122;30,788;60,04;46543;4;0;0;0;0;0,001;0,004
2018-04-16 07:28:28;49,274;0;-2,412;-260,193;80,7;14400;"OFF";"OFF";-1041,465;-260,194;-464,476;13;0;-18824,122;30,788;60,04;46547;4;0;0;0;0;0,001;0,004
2018-04-16 07:28:34;49,288;0;-1,287;-260,197;80,7;14400;"OFF";"OFF";-1041,465;-260,197;-464,476;13;0;-18824,122;30,788;60,04;46553;4;0;0;0;0;0,001;0,004
2018-04-16 07:28:38;49,271;0;-2,374;-260,199;80,7;14400;"OFF";"OFF";-1041,465;-260,199;-464,476;13;0;-18824,122;30,788;60,04;46557;4;0;0;0;0;0,001;0,004
2018-04-16 07:28:44;49,273;0;-2,404;-260,202;80,7;14400;"OFF";"OFF";-1041,465;-260,203;-464,476;13;0;-18824,122;30,788;60,04;46563;4;0;0;0;0;0,001;0,004
2018-04-16 07:28:48;49,274;0;-1,789;-260,205;80,7;14400;"OFF";"OFF";-1041,465;-260,206;-464,476;13;0;-18824,122;30,788;60,04;46567;4;0;0;0;0;0,001;0,004
2018-04-16 07:28:54;49,27;0;-2,285;-260,209;80,7;14400;"OFF";"OFF";-1041,465;-260,21;-464,476;13;0;-18824,122;30,788;60,04;46573;4;0;0;0;0;0,001;0,004
2018-04-16 07:28:58;49,276;0;-1,709;-260,212;80,7;14400;"OFF";"OFF";-1041,465;-260,212;-464,476;13;0;-18824,122;30,788;60,04;46577;4;0;0;0;0;0,001;0,004
2018-04-16 07:29:04;49,269;0;-2,197;-260,214;80,7;14400;"OFF";"OFF";-1041,465;-260,215;-464,476;13;0;-18824,122;30,788;60,04;46583;4;0;0;0;0;0,001;0,004
2018-04-16 07:29:08;49,278;0;-1,802;-260,216;80,7;14400;"OFF";"OFF";-1041,465;-260,217;-464,476;13;0;-18824,122;30,788;60,04;46587;4;0;0;0;0;0,001;0,004
2018-04-16 07:29:14;49,285;0;-1,569;-260,219;80,7;14400;"OFF";"OFF";-1041,465;-260,22;-464,476;13;0;-18824,122;30,788;60,04;46593;4;0;0;0;0;0,001;0,004
2018-04-16 07:29:18;49,289;0;-1,446;-260,221;80,7;14400;"OFF";"OFF";-1041,465;-260,221;-464,476;13;0;-18824,122;30,788;60,04;46597;4;0;0;0;0;0,001;0,004
2018-04-16 07:29:24;49,276;0;-2,106;-260,224;80,7;14400;"OFF";"OFF";-1041,465;-260,224;-464,476;13;0;-18824,122;30,788;60,04;46603;4;0;0;0;0;0,001;0,004
2018-04-16 07:29:28;49,284;0;-1,804;-260,226;80,7;14400;"OFF";"OFF";-1041,465;-260,226;-464,476;13;0;-18824,122;30,788;60,04;46607;4;0;0;0;0;0,001;0,004
2018-04-16 07:29:34;49,285;0;-1,691;-260,228;80,7;14400;"OFF";"OFF";-1041,465;-260,229;-464,476;13;0;-18824,122;30,788;60,04;46613;4;0;0;0;0;0,001;0,004
2018-04-16 07:29:38;49,285;0;-1,886;-260,23;80,7;14400;"OFF";"OFF";-1041,465;-260,231;-464,476;13;0;-18824,122;30,788;60,04;46617;4;0;0;0;0;0,001;0,004
2018-04-16 07:29:44;49,285;0;-1,712;-260,233;80,7;14400;"OFF";"OFF";-1041,465;-260,234;-464,476;13;0;-18824,122;30,788;60,04;46623;4;0;0;0;0;0,001;0,004
2018-04-16 07:29:48;49,294;0;-1,376;-260,235;80,7;14400;"OFF";"OFF";-1041,465;-260,235;-464,476;13;0;-18824,122;30,788;60,04;46627;4;0;0;0;0;0,001;0,004
2018-04-16 07:29:54;49,296;0;-1,711;-260,237;80,7;14400;"OFF";"OFF";-1041,465;-260,237;-464,476;13;0;-18824,122;30,788;60,04;46633;4;0;0;0;0;0,001;0,004
2018-04-16 07:29:58;49,307;0;-1,079;-260,238;80,7;14400;"OFF";"OFF";-1041,465;-260,238;-464,476;13;0;-18824,122;30,788;60,04;46637;4;0;0;0;0;0,001;0,004
2018-04-16 07:30:04;49,303;0;-1,347;-260,24;80,7;14400;"OFF";"OFF";-1041,465;-260,241;-464,476;13;0;-18824,122;30,788;60,04;46643;4;0;0;0;0;0,001;0,004
2018-04-16 07:30:08;49,287;0;-2,064;-260,242;80,7;14400;"OFF";"OFF";-1041,465;-260,243;-464,476;13;0;-18824,122;30,788;60,04;46647;4;0;0;0;0;0,001;0,004
2018-04-16 07:30:14;49,296;0;-1,717;-260,245;80,7;14400;"OFF";"OFF";-1041,465;-260,246;-464,476;13;0;-18824,122;30,788;60,04;46653;4;0;0;0;0;0,001;0,004
