TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 07:30:18;49,277;0;-2,525;-260,247;80,7;14400;"OFF";"OFF";-1041,465;-260,248;-464,476;13;0;-18824,122;30,788;60,04;46657;4;0;0;0;0;0,001;0,004
2018-04-16 07:30:24;49,284;0;-2,252;-260,25;80,7;14400;"OFF";"OFF";-1041,465;-260,251;-464,476;13;0;-18824,122;30,788;60,04;46663;4;0;0;0;0;0,001;0,004
2018-04-16 07:30:28;49,283;0;-1,944;-260,253;80,7;14400;"OFF";"OFF";-1041,465;-260,254;-464,476;13;0;-18824,122;30,788;60,04;46667;4;0;0;0;0;0,001;0,004
2018-04-16 07:30:34;49,267;0;-2,38;-260,258;80,7;14400;"OFF";"OFF";-1041,465;-260,259;-464,476;13;0;-18824,122;30,788;60,04;46673;4;0;0;0;0;0,001;0,004
2018-04-16 07:30:38;49,285;0;-1,224;-260,26;80,7;14400;"OFF";"OFF";-1041,465;-260,26;-464,476;13;0;-18824,122;30,788;60,04;46677;4;0;0;0;0;0,001;0,004
2018-04-16 07:30:44;49,28;0;-2,016;-260,262;80,7;14400;"OFF";"OFF";-1041,465;-260,263;-464,476;13;0;-18824,122;30,788;60,04;46683;4;0;0;0;0;0,001;0,004
2018-04-16 07:30:48;49,282;0;-1,944;-260,264;80,7;14400;"OFF";"OFF";-1041,465;-260,265;-464,476;13;0;-18824,122;30,788;60,04;46687;4;0;0;0;0;0,001;0,004
2018-04-16 07:30:54;49,316;0;-0,477;-260,266;80,7;14400;"OFF";"OFF";-1041,465;-260,266;-464,476;13;0;-18824,122;30,788;60,04;46693;4;0;0;0;0;0,001;0,004
2018-04-16 07:30:58;49,321;0;-0,387;-260,267;80,7;14400;"OFF";"OFF";-1041,465;-260,267;-464,476;13;0;-18824,122;30,788;60,04;46697;4;0;0;0;0;0,001;0,004
2018-04-16 07:31:04;49,29;0;-2,183;-260,269;80,7;14400;"OFF";"OFF";-1041,465;-260,27;-464,476;13;0;-18824,122;30,788;60,04;46703;4;0;0;0;0;0,001;0,004
2018-04-16 07:31:08;49,303;0;-1,355;-260,271;80,7;14400;"OFF";"OFF";-1041,465;-260,271;-464,476;13;0;-18824,122;30,788;60,04;46707;4;0;0;0;0;0,001;0,004
2018-04-16 07:31:14;49,286;0;-2,413;-260,273;80,7;14400;"OFF";"OFF";-1041,465;-260,274;-464,476;13;0;-18824,122;30,788;60,04;46713;4;0;0;0;0;0,001;0,004
2018-04-16 07:31:18;49,278;0;-2,641;-260,276;80,7;14400;"OFF";"OFF";-1041,465;-260,276;-464,476;13;0;-18824,122;30,788;60,04;46717;4;0;0;0;0;0,001;0,004
2018-04-16 07:31:24;49,278;0;-2,342;-260,28;80,7;14400;"OFF";"OFF";-1041,465;-260,28;-464,476;13;0;-18824,122;30,788;60,04;46723;4;0;0;0;0;0,001;0,004
2018-04-16 07:31:28;49,274;0;-2,289;-260,282;80,7;14400;"OFF";"OFF";-1041,465;-260,283;-464,476;13;0;-18824,122;30,788;60,04;46727;4;0;0;0;0;0,001;0,004
2018-04-16 07:31:34;49,284;0;-1,647;-260,286;80,7;14400;"OFF";"OFF";-1041,465;-260,286;-464,476;13;0;-18824,122;30,788;60,04;46733;4;0;0;0;0;0,001;0,004
2018-04-16 07:31:38;49,299;0;-1,189;-260,287;80,7;14400;"OFF";"OFF";-1041,465;-260,287;-464,476;13;0;-18824,122;30,788;60,04;46737;4;0;0;0;0;0,001;0,004
2018-04-16 07:31:44;49,289;0;-1,923;-260,29;80,7;14400;"OFF";"OFF";-1041,465;-260,29;-464,476;13;0;-18824,122;30,788;60,04;46743;4;0;0;0;0;0,001;0,004
2018-04-16 07:31:48;49,282;0;-2,145;-260,292;80,7;14400;"OFF";"OFF";-1041,465;-260,293;-464,476;13;0;-18824,122;30,788;60,04;46747;4;0;0;0;0;0,001;0,004
2018-04-16 07:31:54;49,288;0;-1,728;-260,295;80,7;14400;"OFF";"OFF";-1041,465;-260,296;-464,476;13;0;-18824,122;30,788;60,04;46753;4;0;0;0;0;0,001;0,004
2018-04-16 07:31:58;49,274;0;-2,602;-260,298;80,7;14400;"OFF";"OFF";-1041,465;-260,299;-464,476;13;0;-18824,122;30,788;60,04;46757;4;0;0;0;0;0,001;0,004
2018-04-16 07:32:04;49,287;0;-1,212;-260,302;80,7;14400;"OFF";"OFF";-1041,465;-260,303;-464,476;13;0;-18824,122;30,788;60,04;46763;4;0;0;0;0;0,001;0,004
2018-04-16 07:32:08;49,295;0;-0,946;-260,304;80,7;14400;"OFF";"OFF";-1041,465;-260,304;-464,476;13;0;-18824,122;30,788;60,04;46767;4;0;0;0;0;0,001;0,004
2018-04-16 07:32:14;49,283;0;-2,045;-260,306;80,7;14400;"OFF";"OFF";-1041,465;-260,307;-464,476;13;0;-18824,122;30,788;60,04;46773;4;0;0;0;0;0,001;0,004
2018-04-16 07:32:18;49,302;0;-1,182;-260,309;80,7;14400;"OFF";"OFF";-1041,465;-260,309;-464,476;13;0;-18824,122;30,788;60,04;46777;4;0;0;0;0;0,001;0,004
2018-04-16 07:32:24;49,285;0;-1,689;-260,311;80,7;14400;"OFF";"OFF";-1041,465;-260,312;-464,476;13;0;-18824,122;30,788;60,04;46783;4;0;0;0;0;0,001;0,004
2018-04-16 07:32:28;49,287;0;-1,793;-260,313;80,7;14400;"OFF";"OFF";-1041,465;-260,314;-464,476;13;0;-18824,122;30,788;60,04;46787;4;0;0;0;0;0,001;0,004
2018-04-16 07:32:34;49,314;0;-0,414;-260,316;80,7;14400;"OFF";"OFF";-1041,465;-260,316;-464,476;13;0;-18824,122;30,788;60,04;46793;4;0;0;0;0;0,001;0,004
2018-04-16 07:32:38;49,309;0;-1,003;-260,317;80,7;14400;"OFF";"OFF";-1041,465;-260,317;-464,476;13;0;-18824,122;30,788;60,04;46797;4;0;0;0;0;0,001;0,004
2018-04-16 07:32:44;49,299;0;-1,789;-260,319;80,7;14400;"OFF";"OFF";-1041,465;-260,319;-464,476;13;0;-18824,122;30,788;60,04;46803;4;0;0;0;0;0,001;0,004
2018-04-16 07:32:48;49,297;0;-1,745;-260,321;80,7;14400;"OFF";"OFF";-1041,465;-260,321;-464,476;13;0;-18824,122;30,788;60,04;46807;4;0;0;0;0;0,001;0,004
2018-04-16 07:32:54;49,288;0;-2,002;-260,325;80,7;14400;"OFF";"OFF";-1041,465;-260,325;-464,476;13;0;-18824,122;30,788;60,04;46813;4;0;0;0;0;0,001;0,004
2018-04-16 07:32:58;49,27;0;-2,588;-260,328;80,7;14400;"OFF";"OFF";-1041,465;-260,328;-464,476;13;0;-18824,122;30,788;60,04;46817;4;0;0;0;0;0,001;0,004
2018-04-16 07:33:04;49,279;0;-2,044;-260,331;80,7;14400;"OFF";"OFF";-1041,465;-260,332;-464,476;13;0;-18824,122;30,788;60,04;46823;4;0;0;0;0;0,001;0,004
2018-04-16 07:33:08;49,282;0;-1,744;-260,333;80,7;14400;"OFF";"OFF";-1041,465;-260,334;-464,476;13;0;-18824,122;30,788;60,04;46827;4;0;0;0;0;0,001;0,004
2018-04-16 07:33:14;49,306;0;-0,507;-260,336;80,7;14400;"OFF";"OFF";-1041,465;-260,336;-464,476;13;0;-18824,122;30,788;60,04;46833;4;0;0;0;0;0,001;0,004
2018-04-16 07:33:18;49,311;0;-0,686;-260,337;80,7;14400;"OFF";"OFF";-1041,465;-260,337;-464,476;13;0;-18824,122;30,788;60,04;46837;4;0;0;0;0;0,001;0,004
2018-04-16 07:33:24;49,304;0;-1,539;-260,338;80,7;14400;"OFF";"OFF";-1041,465;-260,339;-464,476;13;0;-18824,122;30,788;60,04;46843;4;0;0;0;0;0,001;0,004
2018-04-16 07:33:28;49,283;0;-2,351;-260,341;80,7;14400;"OFF";"OFF";-1041,465;-260,342;-464,476;13;0;-18824,122;30,788;60,04;46847;4;0;0;0;0;0,001;0,004
2018-04-16 07:33:34;49,266;0;-2,98;-260,345;80,7;14400;"OFF";"OFF";-1041,465;-260,346;-464,476;13;0;-18824,122;30,788;60,04;46853;4;0;0;0;0;0,001;0,004
2018-04-16 07:33:38;49,27;0;-2,549;-260,347;80,7;14400;"OFF";"OFF";-1041,465;-260,348;-464,476;13;0;-18824,122;30,788;60,04;46857;4;0;0;0;0;0,001;0,004
2018-04-16 07:33:44;49,287;0;-1,75;-260,351;80,7;14400;"OFF";"OFF";-1041,465;-260,352;-464,476;13;0;-18824,122;30,788;60,04;46863;4;0;0;0;0;0,001;0,004
2018-04-16 07:33:48;49,294;0;-1,305;-260,353;80,7;14400;"OFF";"OFF";-1041,465;-260,353;-464,476;13;0;-18824,122;30,788;60,04;46867;4;0;0;0;0;0,001;0,004
2018-04-16 07:33:54;49,278;0;-2,31;-260,356;80,7;14400;"OFF";"OFF";-1041,465;-260,356;-464,476;13;0;-18824,122;30,788;60,04;46873;4;0;0;0;0;0,001;0,004
2018-04-16 07:33:58;49,276;0;-2,656;-260,358;80,7;14400;"OFF";"OFF";-1041,465;-260,359;-464,476;13;0;-18824,122;30,788;60,04;46877;4;0;0;0;0;0,001;0,004
2018-04-16 07:34:04;49,278;0;-2,021;-260,361;80,7;14400;"OFF";"OFF";-1041,465;-260,362;-464,476;13;0;-18824,122;30,788;60,04;46883;4;0;0;0;0;0,001;0,004
2018-04-16 07:34:08;49,273;0;-2,462;-260,363;80,7;14400;"OFF";"OFF";-1041,465;-260,364;-464,476;13;0;-18824,122;30,788;60,04;46887;4;0;0;0;0;0,001;0,004
2018-04-16 07:34:14;49,295;0;-1,234;-260,366;80,7;14400;"OFF";"OFF";-1041,465;-260,367;-464,476;13;0;-18824,122;30,788;60,04;46893;4;0;0;0;0;0,001;0,004
2018-04-16 07:34:18;49,286;0;-1,835;-260,368;80,7;14400;"OFF";"OFF";-1041,465;-260,368;-464,476;13;0;-18824,122;30,788;60,04;46897;4;0;0;0;0;0,001;0,004
2018-04-16 07:34:24;49,287;0;-1,957;-260,371;80,7;14400;"OFF";"OFF";-1041,465;-260,371;-464,476;13;0;-18824,122;30,788;60,04;46903;4;0;0;0;0;0,001;0,004
2018-04-16 07:34:28;49,294;0;-1,504;-260,373;80,7;14400;"OFF";"OFF";-1041,465;-260,373;-464,476;13;0;-18824,122;30,788;60,04;46907;4;0;0;0;0;0,001;0,004
2018-04-16 07:34:34;49,28;0;-1,993;-260,377;80,7;14400;"OFF";"OFF";-1041,465;-260,377;-464,476;13;0;-18824,122;30,788;60,04;46913;4;0;0;0;0;0,001;0,004
2018-04-16 07:34:38;49,262;0;-2,831;-260,38;80,7;14400;"OFF";"OFF";-1041,465;-260,381;-464,476;13;0;-18824,124;30,788;60,04;46917;4;0;0;0;0;0,001;0,004
2018-04-16 07:34:44;49,279;0;-1,857;-260,383;80,7;14400;"OFF";"OFF";-1041,465;-260,383;-464,476;13;0;-18824,124;30,788;60,04;46923;4;0;0;0;0;0,001;0,004
2018-04-16 07:34:48;49,289;0;-1,577;-260,385;80,7;14400;"OFF";"OFF";-1041,465;-260,385;-464,476;13;0;-18824,124;30,788;60,04;46927;4;0;0;0;0;0,001;0,004
2018-04-16 07:34:54;49,268;0;-2,558;-260,388;80,7;14400;"OFF";"OFF";-1041,465;-260,389;-464,476;13;0;-18824,124;30,788;60,04;46933;4;0;0;0;0;0,001;0,004
2018-04-16 07:34:58;49,273;0;-2,102;-260,391;80,7;14400;"OFF";"OFF";-1041,465;-260,391;-464,476;13;0;-18824,124;30,788;60,04;46937;4;0;0;0;0;0,001;0,004
2018-04-16 07:35:04;49,305;0;-0,511;-260,393;80,7;14400;"OFF";"OFF";-1041,465;-260,393;-464,476;13;0;-18824,124;30,788;60,04;46943;4;0;0;0;0;0,001;0,004
2018-04-16 07:35:08;49,3;0;-1,012;-260,394;80,7;14400;"OFF";"OFF";-1041,465;-260,395;-464,476;13;0;-18824,124;30,788;60,04;46947;4;0;0;0;0;0,001;0,004
2018-04-16 07:35:14;49,291;0;-1,767;-260,396;80,7;14400;"OFF";"OFF";-1041,465;-260,397;-464,476;13;0;-18824,124;30,788;60,04;46953;4;0;0;0;0;0,001;0,004
2018-04-16 07:35:18;49,297;0;-1,608;-260,398;80,7;14400;"OFF";"OFF";-1041,465;-260,398;-464,476;13;0;-18824,124;30,788;60,04;46957;4;0;0;0;0;0,001;0,004
2018-04-16 07:35:24;49,285;0;-2,035;-260,401;80,7;14400;"OFF";"OFF";-1041,465;-260,402;-464,476;13;0;-18824,124;30,788;60,04;46963;4;0;0;0;0;0,001;0,004
2018-04-16 07:35:28;49,282;0;-1,719;-260,404;80,7;14400;"OFF";"OFF";-1041,465;-260,404;-464,476;13;0;-18824,124;30,788;60,04;46967;4;0;0;0;0;0,001;0,004
2018-04-16 07:35:34;49,288;0;-1,664;-260,407;80,7;14400;"OFF";"OFF";-1041,465;-260,407;-464,476;13;0;-18824,124;30,788;60,04;46973;4;0;0;0;0;0,001;0,004
2018-04-16 07:35:38;49,29;0;-1,816;-260,409;80,7;14400;"OFF";"OFF";-1041,465;-260,409;-464,476;13;0;-18824,124;30,788;60,04;46977;4;0;0;0;0;0,001;0,004
2018-04-16 07:35:44;49,292;0;-1,499;-260,411;80,7;14400;"OFF";"OFF";-1041,465;-260,412;-464,476;13;0;-18824,124;30,788;60,04;46983;4;0;0;0;0;0,001;0,004
2018-04-16 07:35:48;49,29;0;-1,753;-260,413;80,7;14400;"OFF";"OFF";-1041,465;-260,414;-464,476;13;0;-18824,124;30,788;60,04;46987;4;0;0;0;0;0,001;0,004
2018-04-16 07:35:54;49,296;0;-1,296;-260,416;80,7;14400;"OFF";"OFF";-1041,465;-260,416;-464,476;13;0;-18824,124;30,788;60,04;46993;4;0;0;0;0;0,001;0,004
2018-04-16 07:35:58;49,3;0;-1,263;-260,418;80,7;14400;"OFF";"OFF";-1041,465;-260,418;-464,476;13;0;-18824,124;30,788;60,04;46997;4;0;0;0;0;0,001;0,004
2018-04-16 07:36:04;49,291;0;-1,8;-260,42;80,7;14400;"OFF";"OFF";-1041,465;-260,421;-464,476;13;0;-18824,124;30,788;60,04;47003;4;0;0;0;0;0,001;0,004
2018-04-16 07:36:08;49,296;0;-1,518;-260,422;80,7;14400;"OFF";"OFF";-1041,465;-260,422;-464,476;13;0;-18824,124;30,788;60,04;47007;4;0;0;0;0;0,001;0,004
2018-04-16 07:36:14;49,291;0;-1,844;-260,425;80,7;14400;"OFF";"OFF";-1041,465;-260,425;-464,476;13;0;-18824,124;30,788;60,04;47013;4;0;0;0;0;0,001;0,004
2018-04-16 07:36:18;49,273;0;-2,729;-260,428;80,7;14400;"OFF";"OFF";-1041,465;-260,429;-464,476;13;0;-18824,124;30,788;60,04;47017;4;0;0;0;0;0,001;0,004
2018-04-16 07:36:24;49,296;0;-1,168;-260,431;80,7;14400;"OFF";"OFF";-1041,465;-260,431;-464,476;13;0;-18824,124;30,788;60,04;47023;4;0;0;0;0;0,001;0,004
2018-04-16 07:36:28;49,286;0;-1,801;-260,433;80,7;14400;"OFF";"OFF";-1041,465;-260,434;-464,476;13;0;-18824,124;30,788;60,04;47027;4;0;0;0;0;0,001;0,004
2018-04-16 07:36:34;49,275;0;-1,685;-260,437;80,7;14400;"OFF";"OFF";-1041,465;-260,438;-464,476;13;0;-18824,124;30,788;60,04;47033;4;0;0;0;0;0,001;0,004
2018-04-16 07:36:38;49,276;0;-2,112;-260,439;80,7;14400;"OFF";"OFF";-1041,465;-260,44;-464,476;13;0;-18824,124;30,788;60,04;47037;4;0;0;0;0;0,001;0,004
2018-04-16 07:36:44;49,262;0;-2,601;-260,444;80,7;14400;"OFF";"OFF";-1041,465;-260,444;-464,476;13;0;-18824,124;30,788;60,04;47043;4;0;0;0;0;0,001;0,004
2018-04-16 07:36:48;49,282;0;-1,51;-260,446;80,7;14400;"OFF";"OFF";-1041,465;-260,446;-464,476;13;0;-18824,124;30,788;60,04;47047;4;0;0;0;0;0,001;0,004
2018-04-16 07:36:54;49,317;0;-0,342;-260,447;80,7;14400;"OFF";"OFF";-1041,465;-260,447;-464,476;13;0;-18824,124;30,788;60,04;47053;4;0;0;0;0;0,001;0,004
2018-04-16 07:36:58;49,317;0;-0,458;-260,448;80,7;14400;"OFF";"OFF";-1041,465;-260,448;-464,476;13;0;-18824,124;30,788;60,04;47057;4;0;0;0;0;0,001;0,004
2018-04-16 07:37:04;49,29;0;-2,088;-260,451;80,7;14400;"OFF";"OFF";-1041,465;-260,451;-464,476;13;0;-18824,124;30,788;60,04;47063;4;0;0;0;0;0,001;0,004
2018-04-16 07:37:08;49,297;0;-1,708;-260,453;80,7;14400;"OFF";"OFF";-1041,465;-260,453;-464,476;13;0;-18824,124;30,788;60,04;47067;4;0;0;0;0;0,001;0,004
2018-04-16 07:37:14;49,271;0;-2,749;-260,456;80,7;14400;"OFF";"OFF";-1041,465;-260,457;-464,476;13;0;-18824,124;30,788;60,04;47073;4;0;0;0;0;0,001;0,004
2018-04-16 07:37:18;49,286;0;-1,811;-260,459;80,7;14400;"OFF";"OFF";-1041,465;-260,459;-464,476;13;0;-18824,124;30,788;60,04;47077;4;0;0;0;0;0,001;0,004
2018-04-16 07:37:24;49,305;0;-0,976;-260,461;80,7;14400;"OFF";"OFF";-1041,465;-260,461;-464,476;13;0;-18824,124;30,788;60,04;47083;4;0;0;0;0;0,001;0,004
2018-04-16 07:37:28;49,293;0;-1,772;-260,463;80,7;14400;"OFF";"OFF";-1041,465;-260,464;-464,476;13;0;-18824,124;30,788;60,04;47087;4;0;0;0;0;0,001;0,004
2018-04-16 07:37:34;49,276;0;-2,249;-260,468;80,7;14400;"OFF";"OFF";-1041,465;-260,468;-464,476;13;0;-18824,124;30,788;60,04;47093;4;0;0;0;0;0,001;0,004
2018-04-16 07:37:38;49,265;0;-2,612;-260,47;80,7;14400;"OFF";"OFF";-1041,465;-260,471;-464,476;13;0;-18824,124;30,788;60,04;47097;4;0;0;0;0;0,001;0,004
2018-04-16 07:37:44;49,273;0;-2,189;-260,473;80,7;14400;"OFF";"OFF";-1041,465;-260,474;-464,476;13;0;-18824,124;30,788;60,04;47103;4;0;0;0;0;0,001;0,004
2018-04-16 07:37:48;49,285;0;-1,541;-260,475;80,7;14400;"OFF";"OFF";-1041,465;-260,476;-464,476;13;0;-18824,124;30,788;60,04;47107;4;0;0;0;0;0,001;0,004
2018-04-16 07:37:54;49,306;0;-0,971;-260,477;80,7;14400;"OFF";"OFF";-1041,465;-260,477;-464,476;13;0;-18824,124;30,788;60,04;47113;4;0;0;0;0;0,001;0,004
2018-04-16 07:37:58;49,284;0;-2,245;-260,479;80,7;14400;"OFF";"OFF";-1041,465;-260,479;-464,476;13;0;-18824,124;30,788;60,04;47117;4;0;0;0;0;0,001;0,004
2018-04-16 07:38:04;49,283;0;-1,873;-260,482;80,7;14400;"OFF";"OFF";-1041,465;-260,483;-464,476;13;0;-18824,124;30,788;60,04;47123;4;0;0;0;0;0,001;0,004
2018-04-16 07:38:08;49,291;0;-1,684;-260,484;80,7;14400;"OFF";"OFF";-1041,465;-260,485;-464,476;13;0;-18824,124;30,788;60,04;47127;4;0;0;0;0;0,001;0,004
2018-04-16 07:38:14;49,289;0;-1,803;-260,487;80,7;14400;"OFF";"OFF";-1041,465;-260,487;-464,476;13;0;-18824,124;30,788;60,04;47133;4;0;0;0;0;0,001;0,004
2018-04-16 07:38:18;49,273;0;-2,563;-260,489;80,7;14400;"OFF";"OFF";-1041,465;-260,49;-464,476;13;0;-18824,124;30,788;60,04;47137;4;0;0;0;0;0,001;0,004
2018-04-16 07:38:24;49,301;0;-1,095;-260,492;80,7;14400;"OFF";"OFF";-1041,465;-260,493;-464,476;13;0;-18824,124;30,788;60,04;47143;4;0;0;0;0;0,001;0,004
2018-04-16 07:38:28;49,278;0;-2,479;-260,494;80,7;14400;"OFF";"OFF";-1041,465;-260,495;-464,476;13;0;-18824,124;30,788;60,04;47147;4;0;0;0;0;0,001;0,004
2018-04-16 07:38:34;49,288;0;-1,698;-260,498;80,7;14400;"OFF";"OFF";-1041,465;-260,498;-464,476;13;0;-18824,124;30,788;60,04;47153;4;0;0;0;0;0,001;0,004
2018-04-16 07:38:38;49,289;0;-1,83;-260,499;80,7;14400;"OFF";"OFF";-1041,465;-260,5;-464,476;13;0;-18824,124;30,788;60,04;47157;4;0;0;0;0;0,001;0,004
2018-04-16 07:38:44;49,26;0;-2,873;-260,504;80,7;14400;"OFF";"OFF";-1041,465;-260,505;-464,476;13;0;-18824,124;30,788;60,04;47163;4;0;0;0;0;0,001;0,004
2018-04-16 07:38:48;49,281;0;-1,631;-260,507;80,7;14400;"OFF";"OFF";-1041,465;-260,507;-464,476;13;0;-18824,124;30,788;60,04;47167;4;0;0;0;0;0,001;0,004
2018-04-16 07:38:54;49,274;0;-2,049;-260,51;80,7;14400;"OFF";"OFF";-1041,465;-260,51;-464,476;13;0;-18824,124;30,788;60,04;47173;4;0;0;0;0;0,001;0,004
2018-04-16 07:38:58;49,288;0;-1,576;-260,512;80,7;14400;"OFF";"OFF";-1041,465;-260,513;-464,476;13;0;-18824,124;30,788;60,04;47177;4;0;0;0;0;0,001;0,004
2018-04-16 07:39:04;49,282;0;-1,924;-260,515;80,7;14400;"OFF";"OFF";-1041,465;-260,516;-464,476;13;0;-18824,124;30,788;60,04;47183;4;0;0;0;0;0,001;0,004
2018-04-16 07:39:08;49,282;0;-1,732;-260,517;80,7;14400;"OFF";"OFF";-1041,465;-260,518;-464,476;13;0;-18824,124;30,788;60,04;47187;4;0;0;0;0;0,001;0,004
2018-04-16 07:39:14;49,294;0;-1,615;-260,52;80,7;14400;"OFF";"OFF";-1041,465;-260,521;-464,476;13;0;-18824,124;30,788;60,04;47193;4;0;0;0;0;0,001;0,004
2018-04-16 07:39:18;49,308;0;-0,717;-260,521;80,7;14400;"OFF";"OFF";-1041,465;-260,522;-464,476;13;0;-18824,124;30,788;60,04;47197;4;0;0;0;0;0,001;0,004
2018-04-16 07:39:24;49,3;0;-1,554;-260,523;80,7;14400;"OFF";"OFF";-1041,465;-260,524;-464,476;13;0;-18824,124;30,788;60,04;47203;4;0;0;0;0;0,001;0,004
2018-04-16 07:39:28;49,293;0;-1,884;-260,525;80,7;14400;"OFF";"OFF";-1041,465;-260,526;-464,476;13;0;-18824,124;30,788;60,04;47207;4;0;0;0;0;0,001;0,004
2018-04-16 07:39:34;49,273;0;-2,771;-260,528;80,7;14400;"OFF";"OFF";-1041,465;-260,529;-464,476;13;0;-18824,124;30,788;60,04;47213;4;0;0;0;0;0,001;0,004
2018-04-16 07:39:38;49,291;0;-1,793;-260,531;80,7;14400;"OFF";"OFF";-1041,465;-260,531;-464,476;13;0;-18824,124;30,788;60,04;47217;4;0;0;0;0;0,001;0,004
2018-04-16 07:39:44;49,326;0;-0,174;-260,532;80,7;14400;"OFF";"OFF";-1041,465;-260,533;-464,476;13;0;-18824,124;30,788;60,04;47223;4;0;0;0;0;0,001;0,004
2018-04-16 07:39:48;49,326;0;-0,314;-260,533;80,7;14400;"OFF";"OFF";-1041,465;-260,533;-464,476;13;0;-18824,124;30,788;60,04;47227;4;0;0;0;0;0,001;0,004
2018-04-16 07:39:54;49,299;0;-1,954;-260,536;80,7;14400;"OFF";"OFF";-1041,465;-260,536;-464,476;13;0;-18824,124;30,788;60,04;47233;4;0;0;0;0;0,001;0,004
2018-04-16 07:39:58;49,274;0;-3,195;-260,539;80,7;14400;"OFF";"OFF";-1041,465;-260,539;-464,476;13;0;-18824,124;30,788;60,04;47237;4;0;0;0;0;0,001;0,004
2018-04-16 07:40:04;49,281;0;-2,522;-260,542;80,7;14400;"OFF";"OFF";-1041,465;-260,542;-464,476;13;0;-18824,124;30,788;60,04;47243;4;0;0;0;0;0,001;0,004
2018-04-16 07:40:08;49,294;0;-1,806;-260,544;80,7;14400;"OFF";"OFF";-1041,465;-260,545;-464,476;13;0;-18824,124;30,788;60,04;47247;4;0;0;0;0;0,001;0,004
2018-04-16 07:40:14;49,304;0;-1,115;-260,547;80,7;14400;"OFF";"OFF";-1041,465;-260,548;-464,476;13;0;-18824,124;30,788;60,04;47253;4;0;0;0;0;0,001;0,004
2018-04-16 07:40:18;49,292;0;-1,571;-260,549;80,7;14400;"OFF";"OFF";-1041,465;-260,549;-464,476;13;0;-18824,124;30,788;60,04;47257;4;0;0;0;0;0,001;0,004
2018-04-16 07:40:24;49,278;0;-2,538;-260,552;80,7;14400;"OFF";"OFF";-1041,465;-260,553;-464,476;13;0;-18824,124;30,788;60,04;47263;4;0;0;0;0;0,001;0,004
2018-04-16 07:40:28;49,274;0;-2,531;-260,555;80,7;14400;"OFF";"OFF";-1041,465;-260,556;-464,476;13;0;-18824,124;30,788;60,04;47267;4;0;0;0;0;0,001;0,004
2018-04-16 07:40:34;49,285;0;-1,849;-260,558;80,7;14400;"OFF";"OFF";-1041,465;-260,559;-464,476;13;0;-18824,124;30,788;60,04;47273;4;0;0;0;0;0,001;0,004
2018-04-16 07:40:38;49,293;0;-1,737;-260,56;80,7;14400;"OFF";"OFF";-1041,465;-260,561;-464,476;13;0;-18824,124;30,788;60,04;47277;4;0;0;0;0;0,001;0,004
2018-04-16 07:40:44;49,268;0;-2,686;-260,564;80,7;14400;"OFF";"OFF";-1041,465;-260,564;-464,476;13;0;-18824,124;30,788;60,04;47283;4;0;0;0;0;0,001;0,004
2018-04-16 07:40:48;49,304;0;-0,694;-260,566;80,7;14400;"OFF";"OFF";-1041,465;-260,566;-464,476;13;0;-18824,124;30,788;60,04;47287;4;0;0;0;0;0,001;0,004
2018-04-16 07:40:54;49,29;0;-1,826;-260,568;80,7;14400;"OFF";"OFF";-1041,465;-260,568;-464,476;13;0;-18824,124;30,788;60,04;47293;4;0;0;0;0;0,001;0,004
2018-04-16 07:40:58;49,286;0;-1,841;-260,57;80,7;14400;"OFF";"OFF";-1041,465;-260,571;-464,476;13;0;-18824,124;30,788;60,04;47297;4;0;0;0;0;0,001;0,004
2018-04-16 07:41:04;49,294;0;-1,756;-260,573;80,7;14400;"OFF";"OFF";-1041,465;-260,573;-464,476;13;0;-18824,124;30,788;60,04;47303;4;0;0;0;0;0,001;0,004
2018-04-16 07:41:08;49,29;0;-1,915;-260,575;80,7;14400;"OFF";"OFF";-1041,465;-260,576;-464,476;13;0;-18824,124;30,788;60,04;47307;4;0;0;0;0;0,001;0,004
2018-04-16 07:41:14;49,315;0;-0,523;-260,577;80,7;14400;"OFF";"OFF";-1041,465;-260,578;-464,476;13;0;-18824,124;30,788;60,04;47313;4;0;0;0;0;0,001;0,004
2018-04-16 07:41:18;49,297;0;-1,52;-260,579;80,7;14400;"OFF";"OFF";-1041,465;-260,58;-464,476;13;0;-18824,124;30,788;60,04;47317;4;0;0;0;0;0,001;0,004
2018-04-16 07:41:24;49,294;0;-1,538;-260,583;80,7;14400;"OFF";"OFF";-1041,465;-260,583;-464,476;13;0;-18824,124;30,788;60,04;47323;4;0;0;0;0;0,001;0,004
2018-04-16 07:41:28;49,318;0;0;-260,584;80,7;- - -;"OFF";"OFF";-1041,465;-260,584;-464,476;13;0;-18824,124;30,788;60,04;47327;4;0;0;0;0;0,001;0,004
2018-04-16 07:41:34;49,292;0;-1,987;-260,586;80,7;14400;"OFF";"OFF";-1041,465;-260,587;-464,476;13;0;-18824,124;30,788;60,04;47333;4;0;0;0;0;0,001;0,004
2018-04-16 07:41:38;49,266;0;-3,322;-260,589;80,7;14400;"OFF";"OFF";-1041,465;-260,59;-464,476;13;0;-18824,124;30,788;60,04;47337;4;0;0;0;0;0,001;0,004
2018-04-16 07:41:44;49,273;0;-2,252;-260,594;80,7;14400;"OFF";"OFF";-1041,465;-260,594;-464,476;13;0;-18824,124;30,788;60,04;47343;4;0;0;0;0;0,001;0,004
2018-04-16 07:41:48;49,267;0;-2,624;-260,596;80,7;14400;"OFF";"OFF";-1041,465;-260,597;-464,476;13;0;-18824,124;30,788;60,04;47347;4;0;0;0;0;0,001;0,004
2018-04-16 07:41:54;49,294;0;-1,139;-260,6;80,7;14400;"OFF";"OFF";-1041,465;-260,6;-464,476;13;0;-18824,124;30,788;60,04;47353;4;0;0;0;0;0,001;0,004
2018-04-16 07:41:58;49,302;0;-0,844;-260,601;80,7;14400;"OFF";"OFF";-1041,465;-260,602;-464,476;13;0;-18824,124;30,788;60,04;47357;4;0;0;0;0;0,001;0,004
2018-04-16 07:42:04;49,291;0;-1,733;-260,603;80,7;14400;"OFF";"OFF";-1041,465;-260,604;-464,476;13;0;-18824,124;30,788;60,04;47363;4;0;0;0;0;0,001;0,004
2018-04-16 07:42:08;49,31;0;-0,675;-260,605;80,7;14400;"OFF";"OFF";-1041,465;-260,605;-464,476;13;0;-18824,124;30,788;60,04;47367;4;0;0;0;0;0,001;0,004
2018-04-16 07:42:14;49,308;0;-1,21;-260,607;80,7;14400;"OFF";"OFF";-1041,465;-260,607;-464,476;13;0;-18824,124;30,788;60,04;47373;4;0;0;0;0;0,001;0,004
2018-04-16 07:42:18;49,271;0;-3,206;-260,608;80,7;14400;"OFF";"OFF";-1041,465;-260,609;-464,476;13;0;-18824,124;30,788;60,04;47377;4;0;0;0;0;0,001;0,004
2018-04-16 07:42:24;49,299;0;-1,385;-260,611;80,7;14400;"OFF";"OFF";-1041,465;-260,612;-464,476;13;0;-18824,124;30,788;60,04;47383;4;0;0;0;0;0,001;0,004
2018-04-16 07:42:28;49,292;0;-1,742;-260,613;80,7;14400;"OFF";"OFF";-1041,465;-260,614;-464,476;13;0;-18824,124;30,788;60,04;47387;4;0;0;0;0;0,001;0,004
2018-04-16 07:42:34;49,262;0;-3,182;-260,618;80,7;14400;"OFF";"OFF";-1041,465;-260,618;-464,476;13;0;-18824,124;30,788;60,04;47393;4;0;0;0;0;0,001;0,004
2018-04-16 07:42:38;49,274;0;-2,07;-260,62;80,7;14400;"OFF";"OFF";-1041,465;-260,621;-464,476;13;0;-18824,124;30,788;60,04;47397;4;0;0;0;0;0,001;0,004
2018-04-16 07:42:44;49,279;0;-1,872;-260,624;80,7;14400;"OFF";"OFF";-1041,465;-260,625;-464,476;13;0;-18824,124;30,788;60,04;47403;4;0;0;0;0;0,001;0,004
2018-04-16 07:42:48;49,259;0;-2,912;-260,628;80,7;14400;"OFF";"OFF";-1041,465;-260,628;-464,476;13;0;-18824,124;30,788;60,04;47407;4;0;0;0;0;0,001;0,004
2018-04-16 07:42:54;49,286;0;-1,022;-260,632;80,7;14400;"OFF";"OFF";-1041,465;-260,632;-464,476;13;0;-18824,124;30,788;60,04;47413;4;0;0;0;0;0,001;0,004
2018-04-16 07:42:58;49,287;0;-1,434;-260,633;80,7;14400;"OFF";"OFF";-1041,465;-260,633;-464,476;13;0;-18824,124;30,788;60,04;47417;4;0;0;0;0;0,001;0,004
2018-04-16 07:43:04;49,288;0;-1,581;-260,636;80,7;14400;"OFF";"OFF";-1041,465;-260,636;-464,476;13;0;-18824,124;30,788;60,04;47423;4;0;0;0;0;0,001;0,004
2018-04-16 07:43:08;49,294;0;-1,414;-260,637;80,7;14400;"OFF";"OFF";-1041,465;-260,638;-464,476;13;0;-18824,124;30,788;60,04;47427;4;0;0;0;0;0,001;0,004
2018-04-16 07:43:14;49,266;0;-2,746;-260,64;80,7;14400;"OFF";"OFF";-1041,465;-260,641;-464,476;13;0;-18824,124;30,788;60,04;47433;4;0;0;0;0;0,001;0,004
2018-04-16 07:43:18;49,305;0;-0,471;-260,642;80,7;14400;"OFF";"OFF";-1041,465;-260,643;-464,476;13;0;-18824,124;30,788;60,04;47437;4;0;0;0;0;0,001;0,004
2018-04-16 07:43:24;49,311;0;-0,804;-260,644;80,7;14400;"OFF";"OFF";-1041,465;-260,644;-464,476;13;0;-18824,124;30,788;60,04;47443;4;0;0;0;0;0,001;0,004
2018-04-16 07:43:28;49,28;0;-2,546;-260,646;80,7;14400;"OFF";"OFF";-1041,465;-260,647;-464,476;13;0;-18824,124;30,788;60,04;47447;4;0;0;0;0;0,001;0,004
2018-04-16 07:43:34;49,264;0;-2,552;-260,651;80,7;14400;"OFF";"OFF";-1041,465;-260,652;-464,476;13;0;-18824,128;30,788;60,04;47453;4;0;0;0;0;0,001;0,004
2018-04-16 07:43:38;49,284;0;-1,463;-260,653;80,7;14400;"OFF";"OFF";-1041,465;-260,654;-464,476;13;0;-18824,128;30,788;60,04;47457;4;0;0;0;0;0,001;0,004
2018-04-16 07:43:44;49,273;0;-2,396;-260,656;80,7;14400;"OFF";"OFF";-1041,465;-260,657;-464,476;13;0;-18824,128;30,788;60,04;47463;4;0;0;0;0;0,001;0,004
2018-04-16 07:43:48;49,292;0;-1,272;-260,658;80,7;14400;"OFF";"OFF";-1041,465;-260,658;-464,476;13;0;-18824,128;30,788;60,04;47467;4;0;0;0;0;0,001;0,004
2018-04-16 07:43:54;49,281;0;-2,233;-260,66;80,7;14400;"OFF";"OFF";-1041,465;-260,66;-464,476;13;0;-18824,128;30,788;60,04;47473;4;0;0;0;0;0,001;0,004
2018-04-16 07:43:58;49,272;0;-2,525;-260,662;80,7;14400;"OFF";"OFF";-1041,465;-260,663;-464,476;13;0;-18824,128;30,788;60,04;47477;4;0;0;0;0;0,001;0,004
2018-04-16 07:44:04;49,288;0;-1,511;-260,666;80,7;14400;"OFF";"OFF";-1041,465;-260,666;-464,476;13;0;-18824,128;30,788;60,04;47483;4;0;0;0;0;0,001;0,004
2018-04-16 07:44:08;49,288;0;-1,704;-260,668;80,7;14400;"OFF";"OFF";-1041,465;-260,668;-464,476;13;0;-18824,128;30,788;60,04;47487;4;0;0;0;0;0,001;0,004
2018-04-16 07:44:14;49,274;0;-2,463;-260,671;80,7;14400;"OFF";"OFF";-1041,465;-260,671;-464,476;13;0;-18824,128;30,788;60,04;47493;4;0;0;0;0;0,001;0,004
2018-04-16 07:44:18;49,287;0;-1,694;-260,673;80,7;14400;"OFF";"OFF";-1041,465;-260,673;-464,476;13;0;-18824,128;30,788;60,04;47497;4;0;0;0;0;0,001;0,004
2018-04-16 07:44:24;49,299;0;-1,06;-260,676;80,7;14400;"OFF";"OFF";-1041,465;-260,676;-464,476;13;0;-18824,128;30,788;60,04;47503;4;0;0;0;0;0,001;0,004
2018-04-16 07:44:28;49,303;0;-1,246;-260,677;80,7;14400;"OFF";"OFF";-1041,465;-260,677;-464,476;13;0;-18824,128;30,788;60,04;47507;4;0;0;0;0;0,001;0,004
2018-04-16 07:44:34;49,284;0;-2,024;-260,68;80,7;14400;"OFF";"OFF";-1041,465;-260,68;-464,476;13;0;-18824,128;30,788;60,04;47513;4;0;0;0;0;0,001;0,004
2018-04-16 07:44:38;49,291;0;-1,636;-260,682;80,7;14400;"OFF";"OFF";-1041,465;-260,682;-464,476;13;0;-18824,128;30,788;60,04;47517;4;0;0;0;0;0,001;0,004
2018-04-16 07:44:44;49,289;0;-1,809;-260,685;80,7;14400;"OFF";"OFF";-1041,465;-260,685;-464,476;13;0;-18824,128;30,788;60,04;47523;4;0;0;0;0;0,001;0,004
2018-04-16 07:44:48;49,279;0;-2,408;-260,687;80,7;14400;"OFF";"OFF";-1041,465;-260,687;-464,476;13;0;-18824,128;30,788;60,04;47527;4;0;0;0;0;0,001;0,004
2018-04-16 07:44:54;49,274;0;-2,584;-260,691;80,7;14400;"OFF";"OFF";-1041,465;-260,691;-464,476;13;0;-18824,128;30,788;60,04;47533;4;0;0;0;0;0,001;0,004
2018-04-16 07:44:58;49,277;0;-2,15;-260,693;80,7;14400;"OFF";"OFF";-1041,465;-260,694;-464,476;13;0;-18824,128;30,788;60,04;47537;4;0;0;0;0;0,001;0,004
2018-04-16 07:45:04;49,259;0;-2,808;-260,697;80,7;14400;"OFF";"OFF";-1041,465;-260,698;-464,476;13;0;-18824,128;30,788;60,04;47543;4;0;0;0;0;0,001;0,004
2018-04-16 07:45:08;49,272;0;-1,972;-260,7;80,7;14400;"OFF";"OFF";-1041,465;-260,701;-464,476;13;0;-18824,128;30,788;60,04;47547;4;0;0;0;0;0,001;0,004
2018-04-16 07:45:14;49,283;0;-1,486;-260,703;80,7;14400;"OFF";"OFF";-1041,465;-260,704;-464,476;13;0;-18824,128;30,788;60,04;47553;4;0;0;0;0;0,001;0,004
2018-04-16 07:45:18;49,288;0;-1,397;-260,705;80,7;14400;"OFF";"OFF";-1041,465;-260,705;-464,476;13;0;-18824,128;30,788;60,04;47557;4;0;0;0;0;0,001;0,004
2018-04-16 07:45:24;49,281;0;-1,91;-260,707;80,7;14400;"OFF";"OFF";-1041,465;-260,708;-464,476;13;0;-18824,128;30,788;60,04;47563;4;0;0;0;0;0,001;0,004
2018-04-16 07:45:28;49,3;0;-1,04;-260,709;80,7;14400;"OFF";"OFF";-1041,465;-260,709;-464,476;13;0;-18824,128;30,788;60,04;47567;4;0;0;0;0;0,001;0,004
2018-04-16 07:45:34;49,285;0;-2,133;-260,711;80,7;14400;"OFF";"OFF";-1041,465;-260,711;-464,476;13;0;-18824,128;30,788;60,04;47573;4;0;0;0;0;0,001;0,004
2018-04-16 07:45:38;49,291;0;-1,787;-260,713;80,7;14400;"OFF";"OFF";-1041,465;-260,714;-464,476;13;0;-18824,128;30,788;60,04;47577;4;0;0;0;0;0,001;0,004
2018-04-16 07:45:44;49,291;0;-1,575;-260,716;80,7;14400;"OFF";"OFF";-1041,465;-260,717;-464,476;13;0;-18824,128;30,788;60,04;47583;4;0;0;0;0;0,001;0,004
2018-04-16 07:45:48;49,303;0;-1,145;-260,718;80,7;14400;"OFF";"OFF";-1041,465;-260,718;-464,476;13;0;-18824,128;30,788;60,04;47587;4;0;0;0;0;0,001;0,004
2018-04-16 07:45:54;49,266;0;-3,338;-260,721;80,7;14400;"OFF";"OFF";-1041,465;-260,722;-464,476;13;0;-18824,128;30,788;60,04;47593;4;0;0;0;0;0,001;0,004
2018-04-16 07:45:58;49,266;0;-2,913;-260,724;80,7;14400;"OFF";"OFF";-1041,465;-260,725;-464,476;13;0;-18824,128;30,788;60,04;47597;4;0;0;0;0;0,001;0,004
2018-04-16 07:46:04;49,275;0;-2,149;-260,727;80,7;14400;"OFF";"OFF";-1041,465;-260,728;-464,476;13;0;-18824,128;30,788;60,04;47603;4;0;0;0;0;0,001;0,004
2018-04-16 07:46:08;49,298;0;-1,005;-260,729;80,7;14400;"OFF";"OFF";-1041,465;-260,73;-464,476;13;0;-18824,128;30,788;60,04;47607;4;0;0;0;0;0,001;0,004
2018-04-16 07:46:14;49,291;0;-1,397;-260,732;80,7;14400;"OFF";"OFF";-1041,465;-260,732;-464,476;13;0;-18824,128;30,788;60,04;47613;4;0;0;0;0;0,001;0,004
2018-04-16 07:46:18;49,302;0;-1,093;-260,733;80,7;14400;"OFF";"OFF";-1041,465;-260,734;-464,476;13;0;-18824,128;30,788;60,04;47617;4;0;0;0;0;0,001;0,004
2018-04-16 07:46:24;49,275;0;-2,529;-260,737;80,7;14400;"OFF";"OFF";-1041,465;-260,737;-464,476;13;0;-18824,128;30,788;60,04;47623;4;0;0;0;0;0,001;0,004
2018-04-16 07:46:28;49,287;0;-1,693;-260,739;80,7;14400;"OFF";"OFF";-1041,465;-260,739;-464,476;13;0;-18824,128;30,788;60,04;47627;4;0;0;0;0;0,001;0,004
2018-04-16 07:46:34;49,296;0;-1,663;-260,741;80,7;14400;"OFF";"OFF";-1041,465;-260,742;-464,476;13;0;-18824,128;30,788;60,04;47633;4;0;0;0;0;0,001;0,004
2018-04-16 07:46:38;49,284;0;-2,088;-260,743;80,7;14400;"OFF";"OFF";-1041,465;-260,744;-464,476;13;0;-18824,128;30,788;60,04;47637;4;0;0;0;0;0,001;0,004
2018-04-16 07:46:44;49,28;0;-2,052;-260,747;80,7;14400;"OFF";"OFF";-1041,465;-260,748;-464,476;13;0;-18824,128;30,788;60,04;47643;4;0;0;0;0;0,001;0,004
2018-04-16 07:46:48;49,298;0;-1,282;-260,749;80,7;14400;"OFF";"OFF";-1041,465;-260,749;-464,476;13;0;-18824,128;30,788;60,04;47647;4;0;0;0;0;0,001;0,004
2018-04-16 07:46:54;49,293;0;-1,898;-260,751;80,7;14400;"OFF";"OFF";-1041,465;-260,752;-464,476;13;0;-18824,128;30,788;60,04;47653;4;0;0;0;0;0,001;0,004
2018-04-16 07:46:58;49,297;0;-1,519;-260,753;80,7;14400;"OFF";"OFF";-1041,465;-260,754;-464,476;13;0;-18824,128;30,788;60,04;47657;4;0;0;0;0;0,001;0,004
2018-04-16 07:47:04;49,294;0;-1,59;-260,756;80,7;14400;"OFF";"OFF";-1041,465;-260,757;-464,476;13;0;-18824,128;30,788;60,04;47663;4;0;0;0;0;0,001;0,004
2018-04-16 07:47:08;49,276;0;-2,396;-260,759;80,7;14400;"OFF";"OFF";-1041,465;-260,759;-464,476;13;0;-18824,128;30,788;60,04;47667;4;0;0;0;0;0,001;0,004
2018-04-16 07:47:14;49,275;0;-2,499;-260,762;80,7;14400;"OFF";"OFF";-1041,465;-260,762;-464,476;13;0;-18824,128;30,788;60,04;47673;4;0;0;0;0;0,001;0,004
2018-04-16 07:47:18;49,286;0;-1,695;-260,764;80,7;14400;"OFF";"OFF";-1041,465;-260,765;-464,476;13;0;-18824,128;30,788;60,04;47677;4;0;0;0;0;0,001;0,004
2018-04-16 07:47:24;49,276;0;-2,057;-260,768;80,7;14400;"OFF";"OFF";-1041,465;-260,768;-464,476;13;0;-18824,128;30,788;60,04;47683;4;0;0;0;0;0,001;0,004
2018-04-16 07:47:28;49,294;0;-1,372;-260,77;80,7;14400;"OFF";"OFF";-1041,465;-260,77;-464,476;13;0;-18824,128;30,788;60,04;47687;4;0;0;0;0;0,001;0,004
2018-04-16 07:47:34;49,296;0;-1,633;-260,772;80,7;14400;"OFF";"OFF";-1041,465;-260,772;-464,476;13;0;-18824,128;30,788;60,04;47693;4;0;0;0;0;0,001;0,004
2018-04-16 07:47:38;49,291;0;-1,933;-260,773;80,7;14400;"OFF";"OFF";-1041,465;-260,774;-464,476;13;0;-18824,128;30,788;60,04;47697;4;0;0;0;0;0,001;0,004
2018-04-16 07:47:44;49,309;0;-1,021;-260,775;80,7;14400;"OFF";"OFF";-1041,465;-260,776;-464,476;13;0;-18824,128;30,788;60,04;47703;4;0;0;0;0;0,001;0,004
2018-04-16 07:47:48;49,28;0;-2,523;-260,778;80,7;14400;"OFF";"OFF";-1041,465;-260,778;-464,476;13;0;-18824,128;30,788;60,04;47707;4;0;0;0;0;0,001;0,004
2018-04-16 07:47:54;49,283;0;-1,951;-260,782;80,7;14400;"OFF";"OFF";-1041,465;-260,783;-464,476;13;0;-18824,128;30,788;60,04;47713;4;0;0;0;0;0,001;0,004
2018-04-16 07:47:58;49,275;0;-2,196;-260,785;80,7;14400;"OFF";"OFF";-1041,465;-260,785;-464,476;13;0;-18824,128;30,788;60,04;47717;4;0;0;0;0;0,001;0,004
2018-04-16 07:48:04;49,294;0;-1,411;-260,788;80,7;14400;"OFF";"OFF";-1041,465;-260,788;-464,476;13;0;-18824,128;30,788;60,04;47723;4;0;0;0;0;0,001;0,004
2018-04-16 07:48:09;49,305;0;-0,632;-260,789;80,7;- - -;"OFF";"OFF";-1041,465;-260,79;-464,476;13;0;-18824,128;30,788;60,04;47728;4;0;0;0;0;0,001;0,004
2018-04-16 07:48:13;49,294;0;-1,772;-260,791;80,7;14400;"OFF";"OFF";-1041,465;-260,791;-464,476;13;0;-18824,128;30,788;60,04;47732;4;0;0;0;0;0,001;0,004
2018-04-16 07:48:19;49,283;0;-2,158;-260,794;80,7;14400;"OFF";"OFF";-1041,465;-260,795;-464,476;13;0;-18824,128;30,788;60,04;47738;4;0;0;0;0;0,001;0,004
2018-04-16 07:48:23;49,29;0;-1,572;-260,797;80,7;14400;"OFF";"OFF";-1041,465;-260,797;-464,476;13;0;-18824,128;30,788;60,04;47742;4;0;0;0;0;0,001;0,004
2018-04-16 07:48:29;49,293;0;-1,365;-260,8;80,7;14400;"OFF";"OFF";-1041,465;-260,8;-464,476;13;0;-18824,128;30,788;60,04;47748;4;0;0;0;0;0,001;0,004
2018-04-16 07:48:33;49,284;0;-2,06;-260,801;80,7;14400;"OFF";"OFF";-1041,465;-260,802;-464,476;13;0;-18824,128;30,788;60,04;47752;4;0;0;0;0;0,001;0,004
2018-04-16 07:48:39;49,306;0;-1,039;-260,804;80,7;14400;"OFF";"OFF";-1041,465;-260,804;-464,476;13;0;-18824,128;30,788;60,04;47758;4;0;0;0;0;0,001;0,004
2018-04-16 07:48:43;49,309;0;-1,038;-260,805;80,7;14400;"OFF";"OFF";-1041,465;-260,805;-464,476;13;0;-18824,128;30,788;60,04;47762;4;0;0;0;0;0,001;0,004
2018-04-16 07:48:49;49,295;0;-1,868;-260,808;80,7;14400;"OFF";"OFF";-1041,465;-260,808;-464,476;13;0;-18824,128;30,788;60,04;47768;4;0;0;0;0;0,001;0,004
2018-04-16 07:48:53;49,29;0;-1,898;-260,81;80,7;14400;"OFF";"OFF";-1041,465;-260,81;-464,476;13;0;-18824,128;30,788;60,04;47772;4;0;0;0;0;0,001;0,004
2018-04-16 07:48:59;49,295;0;-1,576;-260,813;80,7;14400;"OFF";"OFF";-1041,465;-260,814;-464,476;13;0;-18824,128;30,788;60,04;47778;4;0;0;0;0;0,001;0,004
2018-04-16 07:49:03;49,289;0;-1,902;-260,815;80,7;14400;"OFF";"OFF";-1041,465;-260,816;-464,476;13;0;-18824,128;30,788;60,04;47782;4;0;0;0;0;0,001;0,004
2018-04-16 07:49:09;49,305;0;-1,137;-260,818;80,7;14400;"OFF";"OFF";-1041,465;-260,818;-464,476;13;0;-18824,128;30,788;60,04;47788;4;0;0;0;0;0,001;0,004
2018-04-16 07:49:13;49,313;0;-0,927;-260,819;80,7;14400;"OFF";"OFF";-1041,465;-260,819;-464,476;13;0;-18824,128;30,788;60,04;47792;4;0;0;0;0;0,001;0,004
2018-04-16 07:49:19;49,265;0;-3,466;-260,822;80,7;14400;"OFF";"OFF";-1041,465;-260,823;-464,476;13;0;-18824,128;30,788;60,04;47798;4;0;0;0;0;0,001;0,004
2018-04-16 07:49:23;49,298;0;-1,524;-260,824;80,7;14400;"OFF";"OFF";-1041,465;-260,825;-464,476;13;0;-18824,128;30,788;60,04;47802;4;0;0;0;0;0,001;0,004
2018-04-16 07:49:29;49,285;0;-2,257;-260,827;80,7;14400;"OFF";"OFF";-1041,465;-260,828;-464,476;13;0;-18824,128;30,788;60,04;47808;4;0;0;0;0;0,001;0,004
2018-04-16 07:49:33;49,289;0;-2,029;-260,829;80,7;14400;"OFF";"OFF";-1041,465;-260,83;-464,476;13;0;-18824,128;30,788;60,04;47812;4;0;0;0;0;0,001;0,004
2018-04-16 07:49:39;49,273;0;-2,8;-260,833;80,7;14400;"OFF";"OFF";-1041,465;-260,834;-464,476;13;0;-18824,128;30,788;60,04;47818;4;0;0;0;0;0,001;0,004
2018-04-16 07:49:43;49,273;0;-2,583;-260,835;80,7;14400;"OFF";"OFF";-1041,465;-260,836;-464,476;13;0;-18824,128;30,788;60,04;47822;4;0;0;0;0;0,001;0,004
2018-04-16 07:49:49;49,285;0;-1,877;-260,839;80,7;14400;"OFF";"OFF";-1041,465;-260,839;-464,476;13;0;-18824,128;30,788;60,04;47828;4;0;0;0;0;0,001;0,004
2018-04-16 07:49:53;49,303;0;-1,132;-260,84;80,7;14400;"OFF";"OFF";-1041,465;-260,84;-464,476;13;0;-18824,128;30,788;60,04;47832;4;0;0;0;0;0,001;0,004
2018-04-16 07:49:59;49,272;0;-2,705;-260,844;80,7;14400;"OFF";"OFF";-1041,465;-260,844;-464,476;13;0;-18824,128;30,788;60,04;47838;4;0;0;0;0;0,001;0,004
2018-04-16 07:50:03;49,27;0;-2,455;-260,847;80,7;14400;"OFF";"OFF";-1041,465;-260,848;-464,476;13;0;-18824,13;30,788;60,04;47842;4;0;0;0;0;0,001;0,004
2018-04-16 07:50:09;49,291;0;-1,299;-260,85;80,7;14400;"OFF";"OFF";-1041,465;-260,85;-464,476;13;0;-18824,13;30,788;60,04;47848;4;0;0;0;0;0,001;0,004
2018-04-16 07:50:13;49,297;0;-1,201;-260,851;80,7;14400;"OFF";"OFF";-1041,465;-260,851;-464,476;13;0;-18824,13;30,788;60,04;47852;4;0;0;0;0;0,001;0,004
2018-04-16 07:50:19;49,295;0;-1,57;-260,854;80,7;14400;"OFF";"OFF";-1041,465;-260,854;-464,476;13;0;-18824,13;30,788;60,04;47858;4;0;0;0;0;0,001;0,004
2018-04-16 07:50:23;49,316;0;-0,395;-260,855;80,7;14400;"OFF";"OFF";-1041,465;-260,855;-464,476;13;0;-18824,13;30,788;60,04;47862;4;0;0;0;0;0,001;0,004
2018-04-16 07:50:29;49,294;0;-1,851;-260,857;80,7;14400;"OFF";"OFF";-1041,465;-260,858;-464,476;13;0;-18824,13;30,788;60,04;47868;4;0;0;0;0;0,001;0,004
2018-04-16 07:50:33;49,28;0;-2,52;-260,86;80,7;14400;"OFF";"OFF";-1041,465;-260,86;-464,476;13;0;-18824,13;30,788;60,04;47872;4;0;0;0;0;0,001;0,004
2018-04-16 07:50:39;49,279;0;-2,268;-260,863;80,7;14400;"OFF";"OFF";-1041,465;-260,864;-464,476;13;0;-18824,13;30,788;60,04;47878;4;0;0;0;0;0,001;0,004
2018-04-16 07:50:43;49,276;0;-2,374;-260,866;80,7;14400;"OFF";"OFF";-1041,465;-260,867;-464,476;13;0;-18824,13;30,788;60,04;47882;4;0;0;0;0;0,001;0,004
2018-04-16 07:50:49;49,278;0;-2,023;-260,869;80,7;14400;"OFF";"OFF";-1041,465;-260,87;-464,476;13;0;-18824,13;30,788;60,04;47888;4;0;0;0;0;0,001;0,004
2018-04-16 07:50:53;49,313;0;-0,298;-260,871;80,7;14400;"OFF";"OFF";-1041,465;-260,871;-464,476;13;0;-18824,13;30,788;60,04;47892;4;0;0;0;0;0,001;0,004
2018-04-16 07:50:59;49,28;0;-2,281;-260,874;80,7;14400;"OFF";"OFF";-1041,465;-260,875;-464,476;13;0;-18824,13;30,788;60,04;47898;4;0;0;0;0;0,001;0,004
2018-04-16 07:51:03;49,272;0;-2,493;-260,876;80,7;14400;"OFF";"OFF";-1041,465;-260,877;-464,476;13;0;-18824,13;30,788;60,04;47902;4;0;0;0;0;0,001;0,004
2018-04-16 07:51:08;49,318;0;0;-260,878;80,7;- - -;"OFF";"OFF";-1041,465;-260,878;-464,476;13;0;-18824,13;30,788;60,04;47907;4;0;0;0;0;0,001;0,004
2018-04-16 07:51:14;49,301;0;-1,693;-260,88;80,7;14400;"OFF";"OFF";-1041,465;-260,881;-464,476;13;0;-18824,13;30,788;60,04;47913;4;0;0;0;0;0,001;0,004
2018-04-16 07:51:18;49,307;0;-1,136;-260,882;80,7;14400;"OFF";"OFF";-1041,465;-260,882;-464,476;13;0;-18824,13;30,788;60,04;47917;4;0;0;0;0;0,001;0,004
2018-04-16 07:51:24;49,292;0;-2,042;-260,884;80,7;14400;"OFF";"OFF";-1041,465;-260,885;-464,476;13;0;-18824,13;30,788;60,04;47923;4;0;0;0;0;0,001;0,004
2018-04-16 07:51:28;49,295;0;-1,846;-260,886;80,7;14400;"OFF";"OFF";-1041,465;-260,887;-464,476;13;0;-18824,13;30,788;60,04;47927;4;0;0;0;0;0,001;0,004
2018-04-16 07:51:34;49,302;0;-1,461;-260,889;80,7;14400;"OFF";"OFF";-1041,465;-260,889;-464,476;13;0;-18824,13;30,788;60,04;47933;4;0;0;0;0;0,001;0,004
2018-04-16 07:51:38;49,3;0;-1,762;-260,89;80,7;14400;"OFF";"OFF";-1041,465;-260,891;-464,476;13;0;-18824,13;30,788;60,04;47937;4;0;0;0;0;0,001;0,004
2018-04-16 07:51:44;49,286;0;-2,039;-260,894;80,7;14400;"OFF";"OFF";-1041,465;-260,894;-464,476;13;0;-18824,13;30,788;60,04;47943;4;0;0;0;0;0,001;0,004
2018-04-16 07:51:48;49,307;0;-1,358;-260,895;80,7;14400;"OFF";"OFF";-1041,465;-260,896;-464,476;13;0;-18824,13;30,788;60,04;47947;4;0;0;0;0;0,001;0,004
2018-04-16 07:51:54;49,295;0;-1,795;-260,898;80,7;14400;"OFF";"OFF";-1041,465;-260,898;-464,476;13;0;-18824,13;30,788;60,04;47953;4;0;0;0;0;0,001;0,004
2018-04-16 07:51:58;49,289;0;-2,236;-260,9;80,7;14400;"OFF";"OFF";-1041,465;-260,9;-464,476;13;0;-18824,13;30,788;60,04;47957;4;0;0;0;0;0,001;0,004
2018-04-16 07:52:04;49,282;0;-2,349;-260,903;80,7;14400;"OFF";"OFF";-1041,465;-260,903;-464,476;13;0;-18824,13;30,788;60,04;47963;4;0;0;0;0;0,001;0,004
2018-04-16 07:52:08;49,287;0;-2,185;-260,905;80,7;14400;"OFF";"OFF";-1041,465;-260,905;-464,476;13;0;-18824,13;30,788;60,04;47967;4;0;0;0;0;0,001;0,004
2018-04-16 07:52:14;49,293;0;-1,56;-260,908;80,7;14400;"OFF";"OFF";-1041,465;-260,909;-464,476;13;0;-18824,13;30,788;60,04;47973;4;0;0;0;0;0,001;0,004
2018-04-16 07:52:18;49,303;0;-1,268;-260,909;80,7;14400;"OFF";"OFF";-1041,465;-260,91;-464,476;13;0;-18824,13;30,788;60,04;47977;4;0;0;0;0;0,001;0,004
2018-04-16 07:52:24;49,291;0;-1,977;-260,912;80,7;14400;"OFF";"OFF";-1041,465;-260,913;-464,476;13;0;-18824,13;30,788;60,04;47983;4;0;0;0;0;0,001;0,004
2018-04-16 07:52:28;49,293;0;-1,392;-260,915;80,7;14400;"OFF";"OFF";-1041,465;-260,915;-464,476;13;0;-18824,13;30,788;60,04;47987;4;0;0;0;0;0,001;0,004
2018-04-16 07:52:34;49,296;0;-1,528;-260,917;80,7;14400;"OFF";"OFF";-1041,465;-260,918;-464,476;13;0;-18824,13;30,788;60,04;47993;4;0;0;0;0;0,001;0,004
2018-04-16 07:52:38;49,306;0;-1,415;-260,919;80,7;14400;"OFF";"OFF";-1041,465;-260,919;-464,476;13;0;-18824,13;30,788;60,04;47997;4;0;0;0;0;0,001;0,004
2018-04-16 07:52:42;49,293;0;-2,044;-260,921;80,7;14400;"OFF";"OFF";-1041,465;-260,921;-464,476;13;0;-18824,13;30,788;60,04;48001;4;0;0;0;0;0,001;0,004
2018-04-16 07:53:43;49,291;0;-2,002;-260,933;80,7;14400;"OFF";"OFF";-1041,465;-260,934;-464,476;13;0;-18824,13;30,788;60,04;48027;4;0;0;0;0;0,001;0,004
2018-04-16 07:53:48;49,291;0;-2,028;-260,952;80,7;14400;"OFF";"OFF";-1041,465;-260,953;-464,476;13;0;-18824,13;30,788;60,04;48067;4;0;0;0;0;0,001;0,004
2018-04-16 07:53:54;49,283;0;-2,176;-260,956;80,7;14400;"OFF";"OFF";-1041,465;-260,957;-464,476;13;0;-18824,13;30,788;60,04;48073;4;0;0;0;0;0,001;0,004
2018-04-16 07:53:58;49,293;0;-1,553;-260,959;80,7;14400;"OFF";"OFF";-1041,465;-260,959;-464,476;13;0;-18824,13;30,788;60,04;48077;4;0;0;0;0;0,001;0,004
2018-04-16 07:54:04;49,25;0;-3,79;-260,963;80,7;14400;"OFF";"OFF";-1041,465;-260,964;-464,476;13;0;-18824,136;30,788;60,04;48083;4;0;0;0;0;0,001;0,004
2018-04-16 07:54:08;49,269;0;-2,06;-260,967;80,7;14400;"OFF";"OFF";-1041,465;-260,967;-464,476;13;0;-18824,136;30,788;60,04;48087;4;0;0;0;0;0,001;0,004
2018-04-16 07:54:14;49,283;0;-1,562;-260,97;80,7;14400;"OFF";"OFF";-1041,465;-260,97;-464,476;13;0;-18824,136;30,788;60,04;48093;4;0;0;0;0;0,001;0,004
2018-04-16 07:54:18;49,283;0;-1,926;-260,972;80,7;14400;"OFF";"OFF";-1041,465;-260,972;-464,476;13;0;-18824,136;30,788;60,04;48097;4;0;0;0;0;0,001;0,004
2018-04-16 07:54:24;49,278;0;-2,023;-260,975;80,7;14400;"OFF";"OFF";-1041,465;-260,976;-464,476;13;0;-18824,136;30,788;60,04;48103;4;0;0;0;0;0,001;0,004
2018-04-16 07:54:28;49,269;0;-2,369;-260,977;80,7;14400;"OFF";"OFF";-1041,465;-260,978;-464,476;13;0;-18824,136;30,788;60,04;48107;4;0;0;0;0;0,001;0,004
2018-04-16 07:54:34;49,267;0;-2,508;-260,981;80,7;14400;"OFF";"OFF";-1041,465;-260,982;-464,476;13;0;-18824,136;30,788;60,04;48113;4;0;0;0;0;0,001;0,004
2018-04-16 07:54:38;49,275;0;-1,931;-260,983;80,7;14400;"OFF";"OFF";-1041,465;-260,984;-464,476;13;0;-18824,136;30,788;60,04;48117;4;0;0;0;0;0,001;0,004
2018-04-16 07:54:44;49,285;0;-1,474;-260,987;80,7;14400;"OFF";"OFF";-1041,465;-260,987;-464,476;13;0;-18824,136;30,788;60,04;48123;4;0;0;0;0;0,001;0,004
2018-04-16 07:54:48;49,287;0;-1,445;-260,989;80,7;14400;"OFF";"OFF";-1041,465;-260,989;-464,476;13;0;-18824,136;30,788;60,04;48127;4;0;0;0;0;0,001;0,004
2018-04-16 07:54:54;49,282;0;-1,795;-260,992;80,7;14400;"OFF";"OFF";-1041,465;-260,992;-464,476;13;0;-18824,136;30,788;60,04;48133;4;0;0;0;0;0,001;0,004
2018-04-16 07:54:58;49,287;0;-1,525;-260,994;80,7;14400;"OFF";"OFF";-1041,465;-260,994;-464,476;13;0;-18824,136;30,788;60,04;48137;4;0;0;0;0;0,001;0,004
2018-04-16 07:55:04;49,292;0;-1,364;-260,997;80,7;14400;"OFF";"OFF";-1041,465;-260,997;-464,476;13;0;-18824,136;30,788;60,04;48143;4;0;0;0;0;0,001;0,004
2018-04-16 07:55:08;49,28;0;-1,931;-260,999;80,7;14400;"OFF";"OFF";-1041,465;-260,999;-464,476;13;0;-18824,136;30,788;60,04;48147;4;0;0;0;0;0,001;0,004
2018-04-16 07:55:14;49,281;0;-1,781;-261,002;80,7;14400;"OFF";"OFF";-1041,465;-261,002;-464,476;13;0;-18824,136;30,788;60,04;48153;4;0;0;0;0;0,001;0,004
2018-04-16 07:55:18;49,285;0;-1,686;-261,004;80,7;14400;"OFF";"OFF";-1041,465;-261,004;-464,476;13;0;-18824,136;30,788;60,04;48157;4;0;0;0;0;0,001;0,004
2018-04-16 07:55:24;49,28;0;-2,192;-261,006;80,7;14400;"OFF";"OFF";-1041,465;-261,007;-464,476;13;0;-18824,136;30,788;60,04;48163;4;0;0;0;0;0,001;0,004
2018-04-16 07:55:28;49,309;0;-0,826;-261,008;80,7;14400;"OFF";"OFF";-1041,465;-261,008;-464,476;13;0;-18824,136;30,788;60,04;48167;4;0;0;0;0;0,001;0,004
2018-04-16 07:55:34;49,294;0;-1,786;-261,011;80,7;14400;"OFF";"OFF";-1041,465;-261,011;-464,476;13;0;-18824,136;30,788;60,04;48173;4;0;0;0;0;0,001;0,004
2018-04-16 07:55:38;49,286;0;-2,171;-261,013;80,7;14400;"OFF";"OFF";-1041,465;-261,014;-464,476;13;0;-18824,136;30,788;60,04;48177;4;0;0;0;0;0,001;0,004
2018-04-16 07:55:44;49,273;0;-2,299;-261,017;80,7;14400;"OFF";"OFF";-1041,465;-261,018;-464,476;13;0;-18824,136;30,788;60,04;48183;4;0;0;0;0;0,001;0,004
2018-04-16 07:55:48;49,266;0;-2,572;-261,02;80,7;14400;"OFF";"OFF";-1041,465;-261,02;-464,476;13;0;-18824,136;30,788;60,04;48187;4;0;0;0;0;0,001;0,004
2018-04-16 07:55:54;49,285;0;-1,619;-261,023;80,7;14400;"OFF";"OFF";-1041,465;-261,023;-464,476;13;0;-18824,136;30,788;60,04;48193;4;0;0;0;0;0,001;0,004
2018-04-16 07:55:58;49,289;0;-1,472;-261,025;80,7;14400;"OFF";"OFF";-1041,465;-261,025;-464,476;13;0;-18824,136;30,788;60,04;48197;4;0;0;0;0;0,001;0,004
2018-04-16 07:56:04;49,283;0;-1,736;-261,027;80,7;14400;"OFF";"OFF";-1041,465;-261,028;-464,476;13;0;-18824,136;30,788;60,04;48203;4;0;0;0;0;0,001;0,004
2018-04-16 07:56:08;49,307;0;-0,439;-261,029;80,7;14400;"OFF";"OFF";-1041,465;-261,029;-464,476;13;0;-18824,136;30,788;60,04;48207;4;0;0;0;0;0,001;0,004
2018-04-16 07:56:14;49,304;0;-1,333;-261,031;80,7;14400;"OFF";"OFF";-1041,465;-261,031;-464,476;13;0;-18824,136;30,788;60,04;48213;4;0;0;0;0;0,001;0,004
2018-04-16 07:56:18;49,298;0;-1,621;-261,032;80,7;14400;"OFF";"OFF";-1041,465;-261,033;-464,476;13;0;-18824,136;30,788;60,04;48217;4;0;0;0;0;0,001;0,004
2018-04-16 07:56:24;49,297;0;-1,689;-261,035;80,7;14400;"OFF";"OFF";-1041,465;-261,036;-464,476;13;0;-18824,136;30,788;60,04;48223;4;0;0;0;0;0,001;0,004
2018-04-16 07:56:28;49,309;0;-0,964;-261,037;80,7;14400;"OFF";"OFF";-1041,465;-261,037;-464,476;13;0;-18824,136;30,788;60,04;48227;4;0;0;0;0;0,001;0,004
2018-04-16 07:56:34;49,302;0;-1,499;-261,039;80,7;14400;"OFF";"OFF";-1041,465;-261,039;-464,476;13;0;-18824,136;30,788;60,04;48233;4;0;0;0;0;0,001;0,004
2018-04-16 07:56:38;49,294;0;-1,923;-261,041;80,7;14400;"OFF";"OFF";-1041,465;-261,042;-464,476;13;0;-18824,136;30,788;60,04;48237;4;0;0;0;0;0,001;0,004
2018-04-16 07:56:44;49,295;0;-1,993;-261,043;80,7;14400;"OFF";"OFF";-1041,465;-261,044;-464,476;13;0;-18824,136;30,788;60,04;48243;4;0;0;0;0;0,001;0,004
2018-04-16 07:56:48;49,281;0;-2,562;-261,046;80,7;14400;"OFF";"OFF";-1041,465;-261,047;-464,476;13;0;-18824,136;30,788;60,04;48247;4;0;0;0;0;0,001;0,004
2018-04-16 07:56:54;49,286;0;-1,963;-261,05;80,7;14400;"OFF";"OFF";-1041,465;-261,051;-464,476;13;0;-18824,136;30,788;60,04;48253;4;0;0;0;0;0,001;0,004
2018-04-16 07:56:58;49,282;0;-1,908;-261,053;80,7;14400;"OFF";"OFF";-1041,465;-261,053;-464,476;13;0;-18824,136;30,788;60,04;48257;4;0;0;0;0;0,001;0,004
2018-04-16 07:57:04;49,296;0;-1,29;-261,056;80,7;14400;"OFF";"OFF";-1041,465;-261,056;-464,476;13;0;-18824,136;30,788;60,04;48263;4;0;0;0;0;0,001;0,004
2018-04-16 07:57:08;49,307;0;-0,784;-261,057;80,7;14400;"OFF";"OFF";-1041,465;-261,057;-464,476;13;0;-18824,136;30,788;60,04;48267;4;0;0;0;0;0,001;0,004
