TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 07:57:14;49,298;0;-1,703;-261,059;80,7;14400;"OFF";"OFF";-1041,465;-261,06;-464,476;13;0;-18824,136;30,788;60,04;48273;4;0;0;0;0;0,001;0,004
2018-04-16 07:57:18;49,296;0;-1,83;-261,061;80,7;14400;"OFF";"OFF";-1041,465;-261,061;-464,476;13;0;-18824,136;30,788;60,04;48277;4;0;0;0;0;0,001;0,004
2018-04-16 07:57:24;49,293;0;-2,062;-261,063;80,7;14400;"OFF";"OFF";-1041,465;-261,064;-464,476;13;0;-18824,136;30,788;60,04;48283;4;0;0;0;0;0,001;0,004
2018-04-16 07:57:28;49,29;0;-2,01;-261,065;80,7;14400;"OFF";"OFF";-1041,465;-261,066;-464,476;13;0;-18824,136;30,788;60,04;48287;4;0;0;0;0;0,001;0,004
2018-04-16 07:57:34;49,269;0;-2,975;-261,069;80,7;14400;"OFF";"OFF";-1041,465;-261,07;-464,476;13;0;-18824,136;30,788;60,04;48293;4;0;0;0;0;0,001;0,004
2018-04-16 07:57:38;49,274;0;-2,459;-261,072;80,7;14400;"OFF";"OFF";-1041,465;-261,073;-464,476;13;0;-18824,136;30,788;60,04;48297;4;0;0;0;0;0,001;0,004
2018-04-16 07:57:44;49,284;0;-1,72;-261,076;80,7;14400;"OFF";"OFF";-1041,465;-261,076;-464,476;13;0;-18824,136;30,788;60,04;48303;4;0;0;0;0;0,001;0,004
2018-04-16 07:57:48;49,301;0;-1,062;-261,077;80,7;14400;"OFF";"OFF";-1041,465;-261,077;-464,476;13;0;-18824,136;30,788;60,04;48307;4;0;0;0;0;0,001;0,004
2018-04-16 07:57:54;49,293;0;-1,493;-261,08;80,7;14400;"OFF";"OFF";-1041,465;-261,08;-464,476;13;0;-18824,136;30,788;60,04;48313;4;0;0;0;0;0,001;0,004
2018-04-16 07:57:58;49,289;0;-1,818;-261,082;80,7;14400;"OFF";"OFF";-1041,465;-261,082;-464,476;13;0;-18824,136;30,788;60,04;48317;4;0;0;0;0;0,001;0,004
2018-04-16 07:58:04;49,296;0;-1,777;-261,083;80,7;14400;"OFF";"OFF";-1041,465;-261,084;-464,476;13;0;-18824,136;30,788;60,04;48323;4;0;0;0;0;0,001;0,004
2018-04-16 07:58:08;49,311;0;-1,115;-261,085;80,7;14400;"OFF";"OFF";-1041,465;-261,085;-464,476;13;0;-18824,136;30,788;60,04;48327;4;0;0;0;0;0,001;0,004
2018-04-16 07:58:14;49,317;0;-1,082;-261,087;80,7;14400;"OFF";"OFF";-1041,465;-261,087;-464,476;13;0;-18824,136;30,788;60,04;48333;4;0;0;0;0;0,001;0,004
2018-04-16 07:58:18;49,32;0;-1,138;-261,088;80,7;14400;"OFF";"OFF";-1041,465;-261,089;-464,476;13;0;-18824,136;30,788;60,04;48337;4;0;0;0;0;0,001;0,004
2018-04-16 07:58:24;49,281;0;-2,81;-261,092;80,7;14400;"OFF";"OFF";-1041,465;-261,093;-464,476;13;0;-18824,136;30,788;60,04;48343;4;0;0;0;0;0,001;0,004
2018-04-16 07:58:28;49,273;0;-2,964;-261,096;80,7;14400;"OFF";"OFF";-1041,465;-261,096;-464,476;13;0;-18824,138;30,788;60,04;48347;4;0;0;0;0;0,001;0,004
2018-04-16 07:58:34;49,271;0;-2,46;-261,1;80,7;14400;"OFF";"OFF";-1041,465;-261,101;-464,476;13;0;-18824,138;30,788;60,04;48353;4;0;0;0;0;0,001;0,004
2018-04-16 07:58:38;49,27;0;-2,372;-261,103;80,7;14400;"OFF";"OFF";-1041,465;-261,103;-464,476;13;0;-18824,138;30,788;60,04;48357;4;0;0;0;0;0,001;0,004
2018-04-16 07:58:44;49,262;0;-2,62;-261,107;80,7;14400;"OFF";"OFF";-1041,465;-261,107;-464,476;13;0;-18824,138;30,788;60,04;48363;4;0;0;0;0;0,001;0,004
2018-04-16 07:58:48;49,267;0;-2,322;-261,109;80,7;14400;"OFF";"OFF";-1041,465;-261,11;-464,476;13;0;-18824,138;30,788;60,04;48367;4;0;0;0;0;0,001;0,004
2018-04-16 07:58:54;49,284;0;-1,228;-261,112;80,7;14400;"OFF";"OFF";-1041,465;-261,113;-464,476;13;0;-18824,138;30,788;60,04;48373;4;0;0;0;0;0,001;0,004
2018-04-16 07:58:58;49,289;0;-1,361;-261,114;80,7;14400;"OFF";"OFF";-1041,465;-261,115;-464,476;13;0;-18824,138;30,788;60,04;48377;4;0;0;0;0;0,001;0,004
2018-04-16 07:59:04;49,281;0;-2,029;-261,116;80,6;14400;"OFF";"OFF";-1041,465;-261,117;-464,476;13;0;-18824,138;30,788;60,04;48383;4;0;0;0;0;0,001;0,004
2018-04-16 07:59:08;49,298;0;-1,019;-261,118;80,6;14400;"OFF";"OFF";-1041,465;-261,119;-464,476;13;0;-18824,138;30,788;60,04;48387;4;0;0;0;0;0,001;0,004
2018-04-16 07:59:14;49,301;0;-1,211;-261,121;80,6;14400;"OFF";"OFF";-1041,465;-261,121;-464,476;13;0;-18824,138;30,788;60,04;48393;4;0;0;0;0;0,001;0,004
2018-04-16 07:59:18;49,301;0;-1,369;-261,122;80,6;14400;"OFF";"OFF";-1041,465;-261,122;-464,476;13;0;-18824,138;30,788;60,04;48397;4;0;0;0;0;0,001;0,004
2018-04-16 07:59:24;49,304;0;-1,337;-261,124;80,6;14400;"OFF";"OFF";-1041,465;-261,125;-464,476;13;0;-18824,138;30,788;60,04;48403;4;0;0;0;0;0,001;0,004
2018-04-16 07:59:28;49,324;0;-0,453;-261,125;80,6;14400;"OFF";"OFF";-1041,465;-261,126;-464,476;13;0;-18824,138;30,788;60,04;48407;4;0;0;0;0;0,001;0,004
2018-04-16 07:59:34;49,328;0;-0,514;-261,127;80,6;14400;"OFF";"OFF";-1041,465;-261,127;-464,476;13;0;-18824,138;30,788;60,04;48413;4;0;0;0;0;0,001;0,004
2018-04-16 07:59:38;49,336;0;-0,482;-261,127;80,6;14400;"OFF";"OFF";-1041,465;-261,127;-464,476;13;0;-18824,138;30,788;60,04;48417;4;0;0;0;0;0,001;0,004
2018-04-16 07:59:44;49,337;0;-0,671;-261,128;80,6;14400;"OFF";"OFF";-1041,465;-261,129;-464,476;13;0;-18824,138;30,788;60,04;48423;4;0;0;0;0;0,001;0,004
2018-04-16 07:59:48;49,324;0;-1,374;-261,13;80,6;14400;"OFF";"OFF";-1041,465;-261,13;-464,476;13;0;-18824,138;30,788;60,04;48427;4;0;0;0;0;0,001;0,004
2018-04-16 07:59:54;49,323;0;-1,344;-261,132;80,6;14400;"OFF";"OFF";-1041,465;-261,133;-464,476;13;0;-18824,138;30,788;60,04;48433;4;0;0;0;0;0,001;0,004
2018-04-16 07:59:58;49,291;0;-2,72;-261,135;80,6;14400;"OFF";"OFF";-1041,465;-261,136;-464,476;13;0;-18824,138;30,788;60,04;48437;4;0;0;0;0;0,001;0,004
2018-04-16 08:00:04;49,304;0;-1,571;-261,139;80,6;14400;"OFF";"OFF";-1041,465;-261,139;-464,476;13;0;-18824,138;30,788;60,04;48443;4;0;0;0;0;0,001;0,004
2018-04-16 08:00:08;49,312;0;-1,455;-261,141;80,6;14400;"OFF";"OFF";-1041,465;-261,141;-464,476;13;0;-18824,138;30,788;60,04;48447;4;0;0;0;0;0,001;0,004
2018-04-16 08:00:14;49,299;0;-2,011;-261,143;80,6;14400;"OFF";"OFF";-1041,465;-261,143;-464,476;13;0;-18824,138;30,788;60,04;48453;4;0;0;0;0;0,001;0,004
2018-04-16 08:00:18;49,289;0;-2,518;-261,145;80,6;14400;"OFF";"OFF";-1041,465;-261,146;-464,476;13;0;-18824,138;30,788;60,04;48457;4;0;0;0;0;0,001;0,004
2018-04-16 08:00:24;49,291;0;-2,055;-261,149;80,6;14400;"OFF";"OFF";-1041,465;-261,149;-464,476;13;0;-18824,138;30,788;60,04;48463;4;0;0;0;0;0,001;0,004
2018-04-16 08:00:28;49,298;0;-1,564;-261,151;80,6;14400;"OFF";"OFF";-1041,465;-261,151;-464,476;13;0;-18824,138;30,788;60,04;48467;4;0;0;0;0;0,001;0,004
2018-04-16 08:00:34;49,284;0;-2,499;-261,154;80,6;14400;"OFF";"OFF";-1041,465;-261,155;-464,476;13;0;-18824,138;30,788;60,04;48473;4;0;0;0;0;0,001;0,004
2018-04-16 08:00:38;49,303;0;-1,413;-261,156;80,6;14400;"OFF";"OFF";-1041,465;-261,157;-464,476;13;0;-18824,138;30,788;60,04;48477;4;0;0;0;0;0,001;0,004
2018-04-16 08:00:44;49,301;0;-1,62;-261,159;80,6;14400;"OFF";"OFF";-1041,465;-261,159;-464,476;13;0;-18824,138;30,788;60,04;48483;4;0;0;0;0;0,001;0,004
2018-04-16 08:00:48;49,284;0;-2,402;-261,161;80,6;14400;"OFF";"OFF";-1041,465;-261,162;-464,476;13;0;-18824,138;30,788;60,04;48487;4;0;0;0;0;0,001;0,004
2018-04-16 08:00:54;49,288;0;-1,635;-261,165;80,6;14400;"OFF";"OFF";-1041,465;-261,166;-464,476;13;0;-18824,138;30,788;60,04;48493;4;0;0;0;0;0,001;0,004
2018-04-16 08:00:58;49,292;0;-1,681;-261,167;80,6;14400;"OFF";"OFF";-1041,465;-261,168;-464,476;13;0;-18824,138;30,788;60,04;48497;4;0;0;0;0;0,001;0,004
2018-04-16 08:01:04;49,295;0;-1,677;-261,17;80,6;14400;"OFF";"OFF";-1041,465;-261,171;-464,476;13;0;-18824,138;30,788;60,04;48503;4;0;0;0;0;0,001;0,004
2018-04-16 08:01:08;49,283;0;-1,999;-261,172;80,6;14400;"OFF";"OFF";-1041,465;-261,173;-464,476;13;0;-18824,138;30,788;60,04;48507;4;0;0;0;0;0,001;0,004
2018-04-16 08:01:14;49,291;0;-1,967;-261,175;80,6;14400;"OFF";"OFF";-1041,465;-261,176;-464,476;13;0;-18824,138;30,788;60,04;48513;4;0;0;0;0;0,001;0,004
2018-04-16 08:01:18;49,295;0;-1,586;-261,177;80,6;14400;"OFF";"OFF";-1041,465;-261,178;-464,476;13;0;-18824,138;30,788;60,04;48517;4;0;0;0;0;0,001;0,004
2018-04-16 08:01:24;49,288;0;-2;-261,18;80,6;14400;"OFF";"OFF";-1041,465;-261,181;-464,476;13;0;-18824,138;30,788;60,04;48523;4;0;0;0;0;0,001;0,004
2018-04-16 08:01:28;49,282;0;-2,287;-261,182;80,6;14400;"OFF";"OFF";-1041,465;-261,183;-464,476;13;0;-18824,138;30,788;60,04;48527;4;0;0;0;0;0,001;0,004
2018-04-16 08:01:34;49,301;0;-1,264;-261,185;80,6;14400;"OFF";"OFF";-1041,465;-261,186;-464,476;13;0;-18824,138;30,788;60,04;48533;4;0;0;0;0;0,001;0,004
2018-04-16 08:01:38;49,302;0;-1,177;-261,187;80,6;14400;"OFF";"OFF";-1041,465;-261,187;-464,476;13;0;-18824,138;30,788;60,04;48537;4;0;0;0;0;0,001;0,004
2018-04-16 08:01:44;49,296;0;-1,873;-261,189;80,6;14400;"OFF";"OFF";-1041,465;-261,19;-464,476;13;0;-18824,138;30,788;60,04;48543;4;0;0;0;0;0,001;0,004
2018-04-16 08:01:48;49,267;0;-2,869;-261,192;80,6;14400;"OFF";"OFF";-1041,465;-261,193;-464,476;13;0;-18824,138;30,788;60,04;48547;4;0;0;0;0;0,001;0,004
2018-04-16 08:01:54;49,275;0;-2,365;-261,196;80,6;14400;"OFF";"OFF";-1041,465;-261,197;-464,476;13;0;-18824,138;30,788;60,04;48553;4;0;0;0;0;0,001;0,004
2018-04-16 08:01:58;49,28;0;-1,757;-261,199;80,6;14400;"OFF";"OFF";-1041,465;-261,199;-464,476;13;0;-18824,138;30,788;60,04;48557;4;0;0;0;0;0,001;0,004
2018-04-16 08:02:04;49,305;0;-0,847;-261,202;80,6;14400;"OFF";"OFF";-1041,465;-261,202;-464,476;13;0;-18824,138;30,788;60,04;48563;4;0;0;0;0;0,001;0,004
2018-04-16 08:02:08;49,301;0;-1,126;-261,203;80,6;14400;"OFF";"OFF";-1041,465;-261,203;-464,476;13;0;-18824,138;30,788;60,04;48567;4;0;0;0;0;0,001;0,004
2018-04-16 08:02:14;49,291;0;-1,678;-261,206;80,6;14400;"OFF";"OFF";-1041,465;-261,207;-464,476;13;0;-18824,138;30,788;60,04;48573;4;0;0;0;0;0,001;0,004
2018-04-16 08:02:18;49,325;0;-0,117;-261,207;80,6;14400;"OFF";"OFF";-1041,465;-261,207;-464,476;13;0;-18824,138;30,788;60,04;48577;4;0;0;0;0;0,001;0,004
2018-04-16 08:02:24;49,303;0;-1,513;-261,209;80,6;14400;"OFF";"OFF";-1041,465;-261,209;-464,476;13;0;-18824,138;30,788;60,04;48583;4;0;0;0;0;0,001;0,004
2018-04-16 08:02:28;49,279;0;-2,736;-261,211;80,6;14400;"OFF";"OFF";-1041,465;-261,212;-464,476;13;0;-18824,138;30,788;60,04;48587;4;0;0;0;0;0,001;0,004
2018-04-16 08:02:34;49,271;0;-2,451;-261,216;80,6;14400;"OFF";"OFF";-1041,465;-261,216;-464,476;13;0;-18824,138;30,788;60,04;48593;4;0;0;0;0;0,001;0,004
2018-04-16 08:02:38;49,292;0;-1,5;-261,218;80,6;14400;"OFF";"OFF";-1041,465;-261,218;-464,476;13;0;-18824,138;30,788;60,04;48597;4;0;0;0;0;0,001;0,004
2018-04-16 08:02:44;49,285;0;-1,956;-261,221;80,6;14400;"OFF";"OFF";-1041,465;-261,221;-464,476;13;0;-18824,138;30,788;60,04;48603;4;0;0;0;0;0,001;0,004
2018-04-16 08:02:48;49,272;0;-2,504;-261,223;80,6;14400;"OFF";"OFF";-1041,465;-261,224;-464,476;13;0;-18824,138;30,788;60,04;48607;4;0;0;0;0;0,001;0,004
2018-04-16 08:02:54;49,281;0;-1,992;-261,227;80,6;14400;"OFF";"OFF";-1041,465;-261,227;-464,476;13;0;-18824,138;30,788;60,04;48613;4;0;0;0;0;0,001;0,004
2018-04-16 08:02:58;49,272;0;-2,571;-261,229;80,6;14400;"OFF";"OFF";-1041,465;-261,23;-464,476;13;0;-18824,138;30,788;60,04;48617;4;0;0;0;0;0,001;0,004
2018-04-16 08:03:04;49,291;0;-1,07;-261,233;80,6;14400;"OFF";"OFF";-1041,465;-261,233;-464,476;13;0;-18824,138;30,788;60,04;48623;4;0;0;0;0;0,001;0,004
2018-04-16 08:03:08;49,293;0;-1,287;-261,235;80,6;14400;"OFF";"OFF";-1041,465;-261,235;-464,476;13;0;-18824,138;30,788;60,04;48627;4;0;0;0;0;0,001;0,004
2018-04-16 08:03:14;49,294;0;-1,533;-261,237;80,6;14400;"OFF";"OFF";-1041,465;-261,237;-464,476;13;0;-18824,138;30,788;60,04;48633;4;0;0;0;0;0,001;0,004
2018-04-16 08:03:18;49,299;0;-1,504;-261,238;80,6;14400;"OFF";"OFF";-1041,465;-261,239;-464,476;13;0;-18824,138;30,788;60,04;48637;4;0;0;0;0;0,001;0,004
2018-04-16 08:03:24;49,291;0;-2,034;-261,241;80,6;14400;"OFF";"OFF";-1041,465;-261,241;-464,476;13;0;-18824,138;30,788;60,04;48643;4;0;0;0;0;0,001;0,004
2018-04-16 08:03:28;49,293;0;-1,772;-261,243;80,6;14400;"OFF";"OFF";-1041,465;-261,243;-464,476;13;0;-18824,138;30,788;60,04;48647;4;0;0;0;0;0,001;0,004
2018-04-16 08:03:34;49,288;0;-2,318;-261,245;80,6;14400;"OFF";"OFF";-1041,465;-261,246;-464,476;13;0;-18824,138;30,788;60,04;48653;4;0;0;0;0;0,001;0,004
2018-04-16 08:03:38;49,28;0;-2,711;-261,247;80,6;14400;"OFF";"OFF";-1041,465;-261,248;-464,476;13;0;-18824,138;30,788;60,04;48657;4;0;0;0;0;0,001;0,004
2018-04-16 08:03:44;49,304;0;-1,24;-261,251;80,6;14400;"OFF";"OFF";-1041,465;-261,251;-464,476;13;0;-18824,138;30,788;60,04;48663;4;0;0;0;0;0,001;0,004
2018-04-16 08:03:48;49,282;0;-2,072;-261,253;80,6;14400;"OFF";"OFF";-1041,465;-261,253;-464,476;13;0;-18824,138;30,788;60,04;48667;4;0;0;0;0;0,001;0,004
2018-04-16 08:03:54;49,274;0;-2,959;-261,256;80,6;14400;"OFF";"OFF";-1041,465;-261,257;-464,476;13;0;-18824,138;30,788;60,04;48673;4;0;0;0;0;0,001;0,004
2018-04-16 08:03:58;49,274;0;-2,373;-261,259;80,6;14400;"OFF";"OFF";-1041,465;-261,26;-464,476;13;0;-18824,138;30,788;60,04;48677;4;0;0;0;0;0,001;0,004
2018-04-16 08:04:04;49,288;0;-1,715;-261,262;80,6;14400;"OFF";"OFF";-1041,465;-261,262;-464,476;13;0;-18824,138;30,788;60,04;48683;4;0;0;0;0;0,001;0,004
2018-04-16 08:04:08;49,279;0;-2,184;-261,264;80,6;14400;"OFF";"OFF";-1041,465;-261,265;-464,476;13;0;-18824,138;30,788;60,04;48687;4;0;0;0;0;0,001;0,004
2018-04-16 08:04:14;49,262;0;-2,974;-261,268;80,6;14400;"OFF";"OFF";-1041,465;-261,269;-464,476;13;0;-18824,138;30,788;60,04;48693;4;0;0;0;0;0,001;0,004
2018-04-16 08:04:18;49,262;0;-2,701;-261,271;80,6;14400;"OFF";"OFF";-1041,465;-261,272;-464,476;13;0;-18824,138;30,788;60,04;48697;4;0;0;0;0;0,001;0,004
2018-04-16 08:04:24;49,269;0;-2,1;-261,275;80,6;14400;"OFF";"OFF";-1041,465;-261,276;-464,476;13;0;-18824,138;30,788;60,04;48703;4;0;0;0;0;0,001;0,004
2018-04-16 08:04:28;49,281;0;-1,506;-261,277;80,6;14400;"OFF";"OFF";-1041,465;-261,278;-464,476;13;0;-18824,138;30,788;60,04;48707;4;0;0;0;0;0,001;0,004
2018-04-16 08:04:34;49,292;0;-1,273;-261,279;80,6;14400;"OFF";"OFF";-1041,465;-261,28;-464,476;13;0;-18824,138;30,788;60,04;48713;4;0;0;0;0;0,001;0,004
2018-04-16 08:04:38;49,263;0;-2,904;-261,282;80,6;14400;"OFF";"OFF";-1041,465;-261,283;-464,476;13;0;-18824,138;30,788;60,04;48717;4;0;0;0;0;0,001;0,004
2018-04-16 08:04:44;49,275;0;-1,949;-261,286;80,6;14400;"OFF";"OFF";-1041,465;-261,286;-464,476;13;0;-18824,138;30,788;60,04;48723;4;0;0;0;0;0,001;0,004
2018-04-16 08:04:48;49,291;0;-1,12;-261,288;80,6;14400;"OFF";"OFF";-1041,465;-261,288;-464,476;13;0;-18824,138;30,788;60,04;48727;4;0;0;0;0;0,001;0,004
2018-04-16 08:04:54;49,292;0;-1,505;-261,29;80,6;14400;"OFF";"OFF";-1041,465;-261,291;-464,476;13;0;-18824,138;30,788;60,04;48733;4;0;0;0;0;0,001;0,004
2018-04-16 08:04:58;49,283;0;-1,79;-261,292;80,6;14400;"OFF";"OFF";-1041,465;-261,293;-464,476;13;0;-18824,138;30,788;60,04;48737;4;0;0;0;0;0,001;0,004
2018-04-16 08:05:04;49,271;0;-2,326;-261,296;80,6;14400;"OFF";"OFF";-1041,465;-261,296;-464,476;13;0;-18824,138;30,788;60,04;48743;4;0;0;0;0;0,001;0,004
2018-04-16 08:05:08;49,276;0;-1,987;-261,298;80,6;14400;"OFF";"OFF";-1041,465;-261,298;-464,476;13;0;-18824,138;30,788;60,04;48747;4;0;0;0;0;0,001;0,004
2018-04-16 08:05:14;49,295;0;-1,233;-261,301;80,6;14400;"OFF";"OFF";-1041,465;-261,301;-464,476;13;0;-18824,138;30,788;60,04;48753;4;0;0;0;0;0,001;0,004
2018-04-16 08:05:18;49,278;0;-2,117;-261,303;80,6;14400;"OFF";"OFF";-1041,465;-261,303;-464,476;13;0;-18824,138;30,788;60,04;48757;4;0;0;0;0;0,001;0,004
2018-04-16 08:05:24;49,259;0;-3,027;-261,307;80,6;14400;"OFF";"OFF";-1041,465;-261,308;-464,476;13;0;-18824,138;30,788;60,04;48763;4;0;0;0;0;0,001;0,004
2018-04-16 08:05:28;49,263;0;-2,498;-261,31;80,6;14400;"OFF";"OFF";-1041,465;-261,311;-464,476;13;0;-18824,138;30,788;60,04;48767;4;0;0;0;0;0,001;0,004
2018-04-16 08:05:34;49,274;0;-1,937;-261,313;80,6;14400;"OFF";"OFF";-1041,465;-261,314;-464,476;13;0;-18824,138;30,788;60,04;48773;4;0;0;0;0;0,001;0,004
2018-04-16 08:05:38;49,281;0;-1,626;-261,315;80,6;14400;"OFF";"OFF";-1041,465;-261,316;-464,476;13;0;-18824,138;30,788;60,04;48777;4;0;0;0;0;0,001;0,004
2018-04-16 08:05:44;49,288;0;-1,356;-261,318;80,6;14400;"OFF";"OFF";-1041,465;-261,319;-464,476;13;0;-18824,138;30,788;60,04;48783;4;0;0;0;0;0,001;0,004
2018-04-16 08:05:48;49,287;0;-1,586;-261,32;80,6;14400;"OFF";"OFF";-1041,465;-261,321;-464,476;13;0;-18824,138;30,788;60,04;48787;4;0;0;0;0;0,001;0,004
2018-04-16 08:05:54;49,296;0;-1,1;-261,323;80,6;14400;"OFF";"OFF";-1041,465;-261,323;-464,476;13;0;-18824,138;30,788;60,04;48793;4;0;0;0;0;0,001;0,004
2018-04-16 08:05:58;49,298;0;-1,496;-261,324;80,6;14400;"OFF";"OFF";-1041,465;-261,324;-464,476;13;0;-18824,138;30,788;60,04;48797;4;0;0;0;0;0,001;0,004
2018-04-16 08:06:04;49,273;0;-2,651;-261,328;80,6;14400;"OFF";"OFF";-1041,465;-261,329;-464,476;13;0;-18824,138;30,788;60,04;48803;4;0;0;0;0;0,001;0,004
2018-04-16 08:06:08;49,27;0;-2,333;-261,331;80,6;14400;"OFF";"OFF";-1041,465;-261,331;-464,476;13;0;-18824,138;30,788;60,04;48807;4;0;0;0;0;0,001;0,004
2018-04-16 08:06:14;49,301;0;-0,9;-261,333;80,6;14400;"OFF";"OFF";-1041,465;-261,333;-464,476;13;0;-18824,138;30,788;60,04;48813;4;0;0;0;0;0,001;0,004
2018-04-16 08:06:18;49,296;0;-1,516;-261,335;80,6;14400;"OFF";"OFF";-1041,465;-261,335;-464,476;13;0;-18824,138;30,788;60,04;48817;4;0;0;0;0;0,001;0,004
2018-04-16 08:06:24;49,296;0;-1,447;-261,338;80,6;14400;"OFF";"OFF";-1041,465;-261,338;-464,476;13;0;-18824,138;30,788;60,04;48823;4;0;0;0;0;0,001;0,004
2018-04-16 08:06:28;49,294;0;-1,535;-261,34;80,6;14400;"OFF";"OFF";-1041,465;-261,34;-464,476;13;0;-18824,138;30,788;60,04;48827;4;0;0;0;0;0,001;0,004
2018-04-16 08:06:34;49,284;0;-1,946;-261,343;80,6;14400;"OFF";"OFF";-1041,465;-261,344;-464,476;13;0;-18824,138;30,788;60,04;48833;4;0;0;0;0;0,001;0,004
2018-04-16 08:06:38;49,284;0;-1,738;-261,346;80,6;14400;"OFF";"OFF";-1041,465;-261,346;-464,476;13;0;-18824,138;30,788;60,04;48837;4;0;0;0;0;0,001;0,004
2018-04-16 08:06:44;49,28;0;-1,815;-261,349;80,6;14400;"OFF";"OFF";-1041,465;-261,35;-464,476;13;0;-18824,138;30,788;60,04;48843;4;0;0;0;0;0,001;0,004
2018-04-16 08:06:48;49,287;0;-1,593;-261,351;80,6;14400;"OFF";"OFF";-1041,465;-261,352;-464,476;13;0;-18824,138;30,788;60,04;48847;4;0;0;0;0;0,001;0,004
2018-04-16 08:06:54;49,31;0;-0,438;-261,353;80,6;- - -;"OFF";"OFF";-1041,465;-261,353;-464,476;13;0;-18824,138;30,788;60,04;48853;4;0;0;0;0;0,001;0,004
2018-04-16 08:06:58;49,312;0;-0,94;-261,354;80,6;14400;"OFF";"OFF";-1041,465;-261,354;-464,476;13;0;-18824,138;30,788;60,04;48857;4;0;0;0;0;0,001;0,004
2018-04-16 08:07:04;49,272;0;-2,847;-261,357;80,6;14400;"OFF";"OFF";-1041,465;-261,358;-464,476;13;0;-18824,138;30,788;60,04;48863;4;0;0;0;0;0,001;0,004
2018-04-16 08:07:08;49,282;0;-1,989;-261,36;80,6;14400;"OFF";"OFF";-1041,465;-261,361;-464,476;13;0;-18824,138;30,788;60,04;48867;4;0;0;0;0;0,001;0,004
2018-04-16 08:07:14;49,297;0;-1,453;-261,364;80,6;14400;"OFF";"OFF";-1041,465;-261,364;-464,476;13;0;-18824,138;30,788;60,04;48873;4;0;0;0;0;0,001;0,004
2018-04-16 08:07:18;49,286;0;-1,841;-261,366;80,6;14400;"OFF";"OFF";-1041,465;-261,366;-464,476;13;0;-18824,138;30,788;60,04;48877;4;0;0;0;0;0,001;0,004
2018-04-16 08:07:24;49,273;0;-2,374;-261,37;80,6;14400;"OFF";"OFF";-1041,465;-261,37;-464,476;13;0;-18824,138;30,788;60,04;48883;4;0;0;0;0;0,001;0,004
2018-04-16 08:07:28;49,251;0;-3,366;-261,373;80,6;14400;"OFF";"OFF";-1041,465;-261,374;-464,476;13;0;-18824,138;30,788;60,04;48887;4;0;0;0;0;0,001;0,004
2018-04-16 08:07:34;49,261;0;-2,417;-261,377;80,6;14400;"OFF";"OFF";-1041,465;-261,378;-464,476;13;0;-18824,138;30,788;60,04;48893;4;0;0;0;0;0,001;0,004
2018-04-16 08:07:38;49,285;0;-1,349;-261,379;80,6;14400;"OFF";"OFF";-1041,465;-261,379;-464,476;13;0;-18824,138;30,788;60,04;48897;4;0;0;0;0;0,001;0,004
2018-04-16 08:07:44;49,281;0;-1,687;-261,381;80,6;14400;"OFF";"OFF";-1041,465;-261,382;-464,476;13;0;-18824,138;30,788;60,04;48903;4;0;0;0;0;0,001;0,004
2018-04-16 08:07:48;49,275;0;-2,302;-261,383;80,6;14400;"OFF";"OFF";-1041,465;-261,384;-464,476;13;0;-18824,138;30,788;60,04;48907;4;0;0;0;0;0,001;0,004
2018-04-16 08:07:54;49,292;0;-1,604;-261,385;80,6;14400;"OFF";"OFF";-1041,465;-261,386;-464,476;13;0;-18824,138;30,788;60,04;48913;4;0;0;0;0;0,001;0,004
2018-04-16 08:07:58;49,278;0;-2,324;-261,387;80,6;14400;"OFF";"OFF";-1041,465;-261,388;-464,476;13;0;-18824,138;30,788;60,04;48917;4;0;0;0;0;0,001;0,004
2018-04-16 08:08:04;49,282;0;-1,573;-261,392;80,6;14400;"OFF";"OFF";-1041,465;-261,392;-464,476;13;0;-18824,14;30,788;60,04;48923;4;0;0;0;0;0,001;0,004
2018-04-16 08:08:08;49,283;0;-1,682;-261,394;80,6;14400;"OFF";"OFF";-1041,465;-261,394;-464,476;13;0;-18824,14;30,788;60,04;48927;4;0;0;0;0;0,001;0,004
2018-04-16 08:08:14;49,301;0;-1,333;-261,395;80,6;14400;"OFF";"OFF";-1041,465;-261,396;-464,476;13;0;-18824,14;30,788;60,04;48933;4;0;0;0;0;0,001;0,004
2018-04-16 08:08:18;49,308;0;-1,283;-261,397;80,6;14400;"OFF";"OFF";-1041,465;-261,397;-464,476;13;0;-18824,14;30,788;60,04;48937;4;0;0;0;0;0,001;0,004
2018-04-16 08:08:24;49,296;0;-1,768;-261,4;80,6;14400;"OFF";"OFF";-1041,465;-261,4;-464,476;13;0;-18824,14;30,788;60,04;48943;4;0;0;0;0;0,001;0,004
2018-04-16 08:08:28;49,275;0;-2,848;-261,403;80,6;14400;"OFF";"OFF";-1041,465;-261,403;-464,476;13;0;-18824,14;30,788;60,04;48947;4;0;0;0;0;0,001;0,004
2018-04-16 08:08:34;49,257;0;-2,996;-261,408;80,6;14400;"OFF";"OFF";-1041,465;-261,408;-464,476;13;0;-18824,142;30,788;60,04;48953;4;0;0;0;0;0,001;0,004
2018-04-16 08:08:38;49,269;0;-2,287;-261,41;80,6;14400;"OFF";"OFF";-1041,465;-261,411;-464,476;13;0;-18824,142;30,788;60,04;48957;4;0;0;0;0;0,001;0,004
2018-04-16 08:08:44;49,268;0;-2,398;-261,414;80,6;14400;"OFF";"OFF";-1041,465;-261,415;-464,476;13;0;-18824,142;30,788;60,04;48963;4;0;0;0;0;0,001;0,004
2018-04-16 08:08:48;49,286;0;-1,253;-261,416;80,6;14400;"OFF";"OFF";-1041,465;-261,417;-464,476;13;0;-18824,142;30,788;60,04;48967;4;0;0;0;0;0,001;0,004
2018-04-16 08:08:54;49,274;0;-1,968;-261,419;80,6;14400;"OFF";"OFF";-1041,465;-261,42;-464,476;13;0;-18824,142;30,788;60,04;48973;4;0;0;0;0;0,001;0,004
2018-04-16 08:08:58;49,262;0;-2,621;-261,422;80,6;14400;"OFF";"OFF";-1041,465;-261,422;-464,476;13;0;-18824,142;30,788;60,04;48977;4;0;0;0;0;0,001;0,004
2018-04-16 08:09:04;49,278;0;-1,704;-261,425;80,6;14400;"OFF";"OFF";-1041,465;-261,426;-464,476;13;0;-18824,142;30,788;60,04;48983;4;0;0;0;0;0,001;0,004
2018-04-16 08:09:08;49,284;0;-1,585;-261,427;80,6;14400;"OFF";"OFF";-1041,465;-261,428;-464,476;13;0;-18824,142;30,788;60,04;48987;4;0;0;0;0;0,001;0,004
2018-04-16 08:09:14;49,295;0;-0,903;-261,429;80,6;14400;"OFF";"OFF";-1041,465;-261,429;-464,476;13;0;-18824,142;30,788;60,04;48993;4;0;0;0;0;0,001;0,004
2018-04-16 08:09:18;49,308;0;-0,865;-261,43;80,6;14400;"OFF";"OFF";-1041,465;-261,43;-464,476;13;0;-18824,142;30,788;60,04;48997;4;0;0;0;0;0,001;0,004
2018-04-16 08:09:24;49,288;0;-2,243;-261,433;80,6;14400;"OFF";"OFF";-1041,465;-261,433;-464,476;13;0;-18824,142;30,788;60,04;49003;4;0;0;0;0;0,001;0,004
2018-04-16 08:09:28;49,288;0;-2,056;-261,435;80,6;14400;"OFF";"OFF";-1041,465;-261,436;-464,476;13;0;-18824,142;30,788;60,04;49007;4;0;0;0;0;0,001;0,004
2018-04-16 08:09:34;49,286;0;-1,885;-261,439;80,6;14400;"OFF";"OFF";-1041,465;-261,439;-464,476;13;0;-18824,142;30,788;60,04;49013;4;0;0;0;0;0,001;0,004
2018-04-16 08:09:38;49,278;0;-2,173;-261,441;80,6;14400;"OFF";"OFF";-1041,465;-261,442;-464,476;13;0;-18824,142;30,788;60,04;49017;4;0;0;0;0;0,001;0,004
2018-04-16 08:09:44;49,299;0;-0,952;-261,445;80,6;14400;"OFF";"OFF";-1041,465;-261,445;-464,476;13;0;-18824,142;30,788;60,04;49023;4;0;0;0;0;0,001;0,004
2018-04-16 08:09:49;49,308;0;-0,783;-261,445;80,6;14400;"OFF";"OFF";-1041,465;-261,446;-464,476;13;0;-18824,142;30,788;60,04;49028;4;0;0;0;0;0,001;0,004
2018-04-16 08:09:53;49,298;0;-1,798;-261,447;80,6;14400;"OFF";"OFF";-1041,465;-261,447;-464,476;13;0;-18824,142;30,788;60,04;49032;4;0;0;0;0;0,001;0,004
2018-04-16 08:09:59;49,319;0;-0,564;-261,45;80,6;14400;"OFF";"OFF";-1041,465;-261,45;-464,476;13;0;-18824,142;30,788;60,04;49038;4;0;0;0;0;0,001;0,004
2018-04-16 08:10:03;49,312;0;-1,053;-261,451;80,6;14400;"OFF";"OFF";-1041,465;-261,451;-464,476;13;0;-18824,142;30,788;60,04;49042;4;0;0;0;0;0,001;0,004
2018-04-16 08:10:09;49,296;0;-1,857;-261,454;80,6;14400;"OFF";"OFF";-1041,465;-261,454;-464,476;13;0;-18824,142;30,788;60,04;49048;4;0;0;0;0;0,001;0,004
2018-04-16 08:10:13;49,294;0;-1,771;-261,455;80,6;14400;"OFF";"OFF";-1041,465;-261,456;-464,476;13;0;-18824,142;30,788;60,04;49052;4;0;0;0;0;0,001;0,004
2018-04-16 08:10:19;49,298;0;-1,612;-261,458;80,6;14400;"OFF";"OFF";-1041,465;-261,459;-464,476;13;0;-18824,142;30,788;60,04;49058;4;0;0;0;0;0,001;0,004
2018-04-16 08:10:23;49,3;0;-1,784;-261,46;80,6;14400;"OFF";"OFF";-1041,465;-261,461;-464,476;13;0;-18824,142;30,788;60,04;49062;4;0;0;0;0;0,001;0,004
2018-04-16 08:10:29;49,312;0;-0,878;-261,463;80,6;14400;"OFF";"OFF";-1041,465;-261,464;-464,476;13;0;-18824,142;30,788;60,04;49068;4;0;0;0;0;0,001;0,004
2018-04-16 08:10:33;49,298;0;-1,948;-261,465;80,6;14400;"OFF";"OFF";-1041,465;-261,466;-464,476;13;0;-18824,142;30,788;60,04;49072;4;0;0;0;0;0,001;0,004
2018-04-16 08:10:39;49,272;0;-2,96;-261,47;80,6;14400;"OFF";"OFF";-1041,465;-261,47;-464,476;13;0;-18824,142;30,788;60,04;49078;4;0;0;0;0;0,001;0,004
2018-04-16 08:10:43;49,281;0;-1,906;-261,472;80,6;14400;"OFF";"OFF";-1041,465;-261,473;-464,476;13;0;-18824,142;30,788;60,04;49082;4;0;0;0;0;0,001;0,004
2018-04-16 08:10:49;49,274;0;-2,56;-261,476;80,6;14400;"OFF";"OFF";-1041,465;-261,476;-464,476;13;0;-18824,142;30,788;60,04;49088;4;0;0;0;0;0,001;0,004
2018-04-16 08:10:53;49,274;0;-2,221;-261,478;80,6;14400;"OFF";"OFF";-1041,465;-261,479;-464,476;13;0;-18824,142;30,788;60,04;49092;4;0;0;0;0;0,001;0,004
2018-04-16 08:10:59;49,266;0;-2,381;-261,482;80,6;14400;"OFF";"OFF";-1041,465;-261,483;-464,476;13;0;-18824,142;30,788;60,04;49098;4;0;0;0;0;0,001;0,004
2018-04-16 08:11:03;49,281;0;-1,511;-261,485;80,6;14400;"OFF";"OFF";-1041,465;-261,485;-464,476;13;0;-18824,142;30,788;60,04;49102;4;0;0;0;0;0,001;0,004
2018-04-16 08:11:09;49,282;0;-1,563;-261,489;80,6;14400;"OFF";"OFF";-1041,465;-261,489;-464,476;13;0;-18824,142;30,788;60,04;49108;4;0;0;0;0;0,001;0,004
2018-04-16 08:11:13;49,283;0;-1,609;-261,491;80,6;14400;"OFF";"OFF";-1041,465;-261,491;-464,476;13;0;-18824,142;30,788;60,04;49112;4;0;0;0;0;0,001;0,004
2018-04-16 08:11:19;49,27;0;-2,294;-261,494;80,6;14400;"OFF";"OFF";-1041,465;-261,495;-464,476;13;0;-18824,142;30,788;60,04;49118;4;0;0;0;0;0,001;0,004
2018-04-16 08:11:23;49,291;0;-1,224;-261,497;80,6;14400;"OFF";"OFF";-1041,465;-261,497;-464,476;13;0;-18824,142;30,788;60,04;49122;4;0;0;0;0;0,001;0,004
2018-04-16 08:11:29;49,298;0;-0,922;-261,498;80,6;14400;"OFF";"OFF";-1041,465;-261,499;-464,476;13;0;-18824,142;30,788;60,04;49128;4;0;0;0;0;0,001;0,004
2018-04-16 08:11:33;49,295;0;-1,426;-261,499;80,6;14400;"OFF";"OFF";-1041,465;-261,5;-464,476;13;0;-18824,142;30,788;60,04;49132;4;0;0;0;0;0,001;0,004
2018-04-16 08:11:39;49,297;0;-1,395;-261,503;80,6;14400;"OFF";"OFF";-1041,465;-261,503;-464,476;13;0;-18824,142;30,788;60,04;49138;4;0;0;0;0;0,001;0,004
2018-04-16 08:11:43;49,3;0;-1,14;-261,504;80,6;14400;"OFF";"OFF";-1041,465;-261,505;-464,476;13;0;-18824,142;30,788;60,04;49142;4;0;0;0;0;0,001;0,004
2018-04-16 08:11:49;49,294;0;-1,711;-261,507;80,6;14400;"OFF";"OFF";-1041,465;-261,507;-464,476;13;0;-18824,142;30,788;60,04;49148;4;0;0;0;0;0,001;0,004
2018-04-16 08:11:53;49,287;0;-1,962;-261,509;80,6;14400;"OFF";"OFF";-1041,465;-261,509;-464,476;13;0;-18824,142;30,788;60,04;49152;4;0;0;0;0;0,001;0,004
2018-04-16 08:11:59;49,281;0;-2,104;-261,512;80,6;14400;"OFF";"OFF";-1041,465;-261,513;-464,476;13;0;-18824,142;30,788;60,04;49158;4;0;0;0;0;0,001;0,004
2018-04-16 08:12:03;49,272;0;-2,615;-261,515;80,6;14400;"OFF";"OFF";-1041,465;-261,515;-464,476;13;0;-18824,142;30,788;60,04;49162;4;0;0;0;0;0,001;0,004
2018-04-16 08:12:09;49,289;0;-1,3;-261,519;80,6;14400;"OFF";"OFF";-1041,465;-261,519;-464,476;13;0;-18824,142;30,788;60,04;49168;4;0;0;0;0;0,001;0,004
2018-04-16 08:12:14;49,316;0;0;-261,52;80,6;- - -;"OFF";"OFF";-1041,465;-261,52;-464,476;13;0;-18824,142;30,788;60,04;49173;4;0;0;0;0;0,001;0,004
2018-04-16 08:12:18;49,299;0;-1,578;-261,521;80,6;14400;"OFF";"OFF";-1041,465;-261,522;-464,476;13;0;-18824,142;30,788;60,04;49177;4;0;0;0;0;0,001;0,004
2018-04-16 08:12:24;49,286;0;-2,203;-261,524;80,6;14400;"OFF";"OFF";-1041,465;-261,524;-464,476;13;0;-18824,142;30,788;60,04;49183;4;0;0;0;0;0,001;0,004
2018-04-16 08:12:28;49,298;0;-1,705;-261,526;80,6;14400;"OFF";"OFF";-1041,465;-261,526;-464,476;13;0;-18824,142;30,788;60,04;49187;4;0;0;0;0;0,001;0,004
2018-04-16 08:12:34;49,287;0;-1,919;-261,529;80,6;14400;"OFF";"OFF";-1041,465;-261,529;-464,476;13;0;-18824,142;30,788;60,04;49193;4;0;0;0;0;0,001;0,004
2018-04-16 08:12:38;49,296;0;-1,523;-261,531;80,6;14400;"OFF";"OFF";-1041,465;-261,532;-464,476;13;0;-18824,142;30,788;60,04;49197;4;0;0;0;0;0,001;0,004
2018-04-16 08:12:44;49,302;0;-1,291;-261,534;80,6;14400;"OFF";"OFF";-1041,465;-261,534;-464,476;13;0;-18824,142;30,788;60,04;49203;4;0;0;0;0;0,001;0,004
2018-04-16 08:12:48;49,293;0;-1,942;-261,535;80,6;14400;"OFF";"OFF";-1041,465;-261,536;-464,476;13;0;-18824,142;30,788;60,04;49207;4;0;0;0;0;0,001;0,004
2018-04-16 08:12:54;49,303;0;-1,557;-261,538;80,6;14400;"OFF";"OFF";-1041,465;-261,538;-464,476;13;0;-18824,142;30,788;60,04;49213;4;0;0;0;0;0,001;0,004
2018-04-16 08:12:58;49,281;0;-2,715;-261,54;80,6;14400;"OFF";"OFF";-1041,465;-261,541;-464,476;13;0;-18824,142;30,788;60,04;49217;4;0;0;0;0;0,001;0,004
2018-04-16 08:13:04;49,277;0;-2,441;-261,544;80,6;14400;"OFF";"OFF";-1041,465;-261,544;-464,476;13;0;-18824,142;30,788;60,04;49223;4;0;0;0;0;0,001;0,004
2018-04-16 08:13:08;49,295;0;-1,392;-261,545;80,6;14400;"OFF";"OFF";-1041,465;-261,546;-464,476;13;0;-18824,142;30,788;60,04;49227;4;0;0;0;0;0,001;0,004
2018-04-16 08:13:14;49,302;0;-1,267;-261,548;80,6;14400;"OFF";"OFF";-1041,465;-261,549;-464,476;13;0;-18824,142;30,788;60,04;49233;4;0;0;0;0;0,001;0,004
2018-04-16 08:13:18;49,284;0;-2,351;-261,551;80,6;14400;"OFF";"OFF";-1041,465;-261,551;-464,476;13;0;-18824,142;30,788;60,04;49237;4;0;0;0;0;0,001;0,004
2018-04-16 08:13:24;49,304;0;-1,38;-261,554;80,6;14400;"OFF";"OFF";-1041,465;-261,554;-464,476;13;0;-18824,142;30,788;60,04;49243;4;0;0;0;0;0,001;0,004
2018-04-16 08:13:28;49,304;0;-1,206;-261,555;80,6;14400;"OFF";"OFF";-1041,465;-261,555;-464,476;13;0;-18824,142;30,788;60,04;49247;4;0;0;0;0;0,001;0,004
2018-04-16 08:13:34;49,287;0;-2,368;-261,558;80,6;14400;"OFF";"OFF";-1041,465;-261,558;-464,476;13;0;-18824,142;30,788;60,04;49253;4;0;0;0;0;0,001;0,004
2018-04-16 08:13:38;49,299;0;-1,671;-261,56;80,6;14400;"OFF";"OFF";-1041,465;-261,56;-464,476;13;0;-18824,142;30,788;60,04;49257;4;0;0;0;0;0,001;0,004
2018-04-16 08:13:44;49,27;0;-2,905;-261,564;80,6;14400;"OFF";"OFF";-1041,465;-261,565;-464,476;13;0;-18824,142;30,788;60,04;49263;4;0;0;0;0;0,001;0,004
2018-04-16 08:13:48;49,264;0;-2,927;-261,567;80,6;14400;"OFF";"OFF";-1041,465;-261,568;-464,476;13;0;-18824,142;30,788;60,04;49267;4;0;0;0;0;0,001;0,004
2018-04-16 08:13:54;49,303;0;-0,725;-261,57;80,6;14400;"OFF";"OFF";-1041,465;-261,57;-464,476;13;0;-18824,142;30,788;60,04;49273;4;0;0;0;0;0,001;0,004
2018-04-16 08:13:58;49,286;0;-1,975;-261,571;80,6;14400;"OFF";"OFF";-1041,465;-261,572;-464,476;13;0;-18824,142;30,788;60,04;49277;4;0;0;0;0;0,001;0,004
2018-04-16 08:14:04;49,291;0;-1,767;-261,574;80,6;14400;"OFF";"OFF";-1041,465;-261,574;-464,476;13;0;-18824,142;30,788;60,04;49283;4;0;0;0;0;0,001;0,004
2018-04-16 08:14:08;49,305;0;-1,054;-261,576;80,6;14400;"OFF";"OFF";-1041,465;-261,576;-464,476;13;0;-18824,142;30,788;60,04;49287;4;0;0;0;0;0,001;0,004
2018-04-16 08:14:14;49,297;0;-1,573;-261,578;80,6;14400;"OFF";"OFF";-1041,465;-261,579;-464,476;13;0;-18824,142;30,788;60,04;49293;4;0;0;0;0;0,001;0,004
2018-04-16 08:14:18;49,305;0;-1,291;-261,58;80,6;14400;"OFF";"OFF";-1041,465;-261,58;-464,476;13;0;-18824,142;30,788;60,04;49297;4;0;0;0;0;0,001;0,004
2018-04-16 08:14:24;49,304;0;-1,731;-261,581;80,6;14400;"OFF";"OFF";-1041,465;-261,582;-464,476;13;0;-18824,142;30,788;60,04;49303;4;0;0;0;0;0,001;0,004
2018-04-16 08:14:28;49,293;0;-2,332;-261,584;80,6;14400;"OFF";"OFF";-1041,465;-261,584;-464,476;13;0;-18824,142;30,788;60,04;49307;4;0;0;0;0;0,001;0,004
2018-04-16 08:14:34;49,3;0;-1,683;-261,587;80,6;14400;"OFF";"OFF";-1041,465;-261,587;-464,476;13;0;-18824,142;30,788;60,04;49313;4;0;0;0;0;0,001;0,004
2018-04-16 08:14:38;49,298;0;-1,792;-261,589;80,6;14400;"OFF";"OFF";-1041,465;-261,589;-464,476;13;0;-18824,142;30,788;60,04;49317;4;0;0;0;0;0,001;0,004
2018-04-16 08:14:44;49,27;0;-3,082;-261,593;80,6;14400;"OFF";"OFF";-1041,465;-261,594;-464,476;13;0;-18824,144;30,788;60,04;49323;4;0;0;0;0;0,001;0,004
2018-04-16 08:14:48;49,279;0;-2,281;-261,596;80,6;14400;"OFF";"OFF";-1041,465;-261,596;-464,476;13;0;-18824,144;30,788;60,04;49327;4;0;0;0;0;0,001;0,004
2018-04-16 08:14:54;49,292;0;-1,445;-261,599;80,6;14400;"OFF";"OFF";-1041,465;-261,599;-464,476;13;0;-18824,144;30,788;60,04;49333;4;0;0;0;0;0,001;0,004
2018-04-16 08:14:58;49,27;0;-2,62;-261,601;80,6;14400;"OFF";"OFF";-1041,465;-261,602;-464,476;13;0;-18824,144;30,788;60,04;49337;4;0;0;0;0;0,001;0,004
2018-04-16 08:15:04;49,288;0;-1,418;-261,605;80,6;14400;"OFF";"OFF";-1041,465;-261,606;-464,476;13;0;-18824,144;30,788;60,04;49343;4;0;0;0;0;0,001;0,004
2018-04-16 08:15:08;49,286;0;-1,9;-261,607;80,6;14400;"OFF";"OFF";-1041,465;-261,607;-464,476;13;0;-18824,144;30,788;60,04;49347;4;0;0;0;0;0,001;0,004
2018-04-16 08:15:14;49,282;0;-1,922;-261,61;80,6;14400;"OFF";"OFF";-1041,465;-261,61;-464,476;13;0;-18824,144;30,788;60,04;49353;4;0;0;0;0;0,001;0,004
2018-04-16 08:15:18;49,275;0;-2,272;-261,613;80,6;14400;"OFF";"OFF";-1041,465;-261,613;-464,476;13;0;-18824,144;30,788;60,04;49357;4;0;0;0;0;0,001;0,004
2018-04-16 08:15:24;49,255;0;-3,009;-261,617;80,6;14400;"OFF";"OFF";-1041,465;-261,618;-464,476;13;0;-18824,144;30,788;60,04;49363;4;0;0;0;0;0,001;0,004
2018-04-16 08:15:28;49,271;0;-2,121;-261,62;80,6;14400;"OFF";"OFF";-1041,465;-261,621;-464,476;13;0;-18824,144;30,788;60,04;49367;4;0;0;0;0;0,001;0,004
2018-04-16 08:15:34;49,312;0;-0,234;-261,622;80,6;14400;"OFF";"OFF";-1041,465;-261,622;-464,476;13;0;-18824,144;30,788;60,04;49373;4;0;0;0;0;0,001;0,004
2018-04-16 08:15:38;49,315;0;-0,513;-261,623;80,6;14400;"OFF";"OFF";-1041,465;-261,623;-464,476;13;0;-18824,144;30,788;60,04;49377;4;0;0;0;0;0,001;0,004
2018-04-16 08:15:44;49,282;0;-2,346;-261,626;80,6;14400;"OFF";"OFF";-1041,465;-261,626;-464,476;13;0;-18824,144;30,788;60,04;49383;4;0;0;0;0;0,001;0,004
2018-04-16 08:15:48;49,28;0;-2,083;-261,627;80,6;14400;"OFF";"OFF";-1041,465;-261,628;-464,476;13;0;-18824,144;30,788;60,04;49387;4;0;0;0;0;0,001;0,004
2018-04-16 08:15:54;49,286;0;-2,006;-261,63;80,6;14400;"OFF";"OFF";-1041,465;-261,631;-464,476;13;0;-18824,144;30,788;60,04;49393;4;0;0;0;0;0,001;0,004
2018-04-16 08:15:58;49,286;0;-1,874;-261,632;80,6;14400;"OFF";"OFF";-1041,465;-261,633;-464,476;13;0;-18824,144;30,788;60,04;49397;4;0;0;0;0;0,001;0,004
2018-04-16 08:16:04;49,288;0;-1,77;-261,635;80,6;14400;"OFF";"OFF";-1041,465;-261,636;-464,476;13;0;-18824,144;30,788;60,04;49403;4;0;0;0;0;0,001;0,004
2018-04-16 08:16:08;49,301;0;-1,054;-261,637;80,6;14400;"OFF";"OFF";-1041,465;-261,637;-464,476;13;0;-18824,144;30,788;60,04;49407;4;0;0;0;0;0,001;0,004
2018-04-16 08:16:14;49,291;0;-2,029;-261,64;80,6;14400;"OFF";"OFF";-1041,465;-261,641;-464,476;13;0;-18824,144;30,788;60,04;49413;4;0;0;0;0;0,001;0,004
2018-04-16 08:16:18;49,288;0;-2,033;-261,642;80,6;14400;"OFF";"OFF";-1041,465;-261,642;-464,476;13;0;-18824,144;30,788;60,04;49417;4;0;0;0;0;0,001;0,004
2018-04-16 08:16:24;49,294;0;-1,64;-261,645;80,6;14400;"OFF";"OFF";-1041,465;-261,645;-464,476;13;0;-18824,144;30,788;60,04;49423;4;0;0;0;0;0,001;0,004
2018-04-16 08:16:28;49,316;0;-0,647;-261,646;80,6;14400;"OFF";"OFF";-1041,465;-261,646;-464,476;13;0;-18824,144;30,788;60,04;49427;4;0;0;0;0;0,001;0,004
2018-04-16 08:16:34;49,31;0;-1,258;-261,648;80,6;14400;"OFF";"OFF";-1041,465;-261,648;-464,476;13;0;-18824,144;30,788;60,04;49433;4;0;0;0;0;0,001;0,004
2018-04-16 08:16:38;49,287;0;-2,405;-261,65;80,6;14400;"OFF";"OFF";-1041,465;-261,651;-464,476;13;0;-18824,144;30,788;60,04;49437;4;0;0;0;0;0,001;0,004
2018-04-16 08:16:44;49,29;0;-2,051;-261,654;80,6;14400;"OFF";"OFF";-1041,465;-261,654;-464,476;13;0;-18824,144;30,788;60,04;49443;4;0;0;0;0;0,001;0,004
2018-04-16 08:16:48;49,288;0;-2,009;-261,656;80,6;14400;"OFF";"OFF";-1041,465;-261,656;-464,476;13;0;-18824,144;30,788;60,04;49447;4;0;0;0;0;0,001;0,004
2018-04-16 08:16:54;49,301;0;-1,433;-261,659;80,6;14400;"OFF";"OFF";-1041,465;-261,659;-464,476;13;0;-18824,144;30,788;60,04;49453;4;0;0;0;0;0,001;0,004
2018-04-16 08:16:58;49,309;0;-0,892;-261,661;80,6;14400;"OFF";"OFF";-1041,465;-261,661;-464,476;13;0;-18824,144;30,788;60,04;49457;4;0;0;0;0;0,001;0,004
2018-04-16 08:17:04;49,302;0;-1,463;-261,663;80,6;14400;"OFF";"OFF";-1041,465;-261,664;-464,476;13;0;-18824,144;30,788;60,04;49463;4;0;0;0;0;0,001;0,004
2018-04-16 08:17:08;49,29;0;-2,161;-261,665;80,6;14400;"OFF";"OFF";-1041,465;-261,666;-464,476;13;0;-18824,144;30,788;60,04;49467;4;0;0;0;0;0,001;0,004
2018-04-16 08:17:14;49,302;0;-1,355;-261,668;80,6;14400;"OFF";"OFF";-1041,465;-261,668;-464,476;13;0;-18824,144;30,788;60,04;49473;4;0;0;0;0;0,001;0,004
2018-04-16 08:17:18;49,308;0;-1,181;-261,67;80,6;14400;"OFF";"OFF";-1041,465;-261,67;-464,476;13;0;-18824,144;30,788;60,04;49477;4;0;0;0;0;0,001;0,004
2018-04-16 08:17:24;49,302;0;-1,713;-261,672;80,6;14400;"OFF";"OFF";-1041,465;-261,673;-464,476;13;0;-18824,144;30,788;60,04;49483;4;0;0;0;0;0,001;0,004
2018-04-16 08:17:28;49,286;0;-2,361;-261,675;80,6;14400;"OFF";"OFF";-1041,465;-261,675;-464,476;13;0;-18824,144;30,788;60,04;49487;4;0;0;0;0;0,001;0,004
2018-04-16 08:17:34;49,296;0;-1,617;-261,678;80,6;14400;"OFF";"OFF";-1041,465;-261,679;-464,476;13;0;-18824,144;30,788;60,04;49493;4;0;0;0;0;0,001;0,004
2018-04-16 08:17:38;49,282;0;-2,253;-261,681;80,6;14400;"OFF";"OFF";-1041,465;-261,681;-464,476;13;0;-18824,144;30,788;60,04;49497;4;0;0;0;0;0,001;0,004
2018-04-16 08:17:44;49,288;0;-1,664;-261,684;80,6;14400;"OFF";"OFF";-1041,465;-261,685;-464,476;13;0;-18824,144;30,788;60,04;49503;4;0;0;0;0;0,001;0,004
2018-04-16 08:17:48;49,271;0;-2,738;-261,687;80,6;14400;"OFF";"OFF";-1041,465;-261,687;-464,476;13;0;-18824,144;30,788;60,04;49507;4;0;0;0;0;0,001;0,004
2018-04-16 08:17:54;49,315;0;-0,253;-261,689;80,6;14400;"OFF";"OFF";-1041,465;-261,69;-464,476;13;0;-18824,144;30,788;60,04;49513;4;0;0;0;0;0,001;0,004
2018-04-16 08:17:58;49,299;0;-1,336;-261,691;80,6;14400;"OFF";"OFF";-1041,465;-261,691;-464,476;13;0;-18824,144;30,788;60,04;49517;4;0;0;0;0;0,001;0,004
2018-04-16 08:18:04;49,295;0;-1,726;-261,694;80,6;14400;"OFF";"OFF";-1041,465;-261,694;-464,476;13;0;-18824,144;30,788;60,04;49523;4;0;0;0;0;0,001;0,004
2018-04-16 08:18:08;49,296;0;-1,542;-261,695;80,6;14400;"OFF";"OFF";-1041,465;-261,696;-464,476;13;0;-18824,144;30,788;60,04;49527;4;0;0;0;0;0,001;0,004
2018-04-16 08:18:14;49,303;0;-1,547;-261,698;80,6;14400;"OFF";"OFF";-1041,465;-261,699;-464,476;13;0;-18824,144;30,788;60,04;49533;4;0;0;0;0;0,001;0,004
2018-04-16 08:18:18;49,304;0;-1,338;-261,7;80,6;14400;"OFF";"OFF";-1041,465;-261,7;-464,476;13;0;-18824,144;30,788;60,04;49537;4;0;0;0;0;0,001;0,004
2018-04-16 08:18:24;49,316;0;-0,89;-261,702;80,6;14400;"OFF";"OFF";-1041,465;-261,702;-464,476;13;0;-18824,144;30,788;60,04;49543;4;0;0;0;0;0,001;0,004
2018-04-16 08:18:28;49,309;0;-1,468;-261,703;80,6;14400;"OFF";"OFF";-1041,465;-261,704;-464,476;13;0;-18824,144;30,788;60,04;49547;4;0;0;0;0;0,001;0,004
2018-04-16 08:18:34;49,275;0;-3,003;-261,707;80,6;14400;"OFF";"OFF";-1041,465;-261,708;-464,476;13;0;-18824,144;30,788;60,04;49553;4;0;0;0;0;0,001;0,004
2018-04-16 08:18:38;49,291;0;-1,649;-261,71;80,6;14400;"OFF";"OFF";-1041,465;-261,71;-464,476;13;0;-18824,144;30,788;60,04;49557;4;0;0;0;0;0,001;0,004
2018-04-16 08:18:44;49,296;0;-1,565;-261,713;80,6;14400;"OFF";"OFF";-1041,465;-261,714;-464,476;13;0;-18824,144;30,788;60,04;49563;4;0;0;0;0;0,001;0,004
2018-04-16 08:18:48;49,289;0;-1,858;-261,715;80,6;14400;"OFF";"OFF";-1041,465;-261,716;-464,476;13;0;-18824,144;30,788;60,04;49567;4;0;0;0;0;0,001;0,004
2018-04-16 08:18:54;49,301;0;-1,289;-261,718;80,6;14400;"OFF";"OFF";-1041,465;-261,718;-464,476;13;0;-18824,144;30,788;60,04;49573;4;0;0;0;0;0,001;0,004
2018-04-16 08:18:58;49,298;0;-1,452;-261,72;80,6;14400;"OFF";"OFF";-1041,465;-261,72;-464,476;13;0;-18824,144;30,788;60,04;49577;4;0;0;0;0;0,001;0,004
2018-04-16 08:19:04;49,28;0;-2,5;-261,723;80,6;14400;"OFF";"OFF";-1041,465;-261,724;-464,476;13;0;-18824,144;30,788;60,04;49583;4;0;0;0;0;0,001;0,004
2018-04-16 08:19:08;49,297;0;-1,269;-261,725;80,6;14400;"OFF";"OFF";-1041,465;-261,725;-464,476;13;0;-18824,144;30,788;60,04;49587;4;0;0;0;0;0,001;0,004
2018-04-16 08:19:14;49,311;0;-1,167;-261,727;80,6;14400;"OFF";"OFF";-1041,465;-261,727;-464,476;13;0;-18824,144;30,788;60,04;49593;4;0;0;0;0;0,001;0,004
2018-04-16 08:19:18;49,313;0;-1,196;-261,728;80,6;14400;"OFF";"OFF";-1041,465;-261,728;-464,476;13;0;-18824,144;30,788;60,04;49597;4;0;0;0;0;0,001;0,004
2018-04-16 08:19:24;49,308;0;-1,611;-261,729;80,6;14400;"OFF";"OFF";-1041,465;-261,73;-464,476;13;0;-18824,144;30,788;60,04;49603;4;0;0;0;0;0,001;0,004
2018-04-16 08:19:28;49,309;0;-1,509;-261,731;80,6;14400;"OFF";"OFF";-1041,465;-261,731;-464,476;13;0;-18824,144;30,788;60,04;49607;4;0;0;0;0;0,001;0,004
2018-04-16 08:19:34;49,279;0;-2,905;-261,735;80,6;14400;"OFF";"OFF";-1041,465;-261,736;-464,476;13;0;-18824,144;30,788;60,04;49613;4;0;0;0;0;0,001;0,004
2018-04-16 08:19:38;49,291;0;-1,961;-261,737;80,6;14400;"OFF";"OFF";-1041,465;-261,737;-464,476;13;0;-18824,144;30,788;60,04;49617;4;0;0;0;0;0,001;0,004
2018-04-16 08:19:44;49,299;0;-1,716;-261,74;80,6;14400;"OFF";"OFF";-1041,465;-261,74;-464,476;13;0;-18824,144;30,788;60,04;49623;4;0;0;0;0;0,001;0,004
2018-04-16 08:19:48;49,306;0;-1,207;-261,742;80,6;14400;"OFF";"OFF";-1041,465;-261,742;-464,476;13;0;-18824,144;30,788;60,04;49627;4;0;0;0;0;0,001;0,004
2018-04-16 08:19:54;49,309;0;-1,415;-261,743;80,6;14400;"OFF";"OFF";-1041,465;-261,744;-464,476;13;0;-18824,144;30,788;60,04;49633;4;0;0;0;0;0,001;0,004
2018-04-16 08:19:58;49,305;0;-1,706;-261,745;80,6;14400;"OFF";"OFF";-1041,465;-261,746;-464,476;13;0;-18824,144;30,788;60,04;49637;4;0;0;0;0;0,001;0,004
2018-04-16 08:20:04;49,301;0;-1,588;-261,748;80,6;14400;"OFF";"OFF";-1041,465;-261,749;-464,476;13;0;-18824,144;30,788;60,04;49643;4;0;0;0;0;0,001;0,004
2018-04-16 08:20:08;49,306;0;-1,468;-261,75;80,6;14400;"OFF";"OFF";-1041,465;-261,75;-464,476;13;0;-18824,144;30,788;60,04;49647;4;0;0;0;0;0,001;0,004
2018-04-16 08:20:14;49,302;0;-1,695;-261,752;80,6;14400;"OFF";"OFF";-1041,465;-261,753;-464,476;13;0;-18824,144;30,788;60,04;49653;4;0;0;0;0;0,001;0,004
2018-04-16 08:20:18;49,29;0;-2,228;-261,755;80,6;14400;"OFF";"OFF";-1041,465;-261,756;-464,476;13;0;-18824,144;30,788;60,04;49657;4;0;0;0;0;0,001;0,004
2018-04-16 08:20:24;49,277;0;-2,832;-261,759;80,6;14400;"OFF";"OFF";-1041,465;-261,76;-464,476;13;0;-18824,144;30,788;60,04;49663;4;0;0;0;0;0,001;0,004
2018-04-16 08:20:28;49,283;0;-2,123;-261,762;80,6;14400;"OFF";"OFF";-1041,465;-261,762;-464,476;13;0;-18824,144;30,788;60,04;49667;4;0;0;0;0;0,001;0,004
2018-04-16 08:20:34;49,281;0;-2,051;-261,765;80,6;14400;"OFF";"OFF";-1041,465;-261,766;-464,476;13;0;-18824,144;30,788;60,04;49673;4;0;0;0;0;0,001;0,004
2018-04-16 08:20:38;49,292;0;-1,6;-261,767;80,6;14400;"OFF";"OFF";-1041,465;-261,768;-464,476;13;0;-18824,144;30,788;60,04;49677;4;0;0;0;0;0,001;0,004
2018-04-16 08:20:44;49,272;0;-2,508;-261,771;80,6;14400;"OFF";"OFF";-1041,465;-261,772;-464,476;13;0;-18824,144;30,788;60,04;49683;4;0;0;0;0;0,001;0,004
2018-04-16 08:20:48;49,285;0;-1,887;-261,774;80,6;14400;"OFF";"OFF";-1041,465;-261,774;-464,476;13;0;-18824,144;30,788;60,04;49687;4;0;0;0;0;0,001;0,004
2018-04-16 08:20:54;49,296;0;-1,064;-261,776;80,6;14400;"OFF";"OFF";-1041,465;-261,777;-464,476;13;0;-18824,144;30,788;60,04;49693;4;0;0;0;0;0,001;0,004
2018-04-16 08:20:58;49,295;0;-1,371;-261,778;80,6;14400;"OFF";"OFF";-1041,465;-261,778;-464,476;13;0;-18824,144;30,788;60,04;49697;4;0;0;0;0;0,001;0,004
2018-04-16 08:21:04;49,286;0;-2,214;-261,781;80,6;14400;"OFF";"OFF";-1041,465;-261,782;-464,476;13;0;-18824,144;30,788;60,04;49703;4;0;0;0;0;0,001;0,004
2018-04-16 08:21:08;49,266;0;-2,646;-261,784;80,6;14400;"OFF";"OFF";-1041,465;-261,784;-464,476;13;0;-18824,144;30,788;60,04;49707;4;0;0;0;0;0,001;0,004
2018-04-16 08:21:14;49,261;0;-2,685;-261,788;80,6;14400;"OFF";"OFF";-1041,465;-261,789;-464,476;13;0;-18824,146;30,788;60,04;49713;4;0;0;0;0;0,001;0,004
2018-04-16 08:21:18;49,284;0;-1,608;-261,79;80,6;14400;"OFF";"OFF";-1041,465;-261,791;-464,476;13;0;-18824,146;30,788;60,04;49717;4;0;0;0;0;0,001;0,004
2018-04-16 08:21:24;49,274;0;-2,049;-261,793;80,6;14400;"OFF";"OFF";-1041,465;-261,794;-464,476;13;0;-18824,146;30,788;60,04;49723;4;0;0;0;0;0,001;0,004
2018-04-16 08:21:28;49,289;0;-1,336;-261,795;80,6;14400;"OFF";"OFF";-1041,465;-261,795;-464,476;13;0;-18824,146;30,788;60,04;49727;4;0;0;0;0;0,001;0,004
2018-04-16 08:21:34;49,311;0;-0,656;-261,797;80,6;14400;"OFF";"OFF";-1041,465;-261,797;-464,476;13;0;-18824,146;30,788;60,04;49733;4;0;0;0;0;0,001;0,004
2018-04-16 08:21:38;49,293;0;-1,824;-261,798;80,6;14400;"OFF";"OFF";-1041,465;-261,799;-464,476;13;0;-18824,146;30,788;60,04;49737;4;0;0;0;0;0,001;0,004
2018-04-16 08:21:44;49,274;0;-2,588;-261,802;80,6;14400;"OFF";"OFF";-1041,465;-261,803;-464,476;13;0;-18824,146;30,788;60,04;49743;4;0;0;0;0;0,001;0,004
2018-04-16 08:21:48;49,279;0;-2,159;-261,804;80,6;14400;"OFF";"OFF";-1041,465;-261,805;-464,476;13;0;-18824,146;30,788;60,04;49747;4;0;0;0;0;0,001;0,004
2018-04-16 08:21:54;49,288;0;-1,676;-261,807;80,6;14400;"OFF";"OFF";-1041,465;-261,808;-464,476;13;0;-18824,146;30,788;60,04;49753;4;0;0;0;0;0,001;0,004
2018-04-16 08:21:58;49,28;0;-2,042;-261,809;80,6;14400;"OFF";"OFF";-1041,465;-261,81;-464,476;13;0;-18824,146;30,788;60,04;49757;4;0;0;0;0;0,001;0,004
2018-04-16 08:22:04;49,291;0;-2,058;-261,811;80,6;14400;"OFF";"OFF";-1041,465;-261,812;-464,476;13;0;-18824,146;30,788;60,04;49763;4;0;0;0;0;0,001;0,004
2018-04-16 08:22:08;49,294;0;-1,762;-261,813;80,6;14400;"OFF";"OFF";-1041,465;-261,813;-464,476;13;0;-18824,146;30,788;60,04;49767;4;0;0;0;0;0,001;0,004
2018-04-16 08:22:14;49,291;0;-1,848;-261,816;80,6;14400;"OFF";"OFF";-1041,465;-261,816;-464,476;13;0;-18824,146;30,788;60,04;49773;4;0;0;0;0;0,001;0,004
2018-04-16 08:22:18;49,289;0;-1,95;-261,818;80,6;14400;"OFF";"OFF";-1041,465;-261,819;-464,476;13;0;-18824,146;30,788;60,04;49777;4;0;0;0;0;0,001;0,004
2018-04-16 08:22:24;49,271;0;-2,786;-261,822;80,6;14400;"OFF";"OFF";-1041,465;-261,823;-464,476;13;0;-18824,146;30,788;60,04;49783;4;0;0;0;0;0,001;0,004
2018-04-16 08:22:28;49,277;0;-2,269;-261,825;80,6;14400;"OFF";"OFF";-1041,465;-261,825;-464,476;13;0;-18824,146;30,788;60,04;49787;4;0;0;0;0;0,001;0,004
2018-04-16 08:22:34;49,281;0;-1,968;-261,828;80,6;14400;"OFF";"OFF";-1041,465;-261,829;-464,476;13;0;-18824,146;30,788;60,04;49793;4;0;0;0;0;0,001;0,004
2018-04-16 08:22:38;49,271;0;-2,269;-261,831;80,6;14400;"OFF";"OFF";-1041,465;-261,831;-464,476;13;0;-18824,146;30,788;60,04;49797;4;0;0;0;0;0,001;0,004
2018-04-16 08:22:44;49,275;0;-1,922;-261,835;80,6;14400;"OFF";"OFF";-1041,465;-261,835;-464,476;13;0;-18824,146;30,788;60,04;49803;4;0;0;0;0;0,001;0,004
2018-04-16 08:22:48;49,274;0;-1,822;-261,837;80,6;14400;"OFF";"OFF";-1041,465;-261,837;-464,476;13;0;-18824,146;30,788;60,04;49807;4;0;0;0;0;0,001;0,004
2018-04-16 08:22:54;49,282;0;-1,65;-261,84;80,6;14400;"OFF";"OFF";-1041,465;-261,84;-464,476;13;0;-18824,146;30,788;60,04;49813;4;0;0;0;0;0,001;0,004
2018-04-16 08:22:58;49,281;0;-1,746;-261,842;80,6;14400;"OFF";"OFF";-1041,465;-261,842;-464,476;13;0;-18824,146;30,788;60,04;49817;4;0;0;0;0;0,001;0,004
2018-04-16 08:23:04;49,286;0;-1,932;-261,844;80,6;14400;"OFF";"OFF";-1041,465;-261,844;-464,476;13;0;-18824,146;30,788;60,04;49823;4;0;0;0;0;0,001;0,004
2018-04-16 08:23:08;49,278;0;-2,114;-261,846;80,6;14400;"OFF";"OFF";-1041,465;-261,847;-464,476;13;0;-18824,146;30,788;60,04;49827;4;0;0;0;0;0,001;0,004
