TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 08:23:14;49,28;0;-2,099;-261,85;80,6;14400;"OFF";"OFF";-1041,465;-261,85;-464,476;13;0;-18824,146;30,788;60,04;49833;4;0;0;0;0;0,001;0,004
2018-04-16 08:23:18;49,282;0;-1,849;-261,852;80,6;14400;"OFF";"OFF";-1041,465;-261,852;-464,476;13;0;-18824,146;30,788;60,04;49837;4;0;0;0;0;0,001;0,004
2018-04-16 08:23:24;49,273;0;-2,262;-261,855;80,6;14400;"OFF";"OFF";-1041,465;-261,856;-464,476;13;0;-18824,146;30,788;60,04;49843;4;0;0;0;0;0,001;0,004
2018-04-16 08:23:28;49,309;0;-0,343;-261,857;80,6;14400;"OFF";"OFF";-1041,465;-261,857;-464,476;13;0;-18824,146;30,788;60,04;49847;4;0;0;0;0;0,001;0,004
2018-04-16 08:23:34;49,287;0;-2,008;-261,859;80,6;14400;"OFF";"OFF";-1041,465;-261,86;-464,476;13;0;-18824,146;30,788;60,04;49853;4;0;0;0;0;0,001;0,004
2018-04-16 08:23:38;49,285;0;-2,033;-261,861;80,6;14400;"OFF";"OFF";-1041,465;-261,862;-464,476;13;0;-18824,146;30,788;60,04;49857;4;0;0;0;0;0,001;0,004
2018-04-16 08:23:44;49,294;0;-1,436;-261,864;80,6;14400;"OFF";"OFF";-1041,465;-261,864;-464,476;13;0;-18824,146;30,788;60,04;49863;4;0;0;0;0;0,001;0,004
2018-04-16 08:23:48;49,28;0;-2,22;-261,866;80,6;14400;"OFF";"OFF";-1041,465;-261,867;-464,476;13;0;-18824,146;30,788;60,04;49867;4;0;0;0;0;0,001;0,004
2018-04-16 08:23:54;49,292;0;-1,386;-261,87;80,6;14400;"OFF";"OFF";-1041,465;-261,87;-464,476;13;0;-18824,146;30,788;60,04;49873;4;0;0;0;0;0,001;0,004
2018-04-16 08:23:58;49,302;0;-0,979;-261,871;80,6;14400;"OFF";"OFF";-1041,465;-261,872;-464,476;13;0;-18824,146;30,788;60,04;49877;4;0;0;0;0;0,001;0,004
2018-04-16 08:24:04;49,306;0;-0,98;-261,873;80,6;14400;"OFF";"OFF";-1041,465;-261,874;-464,476;13;0;-18824,146;30,788;60,04;49883;4;0;0;0;0;0,001;0,004
2018-04-16 08:24:08;49,292;0;-1,802;-261,875;80,6;14400;"OFF";"OFF";-1041,465;-261,876;-464,476;13;0;-18824,146;30,788;60,04;49887;4;0;0;0;0;0,001;0,004
2018-04-16 08:24:14;49,299;0;-1,743;-261,878;80,6;14400;"OFF";"OFF";-1041,465;-261,878;-464,476;13;0;-18824,146;30,788;60,04;49893;4;0;0;0;0;0,001;0,004
2018-04-16 08:24:18;49,279;0;-2,214;-261,88;80,6;14400;"OFF";"OFF";-1041,465;-261,88;-464,476;13;0;-18824,146;30,788;60,04;49897;4;0;0;0;0;0,001;0,004
2018-04-16 08:24:24;49,292;0;-1,525;-261,883;80,6;14400;"OFF";"OFF";-1041,465;-261,884;-464,476;13;0;-18824,146;30,788;60,04;49903;4;0;0;0;0;0,001;0,004
2018-04-16 08:24:28;49,275;0;-2,599;-261,885;80,6;14400;"OFF";"OFF";-1041,465;-261,886;-464,476;13;0;-18824,146;30,788;60,04;49907;4;0;0;0;0;0,001;0,004
2018-04-16 08:24:34;49,291;0;-1,802;-261,889;80,6;14400;"OFF";"OFF";-1041,465;-261,889;-464,476;13;0;-18824,146;30,788;60,04;49913;4;0;0;0;0;0,001;0,004
2018-04-16 08:24:38;49,317;0;-0,325;-261,89;80,6;14400;"OFF";"OFF";-1041,465;-261,89;-464,476;13;0;-18824,146;30,788;60,04;49917;4;0;0;0;0;0,001;0,004
2018-04-16 08:24:44;49,306;0;-1,372;-261,891;80,6;14400;"OFF";"OFF";-1041,465;-261,892;-464,476;13;0;-18824,146;30,788;60,04;49923;4;0;0;0;0;0,001;0,004
2018-04-16 08:24:48;49,287;0;-2,382;-261,894;80,6;14400;"OFF";"OFF";-1041,465;-261,894;-464,476;13;0;-18824,146;30,788;60,04;49927;4;0;0;0;0;0,001;0,004
2018-04-16 08:24:54;49,302;0;-1,255;-261,897;80,6;14400;"OFF";"OFF";-1041,465;-261,898;-464,476;13;0;-18824,146;30,788;60,04;49933;4;0;0;0;0;0,001;0,004
2018-04-16 08:24:58;49,288;0;-2,081;-261,899;80,6;14400;"OFF";"OFF";-1041,465;-261,9;-464,476;13;0;-18824,146;30,788;60,04;49937;4;0;0;0;0;0,001;0,004
2018-04-16 08:25:04;49,286;0;-1,846;-261,903;80,6;14400;"OFF";"OFF";-1041,465;-261,904;-464,476;13;0;-18824,146;30,788;60,04;49943;4;0;0;0;0;0,001;0,004
2018-04-16 08:25:08;49,271;0;-2,558;-261,906;80,6;14400;"OFF";"OFF";-1041,465;-261,906;-464,476;13;0;-18824,146;30,788;60,04;49947;4;0;0;0;0;0,001;0,004
2018-04-16 08:25:14;49,278;0;-2,233;-261,909;80,6;14400;"OFF";"OFF";-1041,465;-261,909;-464,476;13;0;-18824,146;30,788;60,04;49953;4;0;0;0;0;0,001;0,004
2018-04-16 08:25:18;49,277;0;-2,299;-261,911;80,6;14400;"OFF";"OFF";-1041,465;-261,912;-464,476;13;0;-18824,146;30,788;60,04;49957;4;0;0;0;0;0,001;0,004
2018-04-16 08:25:24;49,299;0;-1,314;-261,915;80,6;14400;"OFF";"OFF";-1041,465;-261,915;-464,476;13;0;-18824,146;30,788;60,04;49963;4;0;0;0;0;0,001;0,004
2018-04-16 08:25:28;49,29;0;-1,504;-261,916;80,6;14400;"OFF";"OFF";-1041,465;-261,917;-464,476;13;0;-18824,146;30,788;60,04;49967;4;0;0;0;0;0,001;0,004
2018-04-16 08:25:34;49,273;0;-2,458;-261,92;80,6;14400;"OFF";"OFF";-1041,465;-261,92;-464,476;13;0;-18824,146;30,788;60,04;49973;4;0;0;0;0;0,001;0,004
2018-04-16 08:25:38;49,28;0;-1,948;-261,922;80,6;14400;"OFF";"OFF";-1041,465;-261,923;-464,476;13;0;-18824,146;30,788;60,04;49977;4;0;0;0;0;0,001;0,004
2018-04-16 08:25:44;49,275;0;-1,915;-261,926;80,6;14400;"OFF";"OFF";-1041,465;-261,927;-464,476;13;0;-18824,146;30,788;60,04;49983;4;0;0;0;0;0,001;0,004
2018-04-16 08:25:48;49,282;0;-1,859;-261,928;80,6;14400;"OFF";"OFF";-1041,465;-261,929;-464,476;13;0;-18824,146;30,788;60,04;49987;4;0;0;0;0;0,001;0,004
2018-04-16 08:25:54;49,315;0;-0,376;-261,93;80,6;14400;"OFF";"OFF";-1041,465;-261,93;-464,476;13;0;-18824,146;30,788;60,04;49993;4;0;0;0;0;0,001;0,004
2018-04-16 08:25:58;49,305;0;-1,09;-261,931;80,6;14400;"OFF";"OFF";-1041,465;-261,931;-464,476;13;0;-18824,146;30,788;60,04;49997;4;0;0;0;0;0,001;0,004
2018-04-16 08:26:04;49,317;0;-1,115;-261,933;80,6;14400;"OFF";"OFF";-1041,465;-261,933;-464,476;13;0;-18824,146;30,788;60,04;50003;4;0;0;0;0;0,001;0,004
2018-04-16 08:26:08;49,303;0;-1,566;-261,934;80,6;14400;"OFF";"OFF";-1041,465;-261,935;-464,476;13;0;-18824,146;30,788;60,04;50007;4;0;0;0;0;0,001;0,004
2018-04-16 08:26:14;49,29;0;-1,955;-261,938;80,6;14400;"OFF";"OFF";-1041,465;-261,938;-464,476;13;0;-18824,146;30,788;60,04;50013;4;0;0;0;0;0,001;0,004
2018-04-16 08:26:18;49,295;0;-1,903;-261,94;80,6;14400;"OFF";"OFF";-1041,465;-261,94;-464,476;13;0;-18824,146;30,788;60,04;50017;4;0;0;0;0;0,001;0,004
2018-04-16 08:26:24;49,299;0;-1,575;-261,942;80,6;14400;"OFF";"OFF";-1041,465;-261,943;-464,476;13;0;-18824,146;30,788;60,04;50023;4;0;0;0;0;0,001;0,004
2018-04-16 08:26:28;49,302;0;-1,322;-261,944;80,6;14400;"OFF";"OFF";-1041,465;-261,944;-464,476;13;0;-18824,146;30,788;60,04;50027;4;0;0;0;0;0,001;0,004
2018-04-16 08:26:34;49,302;0;-1,414;-261,947;80,6;14400;"OFF";"OFF";-1041,465;-261,948;-464,476;13;0;-18824,146;30,788;60,04;50033;4;0;0;0;0;0,001;0,004
2018-04-16 08:26:38;49,28;0;-2,498;-261,949;80,6;14400;"OFF";"OFF";-1041,465;-261,95;-464,476;13;0;-18824,146;30,788;60,04;50037;4;0;0;0;0;0,001;0,004
2018-04-16 08:26:44;49,27;0;-2,64;-261,954;80,6;14400;"OFF";"OFF";-1041,465;-261,955;-464,476;13;0;-18824,146;30,788;60,04;50043;4;0;0;0;0;0,001;0,004
2018-04-16 08:26:48;49,281;0;-1,711;-261,957;80,6;14400;"OFF";"OFF";-1041,465;-261,957;-464,476;13;0;-18824,146;30,788;60,04;50047;4;0;0;0;0;0,001;0,004
2018-04-16 08:26:54;49,276;0;-2,1;-261,96;80,6;14400;"OFF";"OFF";-1041,465;-261,96;-464,476;13;0;-18824,146;30,788;60,04;50053;4;0;0;0;0;0,001;0,004
2018-04-16 08:26:58;49,276;0;-2,569;-261,962;80,6;14400;"OFF";"OFF";-1041,465;-261,963;-464,476;13;0;-18824,146;30,788;60,04;50057;4;0;0;0;0;0,001;0,004
2018-04-16 08:27:04;49,305;0;-0,972;-261,964;80,6;14400;"OFF";"OFF";-1041,465;-261,964;-464,476;13;0;-18824,146;30,788;60,04;50063;4;0;0;0;0;0,001;0,004
2018-04-16 08:27:08;49,293;0;-1,545;-261,966;80,6;14400;"OFF";"OFF";-1041,465;-261,966;-464,476;13;0;-18824,146;30,788;60,04;50067;4;0;0;0;0;0,001;0,004
2018-04-16 08:27:14;49,275;0;-2,702;-261,969;80,6;14400;"OFF";"OFF";-1041,465;-261,97;-464,476;13;0;-18824,146;30,788;60,04;50073;4;0;0;0;0;0,001;0,004
2018-04-16 08:27:18;49,274;0;-2,596;-261,972;80,6;14400;"OFF";"OFF";-1041,465;-261,972;-464,476;13;0;-18824,146;30,788;60,04;50077;4;0;0;0;0;0,001;0,004
2018-04-16 08:27:24;49,292;0;-1,746;-261,975;80,6;14400;"OFF";"OFF";-1041,465;-261,975;-464,476;13;0;-18824,146;30,788;60,04;50083;4;0;0;0;0;0,001;0,004
2018-04-16 08:27:28;49,297;0;-1,588;-261,977;80,6;14400;"OFF";"OFF";-1041,465;-261,977;-464,476;13;0;-18824,146;30,788;60,04;50087;4;0;0;0;0;0,001;0,004
2018-04-16 08:27:34;49,301;0;-1,124;-261,979;80,6;14400;"OFF";"OFF";-1041,465;-261,98;-464,476;13;0;-18824,146;30,788;60,04;50093;4;0;0;0;0;0,001;0,004
2018-04-16 08:27:38;49,296;0;-1,497;-261,981;80,6;14400;"OFF";"OFF";-1041,465;-261,981;-464,476;13;0;-18824,146;30,788;60,04;50097;4;0;0;0;0;0,001;0,004
2018-04-16 08:27:44;49,293;0;-1,821;-261,984;80,6;14400;"OFF";"OFF";-1041,465;-261,984;-464,476;13;0;-18824,146;30,788;60,04;50103;4;0;0;0;0;0,001;0,004
2018-04-16 08:27:48;49,299;0;-1,333;-261,986;80,6;14400;"OFF";"OFF";-1041,465;-261,986;-464,476;13;0;-18824,146;30,788;60,04;50107;4;0;0;0;0;0,001;0,004
2018-04-16 08:27:54;49,287;0;-1,966;-261,989;80,6;14400;"OFF";"OFF";-1041,465;-261,99;-464,476;13;0;-18824,146;30,788;60,04;50113;4;0;0;0;0;0,001;0,004
2018-04-16 08:27:58;49,272;0;-2,647;-261,991;80,6;14400;"OFF";"OFF";-1041,465;-261,992;-464,476;13;0;-18824,146;30,788;60,04;50117;4;0;0;0;0;0,001;0,004
2018-04-16 08:28:04;49,295;0;-1,426;-261,995;80,6;14400;"OFF";"OFF";-1041,465;-261,995;-464,476;13;0;-18824,146;30,788;60,04;50123;4;0;0;0;0;0,001;0,004
2018-04-16 08:28:08;49,271;0;-2,675;-261,997;80,6;14400;"OFF";"OFF";-1041,465;-261,998;-464,476;13;0;-18824,146;30,788;60,04;50127;4;0;0;0;0;0,001;0,004
2018-04-16 08:28:14;49,294;0;-1,311;-262;80,6;14400;"OFF";"OFF";-1041,465;-262,001;-464,476;13;0;-18824,146;30,788;60,04;50133;4;0;0;0;0;0,001;0,004
2018-04-16 08:28:18;49,306;0;-1,112;-262,002;80,6;14400;"OFF";"OFF";-1041,465;-262,002;-464,476;13;0;-18824,146;30,788;60,04;50137;4;0;0;0;0;0,001;0,004
2018-04-16 08:28:24;49,288;0;-2,361;-262,003;80,6;14400;"OFF";"OFF";-1041,465;-262,004;-464,476;13;0;-18824,146;30,788;60,04;50143;4;0;0;0;0;0,001;0,004
2018-04-16 08:28:28;49,306;0;-1,484;-262,006;80,6;14400;"OFF";"OFF";-1041,465;-262,006;-464,476;13;0;-18824,146;30,788;60,04;50147;4;0;0;0;0;0,001;0,004
2018-04-16 08:28:34;49,292;0;-1,901;-262,009;80,6;14400;"OFF";"OFF";-1041,465;-262,009;-464,476;13;0;-18824,146;30,788;60,04;50153;4;0;0;0;0;0,001;0,004
2018-04-16 08:28:38;49,28;0;-2,443;-262,011;80,6;14400;"OFF";"OFF";-1041,465;-262,012;-464,476;13;0;-18824,146;30,788;60,04;50157;4;0;0;0;0;0,001;0,004
2018-04-16 08:28:44;49,292;0;-1,65;-262,015;80,6;14400;"OFF";"OFF";-1041,465;-262,015;-464,476;13;0;-18824,146;30,788;60,04;50163;4;0;0;0;0;0,001;0,004
2018-04-16 08:28:48;49,294;0;-1,47;-262,017;80,6;14400;"OFF";"OFF";-1041,465;-262,017;-464,476;13;0;-18824,146;30,788;60,04;50167;4;0;0;0;0;0,001;0,004
2018-04-16 08:28:54;49,311;0;-0,381;-262,019;80,6;14400;"OFF";"OFF";-1041,465;-262,02;-464,476;13;0;-18824,146;30,788;60,04;50173;4;0;0;0;0;0,001;0,004
2018-04-16 08:28:58;49,322;0;-0,434;-262,02;80,6;14400;"OFF";"OFF";-1041,465;-262,02;-464,476;13;0;-18824,146;30,788;60,04;50177;4;0;0;0;0;0,001;0,004
2018-04-16 08:29:04;49,286;0;-2,731;-262,022;80,6;14400;"OFF";"OFF";-1041,465;-262,023;-464,476;13;0;-18824,146;30,788;60,04;50183;4;0;0;0;0;0,001;0,004
2018-04-16 08:29:08;49,278;0;-2,77;-262,026;80,6;14400;"OFF";"OFF";-1041,465;-262,026;-464,476;13;0;-18824,146;30,788;60,04;50187;4;0;0;0;0;0,001;0,004
2018-04-16 08:29:14;49,298;0;-1,376;-262,029;80,6;14400;"OFF";"OFF";-1041,465;-262,029;-464,476;13;0;-18824,146;30,788;60,04;50193;4;0;0;0;0;0,001;0,004
2018-04-16 08:29:18;49,308;0;-0,655;-262,03;80,6;14400;"OFF";"OFF";-1041,465;-262,03;-464,476;13;0;-18824,146;30,788;60,04;50197;4;0;0;0;0;0,001;0,004
2018-04-16 08:29:24;49,277;0;-2,485;-262,033;80,6;14400;"OFF";"OFF";-1041,465;-262,034;-464,476;13;0;-18824,146;30,788;60,04;50203;4;0;0;0;0;0,001;0,004
2018-04-16 08:29:28;49,278;0;-2,431;-262,036;80,6;14400;"OFF";"OFF";-1041,465;-262,037;-464,476;13;0;-18824,146;30,788;60,04;50207;4;0;0;0;0;0,001;0,004
2018-04-16 08:29:34;49,288;0;-1,707;-262,039;80,6;14400;"OFF";"OFF";-1041,465;-262,04;-464,476;13;0;-18824,146;30,788;60,04;50213;4;0;0;0;0;0,001;0,004
2018-04-16 08:29:38;49,274;0;-2,49;-262,042;80,6;14400;"OFF";"OFF";-1041,465;-262,042;-464,476;13;0;-18824,146;30,788;60,04;50217;4;0;0;0;0;0,001;0,004
2018-04-16 08:29:44;49,299;0;-0,992;-262,045;80,6;14400;"OFF";"OFF";-1041,465;-262,045;-464,476;13;0;-18824,146;30,788;60,04;50223;4;0;0;0;0;0,001;0,004
2018-04-16 08:29:48;49,279;0;-2,06;-262,047;80,6;14400;"OFF";"OFF";-1041,465;-262,048;-464,476;13;0;-18824,146;30,788;60,04;50227;4;0;0;0;0;0,001;0,004
2018-04-16 08:29:54;49,266;0;-2,53;-262,051;80,6;14400;"OFF";"OFF";-1041,465;-262,052;-464,476;13;0;-18824,146;30,788;60,04;50233;4;0;0;0;0;0,001;0,004
2018-04-16 08:29:58;49,273;0;-1,972;-262,054;80,6;14400;"OFF";"OFF";-1041,465;-262,054;-464,476;13;0;-18824,146;30,788;60,04;50237;4;0;0;0;0;0,001;0,004
2018-04-16 08:30:04;49,287;0;-1,487;-262,056;80,6;14400;"OFF";"OFF";-1041,465;-262,057;-464,476;13;0;-18824,146;30,788;60,04;50243;4;0;0;0;0;0,001;0,004
2018-04-16 08:30:08;49,287;0;-1,645;-262,059;80,6;14400;"OFF";"OFF";-1041,465;-262,059;-464,476;13;0;-18824,146;30,788;60,04;50247;4;0;0;0;0;0,001;0,004
2018-04-16 08:30:14;49,278;0;-1,886;-262,063;80,6;14400;"OFF";"OFF";-1041,465;-262,063;-464,476;13;0;-18824,146;30,788;60,04;50253;4;0;0;0;0;0,001;0,004
2018-04-16 08:30:18;49,249;0;-3,356;-262,065;80,6;14400;"OFF";"OFF";-1041,465;-262,066;-464,476;13;0;-18824,146;30,788;60,04;50257;4;0;0;0;0;0,001;0,004
2018-04-16 08:30:24;49,278;0;-1,304;-262,069;80,6;14400;"OFF";"OFF";-1041,465;-262,07;-464,476;13;0;-18824,146;30,788;60,04;50263;4;0;0;0;0;0,001;0,004
2018-04-16 08:30:28;49,278;0;-1,853;-262,071;80,6;14400;"OFF";"OFF";-1041,465;-262,072;-464,476;13;0;-18824,146;30,788;60,04;50267;4;0;0;0;0;0,001;0,004
2018-04-16 08:30:34;49,292;0;-1,268;-262,074;80,6;14400;"OFF";"OFF";-1041,465;-262,074;-464,476;13;0;-18824,146;30,788;60,04;50273;4;0;0;0;0;0,001;0,004
2018-04-16 08:30:38;49,288;0;-1,766;-262,075;80,6;14400;"OFF";"OFF";-1041,465;-262,075;-464,476;13;0;-18824,146;30,788;60,04;50277;4;0;0;0;0;0,001;0,004
2018-04-16 08:30:44;49,29;0;-1,567;-262,078;80,6;14400;"OFF";"OFF";-1041,465;-262,078;-464,476;13;0;-18824,146;30,788;60,04;50283;4;0;0;0;0;0,001;0,004
2018-04-16 08:30:48;49,275;0;-2,207;-262,08;80,6;14400;"OFF";"OFF";-1041,465;-262,08;-464,476;13;0;-18824,146;30,788;60,04;50287;4;0;0;0;0;0,001;0,004
2018-04-16 08:30:54;49,294;0;-1,538;-262,083;80,6;14400;"OFF";"OFF";-1041,465;-262,083;-464,476;13;0;-18824,146;30,788;60,04;50293;4;0;0;0;0;0,001;0,004
2018-04-16 08:30:58;49,277;0;-2,327;-262,085;80,6;14400;"OFF";"OFF";-1041,465;-262,085;-464,476;13;0;-18824,146;30,788;60,04;50297;4;0;0;0;0;0,001;0,004
2018-04-16 08:31:04;49,275;0;-2,24;-262,089;80,6;14400;"OFF";"OFF";-1041,465;-262,09;-464,476;13;0;-18824,146;30,788;60,04;50303;4;0;0;0;0;0,001;0,004
2018-04-16 08:31:08;49,284;0;-1,726;-262,091;80,6;14400;"OFF";"OFF";-1041,465;-262,091;-464,476;13;0;-18824,146;30,788;60,04;50307;4;0;0;0;0;0,001;0,004
2018-04-16 08:31:14;49,288;0;-1,621;-262,094;80,6;14400;"OFF";"OFF";-1041,465;-262,095;-464,476;13;0;-18824,146;30,788;60,04;50313;4;0;0;0;0;0,001;0,004
2018-04-16 08:31:18;49,281;0;-1,825;-262,096;80,6;14400;"OFF";"OFF";-1041,465;-262,096;-464,476;13;0;-18824,146;30,788;60,04;50317;4;0;0;0;0;0,001;0,004
2018-04-16 08:31:24;49,316;0;-0,361;-262,097;80,6;14400;"OFF";"OFF";-1041,465;-262,098;-464,476;13;0;-18824,146;30,788;60,04;50323;4;0;0;0;0;0,001;0,004
2018-04-16 08:31:28;49,292;0;-1,783;-262,099;80,6;14400;"OFF";"OFF";-1041,465;-262,1;-464,476;13;0;-18824,146;30,788;60,04;50327;4;0;0;0;0;0,001;0,004
2018-04-16 08:31:34;49,291;0;-1,735;-262,103;80,6;14400;"OFF";"OFF";-1041,465;-262,103;-464,476;13;0;-18824,146;30,788;60,04;50333;4;0;0;0;0;0,001;0,004
2018-04-16 08:31:38;49,328;0;0;-262,104;80,6;14400;"OFF";"OFF";-1041,465;-262,104;-464,476;13;0;-18824,146;30,788;60,04;50337;4;0;0;0;0;0,001;0,004
2018-04-16 08:31:44;49,304;0;-1,709;-262,105;80,6;14400;"OFF";"OFF";-1041,465;-262,106;-464,476;13;0;-18824,146;30,788;60,04;50343;4;0;0;0;0;0,001;0,004
2018-04-16 08:31:48;49,286;0;-2,587;-262,107;80,6;14400;"OFF";"OFF";-1041,465;-262,108;-464,476;13;0;-18824,146;30,788;60,04;50347;4;0;0;0;0;0,001;0,004
2018-04-16 08:31:54;49,299;0;-1,895;-262,11;80,6;14400;"OFF";"OFF";-1041,465;-262,111;-464,476;13;0;-18824,146;30,788;60,04;50353;4;0;0;0;0;0,001;0,004
2018-04-16 08:31:58;49,303;0;-1,467;-262,113;80,6;14400;"OFF";"OFF";-1041,465;-262,113;-464,476;13;0;-18824,146;30,788;60,04;50357;4;0;0;0;0;0,001;0,004
2018-04-16 08:32:04;49,297;0;-1,725;-262,116;80,6;14400;"OFF";"OFF";-1041,465;-262,116;-464,476;13;0;-18824,146;30,788;60,04;50363;4;0;0;0;0;0,001;0,004
2018-04-16 08:32:08;49,29;0;-2,254;-262,119;80,6;14400;"OFF";"OFF";-1041,465;-262,119;-464,476;13;0;-18824,146;30,788;60,04;50367;4;0;0;0;0;0,001;0,004
2018-04-16 08:32:14;49,297;0;-1,592;-262,121;80,6;14400;"OFF";"OFF";-1041,465;-262,122;-464,476;13;0;-18824,146;30,788;60,04;50373;4;0;0;0;0;0,001;0,004
2018-04-16 08:32:18;49,31;0;-0,951;-262,123;80,6;14400;"OFF";"OFF";-1041,465;-262,123;-464,476;13;0;-18824,146;30,788;60,04;50377;4;0;0;0;0;0,001;0,004
2018-04-16 08:32:24;49,302;0;-1,865;-262,125;80,6;14400;"OFF";"OFF";-1041,465;-262,126;-464,476;13;0;-18824,146;30,788;60,04;50383;4;0;0;0;0;0,001;0,004
2018-04-16 08:32:28;49,286;0;-2,219;-262,128;80,6;14400;"OFF";"OFF";-1041,465;-262,128;-464,476;13;0;-18824,146;30,788;60,04;50387;4;0;0;0;0;0,001;0,004
2018-04-16 08:32:34;49,25;0;-3,556;-262,133;80,6;14400;"OFF";"OFF";-1041,465;-262,134;-464,476;13;0;-18824,148;30,788;60,04;50393;4;0;0;0;0;0,001;0,004
2018-04-16 08:32:38;49,249;0;-3,171;-262,137;80,6;14400;"OFF";"OFF";-1041,465;-262,138;-464,476;13;0;-18824,15;30,788;60,04;50397;4;0;0;0;0;0,001;0,004
2018-04-16 08:32:44;49,259;0;-2,138;-262,142;80,6;14400;"OFF";"OFF";-1041,465;-262,142;-464,476;13;0;-18824,154;30,788;60,04;50403;4;0;0;0;0;0,001;0,004
2018-04-16 08:32:48;49,274;0;-1,387;-262,144;80,6;14400;"OFF";"OFF";-1041,465;-262,144;-464,476;13;0;-18824,154;30,788;60,04;50407;4;0;0;0;0;0,001;0,004
2018-04-16 08:32:54;49,309;0;-0,582;-262,145;80,6;14400;"OFF";"OFF";-1041,465;-262,145;-464,476;13;0;-18824,154;30,788;60,04;50413;4;0;0;0;0;0,001;0,004
2018-04-16 08:32:58;49,309;0;-0,76;-262,146;80,6;14400;"OFF";"OFF";-1041,465;-262,146;-464,476;13;0;-18824,154;30,788;60,04;50417;4;0;0;0;0;0,001;0,004
2018-04-16 08:33:04;49,3;0;-1,373;-262,148;80,6;14400;"OFF";"OFF";-1041,465;-262,149;-464,476;13;0;-18824,154;30,788;60,04;50423;4;0;0;0;0;0,001;0,004
2018-04-16 08:33:08;49,313;0;-0,805;-262,149;80,6;14400;"OFF";"OFF";-1041,465;-262,15;-464,476;13;0;-18824,154;30,788;60,04;50427;4;0;0;0;0;0,001;0,004
2018-04-16 08:33:14;49,306;0;-1,228;-262,152;80,6;14400;"OFF";"OFF";-1041,465;-262,152;-464,476;13;0;-18824,154;30,788;60,04;50433;4;0;0;0;0;0,001;0,004
2018-04-16 08:33:18;49,313;0;-0,988;-262,153;80,6;14400;"OFF";"OFF";-1041,465;-262,154;-464,476;13;0;-18824,154;30,788;60,04;50437;4;0;0;0;0;0,001;0,004
2018-04-16 08:33:24;49,299;0;-2,078;-262,156;80,6;14400;"OFF";"OFF";-1041,465;-262,156;-464,476;13;0;-18824,154;30,788;60,04;50443;4;0;0;0;0;0,001;0,004
2018-04-16 08:33:28;49,281;0;-2,793;-262,158;80,6;14400;"OFF";"OFF";-1041,465;-262,159;-464,476;13;0;-18824,154;30,788;60,04;50447;4;0;0;0;0;0,001;0,004
2018-04-16 08:33:34;49,294;0;-1,795;-262,161;80,6;14400;"OFF";"OFF";-1041,465;-262,161;-464,476;13;0;-18824,154;30,788;60,04;50453;4;0;0;0;0;0,001;0,004
2018-04-16 08:33:38;49,277;0;-2,74;-262,163;80,6;14400;"OFF";"OFF";-1041,465;-262,164;-464,476;13;0;-18824,154;30,788;60,04;50457;4;0;0;0;0;0,001;0,004
2018-04-16 08:33:44;49,259;0;-3,094;-262,168;80,6;14400;"OFF";"OFF";-1041,465;-262,169;-464,476;13;0;-18824,154;30,788;60,04;50463;4;0;0;0;0;0,001;0,004
2018-04-16 08:33:48;49,271;0;-2,317;-262,171;80,6;14400;"OFF";"OFF";-1041,465;-262,172;-464,476;13;0;-18824,154;30,788;60,04;50467;4;0;0;0;0;0,001;0,004
2018-04-16 08:33:54;49,268;0;-2,382;-262,175;80,6;14400;"OFF";"OFF";-1041,465;-262,176;-464,476;13;0;-18824,154;30,788;60,04;50473;4;0;0;0;0;0,001;0,004
2018-04-16 08:33:58;49,271;0;-2,083;-262,177;80,6;14400;"OFF";"OFF";-1041,465;-262,178;-464,476;13;0;-18824,154;30,788;60,04;50477;4;0;0;0;0;0,001;0,004
2018-04-16 08:34:04;49,275;0;-2,094;-262,18;80,6;14400;"OFF";"OFF";-1041,465;-262,181;-464,476;13;0;-18824,154;30,788;60,04;50483;4;0;0;0;0;0,001;0,004
2018-04-16 08:34:08;49,269;0;-2,482;-262,183;80,6;14400;"OFF";"OFF";-1041,465;-262,183;-464,476;13;0;-18824,154;30,788;60,04;50487;4;0;0;0;0;0,001;0,004
2018-04-16 08:34:14;49,304;0;-0,528;-262,186;80,6;14400;"OFF";"OFF";-1041,465;-262,186;-464,476;13;0;-18824,154;30,788;60,04;50493;4;0;0;0;0;0,001;0,004
2018-04-16 08:34:18;49,3;0;-1,148;-262,187;80,6;14400;"OFF";"OFF";-1041,465;-262,187;-464,476;13;0;-18824,154;30,788;60,04;50497;4;0;0;0;0;0,001;0,004
2018-04-16 08:34:24;49,289;0;-1,879;-262,189;80,6;14400;"OFF";"OFF";-1041,465;-262,19;-464,476;13;0;-18824,154;30,788;60,04;50503;4;0;0;0;0;0,001;0,004
2018-04-16 08:34:28;49,285;0;-1,873;-262,191;80,6;14400;"OFF";"OFF";-1041,465;-262,192;-464,476;13;0;-18824,154;30,788;60,04;50507;4;0;0;0;0;0,001;0,004
2018-04-16 08:34:34;49,297;0;-1,296;-262,194;80,6;14400;"OFF";"OFF";-1041,465;-262,194;-464,476;13;0;-18824,154;30,788;60,04;50513;4;0;0;0;0;0,001;0,004
2018-04-16 08:34:38;49,261;0;-3,038;-262,196;80,6;14400;"OFF";"OFF";-1041,465;-262,197;-464,476;13;0;-18824,154;30,788;60,04;50517;4;0;0;0;0;0,001;0,004
2018-04-16 08:34:44;49,278;0;-2,141;-262,2;80,6;14400;"OFF";"OFF";-1041,465;-262,201;-464,476;13;0;-18824,154;30,788;60,04;50523;4;0;0;0;0;0,001;0,004
2018-04-16 08:34:48;49,296;0;-1,124;-262,202;80,6;14400;"OFF";"OFF";-1041,465;-262,202;-464,476;13;0;-18824,154;30,788;60,04;50527;4;0;0;0;0;0,001;0,004
2018-04-16 08:34:54;49,295;0;-1,397;-262,204;80,6;14400;"OFF";"OFF";-1041,465;-262,205;-464,476;13;0;-18824,154;30,788;60,04;50533;4;0;0;0;0;0,001;0,004
2018-04-16 08:34:58;49,292;0;-1,95;-262,206;80,6;14400;"OFF";"OFF";-1041,465;-262,207;-464,476;13;0;-18824,154;30,788;60,04;50537;4;0;0;0;0;0,001;0,004
2018-04-16 08:35:04;49,308;0;-0,991;-262,209;80,6;14400;"OFF";"OFF";-1041,465;-262,209;-464,476;13;0;-18824,154;30,788;60,04;50543;4;0;0;0;0;0,001;0,004
2018-04-16 08:35:08;49,311;0;-0,931;-262,21;80,6;14400;"OFF";"OFF";-1041,465;-262,211;-464,476;13;0;-18824,154;30,788;60,04;50547;4;0;0;0;0;0,001;0,004
2018-04-16 08:35:14;49,312;0;-1,259;-262,212;80,6;14400;"OFF";"OFF";-1041,465;-262,212;-464,476;13;0;-18824,154;30,788;60,04;50553;4;0;0;0;0;0,001;0,004
2018-04-16 08:35:18;49,315;0;-1,223;-262,213;80,6;14400;"OFF";"OFF";-1041,465;-262,214;-464,476;13;0;-18824,154;30,788;60,04;50557;4;0;0;0;0;0,001;0,004
2018-04-16 08:35:24;49,302;0;-1,749;-262,217;80,6;14400;"OFF";"OFF";-1041,465;-262,217;-464,476;13;0;-18824,154;30,788;60,04;50563;4;0;0;0;0;0,001;0,004
2018-04-16 08:35:28;49,266;0;-3,609;-262,219;80,6;14400;"OFF";"OFF";-1041,465;-262,22;-464,476;13;0;-18824,158;30,788;60,04;50567;4;0;0;0;0;0,001;0,004
2018-04-16 08:35:34;49,261;0;-3,398;-262,224;80,6;14400;"OFF";"OFF";-1041,465;-262,225;-464,476;13;0;-18824,162;30,788;60,04;50573;4;0;0;0;0;0,001;0,004
2018-04-16 08:35:38;49,279;0;-1,868;-262,227;80,6;14400;"OFF";"OFF";-1041,465;-262,228;-464,476;13;0;-18824,162;30,788;60,04;50577;4;0;0;0;0;0,001;0,004
2018-04-16 08:35:44;49,285;0;-1,81;-262,23;80,6;14400;"OFF";"OFF";-1041,465;-262,231;-464,476;13;0;-18824,162;30,788;60,04;50583;4;0;0;0;0;0,001;0,004
2018-04-16 08:35:48;49,286;0;-1,811;-262,232;80,6;14400;"OFF";"OFF";-1041,465;-262,232;-464,476;13;0;-18824,162;30,788;60,04;50587;4;0;0;0;0;0,001;0,004
2018-04-16 08:35:54;49,299;0;-1,537;-262,234;80,6;14400;"OFF";"OFF";-1041,465;-262,235;-464,476;13;0;-18824,162;30,788;60,04;50593;4;0;0;0;0;0,001;0,004
2018-04-16 08:35:58;49,295;0;-1,697;-262,236;80,6;14400;"OFF";"OFF";-1041,465;-262,236;-464,476;13;0;-18824,162;30,788;60,04;50597;4;0;0;0;0;0,001;0,004
2018-04-16 08:36:04;49,293;0;-1,862;-262,238;80,6;14400;"OFF";"OFF";-1041,465;-262,239;-464,476;13;0;-18824,162;30,788;60,04;50603;4;0;0;0;0;0,001;0,004
2018-04-16 08:36:08;49,304;0;-1,291;-262,24;80,6;14400;"OFF";"OFF";-1041,465;-262,24;-464,476;13;0;-18824,162;30,788;60,04;50607;4;0;0;0;0;0,001;0,004
2018-04-16 08:36:14;49,31;0;-1,187;-262,242;80,6;14400;"OFF";"OFF";-1041,465;-262,242;-464,476;13;0;-18824,162;30,788;60,04;50613;4;0;0;0;0;0,001;0,004
2018-04-16 08:36:18;49,271;0;-3,279;-262,244;80,6;14400;"OFF";"OFF";-1041,465;-262,245;-464,476;13;0;-18824,162;30,788;60,04;50617;4;0;0;0;0;0,001;0,004
2018-04-16 08:36:24;49,293;0;-1,612;-262,248;80,6;14400;"OFF";"OFF";-1041,465;-262,249;-464,476;13;0;-18824,162;30,788;60,04;50623;4;0;0;0;0;0,001;0,004
2018-04-16 08:36:28;49,287;0;-2,005;-262,25;80,6;14400;"OFF";"OFF";-1041,465;-262,251;-464,476;13;0;-18824,162;30,788;60,04;50627;4;0;0;0;0;0,001;0,004
2018-04-16 08:36:34;49,278;0;-2,283;-262,254;80,6;14400;"OFF";"OFF";-1041,465;-262,255;-464,476;13;0;-18824,162;30,788;60,04;50633;4;0;0;0;0;0,001;0,004
2018-04-16 08:36:38;49,308;0;-0,596;-262,256;80,6;14400;"OFF";"OFF";-1041,465;-262,256;-464,476;13;0;-18824,162;30,788;60,04;50637;4;0;0;0;0;0,001;0,004
2018-04-16 08:36:44;49,3;0;-1,296;-262,259;80,6;14400;"OFF";"OFF";-1041,465;-262,259;-464,476;13;0;-18824,162;30,788;60,04;50643;4;0;0;0;0;0,001;0,004
2018-04-16 08:36:48;49,304;0;-1,425;-262,26;80,6;14400;"OFF";"OFF";-1041,465;-262,261;-464,476;13;0;-18824,162;30,788;60,04;50647;4;0;0;0;0;0,001;0,004
2018-04-16 08:36:54;49,293;0;-1,802;-262,263;80,6;14400;"OFF";"OFF";-1041,465;-262,264;-464,476;13;0;-18824,162;30,788;60,04;50653;4;0;0;0;0;0,001;0,004
2018-04-16 08:36:58;49,294;0;-1,606;-262,265;80,6;14400;"OFF";"OFF";-1041,465;-262,265;-464,476;13;0;-18824,162;30,788;60,04;50657;4;0;0;0;0;0,001;0,004
2018-04-16 08:37:04;49,285;0;-2,366;-262,268;80,6;14400;"OFF";"OFF";-1041,465;-262,269;-464,476;13;0;-18824,162;30,788;60,04;50663;4;0;0;0;0;0,001;0,004
2018-04-16 08:37:08;49,296;0;-1,545;-262,27;80,6;14400;"OFF";"OFF";-1041,465;-262,27;-464,476;13;0;-18824,162;30,788;60,04;50667;4;0;0;0;0;0,001;0,004
2018-04-16 08:37:14;49,308;0;-1,138;-262,272;80,6;14400;"OFF";"OFF";-1041,465;-262,272;-464,476;13;0;-18824,162;30,788;60,04;50673;4;0;0;0;0;0,001;0,004
2018-04-16 08:37:18;49,285;0;-2,311;-262,274;80,6;14400;"OFF";"OFF";-1041,465;-262,275;-464,476;13;0;-18824,162;30,788;60,04;50677;4;0;0;0;0;0,001;0,004
2018-04-16 08:37:24;49,289;0;-1,93;-262,277;80,6;14400;"OFF";"OFF";-1041,465;-262,278;-464,476;13;0;-18824,162;30,788;60,04;50683;4;0;0;0;0;0,001;0,004
2018-04-16 08:37:28;49,27;0;-2,985;-262,28;80,6;14400;"OFF";"OFF";-1041,465;-262,281;-464,476;13;0;-18824,162;30,788;60,04;50687;4;0;0;0;0;0,001;0,004
2018-04-16 08:37:34;49,251;0;-3,353;-262,285;80,6;14400;"OFF";"OFF";-1041,465;-262,286;-464,476;13;0;-18824,162;30,788;60,04;50693;4;0;0;0;0;0,001;0,004
2018-04-16 08:37:38;49,274;0;-1,951;-262,288;80,6;14400;"OFF";"OFF";-1041,465;-262,288;-464,476;13;0;-18824,162;30,788;60,04;50697;4;0;0;0;0;0,001;0,004
2018-04-16 08:37:44;49,274;0;-2,107;-262,291;80,6;14400;"OFF";"OFF";-1041,465;-262,292;-464,476;13;0;-18824,162;30,788;60,04;50703;4;0;0;0;0;0,001;0,004
2018-04-16 08:37:48;49,265;0;-2,572;-262,294;80,6;14400;"OFF";"OFF";-1041,465;-262,294;-464,476;13;0;-18824,162;30,788;60,04;50707;4;0;0;0;0;0,001;0,004
2018-04-16 08:37:54;49,282;0;-1,688;-262,297;80,6;14400;"OFF";"OFF";-1041,465;-262,297;-464,476;13;0;-18824,162;30,788;60,04;50713;4;0;0;0;0;0,001;0,004
2018-04-16 08:37:58;49,277;0;-1,972;-262,299;80,6;14400;"OFF";"OFF";-1041,465;-262,299;-464,476;13;0;-18824,162;30,788;60,04;50717;4;0;0;0;0;0,001;0,004
2018-04-16 08:38:03;49,327;0;0,231;-262,3;80,6;- - -;"OFF";"OFF";-1041,465;-262,3;-464,476;13;0;-18824,162;30,788;60,04;50722;4;0;0;0;0;0,001;0,004
2018-04-16 08:38:08;49,304;0;-1,249;-262,302;80,6;14400;"OFF";"OFF";-1041,465;-262,302;-464,476;13;0;-18824,162;30,788;60,04;50727;4;0;0;0;0;0,001;0,004
2018-04-16 08:38:14;49,293;0;-1,811;-262,304;80,6;14400;"OFF";"OFF";-1041,465;-262,305;-464,476;13;0;-18824,162;30,788;60,04;50733;4;0;0;0;0;0,001;0,004
2018-04-16 08:38:18;49,284;0;-2,333;-262,307;80,6;14400;"OFF";"OFF";-1041,465;-262,308;-464,476;13;0;-18824,162;30,788;60,04;50737;4;0;0;0;0;0,001;0,004
2018-04-16 08:38:24;49,293;0;-1,357;-262,311;80,6;14400;"OFF";"OFF";-1041,465;-262,311;-464,476;13;0;-18824,162;30,788;60,04;50743;4;0;0;0;0;0,001;0,004
2018-04-16 08:38:28;49,293;0;-1,393;-262,314;80,6;14400;"OFF";"OFF";-1041,465;-262,314;-464,476;13;0;-18824,162;30,788;60,04;50747;4;0;0;0;0;0,001;0,004
2018-04-16 08:38:34;49,277;0;-2,279;-262,316;80,6;14400;"OFF";"OFF";-1041,465;-262,317;-464,476;13;0;-18824,162;30,788;60,04;50753;4;0;0;0;0;0,001;0,004
2018-04-16 08:38:38;49,288;0;-1,509;-262,319;80,6;14400;"OFF";"OFF";-1041,465;-262,319;-464,476;13;0;-18824,162;30,788;60,04;50757;4;0;0;0;0;0,001;0,004
2018-04-16 08:38:44;49,279;0;-2,009;-262,322;80,6;14400;"OFF";"OFF";-1041,465;-262,322;-464,476;13;0;-18824,162;30,788;60,04;50763;4;0;0;0;0;0,001;0,004
2018-04-16 08:38:48;49,272;0;-2,477;-262,324;80,6;14400;"OFF";"OFF";-1041,465;-262,325;-464,476;13;0;-18824,162;30,788;60,04;50767;4;0;0;0;0;0,001;0,004
2018-04-16 08:38:54;49,269;0;-2,208;-262,327;80,6;14400;"OFF";"OFF";-1041,465;-262,328;-464,476;13;0;-18824,162;30,788;60,04;50773;4;0;0;0;0;0,001;0,004
2018-04-16 08:38:58;49,283;0;-1,812;-262,329;80,6;14400;"OFF";"OFF";-1041,465;-262,33;-464,476;13;0;-18824,162;30,788;60,04;50777;4;0;0;0;0;0,001;0,004
2018-04-16 08:39:04;49,302;0;-0,961;-262,332;80,6;14400;"OFF";"OFF";-1041,465;-262,332;-464,476;13;0;-18824,162;30,788;60,04;50783;4;0;0;0;0;0,001;0,004
2018-04-16 08:39:08;49,288;0;-1,823;-262,334;80,6;14400;"OFF";"OFF";-1041,465;-262,334;-464,476;13;0;-18824,162;30,788;60,04;50787;4;0;0;0;0;0,001;0,004
2018-04-16 08:39:14;49,294;0;-1,498;-262,337;80,6;14400;"OFF";"OFF";-1041,465;-262,338;-464,476;13;0;-18824,162;30,788;60,04;50793;4;0;0;0;0;0,001;0,004
2018-04-16 08:39:18;49,289;0;-1,791;-262,339;80,6;14400;"OFF";"OFF";-1041,465;-262,339;-464,476;13;0;-18824,162;30,788;60,04;50797;4;0;0;0;0;0,001;0,004
2018-04-16 08:39:24;49,305;0;-1,22;-262,341;80,6;14400;"OFF";"OFF";-1041,465;-262,341;-464,476;13;0;-18824,162;30,788;60,04;50803;4;0;0;0;0;0,001;0,004
2018-04-16 08:39:28;49,294;0;-1,987;-262,343;80,6;14400;"OFF";"OFF";-1041,465;-262,343;-464,476;13;0;-18824,162;30,788;60,04;50807;4;0;0;0;0;0,001;0,004
2018-04-16 08:39:34;49,276;0;-2,735;-262,346;80,6;14400;"OFF";"OFF";-1041,465;-262,347;-464,476;13;0;-18824,162;30,788;60,04;50813;4;0;0;0;0;0,001;0,004
2018-04-16 08:39:38;49,26;0;-3,328;-262,349;80,6;14400;"OFF";"OFF";-1041,465;-262,35;-464,476;13;0;-18824,162;30,788;60,04;50817;4;0;0;0;0;0,001;0,004
2018-04-16 08:39:44;49,266;0;-2,27;-262,354;80,6;14400;"OFF";"OFF";-1041,465;-262,354;-464,476;13;0;-18824,162;30,788;60,04;50823;4;0;0;0;0;0,001;0,004
2018-04-16 08:39:48;49,292;0;-1,163;-262,356;80,6;14400;"OFF";"OFF";-1041,465;-262,356;-464,476;13;0;-18824,162;30,788;60,04;50827;4;0;0;0;0;0,001;0,004
2018-04-16 08:39:54;49,291;0;-1,875;-262,358;80,6;14400;"OFF";"OFF";-1041,465;-262,358;-464,476;13;0;-18824,162;30,788;60,04;50833;4;0;0;0;0;0,001;0,004
2018-04-16 08:39:58;49,292;0;-1,677;-262,359;80,6;14400;"OFF";"OFF";-1041,465;-262,36;-464,476;13;0;-18824,162;30,788;60,04;50837;4;0;0;0;0;0,001;0,004
2018-04-16 08:40:04;49,297;0;-1,732;-262,362;80,6;14400;"OFF";"OFF";-1041,465;-262,363;-464,476;13;0;-18824,162;30,788;60,04;50843;4;0;0;0;0;0,001;0,004
2018-04-16 08:40:08;49,271;0;-2,81;-262,365;80,6;14400;"OFF";"OFF";-1041,465;-262,366;-464,476;13;0;-18824,162;30,788;60,04;50847;4;0;0;0;0;0,001;0,004
2018-04-16 08:40:14;49,277;0;-2,009;-262,369;80,6;14400;"OFF";"OFF";-1041,465;-262,369;-464,476;13;0;-18824,162;30,788;60,04;50853;4;0;0;0;0;0,001;0,004
2018-04-16 08:40:18;49,283;0;-1,817;-262,371;80,6;14400;"OFF";"OFF";-1041,465;-262,371;-464,476;13;0;-18824,162;30,788;60,04;50857;4;0;0;0;0;0,001;0,004
2018-04-16 08:40:24;49,292;0;-1,442;-262,373;80,6;14400;"OFF";"OFF";-1041,465;-262,374;-464,476;13;0;-18824,162;30,788;60,04;50863;4;0;0;0;0;0,001;0,004
2018-04-16 08:40:28;49,295;0;-1,51;-262,375;80,6;14400;"OFF";"OFF";-1041,465;-262,375;-464,476;13;0;-18824,162;30,788;60,04;50867;4;0;0;0;0;0,001;0,004
2018-04-16 08:40:34;49,293;0;-1,917;-262,377;80,6;14400;"OFF";"OFF";-1041,465;-262,378;-464,476;13;0;-18824,162;30,788;60,04;50873;4;0;0;0;0;0,001;0,004
2018-04-16 08:40:38;49,289;0;-1,844;-262,379;80,6;14400;"OFF";"OFF";-1041,465;-262,379;-464,476;13;0;-18824,162;30,788;60,04;50877;4;0;0;0;0;0,001;0,004
2018-04-16 08:40:44;49,271;0;-3,117;-262,382;80,6;14400;"OFF";"OFF";-1041,465;-262,383;-464,476;13;0;-18824,162;30,788;60,04;50883;4;0;0;0;0;0,001;0,004
2018-04-16 08:40:48;49,27;0;-2,71;-262,385;80,6;14400;"OFF";"OFF";-1041,465;-262,386;-464,476;13;0;-18824,162;30,788;60,04;50887;4;0;0;0;0;0,001;0,004
2018-04-16 08:40:54;49,305;0;-0,853;-262,388;80,6;14400;"OFF";"OFF";-1041,465;-262,388;-464,476;13;0;-18824,162;30,788;60,04;50893;4;0;0;0;0;0,001;0,004
2018-04-16 08:40:58;49,315;0;-0,441;-262,389;80,6;14400;"OFF";"OFF";-1041,465;-262,389;-464,476;13;0;-18824,162;30,788;60,04;50897;4;0;0;0;0;0,001;0,004
2018-04-16 08:41:04;49,306;0;-1,448;-262,391;80,6;14400;"OFF";"OFF";-1041,465;-262,391;-464,476;13;0;-18824,162;30,788;60,04;50903;4;0;0;0;0;0,001;0,004
2018-04-16 08:41:08;49,297;0;-1,929;-262,393;80,6;14400;"OFF";"OFF";-1041,465;-262,393;-464,476;13;0;-18824,162;30,788;60,04;50907;4;0;0;0;0;0,001;0,004
2018-04-16 08:41:14;49,305;0;-1,225;-262,396;80,6;14400;"OFF";"OFF";-1041,465;-262,396;-464,476;13;0;-18824,162;30,788;60,04;50913;4;0;0;0;0;0,001;0,004
2018-04-16 08:41:18;49,307;0;-1,414;-262,397;80,6;14400;"OFF";"OFF";-1041,465;-262,398;-464,476;13;0;-18824,162;30,788;60,04;50917;4;0;0;0;0;0,001;0,004
2018-04-16 08:41:24;49,301;0;-1,733;-262,4;80,6;14400;"OFF";"OFF";-1041,465;-262,401;-464,476;13;0;-18824,162;30,788;60,04;50923;4;0;0;0;0;0,001;0,004
2018-04-16 08:41:28;49,291;0;-2,107;-262,402;80,6;14400;"OFF";"OFF";-1041,465;-262,403;-464,476;13;0;-18824,162;30,788;60,04;50927;4;0;0;0;0;0,001;0,004
2018-04-16 08:41:34;49,3;0;-1,391;-262,405;80,6;14400;"OFF";"OFF";-1041,465;-262,406;-464,476;13;0;-18824,162;30,788;60,04;50933;4;0;0;0;0;0,001;0,004
2018-04-16 08:41:38;49,29;0;-2,121;-262,407;80,6;14400;"OFF";"OFF";-1041,465;-262,407;-464,476;13;0;-18824,162;30,788;60,04;50937;4;0;0;0;0;0,001;0,004
2018-04-16 08:41:44;49,293;0;-2,039;-262,41;80,6;14400;"OFF";"OFF";-1041,465;-262,41;-464,476;13;0;-18824,162;30,788;60,04;50943;4;0;0;0;0;0,001;0,004
2018-04-16 08:41:48;49,287;0;-2,392;-262,413;80,6;14400;"OFF";"OFF";-1041,465;-262,413;-464,476;13;0;-18824,162;30,788;60,04;50947;4;0;0;0;0;0,001;0,004
2018-04-16 08:41:54;49,287;0;-1,694;-262,415;80,6;14400;"OFF";"OFF";-1041,465;-262,416;-464,476;13;0;-18824,162;30,788;60,04;50953;4;0;0;0;0;0,001;0,004
2018-04-16 08:41:58;49,302;0;-1,445;-262,417;80,6;14400;"OFF";"OFF";-1041,465;-262,418;-464,476;13;0;-18824,162;30,788;60,04;50957;4;0;0;0;0;0,001;0,004
2018-04-16 08:42:04;49,291;0;-1,792;-262,421;80,6;14400;"OFF";"OFF";-1041,465;-262,421;-464,476;13;0;-18824,162;30,788;60,04;50963;4;0;0;0;0;0,001;0,004
2018-04-16 08:42:08;49,293;0;-1,858;-262,423;80,6;14400;"OFF";"OFF";-1041,465;-262,424;-464,476;13;0;-18824,162;30,788;60,04;50967;4;0;0;0;0;0,001;0,004
2018-04-16 08:42:14;49,311;0;-0,755;-262,426;80,6;14400;"OFF";"OFF";-1041,465;-262,426;-464,476;13;0;-18824,162;30,788;60,04;50973;4;0;0;0;0;0,001;0,004
2018-04-16 08:42:18;49,312;0;-1,073;-262,427;80,6;14400;"OFF";"OFF";-1041,465;-262,428;-464,476;13;0;-18824,162;30,788;60,04;50977;4;0;0;0;0;0,001;0,004
2018-04-16 08:42:24;49,304;0;-1,347;-262,429;80,6;14400;"OFF";"OFF";-1041,465;-262,43;-464,476;13;0;-18824,162;30,788;60,04;50983;4;0;0;0;0;0,001;0,004
2018-04-16 08:42:28;49,298;0;-1,763;-262,432;80,6;14400;"OFF";"OFF";-1041,465;-262,432;-464,476;13;0;-18824,162;30,788;60,04;50987;4;0;0;0;0;0,001;0,004
2018-04-16 08:42:34;49,293;0;-1,879;-262,435;80,6;14400;"OFF";"OFF";-1041,465;-262,435;-464,476;13;0;-18824,162;30,788;60,04;50993;4;0;0;0;0;0,001;0,004
2018-04-16 08:42:38;49,304;0;-1,088;-262,437;80,6;14400;"OFF";"OFF";-1041,465;-262,438;-464,476;13;0;-18824,162;30,788;60,04;50997;4;0;0;0;0;0,001;0,004
2018-04-16 08:42:44;49,312;0;-0,724;-262,439;80,6;14400;"OFF";"OFF";-1041,465;-262,44;-464,476;13;0;-18824,162;30,788;60,04;51003;4;0;0;0;0;0,001;0,004
2018-04-16 08:42:48;49,31;0;-1,151;-262,441;80,6;14400;"OFF";"OFF";-1041,465;-262,441;-464,476;13;0;-18824,162;30,788;60,04;51007;4;0;0;0;0;0,001;0,004
2018-04-16 08:42:54;49,291;0;-2,039;-262,444;80,6;14400;"OFF";"OFF";-1041,465;-262,444;-464,476;13;0;-18824,162;30,788;60,04;51013;4;0;0;0;0;0,001;0,004
2018-04-16 08:42:58;49,298;0;-1,56;-262,446;80,6;14400;"OFF";"OFF";-1041,465;-262,447;-464,476;13;0;-18824,162;30,788;60,04;51017;4;0;0;0;0;0,001;0,004
2018-04-16 08:43:04;49,287;0;-2,105;-262,45;80,6;14400;"OFF";"OFF";-1041,465;-262,45;-464,476;13;0;-18824,162;30,788;60,04;51023;4;0;0;0;0;0,001;0,004
2018-04-16 08:43:08;49,284;0;-2,003;-262,452;80,6;14400;"OFF";"OFF";-1041,465;-262,452;-464,476;13;0;-18824,162;30,788;60,04;51027;4;0;0;0;0;0,001;0,004
2018-04-16 08:43:14;49,287;0;-1,676;-262,456;80,6;14400;"OFF";"OFF";-1041,465;-262,456;-464,476;13;0;-18824,162;30,788;60,04;51033;4;0;0;0;0;0,001;0,004
2018-04-16 08:43:18;49,282;0;-1,964;-262,458;80,6;14400;"OFF";"OFF";-1041,465;-262,458;-464,476;13;0;-18824,162;30,788;60,04;51037;4;0;0;0;0;0,001;0,004
2018-04-16 08:43:24;49,285;0;-1,664;-262,461;80,6;14400;"OFF";"OFF";-1041,465;-262,462;-464,476;13;0;-18824,162;30,788;60,04;51043;4;0;0;0;0;0,001;0,004
2018-04-16 08:43:28;49,261;0;-2,941;-262,464;80,6;14400;"OFF";"OFF";-1041,465;-262,465;-464,476;13;0;-18824,162;30,788;60,04;51047;4;0;0;0;0;0,001;0,004
2018-04-16 08:43:34;49,25;0;-3,027;-262,469;80,6;14400;"OFF";"OFF";-1041,465;-262,469;-464,476;13;0;-18824,162;30,788;60,04;51053;4;0;0;0;0;0,001;0,004
2018-04-16 08:43:38;49,273;0;-1,73;-262,471;80,6;14400;"OFF";"OFF";-1041,465;-262,471;-464,476;13;0;-18824,162;30,788;60,04;51057;4;0;0;0;0;0,001;0,004
2018-04-16 08:43:44;49,27;0;-2,191;-262,474;80,6;14400;"OFF";"OFF";-1041,465;-262,474;-464,476;13;0;-18824,162;30,788;60,04;51063;4;0;0;0;0;0,001;0,004
2018-04-16 08:43:48;49,285;0;-1,706;-262,476;80,6;14400;"OFF";"OFF";-1041,465;-262,476;-464,476;13;0;-18824,162;30,788;60,04;51067;4;0;0;0;0;0,001;0,004
2018-04-16 08:43:54;49,274;0;-2,316;-262,479;80,6;14400;"OFF";"OFF";-1041,465;-262,479;-464,476;13;0;-18824,162;30,788;60,04;51073;4;0;0;0;0;0,001;0,004
2018-04-16 08:43:58;49,286;0;-1,599;-262,481;80,6;14400;"OFF";"OFF";-1041,465;-262,481;-464,476;13;0;-18824,162;30,788;60,04;51077;4;0;0;0;0;0,001;0,004
2018-04-16 08:44:04;49,294;0;-1,393;-262,484;80,6;14400;"OFF";"OFF";-1041,465;-262,485;-464,476;13;0;-18824,162;30,788;60,04;51083;4;0;0;0;0;0,001;0,004
2018-04-16 08:44:08;49,3;0;-1,04;-262,485;80,6;14400;"OFF";"OFF";-1041,465;-262,486;-464,476;13;0;-18824,162;30,788;60,04;51087;4;0;0;0;0;0,001;0,004
2018-04-16 08:44:14;49,286;0;-2,116;-262,488;80,6;14400;"OFF";"OFF";-1041,465;-262,488;-464,476;13;0;-18824,162;30,788;60,04;51093;4;0;0;0;0;0,001;0,004
2018-04-16 08:44:18;49,273;0;-2,662;-262,49;80,6;14400;"OFF";"OFF";-1041,465;-262,491;-464,476;13;0;-18824,162;30,788;60,04;51097;4;0;0;0;0;0,001;0,004
2018-04-16 08:44:24;49,3;0;-1,003;-262,493;80,6;14400;"OFF";"OFF";-1041,465;-262,494;-464,476;13;0;-18824,162;30,788;60,04;51103;4;0;0;0;0;0,001;0,004
2018-04-16 08:44:28;49,313;0;-0,627;-262,494;80,6;14400;"OFF";"OFF";-1041,465;-262,495;-464,476;13;0;-18824,162;30,788;60,04;51107;4;0;0;0;0;0,001;0,004
2018-04-16 08:44:34;49,291;0;-1,784;-262,497;80,6;14400;"OFF";"OFF";-1041,465;-262,498;-464,476;13;0;-18824,162;30,788;60,04;51113;4;0;0;0;0;0,001;0,004
2018-04-16 08:44:38;49,277;0;-2,68;-262,5;80,6;14400;"OFF";"OFF";-1041,465;-262,501;-464,476;13;0;-18824,162;30,788;60,04;51117;4;0;0;0;0;0,001;0,004
2018-04-16 08:44:44;49,261;0;-2,914;-262,504;80,6;14400;"OFF";"OFF";-1041,465;-262,505;-464,476;13;0;-18824,162;30,788;60,04;51123;4;0;0;0;0;0,001;0,004
2018-04-16 08:44:48;49,271;0;-2,332;-262,507;80,6;14400;"OFF";"OFF";-1041,465;-262,508;-464,476;13;0;-18824,162;30,788;60,04;51127;4;0;0;0;0;0,001;0,004
2018-04-16 08:44:54;49,263;0;-2,537;-262,511;80,6;14400;"OFF";"OFF";-1041,465;-262,512;-464,476;13;0;-18824,162;30,788;60,04;51133;4;0;0;0;0;0,001;0,004
2018-04-16 08:44:58;49,266;0;-2,453;-262,513;80,6;14400;"OFF";"OFF";-1041,465;-262,514;-464,476;13;0;-18824,162;30,788;60,04;51137;4;0;0;0;0;0,001;0,004
2018-04-16 08:45:04;49,271;0;-1,9;-262,517;80,6;14400;"OFF";"OFF";-1041,465;-262,518;-464,476;13;0;-18824,162;30,788;60,04;51143;4;0;0;0;0;0,001;0,004
2018-04-16 08:45:08;49,294;0;-1,187;-262,519;80,6;14400;"OFF";"OFF";-1041,465;-262,519;-464,476;13;0;-18824,162;30,788;60,04;51147;4;0;0;0;0;0,001;0,004
2018-04-16 08:45:14;49,286;0;-1,562;-262,52;80,6;14400;"OFF";"OFF";-1041,465;-262,521;-464,476;13;0;-18824,162;30,788;60,04;51153;4;0;0;0;0;0,001;0,004
2018-04-16 08:45:18;49,285;0;-1,836;-262,522;80,6;14400;"OFF";"OFF";-1041,465;-262,523;-464,476;13;0;-18824,162;30,788;60,04;51157;4;0;0;0;0;0,001;0,004
2018-04-16 08:45:24;49,258;0;-2,952;-262,526;80,6;14400;"OFF";"OFF";-1041,465;-262,527;-464,476;13;0;-18824,162;30,788;60,04;51163;4;0;0;0;0;0,001;0,004
2018-04-16 08:45:28;49,258;0;-3,127;-262,53;80,6;14400;"OFF";"OFF";-1041,465;-262,53;-464,476;13;0;-18824,162;30,788;60,04;51167;4;0;0;0;0;0,001;0,004
2018-04-16 08:45:34;49,277;0;-1,645;-262,533;80,6;14400;"OFF";"OFF";-1041,465;-262,533;-464,476;13;0;-18824,162;30,788;60,04;51173;4;0;0;0;0;0,001;0,004
2018-04-16 08:45:38;49,288;0;-1,48;-262,535;80,6;14400;"OFF";"OFF";-1041,465;-262,535;-464,476;13;0;-18824,162;30,788;60,04;51177;4;0;0;0;0;0,001;0,004
2018-04-16 08:45:44;49,305;0;-0,775;-262,537;80,6;14400;"OFF";"OFF";-1041,465;-262,537;-464,476;13;0;-18824,162;30,788;60,04;51183;4;0;0;0;0;0,001;0,004
2018-04-16 08:45:48;49,317;0;-0,297;-262,538;80,6;14400;"OFF";"OFF";-1041,465;-262,538;-464,476;13;0;-18824,162;30,788;60,04;51187;4;0;0;0;0;0,001;0,004
2018-04-16 08:45:54;49,296;0;-1,751;-262,54;80,6;14400;"OFF";"OFF";-1041,465;-262,54;-464,476;13;0;-18824,162;30,788;60,04;51193;4;0;0;0;0;0,001;0,004
2018-04-16 08:45:58;49,311;0;-0,954;-262,541;80,6;14400;"OFF";"OFF";-1041,465;-262,542;-464,476;13;0;-18824,162;30,788;60,04;51197;4;0;0;0;0;0,001;0,004
2018-04-16 08:46:04;49,294;0;-2,045;-262,544;80,6;14400;"OFF";"OFF";-1041,465;-262,545;-464,476;13;0;-18824,162;30,788;60,04;51203;4;0;0;0;0;0,001;0,004
2018-04-16 08:46:08;49,287;0;-2;-262,547;80,6;14400;"OFF";"OFF";-1041,465;-262,547;-464,476;13;0;-18824,162;30,788;60,04;51207;4;0;0;0;0;0,001;0,004
2018-04-16 08:46:14;49,268;0;-2,922;-262,55;80,6;14400;"OFF";"OFF";-1041,465;-262,551;-464,476;13;0;-18824,162;30,788;60,04;51213;4;0;0;0;0;0,001;0,004
2018-04-16 08:46:18;49,286;0;-1,932;-262,552;80,6;14400;"OFF";"OFF";-1041,465;-262,553;-464,476;13;0;-18824,162;30,788;60,04;51217;4;0;0;0;0;0,001;0,004
2018-04-16 08:46:24;49,292;0;-1,524;-262,556;80,6;14400;"OFF";"OFF";-1041,465;-262,556;-464,476;13;0;-18824,162;30,788;60,04;51223;4;0;0;0;0;0,001;0,004
2018-04-16 08:46:28;49,29;0;-1,642;-262,557;80,6;14400;"OFF";"OFF";-1041,465;-262,558;-464,476;13;0;-18824,162;30,788;60,04;51227;4;0;0;0;0;0,001;0,004
2018-04-16 08:46:34;49,305;0;-0,929;-262,56;80,6;14400;"OFF";"OFF";-1041,465;-262,56;-464,476;13;0;-18824,162;30,788;60,04;51233;4;0;0;0;0;0,001;0,004
2018-04-16 08:46:38;49,308;0;-0,94;-262,561;80,6;14400;"OFF";"OFF";-1041,465;-262,562;-464,476;13;0;-18824,162;30,788;60,04;51237;4;0;0;0;0;0,001;0,004
2018-04-16 08:46:44;49,305;0;-1,312;-262,563;80,6;14400;"OFF";"OFF";-1041,465;-262,564;-464,476;13;0;-18824,162;30,788;60,04;51243;4;0;0;0;0;0,001;0,004
2018-04-16 08:46:48;49,277;0;-2,635;-262,565;80,6;14400;"OFF";"OFF";-1041,465;-262,566;-464,476;13;0;-18824,162;30,788;60,04;51247;4;0;0;0;0;0,001;0,004
2018-04-16 08:46:54;49,271;0;-3,023;-262,569;80,6;14400;"OFF";"OFF";-1041,465;-262,57;-464,476;13;0;-18824,162;30,788;60,04;51253;4;0;0;0;0;0,001;0,004
2018-04-16 08:46:58;49,271;0;-2,566;-262,572;80,6;14400;"OFF";"OFF";-1041,465;-262,573;-464,476;13;0;-18824,162;30,788;60,04;51257;4;0;0;0;0;0,001;0,004
2018-04-16 08:47:04;49,274;0;-1,927;-262,576;80,6;14400;"OFF";"OFF";-1041,465;-262,577;-464,476;13;0;-18824,162;30,788;60,04;51263;4;0;0;0;0;0,001;0,004
2018-04-16 08:47:08;49,293;0;-1,068;-262,578;80,6;14400;"OFF";"OFF";-1041,465;-262,579;-464,476;13;0;-18824,162;30,788;60,04;51267;4;0;0;0;0;0,001;0,004
2018-04-16 08:47:14;49,286;0;-1,72;-262,581;80,6;14400;"OFF";"OFF";-1041,465;-262,582;-464,476;13;0;-18824,162;30,788;60,04;51273;4;0;0;0;0;0,001;0,004
2018-04-16 08:47:18;49,294;0;-1,491;-262,583;80,6;14400;"OFF";"OFF";-1041,465;-262,583;-464,476;13;0;-18824,162;30,788;60,04;51277;4;0;0;0;0;0,001;0,004
2018-04-16 08:47:24;49,287;0;-1,777;-262,586;80,6;14400;"OFF";"OFF";-1041,465;-262,586;-464,476;13;0;-18824,162;30,788;60,04;51283;4;0;0;0;0;0,001;0,004
2018-04-16 08:47:28;49,302;0;-1,151;-262,587;80,6;14400;"OFF";"OFF";-1041,465;-262,587;-464,476;13;0;-18824,162;30,788;60,04;51287;4;0;0;0;0;0,001;0,004
2018-04-16 08:47:34;49,293;0;-1,542;-262,591;80,6;14400;"OFF";"OFF";-1041,465;-262,591;-464,476;13;0;-18824,162;30,788;60,04;51293;4;0;0;0;0;0,001;0,004
2018-04-16 08:47:38;49,272;0;-2,724;-262,593;80,6;14400;"OFF";"OFF";-1041,465;-262,594;-464,476;13;0;-18824,162;30,788;60,04;51297;4;0;0;0;0;0,001;0,004
2018-04-16 08:47:44;49,275;0;-2,092;-262,597;80,6;14400;"OFF";"OFF";-1041,465;-262,598;-464,476;13;0;-18824,162;30,788;60,04;51303;4;0;0;0;0;0,001;0,004
2018-04-16 08:47:48;49,282;0;-1,811;-262,599;80,6;14400;"OFF";"OFF";-1041,465;-262,6;-464,476;13;0;-18824,162;30,788;60,04;51307;4;0;0;0;0;0,001;0,004
2018-04-16 08:47:54;49,28;0;-1,854;-262,602;80,6;14400;"OFF";"OFF";-1041,465;-262,603;-464,476;13;0;-18824,162;30,788;60,04;51313;4;0;0;0;0;0,001;0,004
2018-04-16 08:47:58;49,286;0;-1,687;-262,604;80,6;14400;"OFF";"OFF";-1041,465;-262,604;-464,476;13;0;-18824,162;30,788;60,04;51317;4;0;0;0;0;0,001;0,004
2018-04-16 08:48:04;49,315;0;-0,989;-262,606;80,6;14400;"OFF";"OFF";-1041,465;-262,606;-464,476;13;0;-18824,162;30,788;60,04;51323;4;0;0;0;0;0,001;0,004
2018-04-16 08:48:08;49,308;0;-1,074;-262,607;80,6;14400;"OFF";"OFF";-1041,465;-262,607;-464,476;13;0;-18824,162;30,788;60,04;51327;4;0;0;0;0;0,001;0,004
2018-04-16 08:48:14;49,336;0;0,34;-262,609;80,6;14400;"OFF";"OFF";-1041,465;-262,609;-464,476;13;0;-18824,162;30,788;60,04;51333;4;0;0;0;0;0,001;0,004
2018-04-16 08:48:18;49,321;0;-0,936;-262,61;80,6;14400;"OFF";"OFF";-1041,465;-262,61;-464,476;13;0;-18824,162;30,788;60,04;51337;4;0;0;0;0;0,001;0,004
2018-04-16 08:48:24;49,301;0;-1,852;-262,613;80,6;14400;"OFF";"OFF";-1041,465;-262,613;-464,476;13;0;-18824,162;30,788;60,04;51343;4;0;0;0;0;0,001;0,004
2018-04-16 08:48:28;49,291;0;-2,314;-262,615;80,6;14400;"OFF";"OFF";-1041,465;-262,616;-464,476;13;0;-18824,162;30,788;60,04;51347;4;0;0;0;0;0,001;0,004
2018-04-16 08:48:34;49,287;0;-2,082;-262,618;80,6;14400;"OFF";"OFF";-1041,465;-262,619;-464,476;13;0;-18824,162;30,788;60,04;51353;4;0;0;0;0;0,001;0,004
2018-04-16 08:48:38;49,293;0;-1,832;-262,621;80,6;14400;"OFF";"OFF";-1041,465;-262,621;-464,476;13;0;-18824,162;30,788;60,04;51357;4;0;0;0;0;0,001;0,004
2018-04-16 08:48:44;49,297;0;-1,541;-262,624;80,6;14400;"OFF";"OFF";-1041,465;-262,624;-464,476;13;0;-18824,162;30,788;60,04;51363;4;0;0;0;0;0,001;0,004
2018-04-16 08:48:48;49,294;0;-1,851;-262,625;80,6;14400;"OFF";"OFF";-1041,465;-262,626;-464,476;13;0;-18824,162;30,788;60,04;51367;4;0;0;0;0;0,001;0,004
2018-04-16 08:48:54;49,301;0;-1,337;-262,628;80,6;14400;"OFF";"OFF";-1041,465;-262,629;-464,476;13;0;-18824,162;30,788;60,04;51373;4;0;0;0;0;0,001;0,004
2018-04-16 08:48:58;49,299;0;-1,458;-262,63;80,6;14400;"OFF";"OFF";-1041,465;-262,63;-464,476;13;0;-18824,162;30,788;60,04;51377;4;0;0;0;0;0,001;0,004
2018-04-16 08:49:04;49,29;0;-2,098;-262,632;80,6;14400;"OFF";"OFF";-1041,465;-262,633;-464,476;13;0;-18824,162;30,788;60,04;51383;4;0;0;0;0;0,001;0,004
2018-04-16 08:49:08;49,274;0;-2,882;-262,635;80,6;14400;"OFF";"OFF";-1041,465;-262,636;-464,476;13;0;-18824,162;30,788;60,04;51387;4;0;0;0;0;0,001;0,004
