TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 08:49:14;49,288;0;-1,736;-262,639;80,6;14400;"OFF";"OFF";-1041,465;-262,64;-464,476;13;0;-18824,162;30,788;60,04;51393;4;0;0;0;0;0,001;0,004
2018-04-16 08:49:18;49,288;0;-1,598;-262,642;80,6;14400;"OFF";"OFF";-1041,465;-262,642;-464,476;13;0;-18824,162;30,788;60,04;51397;4;0;0;0;0;0,001;0,004
2018-04-16 08:49:24;49,279;0;-2,165;-262,645;80,6;14400;"OFF";"OFF";-1041,465;-262,645;-464,476;13;0;-18824,162;30,788;60,04;51403;4;0;0;0;0;0,001;0,004
2018-04-16 08:49:28;49,26;0;-3,197;-262,647;80,6;14400;"OFF";"OFF";-1041,465;-262,648;-464,476;13;0;-18824,162;30,788;60,04;51407;4;0;0;0;0;0,001;0,004
2018-04-16 08:49:34;49,28;0;-1,882;-262,651;80,6;14400;"OFF";"OFF";-1041,465;-262,651;-464,476;13;0;-18824,162;30,788;60,04;51413;4;0;0;0;0;0,001;0,004
2018-04-16 08:49:38;49,284;0;-1,708;-262,653;80,6;14400;"OFF";"OFF";-1041,465;-262,653;-464,476;13;0;-18824,162;30,788;60,04;51417;4;0;0;0;0;0,001;0,004
2018-04-16 08:49:44;49,281;0;-2,085;-262,656;80,6;14400;"OFF";"OFF";-1041,465;-262,656;-464,476;13;0;-18824,162;30,788;60,04;51423;4;0;0;0;0;0,001;0,004
2018-04-16 08:49:48;49,285;0;-2,023;-262,658;80,6;14400;"OFF";"OFF";-1041,465;-262,658;-464,476;13;0;-18824,162;30,788;60,04;51427;4;0;0;0;0;0,001;0,004
2018-04-16 08:49:54;49,284;0;-2,028;-262,661;80,6;14400;"OFF";"OFF";-1041,465;-262,661;-464,476;13;0;-18824,162;30,788;60,04;51433;4;0;0;0;0;0,001;0,004
2018-04-16 08:49:58;49,279;0;-1,955;-262,663;80,6;14400;"OFF";"OFF";-1041,465;-262,664;-464,476;13;0;-18824,162;30,788;60,04;51437;4;0;0;0;0;0,001;0,004
2018-04-16 08:50:04;49,272;0;-2,495;-262,667;80,6;14400;"OFF";"OFF";-1041,465;-262,667;-464,476;13;0;-18824,162;30,788;60,04;51443;4;0;0;0;0;0,001;0,004
2018-04-16 08:50:08;49,269;0;-2,245;-262,67;80,6;14400;"OFF";"OFF";-1041,465;-262,67;-464,476;13;0;-18824,162;30,788;60,04;51447;4;0;0;0;0;0,001;0,004
2018-04-16 08:50:14;49,272;0;-1,986;-262,673;80,6;14400;"OFF";"OFF";-1041,465;-262,674;-464,476;13;0;-18824,162;30,788;60,04;51453;4;0;0;0;0;0,001;0,004
2018-04-16 08:50:18;49,27;0;-2,169;-262,675;80,6;14400;"OFF";"OFF";-1041,465;-262,676;-464,476;13;0;-18824,162;30,788;60,04;51457;4;0;0;0;0;0,001;0,004
2018-04-16 08:50:24;49,276;0;-2,098;-262,678;80,6;14400;"OFF";"OFF";-1041,465;-262,678;-464,476;13;0;-18824,162;30,788;60,04;51463;4;0;0;0;0;0,001;0,004
2018-04-16 08:50:28;49,277;0;-1,849;-262,68;80,6;14400;"OFF";"OFF";-1041,465;-262,68;-464,476;13;0;-18824,162;30,788;60,04;51467;4;0;0;0;0;0,001;0,004
2018-04-16 08:50:34;49,28;0;-2,085;-262,683;80,6;14400;"OFF";"OFF";-1041,465;-262,683;-464,476;13;0;-18824,162;30,788;60,04;51473;4;0;0;0;0;0,001;0,004
2018-04-16 08:50:38;49,277;0;-1,883;-262,685;80,6;14400;"OFF";"OFF";-1041,465;-262,685;-464,476;13;0;-18824,162;30,788;60,04;51477;4;0;0;0;0;0,001;0,004
2018-04-16 08:50:44;49,278;0;-1,991;-262,688;80,6;14400;"OFF";"OFF";-1041,465;-262,688;-464,476;13;0;-18824,162;30,788;60,04;51483;4;0;0;0;0;0,001;0,004
2018-04-16 08:50:48;49,27;0;-2,601;-262,69;80,6;14400;"OFF";"OFF";-1041,465;-262,691;-464,476;13;0;-18824,162;30,788;60,04;51487;4;0;0;0;0;0,001;0,004
2018-04-16 08:50:54;49,278;0;-2,034;-262,694;80,6;14400;"OFF";"OFF";-1041,465;-262,695;-464,476;13;0;-18824,162;30,788;60,04;51493;4;0;0;0;0;0,001;0,004
2018-04-16 08:50:58;49,277;0;-1,833;-262,696;80,6;14400;"OFF";"OFF";-1041,465;-262,697;-464,476;13;0;-18824,162;30,788;60,04;51497;4;0;0;0;0;0,001;0,004
2018-04-16 08:51:04;49,295;0;-0,824;-262,7;80,6;14400;"OFF";"OFF";-1041,465;-262,7;-464,476;13;0;-18824,162;30,788;60,04;51503;4;0;0;0;0;0,001;0,004
2018-04-16 08:51:08;49,303;0;-0,754;-262,701;80,6;14400;"OFF";"OFF";-1041,465;-262,701;-464,476;13;0;-18824,162;30,788;60,04;51507;4;0;0;0;0;0,001;0,004
2018-04-16 08:51:14;49,292;0;-1,646;-262,703;80,6;14400;"OFF";"OFF";-1041,465;-262,703;-464,476;13;0;-18824,162;30,788;60,04;51513;4;0;0;0;0;0,001;0,004
2018-04-16 08:51:18;49,294;0;-1,566;-262,705;80,6;14400;"OFF";"OFF";-1041,465;-262,705;-464,476;13;0;-18824,162;30,788;60,04;51517;4;0;0;0;0;0,001;0,004
2018-04-16 08:51:24;49,283;0;-2,015;-262,708;80,6;14400;"OFF";"OFF";-1041,465;-262,708;-464,476;13;0;-18824,162;30,788;60,04;51523;4;0;0;0;0;0,001;0,004
2018-04-16 08:51:28;49,286;0;-1,975;-262,71;80,6;14400;"OFF";"OFF";-1041,465;-262,71;-464,476;13;0;-18824,162;30,788;60,04;51527;4;0;0;0;0;0,001;0,004
2018-04-16 08:51:34;49,288;0;-1,903;-262,712;80,6;14400;"OFF";"OFF";-1041,465;-262,713;-464,476;13;0;-18824,162;30,788;60,04;51533;4;0;0;0;0;0,001;0,004
2018-04-16 08:51:38;49,296;0;-1,437;-262,715;80,6;14400;"OFF";"OFF";-1041,465;-262,715;-464,476;13;0;-18824,162;30,788;60,04;51537;4;0;0;0;0;0,001;0,004
2018-04-16 08:51:44;49,284;0;-1,892;-262,718;80,6;14400;"OFF";"OFF";-1041,465;-262,718;-464,476;13;0;-18824,162;30,788;60,04;51543;4;0;0;0;0;0,001;0,004
2018-04-16 08:51:48;49,289;0;-1,971;-262,72;80,6;14400;"OFF";"OFF";-1041,465;-262,72;-464,476;13;0;-18824,162;30,788;60,04;51547;4;0;0;0;0;0,001;0,004
2018-04-16 08:51:54;49,287;0;-1,729;-262,723;80,6;14400;"OFF";"OFF";-1041,465;-262,723;-464,476;13;0;-18824,162;30,788;60,04;51553;4;0;0;0;0;0,001;0,004
2018-04-16 08:51:58;49,288;0;-1,908;-262,725;80,5;14400;"OFF";"OFF";-1041,465;-262,726;-464,476;13;0;-18824,162;30,788;60,04;51557;4;0;0;0;0;0,001;0,004
2018-04-16 08:52:04;49,294;0;-1,529;-262,728;80,5;14400;"OFF";"OFF";-1041,465;-262,728;-464,476;13;0;-18824,162;30,788;60,04;51563;4;0;0;0;0;0,001;0,004
2018-04-16 08:52:08;49,281;0;-2,276;-262,73;80,5;14400;"OFF";"OFF";-1041,465;-262,731;-464,476;13;0;-18824,162;30,788;60,04;51567;4;0;0;0;0;0,001;0,004
2018-04-16 08:52:14;49,29;0;-1,539;-262,734;80,5;14400;"OFF";"OFF";-1041,465;-262,734;-464,476;13;0;-18824,162;30,788;60,04;51573;4;0;0;0;0;0,001;0,004
2018-04-16 08:52:18;49,291;0;-1,424;-262,736;80,5;14400;"OFF";"OFF";-1041,465;-262,736;-464,476;13;0;-18824,162;30,788;60,04;51577;4;0;0;0;0;0,001;0,004
2018-04-16 08:52:24;49,316;0;-0,356;-262,737;80,5;14400;"OFF";"OFF";-1041,465;-262,737;-464,476;13;0;-18824,162;30,788;60,04;51583;4;0;0;0;0;0,001;0,004
2018-04-16 08:52:28;49,296;0;-1,813;-262,738;80,5;14400;"OFF";"OFF";-1041,465;-262,739;-464,476;13;0;-18824,162;30,788;60,04;51587;4;0;0;0;0;0,001;0,004
2018-04-16 08:52:34;49,295;0;-1,885;-262,741;80,5;14400;"OFF";"OFF";-1041,465;-262,741;-464,476;13;0;-18824,162;30,788;60,04;51593;4;0;0;0;0;0,001;0,004
2018-04-16 08:52:38;49,319;0;-0,62;-262,742;80,5;14400;"OFF";"OFF";-1041,465;-262,743;-464,476;13;0;-18824,162;30,788;60,04;51597;4;0;0;0;0;0,001;0,004
2018-04-16 08:52:44;49,323;0;-0,484;-262,745;80,5;14400;"OFF";"OFF";-1041,465;-262,745;-464,476;13;0;-18824,162;30,788;60,04;51603;4;0;0;0;0;0,001;0,004
2018-04-16 08:52:48;49,276;0;-2,872;-262,747;80,5;14400;"OFF";"OFF";-1041,465;-262,747;-464,476;13;0;-18824,162;30,788;60,04;51607;4;0;0;0;0;0,001;0,004
2018-04-16 08:52:54;49,312;0;-0,709;-262,75;80,5;14400;"OFF";"OFF";-1041,465;-262,75;-464,476;13;0;-18824,162;30,788;60,04;51613;4;0;0;0;0;0,001;0,004
2018-04-16 08:52:58;49,295;0;-2,018;-262,751;80,5;14400;"OFF";"OFF";-1041,465;-262,752;-464,476;13;0;-18824,162;30,788;60,04;51617;4;0;0;0;0;0,001;0,004
2018-04-16 08:53:04;49,287;0;-2,133;-262,755;80,5;14400;"OFF";"OFF";-1041,465;-262,756;-464,476;13;0;-18824,162;30,788;60,04;51623;4;0;0;0;0;0,001;0,004
2018-04-16 08:53:08;49,288;0;-2,017;-262,757;80,5;14400;"OFF";"OFF";-1041,465;-262,758;-464,476;13;0;-18824,162;30,788;60,04;51627;4;0;0;0;0;0,001;0,004
2018-04-16 08:53:14;49,293;0;-1,909;-262,76;80,5;14400;"OFF";"OFF";-1041,465;-262,76;-464,476;13;0;-18824,162;30,788;60,04;51633;4;0;0;0;0;0,001;0,004
2018-04-16 08:53:18;49,288;0;-1,935;-262,762;80,5;14400;"OFF";"OFF";-1041,465;-262,762;-464,476;13;0;-18824,162;30,788;60,04;51637;4;0;0;0;0;0,001;0,004
2018-04-16 08:53:24;49,281;0;-2,174;-262,766;80,5;14400;"OFF";"OFF";-1041,465;-262,766;-464,476;13;0;-18824,162;30,788;60,04;51643;4;0;0;0;0;0,001;0,004
2018-04-16 08:53:28;49,292;0;-1,618;-262,768;80,5;14400;"OFF";"OFF";-1041,465;-262,769;-464,476;13;0;-18824,162;30,788;60,04;51647;4;0;0;0;0;0,001;0,004
2018-04-16 08:53:34;49,296;0;-1,335;-262,771;80,5;14400;"OFF";"OFF";-1041,465;-262,771;-464,476;13;0;-18824,162;30,788;60,04;51653;4;0;0;0;0;0,001;0,004
2018-04-16 08:53:38;49,302;0;-1,43;-262,772;80,5;14400;"OFF";"OFF";-1041,465;-262,773;-464,476;13;0;-18824,162;30,788;60,04;51657;4;0;0;0;0;0,001;0,004
2018-04-16 08:53:44;49,29;0;-1,842;-262,775;80,5;14400;"OFF";"OFF";-1041,465;-262,776;-464,476;13;0;-18824,162;30,788;60,04;51663;4;0;0;0;0;0,001;0,004
2018-04-16 08:53:48;49,29;0;-1,844;-262,777;80,5;14400;"OFF";"OFF";-1041,465;-262,778;-464,476;13;0;-18824,162;30,788;60,04;51667;4;0;0;0;0;0,001;0,004
2018-04-16 08:53:54;49,281;0;-2,295;-262,78;80,5;14400;"OFF";"OFF";-1041,465;-262,781;-464,476;13;0;-18824,162;30,788;60,04;51673;4;0;0;0;0;0,001;0,004
2018-04-16 08:53:58;49,292;0;-1,713;-262,782;80,5;14400;"OFF";"OFF";-1041,465;-262,783;-464,476;13;0;-18824,162;30,788;60,04;51677;4;0;0;0;0;0,001;0,004
2018-04-16 08:54:04;49,265;0;-2,908;-262,786;80,5;14400;"OFF";"OFF";-1041,465;-262,787;-464,476;13;0;-18824,162;30,788;60,04;51683;4;0;0;0;0;0,001;0,004
2018-04-16 08:54:08;49,266;0;-2,609;-262,789;80,5;14400;"OFF";"OFF";-1041,465;-262,79;-464,476;13;0;-18824,162;30,788;60,04;51687;4;0;0;0;0;0,001;0,004
2018-04-16 08:54:14;49,286;0;-1,471;-262,792;80,5;14400;"OFF";"OFF";-1041,465;-262,793;-464,476;13;0;-18824,162;30,788;60,04;51693;4;0;0;0;0;0,001;0,004
2018-04-16 08:54:18;49,282;0;-1,861;-262,794;80,5;14400;"OFF";"OFF";-1041,465;-262,795;-464,476;13;0;-18824,162;30,788;60,04;51697;4;0;0;0;0;0,001;0,004
2018-04-16 08:54:24;49,291;0;-1,763;-262,797;80,5;14400;"OFF";"OFF";-1041,465;-262,797;-464,476;13;0;-18824,162;30,788;60,04;51703;4;0;0;0;0;0,001;0,004
2018-04-16 08:54:28;49,28;0;-2,036;-262,799;80,5;14400;"OFF";"OFF";-1041,465;-262,799;-464,476;13;0;-18824,162;30,788;60,04;51707;4;0;0;0;0;0,001;0,004
2018-04-16 08:54:34;49,277;0;-2,431;-262,803;80,5;14400;"OFF";"OFF";-1041,465;-262,803;-464,476;13;0;-18824,162;30,788;60,04;51713;4;0;0;0;0;0,001;0,004
2018-04-16 08:54:38;49,291;0;-1,314;-262,805;80,5;14400;"OFF";"OFF";-1041,465;-262,805;-464,476;13;0;-18824,162;30,788;60,04;51717;4;0;0;0;0;0,001;0,004
2018-04-16 08:54:44;49,28;0;-1,935;-262,807;80,5;14400;"OFF";"OFF";-1041,465;-262,807;-464,476;13;0;-18824,162;30,788;60,04;51723;4;0;0;0;0;0,001;0,004
2018-04-16 08:54:48;49,301;0;-1,207;-262,808;80,5;14400;"OFF";"OFF";-1041,465;-262,809;-464,476;13;0;-18824,162;30,788;60,04;51727;4;0;0;0;0;0,001;0,004
2018-04-16 08:54:54;49,321;0;-0,359;-262,81;80,5;14400;"OFF";"OFF";-1041,465;-262,81;-464,476;13;0;-18824,162;30,788;60,04;51733;4;0;0;0;0;0,001;0,004
2018-04-16 08:54:58;49,322;0;-0,425;-262,811;80,5;14400;"OFF";"OFF";-1041,465;-262,812;-464,476;13;0;-18824,162;30,788;60,04;51737;4;0;0;0;0;0,001;0,004
2018-04-16 08:55:04;49,3;0;-2,188;-262,813;80,5;14400;"OFF";"OFF";-1041,465;-262,814;-464,476;13;0;-18824,162;30,788;60,04;51743;4;0;0;0;0;0,001;0,004
2018-04-16 08:55:08;49,298;0;-1,838;-262,815;80,5;14400;"OFF";"OFF";-1041,465;-262,816;-464,476;13;0;-18824,162;30,788;60,04;51747;4;0;0;0;0;0,001;0,004
2018-04-16 08:55:14;49,299;0;-1,728;-262,818;80,5;14400;"OFF";"OFF";-1041,465;-262,818;-464,476;13;0;-18824,162;30,788;60,04;51753;4;0;0;0;0;0,001;0,004
2018-04-16 08:55:18;49,294;0;-2,064;-262,82;80,5;14400;"OFF";"OFF";-1041,465;-262,821;-464,476;13;0;-18824,162;30,788;60,04;51757;4;0;0;0;0;0,001;0,004
2018-04-16 08:55:24;49,299;0;-1,959;-262,823;80,5;14400;"OFF";"OFF";-1041,465;-262,824;-464,476;13;0;-18824,162;30,788;60,04;51763;4;0;0;0;0;0,001;0,004
2018-04-16 08:55:28;49,287;0;-2,216;-262,826;80,5;14400;"OFF";"OFF";-1041,465;-262,826;-464,476;13;0;-18824,162;30,788;60,04;51767;4;0;0;0;0;0,001;0,004
2018-04-16 08:55:34;49,29;0;-1,689;-262,829;80,5;14400;"OFF";"OFF";-1041,465;-262,83;-464,476;13;0;-18824,162;30,788;60,04;51773;4;0;0;0;0;0,001;0,004
2018-04-16 08:55:38;49,297;0;-1,336;-262,831;80,5;14400;"OFF";"OFF";-1041,465;-262,832;-464,476;13;0;-18824,162;30,788;60,04;51777;4;0;0;0;0;0,001;0,004
2018-04-16 08:55:44;49,288;0;-1,713;-262,835;80,5;14400;"OFF";"OFF";-1041,465;-262,835;-464,476;13;0;-18824,162;30,788;60,04;51783;4;0;0;0;0;0,001;0,004
2018-04-16 08:55:48;49,257;0;-3,388;-262,837;80,5;14400;"OFF";"OFF";-1041,465;-262,838;-464,476;13;0;-18824,162;30,788;60,04;51787;4;0;0;0;0;0,001;0,004
2018-04-16 08:55:54;49,292;0;-1,519;-262,841;80,5;14400;"OFF";"OFF";-1041,465;-262,841;-464,476;13;0;-18824,162;30,788;60,04;51793;4;0;0;0;0;0,001;0,004
2018-04-16 08:55:59;49,306;0;-0,793;-262,842;80,5;14400;"OFF";"OFF";-1041,465;-262,842;-464,476;13;0;-18824,162;30,788;60,04;51798;4;0;0;0;0;0,001;0,004
2018-04-16 08:56:03;49,292;0;-2,047;-262,844;80,5;14400;"OFF";"OFF";-1041,465;-262,844;-464,476;13;0;-18824,162;30,788;60,04;51802;4;0;0;0;0;0,001;0,004
2018-04-16 08:56:09;49,29;0;-1,934;-262,847;80,5;14400;"OFF";"OFF";-1041,465;-262,847;-464,476;13;0;-18824,162;30,788;60,04;51808;4;0;0;0;0;0,001;0,004
2018-04-16 08:56:13;49,295;0;-1,615;-262,849;80,5;14400;"OFF";"OFF";-1041,465;-262,849;-464,476;13;0;-18824,162;30,788;60,04;51812;4;0;0;0;0;0,001;0,004
2018-04-16 08:56:19;49,296;0;-1,61;-262,851;80,5;14400;"OFF";"OFF";-1041,465;-262,852;-464,476;13;0;-18824,162;30,788;60,04;51818;4;0;0;0;0;0,001;0,004
2018-04-16 08:56:23;49,277;0;-2,557;-262,854;80,5;14400;"OFF";"OFF";-1041,465;-262,855;-464,476;13;0;-18824,162;30,788;60,04;51822;4;0;0;0;0;0,001;0,004
2018-04-16 08:56:29;49,254;0;-3,295;-262,859;80,5;14400;"OFF";"OFF";-1041,465;-262,86;-464,476;13;0;-18824,162;30,788;60,04;51828;4;0;0;0;0;0,001;0,004
2018-04-16 08:56:33;49,273;0;-2,166;-262,862;80,5;14400;"OFF";"OFF";-1041,465;-262,863;-464,476;13;0;-18824,162;30,788;60,04;51832;4;0;0;0;0;0,001;0,004
2018-04-16 08:56:39;49,297;0;-0,655;-262,865;80,5;14400;"OFF";"OFF";-1041,465;-262,865;-464,476;13;0;-18824,162;30,788;60,04;51838;4;0;0;0;0;0,001;0,004
2018-04-16 08:56:43;49,287;0;-1,525;-262,867;80,5;14400;"OFF";"OFF";-1041,465;-262,867;-464,476;13;0;-18824,162;30,788;60,04;51842;4;0;0;0;0;0,001;0,004
2018-04-16 08:56:49;49,303;0;-0,497;-262,869;80,5;14400;"OFF";"OFF";-1041,465;-262,869;-464,476;13;0;-18824,162;30,788;60,04;51848;4;0;0;0;0;0,001;0,004
2018-04-16 08:56:53;49,308;0;-1,018;-262,87;80,5;14400;"OFF";"OFF";-1041,465;-262,87;-464,476;13;0;-18824,162;30,788;60,04;51852;4;0;0;0;0;0,001;0,004
2018-04-16 08:56:59;49,274;0;-2,816;-262,873;80,5;14400;"OFF";"OFF";-1041,465;-262,874;-464,476;13;0;-18824,162;30,788;60,04;51858;4;0;0;0;0;0,001;0,004
2018-04-16 08:57:03;49,27;0;-2,395;-262,876;80,5;14400;"OFF";"OFF";-1041,465;-262,877;-464,476;13;0;-18824,162;30,788;60,04;51862;4;0;0;0;0;0,001;0,004
2018-04-16 08:57:09;49,292;0;-1,024;-262,88;80,5;14400;"OFF";"OFF";-1041,465;-262,88;-464,476;13;0;-18824,162;30,788;60,04;51868;4;0;0;0;0;0,001;0,004
2018-04-16 08:57:13;49,279;0;-2;-262,882;80,5;14400;"OFF";"OFF";-1041,465;-262,882;-464,476;13;0;-18824,162;30,788;60,04;51872;4;0;0;0;0;0,001;0,004
2018-04-16 08:57:19;49,279;0;-2,032;-262,884;80,5;14400;"OFF";"OFF";-1041,465;-262,885;-464,476;13;0;-18824,162;30,788;60,04;51878;4;0;0;0;0;0,001;0,004
2018-04-16 08:57:23;49,276;0;-2,258;-262,887;80,5;14400;"OFF";"OFF";-1041,465;-262,887;-464,476;13;0;-18824,162;30,788;60,04;51882;4;0;0;0;0;0,001;0,004
2018-04-16 08:57:29;49,28;0;-1,829;-262,89;80,5;14400;"OFF";"OFF";-1041,465;-262,891;-464,476;13;0;-18824,162;30,788;60,04;51888;4;0;0;0;0;0,001;0,004
2018-04-16 08:57:33;49,275;0;-2,409;-262,893;80,5;14400;"OFF";"OFF";-1041,465;-262,893;-464,476;13;0;-18824,162;30,788;60,04;51892;4;0;0;0;0;0,001;0,004
2018-04-16 08:57:39;49,266;0;-2,392;-262,897;80,5;14400;"OFF";"OFF";-1041,465;-262,897;-464,476;13;0;-18824,162;30,788;60,04;51898;4;0;0;0;0;0,001;0,004
2018-04-16 08:57:43;49,273;0;-2,03;-262,899;80,5;14400;"OFF";"OFF";-1041,465;-262,9;-464,476;13;0;-18824,162;30,788;60,04;51902;4;0;0;0;0;0,001;0,004
2018-04-16 08:57:49;49,28;0;-1,84;-262,902;80,5;14400;"OFF";"OFF";-1041,465;-262,903;-464,476;13;0;-18824,162;30,788;60,04;51908;4;0;0;0;0;0,001;0,004
2018-04-16 08:57:53;49,298;0;-1,108;-262,903;80,5;14400;"OFF";"OFF";-1041,465;-262,903;-464,476;13;0;-18824,162;30,788;60,04;51912;4;0;0;0;0;0,001;0,004
2018-04-16 08:57:59;49,287;0;-1,86;-262,905;80,5;14400;"OFF";"OFF";-1041,465;-262,906;-464,476;13;0;-18824,162;30,788;60,04;51918;4;0;0;0;0;0,001;0,004
2018-04-16 08:58:03;49,292;0;-1,496;-262,908;80,5;14400;"OFF";"OFF";-1041,465;-262,908;-464,476;13;0;-18824,162;30,788;60,04;51922;4;0;0;0;0;0,001;0,004
2018-04-16 08:58:09;49,275;0;-2,301;-262,911;80,5;14400;"OFF";"OFF";-1041,465;-262,912;-464,476;13;0;-18824,162;30,788;60,04;51928;4;0;0;0;0;0,001;0,004
2018-04-16 08:58:13;49,303;0;-0,863;-262,913;80,5;14400;"OFF";"OFF";-1041,465;-262,913;-464,476;13;0;-18824,162;30,788;60,04;51932;4;0;0;0;0;0,001;0,004
2018-04-16 08:58:19;49,311;0;-0,91;-262,915;80,5;14400;"OFF";"OFF";-1041,465;-262,915;-464,476;13;0;-18824,162;30,788;60,04;51938;4;0;0;0;0;0,001;0,004
2018-04-16 08:58:23;49,302;0;-1,246;-262,916;80,5;14400;"OFF";"OFF";-1041,465;-262,917;-464,476;13;0;-18824,162;30,788;60,04;51942;4;0;0;0;0;0,001;0,004
2018-04-16 08:58:29;49,281;0;-2,529;-262,92;80,5;14400;"OFF";"OFF";-1041,465;-262,92;-464,476;13;0;-18824,162;30,788;60,04;51948;4;0;0;0;0;0,001;0,004
2018-04-16 08:58:33;49,292;0;-1,601;-262,922;80,5;14400;"OFF";"OFF";-1041,465;-262,923;-464,476;13;0;-18824,162;30,788;60,04;51952;4;0;0;0;0;0,001;0,004
2018-04-16 08:58:39;49,288;0;-1,984;-262,925;80,5;14400;"OFF";"OFF";-1041,465;-262,926;-464,476;13;0;-18824,162;30,788;60,04;51958;4;0;0;0;0;0,001;0,004
2018-04-16 08:58:43;49,291;0;-1,725;-262,927;80,5;14400;"OFF";"OFF";-1041,465;-262,928;-464,476;13;0;-18824,162;30,788;60,04;51962;4;0;0;0;0;0,001;0,004
2018-04-16 08:58:49;49,275;0;-2,475;-262,931;80,5;14400;"OFF";"OFF";-1041,465;-262,931;-464,476;13;0;-18824,162;30,788;60,04;51968;4;0;0;0;0;0,001;0,004
2018-04-16 08:58:53;49,294;0;-1,316;-262,933;80,5;14400;"OFF";"OFF";-1041,465;-262,933;-464,476;13;0;-18824,162;30,788;60,04;51972;4;0;0;0;0;0,001;0,004
2018-04-16 08:58:59;49,307;0;-1,166;-262,934;80,5;14400;"OFF";"OFF";-1041,465;-262,934;-464,476;13;0;-18824,162;30,788;60,04;51978;4;0;0;0;0;0,001;0,004
2018-04-16 08:59:03;49,307;0;-1,134;-262,935;80,5;14400;"OFF";"OFF";-1041,465;-262,936;-464,476;13;0;-18824,162;30,788;60,04;51982;4;0;0;0;0;0,001;0,004
2018-04-16 08:59:09;49,281;0;-2,579;-262,94;80,5;14400;"OFF";"OFF";-1041,465;-262,94;-464,476;13;0;-18824,162;30,788;60,04;51988;4;0;0;0;0;0,001;0,004
2018-04-16 08:59:13;49,269;0;-2,646;-262,943;80,5;14400;"OFF";"OFF";-1041,465;-262,943;-464,476;13;0;-18824,162;30,788;60,04;51992;4;0;0;0;0;0,001;0,004
2018-04-16 08:59:19;49,293;0;-1,496;-262,946;80,5;14400;"OFF";"OFF";-1041,465;-262,946;-464,476;13;0;-18824,162;30,788;60,04;51998;4;0;0;0;0;0,001;0,004
2018-04-16 08:59:23;49,298;0;-1,474;-262,948;80,5;14400;"OFF";"OFF";-1041,465;-262,948;-464,476;13;0;-18824,162;30,788;60,04;52002;4;0;0;0;0;0,001;0,004
2018-04-16 08:59:29;49,291;0;-1,755;-262,951;80,5;14400;"OFF";"OFF";-1041,465;-262,951;-464,476;13;0;-18824,162;30,788;60,04;52008;4;0;0;0;0;0,001;0,004
2018-04-16 08:59:33;49,285;0;-1,766;-262,953;80,5;14400;"OFF";"OFF";-1041,465;-262,954;-464,476;13;0;-18824,162;30,788;60,04;52012;4;0;0;0;0;0,001;0,004
2018-04-16 08:59:39;49,291;0;-1,606;-262,956;80,5;14400;"OFF";"OFF";-1041,465;-262,957;-464,476;13;0;-18824,162;30,788;60,04;52018;4;0;0;0;0;0,001;0,004
2018-04-16 08:59:43;49,274;0;-2,384;-262,959;80,5;14400;"OFF";"OFF";-1041,465;-262,959;-464,476;13;0;-18824,162;30,788;60,04;52022;4;0;0;0;0;0,001;0,004
2018-04-16 08:59:49;49,282;0;-1,898;-262,962;80,5;14400;"OFF";"OFF";-1041,465;-262,962;-464,476;13;0;-18824,162;30,788;60,04;52028;4;0;0;0;0;0,001;0,004
2018-04-16 08:59:53;49,303;0;-0,962;-262,963;80,5;14400;"OFF";"OFF";-1041,465;-262,964;-464,476;13;0;-18824,162;30,788;60,04;52032;4;0;0;0;0;0,001;0,004
2018-04-16 08:59:59;49,295;0;-1,835;-262,965;80,5;14400;"OFF";"OFF";-1041,465;-262,965;-464,476;13;0;-18824,162;30,788;60,04;52038;4;0;0;0;0;0,001;0,004
2018-04-16 09:00:03;49,304;0;-1,393;-262,966;80,5;14400;"OFF";"OFF";-1041,465;-262,967;-464,476;13;0;-18824,162;30,788;60,04;52042;4;0;0;0;0;0,001;0,004
2018-04-16 09:00:09;49,284;0;-2,231;-262,97;80,5;14400;"OFF";"OFF";-1041,465;-262,971;-464,476;13;0;-18824,162;30,788;60,04;52048;4;0;0;0;0;0,001;0,004
2018-04-16 09:00:13;49,271;0;-2,803;-262,972;80,5;14400;"OFF";"OFF";-1041,465;-262,973;-464,476;13;0;-18824,162;30,788;60,04;52052;4;0;0;0;0;0,001;0,004
2018-04-16 09:00:19;49,254;0;3,611;-263,003;80,5;14400;"OFF";"OFF";-1041,465;-263,003;-464,476;13;0;-18824,192;30,788;60,04;52058;4;0;0;0;0;0,001;0,004
2018-04-16 09:00:23;50,14;0;51,285;-262,976;80,5;- - -;"OFF";"OFF";-1041,465;-263,003;-464,476;13;0;-18824,192;30,788;60,04;52062;4;0;0;0;0;0,001;0,004
2018-04-16 09:00:29;49,497;0;15,145;-263,005;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,234;30,788;60,04;52068;4;0;0;0;0;0,001;0,004
2018-04-16 09:00:33;49,843;0;25,482;-262,981;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,234;30,788;60,04;52072;4;0;0;0;0;0,001;0,004
2018-04-16 09:00:39;49,446;0;-2,534;-262,976;80,5;14400;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,234;30,788;60,04;52078;4;0;0;0;0;0,001;0,004
2018-04-16 09:00:43;49,427;0;-2,024;-262,978;80,5;14400;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,234;30,788;60,04;52082;4;0;0;0;0;0,001;0,004
2018-04-16 09:00:49;49,415;0;3,582;-263,007;80,5;14400;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,262;30,788;60,04;52088;4;0;0;0;0;0,001;0,004
2018-04-16 09:00:53;49,64;0;10,397;-262,985;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,262;30,788;60,04;52092;4;0;0;0;0;0,001;0,004
2018-04-16 09:00:59;49,695;0;12,181;-262,981;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,264;30,788;60,04;52098;4;0;0;0;0;0,001;0,004
2018-04-16 09:01:03;49,449;0;-5,269;-262,976;80,5;14400;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,268;30,788;60,04;52102;4;0;0;0;0;0,001;0,004
2018-04-16 09:01:09;49,625;0;6,396;-262,975;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52108;4;0;0;0;0;0,001;0,004
2018-04-16 09:01:13;49,598;0;3,205;-262,971;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52112;4;0;0;0;0;0,001;0,004
2018-04-16 09:01:19;49,623;0;4,441;-262,967;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52118;4;0;0;0;0;0,001;0,004
2018-04-16 09:01:23;49,639;0;4,449;-262,963;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52122;4;0;0;0;0;0,001;0,004
2018-04-16 09:01:29;49,677;0;5,4;-262,957;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52128;4;0;0;0;0;0,001;0,004
2018-04-16 09:01:33;49,68;0;4,813;-262,953;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52132;4;0;0;0;0;0,001;0,004
2018-04-16 09:01:39;49,691;0;4,449;-262,947;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52138;4;0;0;0;0;0,001;0,004
2018-04-16 09:01:43;49,712;0;5,233;-262,943;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52142;4;0;0;0;0;0,001;0,004
2018-04-16 09:01:49;49,718;0;4,414;-262,937;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52148;4;0;0;0;0;0,001;0,004
2018-04-16 09:01:53;49,752;0;5,753;-262,932;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52152;4;0;0;0;0;0,001;0,004
2018-04-16 09:01:59;49,787;0;6,409;-262,925;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52158;4;0;0;0;0;0,001;0,004
2018-04-16 09:02:03;49,787;0;5,546;-262,92;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52162;4;0;0;0;0;0,001;0,004
2018-04-16 09:02:09;49,803;0;5,759;-262,913;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52168;4;0;0;0;0;0,001;0,004
2018-04-16 09:02:13;49,818;0;5,645;-262,909;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52172;4;0;0;0;0;0,001;0,004
2018-04-16 09:02:19;49,829;0;5,358;-262,901;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52178;4;0;0;0;0;0,001;0,004
2018-04-16 09:02:23;49,84;0;5,749;-262,897;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52182;4;0;0;0;0;0,001;0,004
2018-04-16 09:02:29;49,856;0;6,054;-262,89;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52188;4;0;0;0;0;0,001;0,004
2018-04-16 09:02:33;49,879;0;6,45;-262,885;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52192;4;0;0;0;0;0,001;0,004
2018-04-16 09:02:39;49,888;0;6,067;-262,877;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52198;4;0;0;0;0;0,001;0,004
2018-04-16 09:02:43;49,903;0;6,296;-262,872;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,27;30,788;60,04;52202;4;0;0;0;0;0,001;0,004
2018-04-16 09:02:49;49,861;0;6,008;-262,874;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52208;4;0;0;0;0;0,001;0,004
2018-04-16 09:02:53;49,941;0;9,41;-262,867;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52212;4;0;0;0;0;0,001;0,004
2018-04-16 09:02:59;49,872;0;4,33;-262,859;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52218;4;0;0;0;0;0,001;0,004
2018-04-16 09:03:03;49,903;0;5,87;-262,855;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52222;4;0;0;0;0;0,001;0,004
2018-04-16 09:03:09;49,915;0;5,788;-262,848;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52228;4;0;0;0;0;0,001;0,004
2018-04-16 09:03:13;49,911;0;5,26;-262,844;80,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52232;4;0;0;0;0;0,001;0,004
2018-04-16 09:03:19;49,93;0;5,896;-262,837;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52238;4;0;0;0;0;0,001;0,004
2018-04-16 09:03:23;49,94;0;5,972;-262,833;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52242;4;0;0;0;0;0,001;0,004
2018-04-16 09:03:29;49,926;0;4,921;-262,826;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52248;4;0;0;0;0;0,001;0,004
2018-04-16 09:03:33;49,953;0;5,998;-262,822;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52252;4;0;0;0;0;0,001;0,004
2018-04-16 09:03:39;49,938;0;4,622;-262,815;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52258;4;0;0;0;0;0,001;0,004
2018-04-16 09:03:43;49,949;0;5,12;-262,81;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52262;4;0;0;0;0;0,001;0,004
2018-04-16 09:03:49;49,979;0;6,268;-262,803;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52268;4;0;0;0;0;0,001;0,004
2018-04-16 09:03:53;49,997;0;6,668;-262,798;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52272;4;0;0;0;0;0,001;0,004
2018-04-16 09:03:59;49,975;0;4,661;-262,791;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52278;4;0;0;0;0;0,001;0,004
2018-04-16 09:04:03;49,985;0;5,529;-262,786;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52282;4;0;0;0;0;0,001;0,004
2018-04-16 09:04:09;50,007;0;6,257;-262,779;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52288;4;0;0;0;0;0,001;0,004
2018-04-16 09:04:13;50,017;0;6,361;-262,774;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52292;4;0;0;0;0;0,001;0,004
2018-04-16 09:04:19;50,036;0;6,715;-262,766;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52298;4;0;0;0;0;0,001;0,004
2018-04-16 09:04:23;50,048;0;6,935;-262,761;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52302;4;0;0;0;0;0,001;0,004
2018-04-16 09:04:29;50,062;0;7,033;-262,752;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52308;4;0;0;0;0;0,001;0,004
2018-04-16 09:04:33;50,06;0;6,14;-262,746;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52312;4;0;0;0;0;0,001;0,004
2018-04-16 09:04:39;50,099;0;7,671;-262,737;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52318;4;0;0;0;0;0,001;0,004
2018-04-16 09:04:43;50,109;0;7,764;-262,731;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52322;4;0;0;0;0;0,001;0,004
2018-04-16 09:04:49;50,139;0;8,432;-262,721;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52328;4;0;0;0;0;0,001;0,004
2018-04-16 09:04:53;50,121;0;7,192;-262,716;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52332;4;0;0;0;0;0,001;0,004
2018-04-16 09:04:59;50,154;0;7,824;-262,705;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52338;4;0;0;0;0;0,001;0,004
2018-04-16 09:05:03;50,18;0;8,567;-262,699;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52342;4;0;0;0;0;0,001;0,004
2018-04-16 09:05:09;50,19;0;8,222;-262,688;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52348;4;0;0;0;0;0,001;0,004
2018-04-16 09:05:13;50,204;0;8,492;-262,681;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52352;4;0;0;0;0;0,001;0,004
2018-04-16 09:05:19;50,225;0;9,121;-262,67;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52358;4;0;0;0;0;0,001;0,004
2018-04-16 09:05:23;50,234;0;8,786;-262,664;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52362;4;0;0;0;0;0,001;0,004
2018-04-16 09:05:29;50,261;0;9,664;-262,653;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52368;4;0;0;0;0;0,001;0,004
2018-04-16 09:05:33;50,271;0;9,422;-262,645;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52372;4;0;0;0;0;0,001;0,004
2018-04-16 09:05:39;50,296;0;9,751;-262,633;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52378;4;0;0;0;0;0,001;0,004
2018-04-16 09:05:43;50,299;0;9,327;-262,625;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52382;4;0;0;0;0;0,001;0,004
2018-04-16 09:05:49;50,327;0;9,793;-262,613;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52388;4;0;0;0;0;0,001;0,004
2018-04-16 09:05:53;50,34;0;9,911;-262,605;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52392;4;0;0;0;0;0,001;0,004
2018-04-16 09:05:59;50,342;0;9,348;-262,592;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52398;4;0;0;0;0;0,001;0,004
2018-04-16 09:06:03;50,356;0;9,529;-262,584;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52402;4;0;0;0;0;0,001;0,004
2018-04-16 09:06:09;50,368;0;9,491;-262,572;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52408;4;0;0;0;0;0,001;0,004
2018-04-16 09:06:13;50,393;0;10,522;-262,563;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52412;4;0;0;0;0;0,001;0,004
2018-04-16 09:06:19;50,406;0;10,058;-262,551;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52418;4;0;0;0;0;0,001;0,004
2018-04-16 09:06:23;50,411;0;9,983;-262,542;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52422;4;0;0;0;0;0,001;0,004
2018-04-16 09:06:29;50,435;0;10,491;-262,529;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52428;4;0;0;0;0;0,001;0,004
2018-04-16 09:06:33;50,448;0;10,583;-262,521;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52432;4;0;0;0;0;0,001;0,004
2018-04-16 09:06:39;50,469;0;11,187;-262,507;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52438;4;0;0;0;0;0,001;0,004
2018-04-16 09:06:43;50,481;0;10,866;-262,498;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52442;4;0;0;0;0;0,001;0,004
2018-04-16 09:06:49;50,49;0;10,617;-262,485;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52448;4;0;0;0;0;0,001;0,004
2018-04-16 09:06:53;50,506;0;11,161;-262,475;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52452;4;0;0;0;0;0,001;0,004
2018-04-16 09:06:59;50,519;0;11,087;-262,461;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52458;4;0;0;0;0;0,001;0,004
2018-04-16 09:07:03;50,458;0;7,231;-262,453;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52462;4;0;0;0;0;0,001;0,004
2018-04-16 09:07:09;50,536;0;11,409;-262,44;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52468;4;0;0;0;0;0,001;0,004
2018-04-16 09:07:13;50,524;0;9,934;-262,43;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52472;4;0;0;0;0;0,001;0,004
2018-04-16 09:07:19;50,569;0;11,902;-262,415;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52478;4;0;0;0;0;0,001;0,004
2018-04-16 09:07:23;50,561;0;10,906;-262,406;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52482;4;0;0;0;0;0,001;0,004
2018-04-16 09:07:29;50,588;0;11,824;-262,392;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52488;4;0;0;0;0;0,001;0,004
2018-04-16 09:07:33;50,597;0;11,943;-262,382;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52492;4;0;0;0;0;0,001;0,004
2018-04-16 09:07:39;50,614;0;11,753;-262,367;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52498;4;0;0;0;0;0,001;0,004
2018-04-16 09:07:43;50,626;0;12,091;-262,357;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52502;4;0;0;0;0;0,001;0,004
2018-04-16 09:07:49;50,62;0;11,11;-262,343;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52508;4;0;0;0;0;0,001;0,004
2018-04-16 09:07:53;50,643;0;11,938;-262,333;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52512;4;0;0;0;0;0,001;0,004
2018-04-16 09:07:59;50,655;0;12,011;-262,318;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52518;4;0;0;0;0;0,001;0,004
2018-04-16 09:08:03;50,672;0;12,446;-262,308;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52522;4;0;0;0;0;0,001;0,004
2018-04-16 09:08:09;50,675;0;12,097;-262,293;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52528;4;0;0;0;0;0,001;0,004
2018-04-16 09:08:13;50,671;0;11,539;-262,283;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52532;4;0;0;0;0;0,001;0,004
2018-04-16 09:08:19;50,703;0;12,842;-262,268;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52538;4;0;0;0;0;0,001;0,004
2018-04-16 09:08:23;50,723;0;13,256;-262,257;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52542;4;0;0;0;0;0,001;0,004
2018-04-16 09:08:29;50,725;0;12,629;-262,241;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52548;4;0;0;0;0;0,001;0,004
2018-04-16 09:08:33;50,732;0;12,598;-262,231;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52552;4;0;0;0;0;0,001;0,004
2018-04-16 09:08:39;50,706;0;10,762;-262,216;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52558;4;0;0;0;0;0,001;0,004
2018-04-16 09:08:43;50,696;0;10,42;-262,208;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52562;4;0;0;0;0;0,001;0,004
2018-04-16 09:08:49;50,656;0;8,926;-262,196;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52568;4;0;0;0;0;0,001;0,004
2018-04-16 09:08:53;50,664;0;9,661;-262,188;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52572;4;0;0;0;0;0,001;0,004
2018-04-16 09:08:59;50,627;0;8,001;-262,177;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52578;4;0;0;0;0;0,001;0,004
2018-04-16 09:09:03;50,654;0;9,736;-262,17;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52582;4;0;0;0;0;0,001;0,004
2018-04-16 09:09:09;50,629;0;8,541;-262,158;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52588;4;0;0;0;0;0,001;0,004
2018-04-16 09:09:13;50,629;0;8,71;-262,151;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52592;4;0;0;0;0;0,001;0,004
2018-04-16 09:09:19;50,609;0;8,19;-262,14;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52598;4;0;0;0;0;0,001;0,004
2018-04-16 09:09:23;50,594;0;7,683;-262,134;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52602;4;0;0;0;0;0,001;0,004
2018-04-16 09:09:29;50,599;0;8,295;-262,123;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52608;4;0;0;0;0;0,001;0,004
2018-04-16 09:09:33;50,586;0;7,417;-262,117;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52612;4;0;0;0;0;0,001;0,004
2018-04-16 09:09:39;50,575;0;7,502;-262,108;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52618;4;0;0;0;0;0,001;0,004
2018-04-16 09:09:43;50,555;0;6,754;-262,102;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52622;4;0;0;0;0;0,001;0,004
2018-04-16 09:09:49;50,554;0;7,439;-262,093;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52628;4;0;0;0;0;0,001;0,004
2018-04-16 09:09:53;50,528;0;6,048;-262,087;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52632;4;0;0;0;0;0,001;0,004
2018-04-16 09:09:59;50,537;0;7,072;-262,079;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52638;4;0;0;0;0;0,001;0,004
2018-04-16 09:10:03;50,539;0;7,453;-262,073;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52642;4;0;0;0;0;0,001;0,004
2018-04-16 09:10:09;50,517;0;6,482;-262,065;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52648;4;0;0;0;0;0,001;0,004
2018-04-16 09:10:13;50,5;0;6,293;-262,06;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52652;4;0;0;0;0;0,001;0,004
2018-04-16 09:10:19;50,504;0;6,618;-262,052;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52658;4;0;0;0;0;0,001;0,004
2018-04-16 09:10:23;50,499;0;6,437;-262,046;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52662;4;0;0;0;0;0,001;0,004
2018-04-16 09:10:29;50,502;0;6,788;-262,038;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52668;4;0;0;0;0;0,001;0,004
2018-04-16 09:10:33;50,503;0;6,987;-262,032;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52672;4;0;0;0;0;0,001;0,004
2018-04-16 09:10:39;50,5;0;6,92;-262,023;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52678;4;0;0;0;0;0,001;0,004
2018-04-16 09:10:43;50,509;0;7,509;-262,017;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52682;4;0;0;0;0;0,001;0,004
2018-04-16 09:10:49;50,516;0;7,661;-262,008;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52688;4;0;0;0;0;0,001;0,004
2018-04-16 09:10:53;50,51;0;7,462;-262,002;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52692;4;0;0;0;0;0,001;0,004
2018-04-16 09:10:59;50,523;0;7,647;-261,993;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52698;4;0;0;0;0;0,001;0,004
2018-04-16 09:11:03;50,526;0;7,699;-261,986;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52702;4;0;0;0;0;0,001;0,004
2018-04-16 09:11:09;50,536;0;8,346;-261,977;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52708;4;0;0;0;0;0,001;0,004
2018-04-16 09:11:13;50,545;0;8,493;-261,969;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52712;4;0;0;0;0;0,001;0,004
2018-04-16 09:11:19;50,547;0;7,909;-261,96;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52718;4;0;0;0;0;0,001;0,004
2018-04-16 09:11:23;50,542;0;7,762;-261,953;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52722;4;0;0;0;0;0,001;0,004
2018-04-16 09:11:29;50,601;0;10,309;-261,941;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52728;4;0;0;0;0;0,001;0,004
2018-04-16 09:11:33;50,606;0;9,669;-261,933;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52732;4;0;0;0;0;0,001;0,004
2018-04-16 09:11:39;50,639;0;10,461;-261,919;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52738;4;0;0;0;0;0,001;0,004
2018-04-16 09:11:43;50,671;0;11,364;-261,91;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52742;4;0;0;0;0;0,001;0,004
2018-04-16 09:11:49;50,693;0;11,494;-261,895;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52748;4;0;0;0;0;0,001;0,004
2018-04-16 09:11:53;50,707;0;11,455;-261,886;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52752;4;0;0;0;0;0,001;0,004
2018-04-16 09:11:59;50,718;0;11,051;-261,871;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52758;4;0;0;0;0;0,001;0,004
2018-04-16 09:12:03;50,659;0;7,572;-261,863;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52762;4;0;0;0;0;0,001;0,004
2018-04-16 09:12:09;50,785;0;13,763;-261,848;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52768;4;0;0;0;0;0,001;0,004
2018-04-16 09:12:13;50,779;0;12,408;-261,838;80,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52772;4;0;0;0;0;0,001;0,004
2018-04-16 09:12:19;50,79;0;12,294;-261,823;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52778;4;0;0;0;0;0,001;0,004
2018-04-16 09:12:23;50,797;0;12,085;-261,812;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52782;4;0;0;0;0;0,001;0,004
2018-04-16 09:12:29;50,806;0;11,988;-261,797;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52788;4;0;0;0;0;0,001;0,004
2018-04-16 09:12:33;50,828;0;12,638;-261,787;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52792;4;0;0;0;0;0,001;0,004
2018-04-16 09:12:39;50,842;0;12,653;-261,772;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52798;4;0;0;0;0;0,001;0,004
2018-04-16 09:12:43;50,84;0;12,466;-261,761;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52802;4;0;0;0;0;0,001;0,004
2018-04-16 09:12:49;50,853;0;12,358;-261,745;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52808;4;0;0;0;0;0,001;0,004
2018-04-16 09:12:53;50,876;0;13,348;-261,735;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52812;4;0;0;0;0;0,001;0,004
2018-04-16 09:12:59;50,88;0;12,758;-261,719;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52818;4;0;0;0;0;0,001;0,004
2018-04-16 09:13:03;50,892;0;13,101;-261,708;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52822;4;0;0;0;0;0,001;0,004
2018-04-16 09:13:09;50,905;0;13,151;-261,691;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52828;4;0;0;0;0;0,001;0,004
2018-04-16 09:13:13;50,934;0;14,119;-261,68;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52832;4;0;0;0;0;0,001;0,004
2018-04-16 09:13:19;50,935;0;13,494;-261,663;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52838;4;0;0;0;0;0,001;0,004
2018-04-16 09:13:23;50,928;0;12,717;-261,652;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52842;4;0;0;0;0;0,001;0,004
2018-04-16 09:13:29;50,947;0;13,365;-261,636;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52848;4;0;0;0;0;0,001;0,004
2018-04-16 09:13:33;50,971;0;14,183;-261,624;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52852;4;0;0;0;0;0,001;0,004
2018-04-16 09:13:39;50,973;0;13,684;-261,607;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52858;4;0;0;0;0;0,001;0,004
2018-04-16 09:13:43;50,98;0;13,624;-261,596;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52862;4;0;0;0;0;0,001;0,004
2018-04-16 09:13:49;50,98;0;13,255;-261,579;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52868;4;0;0;0;0;0,001;0,004
2018-04-16 09:13:53;51,009;0;14,631;-261,567;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52872;4;0;0;0;0;0,001;0,004
2018-04-16 09:13:59;51,009;0;13,6;-261,549;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52878;4;0;0;0;0;0,001;0,004
2018-04-16 09:14:03;51,021;0;13,943;-261,537;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52882;4;0;0;0;0;0,001;0,004
2018-04-16 09:14:09;51,041;0;14,434;-261,519;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52888;4;0;0;0;0;0,001;0,004
2018-04-16 09:14:13;51,056;0;14,947;-261,507;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52892;4;0;0;0;0;0,001;0,004
2018-04-16 09:14:19;51,058;0;14,609;-261,489;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52898;4;0;0;0;0;0,001;0,004
2018-04-16 09:14:23;51,06;0;14,361;-261,477;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52902;4;0;0;0;0;0,001;0,004
2018-04-16 09:14:29;51,085;0;15,234;-261,459;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52908;4;0;0;0;0;0,001;0,004
2018-04-16 09:14:34;51,118;0;16,315;-261,442;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52913;4;0;0;0;0;0,001;0,004
2018-04-16 09:14:38;51,122;0;15,805;-261,429;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52917;4;0;0;0;0;0,001;0,004
2018-04-16 09:14:44;51,138;0;15,89;-261,409;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52923;4;0;0;0;0;0,001;0,004
2018-04-16 09:14:48;51,148;0;16,042;-261,395;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52927;4;0;0;0;0;0,001;0,004
2018-04-16 09:14:54;51,202;0;18,593;-261,374;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52933;4;0;0;0;0;0,001;0,004
2018-04-16 09:14:58;51,184;0;16,288;-261,359;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52937;4;0;0;0;0;0,001;0,004
2018-04-16 09:15:03;51,21;0;17,364;-261,338;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52942;4;0;0;0;0;0,001;0,004
2018-04-16 09:15:08;51,214;0;16,825;-261,321;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52947;4;0;0;0;0;0,001;0,004
2018-04-16 09:15:13;51,223;0;17,049;-261,303;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52952;4;0;0;0;0;0,001;0,004
