TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 09:15:18;51,243;0;17,479;-261,288;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52957;4;0;0;0;0;0,001;0,004
2018-04-16 09:15:24;51,243;0;16,948;-261,267;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52963;4;0;0;0;0;0,001;0,004
2018-04-16 09:15:29;51,266;0;17,782;-261,249;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52968;4;0;0;0;0;0,001;0,004
2018-04-16 09:15:33;51,268;0;17,55;-261,234;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52972;4;0;0;0;0;0,001;0,004
2018-04-16 09:15:39;51,266;0;16,969;-261,212;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52978;4;0;0;0;0;0,001;0,004
2018-04-16 09:15:44;51,285;0;17,696;-261,194;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52983;4;0;0;0;0;0,001;0,004
2018-04-16 09:15:48;51,295;0;17,669;-261,179;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52987;4;0;0;0;0;0,001;0,004
2018-04-16 09:15:54;51,308;0;18,03;-261,156;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52993;4;0;0;0;0;0,001;0,004
2018-04-16 09:15:58;51,321;0;18,332;-261,141;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;52997;4;0;0;0;0;0,001;0,004
2018-04-16 09:16:03;51,32;0;17,617;-261,12;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53002;4;0;0;0;0;0,001;0,004
2018-04-16 09:16:09;51,351;0;18,964;-261,101;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53008;4;0;0;0;0;0,001;0,004
2018-04-16 09:16:14;51,365;0;19,168;-261,081;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53013;4;0;0;0;0;0,001;0,004
2018-04-16 09:16:18;51,355;0;18,171;-261,066;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53017;4;0;0;0;0;0,001;0,004
2018-04-16 09:16:23;51,354;0;17,853;-261,047;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53022;4;0;0;0;0;0,001;0,004
2018-04-16 09:16:29;51,368;0;18,11;-261,024;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53028;4;0;0;0;0;0,001;0,004
2018-04-16 09:16:33;51,362;0;17,685;-261,009;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53032;4;0;0;0;0;0,001;0,004
2018-04-16 09:16:38;51,395;0;19,013;-260,99;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53037;4;0;0;0;0;0,001;0,004
2018-04-16 09:16:44;51,391;0;18,183;-260,966;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53043;4;0;0;0;0;0,001;0,004
2018-04-16 09:16:48;51,414;0;19,118;-260,95;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53047;4;0;0;0;0;0,001;0,004
2018-04-16 09:16:54;51,422;0;18,882;-260,926;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53053;4;0;0;0;0;0,001;0,004
2018-04-16 09:16:58;51,413;0;18,302;-260,911;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53057;4;0;0;0;0;0,001;0,004
2018-04-16 09:17:03;51,397;0;16,859;-260,891;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53062;4;0;0;0;0;0,001;0,004
2018-04-16 09:17:09;51,452;0;20,228;-260,869;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53068;4;0;0;0;0;0,001;0,004
2018-04-16 09:17:13;51,484;0;21,129;-260,852;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53072;4;0;0;0;0;0,001;0,004
2018-04-16 09:17:19;51,5;0;21,058;-260,826;80,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53078;4;0;0;0;0;0,001;0,004
2018-04-16 09:17:23;51,505;0;20,774;-260,809;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53082;4;0;0;0;0;0,001;0,004
2018-04-16 09:17:29;51,537;0;21,745;-260,782;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53088;4;0;0;0;0;0,001;0,004
2018-04-16 09:17:33;51,547;0;21,682;-260,764;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53092;4;0;0;0;0;0,001;0,004
2018-04-16 09:17:39;51,563;0;22,05;-260,738;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53098;4;0;0;0;0;0,001;0,004
2018-04-16 09:17:43;51,599;0;23,285;-260,719;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53102;4;0;0;0;0;0,001;0,004
2018-04-16 09:17:49;51,601;0;22,658;-260,691;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53108;4;0;0;0;0;0,001;0,004
2018-04-16 09:17:53;51,596;0;22,28;-260,672;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53112;4;0;0;0;0;0,001;0,004
2018-04-16 09:17:58;51,607;0;22,506;-260,649;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53117;4;0;0;0;0;0,001;0,004
2018-04-16 09:18:04;51,61;0;22,049;-260,621;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53123;4;0;0;0;0;0,001;0,004
2018-04-16 09:18:08;51,628;0;22,593;-260,602;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53127;4;0;0;0;0;0,001;0,004
2018-04-16 09:18:14;51,627;0;22,013;-260,575;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53133;4;0;0;0;0;0,001;0,004
2018-04-16 09:18:18;51,632;0;22,301;-260,556;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53137;4;0;0;0;0;0,001;0,004
2018-04-16 09:18:24;51,648;0;22,421;-260,528;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53143;4;0;0;0;0;0,001;0,004
2018-04-16 09:18:28;51,679;0;23,973;-260,508;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53147;4;0;0;0;0;0,001;0,004
2018-04-16 09:18:34;51,67;0;22,677;-260,479;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53153;4;0;0;0;0;0,001;0,004
2018-04-16 09:18:38;51,682;0;23,301;-260,46;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53157;4;0;0;0;0;0,001;0,004
2018-04-16 09:18:44;51,709;0;24,265;-260,43;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53163;4;0;0;0;0;0,001;0,004
2018-04-16 09:18:48;51,71;0;23,611;-260,41;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53167;4;0;0;0;0;0,001;0,004
2018-04-16 09:18:54;51,721;0;23,931;-260,38;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53173;4;0;0;0;0;0,001;0,004
2018-04-16 09:18:58;51,727;0;24,025;-260,36;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53177;4;0;0;0;0;0,001;0,004
2018-04-16 09:19:04;51,727;0;23,722;-260,331;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53183;4;0;0;0;0;0,001;0,004
2018-04-16 09:19:08;51,753;0;24,957;-260,311;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53187;4;0;0;0;0;0,001;0,004
2018-04-16 09:19:14;51,759;0;24,687;-260,28;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53193;4;0;0;0;0;0,001;0,004
2018-04-16 09:19:18;51,762;0;24,578;-260,26;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53197;4;0;0;0;0;0,001;0,004
2018-04-16 09:19:24;51,755;0;23,524;-260,229;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53203;4;0;0;0;0;0,001;0,004
2018-04-16 09:19:28;51,757;0;23,749;-260,209;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53207;4;0;0;0;0;0,001;0,004
2018-04-16 09:19:34;51,802;0;25,692;-260,178;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53213;4;0;0;0;0;0,001;0,004
2018-04-16 09:19:38;51,799;0;25,161;-260,157;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53217;4;0;0;0;0;0,001;0,004
2018-04-16 09:19:44;51,797;0;24,752;-260,126;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53223;4;0;0;0;0;0,001;0,004
2018-04-16 09:19:48;51,8;0;24,737;-260,105;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53227;4;0;0;0;0;0,001;0,004
2018-04-16 09:19:54;51,826;0;25,675;-260,074;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53233;4;0;0;0;0;0,001;0,004
2018-04-16 09:19:58;51,817;0;24,986;-260,052;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53237;4;0;0;0;0;0,001;0,004
2018-04-16 09:20:04;51,838;0;25,588;-260,02;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53243;4;0;0;0;0;0,001;0,004
2018-04-16 09:20:08;51,876;0;27,509;-259,998;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53247;4;0;0;0;0;0,001;0,004
2018-04-16 09:20:14;51,891;0;27,357;-259,965;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53253;4;0;0;0;0;0,001;0,004
2018-04-16 09:20:18;51,896;0;27,309;-259,942;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53257;4;0;0;0;0;0,001;0,004
2018-04-16 09:20:24;51,894;0;26,831;-259,907;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53263;4;0;0;0;0;0,001;0,004
2018-04-16 09:20:28;51,926;0;28,042;-259,884;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53267;4;0;0;0;0;0,001;0,004
2018-04-16 09:20:34;51,93;0;28,032;-259,849;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53273;4;0;0;0;0;0,001;0,004
2018-04-16 09:20:38;51,947;0;28,728;-259,826;80,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53277;4;0;0;0;0;0,001;0,004
2018-04-16 09:20:44;51,948;0;28,41;-259,79;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53283;4;0;0;0;0;0,001;0,004
2018-04-16 09:20:48;51,954;0;28,274;-259,766;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53287;4;0;0;0;0;0,001;0,004
2018-04-16 09:20:54;51,974;0;29,077;-259,73;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53293;4;0;0;0;0;0,001;0,004
2018-04-16 09:20:58;51,982;0;29,299;-259,706;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53297;4;0;0;0;0;0,001;0,004
2018-04-16 09:21:04;51,998;0;29,642;-259,67;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53303;4;0;0;0;0;0,001;0,004
2018-04-16 09:21:08;51,993;0;29,286;-259,645;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53307;4;0;0;0;0;0,001;0,004
2018-04-16 09:21:14;51,999;0;29,222;-259,609;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53313;4;0;0;0;0;0,001;0,004
2018-04-16 09:21:18;52,023;0;30,106;-259,584;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53317;4;0;0;0;0;0,001;0,004
2018-04-16 09:21:24;52,028;0;30,225;-259,547;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53323;4;0;0;0;0;0,001;0,004
2018-04-16 09:21:28;52,022;0;29,834;-259,522;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53327;4;0;0;0;0;0,001;0,004
2018-04-16 09:21:34;52,032;0;30,208;-259,484;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53333;4;0;0;0;0;0,001;0,004
2018-04-16 09:21:38;52,046;0;30,369;-259,458;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53337;4;0;0;0;0;0,001;0,004
2018-04-16 09:21:44;52,071;0;31,561;-259,42;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53343;4;0;0;0;0;0,001;0,004
2018-04-16 09:21:48;52,063;0;30,947;-259,394;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53347;4;0;0;0;0;0,001;0,004
2018-04-16 09:21:54;52,073;0;31,031;-259,356;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53353;4;0;0;0;0;0,001;0,004
2018-04-16 09:21:58;52,07;0;30,854;-259,33;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53357;4;0;0;0;0;0,001;0,004
2018-04-16 09:22:04;52,002;0;26,899;-259,293;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53363;4;0;0;0;0;0,001;0,004
2018-04-16 09:22:08;52,087;0;32,419;-259,269;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53367;4;0;0;0;0;0,001;0,004
2018-04-16 09:22:14;52,079;0;30,858;-259,229;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53373;4;0;0;0;0;0,001;0,004
2018-04-16 09:22:18;52,086;0;31,158;-259,204;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53377;4;0;0;0;0;0,001;0,004
2018-04-16 09:22:24;52,111;0;31,91;-259,164;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53383;4;0;0;0;0;0,001;0,004
2018-04-16 09:22:28;52,109;0;31,9;-259,137;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53387;4;0;0;0;0;0,001;0,004
2018-04-16 09:22:34;52,118;0;31,847;-259,097;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53393;4;0;0;0;0;0,001;0,004
2018-04-16 09:22:38;52,145;0;33,177;-259,07;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53397;4;0;0;0;0;0,001;0,004
2018-04-16 09:22:44;52,141;0;32,452;-259,029;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53403;4;0;0;0;0;0,001;0,004
2018-04-16 09:22:48;52,144;0;32,67;-259,001;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53407;4;0;0;0;0;0,001;0,004
2018-04-16 09:22:54;52,163;0;33,726;-258,96;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53413;4;0;0;0;0;0,001;0,004
2018-04-16 09:22:58;52,189;0;34,611;-258,931;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53417;4;0;0;0;0;0,001;0,004
2018-04-16 09:23:04;52,179;0;33,692;-258,889;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53423;4;0;0;0;0;0,001;0,004
2018-04-16 09:23:08;52,183;0;34,085;-258,861;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53427;4;0;0;0;0;0,001;0,004
2018-04-16 09:23:14;52,188;0;33,855;-258,818;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53433;4;0;0;0;0;0,001;0,004
2018-04-16 09:23:18;52,201;0;34,383;-258,79;80,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53437;4;0;0;0;0;0,001;0,004
2018-04-16 09:23:24;52,196;0;33,894;-258,747;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53443;4;0;0;0;0;0,001;0,004
2018-04-16 09:23:28;52,201;0;34,186;-258,719;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53447;4;0;0;0;0;0,001;0,004
2018-04-16 09:23:34;52,228;0;35,333;-258,675;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53453;4;0;0;0;0;0,001;0,004
2018-04-16 09:23:38;52,219;0;34,469;-258,646;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53457;4;0;0;0;0;0,001;0,004
2018-04-16 09:23:44;52,247;0;35,858;-258,601;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53463;4;0;0;0;0;0,001;0,004
2018-04-16 09:23:48;52,255;0;36,146;-258,571;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53467;4;0;0;0;0;0,001;0,004
2018-04-16 09:23:54;52,248;0;35,547;-258,527;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53473;4;0;0;0;0;0,001;0,004
2018-04-16 09:23:58;52,262;0;36,208;-258,497;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53477;4;0;0;0;0;0,001;0,004
2018-04-16 09:24:04;52,249;0;35,367;-258,452;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53483;4;0;0;0;0;0,001;0,004
2018-04-16 09:24:08;52,254;0;35,253;-258,423;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53487;4;0;0;0;0;0,001;0,004
2018-04-16 09:24:14;52,221;0;33,914;-258,38;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53493;4;0;0;0;0;0,001;0,004
2018-04-16 09:24:18;52,221;0;33,94;-258,352;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53497;4;0;0;0;0;0,001;0,004
2018-04-16 09:24:24;52,199;0;32,97;-258,31;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53503;4;0;0;0;0;0,001;0,004
2018-04-16 09:24:28;52,203;0;33,093;-258,283;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53507;4;0;0;0;0;0,001;0,004
2018-04-16 09:24:34;52,189;0;32,399;-258,242;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53513;4;0;0;0;0;0,001;0,004
2018-04-16 09:24:38;52,195;0;32,532;-258,215;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53517;4;0;0;0;0;0,001;0,004
2018-04-16 09:24:44;52,204;0;33,109;-258,174;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53523;4;0;0;0;0;0,001;0,004
2018-04-16 09:24:48;52,199;0;32,778;-258,147;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53527;4;0;0;0;0;0,001;0,004
2018-04-16 09:24:54;52,204;0;33;-258,106;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53533;4;0;0;0;0;0,001;0,004
2018-04-16 09:24:58;52,186;0;31,852;-258,079;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53537;4;0;0;0;0;0,001;0,004
2018-04-16 09:25:04;52,197;0;32,39;-258,039;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53543;4;0;0;0;0;0,001;0,004
2018-04-16 09:25:08;52,197;0;32,367;-258,012;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53547;4;0;0;0;0;0,001;0,004
2018-04-16 09:25:14;52,203;0;32,449;-257,971;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53553;4;0;0;0;0;0,001;0,004
2018-04-16 09:25:18;52,193;0;32,171;-257,944;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53557;4;0;0;0;0;0,001;0,004
2018-04-16 09:25:24;52,198;0;32,089;-257,904;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53563;4;0;0;0;0;0,001;0,004
2018-04-16 09:25:28;52,2;0;32,378;-257,877;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53567;4;0;0;0;0;0,001;0,004
2018-04-16 09:25:34;52,195;0;31,914;-257,836;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53573;4;0;0;0;0;0,001;0,004
2018-04-16 09:25:38;52,215;0;33,036;-257,809;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53577;4;0;0;0;0;0,001;0,004
2018-04-16 09:25:44;52,214;0;32,829;-257,767;81;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53583;4;0;0;0;0;0,001;0,004
2018-04-16 09:25:48;52,229;0;33,255;-257,74;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53587;4;0;0;0;0;0,001;0,004
2018-04-16 09:25:54;52,227;0;32,811;-257,699;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53593;4;0;0;0;0;0,001;0,004
2018-04-16 09:25:58;52,207;0;31,865;-257,671;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53597;4;0;0;0;0;0,001;0,004
2018-04-16 09:26:04;52,242;0;33,698;-257,63;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53603;4;0;0;0;0;0,001;0,004
2018-04-16 09:26:08;52,228;0;32,698;-257,603;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53607;4;0;0;0;0;0,001;0,004
2018-04-16 09:26:14;52,19;0;30,806;-257,564;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53613;4;0;0;0;0;0,001;0,004
2018-04-16 09:26:18;52,183;0;30,561;-257,538;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53617;4;0;0;0;0;0,001;0,004
2018-04-16 09:26:24;52,172;0;30,3;-257,5;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53623;4;0;0;0;0;0,001;0,004
2018-04-16 09:26:28;52,185;0;30,98;-257,475;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53627;4;0;0;0;0;0,001;0,004
2018-04-16 09:26:34;52,149;0;29,024;-257,437;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53633;4;0;0;0;0;0,001;0,004
2018-04-16 09:26:38;52,159;0;29,551;-257,413;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53637;4;0;0;0;0;0,001;0,004
2018-04-16 09:26:44;52,165;0;29,829;-257,375;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53643;4;0;0;0;0;0,001;0,004
2018-04-16 09:26:48;52,184;0;31,196;-257,35;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53647;4;0;0;0;0;0,001;0,004
2018-04-16 09:26:54;52,196;0;31,184;-257,311;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53653;4;0;0;0;0;0,001;0,004
2018-04-16 09:26:58;52,203;0;31,416;-257,285;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53657;4;0;0;0;0;0,001;0,004
2018-04-16 09:27:04;52,214;0;31,462;-257,245;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53663;4;0;0;0;0;0,001;0,004
2018-04-16 09:27:08;52,205;0;31,198;-257,219;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53667;4;0;0;0;0;0,001;0,004
2018-04-16 09:27:14;52,206;0;31,053;-257,18;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53673;4;0;0;0;0;0,001;0,004
2018-04-16 09:27:18;52,2;0;30,823;-257,154;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53677;4;0;0;0;0;0,001;0,004
2018-04-16 09:27:24;52,186;0;29,784;-257,116;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53683;4;0;0;0;0;0,001;0,004
2018-04-16 09:27:28;52,195;0;30,425;-257,091;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53687;4;0;0;0;0;0,001;0,004
2018-04-16 09:27:34;52,189;0;29,918;-257,053;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53693;4;0;0;0;0;0,001;0,004
2018-04-16 09:27:38;52,198;0;30,733;-257,028;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53697;4;0;0;0;0;0,001;0,004
2018-04-16 09:27:44;52,205;0;31,038;-256,99;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53703;4;0;0;0;0;0,001;0,004
2018-04-16 09:27:48;52,208;0;30,704;-256,964;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53707;4;0;0;0;0;0,001;0,004
2018-04-16 09:27:54;52,195;0;30,093;-256,926;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53713;4;0;0;0;0;0,001;0,004
2018-04-16 09:27:58;52,188;0;29,824;-256,902;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53717;4;0;0;0;0;0,001;0,004
2018-04-16 09:28:04;52,19;0;30,058;-256,864;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53723;4;0;0;0;0;0,001;0,004
2018-04-16 09:28:08;52,197;0;30,243;-256,839;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53727;4;0;0;0;0;0,001;0,004
2018-04-16 09:28:14;52,191;0;29,838;-256,801;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53733;4;0;0;0;0;0,001;0,004
2018-04-16 09:28:18;52,199;0;30,121;-256,776;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53737;4;0;0;0;0;0,001;0,004
2018-04-16 09:28:24;52,212;0;30,628;-256,739;81,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53743;4;0;0;0;0;0,001;0,004
2018-04-16 09:28:28;52,206;0;30,371;-256,714;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53747;4;0;0;0;0;0,001;0,004
2018-04-16 09:28:34;52,21;0;30,457;-256,676;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53753;4;0;0;0;0;0,001;0,004
2018-04-16 09:28:38;52,213;0;30,47;-256,651;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53757;4;0;0;0;0;0,001;0,004
2018-04-16 09:28:44;52,213;0;30,337;-256,614;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53763;4;0;0;0;0;0,001;0,004
2018-04-16 09:28:48;52,218;0;30,565;-256,589;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53767;4;0;0;0;0;0,001;0,004
2018-04-16 09:28:54;52,226;0;30,824;-256,55;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53773;4;0;0;0;0;0,001;0,004
2018-04-16 09:28:58;52,227;0;30,723;-256,525;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53777;4;0;0;0;0;0,001;0,004
2018-04-16 09:29:04;52,232;0;30,503;-256,486;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53783;4;0;0;0;0;0,001;0,004
2018-04-16 09:29:08;52,223;0;30,318;-256,461;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53787;4;0;0;0;0;0,001;0,004
2018-04-16 09:29:14;52,222;0;30,229;-256,422;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53793;4;0;0;0;0;0,001;0,004
2018-04-16 09:29:18;52,201;0;29,334;-256,397;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53797;4;0;0;0;0;0,001;0,004
2018-04-16 09:29:24;52,229;0;30,522;-256,359;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53803;4;0;0;0;0;0,001;0,004
2018-04-16 09:29:28;52,237;0;30,402;-256,333;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53807;4;0;0;0;0;0,001;0,004
2018-04-16 09:29:34;52,247;0;30,83;-256,295;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53813;4;0;0;0;0;0,001;0,004
2018-04-16 09:29:38;52,255;0;31,315;-256,269;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53817;4;0;0;0;0;0,001;0,004
2018-04-16 09:29:44;52,261;0;31,424;-256,229;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53823;4;0;0;0;0;0,001;0,004
2018-04-16 09:29:48;52,276;0;31,888;-256,203;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53827;4;0;0;0;0;0,001;0,004
2018-04-16 09:29:54;52,286;0;32,197;-256,164;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53833;4;0;0;0;0;0,001;0,004
2018-04-16 09:29:58;52,285;0;32,109;-256,137;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53837;4;0;0;0;0;0,001;0,004
2018-04-16 09:30:04;52,295;0;32,653;-256,096;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53843;4;0;0;0;0;0,001;0,004
2018-04-16 09:30:08;52,303;0;32,566;-256,069;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53847;4;0;0;0;0;0,001;0,004
2018-04-16 09:30:14;52,327;0;33,452;-256,028;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53853;4;0;0;0;0;0,001;0,004
2018-04-16 09:30:18;52,319;0;33,049;-256;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53857;4;0;0;0;0;0,001;0,004
2018-04-16 09:30:24;52,332;0;33,562;-255,959;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53863;4;0;0;0;0;0,001;0,004
2018-04-16 09:30:28;52,333;0;33,248;-255,931;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53867;4;0;0;0;0;0,001;0,004
2018-04-16 09:30:34;52,358;0;34,224;-255,889;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53873;4;0;0;0;0;0,001;0,004
2018-04-16 09:30:38;52,366;0;34,751;-255,861;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53877;4;0;0;0;0;0,001;0,004
2018-04-16 09:30:44;52,351;0;33,894;-255,818;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53883;4;0;0;0;0;0,001;0,004
2018-04-16 09:30:48;52,351;0;33,678;-255,79;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53887;4;0;0;0;0;0,001;0,004
2018-04-16 09:30:54;52,376;0;34,888;-255,747;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53893;4;0;0;0;0;0,001;0,004
2018-04-16 09:30:58;52,378;0;34,864;-255,718;81,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53897;4;0;0;0;0;0,001;0,004
2018-04-16 09:31:04;52,376;0;34,552;-255,675;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53903;4;0;0;0;0;0,001;0,004
2018-04-16 09:31:08;52,371;0;34,123;-255,646;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53907;4;0;0;0;0;0,001;0,004
2018-04-16 09:31:14;52,381;0;34,545;-255,603;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53913;4;0;0;0;0;0,001;0,004
2018-04-16 09:31:18;52,381;0;34,313;-255,574;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53917;4;0;0;0;0;0,001;0,004
2018-04-16 09:31:24;52,401;0;35,293;-255,53;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53923;4;0;0;0;0;0,001;0,004
2018-04-16 09:31:28;52,408;0;35,476;-255,5;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53927;4;0;0;0;0;0,001;0,004
2018-04-16 09:31:32;52,425;0;36,146;-255,47;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53931;4;0;0;0;0;0,001;0,004
2018-04-16 09:31:38;52,403;0;34,851;-255,427;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53937;4;0;0;0;0;0,001;0,004
2018-04-16 09:31:44;52,44;0;36,683;-255,382;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53943;4;0;0;0;0;0,001;0,004
2018-04-16 09:31:48;52,433;0;36,12;-255,351;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53947;4;0;0;0;0;0,001;0,004
2018-04-16 09:31:54;52,448;0;36,648;-255,306;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53953;4;0;0;0;0;0,001;0,004
2018-04-16 09:31:58;52,457;0;37,116;-255,275;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53957;4;0;0;0;0;0,001;0,004
2018-04-16 09:32:04;52,334;0;30,376;-255,232;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53963;4;0;0;0;0;0,001;0,004
2018-04-16 09:32:08;52,459;0;37,776;-255,202;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53967;4;0;0;0;0;0,001;0,004
2018-04-16 09:32:14;52,446;0;36,481;-255,157;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53973;4;0;0;0;0;0,001;0,004
2018-04-16 09:32:18;52,454;0;36,632;-255,127;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53977;4;0;0;0;0;0,001;0,004
2018-04-16 09:32:24;52,464;0;36,926;-255,081;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53983;4;0;0;0;0;0,001;0,004
2018-04-16 09:32:28;52,465;0;36,696;-255,05;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53987;4;0;0;0;0;0,001;0,004
2018-04-16 09:32:34;52,473;0;37,254;-255,004;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53993;4;0;0;0;0;0,001;0,004
2018-04-16 09:32:38;52,468;0;36,64;-254,973;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;53997;4;0;0;0;0;0,001;0,004
2018-04-16 09:32:44;52,473;0;36,861;-254,926;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54003;4;0;0;0;0;0,001;0,004
2018-04-16 09:32:48;52,488;0;37,378;-254,895;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54007;4;0;0;0;0;0,001;0,004
2018-04-16 09:32:54;52,509;0;38,604;-254,848;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54013;4;0;0;0;0;0,001;0,004
2018-04-16 09:32:58;52,509;0;38,151;-254,817;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54017;4;0;0;0;0;0,001;0,004
2018-04-16 09:33:04;52,516;0;38,531;-254,769;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54023;4;0;0;0;0;0,001;0,004
2018-04-16 09:33:08;52,509;0;37,892;-254,737;81,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54027;4;0;0;0;0;0,001;0,004
2018-04-16 09:33:14;52,504;0;37,768;-254,69;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54033;4;0;0;0;0;0,001;0,004
2018-04-16 09:33:18;52,513;0;37,953;-254,659;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54037;4;0;0;0;0;0,001;0,004
2018-04-16 09:33:24;52,514;0;38,048;-254,611;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54043;4;0;0;0;0;0,001;0,004
2018-04-16 09:33:28;52,515;0;37,933;-254,579;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54047;4;0;0;0;0;0,001;0,004
2018-04-16 09:33:34;52,535;0;38,733;-254,531;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54053;4;0;0;0;0;0,001;0,004
2018-04-16 09:33:38;52,542;0;39,067;-254,499;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54057;4;0;0;0;0;0,001;0,004
2018-04-16 09:33:44;52,557;0;39,711;-254,45;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54063;4;0;0;0;0;0,001;0,004
2018-04-16 09:33:48;52,547;0;38,823;-254,417;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54067;4;0;0;0;0;0,001;0,004
2018-04-16 09:33:54;52,551;0;38,885;-254,367;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54073;4;0;0;0;0;0,001;0,004
2018-04-16 09:33:58;52,559;0;39,314;-254,334;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54077;4;0;0;0;0;0,001;0,004
2018-04-16 09:34:04;52,565;0;39,516;-254,285;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54083;4;0;0;0;0;0,001;0,004
2018-04-16 09:34:08;52,568;0;39,28;-254,252;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54087;4;0;0;0;0;0,001;0,004
2018-04-16 09:34:14;52,565;0;39,329;-254,203;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54093;4;0;0;0;0;0,001;0,004
2018-04-16 09:34:18;52,572;0;39,703;-254,17;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54097;4;0;0;0;0;0,001;0,004
2018-04-16 09:34:24;52,571;0;39,639;-254,12;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54103;4;0;0;0;0;0,001;0,004
2018-04-16 09:34:27;52,591;0;40,303;-254,087;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54106;4;0;0;0;0;0,001;0,004
2018-04-16 09:34:33;52,599;0;40,576;-254,045;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54112;4;0;0;0;0;0,001;0,004
2018-04-16 09:34:39;52,598;0;40,491;-253,995;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54118;4;0;0;0;0;0,001;0,004
2018-04-16 09:34:43;52,6;0;40,276;-253,961;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54122;4;0;0;0;0;0,001;0,004
2018-04-16 09:34:47;52,595;0;40,159;-253,928;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54126;4;0;0;0;0;0,001;0,004
2018-04-16 09:34:53;52,602;0;40,023;-253,877;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54132;4;0;0;0;0;0,001;0,004
2018-04-16 09:34:59;52,609;0;40,562;-253,826;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54138;4;0;0;0;0;0,001;0,004
2018-04-16 09:35:04;52,621;0;41,201;-253,784;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54143;4;0;0;0;0;0,001;0,004
2018-04-16 09:35:08;52,621;0;40,572;-253,75;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54147;4;0;0;0;0;0,001;0,004
2018-04-16 09:35:14;52,631;0;41,191;-253,699;81,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54153;4;0;0;0;0;0,001;0,004
2018-04-16 09:35:19;52,618;0;40,438;-253,656;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54158;4;0;0;0;0;0,001;0,004
2018-04-16 09:35:24;52,615;0;40,303;-253,615;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54163;4;0;0;0;0;0,001;0,004
2018-04-16 09:35:28;52,61;0;40,463;-253,581;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54167;4;0;0;0;0;0,001;0,004
2018-04-16 09:35:34;52,62;0;40,548;-253,531;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54173;4;0;0;0;0;0,001;0,004
2018-04-16 09:35:38;52,619;0;40,558;-253,497;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54177;4;0;0;0;0;0,001;0,004
2018-04-16 09:35:44;52,634;0;40,86;-253,446;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54183;4;0;0;0;0;0,001;0,004
2018-04-16 09:35:48;52,621;0;40,374;-253,413;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54187;4;0;0;0;0;0,001;0,004
2018-04-16 09:35:54;52,622;0;40,116;-253,362;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54193;4;0;0;0;0;0,001;0,004
2018-04-16 09:35:58;52,624;0;40,271;-253,329;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54197;4;0;0;0;0;0,001;0,004
2018-04-16 09:36:04;52,647;0;41,326;-253,278;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54203;4;0;0;0;0;0,001;0,004
2018-04-16 09:36:08;52,637;0;40,58;-253,243;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54207;4;0;0;0;0;0,001;0,004
2018-04-16 09:36:14;52,647;0;40,988;-253,192;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54213;4;0;0;0;0;0,001;0,004
2018-04-16 09:36:18;52,642;0;40,821;-253,158;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54217;4;0;0;0;0;0,001;0,004
2018-04-16 09:36:24;52,657;0;41,178;-253,107;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54223;4;0;0;0;0;0,001;0,004
2018-04-16 09:36:28;52,659;0;41,442;-253,073;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54227;4;0;0;0;0;0,001;0,004
2018-04-16 09:36:34;52,673;0;41,741;-253,021;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54233;4;0;0;0;0;0,001;0,004
2018-04-16 09:36:38;52,656;0;40,88;-252,987;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54237;4;0;0;0;0;0,001;0,004
2018-04-16 09:36:44;52,655;0;40,881;-252,936;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54243;4;0;0;0;0;0,001;0,004
2018-04-16 09:36:48;52,68;0;41,908;-252,902;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54247;4;0;0;0;0;0,001;0,004
2018-04-16 09:36:52;52,666;0;41,327;-252,867;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54251;4;0;0;0;0;0,001;0,004
2018-04-16 09:36:58;52,672;0;41,341;-252,816;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54257;4;0;0;0;0;0,001;0,004
2018-04-16 09:37:04;52,562;0;35,7;-252,767;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54263;4;0;0;0;0;0,001;0,004
2018-04-16 09:37:08;52,683;0;42,813;-252,734;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54267;4;0;0;0;0;0,001;0,004
2018-04-16 09:37:14;52,652;0;40,438;-252,682;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54273;4;0;0;0;0;0,001;0,004
2018-04-16 09:37:18;52,672;0;41,077;-252,648;81,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54277;4;0;0;0;0;0,001;0,004
2018-04-16 09:37:24;52,688;0;41,855;-252,596;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54283;4;0;0;0;0;0,001;0,004
2018-04-16 09:37:28;52,688;0;41,638;-252,561;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54287;4;0;0;0;0;0,001;0,004
2018-04-16 09:37:34;52,694;0;41,66;-252,51;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54293;4;0;0;0;0;0,001;0,004
2018-04-16 09:37:38;52,687;0;41,169;-252,475;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54297;4;0;0;0;0;0,001;0,004
2018-04-16 09:37:44;52,703;0;41,82;-252,423;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54303;4;0;0;0;0;0,001;0,004
2018-04-16 09:37:48;52,719;0;42,805;-252,388;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54307;4;0;0;0;0;0,001;0,004
2018-04-16 09:37:54;52,691;0;41,288;-252,336;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54313;4;0;0;0;0;0,001;0,004
2018-04-16 09:37:58;52,699;0;41,528;-252,301;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54317;4;0;0;0;0;0,001;0,004
2018-04-16 09:38:04;52,708;0;41,953;-252,249;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54323;4;0;0;0;0;0,001;0,004
2018-04-16 09:38:08;52,701;0;41,292;-252,214;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54327;4;0;0;0;0;0,001;0,004
2018-04-16 09:38:14;52,713;0;42,109;-252,162;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54333;4;0;0;0;0;0,001;0,004
2018-04-16 09:38:18;52,721;0;42,239;-252,127;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54337;4;0;0;0;0;0,001;0,004
2018-04-16 09:38:23;52,709;0;41,816;-252,075;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54342;4;0;0;0;0;0,001;0,004
2018-04-16 09:38:29;52,713;0;41,609;-252,031;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54348;4;0;0;0;0;0,001;0,004
2018-04-16 09:38:33;52,705;0;41,464;-251,997;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54352;4;0;0;0;0;0,001;0,004
2018-04-16 09:38:38;52,717;0;41,846;-251,945;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54357;4;0;0;0;0;0,001;0,004
2018-04-16 09:38:42;52,714;0;41,571;-251,918;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54361;4;0;0;0;0;0,001;0,004
2018-04-16 09:38:48;52,736;0;42,311;-251,866;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54367;4;0;0;0;0;0,001;0,004
2018-04-16 09:38:54;52,737;0;42,434;-251,813;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54373;4;0;0;0;0;0,001;0,004
2018-04-16 09:38:58;52,735;0;42,168;-251,778;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54377;4;0;0;0;0;0,001;0,004
2018-04-16 09:39:04;52,729;0;41,886;-251,726;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54383;4;0;0;0;0;0,001;0,004
2018-04-16 09:39:08;52,726;0;41,699;-251,691;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54387;4;0;0;0;0;0,001;0,004
2018-04-16 09:39:14;52,752;0;42,799;-251,638;81,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54393;4;0;0;0;0;0,001;0,004
2018-04-16 09:39:18;52,763;0;43,237;-251,603;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54397;4;0;0;0;0;0,001;0,004
2018-04-16 09:39:24;52,78;0;43,872;-251,548;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54403;4;0;0;0;0;0,001;0,004
2018-04-16 09:39:28;52,763;0;42,672;-251,512;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54407;4;0;0;0;0;0,001;0,004
2018-04-16 09:39:34;52,788;0;43,811;-251,458;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54413;4;0;0;0;0;0,001;0,004
2018-04-16 09:39:38;52,789;0;43,892;-251,422;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54417;4;0;0;0;0;0,001;0,004
2018-04-16 09:39:44;52,784;0;43,479;-251,367;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54423;4;0;0;0;0;0,001;0,004
2018-04-16 09:39:48;52,786;0;43,497;-251,331;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54427;4;0;0;0;0;0,001;0,004
2018-04-16 09:39:54;52,787;0;43,327;-251,277;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54433;4;0;0;0;0;0,001;0,004
2018-04-16 09:39:58;52,794;0;43,494;-251,24;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54437;4;0;0;0;0;0,001;0,004
2018-04-16 09:40:04;52,75;0;41,49;-251,187;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54443;4;0;0;0;0;0,001;0,004
2018-04-16 09:40:08;52,764;0;42,082;-251,152;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54447;4;0;0;0;0;0,001;0,004
2018-04-16 09:40:14;52,74;0;40,861;-251,1;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54453;4;0;0;0;0;0,001;0,004
2018-04-16 09:40:18;52,729;0;40,727;-251,066;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54457;4;0;0;0;0;0,001;0,004
2018-04-16 09:40:24;52,717;0;40,119;-251,015;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54463;4;0;0;0;0;0,001;0,004
2018-04-16 09:40:28;52,728;0;40,695;-250,981;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54467;4;0;0;0;0;0,001;0,004
2018-04-16 09:40:34;52,615;0;34,346;-250,932;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54473;4;0;0;0;0;0,001;0,004
2018-04-16 09:40:38;52,714;0;41,251;-250,901;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54477;4;0;0;0;0;0,001;0,004
2018-04-16 09:40:44;52,719;0;40,419;-250,849;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54483;4;0;0;0;0;0,001;0,004
2018-04-16 09:40:48;52,698;0;39,038;-250,816;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54487;4;0;0;0;0;0,001;0,004
2018-04-16 09:40:54;52,72;0;40,177;-250,766;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54493;4;0;0;0;0;0,001;0,004
2018-04-16 09:40:58;52,727;0;40,466;-250,732;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54497;4;0;0;0;0;0,001;0,004
2018-04-16 09:41:04;52,732;0;40,408;-250,682;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54503;4;0;0;0;0;0,001;0,004
2018-04-16 09:41:08;52,737;0;40,72;-250,649;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54507;4;0;0;0;0;0,001;0,004
2018-04-16 09:41:14;52,748;0;40,914;-250,598;81,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54513;4;0;0;0;0;0,001;0,004
