TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 09:41:18;52,722;0;39,697;-250,564;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54517;4;0;0;0;0;0,001;0,004
2018-04-16 09:41:24;52,732;0;40,095;-250,514;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54523;4;0;0;0;0;0,001;0,004
2018-04-16 09:41:28;52,729;0;39,943;-250,481;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54527;4;0;0;0;0;0,001;0,004
2018-04-16 09:41:34;52,729;0;39,845;-250,431;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54533;4;0;0;0;0;0,001;0,004
2018-04-16 09:41:38;52,74;0;40,307;-250,397;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54537;4;0;0;0;0;0,001;0,004
2018-04-16 09:41:44;52,751;0;40,718;-250,347;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54543;4;0;0;0;0;0,001;0,004
2018-04-16 09:41:48;52,731;0;39,837;-250,313;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54547;4;0;0;0;0;0,001;0,004
2018-04-16 09:41:54;52,761;0;40,988;-250,263;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54553;4;0;0;0;0;0,001;0,004
2018-04-16 09:41:58;52,741;0;39,693;-250,229;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54557;4;0;0;0;0;0,001;0,004
2018-04-16 09:42:04;52,664;0;35,291;-250,18;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54563;4;0;0;0;0;0,001;0,004
2018-04-16 09:42:08;52,687;0;37,489;-250,15;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54567;4;0;0;0;0;0,001;0,004
2018-04-16 09:42:14;52,685;0;37,328;-250,102;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54573;4;0;0;0;0;0,001;0,004
2018-04-16 09:42:18;52,694;0;37,956;-250,071;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54577;4;0;0;0;0;0,001;0,004
2018-04-16 09:42:23;52,689;0;37,688;-250,032;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54582;4;0;0;0;0;0,001;0,004
2018-04-16 09:42:29;52,689;0;37,688;-249,985;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54588;4;0;0;0;0;0,001;0,004
2018-04-16 09:42:33;52,693;0;37,809;-249,953;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54592;4;0;0;0;0;0,001;0,004
2018-04-16 09:42:39;52,684;0;37,205;-249,906;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54598;4;0;0;0;0;0,001;0,004
2018-04-16 09:42:43;52,661;0;36,26;-249,875;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54602;4;0;0;0;0;0,001;0,004
2018-04-16 09:42:49;52,698;0;37,825;-249,828;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54608;4;0;0;0;0;0,001;0,004
2018-04-16 09:42:53;52,679;0;36,703;-249,797;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54612;4;0;0;0;0;0,001;0,004
2018-04-16 09:42:59;52,709;0;38,31;-249,75;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54618;4;0;0;0;0;0,001;0,004
2018-04-16 09:43:03;52,698;0;37,295;-249,719;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54622;4;0;0;0;0;0,001;0,004
2018-04-16 09:43:09;52,731;0;38,829;-249,671;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54628;4;0;0;0;0;0,001;0,004
2018-04-16 09:43:13;52,733;0;38,816;-249,639;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54632;4;0;0;0;0;0,001;0,004
2018-04-16 09:43:18;52,748;0;39,403;-249,598;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54637;4;0;0;0;0;0,001;0,004
2018-04-16 09:43:22;52,754;0;39,557;-249,565;81,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54641;4;0;0;0;0;0,001;0,004
2018-04-16 09:43:28;52,75;0;38,885;-249,515;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54647;4;0;0;0;0;0,001;0,004
2018-04-16 09:43:34;52,769;0;39,803;-249,467;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54653;4;0;0;0;0;0,001;0,004
2018-04-16 09:43:38;52,773;0;39,869;-249,433;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54657;4;0;0;0;0;0,001;0,004
2018-04-16 09:43:42;52,767;0;39,473;-249,4;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54661;4;0;0;0;0;0,001;0,004
2018-04-16 09:43:48;52,795;0;40,704;-249,351;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54667;4;0;0;0;0;0,001;0,004
2018-04-16 09:43:54;52,782;0;39,789;-249,301;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54673;4;0;0;0;0;0,001;0,004
2018-04-16 09:43:58;52,786;0;39,804;-249,267;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54677;4;0;0;0;0;0,001;0,004
2018-04-16 09:44:04;52,774;0;38,972;-249,217;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54683;4;0;0;0;0;0,001;0,004
2018-04-16 09:44:09;52,779;0;39,354;-249,176;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54688;4;0;0;0;0;0,001;0,004
2018-04-16 09:44:13;52,784;0;39,635;-249,135;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54692;4;0;0;0;0;0,001;0,004
2018-04-16 09:44:18;52,794;0;40,041;-249,102;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54697;4;0;0;0;0;0,001;0,004
2018-04-16 09:44:23;52,788;0;39,424;-249,052;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54702;4;0;0;0;0;0,001;0,004
2018-04-16 09:44:29;52,784;0;39,619;-249,011;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54708;4;0;0;0;0;0,001;0,004
2018-04-16 09:44:34;52,793;0;39,667;-248,97;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54713;4;0;0;0;0;0,001;0,004
2018-04-16 09:44:38;52,784;0;39,199;-248,937;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54717;4;0;0;0;0;0,001;0,004
2018-04-16 09:44:44;52,789;0;39,59;-248,888;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54723;4;0;0;0;0;0,001;0,004
2018-04-16 09:44:48;52,792;0;39,462;-248,856;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54727;4;0;0;0;0;0,001;0,004
2018-04-16 09:44:52;52,783;0;39,179;-248,823;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54731;4;0;0;0;0;0,001;0,004
2018-04-16 09:44:58;52,793;0;39,611;-248,774;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54737;4;0;0;0;0;0,001;0,004
2018-04-16 09:45:04;52,779;0;38,571;-248,725;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54743;4;0;0;0;0;0,001;0,004
2018-04-16 09:45:08;52,785;0;39,187;-248,693;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54747;4;0;0;0;0;0,001;0,004
2018-04-16 09:45:13;52,779;0;38,616;-248,652;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54752;4;0;0;0;0;0,001;0,004
2018-04-16 09:45:19;52,778;0;38,735;-248,604;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54758;4;0;0;0;0;0,001;0,004
2018-04-16 09:45:23;52,775;0;38,444;-248,572;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54762;4;0;0;0;0;0,001;0,004
2018-04-16 09:45:29;52,78;0;38,64;-248,524;81,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54768;4;0;0;0;0;0,001;0,004
2018-04-16 09:45:33;52,782;0;38,596;-248,491;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54772;4;0;0;0;0;0,001;0,004
2018-04-16 09:45:39;52,771;0;37,823;-248,443;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54778;4;0;0;0;0;0,001;0,004
2018-04-16 09:45:43;52,793;0;38,901;-248,411;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54782;4;0;0;0;0;0,001;0,004
2018-04-16 09:45:49;52,793;0;38,709;-248,363;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54788;4;0;0;0;0;0,001;0,004
2018-04-16 09:45:53;52,79;0;38,807;-248,331;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54792;4;0;0;0;0;0,001;0,004
2018-04-16 09:45:59;52,797;0;38,841;-248,282;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54798;4;0;0;0;0;0,001;0,004
2018-04-16 09:46:03;52,791;0;38,624;-248,25;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54802;4;0;0;0;0;0,001;0,004
2018-04-16 09:46:09;52,807;0;38,889;-248,201;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54808;4;0;0;0;0;0,001;0,004
2018-04-16 09:46:13;52,796;0;38,521;-248,168;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54812;4;0;0;0;0;0,001;0,004
2018-04-16 09:46:19;52,805;0;39,024;-248,12;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54818;4;0;0;0;0;0,001;0,004
2018-04-16 09:46:23;52,809;0;39,139;-248,088;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54822;4;0;0;0;0;0,001;0,004
2018-04-16 09:46:29;52,826;0;39,675;-248,039;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54828;4;0;0;0;0;0,001;0,004
2018-04-16 09:46:33;52,817;0;39,228;-248,006;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54832;4;0;0;0;0;0,001;0,004
2018-04-16 09:46:39;52,83;0;39,483;-247,956;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54838;4;0;0;0;0;0,001;0,004
2018-04-16 09:46:43;52,835;0;39,491;-247,923;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54842;4;0;0;0;0;0,001;0,004
2018-04-16 09:46:49;52,838;0;39,573;-247,874;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54848;4;0;0;0;0;0,001;0,004
2018-04-16 09:46:53;52,842;0;39,916;-247,841;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54852;4;0;0;0;0;0,001;0,004
2018-04-16 09:46:57;52,846;0;39,937;-247,808;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54856;4;0;0;0;0;0,001;0,004
2018-04-16 09:47:03;52,848;0;39,864;-247,758;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54862;4;0;0;0;0;0,001;0,004
2018-04-16 09:47:09;52,842;0;39,561;-247,708;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54868;4;0;0;0;0;0,001;0,004
2018-04-16 09:47:13;52,852;0;39,915;-247,674;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54872;4;0;0;0;0;0,001;0,004
2018-04-16 09:47:17;52,861;0;40,455;-247,641;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54876;4;0;0;0;0;0,001;0,004
2018-04-16 09:47:23;52,867;0;40,544;-247,591;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54882;4;0;0;0;0;0,001;0,004
2018-04-16 09:47:29;52,862;0;39,937;-247,54;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54888;4;0;0;0;0;0,001;0,004
2018-04-16 09:47:33;52,851;0;39,543;-247,507;82;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54892;4;0;0;0;0;0,001;0,004
2018-04-16 09:47:39;52,847;0;39,216;-247,458;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54898;4;0;0;0;0;0,001;0,004
2018-04-16 09:47:43;52,867;0;40,351;-247,424;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54902;4;0;0;0;0;0,001;0,004
2018-04-16 09:47:49;52,859;0;39,84;-247,374;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54908;4;0;0;0;0;0,001;0,004
2018-04-16 09:47:53;52,871;0;40,332;-247,341;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54912;4;0;0;0;0;0,001;0,004
2018-04-16 09:47:59;52,87;0;40,211;-247,29;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54918;4;0;0;0;0;0,001;0,004
2018-04-16 09:48:03;52,883;0;40,705;-247,257;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54922;4;0;0;0;0;0,001;0,004
2018-04-16 09:48:07;52,902;0;41,606;-247,222;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54926;4;0;0;0;0;0,001;0,004
2018-04-16 09:48:13;52,902;0;41,137;-247,171;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54932;4;0;0;0;0;0,001;0,004
2018-04-16 09:48:19;52,904;0;41,06;-247,12;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54938;4;0;0;0;0;0,001;0,004
2018-04-16 09:48:23;52,898;0;40,784;-247,086;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54942;4;0;0;0;0;0,001;0,004
2018-04-16 09:48:27;52,912;0;41,48;-247,051;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54946;4;0;0;0;0;0,001;0,004
2018-04-16 09:48:33;52,908;0;41,157;-247;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54952;4;0;0;0;0;0,001;0,004
2018-04-16 09:48:39;52,914;0;41,266;-246,948;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54958;4;0;0;0;0;0,001;0,004
2018-04-16 09:48:43;52,911;0;41,346;-246,914;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54962;4;0;0;0;0;0,001;0,004
2018-04-16 09:48:49;52,936;0;42,089;-246,862;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54968;4;0;0;0;0;0,001;0,004
2018-04-16 09:48:53;52,934;0;41,883;-246,827;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54972;4;0;0;0;0;0,001;0,004
2018-04-16 09:48:58;52,946;0;42,338;-246,783;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54977;4;0;0;0;0;0,001;0,004
2018-04-16 09:49:04;52,925;0;41,184;-246,731;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54983;4;0;0;0;0;0,001;0,004
2018-04-16 09:49:08;52,948;0;42,535;-246,696;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54987;4;0;0;0;0;0,001;0,004
2018-04-16 09:49:14;52,953;0;42,686;-246,643;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54993;4;0;0;0;0;0,001;0,004
2018-04-16 09:49:18;52,956;0;42,516;-246,608;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;54997;4;0;0;0;0;0,001;0,004
2018-04-16 09:49:24;52,947;0;42,011;-246,556;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55003;4;0;0;0;0;0,001;0,004
2018-04-16 09:49:28;52,958;0;42,33;-246,52;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55007;4;0;0;0;0;0,001;0,004
2018-04-16 09:49:34;52,942;0;41,305;-246,468;82,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55013;4;0;0;0;0;0,001;0,004
2018-04-16 09:49:39;52,997;0;44,134;-246,422;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55018;4;0;0;0;0;0,001;0,004
2018-04-16 09:49:43;52,951;0;41,54;-246,387;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55022;4;0;0;0;0;0,001;0,004
2018-04-16 09:49:49;52,979;0;43,017;-246,333;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55028;4;0;0;0;0;0,001;0,004
2018-04-16 09:49:53;52,973;0;42,582;-246,298;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55032;4;0;0;0;0;0,001;0,004
2018-04-16 09:49:59;52,984;0;43,026;-246,244;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55038;4;0;0;0;0;0,001;0,004
2018-04-16 09:50:03;53,001;0;43,787;-246,208;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55042;4;0;0;0;0;0,001;0,004
2018-04-16 09:50:09;53,011;0;44,352;-246,153;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55048;4;0;0;0;0;0,001;0,004
2018-04-16 09:50:13;52,995;0;43,047;-246,117;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55052;4;0;0;0;0;0,001;0,004
2018-04-16 09:50:19;53,004;0;43,522;-246,062;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55058;4;0;0;0;0;0,001;0,004
2018-04-16 09:50:24;53,017;0;44,157;-246,016;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55063;4;0;0;0;0;0,001;0,004
2018-04-16 09:50:28;53,027;0;44,501;-245,979;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55067;4;0;0;0;0;0,001;0,004
2018-04-16 09:50:32;53,033;0;44,697;-245,942;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55071;4;0;0;0;0;0,001;0,004
2018-04-16 09:50:38;53,04;0;44,975;-245,886;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55077;4;0;0;0;0;0,001;0,004
2018-04-16 09:50:44;53,055;0;45,567;-245,829;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55083;4;0;0;0;0;0,001;0,004
2018-04-16 09:50:48;53,063;0;45,395;-245,791;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55087;4;0;0;0;0;0,001;0,004
2018-04-16 09:50:52;53,058;0;45,125;-245,754;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55091;4;0;0;0;0;0,001;0,004
2018-04-16 09:50:58;53,047;0;44,766;-245,688;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55097;4;0;0;0;0;0,001;0,004
2018-04-16 09:51:04;53,051;0;44,837;-245,641;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55103;4;0;0;0;0;0,001;0,004
2018-04-16 09:51:08;53,068;0;45,594;-245,603;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55107;4;0;0;0;0;0,001;0,004
2018-04-16 09:51:13;53,064;0;45,27;-245,556;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55112;4;0;0;0;0;0,001;0,004
2018-04-16 09:51:19;53,073;0;45,567;-245,498;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55118;4;0;0;0;0;0,001;0,004
2018-04-16 09:51:23;53,084;0;45,834;-245,461;82,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55122;4;0;0;0;0;0,001;0,004
2018-04-16 09:51:29;53,092;0;46,432;-245,403;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55128;4;0;0;0;0;0,001;0,004
2018-04-16 09:51:33;53,066;0;44,934;-245,365;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55132;4;0;0;0;0;0,001;0,004
2018-04-16 09:51:38;53,072;0;45,383;-245,318;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55137;4;0;0;0;0;0,001;0,004
2018-04-16 09:51:44;53,085;0;45,716;-245,261;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55143;4;0;0;0;0;0,001;0,004
2018-04-16 09:51:48;53,071;0;44,856;-245,223;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55147;4;0;0;0;0;0,001;0,004
2018-04-16 09:51:54;53,098;0;46,227;-245,166;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55153;4;0;0;0;0;0,001;0,004
2018-04-16 09:51:59;53,099;0;45,975;-245,118;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55158;4;0;0;0;0;0,001;0,004
2018-04-16 09:52:03;53,088;0;45,834;-245,08;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55162;4;0;0;0;0;0,001;0,004
2018-04-16 09:52:08;53,084;0;45,466;-245,023;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55167;4;0;0;0;0;0,001;0,004
2018-04-16 09:52:14;53,089;0;45,662;-244,975;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55173;4;0;0;0;0;0,001;0,004
2018-04-16 09:52:19;53,107;0;46,372;-244,927;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55178;4;0;0;0;0;0,001;0,004
2018-04-16 09:52:23;53,096;0;45,676;-244,889;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55182;4;0;0;0;0;0,001;0,004
2018-04-16 09:52:29;53,115;0;46,534;-244,831;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55188;4;0;0;0;0;0,001;0,004
2018-04-16 09:52:34;53,117;0;46,577;-244,783;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55193;4;0;0;0;0;0,001;0,004
2018-04-16 09:52:39;53,144;0;47,781;-244,734;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55198;4;0;0;0;0;0,001;0,004
2018-04-16 09:52:43;53,122;0;46,569;-244,695;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55202;4;0;0;0;0;0,001;0,004
2018-04-16 09:52:49;53,121;0;46,265;-244,637;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55208;4;0;0;0;0;0,001;0,004
2018-04-16 09:52:53;53,127;0;46,747;-244,598;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55212;4;0;0;0;0;0,001;0,004
2018-04-16 09:52:58;53,127;0;46,444;-244,55;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55217;4;0;0;0;0;0,001;0,004
2018-04-16 09:53:04;53,131;0;46,617;-244,492;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55223;4;0;0;0;0;0,001;0,004
2018-04-16 09:53:08;53,143;0;47,183;-244,453;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55227;4;0;0;0;0;0,001;0,004
2018-04-16 09:53:14;53,129;0;46,199;-244,394;82,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55233;4;0;0;0;0;0,001;0,004
2018-04-16 09:53:18;53,141;0;46,902;-244,355;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55237;4;0;0;0;0;0,001;0,004
2018-04-16 09:53:24;53,141;0;46,62;-244,297;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55243;4;0;0;0;0;0,001;0,004
2018-04-16 09:53:29;53,153;0;47,316;-244,248;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55248;4;0;0;0;0;0,001;0,004
2018-04-16 09:53:33;53,161;0;47,403;-244,208;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55252;4;0;0;0;0;0,001;0,004
2018-04-16 09:53:46;53,148;0;47,005;-244,189;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55254;4;0;0;0;0;0,001;0,004
2018-04-16 09:53:48;53,175;0;48,029;-244,051;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55267;4;0;0;0;0;0,001;0,004
2018-04-16 09:53:53;53,166;0;47,397;-244,012;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55272;4;0;0;0;0;0,001;0,004
2018-04-16 09:53:57;53,185;0;48,251;-243,972;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55276;4;0;0;0;0;0,001;0,004
2018-04-16 09:54:03;53,165;0;47,198;-243,913;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55282;4;0;0;0;0;0,001;0,004
2018-04-16 09:54:09;53,174;0;47,527;-243,853;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55288;4;0;0;0;0;0,001;0,004
2018-04-16 09:54:13;53,171;0;47,252;-243,814;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55292;4;0;0;0;0;0,001;0,004
2018-04-16 09:54:19;53,167;0;47,003;-243,754;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55298;4;0;0;0;0;0,001;0,004
2018-04-16 09:54:23;53,176;0;47,415;-243,715;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55302;4;0;0;0;0;0,001;0,004
2018-04-16 09:54:29;53,176;0;47,283;-243,655;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55308;4;0;0;0;0;0,001;0,004
2018-04-16 09:54:33;53,17;0;47,177;-243,616;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55312;4;0;0;0;0;0,001;0,004
2018-04-16 09:54:39;53,17;0;46,888;-243,557;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55318;4;0;0;0;0;0,001;0,004
2018-04-16 09:54:43;53,168;0;46,75;-243,517;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55322;4;0;0;0;0;0,001;0,004
2018-04-16 09:54:47;53,174;0;46,932;-243,478;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55326;4;0;0;0;0;0,001;0,004
2018-04-16 09:54:53;53,189;0;47,686;-243,418;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55332;4;0;0;0;0;0,001;0,004
2018-04-16 09:54:59;53,172;0;46,452;-243,359;82,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55338;4;0;0;0;0;0,001;0,004
2018-04-16 09:55:03;53,133;0;44,569;-243,321;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55342;4;0;0;0;0;0,001;0,004
2018-04-16 09:55:09;53,199;0;48,112;-243,263;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55348;4;0;0;0;0;0,001;0,004
2018-04-16 09:55:13;53,173;0;46,44;-243,223;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55352;4;0;0;0;0;0,001;0,004
2018-04-16 09:55:19;53,186;0;47,082;-243,165;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55358;4;0;0;0;0;0,001;0,004
2018-04-16 09:55:23;53,191;0;47,236;-243,116;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55362;4;0;0;0;0;0,001;0,004
2018-04-16 09:55:29;53,188;0;46,746;-243,066;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55368;4;0;0;0;0;0,001;0,004
2018-04-16 09:55:34;53,191;0;47,073;-243,018;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55373;4;0;0;0;0;0,001;0,004
2018-04-16 09:55:38;53,179;0;46,325;-242,979;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55377;4;0;0;0;0;0,001;0,004
2018-04-16 09:55:41;53,205;0;47,589;-242,95;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55380;4;0;0;0;0;0,001;0,004
2018-04-16 09:55:49;53,203;0;47,305;-242,871;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55388;4;0;0;0;0;0,001;0,004
2018-04-16 09:55:53;53,193;0;46,681;-242,832;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55392;4;0;0;0;0;0,001;0,004
2018-04-16 09:55:59;53,206;0;47,473;-242,773;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55398;4;0;0;0;0;0,001;0,004
2018-04-16 09:56:03;53,191;0;46,646;-242,734;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55402;4;0;0;0;0;0,001;0,004
2018-04-16 09:56:09;53,211;0;47,349;-242,676;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55408;4;0;0;0;0;0,001;0,004
2018-04-16 09:56:14;53,205;0;47,165;-242,626;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55413;4;0;0;0;0;0,001;0,004
2018-04-16 09:56:18;53,205;0;47,059;-242,587;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55417;4;0;0;0;0;0,001;0,004
2018-04-16 09:56:24;53,192;0;46,254;-242,528;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55423;4;0;0;0;0;0,001;0,004
2018-04-16 09:56:28;53,212;0;47,446;-242,489;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55427;4;0;0;0;0;0,001;0,004
2018-04-16 09:56:33;53,203;0;46,463;-242,441;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55432;4;0;0;0;0;0,001;0,004
2018-04-16 09:56:38;53,215;0;47,388;-242,392;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55437;4;0;0;0;0;0,001;0,004
2018-04-16 09:56:44;53,207;0;46,762;-242,333;82,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55443;4;0;0;0;0;0,001;0,004
2018-04-16 09:56:49;53,18;0;45,16;-242,285;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55448;4;0;0;0;0;0,001;0,004
2018-04-16 09:56:53;53,146;0;43,857;-242,238;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55452;4;0;0;0;0;0,001;0,004
2018-04-16 09:56:59;53,11;0;42,177;-242,193;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55458;4;0;0;0;0;0,001;0,004
2018-04-16 09:57:03;53,143;0;44,046;-242,147;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55462;4;0;0;0;0;0,001;0,004
2018-04-16 09:57:09;53,139;0;43,834;-242,102;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55468;4;0;0;0;0;0,001;0,004
2018-04-16 09:57:13;53,142;0;43,987;-242,065;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55472;4;0;0;0;0;0,001;0,004
2018-04-16 09:57:19;53,142;0;43,942;-242,01;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55478;4;0;0;0;0;0,001;0,004
2018-04-16 09:57:24;53,15;0;44,298;-241,965;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55483;4;0;0;0;0;0,001;0,004
2018-04-16 09:57:29;53,134;0;43,372;-241,92;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55488;4;0;0;0;0;0,001;0,004
2018-04-16 09:57:33;53,133;0;43,21;-241,883;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55492;4;0;0;0;0;0,001;0,004
2018-04-16 09:57:39;53,132;0;43,113;-241,829;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55498;4;0;0;0;0;0,001;0,004
2018-04-16 09:57:43;53,125;0;42,889;-241,793;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55502;4;0;0;0;0;0,001;0,004
2018-04-16 09:57:49;53,142;0;43,485;-241,739;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55508;4;0;0;0;0;0,001;0,004
2018-04-16 09:57:53;53,155;0;44,1;-241,693;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55512;4;0;0;0;0;0,001;0,004
2018-04-16 09:57:59;53,139;0;43,133;-241,648;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55518;4;0;0;0;0;0,001;0,004
2018-04-16 09:58:04;53,139;0;43,079;-241,603;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55523;4;0;0;0;0;0,001;0,004
2018-04-16 09:58:08;53,145;0;43,362;-241,567;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55527;4;0;0;0;0;0,001;0,004
2018-04-16 09:58:12;53,149;0;43,459;-241,531;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55531;4;0;0;0;0;0,001;0,004
2018-04-16 09:58:18;53,139;0;42,942;-241,477;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55537;4;0;0;0;0;0,001;0,004
2018-04-16 09:58:24;53,133;0;42,799;-241,424;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55543;4;0;0;0;0;0,001;0,004
2018-04-16 09:58:29;53,146;0;43,147;-241,379;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55548;4;0;0;0;0;0,001;0,004
2018-04-16 09:58:33;53,107;0;40,811;-241,344;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55552;4;0;0;0;0;0,001;0,004
2018-04-16 09:58:39;53,157;0;43,697;-241,291;82,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55558;4;0;0;0;0;0,001;0,004
2018-04-16 09:58:43;53,146;0;42,893;-241,255;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55562;4;0;0;0;0;0,001;0,004
2018-04-16 09:58:49;53,136;0;42,617;-241,202;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55568;4;0;0;0;0;0,001;0,004
2018-04-16 09:58:53;53,142;0;42,612;-241,166;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55572;4;0;0;0;0;0,001;0,004
2018-04-16 09:58:59;53,144;0;42,331;-241,113;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55578;4;0;0;0;0;0,001;0,004
2018-04-16 09:59:03;53,124;0;41,404;-241,078;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55582;4;0;0;0;0;0,001;0,004
2018-04-16 09:59:09;53,13;0;41,771;-241,026;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55588;4;0;0;0;0;0,001;0,004
2018-04-16 09:59:13;53,116;0;41,022;-240,991;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55592;4;0;0;0;0;0,001;0,004
2018-04-16 09:59:17;53,106;0;40,609;-240,957;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55596;4;0;0;0;0;0,001;0,004
2018-04-16 09:59:23;53,112;0;40,851;-240,905;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55602;4;0;0;0;0;0,001;0,004
2018-04-16 09:59:29;53,109;0;40,814;-240,855;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55608;4;0;0;0;0;0,001;0,004
2018-04-16 09:59:33;53,139;0;42,35;-240,82;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55612;4;0;0;0;0;0,001;0,004
2018-04-16 09:59:37;53,131;0;41,609;-240,785;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55616;4;0;0;0;0;0,001;0,004
2018-04-16 09:59:43;53,183;0;44,03;-240,731;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55622;4;0;0;0;0;0,001;0,004
2018-04-16 09:59:49;53,178;0;43,331;-240,677;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55628;4;0;0;0;0;0,001;0,004
2018-04-16 09:59:53;53,181;0;43,218;-240,641;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55632;4;0;0;0;0;0,001;0,004
2018-04-16 09:59:57;53,184;0;43,363;-240,605;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55636;4;0;0;0;0;0,001;0,004
2018-04-16 10:00:03;53,196;0;43,775;-240,551;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55642;4;0;0;0;0;0,001;0,004
2018-04-16 10:00:08;53,171;0;42,61;-240,506;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55647;4;0;0;0;0;0,001;0,004
2018-04-16 10:00:14;53,214;0;44,462;-240,451;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55653;4;0;0;0;0;0,001;0,004
2018-04-16 10:00:19;53,206;0;43,648;-240,406;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55658;4;0;0;0;0;0,001;0,004
2018-04-16 10:00:24;53,223;0;44,46;-240,359;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55663;4;0;0;0;0;0,001;0,004
2018-04-16 10:00:29;53,229;0;44,433;-240,313;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55668;4;0;0;0;0;0,001;0,004
2018-04-16 10:00:34;53,238;0;44,575;-240,267;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55673;4;0;0;0;0;0,001;0,004
2018-04-16 10:00:38;53,236;0;44,692;-240,23;82,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55677;4;0;0;0;0;0,001;0,004
2018-04-16 10:00:48;53,247;0;44,663;-240,137;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55687;4;0;0;0;0;0,001;0,004
2018-04-16 10:00:54;53,259;0;45,574;-240,081;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55693;4;0;0;0;0;0,001;0,004
2018-04-16 10:00:58;53,276;0;46,1;-240,043;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55697;4;0;0;0;0;0,001;0,004
2018-04-16 10:01:03;53,277;0;45,704;-239,995;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55702;4;0;0;0;0;0,001;0,004
2018-04-16 10:01:07;53,265;0;45,233;-239,957;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55706;4;0;0;0;0;0,001;0,004
2018-04-16 10:01:13;53,268;0;45,16;-239,901;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55712;4;0;0;0;0;0,001;0,004
2018-04-16 10:01:19;53,283;0;45,735;-239,843;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55718;4;0;0;0;0;0,001;0,004
2018-04-16 10:01:24;53,291;0;46,167;-239,796;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55723;4;0;0;0;0;0,001;0,004
2018-04-16 10:01:28;53,282;0;45,539;-239,757;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55727;4;0;0;0;0;0,001;0,004
2018-04-16 10:01:34;53,3;0;46,251;-239,7;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55733;4;0;0;0;0;0,001;0,004
2018-04-16 10:01:38;53,305;0;46,412;-239,661;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55737;4;0;0;0;0;0,001;0,004
2018-04-16 10:01:44;53,318;0;46,965;-239,603;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55743;4;0;0;0;0;0,001;0,004
2018-04-16 10:01:48;53,309;0;46,461;-239,564;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55747;4;0;0;0;0;0,001;0,004
2018-04-16 10:01:53;53,319;0;46,814;-239,516;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55752;4;0;0;0;0;0,001;0,004
2018-04-16 10:01:59;53,314;0;46,23;-239,457;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55758;4;0;0;0;0;0,001;0,004
2018-04-16 10:02:03;53,322;0;46,817;-239,418;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55762;4;0;0;0;0;0,001;0,004
2018-04-16 10:02:09;53,32;0;46,617;-239,36;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55768;4;0;0;0;0;0,001;0,004
2018-04-16 10:02:14;53,329;0;46,841;-239,311;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55773;4;0;0;0;0;0,001;0,004
2018-04-16 10:02:18;53,344;0;47,224;-239,272;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55777;4;0;0;0;0;0,001;0,004
2018-04-16 10:02:24;53,341;0;47,235;-239,213;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55783;4;0;0;0;0;0,001;0,004
2018-04-16 10:02:28;53,339;0;46,925;-239,174;82,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55787;4;0;0;0;0;0,001;0,004
2018-04-16 10:02:34;53,35;0;47,785;-239,115;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55793;4;0;0;0;0;0,001;0,004
2018-04-16 10:02:38;53,362;0;48,014;-239,075;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55797;4;0;0;0;0;0,001;0,004
2018-04-16 10:02:44;53,362;0;47,594;-239,015;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55803;4;0;0;0;0;0,001;0,004
2018-04-16 10:02:48;53,37;0;48,02;-238,976;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55807;4;0;0;0;0;0,001;0,004
2018-04-16 10:02:53;53,35;0;46,926;-238,926;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55812;4;0;0;0;0;0,001;0,004
2018-04-16 10:02:59;53,377;0;47,905;-238,866;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55818;4;0;0;0;0;0,001;0,004
2018-04-16 10:03:03;53,386;0;48,661;-238,826;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55822;4;0;0;0;0;0,001;0,004
2018-04-16 10:03:09;53,391;0;48,411;-238,765;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55828;4;0;0;0;0;0,001;0,004
2018-04-16 10:03:13;53,394;0;48,421;-238,724;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55832;4;0;0;0;0;0,001;0,004
2018-04-16 10:03:18;53,391;0;48,325;-238,674;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55837;4;0;0;0;0;0,001;0,004
2018-04-16 10:03:24;53,388;0;48,257;-238,614;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55843;4;0;0;0;0;0,001;0,004
2018-04-16 10:03:28;53,405;0;48,947;-238,573;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55847;4;0;0;0;0;0,001;0,004
2018-04-16 10:03:32;53,405;0;48,808;-238,533;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55851;4;0;0;0;0;0,001;0,004
2018-04-16 10:03:39;53,401;0;48,499;-238,462;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55858;4;0;0;0;0;0,001;0,004
2018-04-16 10:03:43;53,406;0;48,84;-238,422;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55862;4;0;0;0;0;0,001;0,004
2018-04-16 10:03:49;53,409;0;48,788;-238,361;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55868;4;0;0;0;0;0,001;0,004
2018-04-16 10:03:53;53,414;0;48,925;-238,32;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55872;4;0;0;0;0;0,001;0,004
2018-04-16 10:03:59;53,419;0;48,981;-238,26;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55878;4;0;0;0;0;0,001;0,004
2018-04-16 10:04:04;53,428;0;49,474;-238,208;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55883;4;0;0;0;0;0,001;0,004
2018-04-16 10:04:08;53,422;0;48,955;-238,167;82,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55887;4;0;0;0;0;0,001;0,004
2018-04-16 10:04:14;53,412;0;48,343;-238,106;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55893;4;0;0;0;0;0,001;0,004
2018-04-16 10:04:18;53,42;0;48,764;-238,056;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55897;4;0;0;0;0;0,001;0,004
2018-04-16 10:04:23;53,419;0;48,792;-238,015;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55902;4;0;0;0;0;0,001;0,004
2018-04-16 10:04:29;53,423;0;49,006;-237,954;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55908;4;0;0;0;0;0,001;0,004
2018-04-16 10:04:33;53,427;0;48,816;-237,913;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55912;4;0;0;0;0;0,001;0,004
2018-04-16 10:04:39;53,437;0;49,091;-237,852;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55918;4;0;0;0;0;0,001;0,004
2018-04-16 10:04:43;53,44;0;49,138;-237,811;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55922;4;0;0;0;0;0,001;0,004
2018-04-16 10:04:48;53,428;0;48,468;-237,759;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55927;4;0;0;0;0;0,001;0,004
2018-04-16 10:04:54;53,44;0;49,233;-237,698;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55933;4;0;0;0;0;0,001;0,004
2018-04-16 10:04:58;53,428;0;48,492;-237,658;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55937;4;0;0;0;0;0,001;0,004
2018-04-16 10:05:04;53,439;0;48,965;-237,597;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55943;4;0;0;0;0;0,001;0,004
2018-04-16 10:05:08;53,428;0;48,321;-237,556;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55947;4;0;0;0;0;0,001;0,004
2018-04-16 10:05:14;53,43;0;48,347;-237,495;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55953;4;0;0;0;0;0,001;0,004
2018-04-16 10:05:18;53,433;0;48,299;-237,455;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55957;4;0;0;0;0;0,001;0,004
2018-04-16 10:05:24;53,432;0;48,761;-237,394;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55963;4;0;0;0;0;0,001;0,004
2018-04-16 10:05:28;53,431;0;48,208;-237,354;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55967;4;0;0;0;0;0,001;0,004
2018-04-16 10:05:33;53,449;0;49,227;-237,304;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55972;4;0;0;0;0;0,001;0,004
2018-04-16 10:05:38;53,433;0;48,148;-237,253;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55977;4;0;0;0;0;0,001;0,004
2018-04-16 10:05:43;53,44;0;48,326;-237,202;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55982;4;0;0;0;0;0,001;0,004
2018-04-16 10:05:49;53,439;0;48,421;-237,142;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55988;4;0;0;0;0;0,001;0,004
2018-04-16 10:05:53;53,431;0;47,994;-237,101;83;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55992;4;0;0;0;0;0,001;0,004
2018-04-16 10:05:59;53,453;0;48,759;-237,04;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;55998;4;0;0;0;0;0,001;0,004
2018-04-16 10:06:04;53,451;0;48,649;-236,989;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56003;4;0;0;0;0;0,001;0,004
2018-04-16 10:06:08;53,452;0;48,658;-236,949;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56007;4;0;0;0;0;0,001;0,004
2018-04-16 10:06:14;53,456;0;48,812;-236,888;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56013;4;0;0;0;0;0,001;0,004
2018-04-16 10:06:18;53,445;0;47,951;-236,848;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56017;4;0;0;0;0;0,001;0,004
2018-04-16 10:06:24;53,447;0;48,14;-236,788;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56023;4;0;0;0;0;0,001;0,004
2018-04-16 10:06:28;53,465;0;49,896;-236,747;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56027;4;0;0;0;0;0,001;0,004
2018-04-16 10:06:34;53,49;0;50,159;-236,686;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56033;4;0;0;0;0;0,001;0,004
2018-04-16 10:06:38;53,496;0;50,214;-236,644;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56037;4;0;0;0;0;0,001;0,004
2018-04-16 10:06:44;53,497;0;49,978;-236,581;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56043;4;0;0;0;0;0,001;0,004
2018-04-16 10:06:48;53,502;0;50,001;-236,539;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56047;4;0;0;0;0;0,001;0,004
2018-04-16 10:06:54;53,536;0;51,331;-236,476;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56053;4;0;0;0;0;0,001;0,004
2018-04-16 10:06:58;53,503;0;49,498;-236,434;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56057;4;0;0;0;0;0,001;0,004
2018-04-16 10:07:04;53,515;0;50,024;-236,371;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56063;4;0;0;0;0;0,001;0,004
2018-04-16 10:07:08;53,54;0;51,369;-236,328;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56067;4;0;0;0;0;0,001;0,004
2018-04-16 10:07:14;53,498;0;48,567;-236,265;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56073;4;0;0;0;0;0,001;0,004
2018-04-16 10:07:18;53,561;0;52,343;-236,223;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56077;4;0;0;0;0;0,001;0,004
2018-04-16 10:07:24;53,549;0;51,301;-236,158;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56083;4;0;0;0;0;0,001;0,004
