TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 10:07:28;53,558;0;51,35;-236,115;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56087;4;0;0;0;0;0,001;0,004
2018-04-16 10:07:34;53,549;0;51,208;-236,051;83,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56093;4;0;0;0;0;0,001;0,004
2018-04-16 10:07:38;53,531;0;50,024;-235,998;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56097;4;0;0;0;0;0,001;0,004
2018-04-16 10:07:43;53,543;0;50,942;-235,946;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56102;4;0;0;0;0;0,001;0,004
2018-04-16 10:07:49;53,564;0;51,743;-235,893;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56108;4;0;0;0;0;0,001;0,004
2018-04-16 10:07:53;53,556;0;51,221;-235,85;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56112;4;0;0;0;0;0,001;0,004
2018-04-16 10:07:57;53,537;0;49,897;-235,808;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56116;4;0;0;0;0;0,001;0,004
2018-04-16 10:08:03;53,546;0;50,55;-235,745;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56122;4;0;0;0;0;0,001;0,004
2018-04-16 10:08:09;53,548;0;50,741;-235,681;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56128;4;0;0;0;0;0,001;0,004
2018-04-16 10:08:13;53,537;0;49,851;-235,639;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56132;4;0;0;0;0;0,001;0,004
2018-04-16 10:08:19;53,542;0;50,436;-235,577;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56138;4;0;0;0;0;0,001;0,004
2018-04-16 10:08:24;53,544;0;50,264;-235,524;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56143;4;0;0;0;0;0,001;0,004
2018-04-16 10:08:28;53,55;0;50,547;-235,482;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56147;4;0;0;0;0;0,001;0,004
2018-04-16 10:08:34;53,556;0;50,917;-235,419;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56153;4;0;0;0;0;0,001;0,004
2018-04-16 10:08:38;53,57;0;51,146;-235,377;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56157;4;0;0;0;0;0,001;0,004
2018-04-16 10:08:43;53,563;0;50,758;-235,324;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56162;4;0;0;0;0;0,001;0,004
2018-04-16 10:08:49;53,554;0;50,314;-235,261;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56168;4;0;0;0;0;0,001;0,004
2018-04-16 10:08:53;53,57;0;51,099;-235,219;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56172;4;0;0;0;0;0,001;0,004
2018-04-16 10:08:59;53,56;0;50,322;-235,156;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56178;4;0;0;0;0;0,001;0,004
2018-04-16 10:09:03;53,57;0;50,598;-235,113;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56182;4;0;0;0;0;0,001;0,004
2018-04-16 10:09:09;53,565;0;50,487;-235,05;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56188;4;0;0;0;0;0,001;0,004
2018-04-16 10:09:13;53,59;0;51,427;-235,007;83,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56192;4;0;0;0;0;0,001;0,004
2018-04-16 10:09:19;53,566;0;50,569;-234,944;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56198;4;0;0;0;0;0,001;0,004
2018-04-16 10:09:23;53,593;0;51,521;-234,901;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56202;4;0;0;0;0;0,001;0,004
2018-04-16 10:09:29;53,571;0;50,428;-234,838;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56208;4;0;0;0;0;0,001;0,004
2018-04-16 10:09:33;53,582;0;50,99;-234,797;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56212;4;0;0;0;0;0,001;0,004
2018-04-16 10:09:39;53,564;0;50,04;-234,734;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56218;4;0;0;0;0;0,001;0,004
2018-04-16 10:09:43;53,577;0;50,314;-234,692;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56222;4;0;0;0;0;0,001;0,004
2018-04-16 10:09:49;53,582;0;50,571;-234,629;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56228;4;0;0;0;0;0,001;0,004
2018-04-16 10:09:53;53,573;0;50,069;-234,587;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56232;4;0;0;0;0;0,001;0,004
2018-04-16 10:09:59;53,587;0;50,777;-234,524;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56238;4;0;0;0;0;0,001;0,004
2018-04-16 10:10:02;53,579;0;49,91;-234,492;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56241;4;0;0;0;0;0,001;0,004
2018-04-16 10:10:08;53,594;0;50,74;-234,429;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56247;4;0;0;0;0;0,001;0,004
2018-04-16 10:10:14;53,599;0;50,808;-234,366;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56253;4;0;0;0;0;0,001;0,004
2018-04-16 10:10:18;53,602;0;51,01;-234,324;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56257;4;0;0;0;0;0,001;0,004
2018-04-16 10:10:23;53,592;0;50,403;-234,271;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56262;4;0;0;0;0;0,001;0,004
2018-04-16 10:10:28;53,609;0;51,098;-234,218;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56267;4;0;0;0;0;0,001;0,004
2018-04-16 10:10:34;53,605;0;50,524;-234,154;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56273;4;0;0;0;0;0,001;0,004
2018-04-16 10:10:39;53,619;0;51,19;-234,101;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56278;4;0;0;0;0;0,001;0,004
2018-04-16 10:10:43;53,604;0;50,372;-234,058;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56282;4;0;0;0;0;0,001;0,004
2018-04-16 10:10:49;53,612;0;50,733;-233,995;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56288;4;0;0;0;0;0,001;0,004
2018-04-16 10:10:53;53,63;0;51,678;-233,952;83,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56292;4;0;0;0;0;0,001;0,004
2018-04-16 10:10:59;53,645;0;52,026;-233,888;83,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56298;4;0;0;0;0;0,001;0,004
2018-04-16 10:11:03;53,64;0;51,542;-233,845;83,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56302;4;0;0;0;0;0,001;0,004
2018-04-16 10:11:09;53,643;0;51,74;-233,78;83,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56308;4;0;0;0;0;0,001;0,004
2018-04-16 10:11:13;53,655;0;52,038;-233,737;83,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56312;4;0;0;0;0;0,001;0,004
2018-04-16 10:11:18;53,643;0;51,349;-233,683;83,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56317;4;0;0;0;0;0,001;0,004
2018-04-16 10:11:24;53,641;0;51,366;-233,62;83,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56323;4;0;0;0;0;0,001;0,004
2018-04-16 10:11:28;53,675;0;53,075;-233,576;83,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56327;4;0;0;0;0;0,001;0,004
2018-04-16 10:11:34;53,663;0;51,742;-233,51;83,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56333;4;0;0;0;0;0,001;0,004
2018-04-16 10:11:38;53,683;0;52,659;-233,467;83,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56337;4;0;0;0;0;0,001;0,004
2018-04-16 10:11:44;53,665;0;51,949;-233,402;83,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56343;4;0;0;0;0;0,001;0,004
2018-04-16 10:11:48;53,68;0;52,7;-233,358;83,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56347;4;0;0;0;0;0,001;0,004
2018-04-16 10:11:54;53,691;0;52,69;-233,292;83,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56353;4;0;0;0;0;0,001;0,004
2018-04-16 10:11:58;53,697;0;52,99;-233,248;83,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56357;4;0;0;0;0;0,001;0,004
2018-04-16 10:12:04;53,699;0;52,925;-233,182;83,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56363;4;0;0;0;0;0,001;0,004
2018-04-16 10:12:08;53,707;0;53,104;-233,138;83,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56367;4;0;0;0;0;0,001;0,004
2018-04-16 10:12:14;53,702;0;52,624;-233,071;83,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56373;4;0;0;0;0;0,001;0,004
2018-04-16 10:12:18;53,7;0;52,591;-233,028;83,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56377;4;0;0;0;0;0,001;0,004
2018-04-16 10:12:24;53,736;0;54,265;-232,961;83,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56383;4;0;0;0;0;0,001;0,004
2018-04-16 10:12:28;53,715;0;52,998;-232,916;83,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56387;4;0;0;0;0;0,001;0,004
2018-04-16 10:12:34;53,716;0;53,108;-232,85;83,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56393;4;0;0;0;0;0,001;0,004
2018-04-16 10:12:38;53,731;0;53,757;-232,806;83,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56397;4;0;0;0;0;0,001;0,004
2018-04-16 10:12:44;53,756;0;54,529;-232,738;83,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56403;4;0;0;0;0;0,001;0,004
2018-04-16 10:12:48;53,736;0;53,582;-232,693;83,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56407;4;0;0;0;0;0,001;0,004
2018-04-16 10:12:54;53,734;0;53,41;-232,626;83,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56413;4;0;0;0;0;0,001;0,004
2018-04-16 10:12:58;53,733;0;53,207;-232,582;83,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56417;4;0;0;0;0;0,001;0,004
2018-04-16 10:13:04;53,774;0;54,843;-232,513;83,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56423;4;0;0;0;0;0,001;0,004
2018-04-16 10:13:08;53,76;0;54,202;-232,468;83,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56427;4;0;0;0;0;0,001;0,004
2018-04-16 10:13:14;53,766;0;54,293;-232,399;83,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56433;4;0;0;0;0;0,001;0,004
2018-04-16 10:13:18;53,769;0;54,483;-232,354;83,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56437;4;0;0;0;0;0,001;0,004
2018-04-16 10:13:24;53,784;0;54,985;-232,286;83,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56443;4;0;0;0;0;0,001;0,004
2018-04-16 10:13:28;53,775;0;54,458;-232,24;83,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56447;4;0;0;0;0;0,001;0,004
2018-04-16 10:13:34;53,728;0;52,047;-232,173;83,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56453;4;0;0;0;0;0,001;0,004
2018-04-16 10:13:38;53,767;0;54,306;-232,129;83,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56457;4;0;0;0;0;0,001;0,004
2018-04-16 10:13:44;53,741;0;52,643;-232,062;83,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56463;4;0;0;0;0;0,001;0,004
2018-04-16 10:13:48;53,747;0;53,201;-232,018;83,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56467;4;0;0;0;0;0,001;0,004
2018-04-16 10:13:54;53,753;0;53,464;-231,952;83,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56473;4;0;0;0;0;0,001;0,004
2018-04-16 10:13:58;53,753;0;53,337;-231,908;83,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56477;4;0;0;0;0;0,001;0,004
2018-04-16 10:14:04;53,759;0;53,534;-231,841;83,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56483;4;0;0;0;0;0,001;0,004
2018-04-16 10:14:08;53,744;0;52,674;-231,797;83,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56487;4;0;0;0;0;0,001;0,004
2018-04-16 10:14:14;53,753;0;53,186;-231,732;83,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56493;4;0;0;0;0;0,001;0,004
2018-04-16 10:14:18;53,773;0;54,268;-231,687;83,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56497;4;0;0;0;0;0,001;0,004
2018-04-16 10:14:24;53,757;0;53;-231,621;83,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56503;4;0;0;0;0;0,001;0,004
2018-04-16 10:14:28;53,763;0;53,04;-231,577;83,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56507;4;0;0;0;0;0,001;0,004
2018-04-16 10:14:34;53,789;0;54,362;-231,509;83,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56513;4;0;0;0;0;0,001;0,004
2018-04-16 10:14:38;53,784;0;53,85;-231,464;83,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56517;4;0;0;0;0;0,001;0,004
2018-04-16 10:14:44;53,773;0;53,243;-231,397;83,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56523;4;0;0;0;0;0,001;0,004
2018-04-16 10:14:48;53,811;0;54,905;-231,352;83,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56527;4;0;0;0;0;0,001;0,004
2018-04-16 10:14:54;53,803;0;54,455;-231,284;83,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56533;4;0;0;0;0;0,001;0,004
2018-04-16 10:14:58;53,805;0;54,242;-231,239;83,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56537;4;0;0;0;0;0,001;0,004
2018-04-16 10:15:02;53,8;0;53,977;-231,193;83,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56541;4;0;0;0;0;0,001;0,004
2018-04-16 10:15:08;53,822;0;54,96;-231,125;83,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56547;4;0;0;0;0;0,001;0,004
2018-04-16 10:15:14;53,85;0;55,859;-231,056;83,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56553;4;0;0;0;0;0,001;0,004
2018-04-16 10:15:18;53,832;0;54,657;-231,01;83,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56557;4;0;0;0;0;0,001;0,004
2018-04-16 10:15:22;53,825;0;54,485;-230,963;83,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56561;4;0;0;0;0;0,001;0,004
2018-04-16 10:15:28;53,856;0;55,779;-230,894;83,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56567;4;0;0;0;0;0,001;0,004
2018-04-16 10:15:34;53,824;0;53,882;-230,825;83,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56573;4;0;0;0;0;0,001;0,004
2018-04-16 10:15:38;53,839;0;55,043;-230,78;83,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56577;4;0;0;0;0;0,001;0,004
2018-04-16 10:15:44;53,852;0;55,413;-230,711;83,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56583;4;0;0;0;0;0,001;0,004
2018-04-16 10:15:48;53,846;0;55,021;-230,666;83,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56587;4;0;0;0;0;0,001;0,004
2018-04-16 10:15:54;53,849;0;55,027;-230,597;83,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56593;4;0;0;0;0;0,001;0,004
2018-04-16 10:15:58;53,854;0;55,424;-230,55;83,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56597;4;0;0;0;0;0,001;0,004
2018-04-16 10:16:04;53,855;0;55,191;-230,482;83,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56603;4;0;0;0;0;0,001;0,004
2018-04-16 10:16:08;53,84;0;54,098;-230,436;83,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56607;4;0;0;0;0;0,001;0,004
2018-04-16 10:16:12;53,84;0;54,003;-230,391;83,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56611;4;0;0;0;0;0,001;0,004
2018-04-16 10:16:18;53,804;0;52,303;-230,324;83,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56617;4;0;0;0;0;0,001;0,004
2018-04-16 10:16:24;53,852;0;55,145;-230,256;83,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56623;4;0;0;0;0;0,001;0,004
2018-04-16 10:16:28;53,856;0;54,834;-230,21;83,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56627;4;0;0;0;0;0,001;0,004
2018-04-16 10:16:32;53,883;0;56,139;-230,164;83,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56631;4;0;0;0;0;0,001;0,004
2018-04-16 10:16:38;53,879;0;55,402;-230,094;83,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56637;4;0;0;0;0;0,001;0,004
2018-04-16 10:16:44;53,898;0;56,275;-230,024;83,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56643;4;0;0;0;0;0,001;0,004
2018-04-16 10:16:48;53,927;0;57,513;-229,977;83,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56647;4;0;0;0;0;0,001;0,004
2018-04-16 10:16:52;53,905;0;56,148;-229,93;83,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56651;4;0;0;0;0;0,001;0,004
2018-04-16 10:16:58;53,942;0;57,673;-229,858;83,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56657;4;0;0;0;0;0,001;0,004
2018-04-16 10:17:04;53,93;0;56,701;-229,787;83,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56663;4;0;0;0;0;0,001;0,004
2018-04-16 10:17:08;53,944;0;57,462;-229,739;83,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56667;4;0;0;0;0;0,001;0,004
2018-04-16 10:17:12;53,949;0;57,646;-229,691;83,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56671;4;0;0;0;0;0,001;0,004
2018-04-16 10:17:18;53,939;0;56,85;-229,619;83,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56677;4;0;0;0;0;0,001;0,004
2018-04-16 10:17:23;53,978;0;58,449;-229,546;83,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56682;4;0;0;0;0;0,001;0,004
2018-04-16 10:17:29;53,986;0;59,057;-229,486;83,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56688;4;0;0;0;0;0,001;0,004
2018-04-16 10:17:33;53,999;0;59,242;-229,437;83,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56692;4;0;0;0;0;0,001;0,004
2018-04-16 10:17:39;53,993;0;58,894;-229,364;83,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56698;4;0;0;0;0;0,001;0,004
2018-04-16 10:17:43;53,988;0;58,526;-229,315;83,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56702;4;0;0;0;0;0,001;0,004
2018-04-16 10:17:49;54,006;0;59,067;-229,241;83,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56708;4;0;0;0;0;0,001;0,004
2018-04-16 10:17:53;54,016;0;59,459;-229,192;83,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56712;4;0;0;0;0;0,001;0,004
2018-04-16 10:17:57;53,999;0;58,585;-229,143;83,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56716;4;0;0;0;0;0,001;0,004
2018-04-16 10:18:03;54,012;0;59,099;-229,069;83,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56722;4;0;0;0;0;0,001;0,004
2018-04-16 10:18:09;54,019;0;59,291;-228,995;83,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56728;4;0;0;0;0;0,001;0,004
2018-04-16 10:18:13;53,999;0;58,078;-228,947;83,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56732;4;0;0;0;0;0,001;0,004
2018-04-16 10:18:17;54,023;0;59,371;-228,898;83,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56736;4;0;0;0;0;0,001;0,004
2018-04-16 10:18:23;54,013;0;58,898;-228,824;83,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56742;4;0;0;0;0;0,001;0,004
2018-04-16 10:18:29;54,02;0;58,766;-228,75;83,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56748;4;0;0;0;0;0,001;0,004
2018-04-16 10:18:33;54,028;0;59,151;-228,701;83,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56752;4;0;0;0;0;0,001;0,004
2018-04-16 10:18:37;54,025;0;58,837;-228,651;83,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56756;4;0;0;0;0;0,001;0,004
2018-04-16 10:18:43;54,031;0;58,958;-228,578;83,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56762;4;0;0;0;0;0,001;0,004
2018-04-16 10:18:49;54,034;0;59,269;-228,504;83,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56768;4;0;0;0;0;0,001;0,004
2018-04-16 10:18:53;54,019;0;58,185;-228,456;83,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56772;4;0;0;0;0;0,001;0,004
2018-04-16 10:18:59;54,025;0;58,259;-228,382;83,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56778;4;0;0;0;0;0,001;0,004
2018-04-16 10:19:03;54,035;0;59,036;-228,333;83,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56782;4;0;0;0;0;0,001;0,004
2018-04-16 10:19:09;54,027;0;58,399;-228,259;83,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56788;4;0;0;0;0;0,001;0,004
2018-04-16 10:19:13;54,06;0;59,855;-228,21;83,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56792;4;0;0;0;0;0,001;0,004
2018-04-16 10:19:19;54,058;0;59,604;-228,135;83,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56798;4;0;0;0;0;0,001;0,004
2018-04-16 10:19:23;54,061;0;59,368;-228,086;83,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56802;4;0;0;0;0;0,001;0,004
2018-04-16 10:19:27;54,049;0;59,126;-228,037;83,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56806;4;0;0;0;0;0,001;0,004
2018-04-16 10:19:33;54,112;0;62,346;-227,962;83,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56812;4;0;0;0;0;0,001;0,004
2018-04-16 10:19:39;54,056;0;58,633;-227,885;83,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56818;4;0;0;0;0;0,001;0,004
2018-04-16 10:19:43;54,015;0;56,265;-227,837;83,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56822;4;0;0;0;0;0,001;0,004
2018-04-16 10:19:47;54,072;0;59,887;-227,788;83,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56826;4;0;0;0;0;0,001;0,004
2018-04-16 10:19:53;54,095;0;60,353;-227,712;83,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56832;4;0;0;0;0;0,001;0,004
2018-04-16 10:19:59;54,078;0;59,388;-227,637;83,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56838;4;0;0;0;0;0,001;0,004
2018-04-16 10:20:03;54,094;0;60,265;-227,587;83,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56842;4;0;0;0;0;0,001;0,004
2018-04-16 10:20:07;54,118;0;61,186;-227,536;84;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56846;4;0;0;0;0;0,001;0,004
2018-04-16 10:20:13;54,12;0;60,897;-227,461;84;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56852;4;0;0;0;0;0,001;0,004
2018-04-16 10:20:19;54,115;0;60,557;-227,385;84;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56858;4;0;0;0;0;0,001;0,004
2018-04-16 10:20:23;54,122;0;60,712;-227,335;84;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56862;4;0;0;0;0;0,001;0,004
2018-04-16 10:20:27;54,131;0;61,342;-227,284;84;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56866;4;0;0;0;0;0,001;0,004
2018-04-16 10:20:33;54,131;0;60,752;-227,208;84;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56872;4;0;0;0;0;0,001;0,004
2018-04-16 10:20:37;54,156;0;61,981;-227,156;84;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56876;4;0;0;0;0;0,001;0,004
2018-04-16 10:20:43;54,106;0;59,274;-227,081;84;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56882;4;0;0;0;0;0,001;0,004
2018-04-16 10:20:48;54,131;0;60,531;-227,018;84;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56887;4;0;0;0;0;0,001;0,004
2018-04-16 10:20:54;54,129;0;60,265;-226,942;84;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56893;4;0;0;0;0;0,001;0,004
2018-04-16 10:20:58;54,146;0;61,364;-226,891;84;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56897;4;0;0;0;0;0,001;0,004
2018-04-16 10:21:04;54,16;0;61,584;-226,815;84;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56903;4;0;0;0;0;0,001;0,004
2018-04-16 10:21:08;54,168;0;62,014;-226,764;84;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56907;4;0;0;0;0;0,001;0,004
2018-04-16 10:21:12;54,142;0;60,332;-226,713;84;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56911;4;0;0;0;0;0,001;0,004
2018-04-16 10:21:18;54,145;0;60,523;-226,636;84;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56917;4;0;0;0;0;0,001;0,004
2018-04-16 10:21:24;54,165;0;61,281;-226,56;84;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56923;4;0;0;0;0;0,001;0,004
2018-04-16 10:21:28;54,17;0;61,631;-226,509;84;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56927;4;0;0;0;0;0,001;0,004
2018-04-16 10:21:32;54,175;0;61,89;-226,458;84,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56931;4;0;0;0;0;0,001;0,004
2018-04-16 10:21:39;54,174;0;61,403;-226,369;84,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56938;4;0;0;0;0;0,001;0,004
2018-04-16 10:21:43;54,162;0;60,774;-226,318;84,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56942;4;0;0;0;0;0,001;0,004
2018-04-16 10:21:49;54,187;0;62,014;-226,24;84,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56948;4;0;0;0;0;0,001;0,004
2018-04-16 10:21:52;54,169;0;60,73;-226,202;84,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56951;4;0;0;0;0;0,001;0,004
2018-04-16 10:21:58;54,187;0;61,65;-226,125;84,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56957;4;0;0;0;0;0,001;0,004
2018-04-16 10:22:04;54,168;0;60,677;-226,047;84,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56963;4;0;0;0;0;0,001;0,004
2018-04-16 10:22:08;54,188;0;61,53;-225,997;84,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56967;4;0;0;0;0;0,001;0,004
2018-04-16 10:22:12;54,182;0;61,176;-225,946;84,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56971;4;0;0;0;0;0,001;0,004
2018-04-16 10:22:18;54,197;0;61,538;-225,869;84,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56977;4;0;0;0;0;0,001;0,004
2018-04-16 10:22:24;54,18;0;60,596;-225,792;84,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56983;4;0;0;0;0;0,001;0,004
2018-04-16 10:22:28;54,188;0;61,02;-225,741;84,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56987;4;0;0;0;0;0,001;0,004
2018-04-16 10:22:34;54,202;0;61,714;-225,665;84,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56993;4;0;0;0;0;0,001;0,004
2018-04-16 10:22:38;54,206;0;61,682;-225,613;84,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;56997;4;0;0;0;0;0,001;0,004
2018-04-16 10:22:42;54,227;0;62,584;-225,561;84,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57001;4;0;0;0;0;0,001;0,004
2018-04-16 10:22:48;54,258;0;63,974;-225,483;84,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57007;4;0;0;0;0;0,001;0,004
2018-04-16 10:22:54;54,272;0;64,131;-225,403;84,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57013;4;0;0;0;0;0,001;0,004
2018-04-16 10:22:58;54,269;0;63,895;-225,35;84,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57017;4;0;0;0;0;0,001;0,004
2018-04-16 10:23:02;54,28;0;64,352;-225,297;84,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57021;4;0;0;0;0;0,001;0,004
2018-04-16 10:23:08;54,277;0;63,737;-225,217;84,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57027;4;0;0;0;0;0,001;0,004
2018-04-16 10:23:14;54,292;0;64,428;-225,138;84,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57033;4;0;0;0;0;0,001;0,004
2018-04-16 10:23:18;54,279;0;63,548;-225,084;84,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57037;4;0;0;0;0;0,001;0,004
2018-04-16 10:23:22;54,285;0;63,869;-225,031;84,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57041;4;0;0;0;0;0,001;0,004
2018-04-16 10:23:28;54,266;0;62,432;-224,953;84,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57047;4;0;0;0;0;0,001;0,004
2018-04-16 10:23:34;54,302;0;64,446;-224,873;84,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57053;4;0;0;0;0;0,001;0,004
2018-04-16 10:23:39;54,29;0;63,666;-224,807;84,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57058;4;0;0;0;0;0,001;0,004
2018-04-16 10:23:43;54,299;0;63,937;-224,753;84,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57062;4;0;0;0;0;0,001;0,004
2018-04-16 10:23:49;54,286;0;62,956;-224,673;84,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57068;4;0;0;0;0;0,001;0,004
2018-04-16 10:23:53;54,31;0;64,237;-224,62;84,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57072;4;0;0;0;0;0,001;0,004
2018-04-16 10:23:59;54,314;0;64,275;-224,54;84,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57078;4;0;0;0;0;0,001;0,004
2018-04-16 10:24:03;54,288;0;62,747;-224,486;84,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57082;4;0;0;0;0;0,001;0,004
2018-04-16 10:24:09;54,317;0;64,276;-224,407;84,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57088;4;0;0;0;0;0,001;0,004
2018-04-16 10:24:13;54,314;0;63,9;-224,354;84,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57092;4;0;0;0;0;0,001;0,004
2018-04-16 10:24:19;54,314;0;63,908;-224,274;84,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57098;4;0;0;0;0;0,001;0,004
2018-04-16 10:24:23;54,307;0;63,324;-224,221;84,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57102;4;0;0;0;0;0,001;0,004
2018-04-16 10:24:27;54,317;0;64,104;-224,168;84,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57106;4;0;0;0;0;0,001;0,004
2018-04-16 10:24:33;54,313;0;63,472;-224,088;84,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57112;4;0;0;0;0;0,001;0,004
2018-04-16 10:24:39;54,33;0;64,11;-224,008;84,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57118;4;0;0;0;0;0,001;0,004
2018-04-16 10:24:44;54,317;0;63,52;-223,942;84,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57123;4;0;0;0;0;0,001;0,004
2018-04-16 10:24:48;54,329;0;64,028;-223,889;84,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57127;4;0;0;0;0;0,001;0,004
2018-04-16 10:24:54;54,326;0;63,516;-223,809;84,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57133;4;0;0;0;0;0,001;0,004
2018-04-16 10:24:58;54,323;0;63,63;-223,756;84,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57137;4;0;0;0;0;0,001;0,004
2018-04-16 10:25:04;54,319;0;63,186;-223,677;84,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57143;4;0;0;0;0;0,001;0,004
2018-04-16 10:25:07;54,32;0;63,279;-223,624;84,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57146;4;0;0;0;0;0,001;0,004
2018-04-16 10:25:13;54,341;0;63,612;-223,557;84,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57152;4;0;0;0;0;0,001;0,004
2018-04-16 10:25:18;54,332;0;63,742;-223,477;84,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57157;4;0;0;0;0;0,001;0,004
2018-04-16 10:25:24;54,325;0;62,706;-223,412;84,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57163;4;0;0;0;0;0,001;0,004
2018-04-16 10:25:28;54,363;0;65,029;-223,358;84,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57167;4;0;0;0;0;0,001;0,004
2018-04-16 10:25:34;54,351;0;64,004;-223,278;84,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57173;4;0;0;0;0;0,001;0,004
2018-04-16 10:25:39;54,355;0;64,194;-223,211;84,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57178;4;0;0;0;0;0,001;0,004
2018-04-16 10:25:43;54,354;0;63,509;-223,158;84,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57182;4;0;0;0;0;0,001;0,004
2018-04-16 10:25:48;54,386;0;65,154;-223,091;84,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57187;4;0;0;0;0;0,001;0,004
2018-04-16 10:25:54;54,365;0;64,099;-223,011;84,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57193;4;0;0;0;0;0,001;0,004
2018-04-16 10:25:58;54,359;0;63,827;-222,957;84,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57197;4;0;0;0;0;0,001;0,004
2018-04-16 10:26:04;54,388;0;64,806;-222,877;84,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57203;4;0;0;0;0;0,001;0,004
2018-04-16 10:26:08;54,373;0;64,287;-222,823;84,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57207;4;0;0;0;0;0,001;0,004
2018-04-16 10:26:14;54,376;0;64,143;-222,742;84,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57213;4;0;0;0;0;0,001;0,004
2018-04-16 10:26:17;54,367;0;63,847;-222,702;84,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57216;4;0;0;0;0;0,001;0,004
2018-04-16 10:26:23;54,377;0;63,785;-222,622;84,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57222;4;0;0;0;0;0,001;0,004
2018-04-16 10:26:29;54,357;0;62,78;-222,543;84,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57228;4;0;0;0;0;0,001;0,004
2018-04-16 10:26:33;54,399;0;64,977;-222,489;84,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57232;4;0;0;0;0;0,001;0,004
2018-04-16 10:26:38;54,395;0;64,56;-222,422;84,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57237;4;0;0;0;0;0,001;0,004
2018-04-16 10:26:44;54,367;0;62,897;-222,341;84,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57243;4;0;0;0;0;0,001;0,004
2018-04-16 10:26:48;54,384;0;63,761;-222,288;84,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57247;4;0;0;0;0;0,001;0,004
2018-04-16 10:26:54;54,394;0;64,309;-222,207;84,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57253;4;0;0;0;0;0,001;0,004
2018-04-16 10:26:58;54,378;0;63,334;-222,154;84,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57257;4;0;0;0;0;0,001;0,004
2018-04-16 10:27:04;54,39;0;63,859;-222,074;84,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57263;4;0;0;0;0;0,001;0,004
2018-04-16 10:27:08;54,396;0;64,211;-222,021;84,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57267;4;0;0;0;0;0,001;0,004
2018-04-16 10:27:14;54,4;0;64,061;-221,941;84,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57273;4;0;0;0;0;0,001;0,004
2018-04-16 10:27:18;54,397;0;64,072;-221,888;84,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57277;4;0;0;0;0;0,001;0,004
2018-04-16 10:27:24;54,381;0;62,816;-221,808;84,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57283;4;0;0;0;0;0,001;0,004
2018-04-16 10:27:28;54,422;0;64,877;-221,754;84,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57287;4;0;0;0;0;0,001;0,004
2018-04-16 10:27:34;54,402;0;63,795;-221,675;84,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57293;4;0;0;0;0;0,001;0,004
2018-04-16 10:27:38;54,412;0;64,22;-221,621;84,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57297;4;0;0;0;0;0,001;0,004
2018-04-16 10:27:42;54,426;0;64,841;-221,568;84,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57301;4;0;0;0;0;0,001;0,004
2018-04-16 10:27:48;54,424;0;64,587;-221,487;84,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57307;4;0;0;0;0;0,001;0,004
2018-04-16 10:27:54;54,42;0;64,195;-221,407;84,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57313;4;0;0;0;0;0,001;0,004
2018-04-16 10:27:58;54,436;0;64,683;-221,353;84,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57317;4;0;0;0;0;0,001;0,004
2018-04-16 10:28:02;54,438;0;64,734;-221,299;84,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57321;4;0;0;0;0;0,001;0,004
2018-04-16 10:28:08;54,447;0;64,861;-221,218;84,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57327;4;0;0;0;0;0,001;0,004
2018-04-16 10:28:14;54,456;0;65,534;-221,137;84,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57333;4;0;0;0;0;0,001;0,004
2018-04-16 10:28:18;54,447;0;64,817;-221,069;84,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57337;4;0;0;0;0;0,001;0,004
2018-04-16 10:28:23;54,459;0;65,219;-221,015;84,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57342;4;0;0;0;0;0,001;0,004
2018-04-16 10:28:29;54,485;0;66,081;-220,933;84,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57348;4;0;0;0;0;0,001;0,004
2018-04-16 10:28:33;54,486;0;65,867;-220,879;84,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57352;4;0;0;0;0;0,001;0,004
2018-04-16 10:28:39;54,474;0;65,553;-220,796;84,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57358;4;0;0;0;0;0,001;0,004
2018-04-16 10:28:43;54,468;0;64,873;-220,741;84,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57362;4;0;0;0;0;0,001;0,004
2018-04-16 10:28:49;54,525;0;67,489;-220,658;84,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57368;4;0;0;0;0;0,001;0,004
2018-04-16 10:28:53;54,518;0;66,984;-220,603;84,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57372;4;0;0;0;0;0,001;0,004
2018-04-16 10:28:59;54,513;0;66,616;-220,52;84,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57378;4;0;0;0;0;0,001;0,004
2018-04-16 10:29:03;54,52;0;66,741;-220,464;84,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57382;4;0;0;0;0;0,001;0,004
2018-04-16 10:29:08;54,534;0;67,338;-220,381;84,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57387;4;0;0;0;0;0,001;0,004
2018-04-16 10:29:13;54,528;0;66,647;-220,325;84,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57392;4;0;0;0;0;0,001;0,004
2018-04-16 10:29:18;54,544;0;67,378;-220,255;84,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57397;4;0;0;0;0;0,001;0,004
2018-04-16 10:29:24;54,528;0;66,368;-220,171;84,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57403;4;0;0;0;0;0,001;0,004
2018-04-16 10:29:28;54,551;0;67,628;-220,115;84,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57407;4;0;0;0;0;0,001;0,004
2018-04-16 10:29:32;54,549;0;67,289;-220,059;84,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57411;4;0;0;0;0;0,001;0,004
2018-04-16 10:29:38;54,556;0;67,563;-219,975;84,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57417;4;0;0;0;0;0,001;0,004
2018-04-16 10:29:44;54,529;0;65,886;-219,891;84,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57423;4;0;0;0;0;0,001;0,004
2018-04-16 10:29:48;54,57;0;68,356;-219,835;84,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57427;4;0;0;0;0;0,001;0,004
2018-04-16 10:29:52;54,555;0;67,155;-219,778;84,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57431;4;0;0;0;0;0,001;0,004
2018-04-16 10:29:58;54,606;0;69,272;-219,693;84,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57437;4;0;0;0;0;0,001;0,004
2018-04-16 10:30:03;54,587;0;67,948;-219,622;84,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57442;4;0;0;0;0;0,001;0,004
2018-04-16 10:30:09;54,614;0;68,797;-219,535;84,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57448;4;0;0;0;0;0,001;0,004
2018-04-16 10:30:13;54,602;0;68,078;-219,478;84,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57452;4;0;0;0;0;0,001;0,004
2018-04-16 10:30:19;54,624;0;69,611;-219,391;84,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57458;4;0;0;0;0;0,001;0,004
2018-04-16 10:30:23;54,623;0;68,937;-219,333;84,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57462;4;0;0;0;0;0,001;0,004
2018-04-16 10:30:29;54,61;0;68,183;-219,247;84,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57468;4;0;0;0;0;0,001;0,004
2018-04-16 10:30:33;54,599;0;67,707;-219,191;84,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57472;4;0;0;0;0;0,001;0,004
2018-04-16 10:30:38;54,59;0;67,501;-219,12;84,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57477;4;0;0;0;0;0,001;0,004
2018-04-16 10:30:43;54,591;0;67,416;-219,05;84,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57482;4;0;0;0;0;0,001;0,004
2018-04-16 10:30:49;54,602;0;67,519;-218,965;84,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57488;4;0;0;0;0;0,001;0,004
2018-04-16 10:30:53;54,606;0;68,293;-218,894;84,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57492;4;0;0;0;0;0,001;0,004
2018-04-16 10:30:58;54,626;0;68,947;-218,823;84,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57497;4;0;0;0;0;0,001;0,004
2018-04-16 10:31:04;54,619;0;68,037;-218,753;84,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57503;4;0;0;0;0;0,001;0,004
2018-04-16 10:31:08;54,614;0;67,816;-218,682;84,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57507;4;0;0;0;0;0,001;0,004
2018-04-16 10:31:13;54,615;0;67,704;-218,625;84,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57512;4;0;0;0;0;0,001;0,004
2018-04-16 10:31:17;54,609;0;67,676;-218,569;84,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57516;4;0;0;0;0;0,001;0,004
2018-04-16 10:31:23;54,625;0;68,079;-218,484;84,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57522;4;0;0;0;0;0,001;0,004
2018-04-16 10:31:28;54,629;0;68,165;-218,413;84,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57527;4;0;0;0;0;0,001;0,004
2018-04-16 10:31:34;54,636;0;68,632;-218,327;84,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57533;4;0;0;0;0;0,001;0,004
2018-04-16 10:31:38;54,644;0;68,695;-218,27;84,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57537;4;0;0;0;0;0,001;0,004
2018-04-16 10:31:43;54,63;0;67,685;-218,199;84,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57542;4;0;0;0;0;0,001;0,004
2018-04-16 10:31:49;54,633;0;67,967;-218,113;84,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57548;4;0;0;0;0;0,001;0,004
2018-04-16 10:31:53;54,626;0;67,222;-218,057;84,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57552;4;0;0;0;0;0,001;0,004
2018-04-16 10:31:58;54,633;0;67,752;-217,972;84,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57557;4;0;0;0;0;0,001;0,004
2018-04-16 10:32:04;54,624;0;67,363;-217,902;84,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57563;4;0;0;0;0;0,001;0,004
2018-04-16 10:32:09;54,631;0;67,698;-217,832;84,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57568;4;0;0;0;0;0,001;0,004
2018-04-16 10:32:13;54,636;0;68,066;-217,775;84,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57572;4;0;0;0;0;0,001;0,004
2018-04-16 10:32:19;54,638;0;67,856;-217,691;84,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57578;4;0;0;0;0;0,001;0,004
2018-04-16 10:32:23;54,637;0;67,595;-217,634;84,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57582;4;0;0;0;0;0,001;0,004
2018-04-16 10:32:27;54,641;0;67,582;-217,578;84,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57586;4;0;0;0;0;0,001;0,004
2018-04-16 10:32:33;54,661;0;68,3;-217,493;84,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57592;4;0;0;0;0;0,001;0,004
2018-04-16 10:32:39;54,656;0;68,122;-217,407;84,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57598;4;0;0;0;0;0,001;0,004
2018-04-16 10:32:43;54,659;0;67,893;-217,35;84,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57602;4;0;0;0;0;0,001;0,004
2018-04-16 10:32:47;54,665;0;68,402;-217,293;84,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57606;4;0;0;0;0;0,001;0,004
2018-04-16 10:32:53;54,685;0;69,336;-217,208;84,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57612;4;0;0;0;0;0,001;0,004
2018-04-16 10:32:59;54,689;0;68,683;-217,121;84,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57618;4;0;0;0;0;0,001;0,004
2018-04-16 10:33:03;54,678;0;68,175;-217,064;84,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57622;4;0;0;0;0;0,001;0,004
2018-04-16 10:33:07;54,697;0;69,362;-217,006;84,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57626;4;0;0;0;0;0,001;0,004
2018-04-16 10:33:13;54,692;0;68,574;-216,919;84,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57632;4;0;0;0;0;0,001;0,004
2018-04-16 10:33:19;54,753;0;71,342;-216,831;85;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57638;4;0;0;0;0;0,001;0,004
2018-04-16 10:33:23;54,75;0;70,65;-216,772;85;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57642;4;0;0;0;0;0,001;0,004
