TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 10:33:27;54,766;0;71,54;-216,713;85;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57646;4;0;0;0;0;0,001;0,004
2018-04-16 10:33:33;54,79;0;72,39;-216,623;85;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57652;4;0;0;0;0;0,001;0,004
2018-04-16 10:33:37;54,805;0;72,865;-216,547;85;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57656;4;0;0;0;0;0,001;0,004
2018-04-16 10:33:44;54,807;0;72,2;-216,457;85;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57663;4;0;0;0;0;0,001;0,004
2018-04-16 10:33:47;54,831;0;73,719;-216,411;85;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57666;4;0;0;0;0;0,001;0,004
2018-04-16 10:33:53;54,825;0;72,577;-216,319;85;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57672;4;0;0;0;0;0,001;0,004
2018-04-16 10:33:57;54,856;0;74,369;-216,258;85;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57676;4;0;0;0;0;0,001;0,004
2018-04-16 10:34:03;54,809;0;71,814;-216,166;85;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57682;4;0;0;0;0;0,001;0,004
2018-04-16 10:34:09;54,854;0;73,906;-216,075;85;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57688;4;0;0;0;0;0,001;0,004
2018-04-16 10:34:13;54,857;0;73,848;-216,013;85;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57692;4;0;0;0;0;0,001;0,004
2018-04-16 10:34:18;54,864;0;74,173;-215,936;85;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57697;4;0;0;0;0;0,001;0,004
2018-04-16 10:34:23;54,863;0;74,066;-215,859;85;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57702;4;0;0;0;0;0,001;0,004
2018-04-16 10:34:28;54,887;0;74,965;-215,766;85,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57707;4;0;0;0;0;0,001;0,004
2018-04-16 10:34:32;54,876;0;74,316;-215,719;85,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57711;4;0;0;0;0;0,001;0,004
2018-04-16 10:34:38;54,883;0;74,405;-215,627;85,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57717;4;0;0;0;0;0,001;0,004
2018-04-16 10:34:44;54,881;0;73,862;-215,534;85,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57723;4;0;0;0;0;0,001;0,004
2018-04-16 10:34:48;54,922;0;76,023;-215,471;85,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57727;4;0;0;0;0;0,001;0,004
2018-04-16 10:34:52;54,919;0;75,598;-215,408;85,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57731;4;0;0;0;0;0,001;0,004
2018-04-16 10:34:58;54,915;0;75,111;-215,314;85,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57737;4;0;0;0;0;0,001;0,004
2018-04-16 10:35:04;54,92;0;75,257;-215,219;85,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57743;4;0;0;0;0;0,001;0,004
2018-04-16 10:35:08;54,928;0;75,632;-215,156;85,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57747;4;0;0;0;0;0,001;0,004
2018-04-16 10:35:13;54,916;0;74,791;-215,078;85,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57752;4;0;0;0;0;0,001;0,004
2018-04-16 10:35:19;54,982;0;78,377;-214,983;85,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57758;4;0;0;0;0;0,001;0,004
2018-04-16 10:35:23;54,941;0;75,074;-214,918;85,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57762;4;0;0;0;0;0,001;0,004
2018-04-16 10:35:29;54,983;0;77,586;-214,823;85,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57768;4;0;0;0;0;0,001;0,004
2018-04-16 10:35:33;54,969;0;76,538;-214,758;85,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57772;4;0;0;0;0;0,001;0,004
2018-04-16 10:35:39;54,971;0;76,566;-214,663;85,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57778;4;0;0;0;0;0,001;0,004
2018-04-16 10:35:43;54,982;0;77,101;-214,599;85,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57782;4;0;0;0;0;0,001;0,004
2018-04-16 10:35:49;54,99;0;77,171;-214,503;85,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57788;4;0;0;0;0;0,001;0,004
2018-04-16 10:35:53;54,976;0;76,049;-214,439;85,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57792;4;0;0;0;0;0,001;0,004
2018-04-16 10:35:59;54,99;0;77,114;-214,343;85,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57798;4;0;0;0;0;0,001;0,004
2018-04-16 10:36:03;54,986;0;76,524;-214,279;85,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57802;4;0;0;0;0;0,001;0,004
2018-04-16 10:36:09;55,002;0;77,105;-214,182;85,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57808;4;0;0;0;0;0,001;0,004
2018-04-16 10:36:13;54,982;0;76,252;-214,118;85,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57812;4;0;0;0;0;0,001;0,004
2018-04-16 10:36:17;55,001;0;77,331;-214,054;85,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57816;4;0;0;0;0;0,001;0,004
2018-04-16 10:36:23;55,015;0;77,473;-213,957;85,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57822;4;0;0;0;0;0,001;0,004
2018-04-16 10:36:29;55,024;0;77,907;-213,86;85,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57828;4;0;0;0;0;0,001;0,004
2018-04-16 10:36:33;55,029;0;77,73;-213,795;85,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57832;4;0;0;0;0;0,001;0,004
2018-04-16 10:36:39;55,035;0;77,992;-213,698;85,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57838;4;0;0;0;0;0,001;0,004
2018-04-16 10:36:43;55,032;0;77,713;-213,632;85,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57842;4;0;0;0;0;0,001;0,004
2018-04-16 10:36:49;55,046;0;78,376;-213,535;85,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57848;4;0;0;0;0;0,001;0,004
2018-04-16 10:36:53;55,059;0;78,85;-213,47;85,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57852;4;0;0;0;0;0,001;0,004
2018-04-16 10:36:59;55,057;0;78,326;-213,371;85,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57858;4;0;0;0;0;0,001;0,004
2018-04-16 10:37:03;55,033;0;77,041;-213,306;85,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57862;4;0;0;0;0;0,001;0,004
2018-04-16 10:37:09;55,061;0;78,107;-213,208;85,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57868;4;0;0;0;0;0,001;0,004
2018-04-16 10:37:13;55,063;0;77,98;-213,143;85,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57872;4;0;0;0;0;0,001;0,004
2018-04-16 10:37:19;55,059;0;77,829;-213,045;85,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57878;4;0;0;0;0;0,001;0,004
2018-04-16 10:37:23;55,051;0;77,564;-212,979;85,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57882;4;0;0;0;0;0,001;0,004
2018-04-16 10:37:27;55,081;0;79,284;-212,915;85,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57886;4;0;0;0;0;0,001;0,004
2018-04-16 10:37:33;55,091;0;79,18;-212,816;85,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57892;4;0;0;0;0;0,001;0,004
2018-04-16 10:37:39;55,088;0;78,728;-212,717;85,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57898;4;0;0;0;0;0,001;0,004
2018-04-16 10:37:43;55,093;0;78,813;-212,651;85,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57902;4;0;0;0;0;0,001;0,004
2018-04-16 10:37:47;55,113;0;79,788;-212,568;85,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57906;4;0;0;0;0;0,001;0,004
2018-04-16 10:37:53;55,108;0;79,025;-212,486;85,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57912;4;0;0;0;0;0,001;0,004
2018-04-16 10:37:59;55,123;0;79,986;-212,387;85,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57918;4;0;0;0;0;0,001;0,004
2018-04-16 10:38:03;55,094;0;78,379;-212,321;85,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57922;4;0;0;0;0;0,001;0,004
2018-04-16 10:38:07;55,113;0;79,174;-212,255;85,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57926;4;0;0;0;0;0,001;0,004
2018-04-16 10:38:13;55,14;0;80,465;-212,156;85,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57932;4;0;0;0;0;0,001;0,004
2018-04-16 10:38:19;55,131;0;79,759;-212,056;85,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57938;4;0;0;0;0;0,001;0,004
2018-04-16 10:38:23;55,131;0;79,744;-211,99;85,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57942;4;0;0;0;0;0,001;0,004
2018-04-16 10:38:27;55,142;0;80,05;-211,923;85,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57946;4;0;0;0;0;0,001;0,004
2018-04-16 10:38:33;55,136;0;79,22;-211,824;85,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57952;4;0;0;0;0;0,001;0,004
2018-04-16 10:38:37;55,151;0;80,081;-211,757;85,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57956;4;0;0;0;0;0,001;0,004
2018-04-16 10:38:43;55,141;0;79,527;-211,657;85,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57962;4;0;0;0;0;0,001;0,004
2018-04-16 10:38:49;55,183;0;81,294;-211,556;85,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57968;4;0;0;0;0;0,001;0,004
2018-04-16 10:38:53;55,184;0;81,114;-211,488;85,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57972;4;0;0;0;0;0,001;0,004
2018-04-16 10:38:58;55,184;0;80,87;-211,404;85,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57977;4;0;0;0;0;0,001;0,004
2018-04-16 10:39:03;55,177;0;80,373;-211,32;85,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57982;4;0;0;0;0;0,001;0,004
2018-04-16 10:39:09;55,194;0;81,165;-211,218;85,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57988;4;0;0;0;0;0,001;0,004
2018-04-16 10:39:13;55,207;0;81,267;-211,151;85,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57992;4;0;0;0;0;0,001;0,004
2018-04-16 10:39:17;55,205;0;81,449;-211,083;85,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;57996;4;0;0;0;0;0,001;0,004
2018-04-16 10:39:23;55,2;0;80,9;-210,981;85,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58002;4;0;0;0;0;0,001;0,004
2018-04-16 10:39:29;55,261;0;83,377;-210,877;85,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58008;4;0;0;0;0;0,001;0,004
2018-04-16 10:39:33;55,24;0;82,548;-210,809;85,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58012;4;0;0;0;0;0,001;0,004
2018-04-16 10:39:37;55,284;0;84,311;-210,739;85,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58016;4;0;0;0;0;0,001;0,004
2018-04-16 10:39:43;55,269;0;82,854;-210,634;85,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58022;4;0;0;0;0;0,001;0,004
2018-04-16 10:39:49;55,298;0;84,125;-210,529;85,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58028;4;0;0;0;0;0,001;0,004
2018-04-16 10:39:53;55,305;0;84,202;-210,459;85,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58032;4;0;0;0;0;0,001;0,004
2018-04-16 10:39:57;55,339;0;85,885;-210,388;85,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58036;4;0;0;0;0;0,001;0,004
2018-04-16 10:40:03;55,337;0;85,385;-210,28;85,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58042;4;0;0;0;0;0,001;0,004
2018-04-16 10:40:07;55,347;0;85,656;-210,209;85,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58046;4;0;0;0;0;0,001;0,004
2018-04-16 10:40:13;55,352;0;85,854;-210,102;85,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58052;4;0;0;0;0;0,001;0,004
2018-04-16 10:40:17;55,374;0;86,83;-210,03;85,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58056;4;0;0;0;0;0,001;0,004
2018-04-16 10:40:23;55,357;0;85,622;-209,921;85,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58062;4;0;0;0;0;0,001;0,004
2018-04-16 10:40:27;55,389;0;86,92;-209,849;85,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58066;4;0;0;0;0;0,001;0,004
2018-04-16 10:40:33;55,393;0;86,537;-209,741;85,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58072;4;0;0;0;0;0,001;0,004
2018-04-16 10:40:39;55,421;0;88,253;-209,631;85,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58078;4;0;0;0;0;0,001;0,004
2018-04-16 10:40:43;55,41;0;87,184;-209,557;85,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58082;4;0;0;0;0;0,001;0,004
2018-04-16 10:40:49;55,465;0;89,892;-209,447;85,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58088;4;0;0;0;0;0,001;0,004
2018-04-16 10:40:53;55,436;0;87,889;-209,373;85,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58092;4;0;0;0;0;0,001;0,004
2018-04-16 10:40:59;55,48;0;89,976;-209,261;85,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58098;4;0;0;0;0;0,001;0,004
2018-04-16 10:41:03;55,455;0;88,271;-209,186;85,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58102;4;0;0;0;0;0,001;0,004
2018-04-16 10:41:09;55,409;0;85,319;-209,075;85,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58108;4;0;0;0;0;0,001;0,004
2018-04-16 10:41:13;55,519;0;91,352;-209;85,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58112;4;0;0;0;0;0,001;0,004
2018-04-16 10:41:19;55,546;0;92,069;-208,885;85,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58118;4;0;0;0;0;0,001;0,004
2018-04-16 10:41:23;55,519;0;90,282;-208,809;85,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58122;4;0;0;0;0;0,001;0,004
2018-04-16 10:41:29;55,571;0;92,787;-208,694;85,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58128;4;0;0;0;0;0,001;0,004
2018-04-16 10:41:34;55,572;0;92,419;-208,598;85,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58133;4;0;0;0;0;0,001;0,004
2018-04-16 10:41:38;55,589;0;93,138;-208,52;85,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58137;4;0;0;0;0;0,001;0,004
2018-04-16 10:41:42;55,601;0;93,691;-208,443;85,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58141;4;0;0;0;0;0,001;0,004
2018-04-16 10:41:48;55,611;0;93,781;-208,326;85,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58147;4;0;0;0;0;0,001;0,004
2018-04-16 10:41:54;55,635;0;94,971;-208,209;85,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58153;4;0;0;0;0;0,001;0,004
2018-04-16 10:41:58;55,631;0;94,359;-208,131;85,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58157;4;0;0;0;0;0,001;0,004
2018-04-16 10:42:02;55,656;0;95,207;-208,052;85,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58161;4;0;0;0;0;0,001;0,004
2018-04-16 10:42:08;55,682;0;96,372;-207,933;85,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58167;4;0;0;0;0;0,001;0,004
2018-04-16 10:42:12;55,683;0;96,241;-207,853;85,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58171;4;0;0;0;0;0,001;0,004
2018-04-16 10:42:18;55,687;0;95,994;-207,733;85,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58177;4;0;0;0;0;0,001;0,004
2018-04-16 10:42:24;55,69;0;95,745;-207,613;85,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58183;4;0;0;0;0;0,001;0,004
2018-04-16 10:42:28;55,718;0;97,08;-207,532;85,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58187;4;0;0;0;0;0,001;0,004
2018-04-16 10:42:32;55,715;0;96,741;-207,451;85,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58191;4;0;0;0;0;0,001;0,004
2018-04-16 10:42:38;55,747;0;98,168;-207,329;85,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58197;4;0;0;0;0;0,001;0,004
2018-04-16 10:42:44;55,749;0;97,257;-207,206;85,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58203;4;0;0;0;0;0,001;0,004
2018-04-16 10:42:48;55,801;0;99,998;-207,123;85,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58207;4;0;0;0;0;0,001;0,004
2018-04-16 10:42:52;55,802;0;99,814;-207,04;85,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58211;4;0;0;0;0;0,001;0,004
2018-04-16 10:42:58;55,819;0;100,253;-206,916;85,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58217;4;0;0;0;0;0,001;0,004
2018-04-16 10:43:04;55,808;0;99,048;-206,791;85,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58223;4;0;0;0;0;0,001;0,004
2018-04-16 10:43:08;55,851;0;101,577;-206,707;85,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58227;4;0;0;0;0;0,001;0,004
2018-04-16 10:43:12;55,826;0;99,601;-206,623;85,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58231;4;0;0;0;0;0,001;0,004
2018-04-16 10:43:18;55,869;0;101,688;-206,498;85,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58237;4;0;0;0;0;0,001;0,004
2018-04-16 10:43:22;55,893;0;102,855;-206,413;85,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58241;4;0;0;0;0;0,001;0,004
2018-04-16 10:43:28;55,903;0;102,684;-206,285;85,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58247;4;0;0;0;0;0,001;0,004
2018-04-16 10:43:33;55,88;0;101,524;-206,179;85,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58252;4;0;0;0;0;0,001;0,004
2018-04-16 10:43:39;55,907;0;102,424;-206,051;85,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58258;4;0;0;0;0;0,001;0,004
2018-04-16 10:43:43;55,905;0;102,306;-205,965;85,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58262;4;0;0;0;0;0,001;0,004
2018-04-16 10:43:49;55,949;0;104,08;-205,836;86;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58268;4;0;0;0;0;0,001;0,004
2018-04-16 10:43:53;55,94;0;103,13;-205,75;86;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58272;4;0;0;0;0;0,001;0,004
2018-04-16 10:43:57;55,95;0;103,674;-205,664;86;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58276;4;0;0;0;0;0,001;0,004
2018-04-16 10:44:03;55,951;0;103,444;-205,533;86;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58282;4;0;0;0;0;0,001;0,004
2018-04-16 10:44:09;56,003;0;105,794;-205,402;86;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58288;4;0;0;0;0;0,001;0,004
2018-04-16 10:44:13;55,994;0;104,968;-205,315;86;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58292;4;0;0;0;0;0,001;0,004
2018-04-16 10:44:17;56,002;0;105,348;-205,227;86;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58296;4;0;0;0;0;0,001;0,004
2018-04-16 10:44:23;55,98;0;103,853;-205,095;86;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58302;4;0;0;0;0;0,001;0,004
2018-04-16 10:44:29;56,051;0;107,137;-204,963;86;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58308;4;0;0;0;0;0,001;0,004
2018-04-16 10:44:33;56,014;0;104,853;-204,874;86;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58312;4;0;0;0;0;0,001;0,004
2018-04-16 10:44:37;56,067;0;107,576;-204,786;86,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58316;4;0;0;0;0;0,001;0,004
2018-04-16 10:44:43;56,047;0;106,249;-204,652;86,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58322;4;0;0;0;0;0,001;0,004
2018-04-16 10:44:49;56,079;0;107,768;-204,519;86,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58328;4;0;0;0;0;0,001;0,004
2018-04-16 10:44:53;56,071;0;107,044;-204,429;86,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58332;4;0;0;0;0;0,001;0,004
2018-04-16 10:44:57;56,127;0;109,379;-204,339;86,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58336;4;0;0;0;0;0,001;0,004
2018-04-16 10:45:04;56,107;0;107,721;-204,181;86,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58343;4;0;0;0;0;0,001;0,004
2018-04-16 10:45:08;56,141;0;109,469;-204,09;86,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58347;4;0;0;0;0;0,001;0,004
2018-04-16 10:45:14;56,144;0;109,224;-203,953;86,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58353;4;0;0;0;0;0,001;0,004
2018-04-16 10:45:18;56,157;0;109,763;-203,863;86,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58357;4;0;0;0;0;0,001;0,004
2018-04-16 10:45:24;56,19;0;110,721;-203,724;86,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58363;4;0;0;0;0;0,001;0,004
2018-04-16 10:45:28;56,152;0;108,723;-203,633;86,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58367;4;0;0;0;0;0,001;0,004
2018-04-16 10:45:34;56,17;0;109,737;-203,496;86,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58373;4;0;0;0;0;0,001;0,004
2018-04-16 10:45:38;56,178;0;109,8;-203,404;86,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58377;4;0;0;0;0;0,001;0,004
2018-04-16 10:45:44;56,167;0;108,932;-203,266;86,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58383;4;0;0;0;0;0,001;0,004
2018-04-16 10:45:48;56,211;0;111,157;-203,151;86,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58387;4;0;0;0;0;0,001;0,004
2018-04-16 10:45:54;56,233;0;111,615;-203,035;86,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58393;4;0;0;0;0;0,001;0,004
2018-04-16 10:45:58;56,266;0;112,964;-202,942;86,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58397;4;0;0;0;0;0,001;0,004
2018-04-16 10:46:02;56,259;0;112,498;-202,848;86,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58401;4;0;0;0;0;0,001;0,004
2018-04-16 10:46:08;56,225;0;111,028;-202,71;86,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58407;4;0;0;0;0;0,001;0,004
2018-04-16 10:46:14;56,257;0;111,844;-202,569;86,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58413;4;0;0;0;0;0,001;0,004
2018-04-16 10:46:18;56,268;0;112,47;-202,476;86,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58417;4;0;0;0;0;0,001;0,004
2018-04-16 10:46:22;56,296;0;113,497;-202,382;86,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58421;4;0;0;0;0;0,001;0,004
2018-04-16 10:46:28;56,318;0;114,52;-202,241;86,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58427;4;0;0;0;0;0,001;0,004
2018-04-16 10:46:34;56,319;0;114,275;-202,098;86,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58433;4;0;0;0;0;0,001;0,004
2018-04-16 10:46:38;56,301;0;113,042;-202,003;86,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58437;4;0;0;0;0;0,001;0,004
2018-04-16 10:46:42;56,303;0;112,868;-201,91;86,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58441;4;0;0;0;0;0,001;0,004
2018-04-16 10:46:48;56,299;0;112,849;-201,77;86,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58447;4;0;0;0;0;0,001;0,004
2018-04-16 10:46:54;56,287;0;112,046;-201,63;86,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58453;4;0;0;0;0;0,001;0,004
2018-04-16 10:46:58;56,286;0;111,894;-201,536;86,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58457;4;0;0;0;0;0,001;0,004
2018-04-16 10:47:04;56,276;0;110,95;-201,397;86,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58463;4;0;0;0;0;0,001;0,004
2018-04-16 10:47:08;56,303;0;112,462;-201,304;86,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58467;4;0;0;0;0;0,001;0,004
2018-04-16 10:47:12;56,299;0;112,328;-201,21;86,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58471;4;0;0;0;0;0,001;0,004
2018-04-16 10:47:18;56,297;0;111,714;-201,07;86,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58477;4;0;0;0;0;0,001;0,004
2018-04-16 10:47:24;56,306;0;111,566;-200,929;86,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58483;4;0;0;0;0;0,001;0,004
2018-04-16 10:47:28;56,335;0;113,402;-200,835;86,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58487;4;0;0;0;0;0,001;0,004
2018-04-16 10:47:32;56,333;0;113,055;-200,742;86,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58491;4;0;0;0;0;0,001;0,004
2018-04-16 10:47:38;56,323;0;112,452;-200,601;86,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58497;4;0;0;0;0;0,001;0,004
2018-04-16 10:47:44;56,324;0;111,732;-200,461;86,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58503;4;0;0;0;0;0,001;0,004
2018-04-16 10:47:48;56,34;0;112,616;-200,368;86,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58507;4;0;0;0;0;0,001;0,004
2018-04-16 10:47:52;56,344;0;112,928;-200,274;86,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58511;4;0;0;0;0;0,001;0,004
2018-04-16 10:47:58;56,365;0;113,544;-200,132;86,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58517;4;0;0;0;0;0,001;0,004
2018-04-16 10:48:03;56,341;0;112,221;-200,014;86,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58522;4;0;0;0;0;0,001;0,004
2018-04-16 10:48:07;56,406;0;115,105;-199,92;86,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58526;4;0;0;0;0;0,001;0,004
2018-04-16 10:48:13;56,381;0;113,612;-199,777;86,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58532;4;0;0;0;0;0,001;0,004
2018-04-16 10:48:18;56,417;0;115,227;-199,634;86,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58537;4;0;0;0;0;0,001;0,004
2018-04-16 10:48:24;56,402;0;113,793;-199,515;86,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58543;4;0;0;0;0;0,001;0,004
2018-04-16 10:48:28;56,433;0;115,199;-199,419;86,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58547;4;0;0;0;0;0,001;0,004
2018-04-16 10:48:32;56,409;0;114,064;-199,323;86,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58551;4;0;0;0;0;0,001;0,004
2018-04-16 10:48:38;56,403;0;113,799;-199,181;86,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58557;4;0;0;0;0;0,001;0,004
2018-04-16 10:48:42;56,44;0;114,972;-199,086;86,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58561;4;0;0;0;0;0,001;0,004
2018-04-16 10:48:48;56,446;0;115,228;-198,942;86,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58567;4;0;0;0;0;0,001;0,004
2018-04-16 10:48:52;56,433;0;114,517;-198,847;86,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58571;4;0;0;0;0;0,001;0,004
2018-04-16 10:48:58;56,443;0;114,838;-198,704;86,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58577;4;0;0;0;0;0,001;0,004
2018-04-16 10:49:02;56,444;0;114,65;-198,608;86,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58581;4;0;0;0;0;0,001;0,004
2018-04-16 10:49:08;56,45;0;114,966;-198,465;86,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58587;4;0;0;0;0;0,001;0,004
2018-04-16 10:49:12;56,449;0;114,538;-198,37;86,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58591;4;0;0;0;0;0,001;0,004
2018-04-16 10:49:18;56,477;0;115,624;-198,226;86,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58597;4;0;0;0;0;0,001;0,004
2018-04-16 10:49:22;56,486;0;115,66;-198,13;86,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58601;4;0;0;0;0;0,001;0,004
2018-04-16 10:49:28;56,432;0;112,635;-197,986;86,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58607;4;0;0;0;0;0,001;0,004
2018-04-16 10:49:34;56,497;0;115,77;-197,842;86,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58613;4;0;0;0;0;0,001;0,004
2018-04-16 10:49:38;56,49;0;115,248;-197,746;86,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58617;4;0;0;0;0;0,001;0,004
2018-04-16 10:49:42;56,526;0;116,784;-197,649;86,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58621;4;0;0;0;0;0,001;0,004
2018-04-16 10:49:48;56,509;0;115,759;-197,505;86,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58627;4;0;0;0;0;0,001;0,004
2018-04-16 10:49:52;56,455;0;112,969;-197,41;86,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58631;4;0;0;0;0;0,001;0,004
2018-04-16 10:49:58;56,51;0;115,555;-197,265;86,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58637;4;0;0;0;0;0,001;0,004
2018-04-16 10:50:02;56,535;0;116,372;-197,169;86,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58641;4;0;0;0;0;0,001;0,004
2018-04-16 10:50:08;56,532;0;116,28;-197,024;86,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58647;4;0;0;0;0;0,001;0,004
2018-04-16 10:50:12;56,548;0;116,632;-196,927;86,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58651;4;0;0;0;0;0,001;0,004
2018-04-16 10:50:18;56,581;0;118,248;-196,782;86,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58657;4;0;0;0;0;0,001;0,004
2018-04-16 10:50:24;56,544;0;115,474;-196,636;86,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58663;4;0;0;0;0;0,001;0,004
2018-04-16 10:50:28;56,573;0;117,21;-196,538;86,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58667;4;0;0;0;0;0,001;0,004
2018-04-16 10:50:33;56,574;0;116,484;-196,416;86,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58672;4;0;0;0;0;0,001;0,004
2018-04-16 10:50:39;56,601;0;117,929;-196,268;86,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58678;4;0;0;0;0;0,001;0,004
2018-04-16 10:50:43;56,59;0;117,462;-196,17;86,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58682;4;0;0;0;0;0,001;0,004
2018-04-16 10:50:47;56,6;0;117,642;-196,072;86,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58686;4;0;0;0;0;0,001;0,004
2018-04-16 10:50:53;56,638;0;119,159;-195,924;86,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58692;4;0;0;0;0;0,001;0,004
2018-04-16 10:50:59;56,64;0;118,802;-195,776;86,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58698;4;0;0;0;0;0,001;0,004
2018-04-16 10:51:03;56,632;0;118,367;-195,677;86,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58702;4;0;0;0;0;0,001;0,004
2018-04-16 10:51:07;56,648;0;118,891;-195,579;86,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58706;4;0;0;0;0;0,001;0,004
2018-04-16 10:51:13;56,602;0;116,215;-195,431;86,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58712;4;0;0;0;0;0,001;0,004
2018-04-16 10:51:19;56,641;0;118,429;-195,283;86,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58718;4;0;0;0;0;0,001;0,004
2018-04-16 10:51:23;56,631;0;117,578;-195,184;86,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58722;4;0;0;0;0;0,001;0,004
2018-04-16 10:51:27;56,641;0;118,132;-195,086;86,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58726;4;0;0;0;0;0,001;0,004
2018-04-16 10:51:33;56,644;0;118,297;-194,939;86,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58732;4;0;0;0;0;0,001;0,004
2018-04-16 10:51:39;56,678;0;119,116;-194,791;87;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58738;4;0;0;0;0;0,001;0,004
2018-04-16 10:51:43;56,645;0;117,78;-194,692;87;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58742;4;0;0;0;0;0,001;0,004
2018-04-16 10:51:47;56,67;0;118,716;-194,594;87;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58746;4;0;0;0;0;0,001;0,004
2018-04-16 10:51:53;56,607;0;115,889;-194,447;87;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58752;4;0;0;0;0;0,001;0,004
2018-04-16 10:51:57;56,644;0;117,551;-194,349;87;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58756;4;0;0;0;0;0,001;0,004
2018-04-16 10:52:03;56,625;0;116,474;-194,203;87;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58762;4;0;0;0;0;0,001;0,004
2018-04-16 10:52:07;56,67;0;118,247;-194,105;87;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58766;4;0;0;0;0;0,001;0,004
2018-04-16 10:52:13;56,659;0;117,629;-193,957;87;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58772;4;0;0;0;0;0,001;0,004
2018-04-16 10:52:17;56,654;0;117,172;-193,86;87;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58776;4;0;0;0;0;0,001;0,004
2018-04-16 10:52:23;56,645;0;116,798;-193,713;87,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58782;4;0;0;0;0;0,001;0,004
2018-04-16 10:52:27;56,668;0;117,569;-193,615;87,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58786;4;0;0;0;0;0,001;0,004
2018-04-16 10:52:33;56,621;0;115,111;-193,469;87,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58792;4;0;0;0;0;0,001;0,004
2018-04-16 10:52:37;56,653;0;116,552;-193,372;87,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58796;4;0;0;0;0;0,001;0,004
2018-04-16 10:52:43;56,648;0;116,108;-193,226;87,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58802;4;0;0;0;0;0,001;0,004
2018-04-16 10:52:49;56,648;0;115,913;-193,08;87,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58808;4;0;0;0;0;0,001;0,004
2018-04-16 10:52:53;56,659;0;116,649;-192,984;87,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58812;4;0;0;0;0;0,001;0,004
2018-04-16 10:52:57;56,594;0;112,67;-192,887;87,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58816;4;0;0;0;0;0,001;0,004
2018-04-16 10:53:03;56,638;0;115,569;-192,744;87,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58822;4;0;0;0;0;0,001;0,004
2018-04-16 10:53:08;56,644;0;115,45;-192,623;87,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58827;4;0;0;0;0;0,001;0,004
2018-04-16 10:53:12;56,646;0;115,396;-192,527;87,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58831;4;0;0;0;0;0,001;0,004
2018-04-16 10:53:18;56,618;0;114,027;-192,384;87,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58837;4;0;0;0;0;0,001;0,004
2018-04-16 10:53:24;56,631;0;114,927;-192,241;87,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58843;4;0;0;0;0;0,001;0,004
2018-04-16 10:53:28;56,681;0;116,519;-192,145;87,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58847;4;0;0;0;0;0,001;0,004
2018-04-16 10:53:32;56,65;0;114,556;-192,049;87,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58851;4;0;0;0;0;0,001;0,004
2018-04-16 10:53:38;56,661;0;115,294;-191,906;87,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58857;4;0;0;0;0;0,001;0,004
2018-04-16 10:53:42;56,649;0;114,432;-191,81;87,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58861;4;0;0;0;0;0,001;0,004
2018-04-16 10:53:48;56,623;0;113,223;-191,667;87,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58867;4;0;0;0;0;0,001;0,004
2018-04-16 10:53:53;56,627;0;113,409;-191,549;87,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58872;4;0;0;0;0;0,001;0,004
2018-04-16 10:53:59;56,625;0;113,243;-191,406;87,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58878;4;0;0;0;0;0,001;0,004
2018-04-16 10:54:03;56,619;0;113,287;-191,312;87,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58882;4;0;0;0;0;0,001;0,004
2018-04-16 10:54:09;56,634;0;113,623;-191,17;87,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58888;4;0;0;0;0;0,001;0,004
2018-04-16 10:54:13;56,621;0;112,56;-191,075;87,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58892;4;0;0;0;0;0,001;0,004
2018-04-16 10:54:17;56,637;0;113,588;-190,981;87,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58896;4;0;0;0;0;0,001;0,004
2018-04-16 10:54:23;56,585;0;111,159;-190,84;87,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58902;4;0;0;0;0;0,001;0,004
2018-04-16 10:54:29;56,65;0;114,356;-190,701;87,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58908;4;0;0;0;0;0,001;0,004
2018-04-16 10:54:33;56,59;0;110,524;-190,607;87,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58912;4;0;0;0;0;0,001;0,004
2018-04-16 10:54:37;56,6;0;111,126;-190,515;87,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58916;4;0;0;0;0;0,001;0,004
2018-04-16 10:54:43;56,543;0;108,834;-190,375;87,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58922;4;0;0;0;0;0,001;0,004
2018-04-16 10:54:49;56,573;0;110,028;-190,238;87,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58928;4;0;0;0;0;0,001;0,004
2018-04-16 10:54:53;56,576;0;110,142;-190,146;87,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58932;4;0;0;0;0;0,001;0,004
2018-04-16 10:54:59;56,564;0;109,476;-190,009;87,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58938;4;0;0;0;0;0,001;0,004
2018-04-16 10:55:03;56,554;0;109,084;-189,918;87,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58942;4;0;0;0;0;0,001;0,004
2018-04-16 10:55:09;56,547;0;108,982;-189,782;87,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58948;4;0;0;0;0;0,001;0,004
2018-04-16 10:55:13;56,522;0;107,119;-189,691;87,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58952;4;0;0;0;0;0,001;0,004
2018-04-16 10:55:19;56,532;0;107,998;-189,556;87,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58958;4;0;0;0;0;0,001;0,004
2018-04-16 10:55:23;56,542;0;108,5;-189,466;87,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58962;4;0;0;0;0;0,001;0,004
2018-04-16 10:55:29;56,519;0;106,806;-189,332;87,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58968;4;0;0;0;0;0,001;0,004
2018-04-16 10:55:33;56,501;0;106,334;-189,243;87,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58972;4;0;0;0;0;0,001;0,004
2018-04-16 10:55:39;56,507;0;106,178;-189,11;87,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58978;4;0;0;0;0;0,001;0,004
2018-04-16 10:55:43;56,486;0;105,796;-189,021;87,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58982;4;0;0;0;0;0,001;0,004
2018-04-16 10:55:47;56,476;0;106,162;-188,934;87,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58986;4;0;0;0;0;0,001;0,004
2018-04-16 10:55:53;56,367;0;100,117;-188,807;87,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58992;4;0;0;0;0;0,001;0,004
2018-04-16 10:55:59;56,43;0;103,362;-188,677;87,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;58998;4;0;0;0;0;0,001;0,004
2018-04-16 10:56:03;56,426;0;103,158;-188,591;87,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59002;4;0;0;0;0;0,001;0,004
2018-04-16 10:56:07;56,432;0;103,046;-188,506;87,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59006;4;0;0;0;0;0,001;0,004
2018-04-16 10:56:13;56,412;0;102,515;-188,378;87,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59012;4;0;0;0;0;0,001;0,004
2018-04-16 10:56:19;56,426;0;102,797;-188,25;87,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59018;4;0;0;0;0;0,001;0,004
2018-04-16 10:56:23;56,414;0;102,332;-188,164;87,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59022;4;0;0;0;0;0,001;0,004
2018-04-16 10:56:27;56,435;0;103,436;-188,079;87,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59026;4;0;0;0;0;0,001;0,004
2018-04-16 10:56:33;56,404;0;100,915;-187,95;87,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59032;4;0;0;0;0;0,001;0,004
2018-04-16 10:56:39;56,449;0;103,382;-187,822;87,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59038;4;0;0;0;0;0,001;0,004
2018-04-16 10:56:43;56,373;0;98,486;-187,737;87,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59042;4;0;0;0;0;0,001;0,004
2018-04-16 10:56:47;56,368;0;99,621;-187,654;87,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59046;4;0;0;0;0;0,001;0,004
2018-04-16 10:56:53;56,413;0;101,649;-187,528;87,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59052;4;0;0;0;0;0,001;0,004
2018-04-16 10:56:57;56,386;0;100,133;-187,444;87,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59056;4;0;0;0;0;0,001;0,004
2018-04-16 10:57:03;56,394;0;100,836;-187,318;87,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59062;4;0;0;0;0;0,001;0,004
2018-04-16 10:57:07;56,392;0;100,544;-187,235;87,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59066;4;0;0;0;0;0,001;0,004
2018-04-16 10:57:13;56,316;0;96,812;-187,111;87,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59072;4;0;0;0;0;0,001;0,004
2018-04-16 10:57:17;56,353;0;98,677;-187,029;87,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59076;4;0;0;0;0;0,001;0,004
2018-04-16 10:57:23;56,392;0;100,341;-186,904;87,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59082;4;0;0;0;0;0,001;0,004
2018-04-16 10:57:29;56,329;0;97,351;-186,781;87,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59088;4;0;0;0;0;0,001;0,004
2018-04-16 10:57:33;56,361;0;99,157;-186,7;87,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59092;4;0;0;0;0;0,001;0,004
2018-04-16 10:57:37;56,35;0;98,238;-186,617;87,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59096;4;0;0;0;0;0,001;0,004
2018-04-16 10:57:43;56,34;0;97,568;-186,494;87,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59102;4;0;0;0;0;0,001;0,004
2018-04-16 10:57:49;56,34;0;97,75;-186,373;87,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59108;4;0;0;0;0;0,001;0,004
2018-04-16 10:57:53;56,339;0;97,437;-186,291;87,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59112;4;0;0;0;0;0,001;0,004
2018-04-16 10:57:57;56,328;0;96,915;-186,21;87,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59116;4;0;0;0;0;0,001;0,004
2018-04-16 10:58:03;56,345;0;98,142;-186,087;87,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59122;4;0;0;0;0;0,001;0,004
2018-04-16 10:58:09;56,348;0;97,54;-185,966;87,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59128;4;0;0;0;0;0,001;0,004
2018-04-16 10:58:13;56,338;0;97,358;-185,884;87,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59132;4;0;0;0;0;0,001;0,004
2018-04-16 10:58:17;56,341;0;97,247;-185,803;87,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59136;4;0;0;0;0;0,001;0,004
2018-04-16 10:58:23;56,355;0;98,228;-185,682;87,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59142;4;0;0;0;0;0,001;0,004
2018-04-16 10:58:27;56,355;0;97,716;-185,601;87,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59146;4;0;0;0;0;0,001;0,004
2018-04-16 10:58:33;56,323;0;95,559;-185,479;87,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59152;4;0;0;0;0;0,001;0,004
2018-04-16 10:58:37;56,347;0;96,942;-185,398;87,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59156;4;0;0;0;0;0,001;0,004
2018-04-16 10:58:43;56,35;0;96,909;-185,276;87,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59162;4;0;0;0;0;0,001;0,004
2018-04-16 10:58:47;56,388;0;98,799;-185,196;87,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59166;4;0;0;0;0;0,001;0,004
2018-04-16 10:58:53;56,399;0;99,215;-185,073;87,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59172;4;0;0;0;0;0,001;0,004
2018-04-16 10:58:57;56,374;0;97,425;-184,991;87,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59176;4;0;0;0;0;0,001;0,004
2018-04-16 10:59:03;56,405;0;99,059;-184,868;87,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59182;4;0;0;0;0;0,001;0,004
2018-04-16 10:59:07;56,422;0;99,476;-184,786;87,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59186;4;0;0;0;0;0,001;0,004
2018-04-16 10:59:13;56,421;0;98,703;-184,661;87,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59192;4;0;0;0;0;0,001;0,004
2018-04-16 10:59:17;56,435;0;99,548;-184,578;87,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59196;4;0;0;0;0;0,001;0,004
