TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 10:59:23;56,455;0;100,311;-184,454;87,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59202;4;0;0;0;0;0,001;0,004
2018-04-16 10:59:27;56,481;0;101,239;-184,37;87,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59206;4;0;0;0;0;0,001;0,004
2018-04-16 10:59:33;56,487;0;101,161;-184,243;87,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59212;4;0;0;0;0;0,001;0,004
2018-04-16 10:59:37;56,529;0;102,809;-184,159;87,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59216;4;0;0;0;0;0,001;0,004
2018-04-16 10:59:43;56,522;0;102,462;-184,031;87,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59222;4;0;0;0;0;0,001;0,004
2018-04-16 10:59:47;56,57;0;104,266;-183,945;87,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59226;4;0;0;0;0;0,001;0,004
2018-04-16 10:59:53;56,532;0;101,409;-183,816;87,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59232;4;0;0;0;0;0,001;0,004
2018-04-16 10:59:57;56,619;0;106,016;-183,73;87,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59236;4;0;0;0;0;0,001;0,004
2018-04-16 11:00:03;56,597;0;104,432;-183,598;87,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59242;4;0;0;0;0;0,001;0,004
2018-04-16 11:00:09;56,635;0;105,94;-183,467;88;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59248;4;0;0;0;0;0,001;0,004
2018-04-16 11:00:13;56,63;0;105,525;-183,38;88;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59252;4;0;0;0;0;0,001;0,004
2018-04-16 11:00:19;56,655;0;106,671;-183,248;88;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59258;4;0;0;0;0;0,001;0,004
2018-04-16 11:00:23;56,672;0;107,079;-183,159;88;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59262;4;0;0;0;0;0,001;0,004
2018-04-16 11:00:29;56,694;0;107,66;-183,026;88;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59268;4;0;0;0;0;0,001;0,004
2018-04-16 11:00:33;56,663;0;105,739;-182,936;88;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59272;4;0;0;0;0;0,001;0,004
2018-04-16 11:00:39;56,744;0;109,365;-182,801;88;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59278;4;0;0;0;0;0,001;0,004
2018-04-16 11:00:43;56,73;0;108,407;-182,71;88;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59282;4;0;0;0;0;0,001;0,004
2018-04-16 11:00:47;56,759;0;109,889;-182,62;88;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59286;4;0;0;0;0;0,001;0,004
2018-04-16 11:00:53;56,771;0;109,689;-182,482;88;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59292;4;0;0;0;0;0,001;0,004
2018-04-16 11:00:59;56,768;0;108,864;-182,343;88,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59298;4;0;0;0;0;0,001;0,004
2018-04-16 11:01:03;56,809;0;110,99;-182,25;88,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59302;4;0;0;0;0;0,001;0,004
2018-04-16 11:01:07;56,853;0;112,9;-182,158;88,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59306;4;0;0;0;0;0,001;0,004
2018-04-16 11:01:13;56,795;0;109,345;-182,017;88,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59312;4;0;0;0;0;0,001;0,004
2018-04-16 11:01:19;56,869;0;112,873;-181,875;88,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59318;4;0;0;0;0;0,001;0,004
2018-04-16 11:01:23;56,899;0;114,253;-181,78;88,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59322;4;0;0;0;0;0,001;0,004
2018-04-16 11:01:27;56,938;0;115,779;-181,685;88,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59326;4;0;0;0;0;0,001;0,004
2018-04-16 11:01:33;56,954;0;116,616;-181,541;88,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59332;4;0;0;0;0;0,001;0,004
2018-04-16 11:01:39;56,998;0;117,093;-181,393;88,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59338;4;0;0;0;0;0,001;0,004
2018-04-16 11:01:43;56,987;0;118,384;-181,296;88,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59342;4;0;0;0;0;0,001;0,004
2018-04-16 11:01:49;57,022;0;117,786;-181,148;88,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59348;4;0;0;0;0;0,001;0,004
2018-04-16 11:01:53;57,029;0;117,951;-181,049;88,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59352;4;0;0;0;0;0,001;0,004
2018-04-16 11:01:59;57,118;0;122,504;-180,9;88,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59358;4;0;0;0;0;0,001;0,004
2018-04-16 11:02:02;57,125;0;121,983;-180,823;88,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59361;4;0;0;0;0;0,001;0,004
2018-04-16 11:02:08;57,132;0;122,048;-180,672;88,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59367;4;0;0;0;0;0,001;0,004
2018-04-16 11:02:12;57,133;0;121,507;-180,571;88,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59371;4;0;0;0;0;0,001;0,004
2018-04-16 11:02:18;57,195;0;124,313;-180,418;88,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59377;4;0;0;0;0;0,001;0,004
2018-04-16 11:02:22;57,198;0;124,335;-180,317;88,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59381;4;0;0;0;0;0,001;0,004
2018-04-16 11:02:28;57,18;0;122,991;-180,163;88,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59387;4;0;0;0;0;0,001;0,004
2018-04-16 11:02:32;57,102;0;118,274;-180,061;88,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59391;4;0;0;0;0;0,001;0,004
2018-04-16 11:02:38;57,236;0;125,717;-179,906;88,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59397;4;0;0;0;0;0,001;0,004
2018-04-16 11:02:42;57,231;0;124,51;-179,801;88,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59401;4;0;0;0;0;0,001;0,004
2018-04-16 11:02:48;57,259;0;125,868;-179,644;88,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59407;4;0;0;0;0;0,001;0,004
2018-04-16 11:02:52;57,262;0;125,507;-179,54;88,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59411;4;0;0;0;0;0,001;0,004
2018-04-16 11:02:58;57,277;0;126,46;-179,384;88,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59417;4;0;0;0;0;0,001;0,004
2018-04-16 11:03:02;57,272;0;126,251;-179,278;88,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59421;4;0;0;0;0;0,001;0,004
2018-04-16 11:03:08;57,296;0;127,075;-179,12;88,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59427;4;0;0;0;0;0,001;0,004
2018-04-16 11:03:12;57,303;0;126,971;-179,015;88,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59431;4;0;0;0;0;0,001;0,004
2018-04-16 11:03:18;57,349;0;129,323;-178,857;88,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59437;4;0;0;0;0;0,001;0,004
2018-04-16 11:03:24;57,269;0;124,38;-178,697;88,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59443;4;0;0;0;0;0,001;0,004
2018-04-16 11:03:28;57,287;0;125,776;-178,593;88,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59447;4;0;0;0;0;0,001;0,004
2018-04-16 11:03:34;57,285;0;125,343;-178,436;88,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59453;4;0;0;0;0;0,001;0,004
2018-04-16 11:03:38;57,29;0;125,633;-178,331;88,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59457;4;0;0;0;0;0,001;0,004
2018-04-16 11:03:44;57,251;0;123,642;-178,174;88,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59463;4;0;0;0;0;0,001;0,004
2018-04-16 11:03:48;57,301;0;126,225;-178,069;88,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59467;4;0;0;0;0;0,001;0,004
2018-04-16 11:03:54;57,303;0;125,48;-177,912;88,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59473;4;0;0;0;0;0,001;0,004
2018-04-16 11:03:58;57,296;0;125,481;-177,808;88,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59477;4;0;0;0;0;0,001;0,004
2018-04-16 11:04:04;57,318;0;126,348;-177,649;88,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59483;4;0;0;0;0;0,001;0,004
2018-04-16 11:04:08;57,283;0;124,574;-177,545;88,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59487;4;0;0;0;0;0,001;0,004
2018-04-16 11:04:14;57,333;0;126,83;-177,388;88,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59493;4;0;0;0;0;0,001;0,004
2018-04-16 11:04:18;57,299;0;124,581;-177,283;88,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59497;4;0;0;0;0;0,001;0,004
2018-04-16 11:04:22;57,29;0;124,1;-177,179;88,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59501;4;0;0;0;0;0,001;0,004
2018-04-16 11:04:28;57,406;0;129,621;-177,02;88,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59507;4;0;0;0;0;0,001;0,004
2018-04-16 11:04:34;57,311;0;124,92;-176,864;88,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59513;4;0;0;0;0;0,001;0,004
2018-04-16 11:04:38;57,368;0;127,864;-176,759;88,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59517;4;0;0;0;0;0,001;0,004
2018-04-16 11:04:42;57,34;0;125,979;-176,653;88,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59521;4;0;0;0;0;0,001;0,004
2018-04-16 11:04:48;57,209;0;119,19;-176,497;88,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59527;4;0;0;0;0;0,001;0,004
2018-04-16 11:04:54;57,328;0;126,019;-176,343;88,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59533;4;0;0;0;0;0,001;0,004
2018-04-16 11:04:58;57,284;0;123,174;-176,24;88,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59537;4;0;0;0;0;0,001;0,004
2018-04-16 11:05:04;57,303;0;123,917;-176,084;88,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59543;4;0;0;0;0;0,001;0,004
2018-04-16 11:05:08;57,317;0;124,538;-175,981;88,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59547;4;0;0;0;0;0,001;0,004
2018-04-16 11:05:14;57,274;0;122,815;-175,825;88,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59553;4;0;0;0;0;0,001;0,004
2018-04-16 11:05:18;57,289;0;123,127;-175,723;88,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59557;4;0;0;0;0;0,001;0,004
2018-04-16 11:05:24;57,225;0;119,619;-175,571;88,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59563;4;0;0;0;0;0,001;0,004
2018-04-16 11:05:28;57,31;0;124,365;-175,468;88,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59567;4;0;0;0;0;0,001;0,004
2018-04-16 11:05:32;57,253;0;121,023;-175,366;88,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59571;4;0;0;0;0;0,001;0,004
2018-04-16 11:05:38;57,265;0;121,753;-175,215;88,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59577;4;0;0;0;0;0,001;0,004
2018-04-16 11:05:44;57,215;0;119,202;-175,063;88,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59583;4;0;0;0;0;0,001;0,004
2018-04-16 11:05:48;57,166;0;115,91;-174,963;88,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59587;4;0;0;0;0;0,001;0,004
2018-04-16 11:05:52;57,253;0;121,814;-174,863;88,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59591;4;0;0;0;0;0,001;0,004
2018-04-16 11:05:58;57,234;0;120,351;-174,712;88,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59597;4;0;0;0;0;0,001;0,004
2018-04-16 11:06:04;57,225;0;119,538;-174,562;88,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59603;4;0;0;0;0;0,001;0,004
2018-04-16 11:06:08;57,201;0;118,681;-174,463;88,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59607;4;0;0;0;0;0,001;0,004
2018-04-16 11:06:12;57,21;0;118,811;-174,364;88,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59611;4;0;0;0;0;0,001;0,004
2018-04-16 11:06:18;57,224;0;119,813;-174,216;88,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59617;4;0;0;0;0;0,001;0,004
2018-04-16 11:06:24;57,184;0;117,23;-174,066;88,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59623;4;0;0;0;0;0,001;0,004
2018-04-16 11:06:28;57,241;0;120,315;-173,967;88,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59627;4;0;0;0;0;0,001;0,004
2018-04-16 11:06:32;57,223;0;118,993;-173,867;88,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59631;4;0;0;0;0;0,001;0,004
2018-04-16 11:06:38;57,226;0;119,507;-173,719;88,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59637;4;0;0;0;0;0,001;0,004
2018-04-16 11:06:42;57,21;0;118,145;-173,62;88,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59641;4;0;0;0;0;0,001;0,004
2018-04-16 11:06:48;57,219;0;118,589;-173,471;88,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59647;4;0;0;0;0;0,001;0,004
2018-04-16 11:06:52;57,201;0;117,163;-173,373;88,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59651;4;0;0;0;0;0,001;0,004
2018-04-16 11:06:58;57,209;0;117,842;-173,225;88,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59657;4;0;0;0;0;0,001;0,004
2018-04-16 11:07:02;57,111;0;114,371;-173,128;88,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59661;4;0;0;0;0;0,001;0,004
2018-04-16 11:07:08;57,186;0;117,061;-172,982;88,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59667;4;0;0;0;0;0,001;0,004
2018-04-16 11:07:14;57,176;0;116,239;-172,837;88,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59673;4;0;0;0;0;0,001;0,004
2018-04-16 11:07:18;57,186;0;117,142;-172,739;88,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59677;4;0;0;0;0;0,001;0,004
2018-04-16 11:07:22;57,145;0;114,768;-172,643;88,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59681;4;0;0;0;0;0,001;0,004
2018-04-16 11:07:28;57,11;0;112,175;-172,499;88,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59687;4;0;0;0;0;0,001;0,004
2018-04-16 11:07:32;57,152;0;115,073;-172,403;88,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59691;4;0;0;0;0;0,001;0,004
2018-04-16 11:07:38;57,147;0;114,592;-172,259;88,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59697;4;0;0;0;0;0,001;0,004
2018-04-16 11:07:42;57,157;0;115,361;-172,163;88,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59701;4;0;0;0;0;0,001;0,004
2018-04-16 11:07:48;57,136;0;115,271;-172,021;88,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59707;4;0;0;0;0;0,001;0,004
2018-04-16 11:07:54;57,148;0;114,638;-171,879;89;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59713;4;0;0;0;0;0,001;0,004
2018-04-16 11:07:58;57,176;0;116,175;-171,784;89;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59717;4;0;0;0;0;0,001;0,004
2018-04-16 11:08:02;57,131;0;113,62;-171,688;89;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59721;4;0;0;0;0;0,001;0,004
2018-04-16 11:08:08;57,129;0;113,882;-171,546;89;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59727;4;0;0;0;0;0,001;0,004
2018-04-16 11:08:12;57,078;0;110,337;-171,452;89;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59731;4;0;0;0;0;0,001;0,004
2018-04-16 11:08:18;57,108;0;112,521;-171,312;89;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59737;4;0;0;0;0;0,001;0,004
2018-04-16 11:08:22;57,107;0;112,903;-171,218;89;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59741;4;0;0;0;0;0,001;0,004
2018-04-16 11:08:28;57,098;0;111,988;-171,078;89;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59747;4;0;0;0;0;0,001;0,004
2018-04-16 11:08:32;57,082;0;111,386;-170,985;89;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59751;4;0;0;0;0;0,001;0,004
2018-04-16 11:08:38;57,069;0;110,817;-170,846;89;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59757;4;0;0;0;0;0,001;0,004
2018-04-16 11:08:42;57,08;0;110,941;-170,754;89,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59761;4;0;0;0;0;0,001;0,004
2018-04-16 11:08:48;57,057;0;110,136;-170,616;89,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59767;4;0;0;0;0;0,001;0,004
2018-04-16 11:08:52;57,033;0;108,739;-170,525;89,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59771;4;0;0;0;0;0,001;0,004
2018-04-16 11:08:58;57,023;0;108,732;-170,388;89,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59777;4;0;0;0;0;0,001;0,004
2018-04-16 11:09:02;57,032;0;109,296;-170,298;89,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59781;4;0;0;0;0;0,001;0,004
2018-04-16 11:09:08;57,033;0;108,922;-170,161;89,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59787;4;0;0;0;0;0,001;0,004
2018-04-16 11:09:12;57,012;0;108,164;-170,071;89,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59791;4;0;0;0;0;0,001;0,004
2018-04-16 11:09:18;57,007;0;107,824;-169,937;89,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59797;4;0;0;0;0;0,001;0,004
2018-04-16 11:09:22;57,007;0;107,768;-169,847;89,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59801;4;0;0;0;0;0,001;0,004
2018-04-16 11:09:28;57,033;0;109,08;-169,712;89,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59807;4;0;0;0;0;0,001;0,004
2018-04-16 11:09:32;57,026;0;108,042;-169,621;89,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59811;4;0;0;0;0;0,001;0,004
2018-04-16 11:09:38;57,047;0;110,319;-169,487;89,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59817;4;0;0;0;0;0,001;0,004
2018-04-16 11:09:42;57,02;0;108,331;-169,398;89,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59821;4;0;0;0;0;0,001;0,004
2018-04-16 11:09:48;57,004;0;107,252;-169,263;89,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59827;4;0;0;0;0;0,001;0,004
2018-04-16 11:09:54;56,958;0;104,531;-169,13;89,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59833;4;0;0;0;0;0,001;0,004
2018-04-16 11:09:58;56,894;0;101,896;-169,043;89,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59837;4;0;0;0;0;0,001;0,004
2018-04-16 11:10:04;57,022;0;108,075;-168,909;89,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59843;4;0;0;0;0;0,001;0,004
2018-04-16 11:10:08;57,026;0;107,419;-168,819;89,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59847;4;0;0;0;0;0,001;0,004
2018-04-16 11:10:14;57,059;0;109,019;-168,683;89,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59853;4;0;0;0;0;0,001;0,004
2018-04-16 11:10:18;57,042;0;108,011;-168,593;89,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59857;4;0;0;0;0;0,001;0,004
2018-04-16 11:10:24;57,011;0;105,797;-168,459;89,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59863;4;0;0;0;0;0,001;0,004
2018-04-16 11:10:28;57,087;0;110,238;-168,368;89,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59867;4;0;0;0;0;0,001;0,004
2018-04-16 11:10:34;57,067;0;108,049;-168,232;89,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59873;4;0;0;0;0;0,001;0,004
2018-04-16 11:10:38;57,119;0;111,486;-168,141;89,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59877;4;0;0;0;0;0,001;0,004
2018-04-16 11:10:44;57,111;0;110,32;-168,004;89,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59883;4;0;0;0;0;0,001;0,004
2018-04-16 11:10:48;57,095;0;108,535;-167,91;89,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59887;4;0;0;0;0;0,001;0,004
2018-04-16 11:10:52;57,117;0;109,336;-167,819;89,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59891;4;0;0;0;0;0,001;0,004
2018-04-16 11:10:58;57,167;0;111,891;-167,679;89,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59897;4;0;0;0;0;0,001;0,004
2018-04-16 11:11:04;57,148;0;110,988;-167,54;89,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59903;4;0;0;0;0;0,001;0,004
2018-04-16 11:11:08;57,176;0;111,815;-167,447;89,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59907;4;0;0;0;0;0,001;0,004
2018-04-16 11:11:12;57,217;0;113,725;-167,352;89,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59911;4;0;0;0;0;0,001;0,004
2018-04-16 11:11:18;57,223;0;113,549;-167,211;89,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59917;4;0;0;0;0;0,001;0,004
2018-04-16 11:11:24;57,259;0;114,947;-167,069;89,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59923;4;0;0;0;0;0,001;0,004
2018-04-16 11:11:28;57,289;0;116,695;-166,975;89,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59927;4;0;0;0;0;0,001;0,004
2018-04-16 11:11:32;57,269;0;114,321;-166,878;89,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59931;4;0;0;0;0;0,001;0,004
2018-04-16 11:11:38;57,316;0;116,675;-166,734;89,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59937;4;0;0;0;0;0,001;0,004
2018-04-16 11:11:44;57,324;0;116,516;-166,588;89,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59943;4;0;0;0;0;0,001;0,004
2018-04-16 11:11:48;57,373;0;118,533;-166,489;89,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59947;4;0;0;0;0;0,001;0,004
2018-04-16 11:11:52;57,346;0;116,872;-166,391;89,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59951;4;0;0;0;0;0,001;0,004
2018-04-16 11:11:58;57,41;0;119,299;-166,242;89,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59957;4;0;0;0;0;0,001;0,004
2018-04-16 11:12:02;57,377;0;118,065;-166,143;89,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59961;4;0;0;0;0;0,001;0,004
2018-04-16 11:12:08;57,417;0;119,64;-165,994;89,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59967;4;0;0;0;0;0,001;0,004
2018-04-16 11:12:14;57,416;0;119,313;-165,845;89,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59973;4;0;0;0;0;0,001;0,004
2018-04-16 11:12:18;57,446;0;120,835;-165,746;89,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59977;4;0;0;0;0;0,001;0,004
2018-04-16 11:12:22;57,454;0;120,721;-165,646;89,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59981;4;0;0;0;0;0,001;0,004
2018-04-16 11:12:28;57,475;0;121,367;-165,495;89,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59987;4;0;0;0;0;0,001;0,004
2018-04-16 11:12:34;57,413;0;118,944;-165,342;89,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59993;4;0;0;0;0;0,001;0,004
2018-04-16 11:12:38;57,543;0;124,849;-165,242;89,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;59997;4;0;0;0;0;0,001;0,004
2018-04-16 11:12:42;57,506;0;121,933;-165,138;89,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60001;4;0;0;0;0;0,001;0,004
2018-04-16 11:12:48;57,54;0;123,629;-164,986;89,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60007;4;0;0;0;0;0,001;0,004
2018-04-16 11:12:54;57,495;0;120,922;-164,833;89,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60013;4;0;0;0;0;0,001;0,004
2018-04-16 11:12:58;57,553;0;123,865;-164,73;89,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60017;4;0;0;0;0;0,001;0,004
2018-04-16 11:13:02;57,549;0;123,377;-164,627;89,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60021;4;0;0;0;0;0,001;0,004
2018-04-16 11:13:08;57,523;0;120,926;-164,473;89,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60027;4;0;0;0;0;0,001;0,004
2018-04-16 11:13:14;57,575;0;123,78;-164,319;89,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60033;4;0;0;0;0;0,001;0,004
2018-04-16 11:13:18;57,522;0;121,413;-164,215;89,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60037;4;0;0;0;0;0,001;0,004
2018-04-16 11:13:22;57,628;0;126,788;-164,112;89,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60041;4;0;0;0;0;0,001;0,004
2018-04-16 11:13:28;57,628;0;126,249;-163,956;89,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60047;4;0;0;0;0;0,001;0,004
2018-04-16 11:13:33;57,613;0;124,848;-163,798;89,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60052;4;0;0;0;0;0,001;0,004
2018-04-16 11:13:39;57,606;0;124,668;-163,67;89,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60058;4;0;0;0;0;0,001;0,004
2018-04-16 11:13:43;57,672;0;127,953;-163,565;89,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60062;4;0;0;0;0;0,001;0,004
2018-04-16 11:13:48;57,605;0;124,26;-163,434;89,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60067;4;0;0;0;0;0,001;0,004
2018-04-16 11:13:52;57,635;0;125,669;-163,33;89,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60071;4;0;0;0;0;0,001;0,004
2018-04-16 11:13:58;57,617;0;124,319;-163,175;89,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60077;4;0;0;0;0;0,001;0,004
2018-04-16 11:14:02;57,595;0;123,216;-163,069;89,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60081;4;0;0;0;0;0,001;0,004
2018-04-16 11:14:08;57,668;0;126,554;-162,912;89,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60087;4;0;0;0;0;0,001;0,004
2018-04-16 11:14:12;57,665;0;125,861;-162,806;89,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60091;4;0;0;0;0;0,001;0,004
2018-04-16 11:14:18;57,647;0;125,728;-162,65;89,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60097;4;0;0;0;0;0,001;0,004
2018-04-16 11:14:24;57,618;0;124,479;-162,494;89,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60103;4;0;0;0;0;0,001;0,004
2018-04-16 11:14:28;57,656;0;125,711;-162,39;89,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60107;4;0;0;0;0;0,001;0,004
2018-04-16 11:14:32;57,648;0;125,352;-162,285;89,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60111;4;0;0;0;0;0,001;0,004
2018-04-16 11:14:38;57,638;0;124,704;-162,129;89,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60117;4;0;0;0;0;0,001;0,004
2018-04-16 11:14:42;57,647;0;125,034;-162,025;89,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60121;4;0;0;0;0;0,001;0,004
2018-04-16 11:14:48;57,634;0;124,955;-161,872;89,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60127;4;0;0;0;0;0,001;0,004
2018-04-16 11:14:52;57,583;0;121,685;-161,768;89,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60131;4;0;0;0;0;0,001;0,004
2018-04-16 11:14:58;57,619;0;123,862;-161,614;89,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60137;4;0;0;0;0;0,001;0,004
2018-04-16 11:15:02;57,611;0;123,126;-161,486;89,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60141;4;0;0;0;0;0,001;0,004
2018-04-16 11:15:08;57,567;0;121,907;-161,36;89,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60147;4;0;0;0;0;0,001;0,004
2018-04-16 11:15:12;57,606;0;123,188;-161,258;89,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60151;4;0;0;0;0;0,001;0,004
2018-04-16 11:15:18;57,594;0;122,248;-161,106;89,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60157;4;0;0;0;0;0,001;0,004
2018-04-16 11:15:23;57,6;0;122,163;-160,977;89,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60162;4;0;0;0;0;0,001;0,004
2018-04-16 11:15:29;57,587;0;122,541;-160,826;89,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60168;4;0;0;0;0;0,001;0,004
2018-04-16 11:15:33;57,621;0;123,946;-160,725;89,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60172;4;0;0;0;0;0,001;0,004
2018-04-16 11:15:37;57,614;0;123,296;-160,623;89,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60176;4;0;0;0;0;0,001;0,004
2018-04-16 11:15:43;57,638;0;123,19;-160,468;89,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60182;4;0;0;0;0;0,001;0,004
2018-04-16 11:15:49;57,57;0;120,596;-160,316;89,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60188;4;0;0;0;0;0,001;0,004
2018-04-16 11:15:53;57,619;0;123,686;-160,213;89,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60192;4;0;0;0;0;0,001;0,004
2018-04-16 11:15:57;57,57;0;120,328;-160,113;90;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60196;4;0;0;0;0;0,001;0,004
2018-04-16 11:16:03;57,638;0;123,547;-159,96;90;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60202;4;0;0;0;0;0,001;0,004
2018-04-16 11:16:09;57,613;0;121,991;-159,808;90;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60208;4;0;0;0;0;0,001;0,004
2018-04-16 11:16:13;57,604;0;122,027;-159,706;90;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60212;4;0;0;0;0;0,001;0,004
2018-04-16 11:16:17;57,632;0;122,669;-159,605;90;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60216;4;0;0;0;0;0,001;0,004
2018-04-16 11:16:23;57,602;0;120,893;-159,452;90;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60222;4;0;0;0;0;0,001;0,004
2018-04-16 11:16:27;57,595;0;120,952;-159,352;90;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60226;4;0;0;0;0;0,001;0,004
2018-04-16 11:16:33;57,517;0;117,046;-159,201;90;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60232;4;0;0;0;0;0,001;0,004
2018-04-16 11:16:37;57,573;0;119,863;-159,101;90;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60236;4;0;0;0;0;0,001;0,004
2018-04-16 11:16:43;57,545;0;117,359;-158,949;90,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60242;4;0;0;0;0;0,001;0,004
2018-04-16 11:16:47;57,675;0;124,69;-158,847;90,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60246;4;0;0;0;0;0,001;0,004
2018-04-16 11:16:53;57,57;0;118,07;-158,694;90,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60252;4;0;0;0;0;0,001;0,004
2018-04-16 11:16:57;57,571;0;119,012;-158,592;90,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60256;4;0;0;0;0;0,001;0,004
2018-04-16 11:17:03;57,742;0;126,406;-158,438;90,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60262;4;0;0;0;0;0,001;0,004
2018-04-16 11:17:07;57,683;0;123,134;-158,335;90,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60266;4;0;0;0;0;0,001;0,004
2018-04-16 11:17:13;57,621;0;120,759;-158,18;90,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60272;4;0;0;0;0;0,001;0,004
2018-04-16 11:17:19;57,722;0;125,294;-158,027;90,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60278;4;0;0;0;0;0,001;0,004
2018-04-16 11:17:23;57,756;0;126,287;-157,922;90,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60282;4;0;0;0;0;0,001;0,004
2018-04-16 11:17:27;57,735;0;124,897;-157,819;90,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60286;4;0;0;0;0;0,001;0,004
2018-04-16 11:17:33;57,709;0;122,886;-157,662;90,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60292;4;0;0;0;0;0,001;0,004
2018-04-16 11:17:37;57,783;0;126,844;-157,557;90,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60296;4;0;0;0;0;0,001;0,004
2018-04-16 11:17:43;57,772;0;125,827;-157,4;90,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60302;4;0;0;0;0;0,001;0,004
2018-04-16 11:17:47;57,846;0;129,548;-157,293;90,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60306;4;0;0;0;0;0,001;0,004
2018-04-16 11:17:53;57,794;0;126,408;-157,134;90,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60312;4;0;0;0;0;0,001;0,004
2018-04-16 11:17:57;57,802;0;126,486;-157,028;90,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60316;4;0;0;0;0;0,001;0,004
2018-04-16 11:18:03;57,817;0;127,551;-156,87;90,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60322;4;0;0;0;0;0,001;0,004
2018-04-16 11:18:07;57,854;0;128,975;-156,764;90,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60326;4;0;0;0;0;0,001;0,004
2018-04-16 11:18:13;57,87;0;129,318;-156,602;90,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60332;4;0;0;0;0;0,001;0,004
2018-04-16 11:18:17;57,874;0;129,409;-156,495;90,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60336;4;0;0;0;0;0,001;0,004
2018-04-16 11:18:23;57,862;0;127,979;-156,334;90,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60342;4;0;0;0;0;0,001;0,004
2018-04-16 11:18:27;57,926;0;131,52;-156,227;90,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60346;4;0;0;0;0;0,001;0,004
2018-04-16 11:18:33;57,906;0;129,795;-156,064;90,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60352;4;0;0;0;0;0,001;0,004
2018-04-16 11:18:37;57,933;0;130,656;-155,955;90,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60356;4;0;0;0;0;0,001;0,004
2018-04-16 11:18:43;57,953;0;131,223;-155,791;90,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60362;4;0;0;0;0;0,001;0,004
2018-04-16 11:18:47;57,952;0;131,866;-155,683;90,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60366;4;0;0;0;0;0,001;0,004
2018-04-16 11:18:53;57,983;0;132,636;-155,518;90,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60372;4;0;0;0;0;0,001;0,004
2018-04-16 11:18:57;58,023;0;134,467;-155,407;90,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60376;4;0;0;0;0;0,001;0,004
2018-04-16 11:19:03;58,007;0;132,729;-155,241;90,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60382;4;0;0;0;0;0,001;0,004
2018-04-16 11:19:07;58,042;0;134,444;-155,13;90,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60386;4;0;0;0;0;0,001;0,004
2018-04-16 11:19:13;58,077;0;136,601;-154,964;90,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60392;4;0;0;0;0;0,001;0,004
2018-04-16 11:19:17;58,114;0;137,365;-154,85;90,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60396;4;0;0;0;0;0,001;0,004
2018-04-16 11:19:23;58,026;0;132,653;-154,682;90,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60402;4;0;0;0;0;0,001;0,004
2018-04-16 11:19:27;58,047;0;134,134;-154,571;90,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60406;4;0;0;0;0;0,001;0,004
2018-04-16 11:19:33;58,045;0;134,022;-154,405;90,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60412;4;0;0;0;0;0,001;0,004
2018-04-16 11:19:39;58,017;0;132,062;-154,238;90,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60418;4;0;0;0;0;0,001;0,004
2018-04-16 11:19:43;58,1;0;135,87;-154,126;90,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60422;4;0;0;0;0;0,001;0,004
2018-04-16 11:19:49;58,085;0;135,011;-153,958;90,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60428;4;0;0;0;0;0,001;0,004
2018-04-16 11:19:53;57,995;0;130,251;-153,845;90,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60432;4;0;0;0;0;0,001;0,004
2018-04-16 11:19:59;57,974;0;128,717;-153,68;90,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60438;4;0;0;0;0;0,001;0,004
2018-04-16 11:20:03;58,109;0;136,713;-153,568;90,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60442;4;0;0;0;0;0,001;0,004
2018-04-16 11:20:09;58,141;0;136,689;-153,397;90,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60448;4;0;0;0;0;0,001;0,004
2018-04-16 11:20:13;58,062;0;132,269;-153,286;90,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60452;4;0;0;0;0;0,001;0,004
2018-04-16 11:20:19;58,142;0;137,051;-153,116;90,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60458;4;0;0;0;0;0,001;0,004
2018-04-16 11:20:23;58,141;0;136,196;-153,003;90,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60462;4;0;0;0;0;0,001;0,004
2018-04-16 11:20:29;58,126;0;135,622;-152,834;90,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60468;4;0;0;0;0;0,001;0,004
2018-04-16 11:20:33;58,122;0;135,374;-152,72;90,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60472;4;0;0;0;0;0,001;0,004
2018-04-16 11:20:37;58,062;0;131,444;-152,607;90,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60476;4;0;0;0;0;0,001;0,004
2018-04-16 11:20:43;58,224;0;139,891;-152,436;90,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60482;4;0;0;0;0;0,001;0,004
2018-04-16 11:20:49;58,146;0;135,864;-152,265;90,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60488;4;0;0;0;0;0,001;0,004
2018-04-16 11:20:53;58,174;0;137,233;-152,152;90,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60492;4;0;0;0;0;0,001;0,004
2018-04-16 11:20:57;58,13;0;134,278;-152,039;90,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60496;4;0;0;0;0;0,001;0,004
2018-04-16 11:21:03;58,215;0;138,786;-151,867;90,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60502;4;0;0;0;0;0,001;0,004
2018-04-16 11:21:09;58,185;0;137,135;-151,697;90,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60508;4;0;0;0;0;0,001;0,004
2018-04-16 11:21:13;58,11;0;133,055;-151,582;90,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60512;4;0;0;0;0;0,001;0,004
2018-04-16 11:21:17;58,207;0;137,928;-151,468;90,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60516;4;0;0;0;0;0,001;0,004
2018-04-16 11:21:23;58,22;0;138,511;-151,296;90,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60522;4;0;0;0;0;0,001;0,004
2018-04-16 11:21:29;58,211;0;137,796;-151,125;90,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60528;4;0;0;0;0;0,001;0,004
2018-04-16 11:21:33;58,16;0;134,309;-151,011;90,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60532;4;0;0;0;0;0,001;0,004
2018-04-16 11:21:37;58,173;0;135,917;-150,898;90,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60536;4;0;0;0;0;0,001;0,004
2018-04-16 11:21:43;58,207;0;137,246;-150,727;90,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60542;4;0;0;0;0;0,001;0,004
2018-04-16 11:21:47;58,161;0;134,864;-150,613;90,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60546;4;0;0;0;0;0,001;0,004
2018-04-16 11:21:53;58,175;0;135,918;-150,444;90,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60552;4;0;0;0;0;0,001;0,004
2018-04-16 11:21:57;58,123;0;133,198;-150,332;90,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60556;4;0;0;0;0;0,001;0,004
2018-04-16 11:22:03;58,177;0;135,851;-150,165;90,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60562;4;0;0;0;0;0,001;0,004
2018-04-16 11:22:07;58,162;0;135,156;-150,052;90,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60566;4;0;0;0;0;0,001;0,004
2018-04-16 11:22:13;58,155;0;134,739;-149,884;90,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60572;4;0;0;0;0;0,001;0,004
2018-04-16 11:22:19;58,097;0;132,522;-149,715;90,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60578;4;0;0;0;0;0,001;0,004
2018-04-16 11:22:23;58,168;0;135,393;-149,605;90,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60582;4;0;0;0;0;0,001;0,004
2018-04-16 11:22:27;58,149;0;134,05;-149,492;90,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60586;4;0;0;0;0;0,001;0,004
2018-04-16 11:22:33;58,139;0;133,998;-149,326;90,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60592;4;0;0;0;0;0,001;0,004
2018-04-16 11:22:39;58,128;0;132,64;-149,158;90,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60598;4;0;0;0;0;0,001;0,004
2018-04-16 11:22:43;58,144;0;133,502;-149,048;90,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60602;4;0;0;0;0;0,001;0,004
2018-04-16 11:22:47;58,081;0;130,561;-148,936;90,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60606;4;0;0;0;0;0,001;0,004
2018-04-16 11:22:53;58,171;0;134,928;-148,77;90,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60612;4;0;0;0;0;0,001;0,004
2018-04-16 11:22:57;58,124;0;132,109;-148,658;90,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60616;4;0;0;0;0;0,001;0,004
2018-04-16 11:23:03;58,165;0;134,254;-148,492;90,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60622;4;0;0;0;0;0,001;0,004
2018-04-16 11:23:07;58,062;0;128,854;-148,382;90,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60626;4;0;0;0;0;0,001;0,004
2018-04-16 11:23:13;58,146;0;133,296;-148,216;90,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60632;4;0;0;0;0;0,001;0,004
2018-04-16 11:23:17;58,156;0;133,649;-148,106;90,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60636;4;0;0;0;0;0,001;0,004
2018-04-16 11:23:23;58,12;0;130,722;-147,94;91;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60642;4;0;0;0;0;0,001;0,004
2018-04-16 11:23:27;58,162;0;133,55;-147,829;91;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60646;4;0;0;0;0;0,001;0,004
2018-04-16 11:23:33;58,156;0;133,114;-147,662;91;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60652;4;0;0;0;0;0,001;0,004
2018-04-16 11:23:37;58,163;0;133,888;-147,551;91;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60656;4;0;0;0;0;0,001;0,004
2018-04-16 11:23:43;58,195;0;134,302;-147,385;91;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60662;4;0;0;0;0;0,001;0,004
2018-04-16 11:23:47;58,136;0;132,196;-147,274;91;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60666;4;0;0;0;0;0,001;0,004
2018-04-16 11:23:53;58,165;0;132,997;-147,108;91;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60672;4;0;0;0;0;0,001;0,004
2018-04-16 11:23:57;58,169;0;133,052;-146,998;91;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60676;4;0;0;0;0;0,001;0,004
2018-04-16 11:24:03;58,163;0;132,398;-146,831;91,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60682;4;0;0;0;0;0,001;0,004
2018-04-16 11:24:09;58,169;0;132,634;-146,665;91,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60688;4;0;0;0;0;0,001;0,004
2018-04-16 11:24:13;58,182;0;133,468;-146,555;91,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60692;4;0;0;0;0;0,001;0,004
2018-04-16 11:24:17;58,184;0;133,446;-146,444;91,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60696;4;0;0;0;0;0,001;0,004
2018-04-16 11:24:23;58,161;0;132,274;-146,279;91,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60702;4;0;0;0;0;0,001;0,004
2018-04-16 11:24:27;58,166;0;132,522;-146,169;91,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60706;4;0;0;0;0;0,001;0,004
2018-04-16 11:24:33;58,15;0;131,452;-146,004;91,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60712;4;0;0;0;0;0,001;0,004
2018-04-16 11:24:37;58,179;0;132,677;-145,894;91,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60716;4;0;0;0;0;0,001;0,004
2018-04-16 11:24:43;58,172;0;132,287;-145,729;91,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60722;4;0;0;0;0;0,001;0,004
2018-04-16 11:24:47;58,159;0;131,737;-145,619;91,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60726;4;0;0;0;0;0,001;0,004
2018-04-16 11:24:53;58,167;0;131,873;-145,455;91,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60732;4;0;0;0;0;0,001;0,004
2018-04-16 11:24:57;58,067;0;127,53;-145,346;91,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60736;4;0;0;0;0;0,001;0,004
2018-04-16 11:25:03;58,192;0;133,681;-145,184;91,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60742;4;0;0;0;0;0,001;0,004
2018-04-16 11:25:07;58,259;0;136,152;-145,073;91,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60746;4;0;0;0;0;0,001;0,004
