TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 11:25:13;58,108;0;128,532;-144,908;91,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60752;4;0;0;0;0;0,001;0,004
2018-04-16 11:25:17;58,139;0;129,902;-144,8;91,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60756;4;0;0;0;0;0,001;0,004
2018-04-16 11:25:23;58,161;0;131,154;-144,636;91,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60762;4;0;0;0;0;0,001;0,004
2018-04-16 11:25:27;58,179;0;132,369;-144,527;91,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60766;4;0;0;0;0;0,001;0,004
2018-04-16 11:25:34;58,112;0;130,926;-144,338;91,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60773;4;0;0;0;0;0,001;0,004
2018-04-16 11:25:37;58,19;0;133,138;-144,257;91,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60776;4;0;0;0;0;0,001;0,004
2018-04-16 11:25:42;58,16;0;130,341;-144,093;91,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60781;4;0;0;0;0;0,001;0,004
2018-04-16 11:25:48;58,159;0;130,386;-143,957;91,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60787;4;0;0;0;0;0,001;0,004
2018-04-16 11:25:54;58,095;0;126,938;-143,795;91,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60793;4;0;0;0;0;0,001;0,004
2018-04-16 11:25:58;58,176;0;131,084;-143,687;91,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60797;4;0;0;0;0;0,001;0,004
2018-04-16 11:26:02;58,093;0;127,193;-143,581;91,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60801;4;0;0;0;0;0,001;0,004
2018-04-16 11:26:08;58,109;0;128,488;-143,42;91,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60807;4;0;0;0;0;0,001;0,004
2018-04-16 11:26:12;58,044;0;125,507;-143,313;91,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60811;4;0;0;0;0;0,001;0,004
2018-04-16 11:26:18;58,166;0;130,794;-143,152;91,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60817;4;0;0;0;0;0,001;0,004
2018-04-16 11:26:22;58,121;0;128,452;-143,044;91,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60821;4;0;0;0;0;0,001;0,004
2018-04-16 11:26:28;58,124;0;128,808;-142,885;91,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60827;4;0;0;0;0;0,001;0,004
2018-04-16 11:26:32;58,11;0;127,791;-142,778;91,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60831;4;0;0;0;0;0,001;0,004
2018-04-16 11:26:38;58,063;0;125,625;-142,619;91,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60837;4;0;0;0;0;0,001;0,004
2018-04-16 11:26:42;58,176;0;130,793;-142,512;91,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60841;4;0;0;0;0;0,001;0,004
2018-04-16 11:26:48;58,163;0;129,562;-142,353;91,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60847;4;0;0;0;0;0,001;0,004
2018-04-16 11:26:52;58,1;0;127,224;-142,247;91,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60851;4;0;0;0;0;0,001;0,004
2018-04-16 11:26:58;58,077;0;126,92;-142,088;91,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60857;4;0;0;0;0;0,001;0,004
2018-04-16 11:27:02;58,079;0;125,921;-141,983;91,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60861;4;0;0;0;0;0,001;0,004
2018-04-16 11:27:08;58,075;0;125,568;-141,825;91,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60867;4;0;0;0;0;0,001;0,004
2018-04-16 11:27:12;58,075;0;125,923;-141,72;91,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60871;4;0;0;0;0;0,001;0,004
2018-04-16 11:27:18;58,051;0;124,972;-141,564;91,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60877;4;0;0;0;0;0,001;0,004
2018-04-16 11:27:24;58,055;0;125,368;-141,408;91,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60883;4;0;0;0;0;0,001;0,004
2018-04-16 11:27:28;58,027;0;124,095;-141,305;91,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60887;4;0;0;0;0;0,001;0,004
2018-04-16 11:27:33;58,024;0;123,482;-141,177;91,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60892;4;0;0;0;0;0,001;0,004
2018-04-16 11:27:39;57,979;0;121,619;-141,023;91,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60898;4;0;0;0;0;0,001;0,004
2018-04-16 11:27:43;57,991;0;122,293;-140,921;91,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60902;4;0;0;0;0;0,001;0,004
2018-04-16 11:27:47;57,995;0;122,665;-140,819;91,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60906;4;0;0;0;0;0,001;0,004
2018-04-16 11:27:53;57,981;0;122,261;-140,667;91,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60912;4;0;0;0;0;0,001;0,004
2018-04-16 11:27:59;57,961;0;121,18;-140,516;91,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60918;4;0;0;0;0;0,001;0,004
2018-04-16 11:28:03;57,956;0;120,731;-140,415;91,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60922;4;0;0;0;0;0,001;0,004
2018-04-16 11:28:07;57,948;0;120,735;-140,315;91,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60926;4;0;0;0;0;0,001;0,004
2018-04-16 11:28:13;57,929;0;119,266;-140,165;91,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60932;4;0;0;0;0;0,001;0,004
2018-04-16 11:28:17;57,928;0;119,89;-140,065;91,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60936;4;0;0;0;0;0,001;0,004
2018-04-16 11:28:23;57,934;0;119,807;-139,915;91,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60942;4;0;0;0;0;0,001;0,004
2018-04-16 11:28:29;57,887;0;117,392;-139,767;91,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60948;4;0;0;0;0;0,001;0,004
2018-04-16 11:28:33;57,929;0;119,507;-139,668;91,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60952;4;0;0;0;0;0,001;0,004
2018-04-16 11:28:37;57,894;0;117,92;-139,57;91,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60956;4;0;0;0;0;0,001;0,004
2018-04-16 11:28:43;57,89;0;117,681;-139,422;91,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60962;4;0;0;0;0;0,001;0,004
2018-04-16 11:28:47;57,836;0;114,386;-139,324;91,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60966;4;0;0;0;0;0,001;0,004
2018-04-16 11:28:53;57,852;0;115,597;-139,177;91,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60972;4;0;0;0;0;0,001;0,004
2018-04-16 11:28:57;57,873;0;117,107;-139,079;91,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60976;4;0;0;0;0;0,001;0,004
2018-04-16 11:29:03;57,87;0;116,809;-138,933;91,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60982;4;0;0;0;0;0,001;0,004
2018-04-16 11:29:09;57,858;0;116,335;-138,788;91,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60988;4;0;0;0;0;0,001;0,004
2018-04-16 11:29:13;57,821;0;114,192;-138,691;91,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60992;4;0;0;0;0;0,001;0,004
2018-04-16 11:29:17;57,852;0;116,635;-138,595;91,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;60996;4;0;0;0;0;0,001;0,004
2018-04-16 11:29:23;57,824;0;114,352;-138,45;91,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61002;4;0;0;0;0;0,001;0,004
2018-04-16 11:29:27;57,853;0;116,113;-138,354;91,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61006;4;0;0;0;0;0,001;0,004
2018-04-16 11:29:33;57,868;0;116,678;-138,209;91,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61012;4;0;0;0;0;0,001;0,004
2018-04-16 11:29:37;57,855;0;116,313;-138,112;91,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61016;4;0;0;0;0;0,001;0,004
2018-04-16 11:29:43;57,918;0;118,689;-137,966;91,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61022;4;0;0;0;0;0,001;0,004
2018-04-16 11:29:47;57,906;0;117,298;-137,868;91,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61026;4;0;0;0;0;0,001;0,004
2018-04-16 11:29:53;57,881;0;115,881;-137,722;91,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61032;4;0;0;0;0;0,001;0,004
2018-04-16 11:29:57;57,902;0;117,249;-137,624;91,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61036;4;0;0;0;0;0,001;0,004
2018-04-16 11:30:03;57,941;0;118,955;-137,477;91,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61042;4;0;0;0;0;0,001;0,004
2018-04-16 11:30:08;57,952;0;118,976;-137,329;91,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61047;4;0;0;0;0;0,001;0,004
2018-04-16 11:30:13;57,939;0;117,49;-137,231;91,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61052;4;0;0;0;0;0,001;0,004
2018-04-16 11:30:17;57,973;0;119,518;-137,132;91,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61056;4;0;0;0;0;0,001;0,004
2018-04-16 11:30:22;57,995;0;120,228;-137,007;91,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61061;4;0;0;0;0;0,001;0,004
2018-04-16 11:30:28;58;0;119,829;-136,857;91,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61067;4;0;0;0;0;0,001;0,004
2018-04-16 11:30:34;57,994;0;118,956;-136,707;91,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61073;4;0;0;0;0;0,001;0,004
2018-04-16 11:30:38;58,084;0;123,857;-136,605;91,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61077;4;0;0;0;0;0,001;0,004
2018-04-16 11:30:42;58,084;0;122,667;-136,503;91,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61081;4;0;0;0;0;0,001;0,004
2018-04-16 11:30:48;58,097;0;122,991;-136,349;91,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61087;4;0;0;0;0;0,001;0,004
2018-04-16 11:30:54;58,138;0;124,571;-136,194;91,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61093;4;0;0;0;0;0,001;0,004
2018-04-16 11:30:58;58,136;0;124,147;-136,091;91,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61097;4;0;0;0;0;0,001;0,004
2018-04-16 11:31:02;58,181;0;126,276;-135,987;91,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61101;4;0;0;0;0;0,001;0,004
2018-04-16 11:31:08;58,164;0;124,851;-135,829;91,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61107;4;0;0;0;0;0,001;0,004
2018-04-16 11:31:14;58,196;0;126,307;-135,672;91,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61113;4;0;0;0;0;0,001;0,004
2018-04-16 11:31:18;58,189;0;125,391;-135,567;92;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61117;4;0;0;0;0;0,001;0,004
2018-04-16 11:31:22;58,249;0;128,155;-135,46;92;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61121;4;0;0;0;0;0,001;0,004
2018-04-16 11:31:28;58,215;0;125,844;-135,3;92;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61127;4;0;0;0;0;0,001;0,004
2018-04-16 11:31:33;58,282;0;129,507;-135,167;92;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61132;4;0;0;0;0;0,001;0,004
2018-04-16 11:31:37;58,253;0;127,46;-135,061;92;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61136;4;0;0;0;0;0,001;0,004
2018-04-16 11:31:43;58,331;0;130,878;-134,899;92;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61142;4;0;0;0;0;0,001;0,004
2018-04-16 11:31:47;58,31;0;129,204;-134,79;92;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61146;4;0;0;0;0;0,001;0,004
2018-04-16 11:31:53;58,332;0;130,107;-134,627;92;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61152;4;0;0;0;0;0,001;0,004
2018-04-16 11:31:57;58,338;0;131,042;-134,519;92;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61156;4;0;0;0;0;0,001;0,004
2018-04-16 11:32:03;58,371;0;131,119;-134,354;92,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61162;4;0;0;0;0;0,001;0,004
2018-04-16 11:32:07;58,387;0;131,935;-134,244;92,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61166;4;0;0;0;0;0,001;0,004
2018-04-16 11:32:13;58,377;0;131,219;-134,078;92,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61172;4;0;0;0;0;0,001;0,004
2018-04-16 11:32:17;58,445;0;134,427;-133,967;92,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61176;4;0;0;0;0;0,001;0,004
2018-04-16 11:32:23;58,424;0;132,92;-133,799;92,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61182;4;0;0;0;0;0,001;0,004
2018-04-16 11:32:27;58,459;0;134,589;-133,687;92,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61186;4;0;0;0;0;0,001;0,004
2018-04-16 11:32:33;58,487;0;135,532;-133,518;92,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61192;4;0;0;0;0;0,001;0,004
2018-04-16 11:32:39;58,545;0;137,422;-133,349;92,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61198;4;0;0;0;0;0,001;0,004
2018-04-16 11:32:43;58,597;0;139,174;-133,233;92,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61202;4;0;0;0;0;0,001;0,004
2018-04-16 11:32:47;58,566;0;137,323;-133,117;92,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61206;4;0;0;0;0;0,001;0,004
2018-04-16 11:32:53;58,623;0;139,835;-132,942;92,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61212;4;0;0;0;0;0,001;0,004
2018-04-16 11:32:59;58,63;0;139,729;-132,767;92,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61218;4;0;0;0;0;0,001;0,004
2018-04-16 11:33:03;58,643;0;140,138;-132,65;92,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61222;4;0;0;0;0;0,001;0,004
2018-04-16 11:33:09;58,681;0;142,06;-132,474;92,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61228;4;0;0;0;0;0,001;0,004
2018-04-16 11:33:13;58,71;0;143,204;-132,356;92,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61232;4;0;0;0;0;0,001;0,004
2018-04-16 11:33:18;58,716;0;143,217;-132,207;92,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61237;4;0;0;0;0;0,001;0,004
2018-04-16 11:33:23;58,737;0;143,383;-132,059;92,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61242;4;0;0;0;0;0,001;0,004
2018-04-16 11:33:29;58,806;0;147,101;-131,878;92,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61248;4;0;0;0;0;0,001;0,004
2018-04-16 11:33:33;58,711;0;141,635;-131,76;92,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61252;4;0;0;0;0;0,001;0,004
2018-04-16 11:33:37;58,818;0;147,111;-131,638;92,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61256;4;0;0;0;0;0,001;0,004
2018-04-16 11:33:43;58,792;0;144,555;-131,455;92,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61262;4;0;0;0;0;0,001;0,004
2018-04-16 11:33:49;58,844;0;147,241;-131,272;92,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61268;4;0;0;0;0;0,001;0,004
2018-04-16 11:33:53;58,852;0;147,275;-131,15;92,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61272;4;0;0;0;0;0,001;0,004
2018-04-16 11:33:57;58,863;0;147,494;-131,028;92,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61276;4;0;0;0;0;0,001;0,004
2018-04-16 11:34:03;58,888;0;148,585;-130,843;92,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61282;4;0;0;0;0;0,001;0,004
2018-04-16 11:34:09;58,895;0;148,228;-130,657;92,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61288;4;0;0;0;0;0,001;0,004
2018-04-16 11:34:13;58,932;0;150,01;-130,533;92,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61292;4;0;0;0;0;0,001;0,004
2018-04-16 11:34:17;58,896;0;148,42;-130,409;92,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61296;4;0;0;0;0;0,001;0,004
2018-04-16 11:34:23;58,933;0;149,928;-130,223;92,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61302;4;0;0;0;0;0,001;0,004
2018-04-16 11:34:27;58,94;0;149,665;-130,097;92,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61306;4;0;0;0;0;0,001;0,004
2018-04-16 11:34:33;58,87;0;145,695;-129,909;92,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61312;4;0;0;0;0;0,001;0,004
2018-04-16 11:34:37;58,933;0;149,496;-129,785;92,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61316;4;0;0;0;0;0,001;0,004
2018-04-16 11:34:43;58,979;0;151,609;-129,597;92,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61322;4;0;0;0;0;0,001;0,004
2018-04-16 11:34:47;58,994;0;151,717;-129,47;92,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61326;4;0;0;0;0;0,001;0,004
2018-04-16 11:34:53;59,023;0;152,885;-129,28;92,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61332;4;0;0;0;0;0,001;0,004
2018-04-16 11:34:57;59,023;0;152,457;-129,153;92,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61336;4;0;0;0;0;0,001;0,004
2018-04-16 11:35:03;59,12;0;156,05;-128,963;92,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61342;4;0;0;0;0;0,001;0,004
2018-04-16 11:35:07;59,018;0;152,092;-128,836;92,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61346;4;0;0;0;0;0,001;0,004
2018-04-16 11:35:13;59,078;0;155,012;-128,646;92,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61352;4;0;0;0;0;0,001;0,004
2018-04-16 11:35:17;59,025;0;151,818;-128,519;92,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61356;4;0;0;0;0;0,001;0,004
2018-04-16 11:35:23;59,073;0;153,93;-128,327;92,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61362;4;0;0;0;0;0,001;0,004
2018-04-16 11:35:27;59,073;0;153,818;-128,2;92,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61366;4;0;0;0;0;0,001;0,004
2018-04-16 11:35:33;59,006;0;150,089;-128,009;92,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61372;4;0;0;0;0;0,001;0,004
2018-04-16 11:35:39;59,043;0;152,53;-127,82;92,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61378;4;0;0;0;0;0,001;0,004
2018-04-16 11:35:43;59,044;0;151,97;-127,692;92,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61382;4;0;0;0;0;0,001;0,004
2018-04-16 11:35:47;59,058;0;152,918;-127,565;92,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61386;4;0;0;0;0;0,001;0,004
2018-04-16 11:35:53;59,053;0;152,672;-127,374;92,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61392;4;0;0;0;0;0,001;0,004
2018-04-16 11:35:57;59,043;0;152,071;-127,247;92,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61396;4;0;0;0;0;0,001;0,004
2018-04-16 11:36:03;59,014;0;150,654;-127,058;92,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61402;4;0;0;0;0;0,001;0,004
2018-04-16 11:36:07;59,022;0;151,117;-126,932;92,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61406;4;0;0;0;0;0,001;0,004
2018-04-16 11:36:13;59,006;0;150,095;-126,745;92,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61412;4;0;0;0;0;0,001;0,004
2018-04-16 11:36:17;59,013;0;150,766;-126,619;92,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61416;4;0;0;0;0;0,001;0,004
2018-04-16 11:36:23;58,994;0;149,588;-126,432;92,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61422;4;0;0;0;0;0,001;0,004
2018-04-16 11:36:27;59,002;0;150,114;-126,307;92,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61426;4;0;0;0;0;0,001;0,004
2018-04-16 11:36:33;58,995;0;149,538;-126,12;92,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61432;4;0;0;0;0;0,001;0,004
2018-04-16 11:36:37;58,972;0;148,2;-125,996;92,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61436;4;0;0;0;0;0,001;0,004
2018-04-16 11:36:43;58,976;0;148,796;-125,81;92,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61442;4;0;0;0;0;0,001;0,004
2018-04-16 11:36:47;58,989;0;149,002;-125,686;92,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61446;4;0;0;0;0;0,001;0,004
2018-04-16 11:36:53;58,963;0;147,822;-125,501;92,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61452;4;0;0;0;0;0,001;0,004
2018-04-16 11:36:57;58,95;0;147,228;-125,377;92,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61456;4;0;0;0;0;0,001;0,004
2018-04-16 11:37:03;58,975;0;148,3;-125,192;92,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61462;4;0;0;0;0;0,001;0,004
2018-04-16 11:37:08;58,969;0;148,063;-125,038;92,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61467;4;0;0;0;0;0,001;0,004
2018-04-16 11:37:13;58,921;0;146,265;-124,885;92,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61472;4;0;0;0;0;0,001;0,004
2018-04-16 11:37:18;58,949;0;146,996;-124,732;92,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61477;4;0;0;0;0;0,001;0,004
2018-04-16 11:37:24;58,972;0;147,805;-124,548;92,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61483;4;0;0;0;0;0,001;0,004
2018-04-16 11:37:28;58,973;0;147,933;-124,425;92,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61487;4;0;0;0;0;0,001;0,004
2018-04-16 11:37:32;58,95;0;146,291;-124,303;92,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61491;4;0;0;0;0;0,001;0,004
2018-04-16 11:37:38;58,956;0;146,964;-124,119;92,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61497;4;0;0;0;0;0,001;0,004
2018-04-16 11:37:42;58,942;0;145,739;-123,997;92,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61501;4;0;0;0;0;0,001;0,004
2018-04-16 11:37:48;58,951;0;146,215;-123,813;92,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61507;4;0;0;0;0;0,001;0,004
2018-04-16 11:37:52;58,954;0;146,199;-123,691;92,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61511;4;0;0;0;0;0,001;0,004
2018-04-16 11:37:58;58,956;0;146,486;-123,508;92,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61517;4;0;0;0;0;0,001;0,004
2018-04-16 11:38:02;58,933;0;145,314;-123,387;92,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61521;4;0;0;0;0;0,001;0,004
2018-04-16 11:38:08;58,938;0;145,472;-123,205;92,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61527;4;0;0;0;0;0,001;0,004
2018-04-16 11:38:12;58,906;0;143,605;-123,084;92,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61531;4;0;0;0;0;0,001;0,004
2018-04-16 11:38:18;58,933;0;145,366;-122,903;92,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61537;4;0;0;0;0;0,001;0,004
2018-04-16 11:38:22;58,9;0;143,414;-122,782;93;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61541;4;0;0;0;0;0,001;0,004
2018-04-16 11:38:28;58,911;0;144,12;-122,601;93;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61547;4;0;0;0;0;0,001;0,004
2018-04-16 11:38:34;58,857;0;141,136;-122,422;93;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61553;4;0;0;0;0;0,001;0,004
2018-04-16 11:38:38;58,894;0;143,518;-122,302;93;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61557;4;0;0;0;0;0,001;0,004
2018-04-16 11:38:43;58,901;0;143,428;-122,153;93;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61562;4;0;0;0;0;0,001;0,004
2018-04-16 11:38:47;58,899;0;143,538;-122,033;93;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61566;4;0;0;0;0;0,001;0,004
2018-04-16 11:38:53;58,913;0;144,245;-121,855;93;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61572;4;0;0;0;0;0,001;0,004
2018-04-16 11:38:57;58,921;0;144,423;-121,735;93;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61576;4;0;0;0;0;0,001;0,004
2018-04-16 11:39:03;58,893;0;142,847;-121,556;93;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61582;4;0;0;0;0;0,001;0,004
2018-04-16 11:39:08;58,876;0;142,27;-121,407;93,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61587;4;0;0;0;0;0,001;0,004
2018-04-16 11:39:12;58,891;0;142,486;-121,288;93,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61591;4;0;0;0;0;0,001;0,004
2018-04-16 11:39:18;58,865;0;141,458;-121,111;93,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61597;4;0;0;0;0;0,001;0,004
2018-04-16 11:39:22;58,847;0;140,707;-120,993;93,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61601;4;0;0;0;0;0,001;0,004
2018-04-16 11:39:28;58,863;0;141,166;-120,815;93,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61607;4;0;0;0;0;0,001;0,004
2018-04-16 11:39:32;58,851;0;140,696;-120,698;93,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61611;4;0;0;0;0;0,001;0,004
2018-04-16 11:39:38;58,869;0;141,703;-120,522;93,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61617;4;0;0;0;0;0,001;0,004
2018-04-16 11:39:42;58,839;0;139,537;-120,404;93,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61621;4;0;0;0;0;0,001;0,004
2018-04-16 11:39:48;58,86;0;140,919;-120,228;93,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61627;4;0;0;0;0;0,001;0,004
2018-04-16 11:39:52;58,876;0;141,409;-120,111;93,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61631;4;0;0;0;0;0,001;0,004
2018-04-16 11:39:59;58,851;0;140,704;-119,907;93,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61638;4;0;0;0;0;0,001;0,004
2018-04-16 11:40:03;58,835;0;139,504;-119,79;93,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61642;4;0;0;0;0;0,001;0,004
2018-04-16 11:40:07;58,803;0;137,959;-119,674;93,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61646;4;0;0;0;0;0,001;0,004
2018-04-16 11:40:13;58,834;0;139,87;-119,501;93,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61652;4;0;0;0;0;0,001;0,004
2018-04-16 11:40:19;58,834;0;139,359;-119,326;93,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61658;4;0;0;0;0;0,001;0,004
2018-04-16 11:40:23;58,831;0;139,066;-119,21;93,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61662;4;0;0;0;0;0,001;0,004
2018-04-16 11:40:27;58,867;0;140,823;-119,093;93,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61666;4;0;0;0;0;0,001;0,004
2018-04-16 11:40:33;58,851;0;139,679;-118,919;93,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61672;4;0;0;0;0;0,001;0,004
2018-04-16 11:40:39;58,853;0;139,863;-118,744;93,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61678;4;0;0;0;0;0,001;0,004
2018-04-16 11:40:43;58,823;0;138,141;-118,628;93,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61682;4;0;0;0;0;0,001;0,004
2018-04-16 11:40:47;58,843;0;139,269;-118,512;93,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61686;4;0;0;0;0;0,001;0,004
2018-04-16 11:40:53;58,814;0;137,666;-118,338;93,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61692;4;0;0;0;0;0,001;0,004
2018-04-16 11:40:57;58,836;0;138,976;-118,223;93,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61696;4;0;0;0;0;0,001;0,004
2018-04-16 11:41:03;58,832;0;138,29;-118,049;93,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61702;4;0;0;0;0;0,001;0,004
2018-04-16 11:41:07;58,854;0;139,513;-117,933;93,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61706;4;0;0;0;0;0,001;0,004
2018-04-16 11:41:13;58,841;0;138,773;-117,76;93,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61712;4;0;0;0;0;0,001;0,004
2018-04-16 11:41:17;58,83;0;138,401;-117,644;93,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61716;4;0;0;0;0;0,001;0,004
2018-04-16 11:41:23;58,835;0;138,543;-117,471;93,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61722;4;0;0;0;0;0,001;0,004
2018-04-16 11:41:27;58,829;0;137,853;-117,356;93,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61726;4;0;0;0;0;0,001;0,004
2018-04-16 11:41:33;58,813;0;137,571;-117,185;93,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61732;4;0;0;0;0;0,001;0,004
2018-04-16 11:41:37;58,815;0;137,27;-117,07;93,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61736;4;0;0;0;0;0,001;0,004
2018-04-16 11:41:43;58,786;0;135,694;-116,899;93,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61742;4;0;0;0;0;0,001;0,004
2018-04-16 11:41:49;58,811;0;137,433;-116,728;93,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61748;4;0;0;0;0;0,001;0,004
2018-04-16 11:41:53;58,794;0;136,497;-116,615;93,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61752;4;0;0;0;0;0,001;0,004
2018-04-16 11:41:57;58,795;0;136,8;-116,501;93,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61756;4;0;0;0;0;0,001;0,004
2018-04-16 11:42:03;58,785;0;135,426;-116,33;93,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61762;4;0;0;0;0;0,001;0,004
2018-04-16 11:42:09;58,736;0;132,816;-116,16;93,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61768;4;0;0;0;0;0,001;0,004
2018-04-16 11:42:13;58,767;0;135,048;-116,048;93,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61772;4;0;0;0;0;0,001;0,004
2018-04-16 11:42:17;58,779;0;135,89;-115,935;93,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61776;4;0;0;0;0;0,001;0,004
2018-04-16 11:42:23;58,766;0;134,493;-115,766;93,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61782;4;0;0;0;0;0,001;0,004
2018-04-16 11:42:27;58,768;0;134,904;-115,653;93,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61786;4;0;0;0;0;0,001;0,004
2018-04-16 11:42:33;58,779;0;135,784;-115,485;93,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61792;4;0;0;0;0;0,001;0,004
2018-04-16 11:42:37;58,775;0;135,307;-115,373;93,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61796;4;0;0;0;0;0,001;0,004
2018-04-16 11:42:43;58,762;0;134,374;-115,204;93,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61802;4;0;0;0;0;0,001;0,004
2018-04-16 11:42:47;58,786;0;135,442;-115,092;93,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61806;4;0;0;0;0;0,001;0,004
2018-04-16 11:42:53;58,691;0;131,017;-114,926;93,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61812;4;0;0;0;0;0,001;0,004
2018-04-16 11:42:57;58,776;0;135,765;-114,814;93,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61816;4;0;0;0;0;0,001;0,004
2018-04-16 11:43:03;58,716;0;131,308;-114,646;93,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61822;4;0;0;0;0;0,001;0,004
2018-04-16 11:43:07;58,736;0;133,273;-114,535;93,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61826;4;0;0;0;0;0,001;0,004
2018-04-16 11:43:13;58,743;0;133,717;-114,369;93,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61832;4;0;0;0;0;0,001;0,004
2018-04-16 11:43:17;58,725;0;132,569;-114,258;93,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61836;4;0;0;0;0;0,001;0,004
2018-04-16 11:43:23;58,737;0;132,332;-114,091;93,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61842;4;0;0;0;0;0,001;0,004
2018-04-16 11:43:27;58,751;0;133,688;-113,98;93,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61846;4;0;0;0;0;0,001;0,004
2018-04-16 11:43:33;58,753;0;133,477;-113,814;93,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61852;4;0;0;0;0;0,001;0,004
2018-04-16 11:43:37;58,764;0;133,81;-113,702;93,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61856;4;0;0;0;0;0,001;0,004
2018-04-16 11:43:43;58,744;0;132,437;-113,536;93,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61862;4;0;0;0;0;0,001;0,004
2018-04-16 11:43:47;58,769;0;134,156;-113,424;93,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61866;4;0;0;0;0;0,001;0,004
2018-04-16 11:43:53;58,762;0;133,457;-113,258;93,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61872;4;0;0;0;0;0,001;0,004
2018-04-16 11:43:57;58,77;0;133,703;-113,146;93,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61876;4;0;0;0;0;0,001;0,004
2018-04-16 11:44:03;58,763;0;133,211;-112,979;93,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61882;4;0;0;0;0;0,001;0,004
2018-04-16 11:44:07;58,762;0;133,278;-112,868;93,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61886;4;0;0;0;0;0,001;0,004
2018-04-16 11:44:13;58,804;0;134,918;-112,701;93,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61892;4;0;0;0;0;0,001;0,004
2018-04-16 11:44:17;58,791;0;133,767;-112,589;93,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61896;4;0;0;0;0;0,001;0,004
2018-04-16 11:44:23;58,764;0;132,511;-112,422;93,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61902;4;0;0;0;0;0,001;0,004
2018-04-16 11:44:27;58,781;0;133,626;-112,311;93,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61906;4;0;0;0;0;0,001;0,004
2018-04-16 11:44:33;58,773;0;133,25;-112,144;93,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61912;4;0;0;0;0;0,001;0,004
2018-04-16 11:44:37;58,796;0;134,181;-112,033;93,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61916;4;0;0;0;0;0,001;0,004
2018-04-16 11:44:43;58,775;0;132,512;-111,866;93,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61922;4;0;0;0;0;0,001;0,004
2018-04-16 11:44:47;58,794;0;134,142;-111,755;93,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61926;4;0;0;0;0;0,001;0,004
2018-04-16 11:44:53;58,781;0;132,631;-111,588;93,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61932;4;0;0;0;0;0,001;0,004
2018-04-16 11:44:57;58,804;0;134,105;-111,477;93,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61936;4;0;0;0;0;0,001;0,004
2018-04-16 11:45:03;58,771;0;131,995;-111,311;93,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61942;4;0;0;0;0;0,001;0,004
2018-04-16 11:45:07;58,737;0;130,593;-111,2;93,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61946;4;0;0;0;0;0,001;0,004
2018-04-16 11:45:13;58,773;0;132,784;-111,035;93,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61952;4;0;0;0;0;0,001;0,004
2018-04-16 11:45:17;59,616;0;176,651;-110,92;93,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61956;4;0;0;0;0;0,001;0,004
2018-04-16 11:45:23;59,562;0;160,325;-110,71;93,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61962;4;0;0;0;0;0,001;0,004
2018-04-16 11:45:27;59,509;0;157,618;-110,578;93,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61966;4;0;0;0;0;0,001;0,004
2018-04-16 11:45:33;59,468;0;156,088;-110,383;93,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61972;4;0;0;0;0;0,001;0,004
2018-04-16 11:45:39;59,486;0;157,522;-110,187;93,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61978;4;0;0;0;0;0,001;0,004
2018-04-16 11:45:43;59,469;0;156,517;-110,056;93,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61982;4;0;0;0;0;0,001;0,004
2018-04-16 11:45:47;59,471;0;156,369;-109,926;93,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61986;4;0;0;0;0;0,001;0,004
2018-04-16 11:45:53;59,452;0;155,93;-109,73;93,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61992;4;0;0;0;0;0,001;0,004
2018-04-16 11:45:59;59,439;0;155,43;-109,536;93,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;61998;4;0;0;0;0;0,001;0,004
2018-04-16 11:46:03;59,468;0;156,735;-109,406;94;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62002;4;0;0;0;0;0,001;0,004
2018-04-16 11:46:09;59,476;0;156,741;-109,21;94;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62008;4;0;0;0;0;0,001;0,004
2018-04-16 11:46:13;59,477;0;156,517;-109,08;94;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62012;4;0;0;0;0;0,001;0,004
2018-04-16 11:46:17;59,46;0;155,575;-108,95;94;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62016;4;0;0;0;0;0,001;0,004
2018-04-16 11:46:23;59,432;0;154,532;-108,756;94;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62022;4;0;0;0;0;0,001;0,004
2018-04-16 11:46:29;59,444;0;155,3;-108,562;94;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62028;4;0;0;0;0;0,001;0,004
2018-04-16 11:46:33;59,449;0;155,194;-108,433;94;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62032;4;0;0;0;0;0,001;0,004
2018-04-16 11:46:37;59,458;0;155,637;-108,304;94;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62036;4;0;0;0;0;0,001;0,004
2018-04-16 11:46:43;59,444;0;154,944;-108,11;94,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62042;4;0;0;0;0;0,001;0,004
2018-04-16 11:46:49;59,438;0;154,573;-107,917;94,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62048;4;0;0;0;0;0,001;0,004
2018-04-16 11:46:53;59,451;0;155,163;-107,788;94,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62052;4;0;0;0;0;0,001;0,004
2018-04-16 11:46:57;59,437;0;154,187;-107,659;94,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62056;4;0;0;0;0;0,001;0,004
2018-04-16 11:47:03;59,441;0;154,225;-107,466;94,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62062;4;0;0;0;0;0,001;0,004
2018-04-16 11:47:09;59,462;0;155,119;-107,272;94,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62068;4;0;0;0;0;0,001;0,004
2018-04-16 11:47:13;59,458;0;154,639;-107,143;94,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62072;4;0;0;0;0;0,001;0,004
2018-04-16 11:47:17;59,45;0;154,156;-107,014;94,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62076;4;0;0;0;0;0,001;0,004
2018-04-16 11:47:23;59,434;0;153,731;-106,822;94,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62082;4;0;0;0;0;0,001;0,004
2018-04-16 11:47:27;59,46;0;154,713;-106,693;94,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62086;4;0;0;0;0;0,001;0,004
2018-04-16 11:47:33;59,437;0;153,363;-106,501;94,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62092;4;0;0;0;0;0,001;0,004
2018-04-16 11:47:37;59,449;0;154,165;-106,372;94,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62096;4;0;0;0;0;0,001;0,004
2018-04-16 11:47:43;59,453;0;154,145;-106,18;94,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62102;4;0;0;0;0;0,001;0,004
2018-04-16 11:47:47;59,445;0;153,699;-106,051;94,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62106;4;0;0;0;0;0,001;0,004
2018-04-16 11:47:53;59,462;0;154,249;-105,859;94,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62112;4;0;0;0;0;0,001;0,004
2018-04-16 11:47:57;59,441;0;152,979;-105,731;94,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62116;4;0;0;0;0;0,001;0,004
2018-04-16 11:48:03;59,416;0;151,908;-105,54;94,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62122;4;0;0;0;0;0,001;0,004
2018-04-16 11:48:07;59,41;0;152,018;-105,413;94,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62126;4;0;0;0;0;0,001;0,004
2018-04-16 11:48:13;59,429;0;153,026;-105,223;94,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62132;4;0;0;0;0;0,001;0,004
2018-04-16 11:48:17;59,442;0;153,351;-105,095;94,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62136;4;0;0;0;0;0,001;0,004
2018-04-16 11:48:23;59,452;0;153,28;-104,903;94,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62142;4;0;0;0;0;0,001;0,004
2018-04-16 11:48:27;59,445;0;152,742;-104,775;94,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62146;4;0;0;0;0;0,001;0,004
2018-04-16 11:48:33;59,431;0;152,257;-104,584;94,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62152;4;0;0;0;0;0,001;0,004
2018-04-16 11:48:37;59,433;0;152,093;-104,457;94,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62156;4;0;0;0;0;0,001;0,004
2018-04-16 11:48:43;59,445;0;152,774;-104,266;94,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62162;4;0;0;0;0;0,001;0,004
2018-04-16 11:48:47;59,445;0;152,78;-104,139;94,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62166;4;0;0;0;0;0,001;0,004
2018-04-16 11:48:53;59,442;0;152,473;-103,948;94,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62172;4;0;0;0;0;0,001;0,004
2018-04-16 11:48:57;59,46;0;153,264;-103,821;94,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62176;4;0;0;0;0;0,001;0,004
2018-04-16 11:49:03;59,443;0;151,96;-103,629;94,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62182;4;0;0;0;0;0,001;0,004
2018-04-16 11:49:07;59,425;0;150,876;-103,503;94,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62186;4;0;0;0;0;0,001;0,004
2018-04-16 11:49:13;59,429;0;151,558;-103,313;94,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62192;4;0;0;0;0;0,001;0,004
2018-04-16 11:49:17;59,436;0;151,75;-103,187;94,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62196;4;0;0;0;0;0,001;0,004
2018-04-16 11:49:23;59,432;0;151,699;-102,997;94,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62202;4;0;0;0;0;0,001;0,004
2018-04-16 11:49:27;59,443;0;151,987;-102,871;94,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62206;4;0;0;0;0;0,001;0,004
2018-04-16 11:49:33;59,443;0;151,867;-102,681;94,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62212;4;0;0;0;0;0,001;0,004
2018-04-16 11:49:37;59,42;0;150,738;-102,555;94,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62216;4;0;0;0;0;0,001;0,004
2018-04-16 11:49:43;59,433;0;151,147;-102,366;94,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62222;4;0;0;0;0;0,001;0,004
2018-04-16 11:49:47;59,449;0;151,787;-102,239;94,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62226;4;0;0;0;0;0,001;0,004
2018-04-16 11:49:53;59,448;0;151,651;-102,05;94,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62232;4;0;0;0;0;0,001;0,004
2018-04-16 11:49:57;59,444;0;151,396;-101,924;94,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62236;4;0;0;0;0;0,001;0,004
2018-04-16 11:50:03;59,445;0;151,365;-101,735;94,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62242;4;0;0;0;0;0,001;0,004
2018-04-16 11:50:07;59,461;0;151,966;-101,608;94,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62246;4;0;0;0;0;0,001;0,004
2018-04-16 11:50:13;59,455;0;151,42;-101,419;94,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62252;4;0;0;0;0;0,001;0,004
2018-04-16 11:50:17;59,426;0;149,988;-101,293;94,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62256;4;0;0;0;0;0,001;0,004
2018-04-16 11:50:23;59,43;0;150,401;-101,105;94,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62262;4;0;0;0;0;0,001;0,004
2018-04-16 11:50:27;59,447;0;151,227;-100,98;94,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62266;4;0;0;0;0;0,001;0,004
2018-04-16 11:50:33;59,446;0;151,003;-100,791;94,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62272;4;0;0;0;0;0,001;0,004
2018-04-16 11:50:37;59,43;0;150,138;-100,666;94,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62276;4;0;0;0;0;0,001;0,004
2018-04-16 11:50:43;59,424;0;149,633;-100,478;94,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62282;4;0;0;0;0;0,001;0,004
2018-04-16 11:50:47;59,45;0;150,99;-100,353;94,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62286;4;0;0;0;0;0,001;0,004
2018-04-16 11:50:53;59,437;0;150,095;-100,165;94,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62292;4;0;0;0;0;0,001;0,004
2018-04-16 11:50:57;59,439;0;150,138;-100,04;94,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62296;4;0;0;0;0;0,001;0,004
