TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 11:51:03;59,451;0;150,489;-99,852;94,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62302;4;0;0;0;0;0,001;0,004
2018-04-16 11:51:07;59,442;0;149,868;-99,726;94,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62306;4;0;0;0;0;0,001;0,004
2018-04-16 11:51:13;59,462;0;150,997;-99,539;94,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62312;4;0;0;0;0;0,001;0,004
2018-04-16 11:51:17;59,445;0;150,034;-99,414;94,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62316;4;0;0;0;0;0,001;0,004
2018-04-16 11:51:23;59,448;0;149,749;-99,226;94,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62322;4;0;0;0;0;0,001;0,004
2018-04-16 11:51:27;59,454;0;150,192;-99,101;94,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62326;4;0;0;0;0;0,001;0,004
2018-04-16 11:51:33;59,433;0;149,286;-98,914;94,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62332;4;0;0;0;0;0,001;0,004
2018-04-16 11:51:37;59,41;0;148,244;-98,79;94,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62336;4;0;0;0;0;0,001;0,004
2018-04-16 11:51:43;59,425;0;148,77;-98,604;94,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62342;4;0;0;0;0;0,001;0,004
2018-04-16 11:51:47;59,436;0;149,227;-98,48;94,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62346;4;0;0;0;0;0,001;0,004
2018-04-16 11:51:53;59,443;0;149,636;-98,293;94,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62352;4;0;0;0;0;0,001;0,004
2018-04-16 11:51:57;59,444;0;149,334;-98,168;94,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62356;4;0;0;0;0;0,001;0,004
2018-04-16 11:52:03;59,403;0;147,412;-97,982;94,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62362;4;0;0;0;0;0,001;0,004
2018-04-16 11:52:09;59,42;0;148,101;-97,796;94,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62368;4;0;0;0;0;0,001;0,004
2018-04-16 11:52:13;59,422;0;148,202;-97,673;94,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62372;4;0;0;0;0;0,001;0,004
2018-04-16 11:52:17;59,44;0;149,078;-97,549;94,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62376;4;0;0;0;0;0,001;0,004
2018-04-16 11:52:23;59,433;0;148,436;-97,363;94,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62382;4;0;0;0;0;0,001;0,004
2018-04-16 11:52:29;59,45;0;149,21;-97,177;94,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62388;4;0;0;0;0;0,001;0,004
2018-04-16 11:52:33;59,454;0;149,354;-97,053;94,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62392;4;0;0;0;0;0,001;0,004
2018-04-16 11:52:37;59,435;0;148,089;-96,929;94,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62396;4;0;0;0;0;0,001;0,004
2018-04-16 11:52:43;59,414;0;147,487;-96,745;94,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62402;4;0;0;0;0;0,001;0,004
2018-04-16 11:52:49;59,441;0;148,674;-96,56;94,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62408;4;0;0;0;0;0,001;0,004
2018-04-16 11:52:53;59,453;0;149,004;-96,436;94,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62412;4;0;0;0;0;0,001;0,004
2018-04-16 11:52:57;59,437;0;148,142;-96,312;94,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62416;4;0;0;0;0;0,001;0,004
2018-04-16 11:53:03;59,419;0;147,1;-96,128;94,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62422;4;0;0;0;0;0,001;0,004
2018-04-16 11:53:09;59,422;0;147,498;-95,944;94,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62428;4;0;0;0;0;0,001;0,004
2018-04-16 11:53:13;59,454;0;148,804;-95,821;94,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62432;4;0;0;0;0;0,001;0,004
2018-04-16 11:53:17;59,469;0;149,165;-95,696;94,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62436;4;0;0;0;0;0,001;0,004
2018-04-16 11:53:23;59,444;0;147,664;-95,511;95;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62442;4;0;0;0;0;0,001;0,004
2018-04-16 11:53:28;59,442;0;147,506;-95,357;95;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62447;4;0;0;0;0;0,001;0,004
2018-04-16 11:53:32;59,451;0;148,252;-95,234;95;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62451;4;0;0;0;0;0,001;0,004
2018-04-16 11:53:38;59,433;0;147,361;-95,05;95;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62457;4;0;0;0;0;0,001;0,004
2018-04-16 11:53:42;59,417;0;146,691;-94,927;95;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62461;4;0;0;0;0;0,001;0,004
2018-04-16 11:53:48;59,426;0;146,77;-94,744;95;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62467;4;0;0;0;0;0,001;0,004
2018-04-16 11:53:52;59,397;0;145,508;-94,622;95;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62471;4;0;0;0;0;0,001;0,004
2018-04-16 11:53:58;59,44;0;147,323;-94,438;95;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62477;4;0;0;0;0;0,001;0,004
2018-04-16 11:54:02;59,438;0;147,381;-94,316;95;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62481;4;0;0;0;0;0,001;0,004
2018-04-16 11:54:08;59,434;0;146,832;-94,132;95,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62487;4;0;0;0;0;0,001;0,004
2018-04-16 11:54:12;59,443;0;147,424;-94,01;95,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62491;4;0;0;0;0;0,001;0,004
2018-04-16 11:54:18;59,429;0;146,5;-93,826;95,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62497;4;0;0;0;0;0,001;0,004
2018-04-16 11:54:22;59,431;0;146,797;-93,704;95,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62501;4;0;0;0;0;0,001;0,004
2018-04-16 11:54:28;59,415;0;145,926;-93,522;95,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62507;4;0;0;0;0;0,001;0,004
2018-04-16 11:54:32;59,408;0;145,317;-93,4;95,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62511;4;0;0;0;0;0,001;0,004
2018-04-16 11:54:38;59,416;0;145,812;-93,218;95,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62517;4;0;0;0;0;0,001;0,004
2018-04-16 11:54:42;59,441;0;146,941;-93,096;95,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62521;4;0;0;0;0;0,001;0,004
2018-04-16 11:54:48;59,445;0;146,855;-92,913;95,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62527;4;0;0;0;0;0,001;0,004
2018-04-16 11:54:52;59,443;0;146,736;-92,791;95,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62531;4;0;0;0;0;0,001;0,004
2018-04-16 11:54:58;59,429;0;146,093;-92,608;95,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62537;4;0;0;0;0;0,001;0,004
2018-04-16 11:55:02;59,428;0;146,082;-92,487;95,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62541;4;0;0;0;0;0,001;0,004
2018-04-16 11:55:08;59,437;0;146,073;-92,304;95,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62547;4;0;0;0;0;0,001;0,004
2018-04-16 11:55:12;59,418;0;144,861;-92,183;95,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62551;4;0;0;0;0;0,001;0,004
2018-04-16 11:55:18;59,438;0;146,002;-92;95,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62557;4;0;0;0;0;0,001;0,004
2018-04-16 11:55:22;59,448;0;146,644;-91,879;95,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62561;4;0;0;0;0;0,001;0,004
2018-04-16 11:55:28;59,428;0;145,349;-91,697;95,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62567;4;0;0;0;0;0,001;0,004
2018-04-16 11:55:34;59,42;0;145,073;-91,515;95,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62573;4;0;0;0;0;0,001;0,004
2018-04-16 11:55:38;59,413;0;144,639;-91,395;95,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62577;4;0;0;0;0;0,001;0,004
2018-04-16 11:55:43;59,407;0;144,461;-91,274;95,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62581;4;0;0;0;0;0,001;0,004
2018-04-16 11:55:48;59,394;0;143,979;-91,094;95,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62587;4;0;0;0;0;0,001;0,004
2018-04-16 11:55:54;59,416;0;145,011;-90,914;95,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62593;4;0;0;0;0;0,001;0,004
2018-04-16 11:55:58;59,418;0;144,771;-90,793;95,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62597;4;0;0;0;0;0,001;0,004
2018-04-16 11:56:02;59,435;0;145,581;-90,672;95,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62601;4;0;0;0;0;0,001;0,004
2018-04-16 11:56:08;59,427;0;144,898;-90,491;95,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62607;4;0;0;0;0;0,001;0,004
2018-04-16 11:56:12;59,418;0;144,552;-90,371;95,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62611;4;0;0;0;0;0,001;0,004
2018-04-16 11:56:18;59,437;0;145,112;-90,189;95,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62617;4;0;0;0;0;0,001;0,004
2018-04-16 11:56:22;59,434;0;144,8;-90,068;95,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62621;4;0;0;0;0;0,001;0,004
2018-04-16 11:56:28;59,445;0;145,202;-89,887;95,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62627;4;0;0;0;0;0,001;0,004
2018-04-16 11:56:32;59,425;0;144,063;-89,767;95,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62631;4;0;0;0;0;0,001;0,004
2018-04-16 11:56:34;59,441;0;145,307;-89,706;95,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62633;4;0;0;0;0;0,001;0,004
2018-04-16 11:56:43;59,442;0;144,908;-89,586;95,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62637;4;0;0;0;0;0,001;0,004
2018-04-16 11:56:48;59,435;0;144,512;-89,285;95,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62647;4;0;0;0;0;0,001;0,004
2018-04-16 11:56:52;59,457;0;145,676;-89,164;95,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62651;4;0;0;0;0;0,001;0,004
2018-04-16 11:56:58;59,436;0;144,075;-88,983;95,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62657;4;0;0;0;0;0,001;0,004
2018-04-16 11:57:04;59,397;0;142,39;-88,804;95,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62663;4;0;0;0;0;0,001;0,004
2018-04-16 11:57:08;59,393;0;142,594;-88,684;95,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62667;4;0;0;0;0;0,001;0,004
2018-04-16 11:57:12;59,381;0;141,787;-88,565;95,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62671;4;0;0;0;0;0,001;0,004
2018-04-16 11:57:18;59,38;0;141,896;-88,386;95,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62677;4;0;0;0;0;0,001;0,004
2018-04-16 11:57:24;59,418;0;143,518;-88,208;95,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62683;4;0;0;0;0;0,001;0,004
2018-04-16 11:57:28;59,403;0;142,856;-88,088;95,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62687;4;0;0;0;0;0,001;0,004
2018-04-16 11:57:32;59,443;0;144,823;-87,969;95,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62691;4;0;0;0;0;0,001;0,004
2018-04-16 11:57:38;59,415;0;142,878;-87,79;95,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62697;4;0;0;0;0;0,001;0,004
2018-04-16 11:57:42;59,404;0;142,519;-87,671;95,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62701;4;0;0;0;0;0,001;0,004
2018-04-16 11:57:48;59,403;0;142,6;-87,492;95,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62707;4;0;0;0;0;0,001;0,004
2018-04-16 11:57:52;59,401;0;142,251;-87,374;95,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62711;4;0;0;0;0;0,001;0,004
2018-04-16 11:57:58;59,416;0;142,909;-87,195;95,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62717;4;0;0;0;0;0,001;0,004
2018-04-16 11:58:03;59,413;0;142,386;-87,046;95,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62722;4;0;0;0;0;0,001;0,004
2018-04-16 11:58:08;59,421;0;142,966;-86,897;95,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62727;4;0;0;0;0;0,001;0,004
2018-04-16 11:58:12;59,432;0;143,356;-86,778;95,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62731;4;0;0;0;0;0,001;0,004
2018-04-16 11:58:18;59,43;0;143,063;-86,599;95,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62737;4;0;0;0;0;0,001;0,004
2018-04-16 11:58:23;59,429;0;142,907;-86,45;95,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62742;4;0;0;0;0;0,001;0,004
2018-04-16 11:58:27;59,426;0;142,715;-86,331;95,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62746;4;0;0;0;0;0,001;0,004
2018-04-16 11:58:33;59,434;0;142,818;-86,153;95,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62752;4;0;0;0;0;0,001;0,004
2018-04-16 11:58:39;59,405;0;141,719;-85,975;95,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62758;4;0;0;0;0;0,001;0,004
2018-04-16 11:58:43;59,402;0;141,686;-85,857;95,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62762;4;0;0;0;0;0,001;0,004
2018-04-16 11:58:47;59,387;0;140,487;-85,739;95,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62766;4;0;0;0;0;0,001;0,004
2018-04-16 11:58:53;59,394;0;141,452;-85,563;95,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62772;4;0;0;0;0;0,001;0,004
2018-04-16 11:58:57;59,389;0;141,105;-85,445;95,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62776;4;0;0;0;0;0,001;0,004
2018-04-16 11:59:03;59,428;0;142,842;-85,268;95,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62782;4;0;0;0;0;0,001;0,004
2018-04-16 11:59:09;59,43;0;142,325;-85,089;95,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62788;4;0;0;0;0;0,001;0,004
2018-04-16 11:59:13;59,407;0;141,364;-84,971;95,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62792;4;0;0;0;0;0,001;0,004
2018-04-16 11:59:18;59,397;0;140,932;-84,824;95,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62797;4;0;0;0;0;0,001;0,004
2018-04-16 11:59:22;59,406;0;141,332;-84,707;95,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62801;4;0;0;0;0;0,001;0,004
2018-04-16 11:59:28;59,442;0;142,838;-84,529;95,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62807;4;0;0;0;0;0,001;0,004
2018-04-16 11:59:32;59,443;0;142,46;-84,41;95,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62811;4;0;0;0;0;0,001;0,004
2018-04-16 11:59:38;59,415;0;141,091;-84,233;95,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62817;4;0;0;0;0;0,001;0,004
2018-04-16 11:59:42;59,394;0;140,514;-84,115;95,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62821;4;0;0;0;0;0,001;0,004
2018-04-16 11:59:48;59,402;0;140,942;-83,939;95,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62827;4;0;0;0;0;0,001;0,004
2018-04-16 11:59:52;59,411;0;141,239;-83,822;95,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62831;4;0;0;0;0;0,001;0,004
2018-04-16 11:59:58;59,429;0;141,819;-83,645;95,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62837;4;0;0;0;0;0,001;0,004
2018-04-16 12:00:02;59,429;0;141,658;-83,527;95,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62841;4;0;0;0;0;0,001;0,004
2018-04-16 12:00:08;59,423;0;141,262;-83,35;95,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62847;4;0;0;0;0;0,001;0,004
2018-04-16 12:00:12;59,402;0;140,472;-83,233;95,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62851;4;0;0;0;0;0,001;0,004
2018-04-16 12:00:18;59,405;0;140,693;-83,057;95,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62857;4;0;0;0;0;0,001;0,004
2018-04-16 12:00:22;59,418;0;141,116;-82,94;95,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62861;4;0;0;0;0;0,001;0,004
2018-04-16 12:00:28;59,413;0;140,743;-82,764;95,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62867;4;0;0;0;0;0,001;0,004
2018-04-16 12:00:32;59,401;0;140,169;-82,647;95,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62871;4;0;0;0;0;0,001;0,004
2018-04-16 12:00:38;59,396;0;140,033;-82,472;95,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62877;4;0;0;0;0;0,001;0,004
2018-04-16 12:00:42;59,39;0;139,706;-82,355;95,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62881;4;0;0;0;0;0,001;0,004
2018-04-16 12:00:48;59,386;0;139,391;-82,18;95,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62887;4;0;0;0;0;0,001;0,004
2018-04-16 12:00:52;59,386;0;139,383;-82,064;95,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62891;4;0;0;0;0;0,001;0,004
2018-04-16 12:00:58;59,398;0;139,781;-81,889;95,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62897;4;0;0;0;0;0,001;0,004
2018-04-16 12:01:03;59,396;0;139,798;-81,744;95,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62902;4;0;0;0;0;0,001;0,004
2018-04-16 12:01:08;59,388;0;139,058;-81,599;95,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62907;4;0;0;0;0;0,001;0,004
2018-04-16 12:01:13;59,395;0;139,582;-81,453;95,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62912;4;0;0;0;0;0,001;0,004
2018-04-16 12:01:17;59,403;0;139,844;-81,337;95,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62916;4;0;0;0;0;0,001;0,004
2018-04-16 12:01:23;59,411;0;140,022;-81,162;95,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62922;4;0;0;0;0;0,001;0,004
2018-04-16 12:01:27;59,401;0;139,465;-81,045;95,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62926;4;0;0;0;0;0,001;0,004
2018-04-16 12:01:31;59,413;0;139,963;-80,929;96;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62930;4;0;0;0;0;0,001;0,004
2018-04-16 12:01:47;59,379;0;138,241;-80,464;96;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62946;4;0;0;0;0;0,001;0,004
2018-04-16 12:01:53;59,403;0;139,346;-80,29;96;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62952;4;0;0;0;0;0,001;0,004
2018-04-16 12:01:57;59,409;0;139,646;-80,174;96;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62956;4;0;0;0;0;0,001;0,004
2018-04-16 12:02:03;59,404;0;139,289;-80;96;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62962;4;0;0;0;0;0,001;0,004
2018-04-16 12:02:07;59,412;0;139,559;-79,884;96;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62966;4;0;0;0;0;0,001;0,004
2018-04-16 12:02:13;59,417;0;139,384;-79,709;96;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62972;4;0;0;0;0;0,001;0,004
2018-04-16 12:02:17;59,409;0;139,16;-79,593;96;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62976;4;0;0;0;0;0,001;0,004
2018-04-16 12:02:23;59,395;0;138,385;-79,419;96,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62982;4;0;0;0;0;0,001;0,004
2018-04-16 12:02:27;59,424;0;139,843;-79,303;96,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62986;4;0;0;0;0;0,001;0,004
2018-04-16 12:02:33;59,417;0;139,322;-79,129;96,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62992;4;0;0;0;0;0,001;0,004
2018-04-16 12:02:37;59,42;0;139,345;-79,013;96,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;62996;4;0;0;0;0;0,001;0,004
2018-04-16 12:02:43;59,401;0;138,244;-78,84;96,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63002;4;0;0;0;0;0,001;0,004
2018-04-16 12:02:47;59,389;0;137,878;-78,725;96,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63006;4;0;0;0;0;0,001;0,004
2018-04-16 12:02:53;59,405;0;138,823;-78,552;96,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63012;4;0;0;0;0;0,001;0,004
2018-04-16 12:02:57;59,414;0;139,001;-78,436;96,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63016;4;0;0;0;0;0,001;0,004
2018-04-16 12:03:03;59,377;0;137,332;-78,263;96,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63022;4;0;0;0;0;0,001;0,004
2018-04-16 12:03:07;59,394;0;138,049;-78,148;96,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63026;4;0;0;0;0;0,001;0,004
2018-04-16 12:03:13;59,414;0;138,763;-77,975;96,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63032;4;0;0;0;0;0,001;0,004
2018-04-16 12:03:17;59,4;0;138,114;-77,86;96,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63036;4;0;0;0;0;0,001;0,004
2018-04-16 12:03:23;59,387;0;137,507;-77,687;96,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63042;4;0;0;0;0;0,001;0,004
2018-04-16 12:03:27;59,401;0;137,951;-77,572;96,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63046;4;0;0;0;0;0,001;0,004
2018-04-16 12:03:33;59,406;0;137,954;-77,399;96,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63052;4;0;0;0;0;0,001;0,004
2018-04-16 12:03:37;59,39;0;137,377;-77,284;96,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63056;4;0;0;0;0;0,001;0,004
2018-04-16 12:03:43;59,39;0;137,434;-77,113;96,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63062;4;0;0;0;0;0,001;0,004
2018-04-16 12:03:47;59,39;0;137,425;-76,998;96,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63066;4;0;0;0;0;0,001;0,004
2018-04-16 12:03:53;59,393;0;137,549;-76,826;96,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63072;4;0;0;0;0;0,001;0,004
2018-04-16 12:03:57;59,391;0;137,588;-76,712;96,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63076;4;0;0;0;0;0,001;0,004
2018-04-16 12:04:03;59,401;0;137,757;-76,54;96,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63082;4;0;0;0;0;0,001;0,004
2018-04-16 12:04:07;59,415;0;138,219;-76,426;96,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63086;4;0;0;0;0;0,001;0,004
2018-04-16 12:04:13;59,389;0;137,008;-76,253;96,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63092;4;0;0;0;0;0,001;0,004
2018-04-16 12:04:17;59,393;0;137,11;-76,139;96,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63096;4;0;0;0;0;0,001;0,004
2018-04-16 12:04:23;59,408;0;137,657;-75,968;96,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63102;4;0;0;0;0;0,001;0,004
2018-04-16 12:04:27;59,407;0;137,644;-75,853;96,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63106;4;0;0;0;0;0,001;0,004
2018-04-16 12:04:33;59,393;0;136,661;-75,681;96,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63112;4;0;0;0;0;0,001;0,004
2018-04-16 12:04:37;59,377;0;136,126;-75,567;96,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63116;4;0;0;0;0;0,001;0,004
2018-04-16 12:04:43;59,385;0;136,527;-75,397;96,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63122;4;0;0;0;0;0,001;0,004
2018-04-16 12:04:47;59,392;0;136,965;-75,283;96,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63126;4;0;0;0;0;0,001;0,004
2018-04-16 12:04:53;59,412;0;137,778;-75,112;96,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63132;4;0;0;0;0;0,001;0,004
2018-04-16 12:04:57;59,392;0;136,218;-74,997;96,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63136;4;0;0;0;0;0,001;0,004
2018-04-16 12:05:03;59,411;0;137,13;-74,826;96,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63142;4;0;0;0;0;0,001;0,004
2018-04-16 12:05:09;59,406;0;137,011;-74,654;96,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63148;4;0;0;0;0;0,001;0,004
2018-04-16 12:05:13;59,41;0;137,044;-74,54;96,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63152;4;0;0;0;0;0,001;0,004
2018-04-16 12:05:17;59,404;0;136,757;-74,426;96,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63156;4;0;0;0;0;0,001;0,004
2018-04-16 12:05:23;59,403;0;136,743;-74,256;96,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63162;4;0;0;0;0;0,001;0,004
2018-04-16 12:05:27;59,398;0;136,317;-74,142;96,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63166;4;0;0;0;0;0,001;0,004
2018-04-16 12:05:33;59,401;0;136,421;-73,97;96,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63172;4;0;0;0;0;0,001;0,004
2018-04-16 12:05:37;59,403;0;136,69;-73,856;96,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63176;4;0;0;0;0;0,001;0,004
2018-04-16 12:05:43;59,403;0;136,384;-73,686;96,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63182;4;0;0;0;0;0,001;0,004
2018-04-16 12:05:47;59,404;0;136,425;-73,572;96,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63186;4;0;0;0;0;0,001;0,004
2018-04-16 12:05:53;59,401;0;136,207;-73,402;96,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63192;4;0;0;0;0;0,001;0,004
2018-04-16 12:05:57;59,397;0;136,055;-73,289;96,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63196;4;0;0;0;0;0,001;0,004
2018-04-16 12:06:03;59,402;0;136,213;-73,119;96,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63202;4;0;0;0;0;0,001;0,004
2018-04-16 12:06:07;59,396;0;135,636;-73,005;96,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63206;4;0;0;0;0;0,001;0,004
2018-04-16 12:06:13;59,412;0;136,551;-72,835;96,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63212;4;0;0;0;0;0,001;0,004
2018-04-16 12:06:19;59,403;0;135,806;-72,664;96,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63218;4;0;0;0;0;0,001;0,004
2018-04-16 12:06:23;59,411;0;136,383;-72,551;96,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63222;4;0;0;0;0;0,001;0,004
2018-04-16 12:06:27;59,42;0;136,708;-72,437;96,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63226;4;0;0;0;0;0,001;0,004
2018-04-16 12:06:33;59,409;0;135,942;-72,267;96,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63232;4;0;0;0;0;0,001;0,004
2018-04-16 12:06:39;59,402;0;135,518;-72,097;96,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63238;4;0;0;0;0;0,001;0,004
2018-04-16 12:06:43;59,397;0;135,445;-71,984;96,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63242;4;0;0;0;0;0,001;0,004
2018-04-16 12:06:47;59,402;0;135,608;-71,871;96,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63246;4;0;0;0;0;0,001;0,004
2018-04-16 12:06:53;59,404;0;135,685;-71,701;96,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63252;4;0;0;0;0;0,001;0,004
2018-04-16 12:06:57;59,404;0;135,468;-71,588;96,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63256;4;0;0;0;0;0,001;0,004
2018-04-16 12:07:03;59,413;0;135,959;-71,418;96,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63262;4;0;0;0;0;0,001;0,004
2018-04-16 12:07:07;59,422;0;136,242;-71,304;96,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63266;4;0;0;0;0;0,001;0,004
2018-04-16 12:07:13;59,417;0;135,906;-71,135;96,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63272;4;0;0;0;0;0,001;0,004
2018-04-16 12:07:17;59,396;0;134,912;-71,022;96,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63276;4;0;0;0;0;0,001;0,004
2018-04-16 12:07:23;59,382;0;134,582;-70,854;96,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63282;4;0;0;0;0;0,001;0,004
2018-04-16 12:07:27;59,391;0;135,15;-70,742;96,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63286;4;0;0;0;0;0,001;0,004
2018-04-16 12:07:33;59,401;0;135,265;-70,572;96,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63292;4;0;0;0;0;0,001;0,004
2018-04-16 12:07:37;59,4;0;135,111;-70,46;96,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63296;4;0;0;0;0;0,001;0,004
2018-04-16 12:07:43;59,395;0;134,743;-70,291;96,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63302;4;0;0;0;0;0,001;0,004
2018-04-16 12:07:47;59,399;0;135,021;-70,178;96,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63306;4;0;0;0;0;0,001;0,004
2018-04-16 12:07:53;59,41;0;135,136;-70,01;96,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63312;4;0;0;0;0;0,001;0,004
2018-04-16 12:07:57;59,401;0;134,903;-69,897;96,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63316;4;0;0;0;0;0,001;0,004
2018-04-16 12:08:03;59,397;0;134,685;-69,729;96,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63322;4;0;0;0;0;0,001;0,004
2018-04-16 12:08:07;59,427;0;135,869;-69,617;96,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63326;4;0;0;0;0;0,001;0,004
2018-04-16 12:08:13;59,423;0;135,262;-69,447;96,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63332;4;0;0;0;0;0,001;0,004
2018-04-16 12:08:17;59,398;0;134,118;-69,334;96,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63336;4;0;0;0;0;0,001;0,004
2018-04-16 12:08:23;59,393;0;134,049;-69,166;96,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63342;4;0;0;0;0;0,001;0,004
2018-04-16 12:08:27;59,389;0;134,095;-69,054;96,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63346;4;0;0;0;0;0,001;0,004
2018-04-16 12:08:33;59,399;0;134,387;-68,886;96,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63352;4;0;0;0;0;0,001;0,004
2018-04-16 12:08:37;59,405;0;134,568;-68,774;96,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63356;4;0;0;0;0;0,001;0,004
2018-04-16 12:08:43;59,389;0;133,924;-68,606;96,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63362;4;0;0;0;0;0,001;0,004
2018-04-16 12:08:47;59,395;0;133,943;-68,495;96,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63366;4;0;0;0;0;0,001;0,004
2018-04-16 12:08:53;59,41;0;134,508;-68,327;96,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63372;4;0;0;0;0;0,001;0,004
2018-04-16 12:08:57;59,422;0;135,005;-68,214;96,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63376;4;0;0;0;0;0,001;0,004
2018-04-16 12:09:03;59,406;0;134,229;-68,046;96,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63382;4;0;0;0;0;0,001;0,004
2018-04-16 12:09:07;59,406;0;134,38;-67,935;96,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63386;4;0;0;0;0;0,001;0,004
2018-04-16 12:09:13;59,396;0;133,89;-67,767;96,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63392;4;0;0;0;0;0,001;0,004
2018-04-16 12:09:17;59,4;0;133,988;-67,656;96,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63396;4;0;0;0;0;0,001;0,004
2018-04-16 12:09:23;59,4;0;133,934;-67,488;96,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63402;4;0;0;0;0;0,001;0,004
2018-04-16 12:09:27;59,393;0;133,526;-67,377;96,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63406;4;0;0;0;0;0,001;0,004
2018-04-16 12:09:33;59,396;0;133,651;-67,21;96,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63412;4;0;0;0;0;0,001;0,004
2018-04-16 12:09:37;59,382;0;133,03;-67,099;96,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63416;4;0;0;0;0;0,001;0,004
2018-04-16 12:09:43;59,38;0;133,059;-66,933;96,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63422;4;0;0;0;0;0,001;0,004
2018-04-16 12:09:47;59,386;0;133,319;-66,822;96,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63426;4;0;0;0;0;0,001;0,004
2018-04-16 12:09:53;59,394;0;133,471;-66,655;96,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63432;4;0;0;0;0;0,001;0,004
2018-04-16 12:09:57;59,406;0;133,916;-66,544;96,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63436;4;0;0;0;0;0,001;0,004
2018-04-16 12:10:03;59,388;0;132,729;-66,377;96,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63442;4;0;0;0;0;0,001;0,004
2018-04-16 12:10:07;59,386;0;132,388;-66,266;96,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63446;4;0;0;0;0;0,001;0,004
2018-04-16 12:10:13;59,378;0;132,716;-66,1;96,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63452;4;0;0;0;0;0,001;0,004
2018-04-16 12:10:17;59,378;0;132,557;-65,989;96,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63456;4;0;0;0;0;0,001;0,004
2018-04-16 12:10:23;59,41;0;133,51;-65,822;96,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63462;4;0;0;0;0;0,001;0,004
2018-04-16 12:10:27;59,394;0;132,973;-65,711;96,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63466;4;0;0;0;0;0,001;0,004
2018-04-16 12:10:33;59,402;0;133,288;-65,545;96,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63472;4;0;0;0;0;0,001;0,004
2018-04-16 12:10:37;59,404;0;133,359;-65,433;97;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63476;4;0;0;0;0;0,001;0,004
2018-04-16 12:10:43;59,377;0;132,002;-65,268;97;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63482;4;0;0;0;0;0,001;0,004
2018-04-16 12:10:47;59,371;0;132,007;-65,158;97;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63486;4;0;0;0;0;0,001;0,004
2018-04-16 12:10:53;59,413;0;133,525;-64,991;97;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63492;4;0;0;0;0;0,001;0,004
2018-04-16 12:10:57;59,405;0;133,148;-64,88;97;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63496;4;0;0;0;0;0,001;0,004
2018-04-16 12:11:03;59,417;0;133,416;-64,713;97;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63502;4;0;0;0;0;0,001;0,004
2018-04-16 12:11:07;59,42;0;133,498;-64,602;97;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63506;4;0;0;0;0;0,001;0,004
2018-04-16 12:11:13;59,413;0;133,223;-64,436;97;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63512;4;0;0;0;0;0,001;0,004
2018-04-16 12:11:17;59,41;0;133,064;-64,325;97;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63516;4;0;0;0;0;0,001;0,004
2018-04-16 12:11:23;59,424;0;133,534;-64,158;97;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63522;4;0;0;0;0;0,001;0,004
2018-04-16 12:11:27;59,423;0;133,209;-64,048;97;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63526;4;0;0;0;0;0,001;0,004
2018-04-16 12:11:33;59,407;0;132,488;-63,882;97,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63532;4;0;0;0;0;0,001;0,004
2018-04-16 12:11:39;59,372;0;131,218;-63,717;97,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63538;4;0;0;0;0;0,001;0,004
2018-04-16 12:11:43;59,382;0;131,943;-63,607;97,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63542;4;0;0;0;0;0,001;0,004
2018-04-16 12:11:47;59,385;0;131,898;-63,497;97,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63546;4;0;0;0;0;0,001;0,004
2018-04-16 12:11:53;59,388;0;131,996;-63,332;97,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63552;4;0;0;0;0;0,001;0,004
2018-04-16 12:11:57;59,411;0;132,882;-63,222;97,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63556;4;0;0;0;0;0,001;0,004
2018-04-16 12:12:03;59,416;0;132,952;-63,056;97,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63562;4;0;0;0;0;0,001;0,004
2018-04-16 12:12:07;59,41;0;132,624;-62,946;97,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63566;4;0;0;0;0;0,001;0,004
2018-04-16 12:12:13;59,411;0;132,506;-62,78;97,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63572;4;0;0;0;0;0,001;0,004
2018-04-16 12:12:17;59,386;0;131,399;-62,671;97,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63576;4;0;0;0;0;0,001;0,004
2018-04-16 12:12:23;59,39;0;131,752;-62,506;97,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63582;4;0;0;0;0;0,001;0,004
2018-04-16 12:12:27;59,401;0;132,125;-62,396;97,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63586;4;0;0;0;0;0,001;0,004
2018-04-16 12:12:33;59,395;0;131,566;-62,231;97,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63592;4;0;0;0;0;0,001;0,004
2018-04-16 12:12:37;59,393;0;131,656;-62,122;97,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63596;4;0;0;0;0;0,001;0,004
2018-04-16 12:12:43;59,416;0;132,919;-61,957;97,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63602;4;0;0;0;0;0,001;0,004
2018-04-16 12:12:47;59,407;0;132,228;-61,847;97,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63606;4;0;0;0;0;0,001;0,004
2018-04-16 12:12:53;59,402;0;131,459;-61,682;97,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63612;4;0;0;0;0;0,001;0,004
2018-04-16 12:12:57;59,401;0;131,593;-61,572;97,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63616;4;0;0;0;0;0,001;0,004
2018-04-16 12:13:03;59,4;0;131,822;-61,407;97,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63622;4;0;0;0;0;0,001;0,004
2018-04-16 12:13:09;59,399;0;131,65;-61,243;97,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63628;4;0;0;0;0;0,001;0,004
2018-04-16 12:13:13;59,39;0;130,902;-61,133;97,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63632;4;0;0;0;0;0,001;0,004
2018-04-16 12:13:17;59,399;0;131,627;-61,024;97,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63636;4;0;0;0;0;0,001;0,004
2018-04-16 12:13:23;59,406;0;131,678;-60,859;97,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63642;4;0;0;0;0;0,001;0,004
2018-04-16 12:13:27;59,405;0;131,589;-60,75;97,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63646;4;0;0;0;0;0,001;0,004
2018-04-16 12:13:33;59,389;0;130,69;-60,585;97,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63652;4;0;0;0;0;0,001;0,004
2018-04-16 12:13:37;59,413;0;131,905;-60,476;97,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63656;4;0;0;0;0;0,001;0,004
2018-04-16 12:13:43;59,423;0;132,358;-60,311;97,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63662;4;0;0;0;0;0,001;0,004
2018-04-16 12:13:47;59,411;0;131,216;-60,201;97,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63666;4;0;0;0;0;0,001;0,004
2018-04-16 12:13:53;59,388;0;130,651;-60,038;97,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63672;4;0;0;0;0;0,001;0,004
2018-04-16 12:13:57;59,396;0;131,125;-59,929;97,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63676;4;0;0;0;0;0,001;0,004
2018-04-16 12:14:03;59,395;0;130,802;-59,765;97,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63682;4;0;0;0;0;0,001;0,004
2018-04-16 12:14:07;59,398;0;131,224;-59,656;97,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63686;4;0;0;0;0;0,001;0,004
2018-04-16 12:14:13;59,403;0;131,263;-59,492;97,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63692;4;0;0;0;0;0,001;0,004
2018-04-16 12:14:17;59,405;0;130,926;-59,383;97,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63696;4;0;0;0;0;0,001;0,004
2018-04-16 12:14:23;59,394;0;130,529;-59,219;97,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63702;4;0;0;0;0;0,001;0,004
2018-04-16 12:14:27;59,394;0;130,603;-59,111;97,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63706;4;0;0;0;0;0,001;0,004
2018-04-16 12:14:33;59,391;0;130,507;-58,947;97,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63712;4;0;0;0;0;0,001;0,004
2018-04-16 12:14:37;59,39;0;130,385;-58,839;97,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63716;4;0;0;0;0;0,001;0,004
2018-04-16 12:14:43;59,405;0;131,252;-58,676;97,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63722;4;0;0;0;0;0,001;0,004
2018-04-16 12:14:47;59,404;0;130,862;-58,567;97,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63726;4;0;0;0;0;0,001;0,004
2018-04-16 12:14:53;59,398;0;130,581;-58,403;97,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63732;4;0;0;0;0;0,001;0,004
2018-04-16 12:14:57;59,395;0;130,304;-58,295;97,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63736;4;0;0;0;0;0,001;0,004
2018-04-16 12:15:03;59,402;0;130,517;-58,131;97,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63742;4;0;0;0;0;0,001;0,004
2018-04-16 12:15:07;59,403;0;130,521;-58,022;97,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63746;4;0;0;0;0;0,001;0,004
2018-04-16 12:15:13;59,41;0;130,692;-57,859;97,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63752;4;0;0;0;0;0,001;0,004
2018-04-16 12:15:17;59,358;0;127,994;-57,75;97,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63756;4;0;0;0;0;0,001;0,004
2018-04-16 12:15:23;59,36;0;128,852;-57,589;97,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63762;4;0;0;0;0;0,001;0,004
2018-04-16 12:15:27;59,373;0;129,538;-57,481;97,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63766;4;0;0;0;0;0,001;0,004
2018-04-16 12:15:33;59,396;0;130,323;-57,318;97,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63772;4;0;0;0;0;0,001;0,004
2018-04-16 12:15:37;59,395;0;130,06;-57,21;97,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63776;4;0;0;0;0;0,001;0,004
2018-04-16 12:15:43;59,395;0;129,68;-57,048;97,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63782;4;0;0;0;0;0,001;0,004
2018-04-16 12:15:47;59,366;0;128,565;-56,94;97,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63786;4;0;0;0;0;0,001;0,004
2018-04-16 12:15:53;59,367;0;128,9;-56,779;97,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63792;4;0;0;0;0;0,001;0,004
2018-04-16 12:15:57;59,377;0;129,402;-56,671;97,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63796;4;0;0;0;0;0,001;0,004
2018-04-16 12:16:03;59,401;0;130,337;-56,509;97,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63802;4;0;0;0;0;0,001;0,004
2018-04-16 12:16:07;59,403;0;130,242;-56,4;97,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63806;4;0;0;0;0;0,001;0,004
2018-04-16 12:16:13;59,393;0;129,546;-56,238;97,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63812;4;0;0;0;0;0,001;0,004
2018-04-16 12:16:17;59,396;0;129,625;-56,13;97,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63816;4;0;0;0;0;0,001;0,004
2018-04-16 12:16:23;59,394;0;129,813;-55,968;97,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63822;4;0;0;0;0;0,001;0,004
2018-04-16 12:16:27;59,415;0;130,517;-55,86;97,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63826;4;0;0;0;0;0,001;0,004
2018-04-16 12:16:33;59,391;0;129,067;-55,697;97,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63832;4;0;0;0;0;0,001;0,004
2018-04-16 12:16:37;59,381;0;128,685;-55,59;97,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63836;4;0;0;0;0;0,001;0,004
2018-04-16 12:16:43;59,401;0;129,875;-55,428;97,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63842;4;0;0;0;0;0,001;0,004
2018-04-16 12:16:47;59,433;0;131,405;-55,32;97,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63846;4;0;0;0;0;0,001;0,004
2018-04-16 12:16:53;59,399;0;129,285;-55,157;97,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63852;4;0;0;0;0;0,001;0,004
2018-04-16 12:16:57;59,397;0;129,235;-55,05;97,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63856;4;0;0;0;0;0,001;0,004
2018-04-16 12:17:03;59,365;0;127,958;-54,889;97,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63862;4;0;0;0;0;0,001;0,004
2018-04-16 12:17:07;59,366;0;128,38;-54,782;97,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63866;4;0;0;0;0;0,001;0,004
