TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 12:17:13;59,368;0;128,503;-54,622;97,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63872;4;0;0;0;0;0,001;0,004
2018-04-16 12:17:17;59,37;0;128,456;-54,515;97,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63876;4;0;0;0;0;0,001;0,004
2018-04-16 12:17:23;59,397;0;129,491;-54,354;97,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63882;4;0;0;0;0;0,001;0,004
2018-04-16 12:17:27;59,398;0;129,365;-54,246;97,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63886;4;0;0;0;0;0,001;0,004
2018-04-16 12:17:33;59,378;0;128,241;-54,085;97,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63892;4;0;0;0;0;0,001;0,004
2018-04-16 12:17:37;59,38;0;128,474;-53,978;97,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63896;4;0;0;0;0;0,001;0,004
2018-04-16 12:17:43;59,391;0;129,015;-53,817;97,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63902;4;0;0;0;0;0,001;0,004
2018-04-16 12:17:47;59,399;0;129,258;-53,71;97,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63906;4;0;0;0;0;0,001;0,004
2018-04-16 12:17:53;59,409;0;129,439;-53,548;97,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63912;4;0;0;0;0;0,001;0,004
2018-04-16 12:17:57;59,387;0;128,208;-53,44;97,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63916;4;0;0;0;0;0,001;0,004
2018-04-16 12:18:03;59,381;0;128,307;-53,28;97,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63922;4;0;0;0;0;0,001;0,004
2018-04-16 12:18:09;59,37;0;127,818;-53,12;97,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63928;4;0;0;0;0;0,001;0,004
2018-04-16 12:18:13;59,382;0;128,555;-53,014;97,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63932;4;0;0;0;0;0,001;0,004
2018-04-16 12:18:17;59,376;0;127,989;-52,906;97,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63936;4;0;0;0;0;0,001;0,004
2018-04-16 12:18:23;59,37;0;127,532;-52,747;97,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63942;4;0;0;0;0;0,001;0,004
2018-04-16 12:18:27;59,365;0;127,536;-52,64;97,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63946;4;0;0;0;0;0,001;0,004
2018-04-16 12:18:33;59,371;0;127,739;-52,48;97,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63952;4;0;0;0;0;0,001;0,004
2018-04-16 12:18:37;59,374;0;127,865;-52,374;97,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63956;4;0;0;0;0;0,001;0,004
2018-04-16 12:18:43;59,379;0;127,953;-52,214;97,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63962;4;0;0;0;0;0,001;0,004
2018-04-16 12:18:47;59,366;0;127,223;-52,108;97,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63966;4;0;0;0;0;0,001;0,004
2018-04-16 12:18:53;59,378;0;127,97;-51,948;97,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63972;4;0;0;0;0;0,001;0,004
2018-04-16 12:18:57;59,38;0;127,858;-51,842;97,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63976;4;0;0;0;0;0,001;0,004
2018-04-16 12:19:03;59,392;0;128,39;-51,682;97,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63982;4;0;0;0;0;0,001;0,004
2018-04-16 12:19:07;59,374;0;127,304;-51,575;97,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63986;4;0;0;0;0;0,001;0,004
2018-04-16 12:19:13;59,375;0;127,722;-51,416;97,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63992;4;0;0;0;0;0,001;0,004
2018-04-16 12:19:19;59,372;0;127,415;-51,257;97,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;63998;4;0;0;0;0;0,001;0,004
2018-04-16 12:19:23;59,373;0;127,428;-51,151;97,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64002;4;0;0;0;0;0,001;0,004
2018-04-16 12:19:27;59,379;0;127,618;-51,045;97,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64006;4;0;0;0;0;0,001;0,004
2018-04-16 12:19:33;59,376;0;127,222;-50,885;97,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64012;4;0;0;0;0;0,001;0,004
2018-04-16 12:19:37;59,381;0;127,599;-50,779;97,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64016;4;0;0;0;0;0,001;0,004
2018-04-16 12:19:43;59,372;0;127,002;-50,62;97,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64022;4;0;0;0;0;0,001;0,004
2018-04-16 12:19:47;59,393;0;127,825;-50,514;97,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64026;4;0;0;0;0;0,001;0,004
2018-04-16 12:19:53;59,387;0;127,429;-50,354;97,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64032;4;0;0;0;0;0,001;0,004
2018-04-16 12:19:57;59,386;0;127,401;-50,247;97,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64036;4;0;0;0;0;0,001;0,004
2018-04-16 12:20:03;59,386;0;127,264;-50,088;97,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64042;4;0;0;0;0;0,001;0,004
2018-04-16 12:20:07;59,397;0;128,021;-49,982;97,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64046;4;0;0;0;0;0,001;0,004
2018-04-16 12:20:13;59,387;0;126,971;-49,822;97,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64052;4;0;0;0;0;0,001;0,004
2018-04-16 12:20:17;59,371;0;126,523;-49,717;97,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64056;4;0;0;0;0;0,001;0,004
2018-04-16 12:20:23;59,375;0;127,001;-49,558;97,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64062;4;0;0;0;0;0,001;0,004
2018-04-16 12:20:27;59,376;0;127,126;-49,453;97,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64066;4;0;0;0;0;0,001;0,004
2018-04-16 12:20:33;59,378;0;126,965;-49,294;97,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64072;4;0;0;0;0;0,001;0,004
2018-04-16 12:20:37;59,374;0;126,773;-49,188;97,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64076;4;0;0;0;0;0,001;0,004
2018-04-16 12:20:43;59,383;0;127,3;-49,03;97,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64082;4;0;0;0;0;0,001;0,004
2018-04-16 12:20:47;59,376;0;126,76;-48,924;97,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64086;4;0;0;0;0;0,001;0,004
2018-04-16 12:20:53;59,383;0;126,897;-48,765;97,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64092;4;0;0;0;0;0,001;0,004
2018-04-16 12:20:57;59,409;0;127,838;-48,659;97,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64096;4;0;0;0;0;0,001;0,004
2018-04-16 12:21:03;59,376;0;126,413;-48,5;98;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64102;4;0;0;0;0;0,001;0,004
2018-04-16 12:21:07;59,376;0;126,611;-48,395;98;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64106;4;0;0;0;0;0,001;0,004
2018-04-16 12:21:13;59,364;0;125,904;-48,237;98;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64112;4;0;0;0;0;0,001;0,004
2018-04-16 12:21:17;59,356;0;125,812;-48,132;98;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64116;4;0;0;0;0;0,001;0,004
2018-04-16 12:21:23;59,394;0;127,797;-47,973;98;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64122;4;0;0;0;0;0,001;0,004
2018-04-16 12:21:27;59,387;0;127,142;-47,867;98;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64126;4;0;0;0;0;0,001;0,004
2018-04-16 12:21:33;59,392;0;127,196;-47,709;98;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64132;4;0;0;0;0;0,001;0,004
2018-04-16 12:21:37;59,389;0;126,846;-47,603;98;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64136;4;0;0;0;0;0,001;0,004
2018-04-16 12:21:43;59,405;0;127,437;-47,444;98;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64142;4;0;0;0;0;0,001;0,004
2018-04-16 12:21:47;59,405;0;127,409;-47,338;98;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64146;4;0;0;0;0;0,001;0,004
2018-04-16 12:21:53;59,389;0;126,411;-47,18;98;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64152;4;0;0;0;0;0,001;0,004
2018-04-16 12:21:57;59,4;0;127,095;-47,075;98;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64156;4;0;0;0;0;0,001;0,004
2018-04-16 12:22:03;59,397;0;126,927;-46,916;98;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64162;4;0;0;0;0;0,001;0,004
2018-04-16 12:22:07;59,388;0;126,263;-46,81;98,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64166;4;0;0;0;0;0,001;0,004
2018-04-16 12:22:13;59,366;0;125,422;-46,653;98,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64172;4;0;0;0;0;0,001;0,004
2018-04-16 12:22:17;59,346;0;124,69;-46,549;98,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64176;4;0;0;0;0;0,001;0,004
2018-04-16 12:22:23;59,366;0;125,948;-46,392;98,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64182;4;0;0;0;0;0,001;0,004
2018-04-16 12:22:27;59,375;0;126,196;-46,287;98,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64186;4;0;0;0;0;0,001;0,004
2018-04-16 12:22:33;59,38;0;126,137;-46,129;98,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64192;4;0;0;0;0;0,001;0,004
2018-04-16 12:22:37;59,389;0;126,488;-46,024;98,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64196;4;0;0;0;0;0,001;0,004
2018-04-16 12:22:43;59,392;0;126,477;-45,866;98,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64202;4;0;0;0;0;0,001;0,004
2018-04-16 12:22:47;59,39;0;126,327;-45,76;98,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64206;4;0;0;0;0;0,001;0,004
2018-04-16 12:22:53;59,397;0;126,617;-45,603;98,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64212;4;0;0;0;0;0,001;0,004
2018-04-16 12:22:57;59,38;0;125,753;-45,498;98,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64216;4;0;0;0;0;0,001;0,004
2018-04-16 12:23:03;59,359;0;124,923;-45,341;98,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64222;4;0;0;0;0;0,001;0,004
2018-04-16 12:23:07;59,356;0;124,943;-45,237;98,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64226;4;0;0;0;0;0,001;0,004
2018-04-16 12:23:13;59,377;0;125,882;-45,081;98,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64232;4;0;0;0;0;0,001;0,004
2018-04-16 12:23:17;59,404;0;126,977;-44,975;98,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64236;4;0;0;0;0;0,001;0,004
2018-04-16 12:23:23;59,405;0;126,551;-44,817;98,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64242;4;0;0;0;0;0,001;0,004
2018-04-16 12:23:27;59,396;0;125,96;-44,712;98,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64246;4;0;0;0;0;0,001;0,004
2018-04-16 12:23:33;59,375;0;125,301;-44,555;98,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64252;4;0;0;0;0;0,001;0,004
2018-04-16 12:23:37;59,375;0;125,298;-44,451;98,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64256;4;0;0;0;0;0,001;0,004
2018-04-16 12:23:43;59,372;0;125,228;-44,294;98,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64262;4;0;0;0;0;0,001;0,004
2018-04-16 12:23:47;59,363;0;124,849;-44,19;98,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64266;4;0;0;0;0;0,001;0,004
2018-04-16 12:23:53;59,374;0;125,36;-44,034;98,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64272;4;0;0;0;0;0,001;0,004
2018-04-16 12:23:57;59,371;0;125,188;-43,929;98,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64276;4;0;0;0;0;0,001;0,004
2018-04-16 12:24:03;59,365;0;124,796;-43,773;98,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64282;4;0;0;0;0;0,001;0,004
2018-04-16 12:24:07;59,364;0;124,78;-43,669;98,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64286;4;0;0;0;0;0,001;0,004
2018-04-16 12:24:13;59,388;0;125,881;-43,512;98,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64292;4;0;0;0;0;0,001;0,004
2018-04-16 12:24:17;59,379;0;125,026;-43,407;98,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64296;4;0;0;0;0;0,001;0,004
2018-04-16 12:24:23;59,356;0;124,119;-43,252;98,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64302;4;0;0;0;0;0,001;0,004
2018-04-16 12:24:27;59,341;0;123,676;-43,148;98,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64306;4;0;0;0;0;0,001;0,004
2018-04-16 12:24:33;59,356;0;124,395;-42,992;98,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64312;4;0;0;0;0;0,001;0,004
2018-04-16 12:24:37;59,364;0;124,847;-42,888;98,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64316;4;0;0;0;0;0,001;0,004
2018-04-16 12:24:43;59,377;0;125,218;-42,732;98,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64322;4;0;0;0;0;0,001;0,004
2018-04-16 12:24:47;59,369;0;124,732;-42,628;98,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64326;4;0;0;0;0;0,001;0,004
2018-04-16 12:24:53;59,357;0;124,005;-42,472;98,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64332;4;0;0;0;0;0,001;0,004
2018-04-16 12:24:57;59,346;0;123,785;-42,369;98,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64336;4;0;0;0;0;0,001;0,004
2018-04-16 12:25:03;59,363;0;124,644;-42,214;98,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64342;4;0;0;0;0;0,001;0,004
2018-04-16 12:25:07;59,367;0;124,685;-42,11;98,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64346;4;0;0;0;0;0,001;0,004
2018-04-16 12:25:13;59,351;0;123,629;-41,954;98,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64352;4;0;0;0;0;0,001;0,004
2018-04-16 12:25:17;59,351;0;123,624;-41,851;98,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64356;4;0;0;0;0;0,001;0,004
2018-04-16 12:25:23;59,373;0;124,938;-41,696;98,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64362;4;0;0;0;0;0,001;0,004
2018-04-16 12:25:27;59,384;0;125,2;-41,592;98,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64366;4;0;0;0;0;0,001;0,004
2018-04-16 12:25:33;59,372;0;124,373;-41,436;98,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64372;4;0;0;0;0;0,001;0,004
2018-04-16 12:25:37;59,353;0;123,683;-41,333;98,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64376;4;0;0;0;0;0,001;0,004
2018-04-16 12:25:43;59,361;0;124,24;-41,178;98,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64382;4;0;0;0;0;0,001;0,004
2018-04-16 12:25:47;59,361;0;124,132;-41,075;98,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64386;4;0;0;0;0;0,001;0,004
2018-04-16 12:25:53;59,355;0;123,766;-40,92;98,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64392;4;0;0;0;0;0,001;0,004
2018-04-16 12:25:57;59,356;0;123,944;-40,817;98,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64396;4;0;0;0;0;0,001;0,004
2018-04-16 12:26:03;59,371;0;124,49;-40,662;98,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64402;4;0;0;0;0;0,001;0,004
2018-04-16 12:26:07;59,375;0;124,599;-40,558;98,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64406;4;0;0;0;0;0,001;0,004
2018-04-16 12:26:12;59,368;0;123,975;-40,428;98,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64411;4;0;0;0;0;0,001;0,004
2018-04-16 12:26:18;59,375;0;124,316;-40,273;98,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64417;4;0;0;0;0;0,001;0,004
2018-04-16 12:26:22;59,364;0;123,801;-40,17;98,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64421;4;0;0;0;0;0,001;0,004
2018-04-16 12:26:28;59,37;0;124,111;-40,014;98,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64427;4;0;0;0;0;0,001;0,004
2018-04-16 12:26:32;59,367;0;123,873;-39,911;98,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64431;4;0;0;0;0;0,001;0,004
2018-04-16 12:26:38;59,374;0;124,133;-39,756;98,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64437;4;0;0;0;0;0,001;0,004
2018-04-16 12:26:42;59,379;0;124,315;-39,652;98,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64441;4;0;0;0;0;0,001;0,004
2018-04-16 12:26:48;59,367;0;123,637;-39,498;98,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64447;4;0;0;0;0;0,001;0,004
2018-04-16 12:26:52;59,371;0;123,916;-39,394;98,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64451;4;0;0;0;0;0,001;0,004
2018-04-16 12:26:58;59,369;0;123,888;-39,24;98,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64457;4;0;0;0;0;0,001;0,004
2018-04-16 12:27:02;59,37;0;123,886;-39,137;98,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64461;4;0;0;0;0;0,001;0,004
2018-04-16 12:27:08;59,378;0;124,199;-38,982;98,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64467;4;0;0;0;0;0,001;0,004
2018-04-16 12:27:12;59,38;0;124,107;-38,878;98,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64471;4;0;0;0;0;0,001;0,004
2018-04-16 12:27:18;59,373;0;123,686;-38,723;98,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64477;4;0;0;0;0;0,001;0,004
2018-04-16 12:27:22;59,384;0;124,174;-38,62;98,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64481;4;0;0;0;0;0,001;0,004
2018-04-16 12:27:28;59,385;0;124,186;-38,465;98,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64487;4;0;0;0;0;0,001;0,004
2018-04-16 12:27:32;59,371;0;123,341;-38,362;98,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64491;4;0;0;0;0;0,001;0,004
2018-04-16 12:27:38;59,343;0;122,4;-38,208;98,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64497;4;0;0;0;0;0,001;0,004
2018-04-16 12:27:42;59,33;0;121,786;-38,106;98,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64501;4;0;0;0;0;0,001;0,004
2018-04-16 12:27:48;59,334;0;122,336;-37,953;98,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64507;4;0;0;0;0;0,001;0,004
2018-04-16 12:27:52;59,346;0;122,844;-37,851;98,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64511;4;0;0;0;0;0,001;0,004
2018-04-16 12:27:58;59,377;0;124,043;-37,696;98,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64517;4;0;0;0;0;0,001;0,004
2018-04-16 12:28:02;59,37;0;123,385;-37,593;98,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64521;4;0;0;0;0;0,001;0,004
2018-04-16 12:28:08;59,365;0;122,984;-37,439;98,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64527;4;0;0;0;0;0,001;0,004
2018-04-16 12:28:12;59,384;0;123,695;-37,336;98,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64531;4;0;0;0;0;0,001;0,004
2018-04-16 12:28:18;59,372;0;123,186;-37,181;98,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64537;4;0;0;0;0;0,001;0,004
2018-04-16 12:28:22;59,371;0;123,252;-37,079;98,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64541;4;0;0;0;0;0,001;0,004
2018-04-16 12:28:28;59,366;0;123,238;-36,925;98,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64547;4;0;0;0;0;0,001;0,004
2018-04-16 12:28:32;59,379;0;123,799;-36,822;98,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64551;4;0;0;0;0;0,001;0,004
2018-04-16 12:28:38;59,385;0;123,741;-36,668;98,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64557;4;0;0;0;0;0,001;0,004
2018-04-16 12:28:42;59,378;0;123,273;-36,565;98,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64561;4;0;0;0;0;0,001;0,004
2018-04-16 12:28:48;59,354;0;122,354;-36,412;98,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64567;4;0;0;0;0;0,001;0,004
2018-04-16 12:28:52;59,368;0;122,904;-36,309;98,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64571;4;0;0;0;0;0,001;0,004
2018-04-16 12:28:58;59,374;0;123,138;-36,156;98,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64577;4;0;0;0;0;0,001;0,004
2018-04-16 12:29:02;59,379;0;123,461;-36,053;98,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64581;4;0;0;0;0;0,001;0,004
2018-04-16 12:29:08;59,369;0;122,641;-35,899;98,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64587;4;0;0;0;0;0,001;0,004
2018-04-16 12:29:12;59,369;0;122,837;-35,797;98,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64591;4;0;0;0;0;0,001;0,004
2018-04-16 12:29:18;59,377;0;123,011;-35,643;98,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64597;4;0;0;0;0;0,001;0,004
2018-04-16 12:29:22;59,392;0;123,981;-35,541;98,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64601;4;0;0;0;0;0,001;0,004
2018-04-16 12:29:28;59,398;0;124,031;-35,387;98,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64607;4;0;0;0;0;0,001;0,004
2018-04-16 12:29:32;59,396;0;123,629;-35,284;98,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64611;4;0;0;0;0;0,001;0,004
2018-04-16 12:29:38;59,375;0;122,749;-35,13;98,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64617;4;0;0;0;0;0,001;0,004
2018-04-16 12:29:42;59,367;0;122,515;-35,028;98,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64621;4;0;0;0;0;0,001;0,004
2018-04-16 12:29:48;59,355;0;122,198;-34,875;98,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64627;4;0;0;0;0;0,001;0,004
2018-04-16 12:29:53;59,358;0;122,337;-34,748;98,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64632;4;0;0;0;0;0,001;0,004
2018-04-16 12:29:57;59,351;0;122,009;-34,646;98,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64636;4;0;0;0;0;0,001;0,004
2018-04-16 12:30:03;59,35;0;122,029;-34,494;98,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64642;4;0;0;0;0;0,001;0,004
2018-04-16 12:30:07;59,351;0;121,996;-34,392;98,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64646;4;0;0;0;0;0,001;0,004
2018-04-16 12:30:13;59,361;0;122,325;-34,239;98,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64652;4;0;0;0;0;0,001;0,004
2018-04-16 12:30:17;59,355;0;121,701;-34,137;98,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64656;4;0;0;0;0;0,001;0,004
2018-04-16 12:30:23;59,365;0;122,386;-33,984;98,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64662;4;0;0;0;0;0,001;0,004
2018-04-16 12:30:27;59,379;0;123,018;-33,882;98,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64666;4;0;0;0;0;0,001;0,004
2018-04-16 12:30:33;59,376;0;122,63;-33,729;98,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64672;4;0;0;0;0;0,001;0,004
2018-04-16 12:30:37;59,352;0;121,41;-33,628;98,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64676;4;0;0;0;0;0,001;0,004
2018-04-16 12:30:43;59,346;0;121,483;-33,476;98,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64682;4;0;0;0;0;0,001;0,004
2018-04-16 12:30:47;59,359;0;122,141;-33,375;98,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64686;4;0;0;0;0;0,001;0,004
2018-04-16 12:30:53;59,361;0;121,943;-33,222;98,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64692;4;0;0;0;0;0,001;0,004
2018-04-16 12:30:57;59,356;0;121,627;-33,12;98,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64696;4;0;0;0;0;0,001;0,004
2018-04-16 12:31:03;59,347;0;121,391;-32,968;98,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64702;4;0;0;0;0;0,001;0,004
2018-04-16 12:31:07;59,361;0;122,059;-32,866;98,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64706;4;0;0;0;0;0,001;0,004
2018-04-16 12:31:13;59,357;0;121,687;-32,714;98,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64712;4;0;0;0;0;0,001;0,004
2018-04-16 12:31:17;59,361;0;121,854;-32,613;98,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64716;4;0;0;0;0;0,001;0,004
2018-04-16 12:31:23;59,375;0;122,438;-32,46;98,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64722;4;0;0;0;0;0,001;0,004
2018-04-16 12:31:27;59,349;0;121,116;-32,359;98,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64726;4;0;0;0;0;0,001;0,004
2018-04-16 12:31:33;59,349;0;121,288;-32,207;98,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64732;4;0;0;0;0;0,001;0,004
2018-04-16 12:31:37;59,361;0;121,981;-32,106;98,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64736;4;0;0;0;0;0,001;0,004
2018-04-16 12:31:43;59,369;0;122,017;-31,953;98,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64742;4;0;0;0;0;0,001;0,004
2018-04-16 12:31:47;59,361;0;121,513;-31,852;98,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64746;4;0;0;0;0;0,001;0,004
2018-04-16 12:31:53;59,363;0;121,855;-31,701;98,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64752;4;0;0;0;0;0,001;0,004
2018-04-16 12:31:57;59,378;0;122,312;-31,599;98,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64756;4;0;0;0;0;0,001;0,004
2018-04-16 12:32:03;59,373;0;121,823;-31,446;98,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64762;4;0;0;0;0;0,001;0,004
2018-04-16 12:32:07;59,351;0;120,905;-31,345;98,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64766;4;0;0;0;0;0,001;0,004
2018-04-16 12:32:13;59,344;0;120,802;-31,194;98,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64772;4;0;0;0;0;0,001;0,004
2018-04-16 12:32:17;59,363;0;121,83;-31,092;98,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64776;4;0;0;0;0;0,001;0,004
2018-04-16 12:32:23;59,37;0;121,904;-30,94;98,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64782;4;0;0;0;0;0,001;0,004
2018-04-16 12:32:27;59,358;0;121,205;-30,839;98,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64786;4;0;0;0;0;0,001;0,004
2018-04-16 12:32:33;59,357;0;121,172;-30,687;98,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64792;4;0;0;0;0;0,001;0,004
2018-04-16 12:32:37;59,371;0;121,765;-30,586;98,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64796;4;0;0;0;0;0,001;0,004
2018-04-16 12:32:43;59,378;0;121,907;-30,434;98,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64802;4;0;0;0;0;0,001;0,004
2018-04-16 12:32:47;59,373;0;121,487;-30,332;98,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64806;4;0;0;0;0;0,001;0,004
2018-04-16 12:32:53;59,369;0;121,608;-30,181;98,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64812;4;0;0;0;0;0,001;0,004
2018-04-16 12:32:57;59,37;0;121,516;-30,079;98,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64816;4;0;0;0;0;0,001;0,004
2018-04-16 12:33:03;59,368;0;121,294;-29,927;98,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64822;4;0;0;0;0;0,001;0,004
2018-04-16 12:33:07;59,376;0;121,592;-29,826;98,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64826;4;0;0;0;0;0,001;0,004
2018-04-16 12:33:13;59,366;0;121,093;-29,674;98,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64832;4;0;0;0;0;0,001;0,004
2018-04-16 12:33:17;59,356;0;120,751;-29,573;98,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64836;4;0;0;0;0;0,001;0,004
2018-04-16 12:33:23;59,35;0;120,606;-29,422;99;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64842;4;0;0;0;0;0,001;0,004
2018-04-16 12:33:27;59,366;0;121,419;-29,321;99;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64846;4;0;0;0;0;0,001;0,004
2018-04-16 12:33:33;59,379;0;121,546;-29,169;99;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64852;4;0;0;0;0;0,001;0,004
2018-04-16 12:33:37;59,387;0;121,851;-29,068;99;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64856;4;0;0;0;0;0,001;0,004
2018-04-16 12:33:43;59,352;0;120,313;-28,917;99;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64862;4;0;0;0;0;0,001;0,004
2018-04-16 12:33:47;59,338;0;119,849;-28,817;99;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64866;4;0;0;0;0;0,001;0,004
2018-04-16 12:33:53;59,349;0;120,797;-28,666;99;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64872;4;0;0;0;0;0,001;0,004
2018-04-16 12:33:57;59,366;0;121,422;-28,566;99;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64876;4;0;0;0;0;0,001;0,004
2018-04-16 12:34:03;59,362;0;120,675;-28,414;99;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64882;4;0;0;0;0;0,001;0,004
2018-04-16 12:34:07;59,359;0;120,66;-28,314;99;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64886;4;0;0;0;0;0,001;0,004
2018-04-16 12:34:13;59,354;0;120,362;-28,163;99;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64892;4;0;0;0;0;0,001;0,004
2018-04-16 12:34:17;59,346;0;120,118;-28,063;99;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64896;4;0;0;0;0;0,001;0,004
2018-04-16 12:34:23;59,375;0;121,437;-27,912;99;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64902;4;0;0;0;0;0,001;0,004
2018-04-16 12:34:27;59,381;0;121,422;-27,811;99;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64906;4;0;0;0;0;0,001;0,004
2018-04-16 12:34:33;59,364;0;120,477;-27,66;99;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64912;4;0;0;0;0;0,001;0,004
2018-04-16 12:34:37;59,348;0;119,933;-27,56;99;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64916;4;0;0;0;0;0,001;0,004
2018-04-16 12:34:43;59,365;0;121,08;-27,409;99;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64922;4;0;0;0;0;0,001;0,004
2018-04-16 12:34:47;59,383;0;121,537;-27,308;99,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64926;4;0;0;0;0;0,001;0,004
2018-04-16 12:34:53;59,356;0;120,077;-27,157;99,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64932;4;0;0;0;0;0,001;0,004
2018-04-16 12:34:57;59,35;0;119,88;-27,057;99,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64936;4;0;0;0;0;0,001;0,004
2018-04-16 12:35:03;59,346;0;120,016;-26,907;99,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64942;4;0;0;0;0;0,001;0,004
2018-04-16 12:35:07;59,365;0;120,936;-26,807;99,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64946;4;0;0;0;0;0,001;0,004
2018-04-16 12:35:13;59,362;0;120,315;-26,656;99,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64952;4;0;0;0;0;0,001;0,004
2018-04-16 12:35:17;59,342;0;119,485;-26,556;99,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64956;4;0;0;0;0;0,001;0,004
2018-04-16 12:35:23;59,365;0;120,557;-26,406;99,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64962;4;0;0;0;0;0,001;0,004
2018-04-16 12:35:27;59,375;0;120,999;-26,306;99,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64966;4;0;0;0;0;0,001;0,004
2018-04-16 12:35:33;59,371;0;120,564;-26,155;99,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64972;4;0;0;0;0;0,001;0,004
2018-04-16 12:35:37;59,363;0;120,192;-26,054;99,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64976;4;0;0;0;0;0,001;0,004
2018-04-16 12:35:43;59,356;0;120,013;-25,905;99,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64982;4;0;0;0;0;0,001;0,004
2018-04-16 12:35:47;59,362;0;120,275;-25,804;99,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64986;4;0;0;0;0;0,001;0,004
2018-04-16 12:35:53;59,366;0;120,324;-25,653;99,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64992;4;0;0;0;0;0,001;0,004
2018-04-16 12:35:57;59,364;0;119,777;-25,553;99,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;64996;4;0;0;0;0;0,001;0,004
2018-04-16 12:36:03;59,351;0;119,601;-25,403;99,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65002;4;0;0;0;0;0,001;0,004
2018-04-16 12:36:07;59,346;0;119,421;-25,303;99,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65006;4;0;0;0;0;0,001;0,004
2018-04-16 12:36:13;59,34;0;119,389;-25,154;99,1;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65012;4;0;0;0;0;0,001;0,004
2018-04-16 12:36:18;59,344;0;119,58;-25,029;99,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65017;4;0;0;0;0;0,001;0,004
2018-04-16 12:36:22;59,345;0;119,537;-24,93;99,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65021;4;0;0;0;0;0,001;0,004
2018-04-16 12:36:28;59,351;0;119,847;-24,78;99,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65027;4;0;0;0;0;0,001;0,004
2018-04-16 12:36:32;59,345;0;119,348;-24,681;99,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65031;4;0;0;0;0;0,001;0,004
2018-04-16 12:36:38;59,362;0;120,258;-24,53;99,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65037;4;0;0;0;0;0,001;0,004
2018-04-16 12:36:42;59,346;0;119,228;-24,431;99,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65041;4;0;0;0;0;0,001;0,004
2018-04-16 12:36:48;59,346;0;119,383;-24,282;99,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65047;4;0;0;0;0;0,001;0,004
2018-04-16 12:36:52;59,366;0;120,139;-24,182;99,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65051;4;0;0;0;0;0,001;0,004
2018-04-16 12:36:58;59,356;0;119,642;-24,032;99,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65057;4;0;0;0;0;0,001;0,004
2018-04-16 12:37:02;59,353;0;119,492;-23,933;99,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65061;4;0;0;0;0;0,001;0,004
2018-04-16 12:37:08;59,347;0;119,167;-23,784;99,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65067;4;0;0;0;0;0,001;0,004
2018-04-16 12:37:12;59,378;0;120,881;-23,684;99,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65071;4;0;0;0;0;0,001;0,004
2018-04-16 12:37:18;59,353;0;119,29;-23,535;99,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65077;4;0;0;0;0;0,001;0,004
2018-04-16 12:37:22;59,349;0;119,133;-23,435;99,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65081;4;0;0;0;0;0,001;0,004
2018-04-16 12:37:28;59,356;0;119,687;-23,286;99,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65087;4;0;0;0;0;0,001;0,004
2018-04-16 12:37:32;59,37;0;120,029;-23,186;99,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65091;4;0;0;0;0;0,001;0,004
2018-04-16 12:37:38;59,344;0;118,798;-23,037;99,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65097;4;0;0;0;0;0,001;0,004
2018-04-16 12:37:42;59,335;0;118,497;-22,938;99,2;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65101;4;0;0;0;0;0,001;0,004
2018-04-16 12:37:48;59,355;0;119,476;-22,79;99,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65107;4;0;0;0;0;0,001;0,004
2018-04-16 12:37:52;59,375;0;120,276;-22,69;99,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65111;4;0;0;0;0;0,001;0,004
2018-04-16 12:37:58;59,363;0;119,335;-22,54;99,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65117;4;0;0;0;0;0,001;0,004
2018-04-16 12:38:02;59,358;0;119,347;-22,441;99,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65121;4;0;0;0;0;0,001;0,004
2018-04-16 12:38:08;59,364;0;119,563;-22,291;99,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65127;4;0;0;0;0;0,001;0,004
2018-04-16 12:38:12;59,368;0;119,59;-22,192;99,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65131;4;0;0;0;0;0,001;0,004
2018-04-16 12:38:18;59,341;0;117,646;-22,042;99,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65137;4;0;0;0;0;0,001;0,004
2018-04-16 12:38:22;59,347;0;118,541;-21,943;99,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65141;4;0;0;0;0;0,001;0,004
2018-04-16 12:38:28;59,366;0;119,812;-21,795;99,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65147;4;0;0;0;0;0,001;0,004
2018-04-16 12:38:32;59,363;0;119,329;-21,695;99,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65151;4;0;0;0;0;0,001;0,004
2018-04-16 12:38:38;59,347;0;118,481;-21,547;99,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65157;4;0;0;0;0;0,001;0,004
2018-04-16 12:38:42;59,345;0;118,625;-21,448;99,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65161;4;0;0;0;0;0,001;0,004
2018-04-16 12:38:48;59,372;0;119,909;-21,298;99,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65167;4;0;0;0;0;0,001;0,004
2018-04-16 12:38:52;59,36;0;118,869;-21,199;99,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65171;4;0;0;0;0;0,001;0,004
2018-04-16 12:38:58;59,358;0;118,946;-21,05;99,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65177;4;0;0;0;0;0,001;0,004
2018-04-16 12:39:02;59,36;0;119,222;-20,951;99,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65181;4;0;0;0;0;0,001;0,004
2018-04-16 12:39:08;59,375;0;119,643;-20,801;99,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65187;4;0;0;0;0;0,001;0,004
2018-04-16 12:39:13;59,365;0;118,851;-20,652;99,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65192;4;0;0;0;0;0,001;0,004
2018-04-16 12:39:17;59,352;0;118,725;-20,578;99,3;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65196;4;0;0;0;0;0,001;0,004
2018-04-16 12:39:23;59,35;0;118,763;-20,43;99,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65202;4;0;0;0;0;0,001;0,004
2018-04-16 12:39:27;59,355;0;118,757;-20,331;99,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65206;4;0;0;0;0;0,001;0,004
2018-04-16 12:39:33;59,352;0;118,586;-20,183;99,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65212;4;0;0;0;0;0,001;0,004
2018-04-16 12:39:37;59,344;0;118,389;-20,084;99,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65216;4;0;0;0;0;0,001;0,004
2018-04-16 12:39:43;59,336;0;118,14;-19,936;99,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65222;4;0;0;0;0;0,001;0,004
2018-04-16 12:39:47;59,356;0;118,816;-19,837;99,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65226;4;0;0;0;0;0,001;0,004
2018-04-16 12:39:53;59,354;0;118,752;-19,689;99,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65232;4;0;0;0;0;0,001;0,004
2018-04-16 12:39:57;59,366;0;119,224;-19,59;99,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65236;4;0;0;0;0;0,001;0,004
2018-04-16 12:40:03;59,346;0;118,073;-19,441;99,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65242;4;0;0;0;0;0,001;0,004
2018-04-16 12:40:07;59,351;0;118,578;-19,343;99,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65246;4;0;0;0;0;0,001;0,004
2018-04-16 12:40:13;59,376;0;119,602;-19,194;99,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65252;4;0;0;0;0;0,001;0,004
2018-04-16 12:40:17;59,382;0;119,533;-19,094;99,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65256;4;0;0;0;0;0,001;0,004
2018-04-16 12:40:23;59,374;0;119,155;-18,946;99,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65262;4;0;0;0;0;0,001;0,004
2018-04-16 12:40:27;59,361;0;118,538;-18,847;99,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65266;4;0;0;0;0;0,001;0,004
2018-04-16 12:40:33;59,352;0;118,179;-18,699;99,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65272;4;0;0;0;0;0,001;0,004
2018-04-16 12:40:37;59,375;0;119,403;-18,6;99,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65276;4;0;0;0;0;0,001;0,004
2018-04-16 12:40:43;59,351;0;118,073;-18,452;99,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65282;4;0;0;0;0;0,001;0,004
2018-04-16 12:40:47;59,339;0;117,509;-18,354;99,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65286;4;0;0;0;0;0,001;0,004
2018-04-16 12:40:53;59,318;0;116,918;-18,207;99,4;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65292;4;0;0;0;0;0,001;0,004
2018-04-16 12:40:57;59,331;0;117,682;-18,109;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65296;4;0;0;0;0;0,001;0,004
2018-04-16 12:41:03;59,345;0;118,225;-17,962;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65302;4;0;0;0;0;0,001;0,004
2018-04-16 12:41:07;59,355;0;118,597;-17,863;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65306;4;0;0;0;0;0,001;0,004
2018-04-16 12:41:13;59,37;0;119,067;-17,715;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65312;4;0;0;0;0;0,001;0,004
2018-04-16 12:41:17;59,364;0;118,552;-17,616;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65316;4;0;0;0;0;0,001;0,004
2018-04-16 12:41:23;59,359;0;118,38;-17,468;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65322;4;0;0;0;0;0,001;0,004
2018-04-16 12:41:27;59,363;0;118,465;-17,369;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65326;4;0;0;0;0;0,001;0,004
2018-04-16 12:41:33;59,333;0;117,219;-17,222;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65332;4;0;0;0;0;0,001;0,004
2018-04-16 12:41:37;59,329;0;117,288;-17,125;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65336;4;0;0;0;0;0,001;0,004
2018-04-16 12:41:43;59,317;0;116,85;-16,978;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65342;4;0;0;0;0;0,001;0,004
2018-04-16 12:41:47;59,327;0;117,297;-16,881;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65346;4;0;0;0;0;0,001;0,004
2018-04-16 12:41:53;59,37;0;119,047;-16,733;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65352;4;0;0;0;0;0,001;0,004
2018-04-16 12:41:57;59,36;0;118,18;-16,634;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65356;4;0;0;0;0;0,001;0,004
2018-04-16 12:42:03;59,35;0;118,304;-16,487;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65362;4;0;0;0;0;0,001;0,004
2018-04-16 12:42:07;59,341;0;117,584;-16,389;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65366;4;0;0;0;0;0,001;0,004
2018-04-16 12:42:13;59,359;0;118,218;-16,241;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65372;4;0;0;0;0;0,001;0,004
2018-04-16 12:42:17;59,367;0;118,565;-16,143;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65376;4;0;0;0;0;0,001;0,004
2018-04-16 12:42:23;59,357;0;117,791;-15,995;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65382;4;0;0;0;0;0,001;0,004
2018-04-16 12:42:27;59,362;0;117,887;-15,896;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65386;4;0;0;0;0;0,001;0,004
2018-04-16 12:42:33;59,354;0;117,667;-15,749;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65392;4;0;0;0;0;0,001;0,004
2018-04-16 12:42:37;59,331;0;116,845;-15,652;99,5;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65396;4;0;0;0;0;0,001;0,004
2018-04-16 12:42:43;59,348;0;117,887;-15,506;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65402;4;0;0;0;0;0,001;0,004
2018-04-16 12:42:47;59,368;0;118,521;-15,407;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65406;4;0;0;0;0;0,001;0,004
2018-04-16 12:42:53;59,366;0;118,028;-15,259;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65412;4;0;0;0;0;0,001;0,004
2018-04-16 12:42:57;59,359;0;117,828;-15,161;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65416;4;0;0;0;0;0,001;0,004
2018-04-16 12:43:03;59,359;0;118,141;-15,014;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65422;4;0;0;0;0;0,001;0,004
2018-04-16 12:43:07;59,359;0;117,959;-14,916;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65426;4;0;0;0;0;0,001;0,004
