TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 12:43:13;59,372;0;118,214;-14,768;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65432;4;0;0;0;0;0,001;0,004
2018-04-16 12:43:17;59,357;0;117,385;-14,67;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65436;4;0;0;0;0;0,001;0,004
2018-04-16 12:43:23;59,357;0;117,641;-14,523;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65442;4;0;0;0;0;0,001;0,004
2018-04-16 12:43:27;59,346;0;117,146;-14,425;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65446;4;0;0;0;0;0,001;0,004
2018-04-16 12:43:33;59,333;0;116,6;-14,278;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65452;4;0;0;0;0;0,001;0,004
2018-04-16 12:43:37;59,341;0;117,124;-14,181;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65456;4;0;0;0;0;0,001;0,004
2018-04-16 12:43:43;59,353;0;117,644;-14,035;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65462;4;0;0;0;0;0,001;0,004
2018-04-16 12:43:47;59,331;0;116,743;-13,937;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65466;4;0;0;0;0;0,001;0,004
2018-04-16 12:43:53;59,34;0;117,218;-13,791;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65472;4;0;0;0;0;0,001;0,004
2018-04-16 12:43:57;59,355;0;117,785;-13,693;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65476;4;0;0;0;0;0,001;0,004
2018-04-16 12:44:03;59,337;0;116,82;-13,547;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65482;4;0;0;0;0;0,001;0,004
2018-04-16 12:44:07;59,355;0;117,639;-13,449;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65486;4;0;0;0;0;0,001;0,004
2018-04-16 12:44:13;59,366;0;117,799;-13,302;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65492;4;0;0;0;0;0,001;0,004
2018-04-16 12:44:17;59,364;0;117,617;-13,203;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65496;4;0;0;0;0;0,001;0,004
2018-04-16 12:44:23;59,347;0;117,018;-13,058;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65502;4;0;0;0;0;0,001;0,004
2018-04-16 12:44:27;59,346;0;117,173;-12,96;99,6;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65506;4;0;0;0;0;0,001;0,004
2018-04-16 12:44:33;59,361;0;117,747;-12,813;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65512;4;0;0;0;0;0,001;0,004
2018-04-16 12:44:37;59,358;0;117,191;-12,715;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65516;4;0;0;0;0;0,001;0,004
2018-04-16 12:44:43;59,369;0;117,877;-12,568;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65522;4;0;0;0;0;0,001;0,004
2018-04-16 12:44:47;59,376;0;118,174;-12,471;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65526;4;0;0;0;0;0,001;0,004
2018-04-16 12:44:53;59,374;0;117,843;-12,323;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65532;4;0;0;0;0;0,001;0,004
2018-04-16 12:44:57;59,363;0;117,46;-12,225;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65536;4;0;0;0;0;0,001;0,004
2018-04-16 12:45:03;59,356;0;116,994;-12,079;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65542;4;0;0;0;0;0,001;0,004
2018-04-16 12:45:07;59,348;0;116,634;-11,981;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65546;4;0;0;0;0;0,001;0,004
2018-04-16 12:45:13;59,353;0;117,296;-11,836;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65552;4;0;0;0;0;0,001;0,004
2018-04-16 12:45:17;59,355;0;117,471;-11,738;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65556;4;0;0;0;0;0,001;0,004
2018-04-16 12:45:23;59,351;0;117,054;-11,592;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65562;4;0;0;0;0;0,001;0,004
2018-04-16 12:45:27;59,351;0;117,062;-11,494;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65566;4;0;0;0;0;0,001;0,004
2018-04-16 12:45:33;59,359;0;117,346;-11,348;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65572;4;0;0;0;0;0,001;0,004
2018-04-16 12:45:37;59,37;0;117,536;-11,25;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65576;4;0;0;0;0;0,001;0,004
2018-04-16 12:45:43;59,362;0;117,269;-11,104;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65582;4;0;0;0;0;0,001;0,004
2018-04-16 12:45:47;59,347;0;116,564;-11,007;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65586;4;0;0;0;0;0,001;0,004
2018-04-16 12:45:53;59,336;0;116,171;-10,861;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65592;4;0;0;0;0;0,001;0,004
2018-04-16 12:45:57;59,346;0;116,578;-10,764;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65596;4;0;0;0;0;0,001;0,004
2018-04-16 12:46:03;59,352;0;117,107;-10,618;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65602;4;0;0;0;0;0,001;0,004
2018-04-16 12:46:07;59,328;0;115,741;-10,521;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65606;4;0;0;0;0;0,001;0,004
2018-04-16 12:46:13;59,351;0;117,136;-10,376;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65612;4;0;0;0;0;0,001;0,004
2018-04-16 12:46:17;59,362;0;117,239;-10,278;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65616;4;0;0;0;0;0,001;0,004
2018-04-16 12:46:23;59,337;0;116,01;-10,132;99,7;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65622;4;0;0;0;0;0,001;0,004
2018-04-16 12:46:27;59,345;0;116,573;-10,035;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65626;4;0;0;0;0;0,001;0,004
2018-04-16 12:46:33;59,353;0;116,939;-9,89;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65632;4;0;0;0;0;0,001;0,004
2018-04-16 12:46:37;59,336;0;115,834;-9,792;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65636;4;0;0;0;0;0,001;0,004
2018-04-16 12:46:43;59,335;0;116,075;-9,647;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65642;4;0;0;0;0;0,001;0,004
2018-04-16 12:46:47;59,345;0;116,626;-9,55;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65646;4;0;0;0;0;0,001;0,004
2018-04-16 12:46:53;59,354;0;116,75;-9,404;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65652;4;0;0;0;0;0,001;0,004
2018-04-16 12:46:57;59,348;0;116,314;-9,307;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65656;4;0;0;0;0;0,001;0,004
2018-04-16 12:47:03;59,345;0;116,195;-9,162;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65662;4;0;0;0;0;0,001;0,004
2018-04-16 12:47:07;59,346;0;116,424;-9,065;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65666;4;0;0;0;0;0,001;0,004
2018-04-16 12:47:12;59,346;0;116,445;-8,944;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65671;4;0;0;0;0;0,001;0,004
2018-04-16 12:47:18;59,364;0;117,044;-8,798;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65677;4;0;0;0;0;0,001;0,004
2018-04-16 12:47:22;59,381;0;117,766;-8,7;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65681;4;0;0;0;0;0,001;0,004
2018-04-16 12:47:28;59,379;0;117,364;-8,554;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65687;4;0;0;0;0;0,001;0,004
2018-04-16 12:47:32;59,357;0;116,28;-8,457;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65691;4;0;0;0;0;0,001;0,004
2018-04-16 12:47:37;59,334;0;115,426;-8,336;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65696;4;0;0;0;0;0,001;0,004
2018-04-16 12:47:43;59,336;0;115,86;-8,191;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65702;4;0;0;0;0;0,001;0,004
2018-04-16 12:47:47;59,346;0;116,415;-8,094;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65706;4;0;0;0;0;0,001;0,004
2018-04-16 12:47:53;59,36;0;116,783;-7,949;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65712;4;0;0;0;0;0,001;0,004
2018-04-16 12:47:57;59,358;0;116,371;-7,852;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65716;4;0;0;0;0;0,001;0,004
2018-04-16 12:48:03;59,341;0;115,772;-7,707;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65722;4;0;0;0;0;0,001;0,004
2018-04-16 12:48:07;59,335;0;115,571;-7,61;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65726;4;0;0;0;0;0,001;0,004
2018-04-16 12:48:13;59,341;0;116,039;-7,466;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65732;4;0;0;0;0;0,001;0,004
2018-04-16 12:48:17;59,332;0;115,655;-7,369;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65736;4;0;0;0;0;0,001;0,004
2018-04-16 12:48:23;59,371;0;117,552;-7,224;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65742;4;0;0;0;0;0,001;0,004
2018-04-16 12:48:27;59,385;0;117,556;-7,126;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65746;4;0;0;0;0;0,001;0,004
2018-04-16 12:48:33;59,354;0;115,814;-6,98;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65752;4;0;0;0;0;0,001;0,004
2018-04-16 12:48:37;59,332;0;115,138;-6,884;99,8;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65756;4;0;0;0;0;0,001;0,004
2018-04-16 12:48:43;59,341;0;116,11;-6,74;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65762;4;0;0;0;0;0,001;0,004
2018-04-16 12:48:47;59,342;0;115,86;-6,643;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65766;4;0;0;0;0;0,001;0,004
2018-04-16 12:48:53;59,349;0;115,765;-6,497;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65772;4;0;0;0;0;0,001;0,004
2018-04-16 12:48:57;59,351;0;115,952;-6,401;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65776;4;0;0;0;0;0,001;0,004
2018-04-16 12:49:03;59,356;0;116,11;-6,255;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65782;4;0;0;0;0;0,001;0,004
2018-04-16 12:49:07;59,353;0;116,032;-6,159;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65786;4;0;0;0;0;0,001;0,004
2018-04-16 12:49:13;59,346;0;115,878;-6,014;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65792;4;0;0;0;0;0,001;0,004
2018-04-16 12:49:17;59,348;0;115,953;-5,918;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65796;4;0;0;0;0;0,001;0,004
2018-04-16 12:49:23;59,35;0;115,964;-5,773;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65802;4;0;0;0;0;0,001;0,004
2018-04-16 12:49:27;59,339;0;115,698;-5,676;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65806;4;0;0;0;0;0,001;0,004
2018-04-16 12:49:33;59,343;0;116,065;-5,532;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65812;4;0;0;0;0;0,001;0,004
2018-04-16 12:49:37;59,349;0;116,001;-5,436;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65816;4;0;0;0;0;0,001;0,004
2018-04-16 12:49:43;59,345;0;115,73;-5,292;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65822;4;0;0;0;0;0,001;0,004
2018-04-16 12:49:47;59,342;0;115,593;-5,195;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65826;4;0;0;0;0;0,001;0,004
2018-04-16 12:49:53;59,347;0;115,721;-5,05;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65832;4;0;0;0;0;0,001;0,004
2018-04-16 12:49:57;59,34;0;115,422;-4,954;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65836;4;0;0;0;0;0,001;0,004
2018-04-16 12:50:03;59,347;0;115,797;-4,81;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65842;4;0;0;0;0;0,001;0,004
2018-04-16 12:50:07;59,342;0;115,44;-4,714;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65846;4;0;0;0;0;0,001;0,004
2018-04-16 12:50:13;59,365;0;116,397;-4,568;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65852;4;0;0;0;0;0,001;0,004
2018-04-16 12:50:17;59,353;0;115,692;-4,472;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65856;4;0;0;0;0;0,001;0,004
2018-04-16 12:50:23;59,345;0;115,523;-4,327;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65862;4;0;0;0;0;0,001;0,004
2018-04-16 12:50:27;59,334;0;115,134;-4,232;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65866;4;0;0;0;0;0,001;0,004
2018-04-16 12:50:33;59,35;0;115,984;-4,087;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65872;4;0;0;0;0;0,001;0,004
2018-04-16 12:50:37;59,363;0;116,246;-3,991;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65876;4;0;0;0;0;0,001;0,004
2018-04-16 12:50:43;59,343;0;115,04;-3,846;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65882;4;0;0;0;0;0,001;0,004
2018-04-16 12:50:47;59,328;0;114,708;-3,751;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65886;4;0;0;0;0;0,001;0,004
2018-04-16 12:50:53;59,361;0;116,17;-3,606;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65892;4;0;0;0;0;0,001;0,004
2018-04-16 12:50:57;59,353;0;115,501;-3,51;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65896;4;0;0;0;0;0,001;0,004
2018-04-16 12:51:03;59,346;0;115,061;-3,365;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65902;4;0;0;0;0;0,001;0,004
2018-04-16 12:51:07;59,359;0;115,82;-3,269;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65906;4;0;0;0;0;0,001;0,004
2018-04-16 12:51:13;59,365;0;116,056;-3,124;99,9;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65912;4;0;0;0;0;0,001;0,004
2018-04-16 12:51:17;59,361;0;115,614;-3,027;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65916;4;0;0;0;0;0,001;0,004
2018-04-16 12:51:23;59,364;0;115,855;-2,883;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65922;4;0;0;0;0;0,001;0,004
2018-04-16 12:51:27;59,365;0;116,043;-2,787;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65926;4;0;0;0;0;0,001;0,004
2018-04-16 12:51:33;59,356;0;115,249;-2,642;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65932;4;0;0;0;0;0,001;0,004
2018-04-16 12:51:37;59,337;0;114,756;-2,546;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65936;4;0;0;0;0;0,001;0,004
2018-04-16 12:51:43;59,346;0;115,347;-2,402;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65942;4;0;0;0;0;0,001;0,004
2018-04-16 12:51:47;59,338;0;114,742;-2,306;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65946;4;0;0;0;0;0,001;0,004
2018-04-16 12:51:53;59,339;0;114,995;-2,163;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65952;4;0;0;0;0;0,001;0,004
2018-04-16 12:51:57;59,355;0;115,675;-2,067;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65956;4;0;0;0;0;0,001;0,004
2018-04-16 12:52:03;59,35;0;115,082;-1,922;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65962;4;0;0;0;0;0,001;0,004
2018-04-16 12:52:07;59,362;0;115,773;-1,826;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65966;4;0;0;0;0;0,001;0,004
2018-04-16 12:52:13;59,36;0;115,639;-1,681;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65972;4;0;0;0;0;0,001;0,004
2018-04-16 12:52:17;59,338;0;114,557;-1,586;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65976;4;0;0;0;0;0,001;0,004
2018-04-16 12:52:23;59,339;0;114,859;-1,442;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65982;4;0;0;0;0;0,001;0,004
2018-04-16 12:52:28;59,329;0;114,393;-1,323;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65987;4;0;0;0;0;0,001;0,004
2018-04-16 12:52:32;59,342;0;115,084;-1,227;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65991;4;0;0;0;0;0,001;0,004
2018-04-16 12:52:38;59,332;0;114,465;-1,084;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;65997;4;0;0;0;0;0,001;0,004
2018-04-16 12:52:42;59,331;0;114,557;-0,988;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;66001;4;0;0;0;0;0,001;0,004
2018-04-16 12:52:48;59,344;0;115,036;-0,845;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;66007;4;0;0;0;0;0,001;0,004
2018-04-16 12:52:52;59,345;0;114,879;-0,749;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;66011;4;0;0;0;0;0,001;0,004
2018-04-16 12:52:58;59,365;0;115,974;-0,605;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;66017;4;0;0;0;0;0,001;0,004
2018-04-16 12:53:02;59,35;0;114,972;-0,509;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;66021;4;0;0;0;0;0,001;0,004
2018-04-16 12:53:08;59,333;0;114,252;-0,366;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;66027;4;0;0;0;0;0,001;0,004
2018-04-16 12:53:12;59,324;0;114,009;-0,27;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;66031;4;0;0;0;0;0,001;0,004
2018-04-16 12:53:18;59,326;0;114,067;-0,128;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;66037;4;0;0;0;0;0,001;0,004
2018-04-16 12:53:22;59,336;0;114,667;-0,032;100;- - -;"OFF";"OFF";-1041,465;-263,007;-464,476;13;0;-18824,276;30,788;60,04;66041;4;0;0;0;0;0,001;0,004
2018-04-16 12:53:28;59,333;0;114,508;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:53:33;59,317;0;113,744;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:53:37;59,322;0;114,268;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:53:43;59,34;0;114,757;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:53:47;59,341;0;114,7;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:53:53;59,339;0;114,648;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:53:57;59,334;0;114,361;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:54:02;59,35;0;114,945;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:54:08;59,343;0;114,739;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:54:12;59,347;0;114,925;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:54:18;59,356;0;115,237;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:54:22;59,363;0;115,133;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:54:28;59,366;0;115,178;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:54:32;59,347;0;114,29;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:54:38;59,335;0;113,9;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:54:43;59,348;0;114,709;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:54:47;59,355;0;114,73;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:54:52;59,354;0;114,678;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:54:58;59,362;0;115,18;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:55:02;59,343;0;114,241;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:55:08;59,318;0;113,314;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:55:12;59,324;0;113,769;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:55:18;59,341;0;114,597;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:55:22;59,335;0;114,236;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:55:28;59,352;0;114,751;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:55:32;59,36;0;115,099;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:55:38;59,35;0;114,281;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:55:42;59,337;0;113,871;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:55:48;59,345;0;114,437;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:55:52;59,361;0;115,071;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:55:58;59,343;0;114,284;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:56:02;59,33;0;113,744;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:56:08;59,342;0;114,134;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:56:12;59,35;0;114,513;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:56:18;59,355;0;114,541;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:56:22;59,356;0;114,63;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:56:28;59,348;0;114,221;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:56:33;59,356;0;114,738;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:56:37;59,343;0;114,049;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:56:43;59,338;0;113,87;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:56:47;59,354;0;114,558;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:56:53;59,367;0;114,949;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:56:57;59,369;0;114,842;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:57:03;59,354;0;114,201;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:57:07;59,347;0;113,972;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:57:13;59,375;0;115,274;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:57:17;59,371;0;114,815;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:57:23;59,357;0;114,248;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:57:27;59,353;0;114,126;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:57:33;59,339;0;113,563;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:57:37;59,34;0;113,744;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:57:43;59,335;0;113,455;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:57:47;59,346;0;114,113;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:57:53;59,353;0;114,19;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:57:57;59,355;0;114,089;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:58:03;59,349;0;113,915;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:58:07;59,334;0;113,561;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:58:13;59,348;0;114,041;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:58:17;59,354;0;114,079;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:58:23;59,345;0;113,675;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:58:27;59,334;0;113,314;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:58:33;59,322;0;113,053;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:58:37;59,318;0;112,644;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:58:43;59,315;0;112,794;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:58:47;59,324;0;113,401;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:58:53;59,34;0;113,927;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:58:57;59,321;0;112,503;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:59:03;59,324;0;112,848;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:59:07;59,32;0;112,817;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:59:13;59,342;0;113,652;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:59:17;59,358;0;114,181;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:59:23;59,352;0;113,868;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:59:27;59,357;0;113,993;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:59:33;59,362;0;113,923;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:59:37;59,34;0;112,962;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:59:43;59,329;0;112,771;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:59:47;59,326;0;112,799;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:59:53;59,35;0;113,965;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 12:59:57;59,347;0;113,556;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:00:03;59,332;0;112,771;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:00:07;59,338;0;113,344;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:00:13;59,346;0;113,64;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:00:17;59,341;0;113,192;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:00:23;59,331;0;112,691;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:00:27;59,319;0;112,525;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:00:33;59,321;0;112,714;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:00:37;59,338;0;113,382;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:00:43;59,339;0;113,258;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:00:47;59,346;0;113,464;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:00:53;59,341;0;113,224;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:00:57;59,341;0;113,275;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:01:03;59,36;0;113,783;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:01:07;59,343;0;112,856;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:01:13;59,333;0;112,631;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:01:17;59,349;0;113,487;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:01:23;59,333;0;112,715;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:01:27;59,332;0;112,716;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:01:33;59,32;0;112,442;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:01:37;59,328;0;112,747;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:01:43;59,343;0;113,366;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:01:47;59,332;0;112,652;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:01:53;59,349;0;113,415;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:01:57;59,357;0;113,77;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:02:03;59,349;0;112,96;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:02:07;59,344;0;112,903;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:02:13;59,353;0;113,426;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:02:17;59,344;0;112,921;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:02:23;59,338;0;112,604;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:02:27;59,332;0;112,591;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:02:33;59,338;0;112,812;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:02:37;59,338;0;112,734;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:02:43;59,334;0;112,845;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:02:47;59,329;0;112,288;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:02:53;59,335;0;112,493;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:02:57;59,333;0;112,451;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:03:03;59,34;0;112,938;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:03:07;59,338;0;112,583;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:03:13;59,322;0;111,976;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:03:17;59,329;0;112,298;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:03:23;59,339;0;113,032;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:03:27;59,337;0;112,379;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:03:33;59,329;0;111,915;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:03:37;59,344;0;113,013;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:03:43;59,329;0;111,94;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:03:47;59,336;0;112,602;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:03:53;59,361;0;113,358;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:03:57;59,347;0;112,487;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:04:03;59,328;0;111,815;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:04:07;59,329;0;112,12;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:04:13;59,345;0;112,806;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:04:17;59,329;0;112,14;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:04:23;59,339;0;112,833;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:04:27;59,347;0;112,936;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:04:33;59,351;0;112,838;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:04:37;59,34;0;112,241;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:04:43;59,342;0;112,68;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:04:47;59,353;0;112,914;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:04:53;59,339;0;112,263;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:04:57;59,336;0;112,216;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:05:03;59,333;0;112,026;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:05:07;59,328;0;111,983;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:05:13;59,33;0;112,111;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:05:17;59,318;0;111,599;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:05:23;59,344;0;112,641;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:05:27;59,341;0;112,383;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:05:33;59,337;0;112,239;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:05:37;59,334;0;112,081;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:05:43;59,334;0;111,772;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:05:47;59,368;0;113,434;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:05:53;59,344;0;112,484;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:05:57;59,338;0;112,058;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:06:03;59,339;0;112,205;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:06:07;59,335;0;112,003;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:06:13;59,314;0;111,479;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:06:17;59,335;0;112,364;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:06:23;59,352;0;112,905;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:06:27;59,341;0;112,289;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:06:32;59,332;0;111,822;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:06:38;59,352;0;112,853;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:06:42;59,34;0;111,957;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:06:48;59,352;0;112,498;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:06:53;59,347;0;112,16;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:06:57;59,345;0;112,158;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:07:03;59,347;0;112,326;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:07:07;59,348;0;112,263;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:07:13;59,345;0;112,083;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:07:17;59,366;0;112,941;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:07:22;59,348;0;112,271;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:07:27;59,335;0;111,654;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:07:33;59,322;0;111,439;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:07:37;59,317;0;110,97;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:07:43;59,319;0;111,288;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:07:47;59,33;0;111,972;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:07:53;59,339;0;112,126;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:07:58;59,347;0;112,293;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:08:03;59,34;0;111,786;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:08:07;59,342;0;111,968;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:08:13;59,329;0;111,395;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:08:17;59,349;0;112,503;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:08:23;59,342;0;112,06;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:08:27;59,332;0;111,365;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:08:32;59,337;0;111,807;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:08:38;59,339;0;111,798;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:08:43;59,34;0;112,009;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:08:48;59,339;0;111,965;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:08:52;59,343;0;112,037;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:08:58;59,348;0;112,067;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:09:02;59,331;0;111,263;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:09:08;59,33;0;111,248;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:09:13;59,325;0;111,218;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:09:18;59,32;0;110,871;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:09:23;59,331;0;111,687;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:09:28;59,35;0;112,259;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:09:33;59,351;0;112,043;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:09:37;59,353;0;112,219;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:09:43;59,356;0;112,146;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:09:48;59,331;0;110,857;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:09:53;59,33;0;111,399;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:09:58;59,331;0;111,3;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:10:02;59,353;0;112,172;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:10:08;59,35;0;111,895;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:10:13;59,345;0;111,596;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:10:18;59,335;0;111,142;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:10:23;59,319;0;110,958;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:10:27;59,323;0;110,972;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:10:33;59,334;0;111,628;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:10:37;59,343;0;112,107;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:10:43;59,336;0;111,421;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:10:47;59,338;0;111,461;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:10:53;59,322;0;110,684;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:10:57;59,333;0;111,423;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:11:03;59,351;0;112,04;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:11:07;59,334;0;110,916;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:11:13;59,314;0;110,064;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:11:17;59,327;0;111,014;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
