TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 13:40:48;59,327;0;107,626;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:40:52;59,336;0;108,381;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:40:58;59,343;0;108,582;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:41:02;59,339;0;108,328;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:41:08;59,339;0;108,409;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:41:12;59,351;0;108,896;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:41:18;59,339;0;108,452;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:41:22;59,323;0;107,576;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:41:28;59,323;0;107,779;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:41:32;59,328;0;108,04;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:41:38;59,354;0;109,286;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:41:42;59,337;0;108,306;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:41:48;59,353;0;109,048;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:41:52;59,38;0;109,919;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:41:58;59,36;0;108,65;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:42:02;59,349;0;108,288;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:42:08;59,359;0;108,835;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:42:12;59,338;0;107,884;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:42:18;59,321;0;107,359;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:42:22;59,309;0;107,077;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:42:28;59,308;0;107,437;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:42:32;59,323;0;108,167;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:42:38;59,313;0;107,562;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:42:42;59,322;0;107,949;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:42:48;59,335;0;108,431;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:42:52;59,334;0;108,146;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:42:58;59,345;0;108,689;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:43:02;59,325;0;107,622;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:43:08;59,311;0;107,236;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:43:13;59,341;0;108,753;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:43:17;59,357;0;109,036;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:43:23;59,341;0;108,017;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:43:27;59,314;0;106,839;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:43:33;59,322;0;107,535;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:43:37;59,327;0;107,908;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:43:43;59,332;0;108,054;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:43:47;59,33;0;107,95;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:43:53;59,338;0;108,159;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:43:57;59,348;0;108,742;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:44:03;59,331;0;107,73;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:44:07;59,329;0;107,829;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:44:13;59,354;0;109,081;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:44:17;59,334;0;107,76;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:44:23;59,323;0;107,469;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:44:27;59,327;0;107,879;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:44:33;59,312;0;107,049;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:44:37;59,312;0;107,326;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:44:43;59,341;0;108,665;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:44:47;59,329;0;107,967;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:44:53;59,329;0;107,758;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:44:57;59,337;0;107,645;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:45:03;59,344;0;108,17;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:45:07;59,336;0;107,693;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:45:13;59,326;0;107,543;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:45:17;59,336;0;108,095;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:45:23;59,32;0;107,64;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:45:27;59,329;0;107,972;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:45:33;59,321;0;107,253;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:45:37;59,335;0;108,274;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:45:43;59,289;0;106,196;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:45:47;59,332;0;107,755;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:45:53;59,334;0;107,96;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:45:57;59,347;0;108,395;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:46:03;59,317;0;107,046;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:46:07;59,342;0;108,367;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:46:13;59,34;0;108,178;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:46:17;59,334;0;107,861;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:46:23;59,35;0;108,492;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:46:27;59,353;0;108,503;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:46:33;59,337;0;107,894;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:46:37;59,354;0;108,531;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:46:43;59,343;0;108,002;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:46:47;59,334;0;107,61;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:46:53;59,342;0;108,29;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:46:57;59,321;0;107,114;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:47:03;59,314;0;107,166;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:47:07;59,31;0;107,098;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:47:13;59,317;0;107,595;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:47:17;59,322;0;107,802;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:47:23;59,32;0;107,489;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:47:27;59,325;0;107,716;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:47:33;59,366;0;109,486;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:47:37;59,363;0;108,774;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:47:43;59,335;0;107,293;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:47:48;59,327;0;107,487;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:47:52;59,33;0;107,648;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:47:58;59,335;0;108,034;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:48:03;59,366;0;109,188;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:48:07;59,363;0;108,818;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:48:13;59,338;0;107,573;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:48:18;59,344;0;108,116;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:48:23;59,343;0;108,015;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:48:28;59,328;0;106,99;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:48:32;59,346;0;108,107;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:48:38;59,333;0;107,616;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:48:43;59,342;0;108,289;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:48:47;59,334;0;107,665;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:48:53;59,338;0;107,924;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:48:57;59,343;0;108,082;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:49:03;59,329;0;107,402;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:49:07;59,336;0;107,79;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:49:12;59,335;0;107,7;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:49:18;59,342;0;108,075;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:49:22;59,326;0;107,118;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:49:28;59,333;0;107,729;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:49:32;59,333;0;107,778;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:49:38;59,321;0;107,094;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:49:42;59,321;0;107,152;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:49:48;59,338;0;107,986;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:49:52;59,321;0;107,089;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:49:58;59,319;0;107,247;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:50:03;59,326;0;107,656;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:50:08;59,336;0;107,943;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:50:13;59,347;0;108,177;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:50:17;59,348;0;108,023;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:50:23;59,335;0;107,775;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:50:27;59,335;0;107,666;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:50:32;59,338;0;107,805;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:50:38;59,342;0;108,027;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:50:42;59,34;0;107,765;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:50:48;59,333;0;107,46;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:50:52;59,334;0;107,604;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:50:58;59,349;0;108,218;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:51:02;59,332;0;107,373;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:51:08;59,338;0;107,939;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:51:12;59,344;0;107,921;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:51:18;59,331;0;107,455;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:51:22;59,344;0;108,155;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:51:28;59,349;0;108,046;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:51:32;59,327;0;107,169;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:51:38;59,343;0;108,031;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:51:42;59,337;0;107,813;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:51:48;59,33;0;107,38;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:51:52;59,34;0;108,035;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:51:58;59,334;0;107,571;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:52:02;59,325;0;107,048;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:52:08;59,346;0;108,122;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:52:12;59,352;0;108,314;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:52:18;59,348;0;107,981;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:52:22;59,35;0;108,145;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:52:28;59,351;0;107,911;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:52:32;59,339;0;107,378;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:52:38;59,324;0;106,974;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:52:42;59,341;0;107,788;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:52:48;59,346;0;107,809;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:52:52;59,341;0;107,704;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:52:58;59,343;0;108,107;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:53:02;59,347;0;108,012;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:53:08;59,339;0;107,704;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:53:13;59,315;0;106,437;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:53:17;59,311;0;106,689;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:53:23;59,315;0;107,008;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:53:28;59,322;0;107,283;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:53:33;59,313;0;106,998;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:53:38;59,344;0;108,101;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:53:42;59,34;0;107,618;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:53:48;59,335;0;107,458;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:53:52;59,327;0;107,116;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:53:58;59,332;0;107,745;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:54:02;59,344;0;108,053;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:54:08;59,373;0;108,758;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:54:12;59,386;0;109,235;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:54:18;59,37;0;108,528;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:54:23;59,341;0;107,442;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:54:28;59,335;0;107,378;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:54:32;59,357;0;108,589;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:54:38;59,354;0;107,964;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:54:42;59,348;0;107,822;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:54:48;59,342;0;107,52;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:54:52;59,334;0;107,327;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:54:58;59,332;0;107,39;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:55:03;59,35;0;108,107;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:55:08;59,351;0;107,967;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:55:13;59,363;0;108,203;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:55:17;59,343;0;107,372;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:55:23;59,344;0;107,597;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:55:27;59,348;0;107,897;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:55:33;59,355;0;108,315;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:55:38;59,337;0;107,253;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:55:43;59,359;0;108,315;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:55:47;59,356;0;108,06;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:56:13;59,346;0;107,523;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:56:18;59,343;0;107,808;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:56:22;59,34;0;107,639;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:56:28;59,339;0;107,498;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:56:32;59,332;0;107,233;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:56:38;59,342;0;107,873;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:56:43;59,362;0;108,58;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:56:47;59,35;0;107,613;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:56:53;59,35;0;107,915;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:56:58;59,343;0;107,499;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:57:02;59,341;0;107,414;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:57:07;59,334;0;107,409;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:57:13;59,337;0;107,614;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:57:18;59,331;0;107,095;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:57:22;59,338;0;107,429;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:57:27;59,345;0;107,899;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:57:33;59,345;0;107,682;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:57:37;59,341;0;107,442;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:57:43;59,32;0;106,746;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:57:47;59,317;0;106,871;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:57:53;59,333;0;107,554;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:57:57;59,345;0;107,835;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:58:03;59,338;0;107,428;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:58:07;59,337;0;107,319;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:58:13;59,356;0;108,237;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:58:17;59,355;0;108,045;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:58:23;59,341;0;107,41;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:58:27;59,336;0;107,132;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:58:32;59,326;0;106,873;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:58:38;59,33;0;107,083;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:58:43;59,344;0;107,742;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:58:48;59,347;0;107,698;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:58:53;59,357;0;108,195;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:58:57;59,353;0;107,789;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:59:03;59,345;0;107,475;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:59:07;59,343;0;107,515;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:59:13;59,34;0;107,594;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:59:18;59,331;0;106,893;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:59:22;59,328;0;107,179;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:59:28;59,336;0;107,572;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:59:32;59,335;0;107,439;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:59:38;59,351;0;108,256;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:59:43;59,335;0;107,196;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:59:48;59,337;0;107,243;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:59:52;59,325;0;106,909;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 13:59:58;59,321;0;106,903;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:00:03;59,329;0;107,119;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:00:08;59,346;0;107,818;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:00:13;59,354;0;108,161;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:00:17;59,35;0;107,699;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:00:23;59,336;0;107,066;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:00:28;59,34;0;107,527;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:00:33;59,341;0;107,308;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:00:36;59,341;0;107,587;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:00:48;59,376;0;108,826;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:00:53;59,359;0;107,858;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:00:57;59,333;0;106,587;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:01:03;59,343;0;107,453;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:01:08;59,346;0;107,694;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:01:12;59,346;0;107,592;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:01:18;59,334;0;107,017;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:01:20;59,335;0;107,281;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:01:37;59,336;0;107,147;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:01:43;59,335;0;107,142;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:01:47;59,338;0;107,289;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:01:53;59,358;0;108,164;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:01:57;59,347;0;107,478;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:02:03;59,354;0;107,992;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:02:08;59,349;0;107,537;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:02:12;59,351;0;108,013;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:02:17;59,35;0;107,498;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:02:23;59,336;0;107,086;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:02:27;59,33;0;107,075;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:02:33;59,327;0;106,976;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:02:37;59,325;0;107,018;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:02:43;59,322;0;106,96;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:02:47;59,354;0;108,311;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:02:53;59,373;0;108,888;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:02:58;59,349;0;107,448;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:03:03;59,347;0;107,301;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:03:08;59,342;0;107,235;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:03:13;59,328;0;106,896;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:03:18;59,332;0;107,149;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:03:23;59,341;0;107,447;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:03:28;59,342;0;107,546;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:03:32;59,337;0;107,288;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:03:38;59,338;0;107,44;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:03:43;59,332;0;107,079;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:03:48;59,322;0;106,583;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:03:53;59,339;0;107,554;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:03:58;59,352;0;107,922;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:04:02;59,361;0;107,844;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:04:08;59,364;0;108,068;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:04:12;59,333;0;106,217;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:04:17;59,349;0;107,325;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:04:23;59,335;0;106,871;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:04:27;59,345;0;107,366;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:04:33;59,352;0;107,612;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:04:37;59,35;0;107,529;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:04:43;59,353;0;107,76;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:04:48;59,353;0;107,942;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:04:52;59,353;0;107,64;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:04:58;59,346;0;107,207;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:05:02;59,352;0;107,714;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:05:08;59,355;0;107,958;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:05:12;59,343;0;107,388;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:05:18;59,353;0;107,83;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:05:22;59,349;0;107,603;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:05:28;59,339;0;107,283;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:05:32;59,323;0;106,535;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:05:38;59,329;0;106,963;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:05:42;59,348;0;107,865;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:05:48;59,356;0;107,92;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:05:52;59,355;0;107,673;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:05:58;59,346;0;107,618;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:06:02;59,338;0;107,136;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:06:08;59,332;0;107,027;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:06:12;59,334;0;107,127;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:06:18;59,297;0;105,647;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:06:22;59,33;0;107,065;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:06:28;59,33;0;106,898;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:06:32;59,343;0;107,677;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:06:38;59,342;0;107,513;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:06:42;59,353;0;107,753;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:06:48;59,339;0;107,226;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:06:52;59,34;0;107,288;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:06:58;59,346;0;107,502;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:07:02;59,351;0;107,732;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:07:08;59,353;0;107,747;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:07:12;59,343;0;107,298;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:07:18;59,337;0;107,122;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:07:22;59,342;0;107,522;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:07:28;59,348;0;107,826;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:07:32;59,353;0;107,751;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:07:38;59,342;0;107,109;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:07:42;59,343;0;107,422;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:07:48;59,34;0;107,436;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:07:52;59,336;0;107,278;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:07:58;59,345;0;107,616;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:08:02;59,359;0;108,103;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:08:08;59,346;0;107,202;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:08:12;59,352;0;107,765;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:08:18;59,33;0;106,883;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:08:22;59,329;0;106,92;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:08:28;59,341;0;107,519;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:08:32;59,356;0;107,712;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:08:38;59,352;0;107,827;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:08:42;59,353;0;107,606;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:08:48;59,33;0;106,744;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:08:52;59,331;0;106,807;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:08:58;59,335;0;107,226;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:09:02;59,347;0;107,77;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:09:08;59,351;0;107,694;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:09:12;59,336;0;106,795;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:09:18;59,335;0;107,017;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:09:22;59,348;0;107,695;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:09:28;59,37;0;108,363;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:09:32;59,363;0;107,8;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:09:38;59,36;0;107,847;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:09:42;59,369;0;108,099;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:09:48;59,355;0;107,439;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:09:52;59,35;0;107,48;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:09:58;59,348;0;107,445;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:10:02;59,352;0;107,484;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:10:08;59,358;0;107,787;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:10:12;59,363;0;107,877;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:10:18;59,34;0;106,957;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:10:23;59,337;0;107,083;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:10:27;59,334;0;107,057;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:10:33;59,341;0;107,571;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:10:37;59,337;0;107,173;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:10:43;59,334;0;107,019;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
