TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 14:10:47;59,33;0;106,821;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:10:53;59,349;0;107,551;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:10:57;59,349;0;107,887;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:11:03;59,342;0;107,314;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:11:07;59,348;0;107,73;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:11:13;59,356;0;107,832;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:11:17;59,354;0;107,371;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:11:23;59,337;0;106,795;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:11:28;59,338;0;107,202;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:11:32;59,34;0;107,083;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:11:37;59,326;0;106,531;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:11:43;59,334;0;106,968;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:11:47;59,347;0;107,711;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:11:53;59,339;0;107,23;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:11:57;59,347;0;107,441;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:12:03;59,339;0;107,139;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:12:07;59,349;0;107,798;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:12:13;59,347;0;107,217;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:12:17;59,341;0;107,052;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:12:23;59,351;0;107,599;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:12:27;59,347;0;107,092;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:12:33;59,356;0;107,759;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:12:37;59,348;0;107,284;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:12:43;59,338;0;107,007;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:12:47;59,34;0;107,105;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:12:53;59,357;0;107,892;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:12:57;59,366;0;108,137;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:13:03;59,356;0;107,33;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:13:07;59,338;0;106,644;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:13:13;59,35;0;107,591;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:13:17;59,337;0;106,811;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:13:23;59,354;0;107,67;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:13:27;59,339;0;106,88;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:13:33;59,34;0;107,011;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:13:37;59,34;0;107,324;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:13:43;59,352;0;107,588;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:13:47;59,342;0;107,091;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:13:53;59,357;0;107,878;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:13:57;59,359;0;107,799;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:14:03;59,338;0;106,923;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:14:07;59,335;0;106,879;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:14:13;59,347;0;107,447;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:14:17;59,342;0;107,234;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:14:23;59,364;0;108,448;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:14:27;59,355;0;107,731;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:14:33;59,344;0;107,239;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:14:37;59,335;0;106,715;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:14:43;59,341;0;107,142;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:14:47;59,331;0;106,668;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:14:53;59,347;0;107,566;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:14:57;59,344;0;107,262;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:15:03;59,339;0;107,116;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:15:07;59,335;0;106,979;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:15:13;59,334;0;106,963;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:15:17;59,339;0;107,175;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:15:23;59,345;0;107,356;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:15:27;59,324;0;106,584;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:15:33;59,335;0;107,056;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:15:37;59,336;0;106,886;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:15:43;59,356;0;107,86;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:15:47;59,347;0;107,114;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:15:53;59,348;0;107,394;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:15:57;59,352;0;107,485;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:16:03;59,331;0;106,787;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:16:07;59,332;0;106,756;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:16:13;59,348;0;107,631;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:16:17;59,348;0;107,586;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:16:23;59,333;0;106,719;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:16:27;59,329;0;106,29;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:16:33;59,34;0;107,283;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:16:37;59,339;0;107,244;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:16:43;59,34;0;107,232;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:16:47;59,338;0;107,076;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:16:53;59,347;0;107,322;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:16:57;59,356;0;107,717;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:17:03;59,33;0;106,536;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:17:07;59,32;0;106,432;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:17:13;59,33;0;106,916;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:17:17;59,337;0;107,183;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:17:23;59,323;0;106,37;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:17:27;59,339;0;107,273;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:17:33;59,338;0;107,201;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:17:37;59,339;0;107,227;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:17:43;59,339;0;106,892;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:17:47;59,339;0;107,056;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:17:53;59,332;0;106,726;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:17:57;59,333;0;106,723;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:18:03;59,328;0;106,801;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:18:07;59,326;0;106,717;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:18:13;59,339;0;107,126;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:18:17;59,339;0;107,243;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:18:23;59,316;0;106,275;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:18:27;59,324;0;106,666;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:18:33;59,321;0;106,607;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:18:37;59,326;0;106,74;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:18:43;59,312;0;106,091;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:18:47;59,311;0;106,172;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:18:53;59,336;0;107,476;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:18:57;59,348;0;107,713;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:19:03;59,343;0;107,17;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:19:07;59,357;0;107,852;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:19:13;59,37;0;108,061;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:19:17;59,351;0;107,124;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:19:23;59,345;0;107,167;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:19:27;59,332;0;106,548;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:19:33;59,34;0;107,132;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:19:37;59,342;0;107,206;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:19:42;59,334;0;106,929;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:19:48;59,325;0;106,608;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:19:52;59,31;0;105,977;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:19:58;59,327;0;106,851;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:20:02;59,342;0;107,517;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:20:08;59,333;0;107,013;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:20:12;59,32;0;106,435;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:20:18;59,329;0;106,909;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:20:22;59,33;0;106,878;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:20:28;59,329;0;106,751;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:20:32;59,327;0;106,721;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:20:38;59,33;0;106,89;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:20:42;59,33;0;106,942;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:20:48;59,323;0;106,48;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:20:52;59,335;0;107,162;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:20:58;59,342;0;107,23;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:21:02;59,337;0;107,107;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:21:08;59,341;0;107,027;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:21:12;59,328;0;106,589;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:21:18;59,335;0;107,02;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:21:22;59,333;0;106,769;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:21:28;59,338;0;107,219;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:21:32;59,344;0;107,438;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:21:38;59,347;0;107,333;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:21:42;59,351;0;107,446;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:21:48;59,344;0;107,029;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:21:52;59,336;0;106,941;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:21:58;59,342;0;107,275;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:22:02;59,341;0;107,185;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:22:08;59,332;0;106,678;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:22:12;59,348;0;107,473;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:22:18;59,34;0;107,012;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:22:22;59,341;0;107,077;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:22:28;59,338;0;107,023;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:22:32;59,337;0;107,128;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:22:38;59,328;0;106,725;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:22:42;59,331;0;107,18;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:22:48;59,327;0;106,836;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:22:52;59,349;0;107,579;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:22:58;59,336;0;106,872;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:23:02;59,348;0;107,583;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:23:08;59,331;0;106,726;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:23:12;59,315;0;106,092;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:23:18;59,318;0;106,24;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:23:22;59,338;0;107,447;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:23:28;59,329;0;106,752;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:23:32;59,329;0;106,876;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:23:38;59,352;0;107,592;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:23:42;59,343;0;107,116;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:23:48;59,342;0;107,303;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:23:53;59,348;0;107,43;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:23:57;59,346;0;107,272;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:24:03;59,336;0;106,908;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:24:07;59,337;0;106,95;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:24:13;59,324;0;106,495;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:24:17;59,335;0;107,006;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:24:23;59,336;0;107,144;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:24:27;59,325;0;106,417;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:24:33;59,338;0;107,023;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:24:37;59,344;0;107,319;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:24:43;59,332;0;106,82;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:24:47;59,334;0;106,907;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:24:53;59,335;0;106,94;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:24:57;59,345;0;107,452;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:25:03;59,337;0;106,991;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:25:07;59,357;0;107,949;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:25:13;59,364;0;107,788;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:25:17;59,348;0;107,072;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:25:23;59,34;0;106,773;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:25:27;59,336;0;106,851;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:25:33;59,332;0;106,901;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:25:37;59,34;0;107,244;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:25:43;59,347;0;107,451;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:25:47;59,355;0;107,653;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:25:53;59,368;0;108,284;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:25:57;59,36;0;107,613;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:26:03;59,343;0;106,975;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:26:07;59,343;0;107,159;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:26:13;59,334;0;106,921;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:26:17;59,346;0;107,533;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:26:23;59,347;0;107,431;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:26:27;59,324;0;106,272;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:26:33;59,331;0;106,904;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:26:37;59,349;0;107,631;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:26:43;59,354;0;107,546;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:26:47;59,342;0;107,002;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:26:53;59,356;0;107,687;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:26:57;59,342;0;107,061;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:27:03;59,344;0;107,305;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:27:07;59,336;0;106,885;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:27:13;59,334;0;106,969;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:27:17;59,324;0;106,596;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:27:23;59,386;0;109,04;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:27:27;59,346;0;107,488;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:27:33;59,334;0;106,902;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:27:37;59,329;0;106,739;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:27:43;59,359;0;107,818;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:27:47;59,358;0;107,59;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:27:53;59,354;0;107,495;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:27:57;59,343;0;107,017;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:28:03;59,338;0;106,949;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:28:07;59,34;0;107,185;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:28:13;59,345;0;107,326;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:28:17;59,33;0;106,892;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:28:23;59,343;0;107,497;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:28:27;59,343;0;107,305;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:28:33;59,329;0;106,838;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:28:37;59,325;0;106,589;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:28:43;59,335;0;106,969;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:28:47;59,343;0;107,425;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:28:53;59,351;0;107,607;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:28:57;59,351;0;107,324;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:29:03;59,353;0;107,616;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:29:07;59,345;0;107,187;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:29:13;59,346;0;107,213;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:29:17;59,335;0;106,804;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:29:23;59,338;0;106,974;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:29:27;59,342;0;107,198;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:29:33;59,327;0;106,731;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:29:37;59,331;0;106,838;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:29:43;59,351;0;107,745;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:29:47;59,342;0;107,093;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:29:53;59,334;0;106,875;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:29:57;59,335;0;107,013;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:30:03;59,328;0;106,704;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:30:07;59,347;0;107,625;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:30:13;59,368;0;108,363;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:30:17;59,348;0;107,194;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:30:23;59,338;0;106,798;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:30:27;59,327;0;106,614;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:30:33;59,322;0;106,653;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:30:37;59,346;0;107,824;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:30:43;59,332;0;107,147;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:30:47;59,351;0;107,903;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:30:53;59,364;0;108,369;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:30:57;59,349;0;107,582;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:31:03;59,335;0;106,879;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:31:07;59,353;0;107,8;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:31:13;59,373;0;108,311;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:31:17;59,364;0;107,666;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:31:22;59,345;0;107,263;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:31:28;59,34;0;107,13;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:31:32;59,319;0;106,295;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:31:38;59,339;0;107,172;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:31:42;59,346;0;107,485;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:31:48;59,342;0;107,268;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:31:52;59,35;0;107,653;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:31:58;59,318;0;106,24;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:32:02;59,309;0;105,757;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:32:08;59,331;0;106,984;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:32:12;59,345;0;107,688;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:32:18;59,35;0;107,817;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:32:22;59,335;0;107,015;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:32:28;59,323;0;106,744;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:32:32;59,338;0;107,429;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:32:38;59,337;0;107,293;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:32:42;59,344;0;107,347;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:32:48;59,345;0;106,862;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:32:52;59,344;0;107,132;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:32:58;59,333;0;106,723;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:33:03;59,337;0;106,918;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:33:07;59,331;0;106,791;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:33:13;59,352;0;107,793;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:33:17;59,347;0;107,467;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:33:23;59,341;0;106,973;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:33:27;59,33;0;106,635;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:33:33;59,334;0;107,021;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:33:37;59,333;0;106,836;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:33:43;59,347;0;107,642;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:33:47;59,336;0;106,98;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:33:53;59,32;0;106,274;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:33:57;59,337;0;107,189;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:34:02;59,34;0;107,363;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:34:08;59,34;0;107,313;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:34:12;59,335;0;106,855;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:34:18;59,328;0;106,698;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:34:22;59,335;0;107,228;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:34:28;59,326;0;106,847;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:34:32;59,322;0;106,631;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:34:38;59,327;0;106,738;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:34:42;59,332;0;106,963;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:34:48;59,336;0;106,974;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:34:52;59,342;0;107,324;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:34:57;59,337;0;107,001;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:35:03;59,345;0;107,197;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:35:07;59,352;0;107,56;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:35:12;59,364;0;108,104;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:35:18;59,346;0;107,043;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:35:22;59,33;0;106,467;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:35:28;59,32;0;106,429;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:35:32;59,315;0;106,332;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:35:38;59,338;0;107,536;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:35:42;59,338;0;107,379;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:35:48;59,341;0;107,288;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:35:52;59,346;0;107,501;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:35:57;59,331;0;106,681;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:36:03;59,334;0;106,989;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:36:07;59,324;0;106,721;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:36:13;59,337;0;107,131;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:36:17;59,339;0;107,186;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:36:23;59,333;0;107,062;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:36:27;59,311;0;106,141;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:36:33;59,321;0;106,507;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:36:37;59,328;0;106,974;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:36:43;59,331;0;107,085;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:36:47;59,353;0;108,12;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:36:53;59,362;0;107,929;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:36:57;59,354;0;107,437;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:37:03;59,353;0;107,494;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:37:07;59,335;0;106,748;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:37:13;59,327;0;106,332;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:37:18;59,341;0;107,187;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:37:22;59,339;0;107,273;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:37:28;59,348;0;107,61;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:37:32;59,352;0;107,694;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:37:38;59,348;0;107,245;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:37:42;59,346;0;107,333;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:37:48;59,35;0;107,748;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:37:52;59,343;0;107,231;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:37:58;59,339;0;107,014;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:38:02;59,342;0;107,208;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:38:08;59,339;0;107,05;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:38:12;59,343;0;107,36;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:38:18;59,329;0;106,863;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:38:22;59,346;0;107,592;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:38:28;59,342;0;107,212;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:38:32;59,338;0;107,135;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:38:38;59,345;0;107,464;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:38:42;59,343;0;107,351;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:38:48;59,354;0;107,619;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:38:52;59,331;0;106,619;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:38:58;59,325;0;106,406;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:39:02;59,329;0;106,713;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:39:08;59,339;0;107,551;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:39:12;59,334;0;107,031;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:39:18;59,326;0;106,749;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:39:22;59,334;0;107,19;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:39:28;59,344;0;107,511;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:39:32;59,344;0;107,446;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:39:38;59,359;0;108,109;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:39:42;59,348;0;107,438;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:39:48;59,348;0;107,424;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:39:52;59,36;0;107,836;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:39:58;59,352;0;107,568;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:40:02;59,328;0;106,593;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:40:08;59,321;0;106,539;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
