TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 14:40:12;59,329;0;107,058;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:40:18;59,34;0;107,286;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:40:22;59,354;0;107,745;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:40:28;59,359;0;107,858;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:40:32;59,352;0;107,45;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:40:38;59,35;0;107,517;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:40:43;59,344;0;107,296;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:40:47;59,342;0;107,278;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:40:52;59,355;0;107,788;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:40:58;59,349;0;107,453;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:41:02;59,351;0;107,473;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:41:08;59,37;0;108,183;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:41:12;59,371;0;108,305;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:41:18;59,371;0;107,872;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:41:22;59,348;0;107,209;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:41:28;59,345;0;107,258;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:41:32;59,347;0;107,754;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:41:38;59,332;0;106,884;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:41:42;59,333;0;106,971;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:41:48;59,34;0;107,078;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:41:52;59,349;0;107,689;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:41:58;59,337;0;106,689;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:42:02;59,325;0;106,125;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:42:08;59,325;0;106,473;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:42:12;59,329;0;106,721;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:42:18;59,329;0;106,947;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:42:23;59,351;0;107,837;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:42:28;59,358;0;107,71;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:42:32;59,348;0;107,433;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:42:38;59,327;0;106,802;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:42:42;59,321;0;106,498;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:42:48;59,324;0;106,838;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:42:52;59,35;0;107,999;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:42:58;59,379;0;108,746;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:43:02;59,345;0;107,054;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:43:08;59,34;0;107,297;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:43:12;59,333;0;106,848;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:43:18;59,341;0;107,273;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:43:22;59,358;0;107,963;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:43:28;59,353;0;107,65;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:43:33;59,333;0;106,836;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:43:37;59,34;0;107,156;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:43:43;59,341;0;107,414;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:43:47;59,344;0;107,584;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:43:53;59,363;0;108,425;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:43:58;59,356;0;107,765;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:44:02;59,34;0;107,059;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:44:08;59,35;0;107,625;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:44:12;59,359;0;107,952;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:44:18;59,342;0;107,065;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:44:22;59,352;0;107,631;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:44:28;59,323;0;106,286;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:44:33;59,325;0;106,853;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:44:37;59,324;0;106,981;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:44:42;59,33;0;107,144;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:44:48;59,34;0;107,442;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:44:53;59,339;0;107,331;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:44:57;59,351;0;108,245;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:45:03;59,352;0;107,641;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:45:07;59,353;0;107,82;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:45:13;59,353;0;107,489;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:45:17;59,327;0;106,547;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:45:23;59,338;0;107,196;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:45:28;59,332;0;107,132;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:45:33;59,325;0;107,048;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:45:37;59,324;0;106,918;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:45:43;59,319;0;106,781;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:45:47;59,33;0;107,107;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:45:53;59,335;0;107,192;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:45:57;59,328;0;106,8;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:46:03;59,354;0;108,222;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:46:07;59,356;0;107,939;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:46:13;59,363;0;108,248;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:46:17;59,354;0;107,649;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:46:23;59,341;0;106,808;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:46:27;59,333;0;106,625;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:46:32;59,32;0;106,49;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:46:38;59,338;0;107,542;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:46:42;59,347;0;107,962;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:46:48;59,346;0;107,659;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:46:52;59,338;0;107,153;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:46:57;59,328;0;106,735;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:47:03;59,349;0;107,79;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:47:07;59,34;0;107,064;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:47:13;59,353;0;108,273;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:47:17;59,332;0;107,261;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:47:23;59,334;0;107,194;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:47:27;59,336;0;107,136;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:47:33;59,316;0;106,33;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:47:37;59,328;0;107,11;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:47:43;59,345;0;107,85;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:47:47;59,338;0;107,26;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:47:53;59,339;0;107,411;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:47:58;59,339;0;107,414;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:48:02;59,351;0;107,804;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:48:08;59,35;0;107,778;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:48:12;59,357;0;107,792;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:48:18;59,349;0;107,46;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:48:22;59,338;0;107,21;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:48:27;59,343;0;107,421;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:48:32;59,353;0;107,962;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:48:38;59,337;0;107,213;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:48:42;59,33;0;106,906;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:48:48;59,328;0;106,946;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:48:53;59,339;0;107,575;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:48:58;59,347;0;107,737;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:49:02;59,352;0;107,825;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:49:08;59,336;0;107,229;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:49:13;59,332;0;106,86;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:49:17;59,339;0;107,334;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:49:23;59,338;0;107,245;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:49:27;59,331;0;107,292;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:49:33;59,336;0;107,249;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:49:37;59,335;0;107,259;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:49:43;59,326;0;106,801;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:49:47;59,331;0;107,004;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:49:53;59,34;0;107,48;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:49:57;59,346;0;107,802;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:50:03;59,327;0;106,798;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:50:07;59,331;0;107,074;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:50:13;59,338;0;107,713;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:50:17;59,334;0;107,365;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:50:23;59,343;0;107,594;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:50:27;59,322;0;106,507;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:50:33;59,336;0;107,341;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:50:37;59,33;0;106,988;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:50:43;59,327;0;106,868;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:50:47;59,328;0;106,898;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:50:53;59,338;0;107,357;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:50:57;59,339;0;107,452;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:51:03;59,343;0;107,696;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:51:07;59,35;0;107,682;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:51:13;59,34;0;107,641;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:51:17;59,335;0;107,223;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:51:23;59,335;0;107,078;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:51:27;59,328;0;107,071;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:51:33;59,333;0;107,304;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:51:37;59,341;0;107,656;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:51:43;59,346;0;107,635;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:51:47;59,337;0;107,27;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:51:53;59,316;0;106,466;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:51:57;59,319;0;106,844;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:52:03;59,324;0;107,072;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:52:07;59,338;0;107,783;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:52:13;59,343;0;107,868;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:52:17;59,331;0;107,194;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:52:23;59,339;0;107,784;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:52:27;59,341;0;107,73;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:52:33;59,329;0;107,083;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:52:38;59,324;0;106,835;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:52:42;59,314;0;106,542;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:52:48;59,33;0;107,426;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:52:52;59,328;0;107,05;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:52:58;59,343;0;107,644;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:53:03;59,341;0;107,567;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:53:08;59,334;0;107,234;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:53:12;59,334;0;107,366;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:53:18;59,328;0;106,85;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:53:22;59,33;0;107,113;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:53:28;59,322;0;106,919;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:53:32;59,325;0;107,112;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:53:38;59,332;0;107,44;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:53:42;59,342;0;107,753;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:53:48;59,354;0;108,28;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:53:52;59,351;0;107,867;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:53:58;59,323;0;106,682;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:54:02;59,343;0;107,824;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:54:08;59,34;0;107,46;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:54:12;59,337;0;107,428;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:54:18;59,33;0;107,021;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:54:22;59,342;0;107,746;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:54:28;59,336;0;107,4;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:54:32;59,324;0;106,757;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:54:38;59,304;0;106,121;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:54:42;59,334;0;107,835;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:54:48;59,339;0;107,737;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:54:52;59,349;0;107,937;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:54:58;59,335;0;107,2;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:55:02;59,347;0;107,94;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:55:08;59,326;0;106,606;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:55:12;59,33;0;107,164;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:55:18;59,322;0;107,008;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:55:23;59,321;0;107,072;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:55:27;59,335;0;107,604;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:55:33;59,328;0;107,107;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:55:38;59,326;0;107,091;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:55:42;59,335;0;107,679;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:55:48;59,344;0;107,899;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:55:52;59,337;0;107,397;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:55:58;59,346;0;107,615;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:56:02;59,335;0;107,134;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:56:08;59,336;0;107,289;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:56:12;59,336;0;107,474;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:56:18;59,343;0;107,828;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:56:22;59,339;0;107,431;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:56:28;59,338;0;107,453;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:56:32;59,329;0;107,159;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:56:38;59,343;0;107,768;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:56:42;59,348;0;108,027;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:56:48;59,34;0;107,437;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:56:52;59,33;0;106,944;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:56:58;59,34;0;107,518;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:57:02;59,332;0;106,946;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:57:08;59,328;0;107,003;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:57:12;59,335;0;107,538;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:57:18;59,347;0;107,83;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:57:22;59,33;0;106,817;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:57:28;59,33;0;107,153;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:57:32;59,328;0;107,09;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:57:38;59,334;0;107,362;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:57:42;59,333;0;107,477;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:57:48;59,352;0;108,025;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:57:52;59,334;0;106,88;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:57:58;59,336;0;107,433;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:58:02;59,338;0;107,51;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:58:08;59,343;0;107,922;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:58:12;59,341;0;107,747;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:58:18;59,356;0;108,141;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:58:22;59,36;0;108,199;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:58:27;59,347;0;107,565;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:58:33;59,341;0;107,475;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:58:37;59,333;0;107,135;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:58:43;59,333;0;107,382;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:58:47;59,34;0;107,514;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:58:53;59,341;0;107,742;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:58:58;59,344;0;107,569;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:59:02;59,332;0;107,047;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:59:08;59,337;0;107,419;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:59:12;59,337;0;107,515;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:59:18;59,333;0;107,271;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:59:22;59,35;0;108,025;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:59:28;59,351;0;108,129;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:59:32;59,346;0;107,619;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:59:38;59,355;0;108,108;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:59:43;59,352;0;107,837;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:59:47;59,351;0;107,814;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:59:52;59,338;0;107,213;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 14:59:58;59,35;0;107,797;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:00:02;59,361;0;108,355;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:00:08;59,358;0;108,099;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:00:12;59,363;0;108,323;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:00:18;59,357;0;107,94;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:00:22;59,339;0;107,154;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:00:28;59,318;0;106,605;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:00:33;59,323;0;106,857;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:00:38;59,328;0;107,468;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:00:42;59,338;0;107,78;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:00:48;59,335;0;107,415;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:00:52;59,34;0;107,789;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:00:58;59,355;0;108,172;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:01:02;59,336;0;107,321;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:01:08;59,336;0;107,463;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:01:12;59,336;0;107,477;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:01:18;59,342;0;107,91;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:01:22;59,337;0;107,465;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:01:28;59,347;0;107,761;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:01:32;59,332;0;107,079;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:01:38;59,335;0;107,384;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:01:43;59,331;0;107,45;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:01:47;59,35;0;108,218;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:01:53;59,331;0;107,273;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:01:57;59,334;0;107,522;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:02:03;59,333;0;107,501;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:02:07;59,345;0;108,052;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:02:13;59,354;0;108,179;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:02:17;59,336;0;107,23;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:02:23;59,333;0;107,295;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:02:27;59,327;0;107,148;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:02:33;59,326;0;107,233;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:02:37;59,337;0;107,875;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:02:43;59,349;0;107,856;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:02:47;59,335;0;107,148;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:02:53;59,33;0;107,247;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:02:57;59,324;0;107,004;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:03:03;59,316;0;106,782;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:03:07;59,327;0;107,514;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:03:13;59,34;0;108,039;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:03:17;59,345;0;107,776;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:03:22;59,34;0;107,51;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:03:28;59,329;0;107,051;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:03:33;59,341;0;107,737;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:03:37;59,338;0;107,551;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:03:43;59,321;0;106,965;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:03:47;59,319;0;107,038;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:03:53;59,318;0;107,001;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:03:57;59,337;0;107,93;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:04:03;59,33;0;107,145;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:04:07;59,327;0;107,096;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:04:13;59,33;0;107,647;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:04:17;59,317;0;106,468;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:04:23;59,327;0;107,257;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:04:27;59,326;0;107,096;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:04:33;59,326;0;107,376;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:04:37;59,328;0;107,382;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:04:43;59,33;0;107,575;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:04:47;59,333;0;107,537;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:04:53;59,338;0;107,711;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:04:57;59,351;0;108,171;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:05:03;59,33;0;107,18;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:05:07;59,326;0;107,148;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:05:13;59,354;0;108,522;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:05:17;59,347;0;107,911;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:05:23;59,334;0;107,315;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:05:27;59,335;0;107,489;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:05:33;59,34;0;107,748;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:05:37;59,353;0;108,383;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:05:43;59,34;0;107,426;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:05:47;59,343;0;107,705;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:05:53;59,355;0;108,326;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:05:57;59,34;0;107,568;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:06:03;59,331;0;107,326;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:06:07;59,322;0;106,872;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:06:13;59,345;0;108,341;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:06:17;59,346;0;107,889;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:06:23;59,344;0;107,801;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:06:28;59,338;0;107,391;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:06:32;59,325;0;107,062;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:06:38;59,322;0;107,123;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:06:43;59,329;0;107,613;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:06:47;59,336;0;107,947;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:06:53;59,366;0;109,025;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:06:57;59,358;0;108,279;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:07:03;59,349;0;107,909;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:07:07;59,358;0;108,319;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:07:13;59,358;0;108,538;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:07:17;59,354;0;107,986;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:07:23;59,336;0;107,155;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:07:27;59,338;0;107,731;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:07:32;59,333;0;107,465;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:07:38;59,339;0;107,99;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:07:42;59,341;0;108,164;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:07:48;59,344;0;107,883;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:07:52;59,348;0;107,98;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:07:58;59,34;0;107,768;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:08:02;59,33;0;107,242;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:08:08;59,337;0;107,652;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:08:12;59,334;0;107,458;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:08:18;59,34;0;107,926;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:08:22;59,344;0;108,013;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:08:28;59,343;0;108,133;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:08:32;59,339;0;107,632;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:08:38;59,329;0;107,335;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:08:42;59,349;0;108,293;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:08:48;59,335;0;107,393;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:08:52;59,328;0;107,293;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:08:57;59,328;0;107,394;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:09:03;59,343;0;108,054;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:09:07;59,337;0;107,501;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:09:13;59,334;0;107,732;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:09:17;59,332;0;107,598;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:09:23;59,333;0;107,706;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:09:28;59,348;0;108,379;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:09:33;59,348;0;108,03;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
