TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 15:39:03;59,327;0;108,031;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:39:07;59,316;0;107,631;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:39:13;59,33;0;108,522;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:39:18;59,312;0;107,686;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:39:23;59,331;0;108,516;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:39:28;59,325;0;107,998;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:39:32;59,315;0;107,634;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:39:38;59,337;0;108,844;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:39:43;59,324;0;107,835;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:39:47;59,319;0;107,734;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:39:53;59,347;0;109,079;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:39:57;59,365;0;109,743;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:40:03;59,354;0;108,904;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:40:07;59,317;0;107,362;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:40:13;59,315;0;107,784;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:40:17;59,331;0;109,02;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:40:22;59,34;0;109,105;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:40:28;59,325;0;108,049;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:40:32;59,321;0;107,923;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:40:38;59,337;0;108,886;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:40:42;59,336;0;108,474;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:40:48;59,319;0;107,783;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:40:52;59,315;0;107,716;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:40:58;59,32;0;108,239;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:41:02;59,328;0;108,532;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:41:08;59,359;0;109,513;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:41:12;59,358;0;109,368;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:41:18;59,332;0;108,198;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:41:22;59,332;0;108,528;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:41:28;59,341;0;108,723;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:41:32;59,328;0;108,004;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:41:38;59,336;0;108,691;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:41:42;59,338;0;108,504;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:41:48;59,327;0;108,025;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:41:52;59,32;0;107,729;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:41:58;59,317;0;107,805;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:42:02;59,327;0;108,535;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:42:08;59,324;0;108,237;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:42:12;59,323;0;108,172;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:42:18;59,304;0;107,489;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:42:22;59,323;0;108,421;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:42:28;59,317;0;107,958;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:42:32;59,34;0;108,924;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:42:38;59,326;0;108,192;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:42:42;59,312;0;107,792;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:42:48;59,302;0;107,333;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:42:52;59,312;0;108,075;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:42:58;59,322;0;108,384;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:43:02;59,327;0;108,423;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:43:08;59,325;0;108,271;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:43:12;59,336;0;108,648;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:43:18;59,343;0;108,89;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:43:22;59,325;0;108,006;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:43:28;59,333;0;108,503;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:43:32;59,341;0;108,85;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:43:38;59,329;0;108,315;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:43:42;59,33;0;108,328;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:43:48;59,314;0;108,174;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:43:52;59,301;0;107,497;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:43:58;59,316;0;108,281;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:44:03;59,321;0;108,322;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:44:07;59,329;0;108,564;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:44:13;59,327;0;108,265;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:44:17;59,317;0;107,4;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:44:23;59,324;0;108,066;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:44:27;59,324;0;108,316;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:44:33;59,317;0;108,214;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:44:37;59,334;0;108,942;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:44:43;59,342;0;109,051;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:44:47;59,351;0;109,123;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:44:53;59,334;0;108,28;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:44:57;59,325;0;108,147;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:45:03;59,319;0;108,162;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:45:07;59,325;0;108,444;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:45:13;59,305;0;107,557;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:45:17;59,311;0;107,958;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:45:23;59,324;0;108,684;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:45:27;59,319;0;108,153;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:45:33;59,324;0;108,316;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:45:37;59,319;0;108,009;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:45:43;59,326;0;108,549;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:45:47;59,339;0;108,863;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:45:53;59,334;0;108,417;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:45:57;59,32;0;107,964;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:46:03;59,294;0;106,54;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:46:07;59,346;0;109,078;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:46:13;59,336;0;108,477;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:46:17;59,337;0;108,671;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:46:23;59,336;0;108,863;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:46:27;59,341;0;108,912;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:46:33;59,346;0;108,801;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:46:37;59,345;0;108,686;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:46:43;59,327;0;108,064;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:46:47;59,348;0;109,175;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:46:53;59,333;0;108,455;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:46:57;59,325;0;108,201;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:47:03;59,328;0;108,333;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:47:07;59,338;0;108,938;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:47:13;59,336;0;108,723;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:47:17;59,337;0;108,475;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:47:23;59,319;0;107,837;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:47:27;59,338;0;108,985;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:47:33;59,332;0;108,545;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:47:37;59,335;0;108,666;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:47:43;59,305;0;107,369;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:47:47;59,319;0;108,469;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:47:53;59,318;0;108,367;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:47:57;59,34;0;109,325;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:48:03;59,34;0;108,966;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:48:07;59,335;0;108,472;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:48:13;59,333;0;108,407;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:48:18;59,324;0;108,367;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:48:23;59,317;0;107,984;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:48:27;59,33;0;108,768;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:48:33;59,337;0;108,616;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:48:37;59,313;0;107,772;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:48:43;59,346;0;109,24;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:48:47;59,335;0;108,717;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:48:53;59,348;0;109;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:48:57;59,365;0;109,765;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:49:03;59,355;0;109,021;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:49:07;59,348;0;108,715;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:49:13;59,341;0;108,715;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:49:17;59,332;0;108,417;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:49:23;59,351;0;109,285;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:49:27;59,35;0;109,077;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:49:33;59,344;0;109,025;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:49:37;59,328;0;108,196;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:49:43;59,322;0;108,147;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:49:47;59,314;0;107,759;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:49:53;59,324;0;108,461;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:49:57;59,318;0;108,092;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:50:03;59,322;0;108,249;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:50:07;59,32;0;108,263;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:50:13;59,329;0;108,702;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:50:17;59,336;0;108,764;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:50:23;59,338;0;108,809;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:50:28;59,318;0;107,833;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:50:32;59,316;0;108,041;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:50:38;59,303;0;107,593;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:50:42;59,303;0;107,722;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:50:48;59,337;0;109,626;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:50:52;59,341;0;109,554;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:50:58;59,342;0;109,284;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:51:02;59,348;0;109,332;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:51:08;59,348;0;108,997;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:51:13;59,351;0;109,205;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:51:17;59,344;0;108,699;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:51:23;59,337;0;108,55;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:51:27;59,321;0;108,066;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:51:33;59,291;0;107,189;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:51:37;59,307;0;108,079;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:51:43;59,337;0;109,231;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:51:47;59,355;0;109,687;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:51:53;59,346;0;109,165;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:51:57;59,339;0;108,797;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:52:03;59,336;0;108,812;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:52:07;59,344;0;109,228;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:52:13;59,371;0;110,139;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:52:17;59,362;0;109,442;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:52:23;59,319;0;107,652;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:52:28;59,299;0;106,913;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:52:32;59,306;0;107,844;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:52:38;59,321;0;108,581;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:52:42;59,329;0;109,011;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:52:48;59,337;0;109,089;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:52:52;59,322;0;108,137;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:52:58;59,329;0;108,694;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:53:02;59,342;0;109,106;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:53:08;59,344;0;109,141;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:53:12;59,325;0;108,3;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:53:17;59,305;0;107,531;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:53:23;59,305;0;107,737;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:53:27;59,345;0;109,777;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:53:33;59,356;0;109,801;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:53:37;59,343;0;109,129;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:53:43;59,326;0;108,367;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:53:47;59,306;0;107,613;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:53:53;59,303;0;107,789;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:53:57;59,334;0;109,212;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:54:03;59,331;0;108,656;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:54:08;59,352;0;109,65;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:54:12;59,348;0;109,229;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:54:18;59,338;0;108,764;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:54:22;59,333;0;108,562;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:54:45;59,328;0;108,479;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:55:11;59,357;0;109,613;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:55:13;59,336;0;108,535;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:55:17;59,34;0;109,039;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:55:23;59,343;0;109,317;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:55:27;59,352;0;109,553;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:55:33;59,356;0;109,475;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:55:37;59,342;0;108,885;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:55:43;59,333;0;108,447;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:55:47;59,316;0;107,855;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:55:53;59,326;0;108,89;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:55:57;59,339;0;109,37;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:55:59;59,349;0;109,563;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:56:23;59,341;0;109,499;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:56:27;59,341;0;109,027;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:56:33;59,326;0;108,184;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:56:37;59,346;0;109,377;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:56:43;59,336;0;108,672;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:56:47;59,342;0;109,089;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:56:53;59,341;0;109,042;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:56:57;59,338;0;108,929;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:57:03;59,322;0;108,403;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:57:07;59,337;0;109,133;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:57:13;59,345;0;109,3;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:57:17;59,337;0;108,966;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:57:23;59,346;0;109,512;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:57:27;59,332;0;108,485;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:57:33;59,347;0;109,637;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:57:37;59,338;0;108,909;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:57:43;59,332;0;108,862;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:57:47;59,348;0;109,608;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:57:53;59,365;0;109,907;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:57:57;59,354;0;109,126;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:58:03;59,342;0;109,091;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:58:07;59,318;0;107,868;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:58:13;59,327;0;108,661;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:58:17;59,311;0;107,929;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:58:23;59,321;0;108,629;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:58:27;59,325;0;108,742;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:58:32;59,343;0;109,346;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:58:38;59,331;0;108,672;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:58:42;59,326;0;108,583;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:58:48;59,328;0;108,608;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:58:52;59,332;0;109,185;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:58:58;59,329;0;108,617;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:59:02;59,333;0;108,965;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:59:08;59,347;0;109,446;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:59:12;59,323;0;108,11;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:59:18;59,323;0;108,664;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:59:22;59,316;0;108,214;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:59:28;59,309;0;108,199;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:59:32;59,312;0;108,361;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:59:38;59,334;0;109,132;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:59:43;59,335;0;109,007;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:59:48;59,34;0;109,147;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:59:52;59,336;0;108,878;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 15:59:58;59,329;0;108,378;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:00:02;59,327;0;108,621;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:00:08;59,336;0;109,047;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:00:13;59,334;0;109,011;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:00:17;59,331;0;109,005;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:00:23;59,332;0;108,842;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:00:27;59,324;0;108,641;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:00:33;59,31;0;108,183;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:00:37;59,312;0;108,235;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:00:42;59,301;0;107,807;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:00:48;59,308;0;108,035;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:00:50;59,279;0;106,685;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:01:08;59,346;0;109,52;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:01:12;59,359;0;109,983;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:01:18;59,34;0;109,008;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:01:22;59,355;0;109,718;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:01:28;59,348;0;109,083;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:01:32;59,343;0;108,982;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:01:38;59,328;0;108,713;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:01:42;59,33;0;108,862;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:01:48;59,33;0;108,767;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:01:52;59,332;0;108,762;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:01:58;59,338;0;109,205;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:02:03;59,345;0;109,281;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:02:07;59,34;0;109,112;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:02:13;59,322;0;108,445;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:02:17;59,342;0;109,433;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:02:23;59,358;0;110,073;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:02:27;59,33;0;108,646;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:02:33;59,33;0;108,831;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:02:37;59,323;0;108,438;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:02:43;59,331;0;109,181;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:02:47;59,326;0;108,684;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:02:53;59,303;0;107,961;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:02:57;59,318;0;108,793;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:03:03;59,363;0;110,613;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:03:07;59,366;0;110;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:03:13;59,341;0;108,963;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:03:17;59,338;0;108,855;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:03:23;59,319;0;108,183;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:03:27;59,311;0;108,056;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:03:33;59,315;0;108,489;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:03:37;59,325;0;108,821;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:03:43;59,291;0;106,763;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:03:47;59,334;0;109,046;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:03:53;59,338;0;109,189;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:03:57;59,331;0;108,97;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:04:03;59,327;0;108,645;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:04:07;59,319;0;108,181;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:04:13;59,312;0;108,116;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:04:17;59,313;0;108,28;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:04:23;59,349;0;109,912;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:04:27;59,355;0;110,531;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:04:33;59,322;0;108,326;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:04:37;59,326;0;108,695;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:04:43;59,308;0;108,03;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:04:47;59,314;0;108,497;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:04:52;59,32;0;108,732;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:04:58;59,343;0;109,608;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:05:02;59,342;0;109,227;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:05:08;59,336;0;109,023;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:05:12;59,348;0;109,336;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:05:18;59,342;0;109,782;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:05:22;59,342;0;109,463;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:05:28;59,337;0;108,884;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:05:32;59,34;0;109,069;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:05:38;59,331;0;109,038;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:05:42;59,35;0;109,791;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:05:48;59,345;0;109,331;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:05:52;59,346;0;109,444;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:05:58;59,339;0;108,963;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:06:02;59,338;0;108,913;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:06:08;59,345;0;109,757;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:06:12;59,352;0;109,905;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:06:18;59,323;0;108,191;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:06:22;59,318;0;108,546;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:06:28;59,348;0;110,076;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:06:32;59,337;0;109,035;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:06:38;59,339;0;109,075;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:06:42;59,33;0;108,796;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:06:48;59,33;0;108,911;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:06:53;59,326;0;108,776;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:06:58;59,347;0;109,644;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:07:02;59,335;0;109,057;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:07:08;59,347;0;109,694;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:07:12;59,355;0;109,883;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:07:18;59,346;0;109,314;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:07:22;59,337;0;108,915;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:07:28;59,344;0;109,587;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:07:32;59,35;0;109,677;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:07:38;59,345;0;109,272;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:07:42;59,34;0;109,254;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:07:48;59,346;0;109,575;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:07:52;59,339;0;109,403;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:07:58;59,32;0;108,716;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:08:02;59,337;0;109,127;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:08:08;59,347;0;109,759;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:08:12;59,362;0;110,298;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:08:18;59,322;0;108,314;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:08:22;59,333;0;109,161;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:08:28;59,334;0;109,149;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:08:32;59,346;0;109,638;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:08:38;59,339;0;109,095;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:08:42;59,343;0;109,436;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:08:48;59,321;0;108,559;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:08:52;59,338;0;109,335;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:08:58;59,349;0;109,663;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:09:02;59,338;0;109,153;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:09:08;59,349;0;109,713;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:09:12;59,349;0;109,603;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:09:18;59,355;0;109,902;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 16:09:22;59,359;0;110,141;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
