TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 17:37:42;59,321;0;110,396;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:37:48;59,309;0;110,055;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:37:52;59,293;0;109,625;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:37:58;59,305;0;110,509;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:38:02;59,318;0;111,028;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:38:08;59,329;0;111,192;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:38:13;59,366;0;113,466;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:38:17;59,347;0;111,603;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:38:23;59,328;0;110,57;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:38:27;59,317;0;110,266;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:38:33;59,297;0;109,216;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:38:37;59,285;0;109,193;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:38:43;59,31;0;110,701;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:38:47;59,323;0;111,056;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:38:53;59,332;0;111,288;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:38:57;59,326;0;110,966;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:39:03;59,314;0;110,389;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:39:07;59,298;0;109,772;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:39:13;59,315;0;110,65;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:39:17;59,275;0;109,062;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:39:23;59,33;0;111,451;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:39:27;59,339;0;111,783;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:39:33;59,329;0;111,136;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:39:37;59,321;0;110,642;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:39:43;59,326;0;110,956;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:39:47;59,323;0;110,824;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:39:53;59,323;0;111,05;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:39:57;59,312;0;110,53;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:40:03;59,345;0;111,78;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:40:07;59,333;0;111,106;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:40:13;59,334;0;111,408;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:40:17;59,35;0;111,831;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:40:23;59,329;0;110,945;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:40:27;59,338;0;111,622;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:40:33;59,304;0;109,883;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:40:37;59,33;0;111,37;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:40:43;59,338;0;111,336;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:40:47;59,328;0;111,193;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:40:53;59,312;0;110,363;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:40:57;59,334;0;111,438;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:41:03;59,329;0;110,4;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:41:07;59,326;0;110,551;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:41:13;59,309;0;109,8;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:41:17;59,318;0;110,592;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:41:23;59,344;0;111,874;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:41:27;59,328;0;110,619;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:41:33;59,336;0;111,495;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:41:37;59,333;0;111,326;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:41:43;59,327;0;111,039;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:41:47;59,322;0;110,586;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:41:53;59,317;0;110,584;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:41:57;59,308;0;110,319;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:42:03;59,348;0;111,933;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:42:08;59,334;0;110,879;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:42:12;59,327;0;110,593;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:42:18;59,323;0;110,909;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:42:22;59,335;0;111,535;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:42:28;59,339;0;111,372;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:42:32;59,317;0;110,269;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:42:38;59,301;0;110,007;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:42:42;59,326;0;111,281;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:42:48;59,325;0;110,836;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:42:52;59,303;0;109,959;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:42:58;59,32;0;110,621;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:43:02;59,314;0;110,534;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:43:08;59,33;0;111,299;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:43:12;59,329;0;110,939;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:43:18;59,313;0;110,241;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:43:22;59,341;0;111,772;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:43:28;59,346;0;111,815;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:43:32;59,318;0;110,206;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:43:38;59,317;0;110,611;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:43:42;59,327;0;111,323;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:43:48;59,339;0;111,415;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:43:52;59,295;0;109,04;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:43:58;59,321;0;110,686;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:44:02;59,309;0;110,535;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:44:08;59,285;0;108,813;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:44:12;59,322;0;110,882;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:44:18;59,337;0;111,562;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:44:22;59,323;0;110,638;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:44:28;59,327;0;110,787;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:44:32;59,328;0;110,609;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:44:38;59,341;0;111,316;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:44:42;59,338;0;111,76;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:44:48;59,319;0;110,665;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:44:52;59,315;0;110,661;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:44:58;59,318;0;110,987;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:45:02;59,331;0;111,28;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:45:08;59,328;0;110,976;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:45:12;59,322;0;110,748;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:45:18;59,33;0;111,334;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:45:22;59,342;0;111,486;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:45:28;59,329;0;111,092;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:45:32;59,309;0;110,181;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:45:38;59,308;0;110,466;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:45:42;59,32;0;111,162;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:45:48;59,328;0;110,975;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:45:52;59,375;0;113,021;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:45:58;59,349;0;111,953;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:46:02;59,335;0;110,94;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:46:08;59,34;0;111,419;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:46:12;59,341;0;111,291;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:46:18;59,334;0;111,301;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:46:22;59,325;0;110,875;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:46:28;59,331;0;111,381;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:46:32;59,331;0;111,086;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:46:38;59,316;0;110,603;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:46:42;59,314;0;110,702;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:46:48;59,377;0;113,639;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:46:52;59,372;0;112,68;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:46:58;59,338;0;110,885;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:47:02;59,318;0;110,216;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:47:08;59,349;0;112,723;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:47:12;59,339;0;111,599;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:47:18;59,339;0;111,633;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:47:22;59,326;0;110,831;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:47:28;59,337;0;111,435;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:47:32;59,336;0;111,371;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:47:38;59,312;0;110,579;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:47:42;59,335;0;111,627;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:47:48;59,341;0;111,678;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:47:52;59,348;0;111,945;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:47:58;59,343;0;111,397;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:48:02;59,333;0;111,01;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:48:08;59,325;0;111,075;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:48:12;59,336;0;111,547;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:48:18;59,327;0;111,109;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:48:22;59,331;0;111,306;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:48:28;59,32;0;110,714;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:48:32;59,305;0;110,201;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:48:38;59,3;0;110,227;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:48:42;59,32;0;111,049;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:48:48;59,331;0;111,465;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:48:52;59,327;0;111,076;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:48:58;59,327;0;110,805;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:49:02;59,326;0;110,935;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:49:08;59,362;0;113,47;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:49:12;59,333;0;111,38;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:49:18;59,314;0;109,823;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:49:22;59,346;0;112,619;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:49:28;59,328;0;111,463;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:49:32;59,349;0;112,433;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:49:38;59,332;0;111,027;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:49:42;59,331;0;111,181;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:49:48;59,363;0;112,904;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:49:52;59,334;0;111,443;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:49:58;59,335;0;111,612;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:50:02;59,325;0;110,421;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:50:08;59,307;0;109,421;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:50:12;59,367;0;112,926;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:50:18;59,322;0;111,079;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:50:22;59,324;0;111,403;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:50:28;59,289;0;109,688;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:50:32;59,313;0;110,017;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:50:38;59,313;0;110,102;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:50:42;59,331;0;111,257;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:50:48;59,351;0;112,708;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:50:52;59,338;0;111,524;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:50:58;59,317;0;110,369;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:51:02;59,334;0;111,397;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:51:08;59,338;0;111,516;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:51:12;59,328;0;110,588;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:51:18;59,357;0;112,243;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:51:22;59,38;0;112,961;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:51:28;59,321;0;110,621;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:51:33;59,349;0;111,856;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:51:37;59,33;0;110,857;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:51:43;59,334;0;111,607;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:51:47;59,382;0;113,737;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:51:53;59,285;0;109,518;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:51:57;59,342;0;111,727;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:52:03;59,334;0;111,101;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:52:07;59,343;0;111,955;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:52:13;59,332;0;111,185;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:52:17;59,339;0;111,327;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:52:23;59,334;0;111,008;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:52:27;59,331;0;111,326;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:52:33;59,336;0;111,312;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:52:37;59,321;0;110,693;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:52:43;59,321;0;110,938;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:52:47;59,311;0;110,143;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:52:53;59,336;0;112,121;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:52:57;59,374;0;114,242;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:53:03;59,365;0;112,421;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:53:07;59,344;0;111,497;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:53:13;59,318;0;110,304;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:53:17;59,27;0;108,329;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:53:23;59,369;0;113,113;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:53:27;59,316;0;110,82;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:53:33;59,331;0;111,576;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:53:37;59,31;0;110,071;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:53:43;59,339;0;112,153;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:53:47;59,37;0;113,796;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:53:53;59,308;0;109,649;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:54:00;59,355;0;112,211;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:54:38;59,355;0;112,003;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:55:03;59,347;0;111,653;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:55:07;59,296;0;109,136;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:55:13;59,374;0;114,008;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:55:17;59,332;0;111,081;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:55:23;59,334;0;111,747;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:55:27;59,336;0;111,345;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:55:33;59,305;0;110,312;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:55:37;59,324;0;111,075;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:55:43;59,355;0;112,638;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:55:47;59,376;0;113,685;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:55:53;59,339;0;111,532;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:55:57;59,351;0;112,37;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:56:03;59,35;0;111,908;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:56:07;59,368;0;113,067;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:56:13;59,335;0;110,662;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:56:17;59,296;0;109,218;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:56:23;59,311;0;110,139;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:56:27;59,323;0;111,098;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:56:29;59,292;0;108,965;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:56:38;59,327;0;111,413;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:56:43;59,35;0;112,695;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:56:47;59,349;0;112,265;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:56:53;59,34;0;111,351;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:56:57;59,348;0;112,075;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:57:03;59,311;0;109,971;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:57:07;59,31;0;110,516;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:57:13;59,349;0;113,232;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:57:17;59,34;0;111,769;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:57:28;59,327;0;110,255;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:57:33;59,369;0;113,6;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:57:37;59,341;0;112,262;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:57:43;59,326;0;110,953;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:57:48;59,362;0;113,442;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:57:52;59,321;0;110,497;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:57:58;59,328;0;111,263;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:58:02;59,342;0;111,778;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:58:08;59,374;0;113,417;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:58:12;59,412;0;114,413;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:58:18;59,309;0;109,435;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:58:22;59,328;0;111,377;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:58:28;59,375;0;113,518;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:58:32;59,343;0;111,723;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:58:38;59,347;0;111,632;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:58:42;59,361;0;113,319;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:58:48;59,362;0;112,483;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:58:52;59,349;0;111,849;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:58:58;59,332;0;111,305;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:59:02;59,341;0;111,614;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:59:08;59,364;0;113,262;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:59:12;59,346;0;111,993;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:59:18;59,346;0;111,969;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:59:22;59,36;0;112,679;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:59:28;59,35;0;111,817;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:59:32;59,343;0;111,425;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:59:38;59,311;0;110,456;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:59:42;59,34;0;112,009;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:59:48;59,356;0;112,518;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:59:52;59,362;0;112,567;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 17:59:58;60,003;0;146,023;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:00:02;57,827;0;42,487;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:00:08;56,868;0;20,126;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:00:13;56,4;0;13,793;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:00:18;55,972;0;6,231;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:00:23;55,754;0;4,083;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:00:28;55,571;0;3,392;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:00:32;55,455;0;2,077;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:00:38;55,35;0;2,902;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:00:43;55,257;0;1,531;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:00:48;55,199;0;2,401;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:00:49;55,183;0;2,202;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:01:02;55,027;0;1,79;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:01:07;54,987;0;1,796;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:01:13;54,931;0;1,503;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:01:17;54,923;0;2,497;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:01:23;54,868;0;1,733;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:01:28;54,834;0;1,449;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:01:33;54,801;0;1,083;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:01:38;54,793;0;1,798;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:01:43;54,803;0;3,702;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:01:47;54,772;0;2,817;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:01:53;54,747;0;2,633;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:01:58;54,739;0;3,08;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:02:03;54,751;0;5,041;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:02:08;54,687;0;1,862;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:02:13;54,671;0;1,872;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:02:18;54,654;0;1,747;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:02:23;54,661;0;3,156;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:02:27;54,641;0;2,602;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:02:33;54,606;0;1,261;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:02:34;54,62;0;1,98;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:04:22;54,625;0;3,082;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:04:28;54,39;0;1,552;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:04:32;54,396;0;2,07;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:04:38;54,4;0;2,574;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:04:43;54,399;0;3,135;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:04:48;54,374;0;1,71;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:04:53;54,389;0;3,265;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:04:58;54,376;0;2,611;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:05:03;54,381;0;3,156;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:05:08;54,376;0;3,308;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:05:12;54,365;0;2,797;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:05:17;54,355;0;2,674;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:05:23;54,362;0;3,678;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:05:28;54,339;0;2,722;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:05:33;54,343;0;3,157;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:05:37;54,315;0;1,921;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:05:43;54,327;0;3,227;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:05:48;54,304;0;2,329;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:05:53;54,297;0;2,383;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:05:58;54,275;0;1,562;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:06:03;54,279;0;2,644;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:06:08;54,236;0;0,257;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:06:12;54,218;0;0;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:06:18;54,179;0;-1,4;-0,002;100;14400;"OFF";"OFF";-1041,465;-0,003;-464,476;13;0;-18824,276;30,788;60,04;6;4;0;0;0;0;0,001;0,004
2018-04-16 18:06:22;54,192;0;-0,163;-0,003;100;14400;"OFF";"OFF";-1041,465;-0,003;-464,476;13;0;-18824,276;30,788;60,04;10;4;0;0;0;0;0,001;0,004
2018-04-16 18:06:28;54,199;0;0,825;-0,002;100;- - -;"OFF";"OFF";-1041,465;-0,003;-464,476;13;0;-18824,276;30,788;60,04;16;4;0;0;0;0;0,001;0,004
2018-04-16 18:06:32;54,203;0;1,531;-0,002;100;- - -;"OFF";"OFF";-1041,465;-0,003;-464,476;13;0;-18824,276;30,788;60,04;20;4;0;0;0;0;0,001;0,004
2018-04-16 18:06:38;54,168;0;-0,184;-0,001;100;- - -;"OFF";"OFF";-1041,465;-0,003;-464,476;13;0;-18824,276;30,788;60,04;26;4;0;0;0;0;0,001;0,004
2018-04-16 18:06:42;54,17;0;0,224;-0,001;100;14400;"OFF";"OFF";-1041,465;-0,003;-464,476;13;0;-18824,276;30,788;60,04;30;4;0;0;0;0;0,001;0,004
2018-04-16 18:06:48;54,148;0;-0,501;0;100;14400;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;2;4;0;0;0;0;0,001;0,004
2018-04-16 18:06:52;54,153;0;0,153;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;6;4;0;0;0;0;0,001;0,004
2018-04-16 18:06:58;54,15;0;0,689;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:07:03;54,129;0;-0,2;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:07:07;54,121;0;-0,252;0;100;14400;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;4;4;0;0;0;0;0,001;0,004
2018-04-16 18:07:13;54,118;0;-0,161;0;100;14400;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;2;4;0;0;0;0;0,001;0,004
2018-04-16 18:07:18;54,117;0;0,715;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:07:23;54,113;0;0,745;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:07:28;54,113;0;0,781;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:07:33;54,087;0;-0,115;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:07:38;54,081;0;0;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;1;4;0;0;0;0;0,001;0,004
2018-04-16 18:07:43;54,075;0;0,345;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:07:47;54,072;0;0,185;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;2;4;0;0;0;0;0,001;0,004
2018-04-16 18:07:52;54,057;0;-0,448;0;100;14400;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;1;4;0;0;0;0;0,001;0,004
2018-04-16 18:07:58;54,053;0;0,289;-0,001;100;- - -;"OFF";"OFF";-1041,465;-0,001;-464,476;13;0;-18824,276;30,788;60,04;7;4;0;0;0;0;0,001;0,004
2018-04-16 18:08:02;54,041;0;-0,16;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:08:08;54,052;0;1,081;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:08:13;54,035;0;0,279;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:08:17;54,047;0;1,273;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:08:23;54,037;0;1,16;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:08:27;54,032;0;0,926;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-18824,276;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-16 18:08:33;53,731;0;-15,304;-0,01;100;14400;"OFF";"OFF";-1041,465;-0,014;-464,476;13;0;-18824,29;30,788;60,04;4;4;0;0;0;0;0,001;0,004
2018-04-16 18:08:37;53,711;0;-13,222;-0,026;100;14400;"OFF";"OFF";-1041,465;-0,03;-464,476;13;0;-18824,304;30,788;60,04;8;4;0;0;0;0;0,001;0,004
2018-04-16 18:08:43;53,615;0;-15,667;-0,051;100;14400;"OFF";"OFF";-1041,465;-0,055;-464,476;13;0;-18824,328;30,788;60,04;14;4;0;0;0;0;0,001;0,004
2018-04-16 18:08:47;53,578;0;-16,102;-0,068;100;14400;"OFF";"OFF";-1041,465;-0,073;-464,476;13;0;-18824,344;30,788;60,04;18;4;0;0;0;0;0,001;0,004
2018-04-16 18:08:53;53,524;0;-17,455;-0,096;100;14400;"OFF";"OFF";-1041,465;-0,101;-464,476;13;0;-18824,37;30,788;60,04;24;4;0;0;0;0;0,001;0,004
2018-04-16 18:08:57;53,469;0;-18,983;-0,117;100;14400;"OFF";"OFF";-1041,465;-0,123;-464,476;13;0;-18824,392;30,788;60,04;28;4;0;0;0;0;0,001;0,004
2018-04-16 18:09:03;53,443;0;-18,889;-0,149;100;11891;"OFF";"OFF";-1041,465;-0,154;-464,476;13;0;-18824,428;30,788;60,04;34;4;0;0;0;0;0,001;0,004
2018-04-16 18:09:07;53,42;0;-18,68;-0,17;100;10717;"OFF";"OFF";-1041,465;-0,175;-464,476;13;0;-18824,452;30,788;60,04;38;4;0;0;0;0;0,001;0,004
2018-04-16 18:09:13;53,387;0;-19,148;-0,201;100;9418;"OFF";"OFF";-1041,465;-0,207;-464,476;13;0;-18824,486;30,788;60,04;44;4;0;0;0;0;0,001;0,004
2018-04-16 18:09:17;53,359;0;-19,922;-0,224;100;8701;"OFF";"OFF";-1041,465;-0,229;-464,476;13;0;-18824,51;30,788;60,04;48;4;0;0;0;0;0,001;0,004
2018-04-16 18:09:23;53,551;0;-7,076;-0,252;100;8111;"OFF";"OFF";-1041,465;-0,253;-464,476;13;0;-18824,536;30,788;60,04;54;4;0;0;0;0;0,001;0,004
2018-04-16 18:09:27;53,618;0;-4,076;-0,256;100;8446;"OFF";"OFF";-1041,465;-0,258;-464,476;13;0;-18824,542;30,788;60,04;58;4;0;0;0;0;0,001;0,004
2018-04-16 18:09:33;53,655;0;-3,056;-0,263;100;8986;"OFF";"OFF";-1041,465;-0,264;-464,476;13;0;-18824,548;30,788;60,04;64;4;0;0;0;0;0,001;0,004
2018-04-16 18:09:37;53,672;0;-2,745;-0,266;100;9416;"OFF";"OFF";-1041,465;-0,267;-464,476;13;0;-18824,548;30,788;60,04;68;4;0;0;0;0;0,001;0,004
2018-04-16 18:09:43;53,421;0;-17,153;-0,278;100;9602;"OFF";"OFF";-1041,465;-0,283;-464,476;13;0;-18824,568;30,788;60,04;74;4;0;0;0;0;0,001;0,004
