TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 18:09:47;53,429;0;-13,992;-0,298;100;9021;"OFF";"OFF";-1041,465;-0,301;-464,476;13;0;-18824,588;30,788;60,04;78;4;0;0;0;0;0,001;0,004
2018-04-16 18:09:53;53,277;0;-20,802;-0,325;100;8384;"OFF";"OFF";-1041,465;-0,331;-464,476;13;0;-18824,62;30,788;60,04;84;4;0;0;0;0;0,001;0,004
2018-04-16 18:09:57;53,305;0;-17,187;-0,346;100;7903;"OFF";"OFF";-1041,465;-0,351;-464,476;13;0;-18824,64;30,788;60,04;88;4;0;0;0;0;0,001;0,004
2018-04-16 18:10:03;53,511;0;-3,556;-0,368;100;7750;"OFF";"OFF";-1041,465;-0,369;-464,476;13;0;-18824,656;30,788;60,04;94;4;0;0;0;0;0,001;0,004
2018-04-16 18:10:07;53,375;0;-12,149;-0,373;100;8063;"OFF";"OFF";-1041,465;-0,377;-464,476;13;0;-18824,664;30,788;60,04;98;4;0;0;0;0;0,001;0,004
2018-04-16 18:10:13;53,056;0;-28,048;-0,415;100;7056;"OFF";"OFF";-1041,465;-0,422;-464,476;13;0;-18824,708;30,788;60,04;104;4;0;0;0;0;0,001;0,004
2018-04-16 18:10:17;52,961;0;-31,188;-0,445;100;6476;"OFF";"OFF";-1041,465;-0,453;-464,476;13;0;-18824,74;30,788;60,04;108;4;0;0;0;0;0,001;0,004
2018-04-16 18:10:23;52,599;0;-47,758;-0,514;100;5248;"OFF";"OFF";-1041,465;-0,527;-464,476;13;0;-18824,814;30,788;60,04;114;4;0;0;0;0;0,001;0,004
2018-04-16 18:10:27;52,508;0;-49,209;-0,567;100;4587;"OFF";"OFF";-1041,465;-0,581;-464,476;13;0;-18824,87;30,788;60,04;118;4;0;0;0;0;0,001;0,004
2018-04-16 18:10:33;52,122;0;-66,467;-0,659;100;3766;"OFF";"OFF";-1041,465;-0,678;-464,476;13;0;-18824,964;30,788;60,04;124;4;0;0;0;0;0,001;0,004
2018-04-16 18:10:37;51,978;0;-72,053;-0,738;99,9;3230;"OFF";"OFF";-1041,465;-0,759;-464,476;13;0;-18825,044;30,788;60,04;128;4;0;0;0;0;0,001;0,004
2018-04-16 18:10:43;52,074;0;-59,87;-0,854;99,9;2719;"OFF";"OFF";-1041,465;-0,87;-464,476;13;0;-18825,158;30,788;60,04;134;4;0;0;0;0;0,001;0,004
2018-04-16 18:10:47;52,055;0;-59,279;-0,92;99,9;2534;"OFF";"OFF";-1041,465;-0,937;-464,476;13;0;-18825,222;30,788;60,04;138;4;0;0;0;0;0,001;0,004
2018-04-16 18:10:53;51,991;0;-59,656;-1,022;99,9;2306;"OFF";"OFF";-1041,465;-1,039;-464,476;13;0;-18825,326;30,788;60,04;144;4;0;0;0;0;0,001;0,004
2018-04-16 18:10:57;51,927;0;-61,055;-1,088;99,9;2192;"OFF";"OFF";-1041,465;-1,105;-464,476;13;0;-18825,39;30,788;60,04;148;4;0;0;0;0;0,001;0,004
2018-04-16 18:11:03;51,633;0;-75,07;-1,208;99,9;1985;"OFF";"OFF";-1041,465;-1,228;-464,476;13;0;-18825,516;30,788;60,04;154;4;0;0;0;0;0,001;0,004
2018-04-16 18:11:07;51,55;0;-76,766;-1,29;99,9;1868;"OFF";"OFF";-1041,465;-1,312;-464,476;13;0;-18825,6;30,788;60,04;158;4;0;0;0;0;0,001;0,004
2018-04-16 18:11:13;51,414;0;-81,034;-1,419;99,9;1715;"OFF";"OFF";-1041,465;-1,442;-464,476;13;0;-18825,73;30,788;60,04;164;4;0;0;0;0;0,001;0,004
2018-04-16 18:11:17;51,425;0;-78,024;-1,508;99,9;1627;"OFF";"OFF";-1041,465;-1,529;-464,476;13;0;-18825,816;30,788;60,04;168;4;0;0;0;0;0,001;0,004
2018-04-16 18:11:23;51,594;0;-64,683;-1,632;99,9;1538;"OFF";"OFF";-1041,465;-1,65;-464,476;13;0;-18825,936;30,788;60,04;174;4;0;0;0;0;0,001;0,004
2018-04-16 18:11:27;51,625;0;-62,548;-1,702;99,9;1510;"OFF";"OFF";-1041,465;-1,719;-464,476;13;0;-18826,006;30,788;60,04;178;4;0;0;0;0;0,001;0,004
2018-04-16 18:11:33;51,634;0;-60,678;-1,806;99,9;1476;"OFF";"OFF";-1041,465;-1,822;-464,476;13;0;-18826,112;30,788;60,04;184;4;0;0;0;0;0,001;0,004
2018-04-16 18:11:37;51,65;0;-58,812;-1,872;99,9;1460;"OFF";"OFF";-1041,465;-1,889;-464,476;13;0;-18826,182;30,788;60,04;188;4;0;0;0;0;0,001;0,004
2018-04-16 18:11:43;51,31;0;-77,384;-1,987;99,8;1414;"OFF";"OFF";-1041,465;-2,009;-464,476;13;0;-18826,3;30,788;60,04;194;4;0;0;0;0;0,001;0,004
2018-04-16 18:11:47;51,332;0;-73,216;-2,071;99,8;1376;"OFF";"OFF";-1041,465;-2,091;-464,476;13;0;-18826,38;30,788;60,04;198;4;0;0;0;0;0,001;0,004
2018-04-16 18:11:51;51,236;0;-77,646;-2,155;99,8;1342;"OFF";"OFF";-1041,465;-2,176;-464,476;13;0;-18826,466;30,788;60,04;202;4;0;0;0;0;0,001;0,004
2018-04-16 18:23:37;51,207;0;-78,437;-2,198;99,8;1325;"OFF";"OFF";-1041,465;-2,22;-464,476;13;0;-18826,51;30,788;60,04;204;4;0;0;0;0;0,001;0,004
2018-04-16 18:23:48;51,216;0;-77,082;-2,241;99,8;1308;"OFF";"OFF";-1041,465;-2,263;-464,476;13;0;-18826,552;30,788;60,04;206;4;0;0;0;0;0,001;0,004
2018-04-16 18:23:53;51,196;0;-77,727;-2,284;99,8;1293;"OFF";"OFF";-1041,465;-2,306;-464,476;13;0;-18826,596;30,788;60,04;208;4;0;0;0;0;0,001;0,004
2018-04-16 18:24:33;51,906;0;-14,995;-10,546;99,2;3649;"OFF";"OFF";-1041,465;-10,55;-464,476;13;0;-18834,842;30,788;60,04;910;4;0;0;0;0;0,001;0,004
2018-04-16 18:24:33;51,519;0;-32,942;-10,857;99,2;3715;"OFF";"OFF";-1041,465;-10,867;-464,476;13;0;-18835,156;30,788;60,04;960;4;0;0;0;0;0,001;0,004
2018-04-16 18:24:37;51,19;0;-43,632;-10,949;99,1;3307;"OFF";"OFF";-1041,465;-10,961;-464,476;13;0;-18835,248;30,788;60,04;968;4;0;0;0;0;0,001;0,004
2018-04-16 18:24:43;51,602;0;-18,258;-11,004;99,1;3194;"OFF";"OFF";-1041,465;-11,008;-464,476;13;0;-18835,292;30,788;60,04;974;4;0;0;0;0;0,001;0,004
2018-04-16 18:24:47;51,78;0;-10,424;-11,017;99,1;3308;"OFF";"OFF";-1041,465;-11,02;-464,476;13;0;-18835,302;30,788;60,04;978;4;0;0;0;0;0,001;0,004
2018-04-16 18:24:53;51,665;0;-20,917;-11,035;99,1;3500;"OFF";"OFF";-1041,465;-11,042;-464,476;13;0;-18835,324;30,788;60,04;984;4;0;0;0;0;0,001;0,004
2018-04-16 18:24:57;51,743;0;-16,407;-11,068;99,1;3434;"OFF";"OFF";-1041,465;-11,07;-464,476;13;0;-18835,352;30,788;60,04;988;4;0;0;0;0;0,001;0,004
2018-04-16 18:25:03;51,802;0;-15,156;-11,073;99,1;14400;"OFF";"OFF";-1041,465;-11,079;-464,476;13;0;-18835,362;30,788;60,04;994;4;0;0;0;0;0,001;0,004
2018-04-16 18:25:07;51,599;0;-27,463;-11,101;99,1;14400;"OFF";"OFF";-1041,465;-11,108;-464,476;13;0;-18835,39;30,788;60,04;998;4;0;0;0;0;0,001;0,004
2018-04-16 18:25:13;51,617;0;-24,002;-11,137;99,1;14400;"OFF";"OFF";-1041,465;-11,143;-464,476;13;0;-18835,426;30,788;60,04;1004;4;0;0;0;0;0,001;0,004
2018-04-16 18:25:17;51,942;0;-4,704;-11,154;99,1;14400;"OFF";"OFF";-1041,465;-11,155;-464,476;13;0;-18835,44;30,788;60,04;1008;4;0;0;0;0;0,001;0,004
2018-04-16 18:25:23;51,999;0;-5,609;-11,163;99,1;14400;"OFF";"OFF";-1041,465;-11,165;-464,476;13;0;-18835,452;30,788;60,04;1014;4;0;0;0;0;0,001;0,004
2018-04-16 18:25:27;52,042;0;-4,794;-11,169;99,1;14400;"OFF";"OFF";-1041,465;-11,171;-464,476;13;0;-18835,458;30,788;60,04;1018;4;0;0;0;0;0,001;0,004
2018-04-16 18:25:31;52,066;0;-4,855;-11,175;99,1;14400;"OFF";"OFF";-1041,465;-11,176;-464,476;13;0;-18835,466;30,788;60,04;1022;4;0;0;0;0;0,001;0,004
2018-04-16 18:26:08;52,117;0;-3,151;-11,179;99,1;14400;"OFF";"OFF";-1041,465;-11,18;-464,476;13;0;-18835,472;30,788;60,04;1026;4;0;0;0;0;0,001;0,004
2018-04-16 18:26:12;52,16;0;-4,057;-11,263;99,1;14400;"OFF";"OFF";-1041,465;-11,262;-464,476;13;0;-18835,562;30,788;60,04;1062;4;0;0;0;0;0,001;0,004
2018-04-16 18:26:18;51,654;0;-32,115;-11,292;99,1;12092;"OFF";"OFF";-1041,465;-11,283;-464,476;13;0;-18835,586;30,788;60,04;1068;4;0;0;0;0;0,001;0,004
2018-04-16 18:26:22;52,167;0;1,789;-11,302;99,1;- - -;"OFF";"OFF";-1041,465;-11,302;-464,476;13;0;-18835,604;30,788;60,04;1072;4;0;0;0;0;0,001;0,004
2018-04-16 18:26:28;52,007;0;-11,12;-11,31;99,1;14400;"OFF";"OFF";-1041,465;-11,307;-464,476;13;0;-18835,61;30,788;60,04;1078;4;0;0;0;0;0,001;0,004
2018-04-16 18:26:32;52,165;0;-1,939;-11,315;99,1;14400;"OFF";"OFF";-1041,465;-11,314;-464,476;13;0;-18835,618;30,788;60,04;1082;4;0;0;0;0;0,001;0,004
2018-04-16 18:26:38;52,145;0;-4,802;-11,32;99,1;14400;"OFF";"OFF";-1041,465;-11,319;-464,476;13;0;-18835,622;30,788;60,04;1088;4;0;0;0;0;0,001;0,004
2018-04-16 18:26:42;52,182;0;-2,962;-11,325;99,1;14400;"OFF";"OFF";-1041,465;-11,324;-464,476;13;0;-18835,626;30,788;60,04;1092;4;0;0;0;0;0,001;0,004
2018-04-16 18:26:48;52,197;0;-3,376;-11,329;99,1;14400;"OFF";"OFF";-1041,465;-11,328;-464,476;13;0;-18835,626;30,788;60,04;1098;4;0;0;0;0;0,001;0,004
2018-04-16 18:26:52;52,207;0;-3,232;-11,333;99,1;14400;"OFF";"OFF";-1041,465;-11,332;-464,476;13;0;-18835,632;30,788;60,04;1102;4;0;0;0;0;0,001;0,004
2018-04-16 18:26:58;52,228;0;-2,157;-11,338;99,1;14400;"OFF";"OFF";-1041,465;-11,338;-464,476;13;0;-18835,636;30,788;60,04;1108;4;0;0;0;0;0,001;0,004
2018-04-16 18:27:02;52,234;0;-2,384;-11,34;99,1;14400;"OFF";"OFF";-1041,465;-11,34;-464,476;13;0;-18835,636;30,788;60,04;1112;4;0;0;0;0;0,001;0,004
2018-04-16 18:27:08;52,241;0;-2,581;-11,345;99,1;14400;"OFF";"OFF";-1041,465;-11,344;-464,476;13;0;-18835,636;30,788;60,04;1118;4;0;0;0;0;0,001;0,004
2018-04-16 18:27:12;52,246;0;-2,427;-11,347;99,1;14400;"OFF";"OFF";-1041,465;-11,347;-464,476;13;0;-18835,636;30,788;60,04;1122;4;0;0;0;0;0,001;0,004
2018-04-16 18:27:18;52,218;0;-4,873;-11,352;99,1;14400;"OFF";"OFF";-1041,465;-11,35;-464,476;13;0;-18835,636;30,788;60,04;1128;4;0;0;0;0;0,001;0,004
2018-04-16 18:27:22;51,824;0;-26,21;-11,364;99,1;14400;"OFF";"OFF";-1041,465;-11,358;-464,476;13;0;-18835,646;30,788;60,04;1132;4;0;0;0;0;0,001;0,004
2018-04-16 18:27:28;52,109;0;-2,677;-11,4;99,1;14400;"OFF";"OFF";-1041,465;-11,399;-464,476;13;0;-18835,688;30,788;60,04;1138;4;0;0;0;0;0,001;0,004
2018-04-16 18:27:32;52,051;0;-7,988;-11,406;99,1;14400;"OFF";"OFF";-1041,465;-11,404;-464,476;13;0;-18835,694;30,788;60,04;1142;4;0;0;0;0;0,001;0,004
2018-04-16 18:27:38;52,081;0;-6,568;-11,417;99,1;14400;"OFF";"OFF";-1041,465;-11,415;-464,476;13;0;-18835,706;30,788;60,04;1148;4;0;0;0;0;0,001;0,004
2018-04-16 18:27:42;52,109;0;-5,183;-11,423;99,1;14400;"OFF";"OFF";-1041,465;-11,422;-464,476;13;0;-18835,712;30,788;60,04;1152;4;0;0;0;0;0,001;0,004
2018-04-16 18:27:48;52,127;0;-5,139;-11,432;99,1;14400;"OFF";"OFF";-1041,465;-11,43;-464,476;13;0;-18835,724;30,788;60,04;1158;4;0;0;0;0;0,001;0,004
2018-04-16 18:27:52;52,145;0;-4,38;-11,437;99,1;14400;"OFF";"OFF";-1041,465;-11,436;-464,476;13;0;-18835,732;30,788;60,04;1162;4;0;0;0;0;0,001;0,004
2018-04-16 18:27:58;52,181;0;-3,175;-11,443;99,1;14400;"OFF";"OFF";-1041,465;-11,442;-464,476;13;0;-18835,74;30,788;60,04;1168;4;0;0;0;0;0,001;0,004
2018-04-16 18:28:02;52,181;0;-3,434;-11,447;99,1;14400;"OFF";"OFF";-1041,465;-11,446;-464,476;13;0;-18835,744;30,788;60,04;1172;4;0;0;0;0;0,001;0,004
2018-04-16 18:28:08;52,181;0;-3,957;-11,454;99,1;14400;"OFF";"OFF";-1041,465;-11,453;-464,476;13;0;-18835,754;30,788;60,04;1178;4;0;0;0;0;0,001;0,004
2018-04-16 18:28:12;52,162;0;-4,958;-11,459;99,1;14400;"OFF";"OFF";-1041,465;-11,458;-464,476;13;0;-18835,762;30,788;60,04;1182;4;0;0;0;0;0,001;0,004
2018-04-16 18:28:18;52,193;0;-3,301;-11,466;99,1;14400;"OFF";"OFF";-1041,465;-11,465;-464,476;13;0;-18835,774;30,788;60,04;1188;4;0;0;0;0;0,001;0,004
2018-04-16 18:28:22;52,171;0;-4,674;-11,47;99,1;14400;"OFF";"OFF";-1041,465;-11,469;-464,476;13;0;-18835,78;30,788;60,04;1192;4;0;0;0;0;0,001;0,004
2018-04-16 18:28:28;52,147;0;-5,671;-11,478;99,1;14400;"OFF";"OFF";-1041,465;-11,477;-464,476;13;0;-18835,79;30,788;60,04;1198;4;0;0;0;0;0,001;0,004
2018-04-16 18:28:32;51,634;0;-33,994;-11,507;99,1;14400;"OFF";"OFF";-1041,465;-11,497;-464,476;13;0;-18835,81;30,788;60,04;1202;4;0;0;0;0;0,001;0,004
2018-04-16 18:28:38;51,992;0;-8,95;-11,525;99,1;13545;"OFF";"OFF";-1041,465;-11,523;-464,476;13;0;-18835,836;30,788;60,04;1208;4;0;0;0;0;0,001;0,004
2018-04-16 18:28:42;52,031;0;-7,407;-11,534;99,1;13269;"OFF";"OFF";-1041,465;-11,532;-464,476;13;0;-18835,844;30,788;60,04;1212;4;0;0;0;0;0,001;0,004
2018-04-16 18:28:48;52,039;0;-7,312;-11,546;99,1;13165;"OFF";"OFF";-1041,465;-11,544;-464,476;13;0;-18835,856;30,788;60,04;1218;4;0;0;0;0;0,001;0,004
2018-04-16 18:28:52;52,072;0;-5,839;-11,554;99,1;13162;"OFF";"OFF";-1041,465;-11,552;-464,476;13;0;-18835,864;30,788;60,04;1222;4;0;0;0;0;0,001;0,004
2018-04-16 18:28:58;52,062;0;-6,657;-11,565;99,1;13110;"OFF";"OFF";-1041,465;-11,563;-464,476;13;0;-18835,876;30,788;60,04;1228;4;0;0;0;0;0,001;0,004
2018-04-16 18:29:02;52,071;0;-6,485;-11,572;99,1;13146;"OFF";"OFF";-1041,465;-11,571;-464,476;13;0;-18835,882;30,788;60,04;1232;4;0;0;0;0;0,001;0,004
2018-04-16 18:29:08;52,065;0;-6,877;-11,583;99,1;13242;"OFF";"OFF";-1041,465;-11,581;-464,476;13;0;-18835,894;30,788;60,04;1238;4;0;0;0;0;0,001;0,004
2018-04-16 18:29:12;52,091;0;-5,67;-11,59;99,1;13321;"OFF";"OFF";-1041,465;-11,588;-464,476;13;0;-18835,902;30,788;60,04;1242;4;0;0;0;0;0,001;0,004
2018-04-16 18:29:18;52,094;0;-5,921;-11,6;99,1;13425;"OFF";"OFF";-1041,465;-11,598;-464,476;13;0;-18835,914;30,788;60,04;1248;4;0;0;0;0;0,001;0,004
2018-04-16 18:29:22;52,091;0;-5,9;-11,606;99,1;13492;"OFF";"OFF";-1041,465;-11,605;-464,476;13;0;-18835,922;30,788;60,04;1252;4;0;0;0;0;0,001;0,004
2018-04-16 18:29:28;52,092;0;-5,787;-11,617;99,1;13557;"OFF";"OFF";-1041,465;-11,615;-464,476;13;0;-18835,934;30,788;60,04;1258;4;0;0;0;0;0,001;0,004
2018-04-16 18:29:32;51,833;0;-19,889;-11,627;99,1;13205;"OFF";"OFF";-1041,465;-11,623;-464,476;13;0;-18835,942;30,788;60,04;1262;4;0;0;0;0;0,001;0,004
2018-04-16 18:29:38;51,804;0;-15,328;-11,676;99,1;9635;"OFF";"OFF";-1041,465;-11,669;-464,476;13;0;-18835,988;30,788;60,04;1268;4;0;0;0;0;0,001;0,004
2018-04-16 18:29:42;51,982;0;-4,543;-11,683;99,1;9780;"OFF";"OFF";-1041,465;-11,682;-464,476;13;0;-18836,002;30,788;60,04;1272;4;0;0;0;0;0,001;0,004
2018-04-16 18:29:48;51,892;0;-11,3;-11,7;99,1;9666;"OFF";"OFF";-1041,465;-11,696;-464,476;13;0;-18836,02;30,788;60,04;1278;4;0;0;0;0;0,001;0,004
2018-04-16 18:29:52;51,943;0;-8,856;-11,709;99,1;9686;"OFF";"OFF";-1041,465;-11,707;-464,476;13;0;-18836,03;30,788;60,04;1282;4;0;0;0;0;0,001;0,004
2018-04-16 18:29:58;51,974;0;-7,626;-11,723;99,1;9774;"OFF";"OFF";-1041,465;-11,721;-464,476;13;0;-18836,042;30,788;60,04;1288;4;0;0;0;0;0,001;0,004
2018-04-16 18:30:02;51,998;0;-7,076;-11,731;99,1;9875;"OFF";"OFF";-1041,465;-11,729;-464,476;13;0;-18836,048;30,788;60,04;1292;4;0;0;0;0;0,001;0,004
2018-04-16 18:30:08;51,995;0;-7,471;-11,743;99,1;10043;"OFF";"OFF";-1041,465;-11,741;-464,476;13;0;-18836,06;30,788;60,04;1298;4;0;0;0;0;0,001;0,004
2018-04-16 18:30:12;52,008;0;-7,209;-11,751;99,1;10169;"OFF";"OFF";-1041,465;-11,749;-464,476;13;0;-18836,068;30,788;60,04;1302;4;0;0;0;0;0,001;0,004
2018-04-16 18:30:18;52,034;0;-6,342;-11,762;99,1;10382;"OFF";"OFF";-1041,465;-11,76;-464,476;13;0;-18836,08;30,788;60,04;1308;4;0;0;0;0;0,001;0,004
2018-04-16 18:30:22;52,055;0;-5,392;-11,768;99,1;10617;"OFF";"OFF";-1041,465;-11,767;-464,476;13;0;-18836,088;30,788;60,04;1312;4;0;0;0;0;0,001;0,004
2018-04-16 18:30:28;52,067;0;-5,143;-11,776;99,1;11054;"OFF";"OFF";-1041,465;-11,775;-464,476;13;0;-18836,1;30,788;60,04;1318;4;0;0;0;0;0,001;0,004
2018-04-16 18:30:32;52,084;0;-4,765;-11,782;99,1;11368;"OFF";"OFF";-1041,465;-11,78;-464,476;13;0;-18836,108;30,788;60,04;1322;4;0;0;0;0;0,001;0,004
2018-04-16 18:30:38;51,798;0;-20,843;-11,792;99,1;11520;"OFF";"OFF";-1041,465;-11,789;-464,476;13;0;-18836,12;30,788;60,04;1328;4;0;0;0;0;0,001;0,004
2018-04-16 18:30:42;51,799;0;-17,911;-11,825;99,1;9540;"OFF";"OFF";-1041,465;-11,818;-464,476;13;0;-18836,148;30,788;60,04;1332;4;0;0;0;0;0,001;0,004
2018-04-16 18:30:48;51,971;0;-7,118;-11,835;99,1;9823;"OFF";"OFF";-1041,465;-11,833;-464,476;13;0;-18836,164;30,788;60,04;1338;4;0;0;0;0;0,001;0,004
2018-04-16 18:30:52;52,002;0;-6,125;-11,843;99,1;9999;"OFF";"OFF";-1041,465;-11,841;-464,476;13;0;-18836,172;30,788;60,04;1342;4;0;0;0;0;0,001;0,004
2018-04-16 18:30:58;52,044;0;-4,868;-11,851;99,1;10404;"OFF";"OFF";-1041,465;-11,85;-464,476;13;0;-18836,184;30,788;60,04;1348;4;0;0;0;0;0,001;0,004
2018-04-16 18:31:02;52,059;0;-4,589;-11,856;99,1;10725;"OFF";"OFF";-1041,465;-11,855;-464,476;13;0;-18836,192;30,788;60,04;1352;4;0;0;0;0;0,001;0,004
2018-04-16 18:31:08;52,092;0;-3,585;-11,865;99,1;11156;"OFF";"OFF";-1041,465;-11,864;-464,476;13;0;-18836,204;30,788;60,04;1358;4;0;0;0;0;0,001;0,004
2018-04-16 18:31:12;52,09;0;-4,081;-11,869;99,1;11537;"OFF";"OFF";-1041,465;-11,868;-464,476;13;0;-18836,21;30,788;60,04;1362;4;0;0;0;0;0,001;0,004
2018-04-16 18:31:18;52,1;0;-4,033;-11,876;99,1;12052;"OFF";"OFF";-1041,465;-11,875;-464,476;13;0;-18836,222;30,788;60,04;1368;4;0;0;0;0;0,001;0,004
2018-04-16 18:31:22;52,092;0;-4,682;-11,881;99,1;12418;"OFF";"OFF";-1041,465;-11,88;-464,476;13;0;-18836,23;30,788;60,04;1372;4;0;0;0;0;0,001;0,004
2018-04-16 18:31:28;52,12;0;-3,771;-11,888;99,1;12927;"OFF";"OFF";-1041,465;-11,887;-464,476;13;0;-18836,242;30,788;60,04;1378;4;0;0;0;0;0,001;0,004
2018-04-16 18:31:32;52,13;0;-3,33;-11,892;99,1;13306;"OFF";"OFF";-1041,465;-11,891;-464,476;13;0;-18836,25;30,788;60,04;1382;4;0;0;0;0;0,001;0,004
2018-04-16 18:31:38;52,103;0;-5,111;-11,898;99,1;13937;"OFF";"OFF";-1041,465;-11,897;-464,476;13;0;-18836,258;30,788;60,04;1388;4;0;0;0;0;0,001;0,004
2018-04-16 18:31:42;51,739;0;-26,56;-11,911;99,1;13097;"OFF";"OFF";-1041,465;-11,904;-464,476;13;0;-18836,266;30,788;60,04;1392;4;0;0;0;0;0,001;0,004
2018-04-16 18:31:48;51,916;0;-6,734;-11,953;99,1;10107;"OFF";"OFF";-1041,465;-11,951;-464,476;13;0;-18836,312;30,788;60,04;1398;4;0;0;0;0;0,001;0,004
2018-04-16 18:31:52;51,914;0;-9,304;-11,96;99,1;10326;"OFF";"OFF";-1041,465;-11,957;-464,476;13;0;-18836,32;30,788;60,04;1402;4;0;0;0;0;0,001;0,004
2018-04-16 18:31:58;51,999;0;-4,975;-11,973;99,1;10406;"OFF";"OFF";-1041,465;-11,971;-464,476;13;0;-18836,332;30,788;60,04;1408;4;0;0;0;0;0,001;0,004
2018-04-16 18:32:02;52,029;0;-4,577;-11,979;99,1;10645;"OFF";"OFF";-1041,465;-11,977;-464,476;13;0;-18836,34;30,788;60,04;1412;4;0;0;0;0;0,001;0,004
2018-04-16 18:32:08;52,013;0;-5,802;-11,989;99,1;10934;"OFF";"OFF";-1041,465;-11,987;-464,476;13;0;-18836,352;30,788;60,04;1418;4;0;0;0;0;0,001;0,004
2018-04-16 18:32:12;52,024;0;-5,494;-11,994;99,1;11208;"OFF";"OFF";-1041,465;-11,993;-464,476;13;0;-18836,36;30,788;60,04;1422;4;0;0;0;0;0,001;0,004
2018-04-16 18:32:18;52,06;0;-4,348;-12,003;99,1;11615;"OFF";"OFF";-1041,465;-12,001;-464,476;13;0;-18836,372;30,788;60,04;1428;4;0;0;0;0;0,001;0,004
2018-04-16 18:32:22;52,079;0;-3,701;-12,007;99,1;11966;"OFF";"OFF";-1041,465;-12,006;-464,476;13;0;-18836,378;30,788;60,04;1432;4;0;0;0;0;0,001;0,004
2018-04-16 18:32:28;52,082;0;-3,974;-12,015;99,1;12476;"OFF";"OFF";-1041,465;-12,013;-464,476;13;0;-18836,39;30,788;60,04;1438;4;0;0;0;0;0,001;0,004
2018-04-16 18:32:32;52,078;0;-4,371;-12,02;99,1;12784;"OFF";"OFF";-1041,465;-12,018;-464,476;13;0;-18836,398;30,788;60,04;1442;4;0;0;0;0;0,001;0,004
2018-04-16 18:32:38;52,09;0;-4,311;-12,026;99,1;13311;"OFF";"OFF";-1041,465;-12,025;-464,476;13;0;-18836,41;30,788;60,04;1448;4;0;0;0;0;0,001;0,004
2018-04-16 18:32:42;52,088;0;-4,458;-12,031;99,1;13653;"OFF";"OFF";-1041,465;-12,03;-464,476;13;0;-18836,418;30,788;60,04;1452;4;0;0;0;0;0,001;0,004
2018-04-16 18:32:48;51,627;0;-30,09;-12,053;99,1;12183;"OFF";"OFF";-1041,465;-12,045;-464,476;13;0;-18836,436;30,788;60,04;1458;4;0;0;0;0;0,001;0,004
2018-04-16 18:32:52;51,849;0;-11,325;-12,084;99,1;10130;"OFF";"OFF";-1041,465;-12,079;-464,476;13;0;-18836,468;30,788;60,04;1462;4;0;0;0;0;0,001;0,004
2018-04-16 18:32:58;51,972;0;-5,047;-12,09;99,1;10737;"OFF";"OFF";-1041,465;-12,089;-464,476;13;0;-18836,478;30,788;60,04;1468;4;0;0;0;0;0,001;0,004
2018-04-16 18:33:02;51,958;0;-6,923;-12,099;99,1;10683;"OFF";"OFF";-1041,465;-12,097;-464,476;13;0;-18836,484;30,788;60,04;1472;4;0;0;0;0;0,001;0,004
2018-04-16 18:33:08;52,006;0;-5,654;-12,108;99,1;11103;"OFF";"OFF";-1041,465;-12,106;-464,476;13;0;-18836,496;30,788;60,04;1478;4;0;0;0;0;0,001;0,004
2018-04-16 18:33:12;52,048;0;-3,348;-12,113;99,1;11417;"OFF";"OFF";-1041,465;-12,112;-464,476;13;0;-18836,504;30,788;60,04;1482;4;0;0;0;0;0,001;0,004
2018-04-16 18:33:18;52,083;0;-2,653;-12,119;99,1;12024;"OFF";"OFF";-1041,465;-12,118;-464,476;13;0;-18836,516;30,788;60,04;1488;4;0;0;0;0;0,001;0,004
2018-04-16 18:33:22;52,076;0;-3,596;-12,122;99,1;12515;"OFF";"OFF";-1041,465;-12,121;-464,476;13;0;-18836,516;30,788;60,04;1492;4;0;0;0;0;0,001;0,004
2018-04-16 18:33:28;52,1;0;-2,936;-12,128;99,1;13233;"OFF";"OFF";-1041,465;-12,127;-464,476;13;0;-18836,52;30,788;60,04;1498;4;0;0;0;0;0,001;0,004
2018-04-16 18:33:32;52,109;0;-3,074;-12,131;99,1;13763;"OFF";"OFF";-1041,465;-12,13;-464,476;13;0;-18836,52;30,788;60,04;1502;4;0;0;0;0;0,001;0,004
2018-04-16 18:33:38;52,129;0;-2,41;-12,136;99,1;14400;"OFF";"OFF";-1041,465;-12,135;-464,476;13;0;-18836,52;30,788;60,04;1508;4;0;0;0;0;0,001;0,004
2018-04-16 18:33:42;52,14;0;-2,159;-12,138;99,1;14400;"OFF";"OFF";-1041,465;-12,138;-464,476;13;0;-18836,52;30,788;60,04;1512;4;0;0;0;0;0,001;0,004
2018-04-16 18:33:48;52,129;0;-3,335;-12,143;99,1;14400;"OFF";"OFF";-1041,465;-12,142;-464,476;13;0;-18836,52;30,788;60,04;1518;4;0;0;0;0;0,001;0,004
2018-04-16 18:33:52;52,137;0;-2,648;-12,146;99,1;14400;"OFF";"OFF";-1041,465;-12,145;-464,476;13;0;-18836,52;30,788;60,04;1522;4;0;0;0;0;0,001;0,004
2018-04-16 18:33:58;52,133;0;-3,376;-12,151;99,1;14400;"OFF";"OFF";-1041,465;-12,15;-464,476;13;0;-18836,52;30,788;60,04;1528;4;0;0;0;0;0,001;0,004
2018-04-16 18:34:02;52,15;0;-2,46;-12,154;99,1;14400;"OFF";"OFF";-1041,465;-12,153;-464,476;13;0;-18836,52;30,788;60,04;1532;4;0;0;0;0;0,001;0,004
2018-04-16 18:34:08;52,144;0;-2,902;-12,159;99,1;14400;"OFF";"OFF";-1041,465;-12,158;-464,476;13;0;-18836,52;30,788;60,04;1538;4;0;0;0;0;0,001;0,004
2018-04-16 18:34:12;52,188;0;-0,326;-12,161;99,1;14400;"OFF";"OFF";-1041,465;-12,16;-464,476;13;0;-18836,52;30,788;60,04;1542;4;0;0;0;0;0,001;0,004
2018-04-16 18:34:18;52,195;0;-1,093;-12,162;99,1;14400;"OFF";"OFF";-1041,465;-12,161;-464,476;13;0;-18836,52;30,788;60,04;1548;4;0;0;0;0;0,001;0,004
2018-04-16 18:34:22;52,204;0;-0,968;-12,162;99,1;14400;"OFF";"OFF";-1041,465;-12,162;-464,476;13;0;-18836,52;30,788;60,04;1552;4;0;0;0;0;0,001;0,004
2018-04-16 18:34:28;52,218;0;-0,885;-12,163;99,1;14400;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1558;4;0;0;0;0;0,001;0,004
2018-04-16 18:34:32;52,245;0;0,394;-12,163;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1562;4;0;0;0;0;0,001;0,004
2018-04-16 18:34:37;52,259;0;0,782;-12,162;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1567;4;0;0;0;0;0,001;0,004
2018-04-16 18:34:43;52,262;0;0,282;-12,162;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1573;4;0;0;0;0;0,001;0,004
2018-04-16 18:34:47;52,274;0;0,69;-12,162;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1577;4;0;0;0;0;0,001;0,004
2018-04-16 18:34:53;52,292;0;0,999;-12,161;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1583;4;0;0;0;0;0,001;0,004
2018-04-16 18:34:57;52,305;0;1,574;-12,16;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1587;4;0;0;0;0;0,001;0,004
2018-04-16 18:35:03;52,286;0;0,156;-12,159;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1593;4;0;0;0;0;0,001;0,004
2018-04-16 18:35:07;52,3;0;0,465;-12,159;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1597;4;0;0;0;0;0,001;0,004
2018-04-16 18:35:12;52,294;0;0,231;-12,159;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1602;4;0;0;0;0;0,001;0,004
2018-04-16 18:35:18;52,308;0;0,727;-12,158;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1608;4;0;0;0;0;0,001;0,004
2018-04-16 18:35:22;52,301;0;0,225;-12,157;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1612;4;0;0;0;0;0,001;0,004
2018-04-16 18:35:28;52,302;0;0,186;-12,157;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1618;4;0;0;0;0;0,001;0,004
2018-04-16 18:35:32;52,319;0;0,851;-12,156;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1622;4;0;0;0;0;0,001;0,004
2018-04-16 18:35:38;52,305;0;0;-12,156;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1628;4;0;0;0;0;0,001;0,004
2018-04-16 18:35:43;52,313;0;0,557;-12,155;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1633;4;0;0;0;0;0,001;0,004
2018-04-16 18:35:48;52,332;0;1,354;-12,154;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1638;4;0;0;0;0;0,001;0,004
2018-04-16 18:35:53;52,32;0;0,499;-12,153;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1644;4;0;0;0;0;0,001;0,004
2018-04-16 18:35:57;52,313;0;0,209;-12,153;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1647;4;0;0;0;0;0,001;0,004
2018-04-16 18:36:03;52,33;0;1,266;-12,152;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1653;4;0;0;0;0;0,001;0,004
2018-04-16 18:36:07;52,321;0;0,437;-12,151;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1657;4;0;0;0;0;0,001;0,004
2018-04-16 18:36:13;52,311;0;0;-12,151;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1663;4;0;0;0;0;0,001;0,004
2018-04-16 18:36:17;52,302;0;-0,35;-12,151;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1667;4;0;0;0;0;0,001;0,004
2018-04-16 18:36:23;52,312;0;0,338;-12,152;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1673;4;0;0;0;0;0,001;0,004
2018-04-16 18:36:27;52,304;0;0;-12,152;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1677;4;0;0;0;0;0,001;0,004
2018-04-16 18:36:32;52,292;0;-0,768;-12,152;99,1;14400;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1682;4;0;0;0;0;0,001;0,004
2018-04-16 18:36:38;52,314;0;0,447;-12,152;99,1;14400;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1688;4;0;0;0;0;0,001;0,004
2018-04-16 18:36:42;52,303;0;0;-12,152;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1692;4;0;0;0;0;0,001;0,004
2018-04-16 18:36:48;52,313;0;0,573;-12,152;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1698;4;0;0;0;0;0,001;0,004
2018-04-16 18:36:53;52,316;0;0,59;-12,151;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1703;4;0;0;0;0;0,001;0,004
2018-04-16 18:36:57;52,307;0;0,115;-12,151;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1707;4;0;0;0;0;0,001;0,004
2018-04-16 18:37:03;52,304;0;0,11;-12,151;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1713;4;0;0;0;0;0,001;0,004
2018-04-16 18:37:07;52,305;0;0,17;-12,151;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1717;4;0;0;0;0;0,001;0,004
2018-04-16 18:37:13;52,279;0;-1,05;-12,151;99,1;14400;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1723;4;0;0;0;0;0,001;0,004
2018-04-16 18:37:17;52,278;0;-0,929;-12,153;99,1;14400;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1727;4;0;0;0;0;0,001;0,004
2018-04-16 18:37:23;52,29;0;-0,11;-12,153;99,1;14400;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1733;4;0;0;0;0;0,001;0,004
2018-04-16 18:37:27;52,275;0;-0,844;-12,154;99,1;14400;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1737;4;0;0;0;0;0,001;0,004
2018-04-16 18:37:33;52,287;0;0;-12,154;99,1;- - -;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1743;4;0;0;0;0;0,001;0,004
2018-04-16 18:37:37;52,278;0;-0,535;-12,155;99,1;14400;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1747;4;0;0;0;0;0,001;0,004
2018-04-16 18:37:43;52,259;0;-1,257;-12,157;99,1;14400;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1753;4;0;0;0;0;0,001;0,004
2018-04-16 18:37:47;52,26;0;-1,024;-12,157;99,1;14400;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1757;4;0;0;0;0;0,001;0,004
2018-04-16 18:37:52;52,261;0;-1,102;-12,157;99,1;14400;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1762;4;0;0;0;0;0,001;0,004
2018-04-16 18:37:58;52,263;0;-0,689;-12,159;99,1;14400;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1768;4;0;0;0;0;0,001;0,004
2018-04-16 18:38:02;52,25;0;-1,232;-12,16;99,1;14400;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1772;4;0;0;0;0;0,001;0,004
2018-04-16 18:38:08;52,257;0;-0,567;-12,161;99,1;14400;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1778;4;0;0;0;0;0,001;0,004
2018-04-16 18:38:12;52,248;0;-1,102;-12,162;99,1;14400;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1782;4;0;0;0;0;0,001;0,004
2018-04-16 18:38:18;52,241;0;-1,434;-12,163;99,1;14400;"OFF";"OFF";-1041,465;-12,163;-464,476;13;0;-18836,52;30,788;60,04;1788;4;0;0;0;0;0,001;0,004
2018-04-16 18:38:22;52,251;0;-0,824;-12,164;99,1;14400;"OFF";"OFF";-1041,465;-12,164;-464,476;13;0;-18836,52;30,788;60,04;1792;4;0;0;0;0;0,001;0,004
2018-04-16 18:38:28;52,235;0;-1,7;-12,167;99,1;14400;"OFF";"OFF";-1041,465;-12,167;-464,476;13;0;-18836,52;30,788;60,04;1798;4;0;0;0;0;0,001;0,004
2018-04-16 18:38:32;52,223;0;-1,813;-12,169;99,1;14400;"OFF";"OFF";-1041,465;-12,169;-464,476;13;0;-18836,52;30,788;60,04;1802;4;0;0;0;0;0,001;0,004
2018-04-16 18:38:38;52,206;0;-2,567;-12,172;99,1;14400;"OFF";"OFF";-1041,465;-12,171;-464,476;13;0;-18836,52;30,788;60,04;1808;4;0;0;0;0;0,001;0,004
2018-04-16 18:38:42;52,21;0;-1,762;-12,174;99,1;14400;"OFF";"OFF";-1041,465;-12,173;-464,476;13;0;-18836,52;30,788;60,04;1812;4;0;0;0;0;0,001;0,004
2018-04-16 18:38:48;52,218;0;-1,301;-12,176;99,1;14400;"OFF";"OFF";-1041,465;-12,176;-464,476;13;0;-18836,52;30,788;60,04;1818;4;0;0;0;0;0,001;0,004
2018-04-16 18:38:52;52,2;0;-2,064;-12,178;99,1;14400;"OFF";"OFF";-1041,465;-12,178;-464,476;13;0;-18836,52;30,788;60,04;1822;4;0;0;0;0;0,001;0,004
2018-04-16 18:38:58;52,175;0;-3,023;-12,183;99,1;14400;"OFF";"OFF";-1041,465;-12,182;-464,476;13;0;-18836,52;30,788;60,04;1828;4;0;0;0;0;0,001;0,004
2018-04-16 18:39:02;52,181;0;-2,331;-12,185;99,1;14400;"OFF";"OFF";-1041,465;-12,185;-464,476;13;0;-18836,52;30,788;60,04;1832;4;0;0;0;0;0,001;0,004
2018-04-16 18:39:08;52,177;0;-2,353;-12,188;99,1;14400;"OFF";"OFF";-1041,465;-12,188;-464,476;13;0;-18836,52;30,788;60,04;1838;4;0;0;0;0;0,001;0,004
2018-04-16 18:39:12;52,192;0;-1,429;-12,191;99,1;14400;"OFF";"OFF";-1041,465;-12,19;-464,476;13;0;-18836,52;30,788;60,04;1842;4;0;0;0;0;0,001;0,004
2018-04-16 18:39:18;52,157;0;-3,332;-12,194;99,1;14400;"OFF";"OFF";-1041,465;-12,193;-464,476;13;0;-18836,52;30,788;60,04;1848;4;0;0;0;0;0,001;0,004
2018-04-16 18:39:22;52,161;0;-2,787;-12,197;99,1;14400;"OFF";"OFF";-1041,465;-12,197;-464,476;13;0;-18836,522;30,788;60,04;1852;4;0;0;0;0;0,001;0,004
2018-04-16 18:39:28;52,12;0;-4,354;-12,203;99,1;14400;"OFF";"OFF";-1041,465;-12,202;-464,476;13;0;-18836,528;30,788;60,04;1858;4;0;0;0;0;0,001;0,004
2018-04-16 18:39:32;52,119;0;-3,684;-12,208;99,1;14400;"OFF";"OFF";-1041,465;-12,207;-464,476;13;0;-18836,536;30,788;60,04;1862;4;0;0;0;0;0,001;0,004
2018-04-16 18:39:38;52,117;0;-3,365;-12,214;99,1;14400;"OFF";"OFF";-1041,465;-12,213;-464,476;13;0;-18836,542;30,788;60,04;1868;4;0;0;0;0;0,001;0,004
2018-04-16 18:39:42;52,104;0;-4,039;-12,218;99,1;14400;"OFF";"OFF";-1041,465;-12,217;-464,476;13;0;-18836,544;30,788;60,04;1872;4;0;0;0;0;0,001;0,004
2018-04-16 18:39:48;52,097;0;-4,06;-12,225;99,1;14400;"OFF";"OFF";-1041,465;-12,224;-464,476;13;0;-18836,556;30,788;60,04;1878;4;0;0;0;0;0,001;0,004
2018-04-16 18:39:52;52,105;0;-3,396;-12,229;99,1;14400;"OFF";"OFF";-1041,465;-12,228;-464,476;13;0;-18836,56;30,788;60,04;1882;4;0;0;0;0;0,001;0,004
2018-04-16 18:39:58;52,082;0;-4,002;-12,236;99,1;14400;"OFF";"OFF";-1041,465;-12,235;-464,476;13;0;-18836,566;30,788;60,04;1888;4;0;0;0;0;0,001;0,004
2018-04-16 18:40:02;52,085;0;-3,607;-12,24;99,1;14400;"OFF";"OFF";-1041,465;-12,239;-464,476;13;0;-18836,572;30,788;60,04;1892;4;0;0;0;0;0,001;0,004
2018-04-16 18:40:08;52,059;0;-4,87;-12,246;99,1;14400;"OFF";"OFF";-1041,465;-12,245;-464,476;13;0;-18836,582;30,788;60,04;1898;4;0;0;0;0;0,001;0,004
2018-04-16 18:40:12;52,06;0;-4,61;-12,251;99,1;14400;"OFF";"OFF";-1041,465;-12,25;-464,476;13;0;-18836,59;30,788;60,04;1902;4;0;0;0;0;0,001;0,004
2018-04-16 18:40:18;52,079;0;-3,136;-12,258;99,1;14400;"OFF";"OFF";-1041,465;-12,257;-464,476;13;0;-18836,602;30,788;60,04;1908;4;0;0;0;0;0,001;0,004
2018-04-16 18:40:22;52,057;0;-4,745;-12,264;99,1;14400;"OFF";"OFF";-1041,465;-12,262;-464,476;13;0;-18836,61;30,788;60,04;1912;4;0;0;0;0;0,001;0,004
2018-04-16 18:40:28;52,063;0;-3,399;-12,271;99,1;14400;"OFF";"OFF";-1041,465;-12,27;-464,476;13;0;-18836,622;30,788;60,04;1918;4;0;0;0;0;0,001;0,004
2018-04-16 18:40:32;52,049;0;-4,22;-12,275;99,1;14400;"OFF";"OFF";-1041,465;-12,274;-464,476;13;0;-18836,626;30,788;60,04;1922;4;0;0;0;0;0,001;0,004
2018-04-16 18:40:38;52,076;0;-2,625;-12,281;99,1;14400;"OFF";"OFF";-1041,465;-12,28;-464,476;13;0;-18836,634;30,788;60,04;1928;4;0;0;0;0;0,001;0,004
2018-04-16 18:40:42;52,062;0;-3,561;-12,285;99,1;14400;"OFF";"OFF";-1041,465;-12,284;-464,476;13;0;-18836,636;30,788;60,04;1932;4;0;0;0;0;0,001;0,004
2018-04-16 18:40:48;52,066;0;-3,561;-12,29;99,1;14400;"OFF";"OFF";-1041,465;-12,289;-464,476;13;0;-18836,636;30,788;60,04;1938;4;0;0;0;0;0,001;0,004
2018-04-16 18:40:52;52,069;0;-3,467;-12,293;99,1;14400;"OFF";"OFF";-1041,465;-12,292;-464,476;13;0;-18836,636;30,788;60,04;1942;4;0;0;0;0;0,001;0,004
2018-04-16 18:40:58;52,063;0;-3,583;-12,299;99,1;14400;"OFF";"OFF";-1041,465;-12,298;-464,476;13;0;-18836,64;30,788;60,04;1948;4;0;0;0;0;0,001;0,004
2018-04-16 18:41:02;52,079;0;-2,798;-12,302;99,1;14400;"OFF";"OFF";-1041,465;-12,301;-464,476;13;0;-18836,642;30,788;60,04;1952;4;0;0;0;0;0,001;0,004
2018-04-16 18:41:08;52,094;0;-2,271;-12,307;99,1;14400;"OFF";"OFF";-1041,465;-12,306;-464,476;13;0;-18836,642;30,788;60,04;1958;4;0;0;0;0;0,001;0,004
2018-04-16 18:41:12;52,096;0;-2,387;-12,309;99,1;14400;"OFF";"OFF";-1041,465;-12,309;-464,476;13;0;-18836,642;30,788;60,04;1962;4;0;0;0;0;0,001;0,004
2018-04-16 18:41:18;52,072;0;-3,541;-12,315;99,1;14400;"OFF";"OFF";-1041,465;-12,314;-464,476;13;0;-18836,644;30,788;60,04;1968;4;0;0;0;0;0,001;0,004
2018-04-16 18:41:22;52,095;0;-2,218;-12,318;99,1;14400;"OFF";"OFF";-1041,465;-12,317;-464,476;13;0;-18836,646;30,788;60,04;1972;4;0;0;0;0;0,001;0,004
2018-04-16 18:41:28;52,087;0;-2,759;-12,322;99,1;14400;"OFF";"OFF";-1041,465;-12,321;-464,476;13;0;-18836,646;30,788;60,04;1978;4;0;0;0;0;0,001;0,004
2018-04-16 18:41:32;52,079;0;-2,833;-12,325;99,1;14400;"OFF";"OFF";-1041,465;-12,324;-464,476;13;0;-18836,646;30,788;60,04;1982;4;0;0;0;0;0,001;0,004
2018-04-16 18:41:38;52,084;0;-2,903;-12,33;99,1;14400;"OFF";"OFF";-1041,465;-12,329;-464,476;13;0;-18836,646;30,788;60,04;1988;4;0;0;0;0;0,001;0,004
2018-04-16 18:41:42;52,091;0;-2,36;-12,332;99,1;14400;"OFF";"OFF";-1041,465;-12,332;-464,476;13;0;-18836,646;30,788;60,04;1992;4;0;0;0;0;0,001;0,004
2018-04-16 18:41:48;52,087;0;-2,661;-12,337;99,1;14400;"OFF";"OFF";-1041,465;-12,336;-464,476;13;0;-18836,646;30,788;60,04;1998;4;0;0;0;0;0,001;0,004
2018-04-16 18:41:52;52,09;0;-2,62;-12,34;99,1;14400;"OFF";"OFF";-1041,465;-12,339;-464,476;13;0;-18836,646;30,788;60,04;2002;4;0;0;0;0;0,001;0,004
2018-04-16 18:41:58;52,084;0;-3,215;-12,343;99;14400;"OFF";"OFF";-1041,465;-12,342;-464,476;13;0;-18836,646;30,788;60,04;2008;4;0;0;0;0;0,001;0,004
2018-04-16 18:42:02;52,084;0;-2,771;-12,346;99;14400;"OFF";"OFF";-1041,465;-12,346;-464,476;13;0;-18836,648;30,788;60,04;2012;4;0;0;0;0;0,001;0,004
2018-04-16 18:42:08;52,084;0;-2,911;-12,35;99;14400;"OFF";"OFF";-1041,465;-12,35;-464,476;13;0;-18836,648;30,788;60,04;2018;4;0;0;0;0;0,001;0,004
2018-04-16 18:42:12;52,077;0;-3,302;-12,354;99;14400;"OFF";"OFF";-1041,465;-12,353;-464,476;13;0;-18836,648;30,788;60,04;2022;4;0;0;0;0;0,001;0,004
2018-04-16 18:42:18;52,096;0;-1,954;-12,359;99;14400;"OFF";"OFF";-1041,465;-12,358;-464,476;13;0;-18836,648;30,788;60,04;2028;4;0;0;0;0;0,001;0,004
2018-04-16 18:42:22;52,08;0;-2,802;-12,362;99;14400;"OFF";"OFF";-1041,465;-12,361;-464,476;13;0;-18836,648;30,788;60,04;2032;4;0;0;0;0;0,001;0,004
2018-04-16 18:42:28;52,067;0;-3,73;-12,366;99;14400;"OFF";"OFF";-1041,465;-12,365;-464,476;13;0;-18836,648;30,788;60,04;2038;4;0;0;0;0;0,001;0,004
2018-04-16 18:42:32;52,076;0;-2,752;-12,37;99;14400;"OFF";"OFF";-1041,465;-12,369;-464,476;13;0;-18836,652;30,788;60,04;2042;4;0;0;0;0;0,001;0,004
2018-04-16 18:42:38;52,081;0;-2,654;-12,374;99;14400;"OFF";"OFF";-1041,465;-12,373;-464,476;13;0;-18836,652;30,788;60,04;2048;4;0;0;0;0;0,001;0,004
2018-04-16 18:42:42;52,092;0;-1,971;-12,377;99;14400;"OFF";"OFF";-1041,465;-12,376;-464,476;13;0;-18836,652;30,788;60,04;2052;4;0;0;0;0;0,001;0,004
2018-04-16 18:42:48;52,08;0;-2,83;-12,38;99;14400;"OFF";"OFF";-1041,465;-12,379;-464,476;13;0;-18836,652;30,788;60,04;2058;4;0;0;0;0;0,001;0,004
2018-04-16 18:42:52;52,079;0;-2,86;-12,383;99;14400;"OFF";"OFF";-1041,465;-12,383;-464,476;13;0;-18836,652;30,788;60,04;2062;4;0;0;0;0;0,001;0,004
2018-04-16 18:42:58;52,081;0;-2,493;-12,388;99;14400;"OFF";"OFF";-1041,465;-12,387;-464,476;13;0;-18836,654;30,788;60,04;2068;4;0;0;0;0;0,001;0,004
2018-04-16 18:43:02;52,089;0;-2,097;-12,391;99;14400;"OFF";"OFF";-1041,465;-12,39;-464,476;13;0;-18836,654;30,788;60,04;2072;4;0;0;0;0;0,001;0,004
2018-04-16 18:43:08;52,082;0;-2,136;-12,395;99;14400;"OFF";"OFF";-1041,465;-12,394;-464,476;13;0;-18836,654;30,788;60,04;2078;4;0;0;0;0;0,001;0,004
2018-04-16 18:43:12;52,079;0;-2,406;-12,397;99;14400;"OFF";"OFF";-1041,465;-12,397;-464,476;13;0;-18836,654;30,788;60,04;2082;4;0;0;0;0;0,001;0,004
2018-04-16 18:43:18;52,083;0;-2,58;-12,401;99;14400;"OFF";"OFF";-1041,465;-12,401;-464,476;13;0;-18836,654;30,788;60,04;2088;4;0;0;0;0;0,001;0,004
2018-04-16 18:43:22;52,056;0;-3,804;-12,405;99;14400;"OFF";"OFF";-1041,465;-12,404;-464,476;13;0;-18836,654;30,788;60,04;2092;4;0;0;0;0;0,001;0,004
2018-04-16 18:43:28;52,077;0;-2,641;-12,409;99;14400;"OFF";"OFF";-1041,465;-12,408;-464,476;13;0;-18836,654;30,788;60,04;2098;4;0;0;0;0;0,001;0,004
2018-04-16 18:43:32;52,063;0;-3,257;-12,412;99;14400;"OFF";"OFF";-1041,465;-12,411;-464,476;13;0;-18836,654;30,788;60,04;2102;4;0;0;0;0;0,001;0,004
2018-04-16 18:43:38;52,073;0;-2,373;-12,417;99;14400;"OFF";"OFF";-1041,465;-12,416;-464,476;13;0;-18836,654;30,788;60,04;2108;4;0;0;0;0;0,001;0,004
2018-04-16 18:43:42;52,08;0;-1,788;-12,419;99;14400;"OFF";"OFF";-1041,465;-12,419;-464,476;13;0;-18836,654;30,788;60,04;2112;4;0;0;0;0;0,001;0,004
2018-04-16 18:43:48;52,065;0;-2,965;-12,423;99;14400;"OFF";"OFF";-1041,465;-12,423;-464,476;13;0;-18836,654;30,788;60,04;2118;4;0;0;0;0;0,001;0,004
2018-04-16 18:43:52;52,081;0;-1,785;-12,426;99;14400;"OFF";"OFF";-1041,465;-12,426;-464,476;13;0;-18836,654;30,788;60,04;2122;4;0;0;0;0;0,001;0,004
2018-04-16 18:43:58;52,09;0;-1,537;-12,43;99;14400;"OFF";"OFF";-1041,465;-12,43;-464,476;13;0;-18836,654;30,788;60,04;2128;4;0;0;0;0;0,001;0,004
2018-04-16 18:44:02;52,068;0;-2,812;-12,432;99;14400;"OFF";"OFF";-1041,465;-12,432;-464,476;13;0;-18836,654;30,788;60,04;2132;4;0;0;0;0;0,001;0,004
2018-04-16 18:44:08;52,064;0;-2,821;-12,438;99;14400;"OFF";"OFF";-1041,465;-12,437;-464,476;13;0;-18836,658;30,788;60,04;2138;4;0;0;0;0;0,001;0,004
2018-04-16 18:44:12;52,069;0;-2,398;-12,441;99;14400;"OFF";"OFF";-1041,465;-12,44;-464,476;13;0;-18836,658;30,788;60,04;2142;4;0;0;0;0;0,001;0,004
2018-04-16 18:44:18;52,057;0;-2,98;-12,446;99;14400;"OFF";"OFF";-1041,465;-12,445;-464,476;13;0;-18836,658;30,788;60,04;2148;4;0;0;0;0;0,001;0,004
2018-04-16 18:44:22;52,069;0;-2,1;-12,448;99;14400;"OFF";"OFF";-1041,465;-12,448;-464,476;13;0;-18836,658;30,788;60,04;2152;4;0;0;0;0;0,001;0,004
2018-04-16 18:44:28;52,072;0;-1,901;-12,453;99;14400;"OFF";"OFF";-1041,465;-12,452;-464,476;13;0;-18836,658;30,788;60,04;2158;4;0;0;0;0;0,001;0,004
2018-04-16 18:44:32;52,056;0;-2,976;-12,456;99;14400;"OFF";"OFF";-1041,465;-12,455;-464,476;13;0;-18836,658;30,788;60,04;2162;4;0;0;0;0;0,001;0,004
2018-04-16 18:44:38;52,053;0;-2,716;-12,461;99;14400;"OFF";"OFF";-1041,465;-12,461;-464,476;13;0;-18836,662;30,788;60,04;2168;4;0;0;0;0;0,001;0,004
2018-04-16 18:44:42;52,029;0;-4,296;-12,465;99;14400;"OFF";"OFF";-1041,465;-12,464;-464,476;13;0;-18836,662;30,788;60,04;2172;4;0;0;0;0;0,001;0,004
2018-04-16 18:44:48;52,059;0;-1,998;-12,47;99;14400;"OFF";"OFF";-1041,465;-12,469;-464,476;13;0;-18836,664;30,788;60,04;2178;4;0;0;0;0;0,001;0,004
2018-04-16 18:44:52;52,06;0;-2,175;-12,473;99;14400;"OFF";"OFF";-1041,465;-12,472;-464,476;13;0;-18836,664;30,788;60,04;2182;4;0;0;0;0;0,001;0,004
2018-04-16 18:44:58;52,049;0;-2,645;-12,477;99;14400;"OFF";"OFF";-1041,465;-12,476;-464,476;13;0;-18836,664;30,788;60,04;2188;4;0;0;0;0;0,001;0,004
2018-04-16 18:45:02;52,052;0;-2,408;-12,481;99;14400;"OFF";"OFF";-1041,465;-12,48;-464,476;13;0;-18836,664;30,788;60,04;2192;4;0;0;0;0;0,001;0,004
2018-04-16 18:45:08;52,055;0;-2,164;-12,485;99;14400;"OFF";"OFF";-1041,465;-12,484;-464,476;13;0;-18836,664;30,788;60,04;2198;4;0;0;0;0;0,001;0,004
2018-04-16 18:45:12;52,058;0;-2,358;-12,488;99;14400;"OFF";"OFF";-1041,465;-12,487;-464,476;13;0;-18836,664;30,788;60,04;2202;4;0;0;0;0;0,001;0,004
2018-04-16 18:45:18;52,028;0;-3,492;-12,492;99;14400;"OFF";"OFF";-1041,465;-12,492;-464,476;13;0;-18836,664;30,788;60,04;2208;4;0;0;0;0;0,001;0,004
2018-04-16 18:45:22;52,031;0;-3,438;-12,496;99;14400;"OFF";"OFF";-1041,465;-12,495;-464,476;13;0;-18836,666;30,788;60,04;2212;4;0;0;0;0;0,001;0,004
2018-04-16 18:45:28;52,038;0;-2,593;-12,501;99;14400;"OFF";"OFF";-1041,465;-12,501;-464,476;13;0;-18836,668;30,788;60,04;2218;4;0;0;0;0;0,001;0,004
2018-04-16 18:45:32;52,037;0;-3,087;-12,504;99;14400;"OFF";"OFF";-1041,465;-12,504;-464,476;13;0;-18836,668;30,788;60,04;2222;4;0;0;0;0;0,001;0,004
2018-04-16 18:45:38;52,054;0;-1,821;-12,509;99;14400;"OFF";"OFF";-1041,465;-12,508;-464,476;13;0;-18836,668;30,788;60,04;2228;4;0;0;0;0;0,001;0,004
2018-04-16 18:45:42;52,045;0;-2,15;-12,512;99;14400;"OFF";"OFF";-1041,465;-12,511;-464,476;13;0;-18836,668;30,788;60,04;2232;4;0;0;0;0;0,001;0,004
2018-04-16 18:45:48;52,034;0;-3,174;-12,516;99;14400;"OFF";"OFF";-1041,465;-12,515;-464,476;13;0;-18836,668;30,788;60,04;2238;4;0;0;0;0;0,001;0,004
2018-04-16 18:45:52;52,038;0;-2,596;-12,519;99;14400;"OFF";"OFF";-1041,465;-12,518;-464,476;13;0;-18836,668;30,788;60,04;2242;4;0;0;0;0;0,001;0,004
2018-04-16 18:45:58;52,049;0;-2,043;-12,523;99;14400;"OFF";"OFF";-1041,465;-12,522;-464,476;13;0;-18836,668;30,788;60,04;2248;4;0;0;0;0;0,001;0,004
2018-04-16 18:46:02;52,033;0;-3,015;-12,526;99;14400;"OFF";"OFF";-1041,465;-12,525;-464,476;13;0;-18836,668;30,788;60,04;2252;4;0;0;0;0;0,001;0,004
2018-04-16 18:46:08;52,047;0;-2,234;-12,53;99;14400;"OFF";"OFF";-1041,465;-12,53;-464,476;13;0;-18836,668;30,788;60,04;2258;4;0;0;0;0;0,001;0,004
2018-04-16 18:46:12;52,061;0;-1,468;-12,533;99;14400;"OFF";"OFF";-1041,465;-12,532;-464,476;13;0;-18836,668;30,788;60,04;2262;4;0;0;0;0;0,001;0,004
2018-04-16 18:46:18;52,07;0;-1,295;-12,536;99;14400;"OFF";"OFF";-1041,465;-12,535;-464,476;13;0;-18836,668;30,788;60,04;2268;4;0;0;0;0;0,001;0,004
2018-04-16 18:46:22;52,065;0;-1,5;-12,537;99;14400;"OFF";"OFF";-1041,465;-12,537;-464,476;13;0;-18836,668;30,788;60,04;2272;4;0;0;0;0;0,001;0,004
2018-04-16 18:46:28;52,076;0;-1,519;-12,539;99;14400;"OFF";"OFF";-1041,465;-12,539;-464,476;13;0;-18836,668;30,788;60,04;2278;4;0;0;0;0;0,001;0,004
2018-04-16 18:46:32;52,078;0;-1,402;-12,54;99;14400;"OFF";"OFF";-1041,465;-12,54;-464,476;13;0;-18836,668;30,788;60,04;2282;4;0;0;0;0;0,001;0,004
2018-04-16 18:46:38;52,098;0;-0,416;-12,541;99;14400;"OFF";"OFF";-1041,465;-12,541;-464,476;13;0;-18836,668;30,788;60,04;2288;4;0;0;0;0;0,001;0,004
2018-04-16 18:46:42;52,102;0;-0,65;-12,542;99;- - -;"OFF";"OFF";-1041,465;-12,542;-464,476;13;0;-18836,668;30,788;60,04;2292;4;0;0;0;0;0,001;0,004
2018-04-16 18:46:48;52,11;0;-0,444;-12,543;99;14400;"OFF";"OFF";-1041,465;-12,543;-464,476;13;0;-18836,668;30,788;60,04;2298;4;0;0;0;0;0,001;0,004
2018-04-16 18:46:52;52,112;0;-0,487;-12,544;99;14400;"OFF";"OFF";-1041,465;-12,544;-464,476;13;0;-18836,668;30,788;60,04;2302;4;0;0;0;0;0,001;0,004
2018-04-16 18:46:58;52,112;0;-0,807;-12,544;99;14400;"OFF";"OFF";-1041,465;-12,544;-464,476;13;0;-18836,668;30,788;60,04;2308;4;0;0;0;0;0,001;0,004
2018-04-16 18:47:02;52,138;0;0,571;-12,545;99;- - -;"OFF";"OFF";-1041,465;-12,545;-464,476;13;0;-18836,668;30,788;60,04;2312;4;0;0;0;0;0,001;0,004
2018-04-16 18:47:08;52,122;0;-0,654;-12,545;99;14400;"OFF";"OFF";-1041,465;-12,545;-464,476;13;0;-18836,668;30,788;60,04;2318;4;0;0;0;0;0,001;0,004
2018-04-16 18:47:12;52,138;0;0;-12,546;99;14400;"OFF";"OFF";-1041,465;-12,546;-464,476;13;0;-18836,668;30,788;60,04;2322;4;0;0;0;0;0,001;0,004
2018-04-16 18:47:18;52,134;0;-0,179;-12,547;99;14400;"OFF";"OFF";-1041,465;-12,547;-464,476;13;0;-18836,668;30,788;60,04;2328;4;0;0;0;0;0,001;0,004
2018-04-16 18:47:22;52,131;0;-0,51;-12,548;99;14400;"OFF";"OFF";-1041,465;-12,547;-464,476;13;0;-18836,668;30,788;60,04;2332;4;0;0;0;0;0,001;0,004
2018-04-16 18:47:28;52,121;0;-0,908;-12,549;99;14400;"OFF";"OFF";-1041,465;-12,549;-464,476;13;0;-18836,668;30,788;60,04;2338;4;0;0;0;0;0,001;0,004
2018-04-16 18:47:32;52,14;0;0,132;-12,549;99;14400;"OFF";"OFF";-1041,465;-12,549;-464,476;13;0;-18836,668;30,788;60,04;2342;4;0;0;0;0;0,001;0,004
2018-04-16 18:47:37;52,15;0;0,25;-12,549;99;- - -;"OFF";"OFF";-1041,465;-12,549;-464,476;13;0;-18836,668;30,788;60,04;2348;4;0;0;0;0;0,001;0,004
2018-04-16 18:47:43;52,13;0;-0,902;-12,549;99;14400;"OFF";"OFF";-1041,465;-12,549;-464,476;13;0;-18836,668;30,788;60,04;2353;4;0;0;0;0;0,001;0,004
2018-04-16 18:47:47;52,116;0;-1,796;-12,55;99;14400;"OFF";"OFF";-1041,465;-12,55;-464,476;13;0;-18836,668;30,788;60,04;2357;4;0;0;0;0;0,001;0,004
2018-04-16 18:47:53;52,129;0;-0,411;-12,551;99;- - -;"OFF";"OFF";-1041,465;-12,551;-464,476;13;0;-18836,668;30,788;60,04;2363;4;0;0;0;0;0,001;0,004
2018-04-16 18:47:57;52,141;0;0,143;-12,552;99;- - -;"OFF";"OFF";-1041,465;-12,552;-464,476;13;0;-18836,668;30,788;60,04;2367;4;0;0;0;0;0,001;0,004
2018-04-16 18:48:03;52,156;0;0,636;-12,552;99;- - -;"OFF";"OFF";-1041,465;-12,552;-464,476;13;0;-18836,668;30,788;60,04;2373;4;0;0;0;0;0,001;0,004
2018-04-16 18:48:07;52,147;0;0;-12,552;99;- - -;"OFF";"OFF";-1041,465;-12,552;-464,476;13;0;-18836,668;30,788;60,04;2377;4;0;0;0;0;0,001;0,004
2018-04-16 18:48:13;52,152;0;0,242;-12,552;99;- - -;"OFF";"OFF";-1041,465;-12,552;-464,476;13;0;-18836,668;30,788;60,04;2383;4;0;0;0;0;0,001;0,004
2018-04-16 18:48:17;52,149;0;0;-12,552;99;14400;"OFF";"OFF";-1041,465;-12,552;-464,476;13;0;-18836,668;30,788;60,04;2387;4;0;0;0;0;0,001;0,004
2018-04-16 18:48:23;52,142;0;-0,703;-12,553;99;14400;"OFF";"OFF";-1041,465;-12,552;-464,476;13;0;-18836,668;30,788;60,04;2393;4;0;0;0;0;0,001;0,004
2018-04-16 18:48:27;52,14;0;-0,347;-12,553;99;14400;"OFF";"OFF";-1041,465;-12,553;-464,476;13;0;-18836,668;30,788;60,04;2397;4;0;0;0;0;0,001;0,004
2018-04-16 18:48:33;52,135;0;-0,895;-12,554;99;14400;"OFF";"OFF";-1041,465;-12,554;-464,476;13;0;-18836,668;30,788;60,04;2403;4;0;0;0;0;0,001;0,004
2018-04-16 18:48:37;52,148;0;0;-12,554;99;- - -;"OFF";"OFF";-1041,465;-12,554;-464,476;13;0;-18836,668;30,788;60,04;2407;4;0;0;0;0;0,001;0,004
2018-04-16 18:48:42;52,156;0;0,648;-12,554;99;- - -;"OFF";"OFF";-1041,465;-12,555;-464,476;13;0;-18836,668;30,788;60,04;2412;4;0;0;0;0;0,001;0,004
2018-04-16 18:48:48;52,128;0;-0,805;-12,555;99;14400;"OFF";"OFF";-1041,465;-12,555;-464,476;13;0;-18836,668;30,788;60,04;2418;4;0;0;0;0;0,001;0,004
2018-04-16 18:48:52;52,138;0;-0,119;-12,556;99;- - -;"OFF";"OFF";-1041,465;-12,556;-464,476;13;0;-18836,668;30,788;60,04;2422;4;0;0;0;0;0,001;0,004
2018-04-16 18:48:58;52,132;0;-0,868;-12,556;99;14400;"OFF";"OFF";-1041,465;-12,556;-464,476;13;0;-18836,668;30,788;60,04;2428;4;0;0;0;0;0,001;0,004
2018-04-16 18:49:02;52,127;0;-1,026;-12,556;99;14400;"OFF";"OFF";-1041,465;-12,556;-464,476;13;0;-18836,668;30,788;60,04;2432;4;0;0;0;0;0,001;0,004
2018-04-16 18:49:08;52,129;0;-0,81;-12,558;99;14400;"OFF";"OFF";-1041,465;-12,557;-464,476;13;0;-18836,668;30,788;60,04;2438;4;0;0;0;0;0,001;0,004
2018-04-16 18:49:12;52,126;0;-0,851;-12,559;99;14400;"OFF";"OFF";-1041,465;-12,558;-464,476;13;0;-18836,668;30,788;60,04;2442;4;0;0;0;0;0,001;0,004
