TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 18:49:18;52,145;0;0,203;-12,56;99;14400;"OFF";"OFF";-1041,465;-12,559;-464,476;13;0;-18836,668;30,788;60,04;2448;4;0;0;0;0;0,001;0,004
2018-04-16 18:49:22;52,152;0;0,708;-12,559;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2452;4;0;0;0;0;0,001;0,004
2018-04-16 18:49:28;52,153;0;0,382;-12,558;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2458;4;0;0;0;0;0,001;0,004
2018-04-16 18:49:32;52,153;0;0;-12,558;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2462;4;0;0;0;0;0,001;0,004
2018-04-16 18:49:38;52,169;0;0,932;-12,558;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2468;4;0;0;0;0;0,001;0,004
2018-04-16 18:49:42;52,15;0;-0,102;-12,558;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2472;4;0;0;0;0;0,001;0,004
2018-04-16 18:49:48;52,153;0;0,272;-12,558;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2478;4;0;0;0;0;0,001;0,004
2018-04-16 18:49:52;52,164;0;0,851;-12,558;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2482;4;0;0;0;0;0,001;0,004
2018-04-16 18:49:58;52,155;0;0,132;-12,558;99;14400;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2488;4;0;0;0;0;0,001;0,004
2018-04-16 18:50:02;52,146;0;-0,23;-12,558;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2492;4;0;0;0;0;0,001;0,004
2018-04-16 18:50:08;52,133;0;-1,006;-12,559;99;14400;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2498;4;0;0;0;0;0,001;0,004
2018-04-16 18:50:12;52,162;0;0,745;-12,559;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2502;4;0;0;0;0;0,001;0,004
2018-04-16 18:50:18;52,156;0;0,2;-12,558;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2508;4;0;0;0;0;0,001;0,004
2018-04-16 18:50:22;52,147;0;-0,261;-12,558;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2512;4;0;0;0;0;0,001;0,004
2018-04-16 18:50:28;52,149;0;-0,126;-12,558;99;14400;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2518;4;0;0;0;0;0,001;0,004
2018-04-16 18:50:32;52,157;0;0,473;-12,558;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2522;4;0;0;0;0;0,001;0,004
2018-04-16 18:50:38;52,14;0;-0,317;-12,558;99;14400;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2528;4;0;0;0;0;0,001;0,004
2018-04-16 18:50:42;52,146;0;-0,108;-12,558;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2532;4;0;0;0;0;0,001;0,004
2018-04-16 18:50:47;52,156;0;0;-12,557;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2538;4;0;0;0;0;0,001;0,004
2018-04-16 18:50:53;52,165;0;0,564;-12,557;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2543;4;0;0;0;0;0,001;0,004
2018-04-16 18:50:57;52,17;0;0,819;-12,556;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2547;4;0;0;0;0;0,001;0,004
2018-04-16 18:51:03;52,18;0;1,481;-12,555;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2553;4;0;0;0;0;0,001;0,004
2018-04-16 18:51:07;52,172;0;0,751;-12,554;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2557;4;0;0;0;0;0,001;0,004
2018-04-16 18:51:13;52,177;0;0,859;-12,553;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2563;4;0;0;0;0;0,001;0,004
2018-04-16 18:51:17;52,194;0;1,69;-12,552;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2567;4;0;0;0;0;0,001;0,004
2018-04-16 18:51:23;52,187;0;1,227;-12,551;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2573;4;0;0;0;0;0,001;0,004
2018-04-16 18:51:27;52,188;0;1,216;-12,55;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2577;4;0;0;0;0;0,001;0,004
2018-04-16 18:51:33;52,192;0;1,2;-12,549;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2583;4;0;0;0;0;0,001;0,004
2018-04-16 18:51:37;52,191;0;0,762;-12,547;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2587;4;0;0;0;0;0,001;0,004
2018-04-16 18:51:43;52,176;0;0,174;-12,546;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2593;4;0;0;0;0;0,001;0,004
2018-04-16 18:51:47;52,198;0;1,276;-12,546;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2597;4;0;0;0;0;0,001;0,004
2018-04-16 18:51:52;52,201;0;1,55;-12,544;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2603;4;0;0;0;0;0,001;0,004
2018-04-16 18:51:58;52,199;0;1,456;-12,543;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2608;4;0;0;0;0;0,001;0,004
2018-04-16 18:52:03;52,186;0;0,447;-12,542;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2613;4;0;0;0;0;0,001;0,004
2018-04-16 18:52:07;52,193;0;1,195;-12,541;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2617;4;0;0;0;0;0,001;0,004
2018-04-16 18:52:13;52,197;0;1,336;-12,539;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2623;4;0;0;0;0;0,001;0,004
2018-04-16 18:52:18;52,187;0;0,419;-12,539;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2628;4;0;0;0;0;0,001;0,004
2018-04-16 18:52:22;52,199;0;1,472;-12,538;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2632;4;0;0;0;0;0,001;0,004
2018-04-16 18:52:28;52,184;0;0,677;-12,537;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2638;4;0;0;0;0;0,001;0,004
2018-04-16 18:52:32;52,199;0;1,555;-12,536;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2642;4;0;0;0;0;0,001;0,004
2018-04-16 18:52:37;52,198;0;1,456;-12,535;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2648;4;0;0;0;0;0,001;0,004
2018-04-16 18:52:43;52,181;0;0,711;-12,535;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2653;4;0;0;0;0;0,001;0,004
2018-04-16 18:52:47;52,18;0;0,681;-12,534;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2657;4;0;0;0;0;0,001;0,004
2018-04-16 18:52:53;52,2;0;1,58;-12,533;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2663;4;0;0;0;0;0,001;0,004
2018-04-16 18:52:57;52,196;0;1,348;-12,531;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2667;4;0;0;0;0;0,001;0,004
2018-04-16 18:53:02;52,189;0;1,128;-12,53;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2673;4;0;0;0;0;0,001;0,004
2018-04-16 18:53:08;52,184;0;0,861;-12,53;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2678;4;0;0;0;0;0,001;0,004
2018-04-16 18:53:12;52,165;0;0,151;-12,529;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2682;4;0;0;0;0;0,001;0,004
2018-04-16 18:53:18;52,164;0;0;-12,529;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2688;4;0;0;0;0;0,001;0,004
2018-04-16 18:53:23;52,18;0;0,836;-12,528;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2693;4;0;0;0;0;0,001;0,004
2018-04-16 18:53:28;52,18;0;1,191;-12,527;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2698;4;0;0;0;0;0,001;0,004
2018-04-16 18:53:32;52,174;0;0,506;-12,526;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2702;4;0;0;0;0;0,001;0,004
2018-04-16 18:53:38;52,183;0;1,242;-12,526;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2708;4;0;0;0;0;0,001;0,004
2018-04-16 18:53:42;52,168;0;0,144;-12,525;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2712;4;0;0;0;0;0,001;0,004
2018-04-16 18:53:48;52,167;0;0,531;-12,524;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2718;4;0;0;0;0;0,001;0,004
2018-04-16 18:53:52;52,154;0;-0,233;-12,524;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2722;4;0;0;0;0;0,001;0,004
2018-04-16 18:53:58;52,178;0;1,214;-12,523;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2728;4;0;0;0;0;0,001;0,004
2018-04-16 18:54:03;52,181;0;1,059;-12,523;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2733;4;0;0;0;0;0,001;0,004
2018-04-16 18:54:07;52,155;0;-0,183;-12,522;99;14400;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2737;4;0;0;0;0;0,001;0,004
2018-04-16 18:54:12;52,162;0;0,369;-12,521;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2742;4;0;0;0;0;0,001;0,004
2018-04-16 18:54:17;52,162;0;0,606;-12,521;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2748;4;0;0;0;0;0,001;0,004
2018-04-16 18:54:23;52,134;0;-0,992;-12,521;99;14400;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2753;4;0;0;0;0;0,001;0,004
2018-04-16 18:54:27;52,14;0;-0,317;-12,521;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2757;4;0;0;0;0;0,001;0,004
2018-04-16 18:54:33;52,135;0;-0,501;-12,521;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2763;4;0;0;0;0;0,001;0,004
2018-04-16 18:54:37;52,15;0;0,47;-12,52;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2767;4;0;0;0;0;0,001;0,004
2018-04-16 18:54:43;52,152;0;0,585;-12,52;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2773;4;0;0;0;0;0,001;0,004
2018-04-16 18:54:47;52,162;0;1,012;-12,519;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2777;4;0;0;0;0;0,001;0,004
2018-04-16 18:54:53;52,145;0;0,104;-12,518;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2783;4;0;0;0;0;0,001;0,004
2018-04-16 18:54:57;52,152;0;0,517;-12,518;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2787;4;0;0;0;0;0,001;0,004
2018-04-16 18:55:03;52,14;0;0;-12,517;99;- - -;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2793;4;0;0;0;0;0,001;0,004
2018-04-16 18:55:07;52,134;0;-0,238;-12,517;99;14400;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2797;4;0;0;0;0;0,001;0,004
2018-04-16 18:55:13;52,126;0;-0,16;-12,519;99;14400;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2803;4;0;0;0;0;0,001;0,004
2018-04-16 18:55:17;52,119;0;-0,42;-12,519;99;14400;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2807;4;0;0;0;0;0,001;0,004
2018-04-16 18:55:23;52,089;0;-1,706;-12,52;99;14400;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2813;4;0;0;0;0;0,001;0,004
2018-04-16 18:55:27;52,072;0;-2,233;-12,522;99;14400;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2817;4;0;0;0;0;0,001;0,004
2018-04-16 18:55:33;52,053;0;-2,574;-12,526;99;14400;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2823;4;0;0;0;0;0,001;0,004
2018-04-16 18:55:37;52,032;0;-3,198;-12,529;99;14400;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,668;30,788;60,04;2827;4;0;0;0;0;0,001;0,004
2018-04-16 18:55:43;52,008;0;-3,552;-12,534;99;14400;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,67;30,788;60,04;2833;4;0;0;0;0;0,001;0,004
2018-04-16 18:55:47;51,985;0;-4,073;-12,538;99;14400;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,674;30,788;60,04;2837;4;0;0;0;0;0,001;0,004
2018-04-16 18:55:53;51,989;0;-3,187;-12,544;99;14400;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,68;30,788;60,04;2843;4;0;0;0;0;0,001;0,004
2018-04-16 18:55:57;51,982;0;-2,84;-12,548;99;14400;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,684;30,788;60,04;2847;4;0;0;0;0;0,001;0,004
2018-04-16 18:56:03;51,958;0;-3,902;-12,554;99;14400;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,69;30,788;60,04;2853;4;0;0;0;0;0,001;0,004
2018-04-16 18:56:07;51,951;0;-3,892;-12,558;99;14400;"OFF";"OFF";-1041,465;-12,56;-464,476;13;0;-18836,696;30,788;60,04;2857;4;0;0;0;0;0,001;0,004
2018-04-16 18:56:13;51,938;0;-4,146;-12,564;99;14400;"OFF";"OFF";-1041,465;-12,563;-464,476;13;0;-18836,702;30,788;60,04;2863;4;0;0;0;0;0,001;0,004
2018-04-16 18:56:17;51,943;0;-3,396;-12,569;99;14400;"OFF";"OFF";-1041,465;-12,567;-464,476;13;0;-18836,708;30,788;60,04;2867;4;0;0;0;0;0,001;0,004
2018-04-16 18:56:23;51,933;0;-3,587;-12,574;99;14400;"OFF";"OFF";-1041,465;-12,573;-464,476;13;0;-18836,714;30,788;60,04;2873;4;0;0;0;0;0,001;0,004
2018-04-16 18:56:27;51,923;0;-4,2;-12,579;99;14400;"OFF";"OFF";-1041,465;-12,578;-464,476;13;0;-18836,72;30,788;60,04;2877;4;0;0;0;0;0,001;0,004
2018-04-16 18:56:33;51,916;0;-3,839;-12,585;99;14400;"OFF";"OFF";-1041,465;-12,584;-464,476;13;0;-18836,732;30,788;60,04;2883;4;0;0;0;0;0,001;0,004
2018-04-16 18:56:37;51,911;0;-4,255;-12,59;99;14400;"OFF";"OFF";-1041,465;-12,588;-464,476;13;0;-18836,738;30,788;60,04;2887;4;0;0;0;0;0,001;0,004
2018-04-16 18:56:43;51,892;0;-4,75;-12,596;99;14400;"OFF";"OFF";-1041,465;-12,595;-464,476;13;0;-18836,75;30,788;60,04;2893;4;0;0;0;0;0,001;0,004
2018-04-16 18:56:47;51,911;0;-3,479;-12,601;99;14400;"OFF";"OFF";-1041,465;-12,6;-464,476;13;0;-18836,758;30,788;60,04;2897;4;0;0;0;0;0,001;0,004
2018-04-16 18:56:53;51,909;0;-3,301;-12,607;99;14400;"OFF";"OFF";-1041,465;-12,606;-464,476;13;0;-18836,766;30,788;60,04;2903;4;0;0;0;0;0,001;0,004
2018-04-16 18:56:57;51,895;0;-4,095;-12,612;99;14400;"OFF";"OFF";-1041,465;-12,611;-464,476;13;0;-18836,772;30,788;60,04;2907;4;0;0;0;0;0,001;0,004
2018-04-16 18:57:03;51,866;0;-5,689;-12,619;99;14400;"OFF";"OFF";-1041,465;-12,617;-464,476;13;0;-18836,782;30,788;60,04;2913;4;0;0;0;0;0,001;0,004
2018-04-16 18:57:07;51,9;0;-3,136;-12,623;99;14400;"OFF";"OFF";-1041,465;-12,622;-464,476;13;0;-18836,79;30,788;60,04;2917;4;0;0;0;0;0,001;0,004
2018-04-16 18:57:13;51,894;0;-3,796;-12,629;99;14400;"OFF";"OFF";-1041,465;-12,628;-464,476;13;0;-18836,792;30,788;60,04;2923;4;0;0;0;0;0,001;0,004
2018-04-16 18:57:17;51,902;0;-3,012;-12,634;99;14400;"OFF";"OFF";-1041,465;-12,633;-464,476;13;0;-18836,798;30,788;60,04;2927;4;0;0;0;0;0,001;0,004
2018-04-16 18:57:23;51,878;0;-4,269;-12,64;99;14400;"OFF";"OFF";-1041,465;-12,639;-464,476;13;0;-18836,806;30,788;60,04;2933;4;0;0;0;0;0,001;0,004
2018-04-16 18:57:27;51,883;0;-3,715;-12,645;99;14400;"OFF";"OFF";-1041,465;-12,644;-464,476;13;0;-18836,814;30,788;60,04;2937;4;0;0;0;0;0,001;0,004
2018-04-16 18:57:33;51,89;0;-3,061;-12,651;99;14400;"OFF";"OFF";-1041,465;-12,65;-464,476;13;0;-18836,824;30,788;60,04;2943;4;0;0;0;0;0,001;0,004
2018-04-16 18:57:37;51,88;0;-3,896;-12,655;99;14400;"OFF";"OFF";-1041,465;-12,654;-464,476;13;0;-18836,83;30,788;60,04;2947;4;0;0;0;0;0,001;0,004
2018-04-16 18:57:43;51,862;0;-4,854;-12,661;99;14400;"OFF";"OFF";-1041,465;-12,66;-464,476;13;0;-18836,84;30,788;60,04;2953;4;0;0;0;0;0,001;0,004
2018-04-16 18:57:47;51,867;0;-4,21;-12,666;99;14400;"OFF";"OFF";-1041,465;-12,665;-464,476;13;0;-18836,848;30,788;60,04;2957;4;0;0;0;0;0,001;0,004
2018-04-16 18:57:53;51,854;0;-4,639;-12,673;99;14400;"OFF";"OFF";-1041,465;-12,672;-464,476;13;0;-18836,86;30,788;60,04;2963;4;0;0;0;0;0,001;0,004
2018-04-16 18:57:57;51,854;0;-4,553;-12,678;99;14400;"OFF";"OFF";-1041,465;-12,677;-464,476;13;0;-18836,868;30,788;60,04;2967;4;0;0;0;0;0,001;0,004
2018-04-16 18:58:03;51,87;0;-3,595;-12,685;99;14400;"OFF";"OFF";-1041,465;-12,684;-464,476;13;0;-18836,878;30,788;60,04;2973;4;0;0;0;0;0,001;0,004
2018-04-16 18:58:07;51,862;0;-3,939;-12,689;99;14400;"OFF";"OFF";-1041,465;-12,688;-464,476;13;0;-18836,884;30,788;60,04;2977;4;0;0;0;0;0,001;0,004
2018-04-16 18:58:13;51,867;0;-3,355;-12,696;99;14400;"OFF";"OFF";-1041,465;-12,695;-464,476;13;0;-18836,896;30,788;60,04;2983;4;0;0;0;0;0,001;0,004
2018-04-16 18:58:17;51,833;0;-5,211;-12,701;99;14400;"OFF";"OFF";-1041,465;-12,7;-464,476;13;0;-18836,904;30,788;60,04;2987;4;0;0;0;0;0,001;0,004
2018-04-16 18:58:23;51,842;0;-4,613;-12,709;99;14400;"OFF";"OFF";-1041,465;-12,707;-464,476;13;0;-18836,916;30,788;60,04;2993;4;0;0;0;0;0,001;0,004
2018-04-16 18:58:27;51,837;0;-4,846;-12,714;99;14400;"OFF";"OFF";-1041,465;-12,712;-464,476;13;0;-18836,924;30,788;60,04;2997;4;0;0;0;0;0,001;0,004
2018-04-16 18:58:33;51,839;0;-4,371;-12,721;99;14400;"OFF";"OFF";-1041,465;-12,72;-464,476;13;0;-18836,936;30,788;60,04;3003;4;0;0;0;0;0,001;0,004
2018-04-16 18:58:37;51,833;0;-4,638;-12,726;99;14400;"OFF";"OFF";-1041,465;-12,724;-464,476;13;0;-18836,944;30,788;60,04;3007;4;0;0;0;0;0,001;0,004
2018-04-16 18:58:43;51,816;0;-5,174;-12,734;99;14400;"OFF";"OFF";-1041,465;-12,732;-464,476;13;0;-18836,956;30,788;60,04;3013;4;0;0;0;0;0,001;0,004
2018-04-16 18:58:47;51,824;0;-4,574;-12,739;99;14400;"OFF";"OFF";-1041,465;-12,738;-464,476;13;0;-18836,962;30,788;60,04;3017;4;0;0;0;0;0,001;0,004
2018-04-16 18:58:53;51,841;0;-3,534;-12,747;99;14400;"OFF";"OFF";-1041,465;-12,746;-464,476;13;0;-18836,974;30,788;60,04;3023;4;0;0;0;0;0,001;0,004
2018-04-16 18:58:57;51,832;0;-4,212;-12,751;99;14400;"OFF";"OFF";-1041,465;-12,75;-464,476;13;0;-18836,978;30,788;60,04;3027;4;0;0;0;0;0,001;0,004
2018-04-16 18:59:03;51,807;0;-5,415;-12,759;99;14400;"OFF";"OFF";-1041,465;-12,758;-464,476;13;0;-18836,99;30,788;60,04;3033;4;0;0;0;0;0,001;0,004
2018-04-16 18:59:07;51,806;0;-5,351;-12,765;99;14400;"OFF";"OFF";-1041,465;-12,764;-464,476;13;0;-18836,998;30,788;60,04;3037;4;0;0;0;0;0,001;0,004
2018-04-16 18:59:13;51,778;0;-6,116;-12,775;99;14400;"OFF";"OFF";-1041,465;-12,773;-464,476;13;0;-18837,01;30,788;60,04;3043;4;0;0;0;0;0,001;0,004
2018-04-16 18:59:17;51,767;0;-6,519;-12,782;99;14400;"OFF";"OFF";-1041,465;-12,78;-464,476;13;0;-18837,018;30,788;60,04;3047;4;0;0;0;0;0,001;0,004
2018-04-16 18:59:23;51,757;0;-6,525;-12,792;99;14400;"OFF";"OFF";-1041,465;-12,79;-464,476;13;0;-18837,03;30,788;60,04;3053;4;0;0;0;0;0,001;0,004
2018-04-16 18:59:27;51,745;0;-7,035;-12,799;99;14400;"OFF";"OFF";-1041,465;-12,797;-464,476;13;0;-18837,038;30,788;60,04;3057;4;0;0;0;0;0,001;0,004
2018-04-16 18:59:33;51,751;0;-5,974;-12,81;99;14400;"OFF";"OFF";-1041,465;-12,808;-464,476;13;0;-18837,048;30,788;60,04;3063;4;0;0;0;0;0,001;0,004
2018-04-16 18:59:37;51,757;0;-5,731;-12,817;99;14400;"OFF";"OFF";-1041,465;-12,815;-464,476;13;0;-18837,056;30,788;60,04;3067;4;0;0;0;0;0,001;0,004
2018-04-16 18:59:43;51,758;0;-5,822;-12,826;99;14400;"OFF";"OFF";-1041,465;-12,824;-464,476;13;0;-18837,068;30,788;60,04;3073;4;0;0;0;0;0,001;0,004
2018-04-16 18:59:47;51,754;0;-5,953;-12,832;99;14400;"OFF";"OFF";-1041,465;-12,831;-464,476;13;0;-18837,076;30,788;60,04;3077;4;0;0;0;0;0,001;0,004
2018-04-16 18:59:53;51,762;0;-5,327;-12,842;99;14400;"OFF";"OFF";-1041,465;-12,84;-464,476;13;0;-18837,088;30,788;60,04;3083;4;0;0;0;0;0,001;0,004
2018-04-16 18:59:57;51,775;0;-4,476;-12,848;99;14400;"OFF";"OFF";-1041,465;-12,846;-464,476;13;0;-18837,096;30,788;60,04;3087;4;0;0;0;0;0,001;0,004
2018-04-16 19:00:03;51,768;0;-5,269;-12,856;99;14400;"OFF";"OFF";-1041,465;-12,855;-464,476;13;0;-18837,108;30,788;60,04;3093;4;0;0;0;0;0,001;0,004
2018-04-16 19:00:07;51,765;0;-5,548;-12,862;99;14400;"OFF";"OFF";-1041,465;-12,861;-464,476;13;0;-18837,116;30,788;60,04;3097;4;0;0;0;0;0,001;0,004
2018-04-16 19:00:13;51,759;0;-5,451;-12,871;99;14400;"OFF";"OFF";-1041,465;-12,87;-464,476;13;0;-18837,126;30,788;60,04;3103;4;0;0;0;0;0,001;0,004
2018-04-16 19:00:17;51,755;0;-5,535;-12,877;99;14400;"OFF";"OFF";-1041,465;-12,876;-464,476;13;0;-18837,134;30,788;60,04;3107;4;0;0;0;0;0,001;0,004
2018-04-16 19:00:23;51,76;0;-5,39;-12,887;99;14400;"OFF";"OFF";-1041,465;-12,885;-464,476;13;0;-18837,146;30,788;60,04;3113;4;0;0;0;0;0,001;0,004
2018-04-16 19:00:27;51,748;0;-5,963;-12,892;99;14400;"OFF";"OFF";-1041,465;-12,891;-464,476;13;0;-18837,154;30,788;60,04;3117;4;0;0;0;0;0,001;0,004
2018-04-16 19:00:33;51,762;0;-5,005;-12,901;99;14400;"OFF";"OFF";-1041,465;-12,9;-464,476;13;0;-18837,166;30,788;60,04;3123;4;0;0;0;0;0,001;0,004
2018-04-16 19:00:37;51,769;0;-4,782;-12,907;99;14400;"OFF";"OFF";-1041,465;-12,905;-464,476;13;0;-18837,174;30,788;60,04;3127;4;0;0;0;0;0,001;0,004
2018-04-16 19:00:43;51,762;0;-5,286;-12,916;99;14400;"OFF";"OFF";-1041,465;-12,914;-464,476;13;0;-18837,186;30,788;60,04;3133;4;0;0;0;0;0,001;0,004
2018-04-16 19:00:47;51,753;0;-5,606;-12,921;99;14400;"OFF";"OFF";-1041,465;-12,92;-464,476;13;0;-18837,194;30,788;60,04;3137;4;0;0;0;0;0,001;0,004
2018-04-16 19:00:53;51,765;0;-4,779;-12,93;99;14400;"OFF";"OFF";-1041,465;-12,929;-464,476;13;0;-18837,206;30,788;60,04;3143;4;0;0;0;0;0,001;0,004
2018-04-16 19:00:57;51,744;0;-5,905;-12,937;99;14400;"OFF";"OFF";-1041,465;-12,935;-464,476;13;0;-18837,212;30,788;60,04;3147;4;0;0;0;0;0,001;0,004
2018-04-16 19:01:03;51,746;0;-5,706;-12,946;99;14400;"OFF";"OFF";-1041,465;-12,945;-464,476;13;0;-18837,224;30,788;60,04;3153;4;0;0;0;0;0,001;0,004
2018-04-16 19:01:07;51,753;0;-5,1;-12,952;99;14400;"OFF";"OFF";-1041,465;-12,951;-464,476;13;0;-18837,232;30,788;60,04;3157;4;0;0;0;0;0,001;0,004
2018-04-16 19:01:13;51,742;0;-5,635;-12,962;99;14400;"OFF";"OFF";-1041,465;-12,96;-464,476;13;0;-18837,244;30,788;60,04;3163;4;0;0;0;0;0,001;0,004
2018-04-16 19:01:17;51,748;0;-5,541;-12,968;99;14400;"OFF";"OFF";-1041,465;-12,967;-464,476;13;0;-18837,252;30,788;60,04;3167;4;0;0;0;0;0,001;0,004
2018-04-16 19:01:23;51,732;0;-5,947;-12,978;99;14400;"OFF";"OFF";-1041,465;-12,976;-464,476;13;0;-18837,264;30,788;60,04;3173;4;0;0;0;0;0,001;0,004
2018-04-16 19:01:27;51,73;0;-5,763;-12,984;99;14400;"OFF";"OFF";-1041,465;-12,983;-464,476;13;0;-18837,272;30,788;60,04;3177;4;0;0;0;0;0,001;0,004
2018-04-16 19:01:33;51,731;0;-5,782;-12,994;99;14400;"OFF";"OFF";-1041,465;-12,993;-464,476;13;0;-18837,284;30,788;60,04;3183;4;0;0;0;0;0,001;0,004
2018-04-16 19:01:37;51,716;0;-6,372;-13;99;14400;"OFF";"OFF";-1041,465;-12,999;-464,476;13;0;-18837,292;30,788;60,04;3187;4;0;0;0;0;0,001;0,004
2018-04-16 19:01:43;51,729;0;-5,556;-13,011;99;14400;"OFF";"OFF";-1041,465;-13,009;-464,476;13;0;-18837,302;30,788;60,04;3193;4;0;0;0;0;0,001;0,004
2018-04-16 19:01:47;51,725;0;-5,443;-13,018;99;14400;"OFF";"OFF";-1041,465;-13,016;-464,476;13;0;-18837,31;30,788;60,04;3197;4;0;0;0;0;0,001;0,004
2018-04-16 19:01:53;51,72;0;-6,027;-13,027;99;14400;"OFF";"OFF";-1041,465;-13,025;-464,476;13;0;-18837,322;30,788;60,04;3203;4;0;0;0;0;0,001;0,004
2018-04-16 19:01:57;51,722;0;-5,621;-13,033;99;14400;"OFF";"OFF";-1041,465;-13,032;-464,476;13;0;-18837,33;30,788;60,04;3207;4;0;0;0;0;0,001;0,004
2018-04-16 19:02:03;51,724;0;-5,66;-13,043;99;14400;"OFF";"OFF";-1041,465;-13,041;-464,476;13;0;-18837,342;30,788;60,04;3213;4;0;0;0;0;0,001;0,004
2018-04-16 19:02:07;51,709;0;-6,548;-13,05;99;14400;"OFF";"OFF";-1041,465;-13,048;-464,476;13;0;-18837,35;30,788;60,04;3217;4;0;0;0;0;0,001;0,004
2018-04-16 19:02:13;51,711;0;-5,869;-13,06;99;14400;"OFF";"OFF";-1041,465;-13,058;-464,476;13;0;-18837,362;30,788;60,04;3223;4;0;0;0;0;0,001;0,004
2018-04-16 19:02:17;51,712;0;-6,17;-13,067;99;14400;"OFF";"OFF";-1041,465;-13,065;-464,476;13;0;-18837,37;30,788;60,04;3227;4;0;0;0;0;0,001;0,004
2018-04-16 19:02:23;51,725;0;-5,158;-13,076;99;14400;"OFF";"OFF";-1041,465;-13,075;-464,476;13;0;-18837,38;30,788;60,04;3233;4;0;0;0;0;0,001;0,004
2018-04-16 19:02:27;51,737;0;-4,582;-13,082;99;14400;"OFF";"OFF";-1041,465;-13,08;-464,476;13;0;-18837,388;30,788;60,04;3237;4;0;0;0;0;0,001;0,004
2018-04-16 19:02:33;51,734;0;-5,155;-13,089;99;14400;"OFF";"OFF";-1041,465;-13,088;-464,476;13;0;-18837,4;30,788;60,04;3243;4;0;0;0;0;0,001;0,004
2018-04-16 19:02:37;51,735;0;-5,033;-13,095;99;14400;"OFF";"OFF";-1041,465;-13,094;-464,476;13;0;-18837,408;30,788;60,04;3247;4;0;0;0;0;0,001;0,004
2018-04-16 19:02:43;51,747;0;-4,257;-13,104;99;14400;"OFF";"OFF";-1041,465;-13,103;-464,476;13;0;-18837,42;30,788;60,04;3253;4;0;0;0;0;0,001;0,004
2018-04-16 19:02:47;51,747;0;-4,744;-13,109;99;14400;"OFF";"OFF";-1041,465;-13,107;-464,476;13;0;-18837,428;30,788;60,04;3257;4;0;0;0;0;0,001;0,004
2018-04-16 19:02:53;51,762;0;-4,145;-13,116;99;14400;"OFF";"OFF";-1041,465;-13,115;-464,476;13;0;-18837,44;30,788;60,04;3263;4;0;0;0;0;0,001;0,004
2018-04-16 19:02:57;51,746;0;-5,182;-13,12;99;14400;"OFF";"OFF";-1041,465;-13,119;-464,476;13;0;-18837,446;30,788;60,04;3267;4;0;0;0;0;0,001;0,004
2018-04-16 19:03:03;51,746;0;-5,436;-13,128;99;14400;"OFF";"OFF";-1041,465;-13,126;-464,476;13;0;-18837,458;30,788;60,04;3273;4;0;0;0;0;0,001;0,004
2018-04-16 19:03:07;51,771;0;-3,766;-13,134;99;14400;"OFF";"OFF";-1041,465;-13,132;-464,476;13;0;-18837,464;30,788;60,04;3277;4;0;0;0;0;0,001;0,004
2018-04-16 19:03:13;51,759;0;-4,688;-13,141;99;14400;"OFF";"OFF";-1041,465;-13,14;-464,476;13;0;-18837,476;30,788;60,04;3283;4;0;0;0;0;0,001;0,004
2018-04-16 19:03:17;51,759;0;-4,535;-13,147;99;14400;"OFF";"OFF";-1041,465;-13,145;-464,476;13;0;-18837,484;30,788;60,04;3287;4;0;0;0;0;0,001;0,004
2018-04-16 19:03:23;51,749;0;-5,167;-13,155;99;14400;"OFF";"OFF";-1041,465;-13,153;-464,476;13;0;-18837,496;30,788;60,04;3293;4;0;0;0;0;0,001;0,004
2018-04-16 19:03:27;51,759;0;-4,146;-13,159;99;14400;"OFF";"OFF";-1041,465;-13,158;-464,476;13;0;-18837,504;30,788;60,04;3297;4;0;0;0;0;0,001;0,004
2018-04-16 19:03:33;51,752;0;-4,871;-13,167;99;14400;"OFF";"OFF";-1041,465;-13,165;-464,476;13;0;-18837,516;30,788;60,04;3303;4;0;0;0;0;0,001;0,004
2018-04-16 19:03:37;51,76;0;-4,154;-13,172;99;14400;"OFF";"OFF";-1041,465;-13,171;-464,476;13;0;-18837,524;30,788;60,04;3307;4;0;0;0;0;0,001;0,004
2018-04-16 19:03:43;51,762;0;-4,286;-13,179;99;14400;"OFF";"OFF";-1041,465;-13,178;-464,476;13;0;-18837,536;30,788;60,04;3313;4;0;0;0;0;0,001;0,004
2018-04-16 19:03:47;51,753;0;-4,893;-13,184;99;14400;"OFF";"OFF";-1041,465;-13,183;-464,476;13;0;-18837,542;30,788;60,04;3317;4;0;0;0;0;0,001;0,004
2018-04-16 19:03:53;51,756;0;-4,516;-13,192;99;14400;"OFF";"OFF";-1041,465;-13,191;-464,476;13;0;-18837,554;30,788;60,04;3323;4;0;0;0;0;0,001;0,004
2018-04-16 19:03:57;51,757;0;-4,414;-13,197;99;14400;"OFF";"OFF";-1041,465;-13,196;-464,476;13;0;-18837,562;30,788;60,04;3327;4;0;0;0;0;0,001;0,004
2018-04-16 19:04:03;51,766;0;-3,866;-13,205;99;14400;"OFF";"OFF";-1041,465;-13,204;-464,476;13;0;-18837,574;30,788;60,04;3333;4;0;0;0;0;0,001;0,004
2018-04-16 19:04:07;51,762;0;-4,251;-13,209;99;14400;"OFF";"OFF";-1041,465;-13,208;-464,476;13;0;-18837,582;30,788;60,04;3337;4;0;0;0;0;0,001;0,004
2018-04-16 19:04:13;51,777;0;-3,495;-13,215;99;14400;"OFF";"OFF";-1041,465;-13,214;-464,476;13;0;-18837,59;30,788;60,04;3343;4;0;0;0;0;0,001;0,004
2018-04-16 19:04:17;51,758;0;-4,969;-13,22;99;14400;"OFF";"OFF";-1041,465;-13,219;-464,476;13;0;-18837,598;30,788;60,04;3347;4;0;0;0;0;0,001;0,004
2018-04-16 19:04:23;51,747;0;-5,198;-13,228;99;14400;"OFF";"OFF";-1041,465;-13,226;-464,476;13;0;-18837,61;30,788;60,04;3353;4;0;0;0;0;0,001;0,004
2018-04-16 19:04:27;51,771;0;-3,632;-13,233;99;14400;"OFF";"OFF";-1041,465;-13,232;-464,476;13;0;-18837,618;30,788;60,04;3357;4;0;0;0;0;0,001;0,004
2018-04-16 19:04:33;51,772;0;-4,017;-13,239;99;14400;"OFF";"OFF";-1041,465;-13,238;-464,476;13;0;-18837,624;30,788;60,04;3363;4;0;0;0;0;0,001;0,004
2018-04-16 19:04:37;51,746;0;-5,324;-13,244;99;14400;"OFF";"OFF";-1041,465;-13,242;-464,476;13;0;-18837,63;30,788;60,04;3367;4;0;0;0;0;0,001;0,004
2018-04-16 19:04:43;51,765;0;-4,177;-13,251;99;14400;"OFF";"OFF";-1041,465;-13,25;-464,476;13;0;-18837,642;30,788;60,04;3373;4;0;0;0;0;0,001;0,004
2018-04-16 19:04:47;51,768;0;-3,802;-13,256;99;14400;"OFF";"OFF";-1041,465;-13,255;-464,476;13;0;-18837,65;30,788;60,04;3377;4;0;0;0;0;0,001;0,004
2018-04-16 19:04:53;51,78;0;-3,43;-13,262;99;14400;"OFF";"OFF";-1041,465;-13,261;-464,476;13;0;-18837,656;30,788;60,04;3383;4;0;0;0;0;0,001;0,004
2018-04-16 19:04:57;51,78;0;-3,587;-13,266;99;14400;"OFF";"OFF";-1041,465;-13,265;-464,476;13;0;-18837,664;30,788;60,04;3387;4;0;0;0;0;0,001;0,004
2018-04-16 19:05:03;51,768;0;-4,495;-13,272;99;14400;"OFF";"OFF";-1041,465;-13,271;-464,476;13;0;-18837,668;30,788;60,04;3393;4;0;0;0;0;0,001;0,004
2018-04-16 19:05:07;51,764;0;-4,123;-13,277;99;14400;"OFF";"OFF";-1041,465;-13,276;-464,476;13;0;-18837,676;30,788;60,04;3397;4;0;0;0;0;0,001;0,004
2018-04-16 19:05:13;51,762;0;-4,298;-13,284;99;14400;"OFF";"OFF";-1041,465;-13,283;-464,476;13;0;-18837,684;30,788;60,04;3403;4;0;0;0;0;0,001;0,004
2018-04-16 19:05:17;51,743;0;-5,242;-13,29;99;14400;"OFF";"OFF";-1041,465;-13,288;-464,476;13;0;-18837,692;30,788;60,04;3407;4;0;0;0;0;0,001;0,004
2018-04-16 19:05:23;51,748;0;-4,635;-13,297;99;14400;"OFF";"OFF";-1041,465;-13,296;-464,476;13;0;-18837,704;30,788;60,04;3413;4;0;0;0;0;0,001;0,004
2018-04-16 19:05:27;51,74;0;-5,097;-13,303;99;14400;"OFF";"OFF";-1041,465;-13,301;-464,476;13;0;-18837,71;30,788;60,04;3417;4;0;0;0;0;0,001;0,004
2018-04-16 19:05:33;51,744;0;-4,743;-13,31;99;14400;"OFF";"OFF";-1041,465;-13,309;-464,476;13;0;-18837,722;30,788;60,04;3423;4;0;0;0;0;0,001;0,004
2018-04-16 19:05:37;51,729;0;-5,267;-13,316;99;14400;"OFF";"OFF";-1041,465;-13,314;-464,476;13;0;-18837,73;30,788;60,04;3427;4;0;0;0;0;0,001;0,004
2018-04-16 19:05:43;51,745;0;-4,37;-13,324;99;14400;"OFF";"OFF";-1041,465;-13,323;-464,476;13;0;-18837,742;30,788;60,04;3433;4;0;0;0;0;0,001;0,004
2018-04-16 19:05:47;51,72;0;-5,635;-13,331;99;14400;"OFF";"OFF";-1041,465;-13,329;-464,476;13;0;-18837,75;30,788;60,04;3437;4;0;0;0;0;0,001;0,004
2018-04-16 19:05:53;51,742;0;-3,88;-13,338;99;14400;"OFF";"OFF";-1041,465;-13,337;-464,476;13;0;-18837,762;30,788;60,04;3443;4;0;0;0;0;0,001;0,004
2018-04-16 19:05:57;51,733;0;-4,793;-13,343;99;14400;"OFF";"OFF";-1041,465;-13,342;-464,476;13;0;-18837,77;30,788;60,04;3447;4;0;0;0;0;0,001;0,004
2018-04-16 19:06:03;51,709;0;-5,919;-13,351;99;14400;"OFF";"OFF";-1041,465;-13,35;-464,476;13;0;-18837,782;30,788;60,04;3453;4;0;0;0;0;0,001;0,004
2018-04-16 19:06:07;51,709;0;-5,762;-13,358;99;14400;"OFF";"OFF";-1041,465;-13,356;-464,476;13;0;-18837,79;30,788;60,04;3457;4;0;0;0;0;0,001;0,004
2018-04-16 19:06:13;51,724;0;-4,96;-13,366;99;14400;"OFF";"OFF";-1041,465;-13,365;-464,476;13;0;-18837,8;30,788;60,04;3463;4;0;0;0;0;0,001;0,004
2018-04-16 19:06:17;51,699;0;-6,195;-13,372;99;14400;"OFF";"OFF";-1041,465;-13,37;-464,476;13;0;-18837,808;30,788;60,04;3467;4;0;0;0;0;0,001;0,004
2018-04-16 19:06:23;51,713;0;-4,927;-13,382;99;14400;"OFF";"OFF";-1041,465;-13,38;-464,476;13;0;-18837,82;30,788;60,04;3473;4;0;0;0;0;0,001;0,004
2018-04-16 19:06:27;51,707;0;-5,331;-13,388;99;14400;"OFF";"OFF";-1041,465;-13,386;-464,476;13;0;-18837,828;30,788;60,04;3477;4;0;0;0;0;0,001;0,004
2018-04-16 19:06:33;51,696;0;-5,586;-13,397;99;14400;"OFF";"OFF";-1041,465;-13,395;-464,476;13;0;-18837,84;30,788;60,04;3483;4;0;0;0;0;0,001;0,004
2018-04-16 19:06:37;51,721;0;-4,11;-13,402;99;14400;"OFF";"OFF";-1041,465;-13,401;-464,476;13;0;-18837,848;30,788;60,04;3487;4;0;0;0;0;0,001;0,004
2018-04-16 19:06:43;51,7;0;-5,153;-13,411;99;14400;"OFF";"OFF";-1041,465;-13,41;-464,476;13;0;-18837,86;30,788;60,04;3493;4;0;0;0;0;0,001;0,004
2018-04-16 19:06:47;51,676;0;-6,405;-13,417;99;14400;"OFF";"OFF";-1041,465;-13,416;-464,476;13;0;-18837,868;30,788;60,04;3497;4;0;0;0;0;0,001;0,004
2018-04-16 19:06:53;51,691;0;-5,249;-13,426;99;14400;"OFF";"OFF";-1041,465;-13,425;-464,476;13;0;-18837,878;30,788;60,04;3503;4;0;0;0;0;0,001;0,004
2018-04-16 19:06:57;51,68;0;-6,128;-13,432;99;14400;"OFF";"OFF";-1041,465;-13,431;-464,476;13;0;-18837,886;30,788;60,04;3507;4;0;0;0;0;0,001;0,004
2018-04-16 19:07:03;51,686;0;-5,569;-13,442;99;14400;"OFF";"OFF";-1041,465;-13,44;-464,476;13;0;-18837,898;30,788;60,04;3513;4;0;0;0;0;0,001;0,004
2018-04-16 19:07:07;51,679;0;-5,95;-13,448;99;14400;"OFF";"OFF";-1041,465;-13,446;-464,476;13;0;-18837,906;30,788;60,04;3517;4;0;0;0;0;0,001;0,004
2018-04-16 19:07:13;51,685;0;-5,296;-13,457;99;14400;"OFF";"OFF";-1041,465;-13,456;-464,476;13;0;-18837,918;30,788;60,04;3523;4;0;0;0;0;0,001;0,004
2018-04-16 19:07:17;51,676;0;-5,729;-13,464;99;14400;"OFF";"OFF";-1041,465;-13,462;-464,476;13;0;-18837,926;30,788;60,04;3527;4;0;0;0;0;0,001;0,004
2018-04-16 19:07:23;51,673;0;-5,883;-13,472;99;14400;"OFF";"OFF";-1041,465;-13,471;-464,476;13;0;-18837,938;30,788;60,04;3533;4;0;0;0;0;0,001;0,004
2018-04-16 19:07:27;51,682;0;-5,485;-13,479;99;14400;"OFF";"OFF";-1041,465;-13,477;-464,476;13;0;-18837,946;30,788;60,04;3537;4;0;0;0;0;0,001;0,004
2018-04-16 19:07:33;51,664;0;-6,303;-13,488;99;14400;"OFF";"OFF";-1041,465;-13,486;-464,476;13;0;-18837,958;30,788;60,04;3543;4;0;0;0;0;0,001;0,004
2018-04-16 19:07:37;51,673;0;-5,506;-13,495;99;14400;"OFF";"OFF";-1041,465;-13,493;-464,476;13;0;-18837,964;30,788;60,04;3547;4;0;0;0;0;0,001;0,004
2018-04-16 19:07:43;51,679;0;-5,273;-13,504;99;14400;"OFF";"OFF";-1041,465;-13,503;-464,476;13;0;-18837,976;30,788;60,04;3553;4;0;0;0;0;0,001;0,004
2018-04-16 19:07:47;51,671;0;-5,72;-13,51;99;14400;"OFF";"OFF";-1041,465;-13,509;-464,476;13;0;-18837,984;30,788;60,04;3557;4;0;0;0;0;0,001;0,004
2018-04-16 19:07:53;51,676;0;-5,556;-13,519;99;14400;"OFF";"OFF";-1041,465;-13,517;-464,476;13;0;-18837,996;30,788;60,04;3563;4;0;0;0;0;0,001;0,004
2018-04-16 19:07:57;51,668;0;-6,027;-13,525;99;14400;"OFF";"OFF";-1041,465;-13,523;-464,476;13;0;-18838,004;30,788;60,04;3567;4;0;0;0;0;0,001;0,004
2018-04-16 19:08:03;51,668;0;-5,734;-13,534;99;14400;"OFF";"OFF";-1041,465;-13,532;-464,476;13;0;-18838,016;30,788;60,04;3573;4;0;0;0;0;0,001;0,004
2018-04-16 19:08:07;51,67;0;-5,427;-13,54;99;14400;"OFF";"OFF";-1041,465;-13,538;-464,476;13;0;-18838,024;30,788;60,04;3577;4;0;0;0;0;0,001;0,004
2018-04-16 19:08:13;51,651;0;-6,652;-13,55;99;14400;"OFF";"OFF";-1041,465;-13,548;-464,476;13;0;-18838,036;30,788;60,04;3583;4;0;0;0;0;0,001;0,004
2018-04-16 19:08:17;51,656;0;-6,103;-13,556;99;14400;"OFF";"OFF";-1041,465;-13,554;-464,476;13;0;-18838,042;30,788;60,04;3587;4;0;0;0;0;0,001;0,004
2018-04-16 19:08:23;51,643;0;-6,899;-13,566;99;14400;"OFF";"OFF";-1041,465;-13,564;-464,476;13;0;-18838,054;30,788;60,04;3593;4;0;0;0;0;0,001;0,004
2018-04-16 19:08:27;51,621;0;-7,557;-13,574;99;14400;"OFF";"OFF";-1041,465;-13,572;-464,476;13;0;-18838,062;30,788;60,04;3597;4;0;0;0;0;0,001;0,004
2018-04-16 19:08:33;51,631;0;-6,52;-13,585;99;14400;"OFF";"OFF";-1041,465;-13,583;-464,476;13;0;-18838,074;30,788;60,04;3603;4;0;0;0;0;0,001;0,004
2018-04-16 19:08:37;51,624;0;-6,859;-13,593;99;14400;"OFF";"OFF";-1041,465;-13,591;-464,476;13;0;-18838,082;30,788;60,04;3607;4;0;0;0;0;0,001;0,004
2018-04-16 19:08:43;51,611;0;-7,4;-13,604;99;14400;"OFF";"OFF";-1041,465;-13,602;-464,476;13;0;-18838,094;30,788;60,04;3613;4;0;0;0;0;0,001;0,004
2018-04-16 19:08:47;51,597;0;-7,78;-13,612;99;14400;"OFF";"OFF";-1041,465;-13,61;-464,476;13;0;-18838,102;30,788;60,04;3617;4;0;0;0;0;0,001;0,004
2018-04-16 19:08:53;51,606;0;-7,019;-13,623;99;14400;"OFF";"OFF";-1041,465;-13,622;-464,476;13;0;-18838,114;30,788;60,04;3623;4;0;0;0;0;0,001;0,004
2018-04-16 19:08:57;51,601;0;-7,162;-13,631;99;14400;"OFF";"OFF";-1041,465;-13,629;-464,476;13;0;-18838,122;30,788;60,04;3627;4;0;0;0;0;0,001;0,004
2018-04-16 19:09:03;51,605;0;-6,979;-13,643;99;14270;"OFF";"OFF";-1041,465;-13,641;-464,476;13;0;-18838,132;30,788;60,04;3633;4;0;0;0;0;0,001;0,004
2018-04-16 19:09:07;51,603;0;-7,025;-13,65;99;14231;"OFF";"OFF";-1041,465;-13,648;-464,476;13;0;-18838,14;30,788;60,04;3637;4;0;0;0;0;0,001;0,004
2018-04-16 19:09:13;51,581;0;-7,898;-13,662;99;13991;"OFF";"OFF";-1041,465;-13,66;-464,476;13;0;-18838,152;30,788;60,04;3643;4;0;0;0;0;0,001;0,004
2018-04-16 19:09:17;51,591;0;-6,962;-13,67;99;13855;"OFF";"OFF";-1041,465;-13,668;-464,476;13;0;-18838,16;30,788;60,04;3647;4;0;0;0;0;0,001;0,004
2018-04-16 19:09:23;51,591;0;-7,173;-13,681;99;13699;"OFF";"OFF";-1041,465;-13,679;-464,476;13;0;-18838,172;30,788;60,04;3653;4;0;0;0;0;0,001;0,004
2018-04-16 19:09:27;51,572;0;-8,175;-13,69;99;13573;"OFF";"OFF";-1041,465;-13,687;-464,476;13;0;-18838,18;30,788;60,04;3657;4;0;0;0;0;0,001;0,004
2018-04-16 19:09:33;51,598;0;-6,534;-13,701;99;13453;"OFF";"OFF";-1041,465;-13,699;-464,476;13;0;-18838,192;30,788;60,04;3663;4;0;0;0;0;0,001;0,004
2018-04-16 19:09:37;51,582;0;-7,481;-13,709;99;13368;"OFF";"OFF";-1041,465;-13,707;-464,476;13;0;-18838,2;30,788;60,04;3667;4;0;0;0;0;0,001;0,004
2018-04-16 19:09:43;51,575;0;-7,348;-13,722;99;13150;"OFF";"OFF";-1041,465;-13,72;-464,476;13;0;-18838,21;30,788;60,04;3673;4;0;0;0;0;0,001;0,004
2018-04-16 19:09:47;51,571;0;-7,811;-13,73;99;13103;"OFF";"OFF";-1041,465;-13,728;-464,476;13;0;-18838,218;30,788;60,04;3677;4;0;0;0;0;0,001;0,004
2018-04-16 19:09:53;51,57;0;-7,69;-13,743;99;12886;"OFF";"OFF";-1041,465;-13,74;-464,476;13;0;-18838,23;30,788;60,04;3683;4;0;0;0;0;0,001;0,004
2018-04-16 19:09:57;51,566;0;-7,593;-13,751;99;12836;"OFF";"OFF";-1041,465;-13,749;-464,476;13;0;-18838,238;30,788;60,04;3687;4;0;0;0;0;0,001;0,004
2018-04-16 19:10:03;51,567;0;-7,521;-13,763;99;12708;"OFF";"OFF";-1041,465;-13,761;-464,476;13;0;-18838,25;30,788;60,04;3693;4;0;0;0;0;0,001;0,004
2018-04-16 19:10:07;51,556;0;-7,746;-13,772;99;12565;"OFF";"OFF";-1041,465;-13,77;-464,476;13;0;-18838,258;30,788;60,04;3697;4;0;0;0;0;0,001;0,004
2018-04-16 19:10:13;51,557;0;-7,575;-13,784;99;12501;"OFF";"OFF";-1041,465;-13,782;-464,476;13;0;-18838,27;30,788;60,04;3703;4;0;0;0;0;0,001;0,004
2018-04-16 19:10:17;51,57;0;-7,131;-13,793;99;12393;"OFF";"OFF";-1041,465;-13,791;-464,476;13;0;-18838,278;30,788;60,04;3707;4;0;0;0;0;0,001;0,004
2018-04-16 19:10:23;51,579;0;-6,433;-13,805;99;12329;"OFF";"OFF";-1041,465;-13,803;-464,476;13;0;-18838,29;30,788;60,04;3713;4;0;0;0;0;0,001;0,004
2018-04-16 19:10:27;51,557;0;-7,684;-13,814;99;12279;"OFF";"OFF";-1041,465;-13,811;-464,476;13;0;-18838,296;30,788;60,04;3717;4;0;0;0;0;0,001;0,004
2018-04-16 19:10:33;51,551;0;-8,058;-13,826;99;12258;"OFF";"OFF";-1041,465;-13,823;-464,476;13;0;-18838,308;30,788;60,04;3723;4;0;0;0;0;0,001;0,004
2018-04-16 19:10:37;51,563;0;-7,225;-13,834;99;12230;"OFF";"OFF";-1041,465;-13,832;-464,476;13;0;-18838,316;30,788;60,04;3727;4;0;0;0;0;0,001;0,004
2018-04-16 19:10:43;51,568;0;-6,878;-13,845;99;12284;"OFF";"OFF";-1041,465;-13,843;-464,476;13;0;-18838,328;30,788;60,04;3733;4;0;0;0;0;0,001;0,004
2018-04-16 19:10:47;51,564;0;-7,248;-13,853;99;12227;"OFF";"OFF";-1041,465;-13,851;-464,476;13;0;-18838,336;30,788;60,04;3737;4;0;0;0;0;0,001;0,004
2018-04-16 19:10:53;51,539;0;-8,37;-13,866;99;12184;"OFF";"OFF";-1041,465;-13,864;-464,476;13;0;-18838,348;30,788;60,04;3743;4;0;0;0;0;0,001;0,004
2018-04-16 19:10:57;51,542;0;-8,116;-13,875;99;12079;"OFF";"OFF";-1041,465;-13,872;-464,476;13;0;-18838,356;30,788;60,04;3747;4;0;0;0;0;0,001;0,004
2018-04-16 19:11:03;51,558;0;-6,847;-13,887;98,9;12040;"OFF";"OFF";-1041,465;-13,885;-464,476;13;0;-18838,368;30,788;60,04;3753;4;0;0;0;0;0,001;0,004
2018-04-16 19:11:07;51,547;0;-7,612;-13,896;98,9;11989;"OFF";"OFF";-1041,465;-13,893;-464,476;13;0;-18838,376;30,788;60,04;3757;4;0;0;0;0;0,001;0,004
2018-04-16 19:11:13;51,529;0;-8,327;-13,909;98,9;11876;"OFF";"OFF";-1041,465;-13,907;-464,476;13;0;-18838,386;30,788;60,04;3763;4;0;0;0;0;0,001;0,004
2018-04-16 19:11:17;51,546;0;-7,278;-13,917;98,9;11833;"OFF";"OFF";-1041,465;-13,915;-464,476;13;0;-18838,394;30,788;60,04;3767;4;0;0;0;0;0,001;0,004
2018-04-16 19:11:23;51,528;0;-8,49;-13,93;98,9;11820;"OFF";"OFF";-1041,465;-13,928;-464,476;13;0;-18838,406;30,788;60,04;3773;4;0;0;0;0;0,001;0,004
2018-04-16 19:11:27;51,51;0;-9,424;-13,94;98,9;11653;"OFF";"OFF";-1041,465;-13,937;-464,476;13;0;-18838,414;30,788;60,04;3777;4;0;0;0;0;0,001;0,004
2018-04-16 19:11:33;51,5;0;-9,156;-13,955;98,9;11396;"OFF";"OFF";-1041,465;-13,952;-464,476;13;0;-18838,426;30,788;60,04;3783;4;0;0;0;0;0,001;0,004
2018-04-16 19:11:37;51,476;0;-10,535;-13,966;98,9;11162;"OFF";"OFF";-1041,465;-13,963;-464,476;13;0;-18838,434;30,788;60,04;3787;4;0;0;0;0;0,001;0,004
2018-04-16 19:11:43;51,461;0;-10,181;-13,983;98,9;10817;"OFF";"OFF";-1041,465;-13,98;-464,476;13;0;-18838,45;30,788;60,04;3793;4;0;0;0;0;0,001;0,004
2018-04-16 19:11:47;51,454;0;-10,41;-13,994;98,9;10636;"OFF";"OFF";-1041,465;-13,991;-464,476;13;0;-18838,458;30,788;60,04;3797;4;0;0;0;0;0,001;0,004
2018-04-16 19:11:53;51,452;0;-10,145;-14,01;98,9;10405;"OFF";"OFF";-1041,465;-14,008;-464,476;13;0;-18838,47;30,788;60,04;3803;4;0;0;0;0;0,001;0,004
2018-04-16 19:11:57;51,451;0;-9,759;-14,022;98,9;10210;"OFF";"OFF";-1041,465;-14,019;-464,476;13;0;-18838,482;30,788;60,04;3807;4;0;0;0;0;0,001;0,004
2018-04-16 19:12:03;51,449;0;-9,847;-14,039;98,9;10014;"OFF";"OFF";-1041,465;-14,036;-464,476;13;0;-18838,496;30,788;60,04;3813;4;0;0;0;0;0,001;0,004
2018-04-16 19:12:07;51,429;0;-10,647;-14,05;98,9;9894;"OFF";"OFF";-1041,465;-14,047;-464,476;13;0;-18838,506;30,788;60,04;3817;4;0;0;0;0;0,001;0,004
2018-04-16 19:12:13;51,416;0;-11,216;-14,068;98,9;9680;"OFF";"OFF";-1041,465;-14,065;-464,476;13;0;-18838,522;30,788;60,04;3823;4;0;0;0;0;0,001;0,004
2018-04-16 19:12:17;51,413;0;-11,322;-14,079;98,9;9553;"OFF";"OFF";-1041,465;-14,076;-464,476;13;0;-18838,534;30,788;60,04;3827;4;0;0;0;0;0,001;0,004
2018-04-16 19:12:23;51,413;0;-10,945;-14,097;98,9;9371;"OFF";"OFF";-1041,465;-14,094;-464,476;13;0;-18838,552;30,788;60,04;3833;4;0;0;0;0;0,001;0,004
2018-04-16 19:12:27;51,45;0;-8,52;-14,108;98,9;9342;"OFF";"OFF";-1041,465;-14,105;-464,476;13;0;-18838,564;30,788;60,04;3837;4;0;0;0;0;0,001;0,004
2018-04-16 19:12:33;51,399;0;-11,448;-14,126;98,9;9189;"OFF";"OFF";-1041,465;-14,122;-464,476;13;0;-18838,582;30,788;60,04;3843;4;0;0;0;0;0,001;0,004
2018-04-16 19:12:37;51,404;0;-10,984;-14,138;98,9;9083;"OFF";"OFF";-1041,465;-14,135;-464,476;13;0;-18838,596;30,788;60,04;3847;4;0;0;0;0;0,001;0,004
2018-04-16 19:12:43;51,398;0;-11,122;-14,156;98,9;8948;"OFF";"OFF";-1041,465;-14,153;-464,476;13;0;-18838,614;30,788;60,04;3853;4;0;0;0;0;0,001;0,004
2018-04-16 19:12:47;51,407;0;-10,544;-14,167;98,9;8883;"OFF";"OFF";-1041,465;-14,165;-464,476;13;0;-18838,626;30,788;60,04;3857;4;0;0;0;0;0,001;0,004
2018-04-16 19:12:53;51,403;0;-10,603;-14,185;98,9;8797;"OFF";"OFF";-1041,465;-14,182;-464,476;13;0;-18838,644;30,788;60,04;3863;4;0;0;0;0;0,001;0,004
2018-04-16 19:12:57;51,415;0;-10,262;-14,196;98,9;8768;"OFF";"OFF";-1041,465;-14,193;-464,476;13;0;-18838,654;30,788;60,04;3867;4;0;0;0;0;0,001;0,004
2018-04-16 19:13:03;51,413;0;-10,183;-14,213;98,9;8749;"OFF";"OFF";-1041,465;-14,21;-464,476;13;0;-18838,666;30,788;60,04;3873;4;0;0;0;0;0,001;0,004
2018-04-16 19:13:07;51,417;0;-9,842;-14,224;98,9;8733;"OFF";"OFF";-1041,465;-14,221;-464,476;13;0;-18838,676;30,788;60,04;3877;4;0;0;0;0;0,001;0,004
2018-04-16 19:13:13;51,419;0;-10,277;-14,24;98,9;8737;"OFF";"OFF";-1041,465;-14,237;-464,476;13;0;-18838,688;30,788;60,04;3883;4;0;0;0;0;0,001;0,004
2018-04-16 19:13:17;51,414;0;-10,234;-14,252;98,9;8697;"OFF";"OFF";-1041,465;-14,249;-464,476;13;0;-18838,698;30,788;60,04;3887;4;0;0;0;0;0,001;0,004
2018-04-16 19:13:23;51,405;0;-10,75;-14,268;98,9;8700;"OFF";"OFF";-1041,465;-14,265;-464,476;13;0;-18838,71;30,788;60,04;3893;4;0;0;0;0;0,001;0,004
2018-04-16 19:13:27;51,411;0;-10,459;-14,279;98,9;8688;"OFF";"OFF";-1041,465;-14,276;-464,476;13;0;-18838,72;30,788;60,04;3897;4;0;0;0;0;0,001;0,004
2018-04-16 19:13:33;51,423;0;-9,974;-14,295;98,9;8709;"OFF";"OFF";-1041,465;-14,292;-464,476;13;0;-18838,732;30,788;60,04;3903;4;0;0;0;0;0,001;0,004
2018-04-16 19:13:37;51,416;0;-10,076;-14,306;98,9;8714;"OFF";"OFF";-1041,465;-14,303;-464,476;13;0;-18838,742;30,788;60,04;3907;4;0;0;0;0;0,001;0,004
2018-04-16 19:13:43;51,415;0;-10,02;-14,322;98,9;8700;"OFF";"OFF";-1041,465;-14,319;-464,476;13;0;-18838,754;30,788;60,04;3913;4;0;0;0;0;0,001;0,004
2018-04-16 19:13:47;51,43;0;-9,096;-14,333;98,9;8700;"OFF";"OFF";-1041,465;-14,331;-464,476;13;0;-18838,762;30,788;60,04;3917;4;0;0;0;0;0,001;0,004
2018-04-16 19:13:53;51,401;0;-10,749;-14,35;98,9;8697;"OFF";"OFF";-1041,465;-14,347;-464,476;13;0;-18838,776;30,788;60,04;3923;4;0;0;0;0;0,001;0,004
2018-04-16 19:13:57;51,413;0;-9,869;-14,361;98,9;8669;"OFF";"OFF";-1041,465;-14,358;-464,476;13;0;-18838,786;30,788;60,04;3927;4;0;0;0;0;0,001;0,004
2018-04-16 19:14:03;51,401;0;-10,624;-14,378;98,9;8638;"OFF";"OFF";-1041,465;-14,375;-464,476;13;0;-18838,798;30,788;60,04;3933;4;0;0;0;0;0,001;0,004
2018-04-16 19:14:07;51,411;0;-10,189;-14,389;98,9;8608;"OFF";"OFF";-1041,465;-14,386;-464,476;13;0;-18838,808;30,788;60,04;3937;4;0;0;0;0;0,001;0,004
2018-04-16 19:14:13;51,413;0;-9,639;-14,406;98,9;8616;"OFF";"OFF";-1041,465;-14,403;-464,476;13;0;-18838,822;30,788;60,04;3943;4;0;0;0;0;0,001;0,004
2018-04-16 19:14:17;51,401;0;-10,357;-14,416;98,9;8626;"OFF";"OFF";-1041,465;-14,414;-464,476;13;0;-18838,83;30,788;60,04;3947;4;0;0;0;0;0,001;0,004
2018-04-16 19:14:23;51,411;0;-9,872;-14,434;98,9;8595;"OFF";"OFF";-1041,465;-14,431;-464,476;13;0;-18838,844;30,788;60,04;3953;4;0;0;0;0;0,001;0,004
2018-04-16 19:14:27;51,39;0;-10,85;-14,445;98,9;8555;"OFF";"OFF";-1041,465;-14,442;-464,476;13;0;-18838,854;30,788;60,04;3957;4;0;0;0;0;0,001;0,004
2018-04-16 19:14:33;51,393;0;-10,272;-14,463;98,9;8493;"OFF";"OFF";-1041,465;-14,46;-464,476;13;0;-18838,876;30,788;60,04;3963;4;0;0;0;0;0,001;0,004
2018-04-16 19:14:37;51,382;0;-11,006;-14,475;98,9;8471;"OFF";"OFF";-1041,465;-14,472;-464,476;13;0;-18838,888;30,788;60,04;3967;4;0;0;0;0;0,001;0,004
2018-04-16 19:14:43;51,387;0;-10,252;-14,494;98,9;8353;"OFF";"OFF";-1041,465;-14,491;-464,476;13;0;-18838,912;30,788;60,04;3973;4;0;0;0;0;0,001;0,004
2018-04-16 19:14:47;51,372;0;-11,141;-14,505;98,9;8334;"OFF";"OFF";-1041,465;-14,502;-464,476;13;0;-18838,924;30,788;60,04;3977;4;0;0;0;0;0,001;0,004
2018-04-16 19:14:53;51,378;0;-10,368;-14,523;98,9;8287;"OFF";"OFF";-1041,465;-14,52;-464,476;13;0;-18838,944;30,788;60,04;3983;4;0;0;0;0;0,001;0,004
2018-04-16 19:14:57;51,374;0;-10,392;-14,535;98,9;8283;"OFF";"OFF";-1041,465;-14,532;-464,476;13;0;-18838,956;30,788;60,04;3987;4;0;0;0;0;0,001;0,004
2018-04-16 19:15:03;51,373;0;-10,948;-14,552;98,9;8271;"OFF";"OFF";-1041,465;-14,549;-464,476;13;0;-18838,97;30,788;60,04;3993;4;0;0;0;0;0,001;0,004
2018-04-16 19:15:07;51,376;0;-10,461;-14,564;98,9;8242;"OFF";"OFF";-1041,465;-14,561;-464,476;13;0;-18838,986;30,788;60,04;3997;4;0;0;0;0;0,001;0,004
2018-04-16 19:15:13;51,375;0;-10,428;-14,581;98,9;8234;"OFF";"OFF";-1041,465;-14,579;-464,476;13;0;-18839;30,788;60,04;4003;4;0;0;0;0;0,001;0,004
2018-04-16 19:15:17;51,365;0;-11,006;-14,594;98,9;8181;"OFF";"OFF";-1041,465;-14,591;-464,476;13;0;-18839,014;30,788;60,04;4007;4;0;0;0;0;0,001;0,004
2018-04-16 19:15:23;51,381;0;-10,118;-14,611;98,9;8184;"OFF";"OFF";-1041,465;-14,608;-464,476;13;0;-18839,032;30,788;60,04;4013;4;0;0;0;0;0,001;0,004
2018-04-16 19:15:27;51,378;0;-10,347;-14,623;98,9;8180;"OFF";"OFF";-1041,465;-14,62;-464,476;13;0;-18839,042;30,788;60,04;4017;4;0;0;0;0;0,001;0,004
2018-04-16 19:15:33;51,38;0;-10,134;-14,64;98,9;8164;"OFF";"OFF";-1041,465;-14,637;-464,476;13;0;-18839,058;30,788;60,04;4023;4;0;0;0;0;0,001;0,004
2018-04-16 19:15:37;51,38;0;-10,402;-14,652;98,9;8161;"OFF";"OFF";-1041,465;-14,649;-464,476;13;0;-18839,066;30,788;60,04;4027;4;0;0;0;0;0,001;0,004
2018-04-16 19:15:43;51,365;0;-10,884;-14,669;98,9;8159;"OFF";"OFF";-1041,465;-14,666;-464,476;13;0;-18839,086;30,788;60,04;4033;4;0;0;0;0;0,001;0,004
2018-04-16 19:15:47;51,363;0;-11,095;-14,681;98,9;8146;"OFF";"OFF";-1041,465;-14,678;-464,476;13;0;-18839,096;30,788;60,04;4037;4;0;0;0;0;0,001;0,004
2018-04-16 19:15:53;51,379;0;-10,138;-14,699;98,9;8136;"OFF";"OFF";-1041,465;-14,696;-464,476;13;0;-18839,116;30,788;60,04;4043;4;0;0;0;0;0,001;0,004
2018-04-16 19:15:57;51,35;0;-11,601;-14,71;98,9;8129;"OFF";"OFF";-1041,465;-14,707;-464,476;13;0;-18839,124;30,788;60,04;4047;4;0;0;0;0;0,001;0,004
2018-04-16 19:16:03;51,378;0;-9,737;-14,728;98,9;8113;"OFF";"OFF";-1041,465;-14,725;-464,476;13;0;-18839,146;30,788;60,04;4053;4;0;0;0;0;0,001;0,004
2018-04-16 19:16:07;51,385;0;-9,608;-14,739;98,9;8138;"OFF";"OFF";-1041,465;-14,737;-464,476;13;0;-18839,156;30,788;60,04;4057;4;0;0;0;0;0,001;0,004
