TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 19:16:13;51,371;0;-10,438;-14,756;98,9;8162;"OFF";"OFF";-1041,465;-14,753;-464,476;13;0;-18839,168;30,788;60,04;4063;4;0;0;0;0;0,001;0,004
2018-04-16 19:16:17;51,36;0;-10,944;-14,768;98,9;8139;"OFF";"OFF";-1041,465;-14,765;-464,476;13;0;-18839,18;30,788;60,04;4067;4;0;0;0;0;0,001;0,004
2018-04-16 19:16:23;51,344;0;-11,764;-14,787;98,9;8065;"OFF";"OFF";-1041,465;-14,784;-464,476;13;0;-18839,204;30,788;60,04;4073;4;0;0;0;0;0,001;0,004
2018-04-16 19:16:27;51,356;0;-10,938;-14,8;98,9;8024;"OFF";"OFF";-1041,465;-14,796;-464,476;13;0;-18839,218;30,788;60,04;4077;4;0;0;0;0;0,001;0,004
2018-04-16 19:16:33;51,369;0;-10,118;-14,817;98,9;8022;"OFF";"OFF";-1041,465;-14,814;-464,476;13;0;-18839,238;30,788;60,04;4083;4;0;0;0;0;0,001;0,004
2018-04-16 19:16:37;51,365;0;-10,472;-14,828;98,9;8053;"OFF";"OFF";-1041,465;-14,825;-464,476;13;0;-18839,246;30,788;60,04;4087;4;0;0;0;0;0,001;0,004
2018-04-16 19:16:43;51,337;0;-11,916;-14,846;98,9;8036;"OFF";"OFF";-1041,465;-14,843;-464,476;13;0;-18839,266;30,788;60,04;4093;4;0;0;0;0;0,001;0,004
2018-04-16 19:16:47;51,384;0;-8,918;-14,857;98,9;8092;"OFF";"OFF";-1041,465;-14,854;-464,476;13;0;-18839,278;30,788;60,04;4097;4;0;0;0;0;0,001;0,004
2018-04-16 19:16:53;51,352;0;-11,143;-14,874;98,9;8109;"OFF";"OFF";-1041,465;-14,871;-464,476;13;0;-18839,292;30,788;60,04;4103;4;0;0;0;0;0,001;0,004
2018-04-16 19:16:57;51,366;0;-10,013;-14,885;98,9;8129;"OFF";"OFF";-1041,465;-14,882;-464,476;13;0;-18839,304;30,788;60,04;4107;4;0;0;0;0;0,001;0,004
2018-04-16 19:17:03;51,371;0;-9,992;-14,902;98,9;8159;"OFF";"OFF";-1041,465;-14,899;-464,476;13;0;-18839,318;30,788;60,04;4113;4;0;0;0;0;0,001;0,004
2018-04-16 19:17:07;51,39;0;-8,984;-14,912;98,9;8208;"OFF";"OFF";-1041,465;-14,91;-464,476;13;0;-18839,326;30,788;60,04;4117;4;0;0;0;0;0,001;0,004
2018-04-16 19:17:13;51,373;0;-9,719;-14,93;98,9;8192;"OFF";"OFF";-1041,465;-14,927;-464,476;13;0;-18839,344;30,788;60,04;4123;4;0;0;0;0;0,001;0,004
2018-04-16 19:17:17;51,392;0;-8,97;-14,94;98,9;8250;"OFF";"OFF";-1041,465;-14,938;-464,476;13;0;-18839,352;30,788;60,04;4127;4;0;0;0;0;0,001;0,004
2018-04-16 19:17:23;51,375;0;-9,873;-14,957;98,9;8286;"OFF";"OFF";-1041,465;-14,954;-464,476;13;0;-18839,366;30,788;60,04;4133;4;0;0;0;0;0,001;0,004
2018-04-16 19:17:27;51,358;0;-10,598;-14,967;98,9;8318;"OFF";"OFF";-1041,465;-14,965;-464,476;13;0;-18839,374;30,788;60,04;4137;4;0;0;0;0;0,001;0,004
2018-04-16 19:17:33;51,344;0;-11,095;-14,986;98,9;8226;"OFF";"OFF";-1041,465;-14,983;-464,476;13;0;-18839,394;30,788;60,04;4143;4;0;0;0;0;0,001;0,004
2018-04-16 19:17:37;51,342;0;-10,957;-14,999;98,9;8182;"OFF";"OFF";-1041,465;-14,996;-464,476;13;0;-18839,41;30,788;60,04;4147;4;0;0;0;0;0,001;0,004
2018-04-16 19:17:43;51,329;0;-11,61;-15,018;98,9;8075;"OFF";"OFF";-1041,465;-15,015;-464,476;13;0;-18839,434;30,788;60,04;4153;4;0;0;0;0;0,001;0,004
2018-04-16 19:17:47;51,331;0;-11,103;-15,031;98,9;8032;"OFF";"OFF";-1041,465;-15,027;-464,476;13;0;-18839,45;30,788;60,04;4157;4;0;0;0;0;0,001;0,004
2018-04-16 19:17:53;51,32;0;-11,172;-15,05;98,9;7940;"OFF";"OFF";-1041,465;-15,047;-464,476;13;0;-18839,472;30,788;60,04;4163;4;0;0;0;0;0,001;0,004
2018-04-16 19:17:57;51,316;0;-11,638;-15,063;98,9;7910;"OFF";"OFF";-1041,465;-15,059;-464,476;13;0;-18839,488;30,788;60,04;4167;4;0;0;0;0;0,001;0,004
2018-04-16 19:18:03;51,311;0;-11,809;-15,082;98,9;7835;"OFF";"OFF";-1041,465;-15,079;-464,476;13;0;-18839,512;30,788;60,04;4173;4;0;0;0;0;0,001;0,004
2018-04-16 19:18:07;51,322;0;-10,947;-15,095;98,9;7808;"OFF";"OFF";-1041,465;-15,092;-464,476;13;0;-18839,528;30,788;60,04;4177;4;0;0;0;0;0,001;0,004
2018-04-16 19:18:13;51,326;0;-10,844;-15,114;98,9;7774;"OFF";"OFF";-1041,465;-15,11;-464,476;13;0;-18839,55;30,788;60,04;4183;4;0;0;0;0;0,001;0,004
2018-04-16 19:18:17;51,306;0;-11,763;-15,127;98,9;7715;"OFF";"OFF";-1041,465;-15,124;-464,476;13;0;-18839,566;30,788;60,04;4187;4;0;0;0;0;0,001;0,004
2018-04-16 19:18:23;51,278;0;-13,105;-15,146;98,9;7668;"OFF";"OFF";-1041,465;-15,143;-464,476;13;0;-18839,59;30,788;60,04;4193;4;0;0;0;0;0,001;0,004
2018-04-16 19:18:27;51,302;0;-11,456;-15,16;98,9;7622;"OFF";"OFF";-1041,465;-15,156;-464,476;13;0;-18839,606;30,788;60,04;4197;4;0;0;0;0;0,001;0,004
2018-04-16 19:18:33;50,933;0;-31,426;-15,186;98,9;7277;"OFF";"OFF";-1041,465;-15,179;-464,476;13;0;-18839,63;30,788;60,04;4203;4;0;0;0;0;0,001;0,004
2018-04-16 19:18:37;50,743;0;-37,666;-15,229;98,9;6243;"OFF";"OFF";-1041,465;-15,218;-464,476;13;0;-18839,67;30,788;60,04;4207;4;0;0;0;0;0,001;0,004
2018-04-16 19:18:43;50,55;0;-42,571;-15,296;98,8;5138;"OFF";"OFF";-1041,465;-15,284;-464,476;13;0;-18839,734;30,788;60,04;4213;4;0;0;0;0;0,001;0,004
2018-04-16 19:18:47;50,832;0;-22,261;-15,338;98,8;4689;"OFF";"OFF";-1041,465;-15,331;-464,476;13;0;-18839,782;30,788;60,04;4217;4;0;0;0;0;0,001;0,004
2018-04-16 19:18:53;50,971;0;-18,092;-15,37;98,8;4637;"OFF";"OFF";-1041,465;-15,365;-464,476;13;0;-18839,816;30,788;60,04;4223;4;0;0;0;0;0,001;0,004
2018-04-16 19:18:57;51,05;0;-15,377;-15,388;98,8;4663;"OFF";"OFF";-1041,465;-15,384;-464,476;13;0;-18839,834;30,788;60,04;4227;4;0;0;0;0;0,001;0,004
2018-04-16 19:19:03;51,104;0;-14,706;-15,414;98,8;4722;"OFF";"OFF";-1041,465;-15,41;-464,476;13;0;-18839,858;30,788;60,04;4233;4;0;0;0;0;0,001;0,004
2018-04-16 19:19:07;51,12;0;-14,777;-15,43;98,8;4772;"OFF";"OFF";-1041,465;-15,426;-464,476;13;0;-18839,874;30,788;60,04;4237;4;0;0;0;0;0,001;0,004
2018-04-16 19:19:13;51,157;0;-14,031;-15,454;98,8;4857;"OFF";"OFF";-1041,465;-15,45;-464,476;13;0;-18839,896;30,788;60,04;4243;4;0;0;0;0;0,001;0,004
2018-04-16 19:19:17;51,172;0;-13,664;-15,469;98,8;4924;"OFF";"OFF";-1041,465;-15,465;-464,476;13;0;-18839,912;30,788;60,04;4247;4;0;0;0;0;0,001;0,004
2018-04-16 19:19:23;51,178;0;-13,667;-15,492;98,8;5011;"OFF";"OFF";-1041,465;-15,488;-464,476;13;0;-18839,936;30,788;60,04;4253;4;0;0;0;0;0,001;0,004
2018-04-16 19:19:27;51,18;0;-13,901;-15,507;98,8;5070;"OFF";"OFF";-1041,465;-15,503;-464,476;13;0;-18839,952;30,788;60,04;4257;4;0;0;0;0;0,001;0,004
2018-04-16 19:19:33;50,736;0;-37,623;-15,549;98,8;4785;"OFF";"OFF";-1041,465;-15,538;-464,476;13;0;-18839,986;30,788;60,04;4263;4;0;0;0;0;0,001;0,004
2018-04-16 19:19:37;50,648;0;-38,923;-15,59;98,8;4416;"OFF";"OFF";-1041,465;-15,579;-464,476;13;0;-18840,026;30,788;60,04;4267;4;0;0;0;0;0,001;0,004
2018-04-16 19:19:43;51,004;0;-17,942;-15,621;98,8;4411;"OFF";"OFF";-1041,465;-15,617;-464,476;13;0;-18840,062;30,788;60,04;4273;4;0;0;0;0;0,001;0,004
2018-04-16 19:19:47;51,103;0;-13,417;-15,639;98,8;4456;"OFF";"OFF";-1041,465;-15,635;-464,476;13;0;-18840,08;30,788;60,04;4277;4;0;0;0;0;0,001;0,004
2018-04-16 19:19:53;51,148;0;-13,335;-15,661;98,8;4587;"OFF";"OFF";-1041,465;-15,657;-464,476;13;0;-18840,104;30,788;60,04;4283;4;0;0;0;0;0,001;0,004
2018-04-16 19:19:57;51,17;0;-12,992;-15,675;98,8;4676;"OFF";"OFF";-1041,465;-15,671;-464,476;13;0;-18840,12;30,788;60,04;4287;4;0;0;0;0;0,001;0,004
2018-04-16 19:20:03;51,195;0;-12,544;-15,696;98,8;4816;"OFF";"OFF";-1041,465;-15,692;-464,476;13;0;-18840,142;30,788;60,04;4293;4;0;0;0;0;0,001;0,004
2018-04-16 19:20:07;51,225;0;-11,398;-15,709;98,8;4916;"OFF";"OFF";-1041,465;-15,706;-464,476;13;0;-18840,158;30,788;60,04;4297;4;0;0;0;0;0,001;0,004
2018-04-16 19:20:13;51,237;0;-11,54;-15,728;98,8;5078;"OFF";"OFF";-1041,465;-15,725;-464,476;13;0;-18840,182;30,788;60,04;4303;4;0;0;0;0;0,001;0,004
2018-04-16 19:20:17;51,252;0;-11,225;-15,74;98,8;5195;"OFF";"OFF";-1041,465;-15,737;-464,476;13;0;-18840,196;30,788;60,04;4307;4;0;0;0;0;0,001;0,004
2018-04-16 19:20:23;50,809;0;-36,168;-15,773;98,8;5052;"OFF";"OFF";-1041,465;-15,763;-464,476;13;0;-18840,224;30,788;60,04;4313;4;0;0;0;0;0,001;0,004
2018-04-16 19:20:27;50,695;0;-37,245;-15,814;98,8;4632;"OFF";"OFF";-1041,465;-15,804;-464,476;13;0;-18840,264;30,788;60,04;4317;4;0;0;0;0;0,001;0,004
2018-04-16 19:20:33;51,026;0;-17,305;-15,844;98,8;4631;"OFF";"OFF";-1041,465;-15,839;-464,476;13;0;-18840,298;30,788;60,04;4323;4;0;0;0;0;0,001;0,004
2018-04-16 19:20:37;51,098;0;-14,126;-15,863;98,8;4641;"OFF";"OFF";-1041,465;-15,859;-464,476;13;0;-18840,318;30,788;60,04;4327;4;0;0;0;0;0,001;0,004
2018-04-16 19:20:43;51,148;0;-13,426;-15,883;98,8;4780;"OFF";"OFF";-1041,465;-15,88;-464,476;13;0;-18840,342;30,788;60,04;4333;4;0;0;0;0;0,001;0,004
2018-04-16 19:20:47;51,19;0;-11,715;-15,898;98,8;4862;"OFF";"OFF";-1041,465;-15,894;-464,476;13;0;-18840,358;30,788;60,04;4337;4;0;0;0;0;0,001;0,004
2018-04-16 19:20:53;51,207;0;-11,671;-15,918;98,8;4993;"OFF";"OFF";-1041,465;-15,915;-464,476;13;0;-18840,38;30,788;60,04;4343;4;0;0;0;0;0,001;0,004
2018-04-16 19:20:57;51,188;0;-13,303;-15,932;98,8;5082;"OFF";"OFF";-1041,465;-15,928;-464,476;13;0;-18840,396;30,788;60,04;4347;4;0;0;0;0;0,001;0,004
2018-04-16 19:21:03;51,228;0;-11,567;-15,952;98,8;5216;"OFF";"OFF";-1041,465;-15,949;-464,476;13;0;-18840,42;30,788;60,04;4353;4;0;0;0;0;0,001;0,004
2018-04-16 19:21:07;51,237;0;-11,291;-15,964;98,8;5321;"OFF";"OFF";-1041,465;-15,961;-464,476;13;0;-18840,434;30,788;60,04;4357;4;0;0;0;0;0,001;0,004
2018-04-16 19:21:13;50,755;0;-38,199;-15,999;98,8;5121;"OFF";"OFF";-1041,465;-15,989;-464,476;13;0;-18840,464;30,788;60,04;4363;4;0;0;0;0;0,001;0,004
2018-04-16 19:21:17;50,616;0;-40,202;-16,041;98,8;4672;"OFF";"OFF";-1041,465;-16,031;-464,476;13;0;-18840,508;30,788;60,04;4367;4;0;0;0;0;0,001;0,004
2018-04-16 19:21:23;50,991;0;-17,032;-16,079;98,8;4537;"OFF";"OFF";-1041,465;-16,075;-464,476;13;0;-18840,55;30,788;60,04;4373;4;0;0;0;0;0,001;0,004
2018-04-16 19:21:27;51,065;0;-14,178;-16,098;98,8;4559;"OFF";"OFF";-1041,465;-16,094;-464,476;13;0;-18840,568;30,788;60,04;4377;4;0;0;0;0;0,001;0,004
2018-04-16 19:21:33;51,124;0;-13,102;-16,12;98,8;4678;"OFF";"OFF";-1041,465;-16,116;-464,476;13;0;-18840,592;30,788;60,04;4383;4;0;0;0;0;0,001;0,004
2018-04-16 19:21:37;51,13;0;-13,626;-16,135;98,8;4749;"OFF";"OFF";-1041,465;-16,131;-464,476;13;0;-18840,608;30,788;60,04;4387;4;0;0;0;0;0,001;0,004
2018-04-16 19:21:43;51,17;0;-12,441;-16,156;98,8;4888;"OFF";"OFF";-1041,465;-16,152;-464,476;13;0;-18840,63;30,788;60,04;4393;4;0;0;0;0;0,001;0,004
2018-04-16 19:21:47;51,199;0;-11,413;-16,169;98,8;4986;"OFF";"OFF";-1041,465;-16,166;-464,476;13;0;-18840,646;30,788;60,04;4397;4;0;0;0;0;0,001;0,004
2018-04-16 19:21:53;51,209;0;-11,86;-16,188;98,8;5141;"OFF";"OFF";-1041,465;-16,185;-464,476;13;0;-18840,67;30,788;60,04;4403;4;0;0;0;0;0,001;0,004
2018-04-16 19:21:57;51,248;0;-9,997;-16,2;98,8;5246;"OFF";"OFF";-1041,465;-16,198;-464,476;13;0;-18840,686;30,788;60,04;4407;4;0;0;0;0;0,001;0,004
2018-04-16 19:22:03;50,748;0;-37,937;-16,235;98,8;5061;"OFF";"OFF";-1041,465;-16,225;-464,476;13;0;-18840,714;30,788;60,04;4413;4;0;0;0;0;0,001;0,004
2018-04-16 19:22:07;50,67;0;-37,068;-16,277;98,8;4636;"OFF";"OFF";-1041,465;-16,266;-464,476;13;0;-18840,756;30,788;60,04;4417;4;0;0;0;0;0,001;0,004
2018-04-16 19:22:13;51,113;0;-11,231;-16,304;98,8;4672;"OFF";"OFF";-1041,465;-16,301;-464,476;13;0;-18840,792;30,788;60,04;4423;4;0;0;0;0;0,001;0,004
2018-04-16 19:22:17;51,041;0;-17,492;-16,321;98,8;4717;"OFF";"OFF";-1041,465;-16,316;-464,476;13;0;-18840,806;30,788;60,04;4427;4;0;0;0;0;0,001;0,004
2018-04-16 19:22:23;51,131;0;-12,976;-16,343;98,8;4820;"OFF";"OFF";-1041,465;-16,34;-464,476;13;0;-18840,832;30,788;60,04;4433;4;0;0;0;0;0,001;0,004
2018-04-16 19:22:27;51,139;0;-13,283;-16,358;98,8;4891;"OFF";"OFF";-1041,465;-16,354;-464,476;13;0;-18840,848;30,788;60,04;4437;4;0;0;0;0;0,001;0,004
2018-04-16 19:22:33;51,145;0;-13,691;-16,381;98,8;4990;"OFF";"OFF";-1041,465;-16,377;-464,476;13;0;-18840,872;30,788;60,04;4443;4;0;0;0;0;0,001;0,004
2018-04-16 19:22:37;51,145;0;-13,905;-16,396;98,8;5044;"OFF";"OFF";-1041,465;-16,392;-464,476;13;0;-18840,886;30,788;60,04;4447;4;0;0;0;0;0,001;0,004
2018-04-16 19:22:43;51,161;0;-13,185;-16,418;98,8;5143;"OFF";"OFF";-1041,465;-16,414;-464,476;13;0;-18840,91;30,788;60,04;4453;4;0;0;0;0;0,001;0,004
2018-04-16 19:22:47;51,185;0;-12,246;-16,432;98,8;5221;"OFF";"OFF";-1041,465;-16,428;-464,476;13;0;-18840,926;30,788;60,04;4457;4;0;0;0;0;0,001;0,004
2018-04-16 19:22:53;50,705;0;-38,55;-16,47;98,8;4969;"OFF";"OFF";-1041,465;-16,46;-464,476;13;0;-18840,958;30,788;60,04;4463;4;0;0;0;0;0,001;0,004
2018-04-16 19:22:57;50,594;0;-39,713;-16,514;98,8;4527;"OFF";"OFF";-1041,465;-16,503;-464,476;13;0;-18840,998;30,788;60,04;4467;4;0;0;0;0;0,001;0,004
2018-04-16 19:23:03;50,932;0;-19,703;-16,546;98,8;4490;"OFF";"OFF";-1041,465;-16,541;-464,476;13;0;-18841,038;30,788;60,04;4473;4;0;0;0;0;0,001;0,004
2018-04-16 19:23:07;51,018;0;-15,58;-16,567;98,8;4490;"OFF";"OFF";-1041,465;-16,562;-464,476;13;0;-18841,06;30,788;60,04;4477;4;0;0;0;0;0,001;0,004
2018-04-16 19:23:13;51,055;0;-14,717;-16,593;98,8;4550;"OFF";"OFF";-1041,465;-16,589;-464,476;13;0;-18841,084;30,788;60,04;4483;4;0;0;0;0;0,001;0,004
2018-04-16 19:23:17;51,05;0;-15,987;-16,61;98,8;4599;"OFF";"OFF";-1041,465;-16,605;-464,476;13;0;-18841,1;30,788;60,04;4487;4;0;0;0;0;0,001;0,004
2018-04-16 19:23:23;51,11;0;-13,482;-16,633;98,8;4691;"OFF";"OFF";-1041,465;-16,63;-464,476;13;0;-18841,124;30,788;60,04;4493;4;0;0;0;0;0,001;0,004
2018-04-16 19:23:27;51,108;0;-14,153;-16,649;98,8;4761;"OFF";"OFF";-1041,465;-16,645;-464,476;13;0;-18841,138;30,788;60,04;4497;4;0;0;0;0;0,001;0,004
2018-04-16 19:23:33;51,151;0;-12,188;-16,671;98,7;4864;"OFF";"OFF";-1041,465;-16,668;-464,476;13;0;-18841,162;30,788;60,04;4503;4;0;0;0;0;0,001;0,004
2018-04-16 19:23:37;51,145;0;-13,346;-16,686;98,7;4943;"OFF";"OFF";-1041,465;-16,682;-464,476;13;0;-18841,178;30,788;60,04;4507;4;0;0;0;0;0,001;0,004
2018-04-16 19:23:43;50,652;0;-40,282;-16,725;98,7;4731;"OFF";"OFF";-1041,465;-16,714;-464,476;13;0;-18841,208;30,788;60,04;4513;4;0;0;0;0;0,001;0,004
2018-04-16 19:23:47;50,634;0;-36,69;-16,767;98,7;4355;"OFF";"OFF";-1041,465;-16,756;-464,476;13;0;-18841,252;30,788;60,04;4517;4;0;0;0;0;0,001;0,004
2018-04-16 19:23:53;50,981;0;-15,826;-16,798;98,7;4361;"OFF";"OFF";-1041,465;-16,794;-464,476;13;0;-18841,29;30,788;60,04;4523;4;0;0;0;0;0,001;0,004
2018-04-16 19:23:57;50,985;0;-16,852;-16,819;98,7;4363;"OFF";"OFF";-1041,465;-16,814;-464,476;13;0;-18841,308;30,788;60,04;4527;4;0;0;0;0;0,001;0,004
2018-04-16 19:24:03;51,045;0;-14,998;-16,844;98,7;4446;"OFF";"OFF";-1041,465;-16,84;-464,476;13;0;-18841,334;30,788;60,04;4533;4;0;0;0;0;0,001;0,004
2018-04-16 19:24:07;51,055;0;-15,231;-16,86;98,7;4503;"OFF";"OFF";-1041,465;-16,856;-464,476;13;0;-18841,35;30,788;60,04;4537;4;0;0;0;0;0,001;0,004
2018-04-16 19:24:13;51,088;0;-14,167;-16,884;98,7;4597;"OFF";"OFF";-1041,465;-16,88;-464,476;13;0;-18841,374;30,788;60,04;4543;4;0;0;0;0;0,001;0,004
2018-04-16 19:24:17;51,095;0;-14,195;-16,9;98,7;4658;"OFF";"OFF";-1041,465;-16,896;-464,476;13;0;-18841,388;30,788;60,04;4547;4;0;0;0;0;0,001;0,004
2018-04-16 19:24:23;51,111;0;-13,742;-16,924;98,7;4755;"OFF";"OFF";-1041,465;-16,92;-464,476;13;0;-18841,412;30,788;60,04;4553;4;0;0;0;0;0,001;0,004
2018-04-16 19:24:27;51,108;0;-14,211;-16,939;98,7;4813;"OFF";"OFF";-1041,465;-16,935;-464,476;13;0;-18841,428;30,788;60,04;4557;4;0;0;0;0;0,001;0,004
2018-04-16 19:24:33;50,66;0;-38,883;-16,979;98,7;4611;"OFF";"OFF";-1041,465;-16,969;-464,476;13;0;-18841,458;30,788;60,04;4563;4;0;0;0;0;0,001;0,004
2018-04-16 19:24:37;50,575;0;-39,312;-17,023;98,7;4245;"OFF";"OFF";-1041,465;-17,011;-464,476;13;0;-18841,5;30,788;60,04;4567;4;0;0;0;0;0,001;0,004
2018-04-16 19:24:43;50,916;0;-18,45;-17,055;98,7;4236;"OFF";"OFF";-1041,465;-17,051;-464,476;13;0;-18841,538;30,788;60,04;4573;4;0;0;0;0;0,001;0,004
2018-04-16 19:24:47;50,965;0;-16,655;-17,076;98,7;4239;"OFF";"OFF";-1041,465;-17,072;-464,476;13;0;-18841,558;30,788;60,04;4577;4;0;0;0;0;0,001;0,004
2018-04-16 19:24:53;51,004;0;-16,334;-17,103;98,7;4313;"OFF";"OFF";-1041,465;-17,098;-464,476;13;0;-18841,582;30,788;60,04;4583;4;0;0;0;0;0,001;0,004
2018-04-16 19:24:57;51,041;0;-14,784;-17,119;98,7;4376;"OFF";"OFF";-1041,465;-17,115;-464,476;13;0;-18841,598;30,788;60,04;4587;4;0;0;0;0;0,001;0,004
2018-04-16 19:25:03;51,072;0;-13,969;-17,143;98,7;4481;"OFF";"OFF";-1041,465;-17,139;-464,476;13;0;-18841,622;30,788;60,04;4593;4;0;0;0;0;0,001;0,004
2018-04-16 19:25:07;51,083;0;-14,016;-17,159;98,7;4547;"OFF";"OFF";-1041,465;-17,155;-464,476;13;0;-18841,636;30,788;60,04;4597;4;0;0;0;0;0,001;0,004
2018-04-16 19:25:13;51,098;0;-13,847;-17,182;98,7;4656;"OFF";"OFF";-1041,465;-17,178;-464,476;13;0;-18841,66;30,788;60,04;4603;4;0;0;0;0;0,001;0,004
2018-04-16 19:25:17;51,092;0;-14,231;-17,197;98,7;4727;"OFF";"OFF";-1041,465;-17,193;-464,476;13;0;-18841,676;30,788;60,04;4607;4;0;0;0;0;0,001;0,004
2018-04-16 19:25:23;50,616;0;-39,552;-17,242;98,7;4463;"OFF";"OFF";-1041,465;-17,231;-464,476;13;0;-18841,712;30,788;60,04;4613;4;0;0;0;0;0,001;0,004
2018-04-16 19:25:27;50,585;0;-37,484;-17,285;98,7;4135;"OFF";"OFF";-1041,465;-17,273;-464,476;13;0;-18841,758;30,788;60,04;4617;4;0;0;0;0;0,001;0,004
2018-04-16 19:25:33;50,896;0;-19,066;-17,317;98,7;4143;"OFF";"OFF";-1041,465;-17,312;-464,476;13;0;-18841,794;30,788;60,04;4623;4;0;0;0;0;0,001;0,004
2018-04-16 19:25:37;50,971;0;-16,032;-17,336;98,7;4183;"OFF";"OFF";-1041,465;-17,331;-464,476;13;0;-18841,814;30,788;60,04;4627;4;0;0;0;0;0,001;0,004
2018-04-16 19:25:43;51,023;0;-14,868;-17,36;98,7;4294;"OFF";"OFF";-1041,465;-17,355;-464,476;13;0;-18841,838;30,788;60,04;4633;4;0;0;0;0;0,001;0,004
2018-04-16 19:25:47;51,073;0;-13,058;-17,375;98,7;4370;"OFF";"OFF";-1041,465;-17,371;-464,476;13;0;-18841,854;30,788;60,04;4637;4;0;0;0;0;0,001;0,004
2018-04-16 19:25:53;51,099;0;-12,84;-17,397;98,7;4499;"OFF";"OFF";-1041,465;-17,394;-464,476;13;0;-18841,876;30,788;60,04;4643;4;0;0;0;0;0,001;0,004
2018-04-16 19:25:57;51,113;0;-12,6;-17,411;98,7;4596;"OFF";"OFF";-1041,465;-17,408;-464,476;13;0;-18841,892;30,788;60,04;4647;4;0;0;0;0;0,001;0,004
2018-04-16 19:26:03;51,138;0;-12,216;-17,431;98,7;4746;"OFF";"OFF";-1041,465;-17,428;-464,476;13;0;-18841,916;30,788;60,04;4653;4;0;0;0;0;0,001;0,004
2018-04-16 19:26:07;51,093;0;-15,139;-17,445;98,7;4836;"OFF";"OFF";-1041,465;-17,441;-464,476;13;0;-18841,932;30,788;60,04;4657;4;0;0;0;0;0,001;0,004
2018-04-16 19:26:13;50,658;0;-37,3;-17,49;98,7;4550;"OFF";"OFF";-1041,465;-17,479;-464,476;13;0;-18841,968;30,788;60,04;4663;4;0;0;0;0;0,001;0,004
2018-04-16 19:26:17;50,834;0;-22,252;-17,53;98,7;4249;"OFF";"OFF";-1041,465;-17,522;-464,476;13;0;-18842,01;30,788;60,04;4667;4;0;0;0;0;0,001;0,004
2018-04-16 19:26:23;50,918;0;-18,866;-17,557;98,7;4313;"OFF";"OFF";-1041,465;-17,552;-464,476;13;0;-18842,04;30,788;60,04;4673;4;0;0;0;0;0,001;0,004
2018-04-16 19:26:27;51,018;0;-13,718;-17,575;98,7;4350;"OFF";"OFF";-1041,465;-17,571;-464,476;13;0;-18842,058;30,788;60,04;4677;4;0;0;0;0;0,001;0,004
2018-04-16 19:26:33;51,047;0;-13,697;-17,599;98,7;4456;"OFF";"OFF";-1041,465;-17,595;-464,476;13;0;-18842,082;30,788;60,04;4683;4;0;0;0;0;0,001;0,004
2018-04-16 19:26:37;51,055;0;-14,031;-17,614;98,7;4533;"OFF";"OFF";-1041,465;-17,61;-464,476;13;0;-18842,098;30,788;60,04;4687;4;0;0;0;0;0,001;0,004
2018-04-16 19:26:43;51,088;0;-13,051;-17,637;98,7;4644;"OFF";"OFF";-1041,465;-17,633;-464,476;13;0;-18842,122;30,788;60,04;4693;4;0;0;0;0;0,001;0,004
2018-04-16 19:26:47;51,096;0;-13,113;-17,651;98,7;4727;"OFF";"OFF";-1041,465;-17,648;-464,476;13;0;-18842,136;30,788;60,04;4697;4;0;0;0;0;0,001;0,004
2018-04-16 19:26:53;51,121;0;-12,28;-17,673;98,7;4853;"OFF";"OFF";-1041,465;-17,669;-464,476;13;0;-18842,16;30,788;60,04;4703;4;0;0;0;0;0,001;0,004
2018-04-16 19:26:57;51,099;0;-14,302;-17,687;98,7;4929;"OFF";"OFF";-1041,465;-17,683;-464,476;13;0;-18842,176;30,788;60,04;4707;4;0;0;0;0;0,001;0,004
2018-04-16 19:27:03;50,655;0;-35,359;-17,738;98,7;4528;"OFF";"OFF";-1041,465;-17,728;-464,476;13;0;-18842,22;30,788;60,04;4713;4;0;0;0;0;0,001;0,004
2018-04-16 19:27:07;50,894;0;-16,898;-17,772;98,7;4316;"OFF";"OFF";-1041,465;-17,767;-464,476;13;0;-18842,258;30,788;60,04;4717;4;0;0;0;0;0,001;0,004
2018-04-16 19:27:13;50,933;0;-17,748;-17,799;98,7;4373;"OFF";"OFF";-1041,465;-17,794;-464,476;13;0;-18842,288;30,788;60,04;4723;4;0;0;0;0;0,001;0,004
2018-04-16 19:27:17;51,007;0;-14,239;-17,816;98,7;4433;"OFF";"OFF";-1041,465;-17,812;-464,476;13;0;-18842,304;30,788;60,04;4727;4;0;0;0;0;0,001;0,004
2018-04-16 19:27:23;51,055;0;-13,107;-17,84;98,7;4534;"OFF";"OFF";-1041,465;-17,836;-464,476;13;0;-18842,328;30,788;60,04;4733;4;0;0;0;0;0,001;0,004
2018-04-16 19:27:27;51,066;0;-13,436;-17,855;98,7;4611;"OFF";"OFF";-1041,465;-17,851;-464,476;13;0;-18842,344;30,788;60,04;4737;4;0;0;0;0;0,001;0,004
2018-04-16 19:27:33;51,092;0;-12,862;-17,876;98,7;4740;"OFF";"OFF";-1041,465;-17,872;-464,476;13;0;-18842,368;30,788;60,04;4743;4;0;0;0;0;0,001;0,004
2018-04-16 19:27:37;51,106;0;-12,32;-17,891;98,7;4820;"OFF";"OFF";-1041,465;-17,887;-464,476;13;0;-18842,382;30,788;60,04;4747;4;0;0;0;0;0,001;0,004
2018-04-16 19:27:43;51,093;0;-13,381;-17,912;98,7;4934;"OFF";"OFF";-1041,465;-17,909;-464,476;13;0;-18842,406;30,788;60,04;4753;4;0;0;0;0;0,001;0,004
2018-04-16 19:27:47;51,04;0;-15,832;-17,928;98,7;4985;"OFF";"OFF";-1041,465;-17,924;-464,476;13;0;-18842,422;30,788;60,04;4757;4;0;0;0;0;0,001;0,004
2018-04-16 19:27:53;50,556;0;-38,137;-17,987;98,7;4452;"OFF";"OFF";-1041,465;-17,976;-464,476;13;0;-18842,474;30,788;60,04;4763;4;0;0;0;0;0,001;0,004
2018-04-16 19:27:57;50,805;0;-19,763;-18,024;98,7;4201;"OFF";"OFF";-1041,465;-18,018;-464,476;13;0;-18842,516;30,788;60,04;4767;4;0;0;0;0;0,001;0,004
2018-04-16 19:28:03;50,887;0;-18,045;-18,055;98,6;4216;"OFF";"OFF";-1041,465;-18,05;-464,476;13;0;-18842,548;30,788;60,04;4773;4;0;0;0;0;0,001;0,004
2018-04-16 19:28:07;50,936;0;-16,319;-18,073;98,6;4258;"OFF";"OFF";-1041,465;-18,069;-464,476;13;0;-18842,566;30,788;60,04;4777;4;0;0;0;0;0,001;0,004
2018-04-16 19:28:13;50,96;0;-16,421;-18,1;98,6;4328;"OFF";"OFF";-1041,465;-18,096;-464,476;13;0;-18842,59;30,788;60,04;4783;4;0;0;0;0;0,001;0,004
2018-04-16 19:28:17;51,02;0;-14,093;-18,116;98,6;4391;"OFF";"OFF";-1041,465;-18,112;-464,476;13;0;-18842,606;30,788;60,04;4787;4;0;0;0;0;0,001;0,004
2018-04-16 19:28:23;51,011;0;-15,675;-18,14;98,6;4494;"OFF";"OFF";-1041,465;-18,136;-464,476;13;0;-18842,628;30,788;60,04;4793;4;0;0;0;0;0,001;0,004
2018-04-16 19:28:27;51,008;0;-15,822;-18,158;98,6;4536;"OFF";"OFF";-1041,465;-18,153;-464,476;13;0;-18842,644;30,788;60,04;4797;4;0;0;0;0;0,001;0,004
2018-04-16 19:28:33;51,024;0;-15,037;-18,183;98,6;4599;"OFF";"OFF";-1041,465;-18,179;-464,476;13;0;-18842,668;30,788;60,04;4803;4;0;0;0;0;0,001;0,004
2018-04-16 19:28:37;50,962;0;-18,313;-18,201;98,6;4634;"OFF";"OFF";-1041,465;-18,196;-464,476;13;0;-18842,684;30,788;60,04;4807;4;0;0;0;0;0,001;0,004
2018-04-16 19:28:43;50,48;0;-41,09;-18,26;98,6;4193;"OFF";"OFF";-1041,465;-18,248;-464,476;13;0;-18842,734;30,788;60,04;4813;4;0;0;0;0;0,001;0,004
2018-04-16 19:28:47;50,754;0;-20,918;-18,299;98,6;3960;"OFF";"OFF";-1041,465;-18,293;-464,476;13;0;-18842,78;30,788;60,04;4817;4;0;0;0;0;0,001;0,004
2018-04-16 19:28:53;50,761;0;-23,233;-18,334;98,6;3945;"OFF";"OFF";-1041,465;-18,328;-464,476;13;0;-18842,814;30,788;60,04;4823;4;0;0;0;0;0,001;0,004
2018-04-16 19:28:57;50,849;0;-18,682;-18,356;98,6;3960;"OFF";"OFF";-1041,465;-18,351;-464,476;13;0;-18842,838;30,788;60,04;4827;4;0;0;0;0;0,001;0,004
2018-04-16 19:29:03;50,873;0;-18,896;-18,386;98,6;4004;"OFF";"OFF";-1041,465;-18,381;-464,476;13;0;-18842,872;30,788;60,04;4833;4;0;0;0;0;0,001;0,004
2018-04-16 19:29:07;50,917;0;-17,041;-18,406;98,6;4031;"OFF";"OFF";-1041,465;-18,401;-464,476;13;0;-18842,894;30,788;60,04;4837;4;0;0;0;0;0,001;0,004
2018-04-16 19:29:13;50,94;0;-16,438;-18,435;98,6;4084;"OFF";"OFF";-1041,465;-18,431;-464,476;13;0;-18842,926;30,788;60,04;4843;4;0;0;0;0;0,001;0,004
2018-04-16 19:29:17;50,938;0;-16,946;-18,454;98,6;4129;"OFF";"OFF";-1041,465;-18,449;-464,476;13;0;-18842,942;30,788;60,04;4847;4;0;0;0;0;0,001;0,004
2018-04-16 19:29:23;50,954;0;-16,478;-18,482;98,6;4186;"OFF";"OFF";-1041,465;-18,477;-464,476;13;0;-18842,966;30,788;60,04;4853;4;0;0;0;0;0,001;0,004
2018-04-16 19:29:27;50,936;0;-17,377;-18,5;98,6;4230;"OFF";"OFF";-1041,465;-18,496;-464,476;13;0;-18842,982;30,788;60,04;4857;4;0;0;0;0;0,001;0,004
2018-04-16 19:29:33;50,438;0;-41,645;-18,558;98,6;3893;"OFF";"OFF";-1041,465;-18,547;-464,476;13;0;-18843,034;30,788;60,04;4863;4;0;0;0;0;0,001;0,004
2018-04-16 19:29:37;50,752;0;-19,747;-18,598;98,6;3708;"OFF";"OFF";-1041,465;-18,592;-464,476;13;0;-18843,078;30,788;60,04;4867;4;0;0;0;0;0,001;0,004
2018-04-16 19:29:43;50,765;0;-22,132;-18,631;98,6;3742;"OFF";"OFF";-1041,465;-18,625;-464,476;13;0;-18843,114;30,788;60,04;4873;4;0;0;0;0;0,001;0,004
2018-04-16 19:29:47;50,847;0;-18,215;-18,653;98,6;3759;"OFF";"OFF";-1041,465;-18,648;-464,476;13;0;-18843,136;30,788;60,04;4877;4;0;0;0;0;0,001;0,004
2018-04-16 19:29:53;50,88;0;-18,069;-18,682;98,6;3828;"OFF";"OFF";-1041,465;-18,677;-464,476;13;0;-18843,168;30,788;60,04;4883;4;0;0;0;0;0,001;0,004
2018-04-16 19:29:57;50,909;0;-16,955;-18,701;98,6;3873;"OFF";"OFF";-1041,465;-18,697;-464,476;13;0;-18843,19;30,788;60,04;4887;4;0;0;0;0;0,001;0,004
2018-04-16 19:30:03;50,918;0;-17,395;-18,73;98,6;3948;"OFF";"OFF";-1041,465;-18,725;-464,476;13;0;-18843,212;30,788;60,04;4893;4;0;0;0;0;0,001;0,004
2018-04-16 19:30:07;50,932;0;-16,786;-18,748;98,6;3995;"OFF";"OFF";-1041,465;-18,744;-464,476;13;0;-18843,228;30,788;60,04;4897;4;0;0;0;0;0,001;0,004
2018-04-16 19:30:13;50,942;0;-16,736;-18,776;98,6;4068;"OFF";"OFF";-1041,465;-18,771;-464,476;13;0;-18843,252;30,788;60,04;4903;4;0;0;0;0;0,001;0,004
2018-04-16 19:30:17;50,879;0;-19,608;-18,796;98,6;4100;"OFF";"OFF";-1041,465;-18,791;-464,476;13;0;-18843,27;30,788;60,04;4907;4;0;0;0;0;0,001;0,004
2018-04-16 19:30:23;50,425;0;-41,079;-18,857;98,6;3761;"OFF";"OFF";-1041,465;-18,845;-464,476;13;0;-18843,326;30,788;60,04;4913;4;0;0;0;0;0,001;0,004
2018-04-16 19:30:27;50,703;0;-21,367;-18,896;98,6;3597;"OFF";"OFF";-1041,465;-18,89;-464,476;13;0;-18843,372;30,788;60,04;4917;4;0;0;0;0;0,001;0,004
2018-04-16 19:30:33;50,78;0;-19,974;-18,931;98,6;3615;"OFF";"OFF";-1041,465;-18,925;-464,476;13;0;-18843,406;30,788;60,04;4923;4;0;0;0;0;0,001;0,004
2018-04-16 19:30:37;50,834;0;-18,074;-18,952;98,6;3652;"OFF";"OFF";-1041,465;-18,947;-464,476;13;0;-18843,43;30,788;60,04;4927;4;0;0;0;0;0,001;0,004
2018-04-16 19:30:43;50,868;0;-17,272;-18,983;98,6;3710;"OFF";"OFF";-1041,465;-18,978;-464,476;13;0;-18843,464;30,788;60,04;4933;4;0;0;0;0;0,001;0,004
2018-04-16 19:30:47;50,893;0;-16,728;-19,002;98,6;3770;"OFF";"OFF";-1041,465;-18,997;-464,476;13;0;-18843,48;30,788;60,04;4937;4;0;0;0;0;0,001;0,004
2018-04-16 19:30:53;50,944;0;-15,238;-19,028;98,6;3865;"OFF";"OFF";-1041,465;-19,024;-464,476;13;0;-18843,504;30,788;60,04;4943;4;0;0;0;0;0,001;0,004
2018-04-16 19:30:57;50,929;0;-16,55;-19,046;98,6;3929;"OFF";"OFF";-1041,465;-19,042;-464,476;13;0;-18843,52;30,788;60,04;4947;4;0;0;0;0;0,001;0,004
2018-04-16 19:31:03;50,969;0;-15,086;-19,072;98,6;4020;"OFF";"OFF";-1041,465;-19,068;-464,476;13;0;-18843,542;30,788;60,04;4953;4;0;0;0;0;0,001;0,004
2018-04-16 19:31:07;50,89;0;-18,78;-19,09;98,6;4082;"OFF";"OFF";-1041,465;-19,085;-464,476;13;0;-18843,558;30,788;60,04;4957;4;0;0;0;0;0,001;0,004
2018-04-16 19:31:13;50,44;0;-39,633;-19,151;98,6;3744;"OFF";"OFF";-1041,465;-19,141;-464,476;13;0;-18843,616;30,788;60,04;4963;4;0;0;0;0;0,001;0,004
2018-04-16 19:31:17;50,735;0;-19,425;-19,189;98,6;3595;"OFF";"OFF";-1041,465;-19,184;-464,476;13;0;-18843,656;30,788;60,04;4967;4;0;0;0;0;0,001;0,004
2018-04-16 19:31:23;50,761;0;-21,605;-19,222;98,6;3639;"OFF";"OFF";-1041,465;-19,216;-464,476;13;0;-18843,688;30,788;60,04;4973;4;0;0;0;0;0,001;0,004
2018-04-16 19:31:27;50,857;0;-16,863;-19,242;98,6;3685;"OFF";"OFF";-1041,465;-19,237;-464,476;13;0;-18843,708;30,788;60,04;4977;4;0;0;0;0;0,001;0,004
2018-04-16 19:31:33;50,909;0;-15,462;-19,269;98,6;3778;"OFF";"OFF";-1041,465;-19,265;-464,476;13;0;-18843,732;30,788;60,04;4983;4;0;0;0;0;0,001;0,004
2018-04-16 19:31:37;50,923;0;-15,795;-19,287;98,6;3841;"OFF";"OFF";-1041,465;-19,283;-464,476;13;0;-18843,748;30,788;60,04;4987;4;0;0;0;0;0,001;0,004
2018-04-16 19:31:43;50,951;0;-14,824;-19,313;98,6;3946;"OFF";"OFF";-1041,465;-19,309;-464,476;13;0;-18843,772;30,788;60,04;4993;4;0;0;0;0;0,001;0,004
2018-04-16 19:31:47;50,96;0;-15,2;-19,33;98,6;4019;"OFF";"OFF";-1041,465;-19,325;-464,476;13;0;-18843,788;30,788;60,04;4997;4;0;0;0;0;0,001;0,004
2018-04-16 19:31:53;50,971;0;-14,917;-19,354;98,6;4130;"OFF";"OFF";-1041,465;-19,35;-464,476;13;0;-18843,81;30,788;60,04;5003;4;0;0;0;0;0,001;0,004
2018-04-16 19:31:57;50,982;0;-14,841;-19,371;98,6;4192;"OFF";"OFF";-1041,465;-19,367;-464,476;13;0;-18843,826;30,788;60,04;5007;4;0;0;0;0;0,001;0,004
2018-04-16 19:32:03;50,453;0;-40,428;-19,426;98,5;3894;"OFF";"OFF";-1041,465;-19,415;-464,476;13;0;-18843,876;30,788;60,04;5013;4;0;0;0;0;0,001;0,004
2018-04-16 19:32:07;50,824;0;-16,152;-19,456;98,5;3815;"OFF";"OFF";-1041,465;-19,452;-464,476;13;0;-18843,912;30,788;60,04;5017;4;0;0;0;0;0,001;0,004
2018-04-16 19:32:13;50,767;0;-22,862;-19,485;98,5;3883;"OFF";"OFF";-1041,465;-19,479;-464,476;13;0;-18843,938;30,788;60,04;5023;4;0;0;0;0;0,001;0,004
2018-04-16 19:32:17;50,831;0;-19,137;-19,508;98,5;3892;"OFF";"OFF";-1041,465;-19,502;-464,476;13;0;-18843,96;30,788;60,04;5027;4;0;0;0;0;0,001;0,004
2018-04-16 19:32:23;50,376;0;-41,483;-19,569;98,5;3591;"OFF";"OFF";-1041,465;-19,557;-464,476;13;0;-18844,018;30,788;60,04;5033;4;0;0;0;0;0,001;0,004
2018-04-16 19:32:27;50,555;0;-27,353;-19,616;98,5;3383;"OFF";"OFF";-1041,465;-19,606;-464,476;13;0;-18844,066;30,788;60,04;5037;4;0;0;0;0;0,001;0,004
2018-04-16 19:32:33;50,162;0;-50,82;-19,67;98,5;3251;"OFF";"OFF";-1041,465;-19,656;-464,476;13;0;-18844,118;30,788;60,04;5043;4;0;0;0;0;0,001;0,004
2018-04-16 19:32:37;50,218;0;-43,231;-19,724;98,5;3043;"OFF";"OFF";-1041,465;-19,712;-464,476;13;0;-18844,172;30,788;60,04;5047;4;0;0;0;0;0,001;0,004
2018-04-16 19:32:43;50,086;0;-49,064;-19,804;98,5;2799;"OFF";"OFF";-1041,465;-19,79;-464,476;13;0;-18844,25;30,788;60,04;5053;4;0;0;0;0;0,001;0,004
2018-04-16 19:32:47;49,969;0;-54,361;-19,861;98,5;2647;"OFF";"OFF";-1041,465;-19,846;-464,476;13;0;-18844,304;30,788;60,04;5057;4;0;0;0;0;0,001;0,004
2018-04-16 19:32:53;49,443;0;-80,17;-19,98;98,5;2304;"OFF";"OFF";-1041,465;-19,958;-464,476;13;0;-18844,418;30,788;60,04;5063;4;0;0;0;0;0,001;0,004
2018-04-16 19:32:57;49,813;0;-56,595;-20,056;98,5;2150;"OFF";"OFF";-1041,465;-20,039;-464,476;13;0;-18844,5;30,788;60,04;5067;4;0;0;0;0;0,001;0,004
2018-04-16 19:33:03;49,831;0;-56,997;-20,152;98,5;2024;"OFF";"OFF";-1041,465;-20,136;-464,476;13;0;-18844,594;30,788;60,04;5073;4;0;0;0;0;0,001;0,004
2018-04-16 19:33:07;49,841;0;-56,957;-20,214;98,5;1959;"OFF";"OFF";-1041,465;-20,199;-464,476;13;0;-18844,656;30,788;60,04;5077;4;0;0;0;0;0,001;0,004
2018-04-16 19:33:13;49,857;0;-55,855;-20,309;98,5;1874;"OFF";"OFF";-1041,465;-20,293;-464,476;13;0;-18844,75;30,788;60,04;5083;4;0;0;0;0;0,001;0,004
2018-04-16 19:33:17;49,851;0;-56,164;-20,371;98,5;1829;"OFF";"OFF";-1041,465;-20,355;-464,476;13;0;-18844,812;30,788;60,04;5087;4;0;0;0;0;0,001;0,004
2018-04-16 19:33:23;49,882;0;-54,284;-20,463;98,5;1771;"OFF";"OFF";-1041,465;-20,448;-464,476;13;0;-18844,906;30,788;60,04;5093;4;0;0;0;0;0,001;0,004
2018-04-16 19:33:27;49,869;0;-55,282;-20,524;98,5;1738;"OFF";"OFF";-1041,465;-20,508;-464,476;13;0;-18844,968;30,788;60,04;5097;4;0;0;0;0;0,001;0,004
2018-04-16 19:33:33;49,892;0;-53,693;-20,614;98,5;1697;"OFF";"OFF";-1041,465;-20,599;-464,476;13;0;-18845,062;30,788;60,04;5103;4;0;0;0;0;0,001;0,004
2018-04-16 19:33:37;49,869;0;-54,773;-20,675;98,4;1671;"OFF";"OFF";-1041,465;-20,66;-464,476;13;0;-18845,124;30,788;60,04;5107;4;0;0;0;0;0,001;0,004
2018-04-16 19:33:43;49,362;0;-80,842;-20,797;98,4;1572;"OFF";"OFF";-1041,465;-20,776;-464,476;13;0;-18845,242;30,788;60,04;5113;4;0;0;0;0;0,001;0,004
2018-04-16 19:33:47;49,758;0;-56,837;-20,875;98,4;1524;"OFF";"OFF";-1041,465;-20,859;-464,476;13;0;-18845,324;30,788;60,04;5117;4;0;0;0;0;0,001;0,004
2018-04-16 19:33:53;49,798;0;-56,513;-20,971;98,4;1501;"OFF";"OFF";-1041,465;-20,955;-464,476;13;0;-18845,418;30,788;60,04;5123;4;0;0;0;0;0,001;0,004
2018-04-16 19:33:57;49,823;0;-55,469;-21,032;98,4;1490;"OFF";"OFF";-1041,465;-21,017;-464,476;13;0;-18845,48;30,788;60,04;5127;4;0;0;0;0;0,001;0,004
2018-04-16 19:34:03;49,84;0;-54,863;-21,124;98,4;1476;"OFF";"OFF";-1041,465;-21,109;-464,476;13;0;-18845,574;30,788;60,04;5133;4;0;0;0;0;0,001;0,004
2018-04-16 19:34:07;49,862;0;-53,68;-21,185;98,4;1470;"OFF";"OFF";-1041,465;-21,17;-464,476;13;0;-18845,636;30,788;60,04;5137;4;0;0;0;0;0,001;0,004
2018-04-16 19:34:13;49,888;0;-52,659;-21,274;98,4;1464;"OFF";"OFF";-1041,465;-21,259;-464,476;13;0;-18845,728;30,788;60,04;5143;4;0;0;0;0;0,001;0,004
2018-04-16 19:34:17;49,872;0;-53,525;-21,332;98,4;1462;"OFF";"OFF";-1041,465;-21,318;-464,476;13;0;-18845,79;30,788;60,04;5147;4;0;0;0;0;0,001;0,004
2018-04-16 19:34:23;49,867;0;-53,498;-21,421;98,4;1458;"OFF";"OFF";-1041,465;-21,406;-464,476;13;0;-18845,88;30,788;60,04;5153;4;0;0;0;0;0,001;0,004
2018-04-16 19:34:27;49,789;0;-56,75;-21,481;98,4;1453;"OFF";"OFF";-1041,465;-21,466;-464,476;13;0;-18845,942;30,788;60,04;5157;4;0;0;0;0;0,001;0,004
2018-04-16 19:34:33;49,33;0;-80,665;-21,608;98,4;1386;"OFF";"OFF";-1041,465;-21,586;-464,476;13;0;-18846,06;30,788;60,04;5163;4;0;0;0;0;0,001;0,004
2018-04-16 19:34:37;49,708;0;-56,867;-21,688;98,4;1355;"OFF";"OFF";-1041,465;-21,672;-464,476;13;0;-18846,146;30,788;60,04;5167;4;0;0;0;0;0,001;0,004
2018-04-16 19:34:43;49,779;0;-55,509;-21,783;98,4;1351;"OFF";"OFF";-1041,465;-21,767;-464,476;13;0;-18846,24;30,788;60,04;5173;4;0;0;0;0;0,001;0,004
2018-04-16 19:34:47;49,787;0;-55,676;-21,845;98,4;1351;"OFF";"OFF";-1041,465;-21,829;-464,476;13;0;-18846,302;30,788;60,04;5177;4;0;0;0;0;0,001;0,004
2018-04-16 19:34:53;49,815;0;-54,783;-21,937;98,3;1352;"OFF";"OFF";-1041,465;-21,921;-464,476;13;0;-18846,396;30,788;60,04;5183;4;0;0;0;0;0,001;0,004
2018-04-16 19:34:57;49,834;0;-53,849;-21,997;98,3;1354;"OFF";"OFF";-1041,465;-21,982;-464,476;13;0;-18846,458;30,788;60,04;5187;4;0;0;0;0;0,001;0,004
2018-04-16 19:35:03;49,837;0;-53,546;-22,086;98,3;1358;"OFF";"OFF";-1041,465;-22,072;-464,476;13;0;-18846,552;30,788;60,04;5193;4;0;0;0;0;0,001;0,004
2018-04-16 19:35:07;49,856;0;-52,583;-22,145;98,3;1361;"OFF";"OFF";-1041,465;-22,131;-464,476;13;0;-18846,616;30,788;60,04;5197;4;0;0;0;0;0,001;0,004
2018-04-16 19:35:13;49,868;0;-52,197;-22,233;98,3;1368;"OFF";"OFF";-1041,465;-22,219;-464,476;13;0;-18846,702;30,788;60,04;5203;4;0;0;0;0;0,001;0,004
2018-04-16 19:35:17;49,861;0;-52,42;-22,293;98,3;1370;"OFF";"OFF";-1041,465;-22,278;-464,476;13;0;-18846,76;30,788;60,04;5207;4;0;0;0;0;0,001;0,004
2018-04-16 19:35:23;49,309;0;-81,617;-22,412;98,3;1327;"OFF";"OFF";-1041,465;-22,39;-464,476;13;0;-18846,872;30,788;60,04;5213;4;0;0;0;0;0,001;0,004
2018-04-16 19:35:27;49,751;0;-54,001;-22,486;98,3;1312;"OFF";"OFF";-1041,465;-22,47;-464,476;13;0;-18846,952;30,788;60,04;5217;4;0;0;0;0;0,001;0,004
2018-04-16 19:35:33;49,737;0;-57,266;-22,578;98,3;1315;"OFF";"OFF";-1041,465;-22,562;-464,476;13;0;-18847,044;30,788;60,04;5223;4;0;0;0;0;0,001;0,004
2018-04-16 19:35:37;49,809;0;-53,211;-22,64;98,3;1316;"OFF";"OFF";-1041,465;-22,625;-464,476;13;0;-18847,108;30,788;60,04;5227;4;0;0;0;0;0,001;0,004
2018-04-16 19:35:43;49,8;0;-54,266;-22,73;98,3;1323;"OFF";"OFF";-1041,465;-22,715;-464,476;13;0;-18847,202;30,788;60,04;5233;4;0;0;0;0;0,001;0,004
2018-04-16 19:35:47;49,83;0;-52,655;-22,789;98,3;1329;"OFF";"OFF";-1041,465;-22,775;-464,476;13;0;-18847,262;30,788;60,04;5237;4;0;0;0;0;0,001;0,004
2018-04-16 19:35:53;49,833;0;-52,735;-22,878;98,3;1336;"OFF";"OFF";-1041,465;-22,863;-464,476;13;0;-18847,354;30,788;60,04;5243;4;0;0;0;0;0,001;0,004
2018-04-16 19:35:57;49,837;0;-52,589;-22,937;98,3;1341;"OFF";"OFF";-1041,465;-22,922;-464,476;13;0;-18847,414;30,788;60,04;5247;4;0;0;0;0;0,001;0,004
2018-04-16 19:36:03;49,845;0;-52,08;-23,024;98,3;1349;"OFF";"OFF";-1041,465;-23,01;-464,476;13;0;-18847,502;30,788;60,04;5253;4;0;0;0;0;0,001;0,004
2018-04-16 19:36:07;49,827;0;-52,91;-23,084;98,3;1353;"OFF";"OFF";-1041,465;-23,069;-464,476;13;0;-18847,558;30,788;60,04;5257;4;0;0;0;0;0,001;0,004
2018-04-16 19:36:13;49,313;0;-79,374;-23,202;98,2;1314;"OFF";"OFF";-1041,465;-23,181;-464,476;13;0;-18847,672;30,788;60,04;5263;4;0;0;0;0;0,001;0,004
2018-04-16 19:36:17;49,682;0;-56,352;-23,28;98,2;1293;"OFF";"OFF";-1041,465;-23,264;-464,476;13;0;-18847,754;30,788;60,04;5267;4;0;0;0;0;0,001;0,004
2018-04-16 19:36:23;49,723;0;-56,163;-23,374;98,2;1297;"OFF";"OFF";-1041,465;-23,358;-464,476;13;0;-18847,848;30,788;60,04;5273;4;0;0;0;0;0,001;0,004
2018-04-16 19:36:27;49,75;0;-55,133;-23,436;98,2;1300;"OFF";"OFF";-1041,465;-23,42;-464,476;13;0;-18847,91;30,788;60,04;5277;4;0;0;0;0;0,001;0,004
2018-04-16 19:36:33;49,817;0;-52,02;-23,524;98,2;1310;"OFF";"OFF";-1041,465;-23,509;-464,476;13;0;-18847,998;30,788;60,04;5283;4;0;0;0;0;0,001;0,004
2018-04-16 19:36:37;49,835;0;-51,196;-23,582;98,2;1318;"OFF";"OFF";-1041,465;-23,567;-464,476;13;0;-18848,054;30,788;60,04;5287;4;0;0;0;0;0,001;0,004
2018-04-16 19:36:43;49,852;0;-50,361;-23,668;98,2;1330;"OFF";"OFF";-1041,465;-23,653;-464,476;13;0;-18848,136;30,788;60,04;5293;4;0;0;0;0;0,001;0,004
2018-04-16 19:36:47;49,831;0;-51,669;-23,724;98,2;1339;"OFF";"OFF";-1041,465;-23,71;-464,476;13;0;-18848,192;30,788;60,04;5297;4;0;0;0;0;0,001;0,004
2018-04-16 19:36:53;49,864;0;-50,292;-23,809;98,2;1351;"OFF";"OFF";-1041,465;-23,795;-464,476;13;0;-18848,274;30,788;60,04;5303;4;0;0;0;0;0,001;0,004
2018-04-16 19:36:57;49,727;0;-56,412;-23,866;98,2;1357;"OFF";"OFF";-1041,465;-23,852;-464,476;13;0;-18848,328;30,788;60,04;5307;4;0;0;0;0;0,001;0,004
2018-04-16 19:37:03;49,324;0;-77,493;-23,988;98,2;1314;"OFF";"OFF";-1041,465;-23,967;-464,476;13;0;-18848,444;30,788;60,04;5313;4;0;0;0;0;0,001;0,004
2018-04-16 19:37:07;49,703;0;-53,566;-24,062;98,2;1298;"OFF";"OFF";-1041,465;-24,047;-464,476;13;0;-18848,526;30,788;60,04;5317;4;0;0;0;0;0,001;0,004
2018-04-16 19:37:13;49,713;0;-55,837;-24,152;98,2;1307;"OFF";"OFF";-1041,465;-24,137;-464,476;13;0;-18848,62;30,788;60,04;5323;4;0;0;0;0;0,001;0,004
2018-04-16 19:37:17;49,779;0;-52,381;-24,212;98,2;1312;"OFF";"OFF";-1041,465;-24,197;-464,476;13;0;-18848,682;30,788;60,04;5327;4;0;0;0;0;0,001;0,004
2018-04-16 19:37:23;49,803;0;-51,846;-24,3;98,2;1321;"OFF";"OFF";-1041,465;-24,285;-464,476;13;0;-18848,772;30,788;60,04;5333;4;0;0;0;0;0,001;0,004
2018-04-16 19:37:27;49,78;0;-53,488;-24,358;98,2;1328;"OFF";"OFF";-1041,465;-24,343;-464,476;13;0;-18848,828;30,788;60,04;5337;4;0;0;0;0;0,001;0,004
2018-04-16 19:37:33;49,804;0;-51,993;-24,445;98,2;1338;"OFF";"OFF";-1041,465;-24,43;-464,476;13;0;-18848,916;30,788;60,04;5343;4;0;0;0;0;0,001;0,004
2018-04-16 19:37:37;49,834;0;-50,492;-24,502;98,1;1346;"OFF";"OFF";-1041,465;-24,488;-464,476;13;0;-18848,97;30,788;60,04;5347;4;0;0;0;0;0,001;0,004
2018-04-16 19:37:43;49,839;0;-50,034;-24,587;98,1;1358;"OFF";"OFF";-1041,465;-24,573;-464,476;13;0;-18849,052;30,788;60,04;5353;4;0;0;0;0;0,001;0,004
2018-04-16 19:37:47;49,52;0;-68,442;-24,647;98,1;1359;"OFF";"OFF";-1041,465;-24,629;-464,476;13;0;-18849,108;30,788;60,04;5357;4;0;0;0;0;0,001;0,004
2018-04-16 19:37:53;49,218;0;-82,208;-24,773;98,1;1309;"OFF";"OFF";-1041,465;-24,751;-464,476;13;0;-18849,23;30,788;60,04;5363;4;0;0;0;0;0,001;0,004
2018-04-16 19:37:57;49,654;0;-55,052;-24,845;98,1;1297;"OFF";"OFF";-1041,465;-24,83;-464,476;13;0;-18849,308;30,788;60,04;5367;4;0;0;0;0;0,001;0,004
2018-04-16 19:38:03;49,715;0;-53,868;-24,938;98,1;1301;"OFF";"OFF";-1041,465;-24,923;-464,476;13;0;-18849,402;30,788;60,04;5373;4;0;0;0;0;0,001;0,004
2018-04-16 19:38:07;49,766;0;-52,06;-24,996;98,1;1308;"OFF";"OFF";-1041,465;-24,981;-464,476;13;0;-18849,46;30,788;60,04;5377;4;0;0;0;0;0,001;0,004
2018-04-16 19:38:13;49,789;0;-51,398;-25,083;98,1;1320;"OFF";"OFF";-1041,465;-25,069;-464,476;13;0;-18849,544;30,788;60,04;5383;4;0;0;0;0;0,001;0,004
2018-04-16 19:38:17;49,792;0;-51,256;-25,14;98,1;1328;"OFF";"OFF";-1041,465;-25,126;-464,476;13;0;-18849,6;30,788;60,04;5387;4;0;0;0;0;0,001;0,004
2018-04-16 19:38:23;49,799;0;-50,965;-25,225;98,1;1340;"OFF";"OFF";-1041,465;-25,211;-464,476;13;0;-18849,682;30,788;60,04;5393;4;0;0;0;0;0,001;0,004
2018-04-16 19:38:27;49,789;0;-51,717;-25,283;98,1;1347;"OFF";"OFF";-1041,465;-25,268;-464,476;13;0;-18849,736;30,788;60,04;5397;4;0;0;0;0;0,001;0,004
2018-04-16 19:38:33;49,816;0;-49,976;-25,367;98,1;1359;"OFF";"OFF";-1041,465;-25,354;-464,476;13;0;-18849,818;30,788;60,04;5403;4;0;0;0;0;0,001;0,004
2018-04-16 19:38:37;49,528;0;-66,652;-25,428;98,1;1360;"OFF";"OFF";-1041,465;-25,41;-464,476;13;0;-18849,874;30,788;60,04;5407;4;0;0;0;0;0,001;0,004
2018-04-16 19:38:43;49,192;0;-82,235;-25,552;98,1;1312;"OFF";"OFF";-1041,465;-25,53;-464,476;13;0;-18849,992;30,788;60,04;5413;4;0;0;0;0;0,001;0,004
2018-04-16 19:38:47;49,654;0;-53,575;-25,625;98,1;1299;"OFF";"OFF";-1041,465;-25,609;-464,476;13;0;-18850,07;30,788;60,04;5417;4;0;0;0;0;0,001;0,004
2018-04-16 19:38:53;49,692;0;-54,046;-25,717;98,1;1303;"OFF";"OFF";-1041,465;-25,702;-464,476;13;0;-18850,162;30,788;60,04;5423;4;0;0;0;0;0,001;0,004
2018-04-16 19:38:57;49,74;0;-51,864;-25,776;98;1310;"OFF";"OFF";-1041,465;-25,761;-464,476;13;0;-18850,22;30,788;60,04;5427;4;0;0;0;0;0,001;0,004
2018-04-16 19:39:03;49,754;0;-51,952;-25,862;98;1322;"OFF";"OFF";-1041,465;-25,848;-464,476;13;0;-18850,304;30,788;60,04;5433;4;0;0;0;0;0,001;0,004
2018-04-16 19:39:07;49,759;0;-51,806;-25,92;98;1329;"OFF";"OFF";-1041,465;-25,906;-464,476;13;0;-18850,36;30,788;60,04;5437;4;0;0;0;0;0,001;0,004
2018-04-16 19:39:13;49,781;0;-50,551;-26,005;98;1341;"OFF";"OFF";-1041,465;-25,991;-464,476;13;0;-18850,442;30,788;60,04;5443;4;0;0;0;0;0,001;0,004
2018-04-16 19:39:17;49,79;0;-50,257;-26,061;98;1350;"OFF";"OFF";-1041,465;-26,048;-464,476;13;0;-18850,496;30,788;60,04;5447;4;0;0;0;0;0,001;0,004
2018-04-16 19:39:23;49,802;0;-49,785;-26,145;98;1363;"OFF";"OFF";-1041,465;-26,131;-464,476;13;0;-18850,578;30,788;60,04;5453;4;0;0;0;0;0,001;0,004
2018-04-16 19:39:27;49,537;0;-65,069;-26,204;98;1365;"OFF";"OFF";-1041,465;-26,187;-464,476;13;0;-18850,632;30,788;60,04;5457;4;0;0;0;0;0,001;0,004
2018-04-16 19:39:33;49,209;0;-80,092;-26,327;98;1319;"OFF";"OFF";-1041,465;-26,305;-464,476;13;0;-18850,752;30,788;60,04;5463;4;0;0;0;0;0,001;0,004
2018-04-16 19:39:37;49,642;0;-53,551;-26,398;98;1307;"OFF";"OFF";-1041,465;-26,383;-464,476;13;0;-18850,828;30,788;60,04;5467;4;0;0;0;0;0,001;0,004
2018-04-16 19:39:43;49,711;0;-52,312;-26,486;98;1317;"OFF";"OFF";-1041,465;-26,471;-464,476;13;0;-18850,916;30,788;60,04;5473;4;0;0;0;0;0,001;0,004
2018-04-16 19:39:47;49,734;0;-51,618;-26,543;98;1325;"OFF";"OFF";-1041,465;-26,529;-464,476;13;0;-18850,972;30,788;60,04;5477;4;0;0;0;0;0,001;0,004
2018-04-16 19:39:53;49,782;0;-49,239;-26,628;98;1339;"OFF";"OFF";-1041,465;-26,614;-464,476;13;0;-18851,054;30,788;60,04;5483;4;0;0;0;0;0,001;0,004
2018-04-16 19:39:57;49,767;0;-50,343;-26,683;98;1348;"OFF";"OFF";-1041,465;-26,669;-464,476;13;0;-18851,11;30,788;60,04;5487;4;0;0;0;0;0,001;0,004
2018-04-16 19:40:03;49,791;0;-49,49;-26,766;98;1363;"OFF";"OFF";-1041,465;-26,752;-464,476;13;0;-18851,192;30,788;60,04;5493;4;0;0;0;0;0,001;0,004
2018-04-16 19:40:07;49,801;0;-49,015;-26,82;98;1373;"OFF";"OFF";-1041,465;-26,807;-464,476;13;0;-18851,246;30,788;60,04;5497;4;0;0;0;0;0,001;0,004
2018-04-16 19:40:13;49,809;0;-48,582;-26,901;98;1387;"OFF";"OFF";-1041,465;-26,888;-464,476;13;0;-18851,328;30,788;60,04;5503;4;0;0;0;0;0,001;0,004
2018-04-16 19:40:17;49,62;0;-59,44;-26,959;98;1391;"OFF";"OFF";-1041,465;-26,943;-464,476;13;0;-18851,382;30,788;60,04;5507;4;0;0;0;0;0,001;0,004
2018-04-16 19:40:23;49,249;0;-77,041;-27,077;97,9;1348;"OFF";"OFF";-1041,465;-27,056;-464,476;13;0;-18851,496;30,788;60,04;5513;4;0;0;0;0;0,001;0,004
2018-04-16 19:40:27;49,653;0;-51,74;-27,146;97,9;1336;"OFF";"OFF";-1041,465;-27,131;-464,476;13;0;-18851,572;30,788;60,04;5517;4;0;0;0;0;0,001;0,004
2018-04-16 19:40:33;49,702;0;-51,257;-27,234;97,9;1343;"OFF";"OFF";-1041,465;-27,22;-464,476;13;0;-18851,662;30,788;60,04;5523;4;0;0;0;0;0,001;0,004
2018-04-16 19:40:37;49,732;0;-50,867;-27,29;97,9;1352;"OFF";"OFF";-1041,465;-27,276;-464,476;13;0;-18851,716;30,788;60,04;5527;4;0;0;0;0;0,001;0,004
2018-04-16 19:40:43;49,738;0;-50,363;-27,375;97,9;1362;"OFF";"OFF";-1041,465;-27,362;-464,476;13;0;-18851,798;30,788;60,04;5533;4;0;0;0;0;0,001;0,004
2018-04-16 19:40:47;49,774;0;-48,979;-27,431;97,9;1371;"OFF";"OFF";-1041,465;-27,417;-464,476;13;0;-18851,854;30,788;60,04;5537;4;0;0;0;0;0,001;0,004
2018-04-16 19:40:53;49,779;0;-49,065;-27,513;97,9;1384;"OFF";"OFF";-1041,465;-27,499;-464,476;13;0;-18851,936;30,788;60,04;5543;4;0;0;0;0;0,001;0,004
2018-04-16 19:40:57;49,768;0;-49,665;-27,568;97,9;1392;"OFF";"OFF";-1041,465;-27,554;-464,476;13;0;-18851,99;30,788;60,04;5547;4;0;0;0;0;0,001;0,004
2018-04-16 19:41:03;49,792;0;-48,196;-27,65;97,9;1404;"OFF";"OFF";-1041,465;-27,636;-464,476;13;0;-18852,072;30,788;60,04;5553;4;0;0;0;0;0,001;0,004
2018-04-16 19:41:07;49,657;0;-54,286;-27,705;97,9;1411;"OFF";"OFF";-1041,465;-27,691;-464,476;13;0;-18852,126;30,788;60,04;5557;4;0;0;0;0;0,001;0,004
2018-04-16 19:41:13;49,298;0;-73,788;-27,825;97,9;1361;"OFF";"OFF";-1041,465;-27,804;-464,476;13;0;-18852,24;30,788;60,04;5563;4;0;0;0;0;0,001;0,004
2018-04-16 19:41:17;49,635;0;-51,917;-27,891;97,9;1352;"OFF";"OFF";-1041,465;-27,877;-464,476;13;0;-18852,314;30,788;60,04;5567;4;0;0;0;0;0,001;0,004
2018-04-16 19:41:23;49,662;0;-53,095;-27,98;97,9;1357;"OFF";"OFF";-1041,465;-27,965;-464,476;13;0;-18852,402;30,788;60,04;5573;4;0;0;0;0;0,001;0,004
2018-04-16 19:41:27;49,719;0;-50,058;-28,037;97,9;1363;"OFF";"OFF";-1041,465;-28,023;-464,476;13;0;-18852,458;30,788;60,04;5577;4;0;0;0;0;0,001;0,004
2018-04-16 19:41:33;49,745;0;-49,14;-28,122;97,9;1374;"OFF";"OFF";-1041,465;-28,108;-464,476;13;0;-18852,542;30,788;60,04;5583;4;0;0;0;0;0,001;0,004
2018-04-16 19:41:37;49,742;0;-49,315;-28,177;97,9;1382;"OFF";"OFF";-1041,465;-28,163;-464,476;13;0;-18852,596;30,788;60,04;5587;4;0;0;0;0;0,001;0,004
2018-04-16 19:41:43;49,756;0;-49,093;-28,259;97,9;1394;"OFF";"OFF";-1041,465;-28,245;-464,476;13;0;-18852,678;30,788;60,04;5593;4;0;0;0;0;0,001;0,004
2018-04-16 19:41:47;49,768;0;-48,442;-28,313;97,8;1404;"OFF";"OFF";-1041,465;-28,299;-464,476;13;0;-18852,732;30,788;60,04;5597;4;0;0;0;0;0,001;0,004
2018-04-16 19:41:53;49,778;0;-48,346;-28,393;97,8;1417;"OFF";"OFF";-1041,465;-28,38;-464,476;13;0;-18852,814;30,788;60,04;5603;4;0;0;0;0;0,001;0,004
2018-04-16 19:41:57;49,484;0;-64,93;-28,451;97,8;1418;"OFF";"OFF";-1041,465;-28,435;-464,476;13;0;-18852,87;30,788;60,04;5607;4;0;0;0;0;0,001;0,004
2018-04-16 19:42:03;49,187;0;-77,642;-28,573;97,8;1364;"OFF";"OFF";-1041,465;-28,552;-464,476;13;0;-18852,988;30,788;60,04;5613;4;0;0;0;0;0,001;0,004
2018-04-16 19:42:07;49,6;0;-52,147;-28,642;97,8;1352;"OFF";"OFF";-1041,465;-28,627;-464,476;13;0;-18853,064;30,788;60,04;5617;4;0;0;0;0;0,001;0,004
2018-04-16 19:42:13;49,63;0;-53,273;-28,731;97,8;1356;"OFF";"OFF";-1041,465;-28,716;-464,476;13;0;-18853,154;30,788;60,04;5623;4;0;0;0;0;0,001;0,004
2018-04-16 19:42:17;49,654;0;-52,327;-28,789;97,8;1361;"OFF";"OFF";-1041,465;-28,774;-464,476;13;0;-18853,21;30,788;60,04;5627;4;0;0;0;0;0,001;0,004
2018-04-16 19:42:23;49,704;0;-49,83;-28,874;97,8;1371;"OFF";"OFF";-1041,465;-28,86;-464,476;13;0;-18853,292;30,788;60,04;5633;4;0;0;0;0;0,001;0,004
2018-04-16 19:42:27;49,713;0;-49,723;-28,93;97,8;1378;"OFF";"OFF";-1041,465;-28,916;-464,476;13;0;-18853,348;30,788;60,04;5637;4;0;0;0;0;0,001;0,004
2018-04-16 19:42:33;49,729;0;-48,852;-29,013;97,8;1388;"OFF";"OFF";-1041,465;-29;-464,476;13;0;-18853,43;30,788;60,04;5643;4;0;0;0;0;0,001;0,004
2018-04-16 19:42:37;49,732;0;-49,035;-29,068;97,8;1397;"OFF";"OFF";-1041,465;-29,054;-464,476;13;0;-18853,484;30,788;60,04;5647;4;0;0;0;0;0,001;0,004
2018-04-16 19:42:43;49,737;0;-49,196;-29,149;97,8;1410;"OFF";"OFF";-1041,465;-29,135;-464,476;13;0;-18853,566;30,788;60,04;5653;4;0;0;0;0;0,001;0,004
