TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 19:42:47;49,735;0;-48,835;-29,202;97,8;1419;"OFF";"OFF";-1041,465;-29,189;-464,476;13;0;-18853,622;30,788;60,04;5657;4;0;0;0;0;0,001;0,004
2018-04-16 19:42:53;49,76;0;-47,546;-29,283;97,8;1430;"OFF";"OFF";-1041,465;-29,27;-464,476;13;0;-18853,704;30,788;60,04;5663;4;0;0;0;0;0,001;0,004
2018-04-16 19:42:57;49,726;0;-49,648;-29,338;97,8;1436;"OFF";"OFF";-1041,465;-29,324;-464,476;13;0;-18853,758;30,788;60,04;5667;4;0;0;0;0;0,001;0,004
2018-04-16 19:43:03;49,734;0;-48,847;-29,42;97,8;1445;"OFF";"OFF";-1041,465;-29,406;-464,476;13;0;-18853,84;30,788;60,04;5673;4;0;0;0;0;0,001;0,004
2018-04-16 19:43:07;49,738;0;-48,621;-29,473;97,8;1451;"OFF";"OFF";-1041,465;-29,46;-464,476;13;0;-18853,894;30,788;60,04;5677;4;0;0;0;0;0,001;0,004
2018-04-16 19:43:13;49,733;0;-48,739;-29,556;97,8;1457;"OFF";"OFF";-1041,465;-29,542;-464,476;13;0;-18853,976;30,788;60,04;5683;4;0;0;0;0;0,001;0,004
2018-04-16 19:43:17;49,732;0;-48,917;-29,61;97,7;1463;"OFF";"OFF";-1041,465;-29,596;-464,476;13;0;-18854,032;30,788;60,04;5687;4;0;0;0;0;0,001;0,004
2018-04-16 19:43:23;49,698;0;-50,26;-29,692;97,7;1468;"OFF";"OFF";-1041,465;-29,678;-464,476;13;0;-18854,114;30,788;60,04;5693;4;0;0;0;0;0,001;0,004
2018-04-16 19:43:27;49,686;0;-50,79;-29,748;97,7;1469;"OFF";"OFF";-1041,465;-29,734;-464,476;13;0;-18854,168;30,788;60,04;5697;4;0;0;0;0;0,001;0,004
2018-04-16 19:43:33;49,719;0;-48,923;-29,831;97,7;1473;"OFF";"OFF";-1041,465;-29,817;-464,476;13;0;-18854,25;30,788;60,04;5703;4;0;0;0;0;0,001;0,004
2018-04-16 19:43:37;49,679;0;-51,269;-29,886;97,7;1475;"OFF";"OFF";-1041,465;-29,872;-464,476;13;0;-18854,304;30,788;60,04;5707;4;0;0;0;0;0,001;0,004
2018-04-16 19:43:43;49,683;0;-50,304;-29,973;97,7;1473;"OFF";"OFF";-1041,465;-29,958;-464,476;13;0;-18854,386;30,788;60,04;5713;4;0;0;0;0;0,001;0,004
2018-04-16 19:43:47;49,682;0;-50,262;-30,028;97,7;1474;"OFF";"OFF";-1041,465;-30,014;-464,476;13;0;-18854,442;30,788;60,04;5717;4;0;0;0;0;0,001;0,004
2018-04-16 19:43:53;49,669;0;-50,859;-30,113;97,7;1473;"OFF";"OFF";-1041,465;-30,099;-464,476;13;0;-18854,524;30,788;60,04;5723;4;0;0;0;0;0,001;0,004
2018-04-16 19:43:57;49,67;0;-50,485;-30,169;97,7;1475;"OFF";"OFF";-1041,465;-30,155;-464,476;13;0;-18854,578;30,788;60,04;5727;4;0;0;0;0;0,001;0,004
2018-04-16 19:44:03;49,659;0;-51,324;-30,253;97,7;1476;"OFF";"OFF";-1041,465;-30,239;-464,476;13;0;-18854,66;30,788;60,04;5733;4;0;0;0;0;0,001;0,004
2018-04-16 19:44:07;49,669;0;-50,543;-30,31;97,7;1476;"OFF";"OFF";-1041,465;-30,296;-464,476;13;0;-18854,714;30,788;60,04;5737;4;0;0;0;0;0,001;0,004
2018-04-16 19:44:13;49,667;0;-50,941;-30,394;97,7;1475;"OFF";"OFF";-1041,465;-30,38;-464,476;13;0;-18854,796;30,788;60,04;5743;4;0;0;0;0;0,001;0,004
2018-04-16 19:44:17;49,641;0;-52,043;-30,451;97,7;1475;"OFF";"OFF";-1041,465;-30,437;-464,476;13;0;-18854,852;30,788;60,04;5747;4;0;0;0;0;0,001;0,004
2018-04-16 19:44:23;49,662;0;-50,739;-30,536;97,7;1474;"OFF";"OFF";-1041,465;-30,522;-464,476;13;0;-18854,934;30,788;60,04;5753;4;0;0;0;0;0,001;0,004
2018-04-16 19:44:27;49,665;0;-50,487;-30,593;97,7;1474;"OFF";"OFF";-1041,465;-30,579;-464,476;13;0;-18854,988;30,788;60,04;5757;4;0;0;0;0;0,001;0,004
2018-04-16 19:44:33;49,641;0;-51,406;-30,678;97,7;1473;"OFF";"OFF";-1041,465;-30,664;-464,476;13;0;-18855,07;30,788;60,04;5763;4;0;0;0;0;0,001;0,004
2018-04-16 19:44:37;49,657;0;-50,596;-30,735;97,7;1473;"OFF";"OFF";-1041,465;-30,721;-464,476;13;0;-18855,124;30,788;60,04;5767;4;0;0;0;0;0,001;0,004
2018-04-16 19:44:43;49,64;0;-51,68;-30,82;97,7;1472;"OFF";"OFF";-1041,465;-30,805;-464,476;13;0;-18855,208;30,788;60,04;5773;4;0;0;0;0;0,001;0,004
2018-04-16 19:44:47;49,644;0;-51,132;-30,876;97,6;1473;"OFF";"OFF";-1041,465;-30,862;-464,476;13;0;-18855,262;30,788;60,04;5777;4;0;0;0;0;0,001;0,004
2018-04-16 19:44:53;49,655;0;-50,317;-30,961;97,6;1472;"OFF";"OFF";-1041,465;-30,947;-464,476;13;0;-18855,344;30,788;60,04;5783;4;0;0;0;0;0,001;0,004
2018-04-16 19:44:57;49,642;0;-51,074;-31,018;97,6;1472;"OFF";"OFF";-1041,465;-31,003;-464,476;13;0;-18855,398;30,788;60,04;5787;4;0;0;0;0;0,001;0,004
2018-04-16 19:45:03;49,625;0;-51,647;-31,104;97,6;1470;"OFF";"OFF";-1041,465;-31,089;-464,476;13;0;-18855,482;30,788;60,04;5793;4;0;0;0;0;0,001;0,004
2018-04-16 19:45:07;49,628;0;-51,481;-31,161;97,6;1469;"OFF";"OFF";-1041,465;-31,146;-464,476;13;0;-18855,538;30,788;60,04;5797;4;0;0;0;0;0,001;0,004
2018-04-16 19:45:13;49,591;0;-53,27;-31,248;97,6;1464;"OFF";"OFF";-1041,465;-31,234;-464,476;13;0;-18855,624;30,788;60,04;5803;4;0;0;0;0;0,001;0,004
2018-04-16 19:45:17;49,593;0;-52,927;-31,307;97,6;1460;"OFF";"OFF";-1041,465;-31,293;-464,476;13;0;-18855,686;30,788;60,04;5807;4;0;0;0;0;0,001;0,004
2018-04-16 19:45:23;49,58;0;-53,058;-31,397;97,6;1454;"OFF";"OFF";-1041,465;-31,382;-464,476;13;0;-18855,78;30,788;60,04;5813;4;0;0;0;0;0,001;0,004
2018-04-16 19:45:27;49,577;0;-53,659;-31,457;97,6;1449;"OFF";"OFF";-1041,465;-31,441;-464,476;13;0;-18855,842;30,788;60,04;5817;4;0;0;0;0;0,001;0,004
2018-04-16 19:45:33;49,567;0;-53,766;-31,546;97,6;1444;"OFF";"OFF";-1041,465;-31,531;-464,476;13;0;-18855,936;30,788;60,04;5823;4;0;0;0;0;0,001;0,004
2018-04-16 19:45:37;49,561;0;-53,467;-31,605;97,6;1440;"OFF";"OFF";-1041,465;-31,59;-464,476;13;0;-18855,998;30,788;60,04;5827;4;0;0;0;0;0,001;0,004
2018-04-16 19:45:43;49,516;0;-55,99;-31,696;97,6;1433;"OFF";"OFF";-1041,465;-31,681;-464,476;13;0;-18856,092;30,788;60,04;5833;4;0;0;0;0;0,001;0,004
2018-04-16 19:45:47;49,553;0;-54,015;-31,756;97,6;1429;"OFF";"OFF";-1041,465;-31,741;-464,476;13;0;-18856,154;30,788;60,04;5837;4;0;0;0;0;0,001;0,004
2018-04-16 19:45:53;49,558;0;-53,868;-31,846;97,6;1424;"OFF";"OFF";-1041,465;-31,831;-464,476;13;0;-18856,248;30,788;60,04;5843;4;0;0;0;0;0,001;0,004
2018-04-16 19:45:57;49,575;0;-52,441;-31,905;97,6;1424;"OFF";"OFF";-1041,465;-31,89;-464,476;13;0;-18856,308;30,788;60,04;5847;4;0;0;0;0;0,001;0,004
2018-04-16 19:46:03;49,518;0;-56,082;-31,994;97,6;1421;"OFF";"OFF";-1041,465;-31,978;-464,476;13;0;-18856,396;30,788;60,04;5853;4;0;0;0;0;0,001;0,004
2018-04-16 19:46:07;49,528;0;-54,873;-32,055;97,6;1416;"OFF";"OFF";-1041,465;-32,04;-464,476;13;0;-18856,458;30,788;60,04;5857;4;0;0;0;0;0,001;0,004
2018-04-16 19:46:13;49,54;0;-53,986;-32,145;97,5;1413;"OFF";"OFF";-1041,465;-32,13;-464,476;13;0;-18856,552;30,788;60,04;5863;4;0;0;0;0;0,001;0,004
2018-04-16 19:46:17;49,52;0;-55,123;-32,205;97,5;1411;"OFF";"OFF";-1041,465;-32,19;-464,476;13;0;-18856,616;30,788;60,04;5867;4;0;0;0;0;0,001;0,004
2018-04-16 19:46:23;49,523;0;-54,432;-32,296;97,5;1406;"OFF";"OFF";-1041,465;-32,281;-464,476;13;0;-18856,708;30,788;60,04;5873;4;0;0;0;0;0,001;0,004
2018-04-16 19:46:27;49,552;0;-52,968;-32,355;97,5;1405;"OFF";"OFF";-1041,465;-32,341;-464,476;13;0;-18856,772;30,788;60,04;5877;4;0;0;0;0;0,001;0,004
2018-04-16 19:46:33;49,563;0;-52,675;-32,446;97,5;1402;"OFF";"OFF";-1041,465;-32,431;-464,476;13;0;-18856,866;30,788;60,04;5883;4;0;0;0;0;0,001;0,004
2018-04-16 19:46:37;49,475;0;-56,721;-32,509;97,5;1396;"OFF";"OFF";-1041,465;-32,493;-464,476;13;0;-18856,928;30,788;60,04;5887;4;0;0;0;0;0,001;0,004
2018-04-16 19:46:43;49,5;0;-55,229;-32,6;97,5;1392;"OFF";"OFF";-1041,465;-32,585;-464,476;13;0;-18857,022;30,788;60,04;5893;4;0;0;0;0;0,001;0,004
2018-04-16 19:46:47;49,479;0;-56,336;-32,663;97,5;1387;"OFF";"OFF";-1041,465;-32,647;-464,476;13;0;-18857,084;30,788;60,04;5897;4;0;0;0;0;0,001;0,004
2018-04-16 19:46:53;49,506;0;-54,785;-32,754;97,5;1385;"OFF";"OFF";-1041,465;-32,738;-464,476;13;0;-18857,178;30,788;60,04;5903;4;0;0;0;0;0,001;0,004
2018-04-16 19:46:57;49,512;0;-54,235;-32,815;97,5;1382;"OFF";"OFF";-1041,465;-32,8;-464,476;13;0;-18857,24;30,788;60,04;5907;4;0;0;0;0;0,001;0,004
2018-04-16 19:47:03;49,524;0;-53,211;-32,907;97,5;1378;"OFF";"OFF";-1041,465;-32,892;-464,476;13;0;-18857,334;30,788;60,04;5913;4;0;0;0;0;0,001;0,004
2018-04-16 19:47:07;49,526;0;-53,285;-32,966;97,5;1380;"OFF";"OFF";-1041,465;-32,952;-464,476;13;0;-18857,396;30,788;60,04;5917;4;0;0;0;0;0,001;0,004
2018-04-16 19:47:13;49,517;0;-53,863;-33,058;97,5;1378;"OFF";"OFF";-1041,465;-33,043;-464,476;13;0;-18857,49;30,788;60,04;5923;4;0;0;0;0;0,001;0,004
2018-04-16 19:47:17;49,516;0;-53,763;-33,118;97,5;1377;"OFF";"OFF";-1041,465;-33,103;-464,476;13;0;-18857,552;30,788;60,04;5927;4;0;0;0;0;0,001;0,004
2018-04-16 19:47:23;49,502;0;-54,65;-33,209;97,5;1376;"OFF";"OFF";-1041,465;-33,193;-464,476;13;0;-18857,646;30,788;60,04;5933;4;0;0;0;0;0,001;0,004
2018-04-16 19:47:27;49,496;0;-54,906;-33,269;97,5;1375;"OFF";"OFF";-1041,465;-33,254;-464,476;13;0;-18857,708;30,788;60,04;5937;4;0;0;0;0;0,001;0,004
2018-04-16 19:47:33;49,503;0;-54,083;-33,36;97,5;1375;"OFF";"OFF";-1041,465;-33,345;-464,476;13;0;-18857,802;30,788;60,04;5943;4;0;0;0;0;0,001;0,004
2018-04-16 19:47:37;49,481;0;-55,364;-33,421;97,4;1373;"OFF";"OFF";-1041,465;-33,406;-464,476;13;0;-18857,866;30,788;60,04;5947;4;0;0;0;0;0,001;0,004
2018-04-16 19:47:43;49,493;0;-54,477;-33,513;97,4;1371;"OFF";"OFF";-1041,465;-33,498;-464,476;13;0;-18857,958;30,788;60,04;5953;4;0;0;0;0;0,001;0,004
2018-04-16 19:47:47;49,483;0;-55,301;-33,574;97,4;1369;"OFF";"OFF";-1041,465;-33,559;-464,476;13;0;-18858,022;30,788;60,04;5957;4;0;0;0;0;0,001;0,004
2018-04-16 19:47:53;49,481;0;-54,727;-33,666;97,4;1367;"OFF";"OFF";-1041,465;-33,651;-464,476;13;0;-18858,116;30,788;60,04;5963;4;0;0;0;0;0,001;0,004
2018-04-16 19:47:57;49,482;0;-54,594;-33,727;97,4;1366;"OFF";"OFF";-1041,465;-33,712;-464,476;13;0;-18858,178;30,788;60,04;5967;4;0;0;0;0;0,001;0,004
2018-04-16 19:48:03;49,475;0;-54,995;-33,819;97,4;1364;"OFF";"OFF";-1041,465;-33,804;-464,476;13;0;-18858,272;30,788;60,04;5973;4;0;0;0;0;0,001;0,004
2018-04-16 19:48:07;49,464;0;-55,272;-33,88;97,4;1363;"OFF";"OFF";-1041,465;-33,865;-464,476;13;0;-18858,334;30,788;60,04;5977;4;0;0;0;0;0,001;0,004
2018-04-16 19:48:13;49,466;0;-54,967;-33,972;97,4;1362;"OFF";"OFF";-1041,465;-33,957;-464,476;13;0;-18858,428;30,788;60,04;5983;4;0;0;0;0;0,001;0,004
2018-04-16 19:48:17;49,418;0;-57,903;-34,034;97,4;1359;"OFF";"OFF";-1041,465;-34,019;-464,476;13;0;-18858,49;30,788;60,04;5987;4;0;0;0;0;0,001;0,004
2018-04-16 19:48:23;49,413;0;-57,404;-34,13;97,4;1353;"OFF";"OFF";-1041,465;-34,114;-464,476;13;0;-18858,584;30,788;60,04;5993;4;0;0;0;0;0,001;0,004
2018-04-16 19:48:27;49,41;0;-57,319;-34,193;97,4;1349;"OFF";"OFF";-1041,465;-34,177;-464,476;13;0;-18858,646;30,788;60,04;5997;4;0;0;0;0;0,001;0,004
2018-04-16 19:48:33;49,388;0;-58,154;-34,291;97,4;1341;"OFF";"OFF";-1041,465;-34,275;-464,476;13;0;-18858,74;30,788;60,04;6003;4;0;0;0;0;0,001;0,004
2018-04-16 19:48:37;49,39;0;-57,962;-34,355;97,4;1336;"OFF";"OFF";-1041,465;-34,339;-464,476;13;0;-18858,802;30,788;60,04;6007;4;0;0;0;0;0,001;0,004
2018-04-16 19:48:43;49,388;0;-58,03;-34,451;97,4;1331;"OFF";"OFF";-1041,465;-34,435;-464,476;13;0;-18858,896;30,788;60,04;6013;4;0;0;0;0;0,001;0,004
2018-04-16 19:48:47;49,378;0;-58,5;-34,516;97,4;1327;"OFF";"OFF";-1041,465;-34,5;-464,476;13;0;-18858,958;30,788;60,04;6017;4;0;0;0;0;0,001;0,004
2018-04-16 19:48:53;49,376;0;-58,163;-34,613;97,4;1322;"OFF";"OFF";-1041,465;-34,597;-464,476;13;0;-18859,052;30,788;60,04;6023;4;0;0;0;0;0,001;0,004
2018-04-16 19:48:57;49,378;0;-58,25;-34,678;97,3;1317;"OFF";"OFF";-1041,465;-34,662;-464,476;13;0;-18859,116;30,788;60,04;6027;4;0;0;0;0;0,001;0,004
2018-04-16 19:49:03;49,357;0;-59,029;-34,776;97,3;1311;"OFF";"OFF";-1041,465;-34,76;-464,476;13;0;-18859,208;30,788;60,04;6033;4;0;0;0;0;0,001;0,004
2018-04-16 19:49:07;49,34;0;-60,043;-34,843;97,3;1305;"OFF";"OFF";-1041,465;-34,826;-464,476;13;0;-18859,274;30,788;60,04;6037;4;0;0;0;0;0,001;0,004
2018-04-16 19:49:13;49,365;0;-58,322;-34,941;97,3;1301;"OFF";"OFF";-1041,465;-34,925;-464,476;13;0;-18859,37;30,788;60,04;6043;4;0;0;0;0;0,001;0,004
2018-04-16 19:49:17;49,342;0;-59,649;-35,007;97,3;1297;"OFF";"OFF";-1041,465;-34,99;-464,476;13;0;-18859,432;30,788;60,04;6047;4;0;0;0;0;0,001;0,004
2018-04-16 19:49:23;49,336;0;-59,664;-35,105;97,3;1292;"OFF";"OFF";-1041,465;-35,089;-464,476;13;0;-18859,528;30,788;60,04;6053;4;0;0;0;0;0,001;0,004
2018-04-16 19:49:27;49,342;0;-59,059;-35,171;97,3;1290;"OFF";"OFF";-1041,465;-35,155;-464,476;13;0;-18859,59;30,788;60,04;6057;4;0;0;0;0;0,001;0,004
2018-04-16 19:49:33;49,351;0;-58,631;-35,269;97,3;1286;"OFF";"OFF";-1041,465;-35,253;-464,476;13;0;-18859,684;30,788;60,04;6063;4;0;0;0;0;0,001;0,004
2018-04-16 19:49:37;49,369;0;-57,469;-35,334;97,3;1286;"OFF";"OFF";-1041,465;-35,318;-464,476;13;0;-18859,746;30,788;60,04;6067;4;0;0;0;0;0,001;0,004
2018-04-16 19:49:43;49,333;0;-59,76;-35,43;97,3;1284;"OFF";"OFF";-1041,465;-35,414;-464,476;13;0;-18859,84;30,788;60,04;6073;4;0;0;0;0;0,001;0,004
2018-04-16 19:49:47;49,367;0;-57,881;-35,495;97,3;1283;"OFF";"OFF";-1041,465;-35,479;-464,476;13;0;-18859,902;30,788;60,04;6077;4;0;0;0;0;0,001;0,004
2018-04-16 19:49:53;49,371;0;-57,261;-35,591;97,3;1284;"OFF";"OFF";-1041,465;-35,575;-464,476;13;0;-18859,996;30,788;60,04;6083;4;0;0;0;0;0,001;0,004
2018-04-16 19:49:57;49,353;0;-58,255;-35,655;97,3;1284;"OFF";"OFF";-1041,465;-35,639;-464,476;13;0;-18860,058;30,788;60,04;6087;4;0;0;0;0;0,001;0,004
2018-04-16 19:50:03;49,363;0;-57,477;-35,752;97,3;1282;"OFF";"OFF";-1041,465;-35,736;-464,476;13;0;-18860,152;30,788;60,04;6093;4;0;0;0;0;0,001;0,004
2018-04-16 19:50:07;49,334;0;-58,873;-35,816;97,3;1282;"OFF";"OFF";-1041,465;-35,8;-464,476;13;0;-18860,214;30,788;60,04;6097;4;0;0;0;0;0,001;0,004
2018-04-16 19:50:13;49,307;0;-60,767;-35,915;97,3;1279;"OFF";"OFF";-1041,465;-35,897;-464,476;13;0;-18860,31;30,788;60,04;6103;4;0;0;0;0;0,001;0,004
2018-04-16 19:50:17;49,868;0;-28,929;-35,96;97,2;1305;"OFF";"OFF";-1041,465;-35,951;-464,476;13;0;-18860,366;30,788;60,04;6107;4;0;0;0;0;0,001;0,004
2018-04-16 19:50:23;50,051;0;-24,177;-36,009;97,2;1371;"OFF";"OFF";-1041,465;-36,002;-464,476;13;0;-18860,414;30,788;60,04;6113;4;0;0;0;0;0,001;0,004
2018-04-16 19:50:27;50,106;0;-24,31;-36,036;97,2;1423;"OFF";"OFF";-1041,465;-36,029;-464,476;13;0;-18860,442;30,788;60,04;6117;4;0;0;0;0;0,001;0,004
2018-04-16 19:50:33;50,159;0;-24,113;-36,075;97,2;1505;"OFF";"OFF";-1041,465;-36,068;-464,476;13;0;-18860,478;30,788;60,04;6123;4;0;0;0;0;0,001;0,004
2018-04-16 19:50:37;50,207;0;-22,591;-36,1;97,2;1562;"OFF";"OFF";-1041,465;-36,094;-464,476;13;0;-18860,502;30,788;60,04;6127;4;0;0;0;0;0,001;0,004
2018-04-16 19:50:43;50,29;0;-19,765;-36,136;97,2;1650;"OFF";"OFF";-1041,465;-36,131;-464,476;13;0;-18860,538;30,788;60,04;6133;4;0;0;0;0;0,001;0,004
2018-04-16 19:50:47;50,29;0;-20,486;-36,159;97,2;1713;"OFF";"OFF";-1041,465;-36,154;-464,476;13;0;-18860,56;30,788;60,04;6137;4;0;0;0;0;0,001;0,004
2018-04-16 19:50:53;50,313;0;-20,636;-36,194;97,2;1806;"OFF";"OFF";-1041,465;-36,189;-464,476;13;0;-18860,596;30,788;60,04;6143;4;0;0;0;0;0,001;0,004
2018-04-16 19:50:57;50,328;0;-20,192;-36,217;97,2;1871;"OFF";"OFF";-1041,465;-36,211;-464,476;13;0;-18860,62;30,788;60,04;6147;4;0;0;0;0;0,001;0,004
2018-04-16 19:51:03;50,345;0;-19,986;-36,251;97,2;1967;"OFF";"OFF";-1041,465;-36,245;-464,476;13;0;-18860,654;30,788;60,04;6153;4;0;0;0;0;0,001;0,004
2018-04-16 19:51:07;50,349;0;-19,884;-36,273;97,2;2033;"OFF";"OFF";-1041,465;-36,268;-464,476;13;0;-18860,678;30,788;60,04;6157;4;0;0;0;0;0,001;0,004
2018-04-16 19:51:13;50,36;0;-19,691;-36,307;97,2;2131;"OFF";"OFF";-1041,465;-36,301;-464,476;13;0;-18860,712;30,788;60,04;6163;4;0;0;0;0;0,001;0,004
2018-04-16 19:51:17;50,365;0;-19,837;-36,329;97,2;2197;"OFF";"OFF";-1041,465;-36,323;-464,476;13;0;-18860,736;30,788;60,04;6167;4;0;0;0;0;0,001;0,004
2018-04-16 19:51:23;50,395;0;-18,454;-36,362;97,2;2295;"OFF";"OFF";-1041,465;-36,356;-464,476;13;0;-18860,772;30,788;60,04;6173;4;0;0;0;0;0,001;0,004
2018-04-16 19:51:27;50,368;0;-20,352;-36,384;97,2;2360;"OFF";"OFF";-1041,465;-36,378;-464,476;13;0;-18860,794;30,788;60,04;6177;4;0;0;0;0;0,001;0,004
2018-04-16 19:51:33;50,377;0;-19,919;-36,417;97,2;2454;"OFF";"OFF";-1041,465;-36,411;-464,476;13;0;-18860,83;30,788;60,04;6183;4;0;0;0;0;0,001;0,004
2018-04-16 19:51:37;50,391;0;-19,239;-36,438;97,2;2520;"OFF";"OFF";-1041,465;-36,433;-464,476;13;0;-18860,854;30,788;60,04;6187;4;0;0;0;0;0,001;0,004
2018-04-16 19:51:43;50,384;0;-19,879;-36,471;97,2;2615;"OFF";"OFF";-1041,465;-36,465;-464,476;13;0;-18860,888;30,788;60,04;6193;4;0;0;0;0;0,001;0,004
2018-04-16 19:51:47;50,383;0;-19,861;-36,493;97,2;2674;"OFF";"OFF";-1041,465;-36,488;-464,476;13;0;-18860,912;30,788;60,04;6197;4;0;0;0;0;0,001;0,004
2018-04-16 19:51:53;50,392;0;-19,029;-36,526;97,2;2761;"OFF";"OFF";-1041,465;-36,521;-464,476;13;0;-18860,948;30,788;60,04;6203;4;0;0;0;0;0,001;0,004
2018-04-16 19:51:57;50,399;0;-19,414;-36,548;97,2;2820;"OFF";"OFF";-1041,465;-36,542;-464,476;13;0;-18860,97;30,788;60,04;6207;4;0;0;0;0;0,001;0,004
2018-04-16 19:52:03;50,402;0;-19,063;-36,581;97,2;2903;"OFF";"OFF";-1041,465;-36,575;-464,476;13;0;-18861,006;30,788;60,04;6213;4;0;0;0;0;0,001;0,004
2018-04-16 19:52:07;50,416;0;-18,291;-36,602;97,2;2963;"OFF";"OFF";-1041,465;-36,596;-464,476;13;0;-18861,03;30,788;60,04;6217;4;0;0;0;0;0,001;0,004
2018-04-16 19:52:13;50,41;0;-19,059;-36,634;97,2;3044;"OFF";"OFF";-1041,465;-36,628;-464,476;13;0;-18861,064;30,788;60,04;6223;4;0;0;0;0;0,001;0,004
2018-04-16 19:52:17;50,385;0;-20,011;-36,656;97,2;3092;"OFF";"OFF";-1041,465;-36,65;-464,476;13;0;-18861,088;30,788;60,04;6227;4;0;0;0;0;0,001;0,004
2018-04-16 19:52:23;50,388;0;-19,628;-36,688;97,2;3163;"OFF";"OFF";-1041,465;-36,683;-464,476;13;0;-18861,124;30,788;60,04;6233;4;0;0;0;0;0,001;0,004
2018-04-16 19:52:27;50,39;0;-19,78;-36,71;97,2;3210;"OFF";"OFF";-1041,465;-36,705;-464,476;13;0;-18861,146;30,788;60,04;6237;4;0;0;0;0;0,001;0,004
2018-04-16 19:52:33;50,4;0;-19,048;-36,742;97,2;3278;"OFF";"OFF";-1041,465;-36,737;-464,476;13;0;-18861,182;30,788;60,04;6243;4;0;0;0;0;0,001;0,004
2018-04-16 19:52:37;50,392;0;-19,621;-36,764;97,2;3317;"OFF";"OFF";-1041,465;-36,759;-464,476;13;0;-18861,206;30,788;60,04;6247;4;0;0;0;0;0,001;0,004
2018-04-16 19:52:43;50,392;0;-19,473;-36,798;97,2;3367;"OFF";"OFF";-1041,465;-36,793;-464,476;13;0;-18861,24;30,788;60,04;6253;4;0;0;0;0;0,001;0,004
2018-04-16 19:52:47;50,414;0;-18,403;-36,819;97,2;3409;"OFF";"OFF";-1041,465;-36,814;-464,476;13;0;-18861,264;30,788;60,04;6257;4;0;0;0;0;0,001;0,004
2018-04-16 19:52:53;50,416;0;-18,559;-36,849;97,2;3487;"OFF";"OFF";-1041,465;-36,844;-464,476;13;0;-18861,298;30,788;60,04;6263;4;0;0;0;0;0,001;0,004
2018-04-16 19:52:57;50,422;0;-18,46;-36,87;97,2;3532;"OFF";"OFF";-1041,465;-36,865;-464,476;13;0;-18861,322;30,788;60,04;6267;4;0;0;0;0;0,001;0,004
2018-04-16 19:53:03;50,422;0;-18,317;-36,9;97,2;3595;"OFF";"OFF";-1041,465;-36,895;-464,476;13;0;-18861,358;30,788;60,04;6273;4;0;0;0;0;0,001;0,004
2018-04-16 19:53:07;50,447;0;-17,256;-36,921;97,2;3639;"OFF";"OFF";-1041,465;-36,916;-464,476;13;0;-18861,378;30,788;60,04;6277;4;0;0;0;0;0,001;0,004
2018-04-16 19:53:13;50,453;0;-17,115;-36,951;97,2;3702;"OFF";"OFF";-1041,465;-36,946;-464,476;13;0;-18861,412;30,788;60,04;6283;4;0;0;0;0;0,001;0,004
2018-04-16 19:53:17;50,453;0;-17,177;-36,97;97,2;3753;"OFF";"OFF";-1041,465;-36,965;-464,476;13;0;-18861,43;30,788;60,04;6287;4;0;0;0;0;0,001;0,004
2018-04-16 19:53:23;50,454;0;-17,488;-36,999;97,2;3814;"OFF";"OFF";-1041,465;-36,994;-464,476;13;0;-18861,458;30,788;60,04;6293;4;0;0;0;0;0,001;0,004
2018-04-16 19:53:27;50,465;0;-16,802;-37,019;97,2;3857;"OFF";"OFF";-1041,465;-37,014;-464,476;13;0;-18861,478;30,788;60,04;6297;4;0;0;0;0;0,001;0,004
2018-04-16 19:53:33;50,458;0;-17,432;-37,047;97,2;3921;"OFF";"OFF";-1041,465;-37,042;-464,476;13;0;-18861,502;30,788;60,04;6303;4;0;0;0;0;0,001;0,004
2018-04-16 19:53:37;50,475;0;-16,281;-37,066;97,2;3969;"OFF";"OFF";-1041,465;-37,061;-464,476;13;0;-18861,52;30,788;60,04;6307;4;0;0;0;0;0,001;0,004
2018-04-16 19:53:43;50,462;0;-17,351;-37,094;97,2;4031;"OFF";"OFF";-1041,465;-37,089;-464,476;13;0;-18861,542;30,788;60,04;6313;4;0;0;0;0;0,001;0,004
2018-04-16 19:53:47;50,477;0;-16,393;-37,113;97,2;4071;"OFF";"OFF";-1041,465;-37,108;-464,476;13;0;-18861,558;30,788;60,04;6317;4;0;0;0;0;0,001;0,004
2018-04-16 19:53:53;50,476;0;-16,861;-37,14;97,2;4137;"OFF";"OFF";-1041,465;-37,136;-464,476;13;0;-18861,582;30,788;60,04;6323;4;0;0;0;0;0,001;0,004
2018-04-16 19:53:57;50,495;0;-15,852;-37,158;97,2;4187;"OFF";"OFF";-1041,465;-37,154;-464,476;13;0;-18861,598;30,788;60,04;6327;4;0;0;0;0;0,001;0,004
2018-04-16 19:54:03;50,487;0;-16,472;-37,185;97,2;4247;"OFF";"OFF";-1041,465;-37,181;-464,476;13;0;-18861,622;30,788;60,04;6333;4;0;0;0;0;0,001;0,004
2018-04-16 19:54:07;50,488;0;-16,583;-37,204;97,2;4279;"OFF";"OFF";-1041,465;-37,199;-464,476;13;0;-18861,636;30,788;60,04;6337;4;0;0;0;0;0,001;0,004
2018-04-16 19:54:13;50,494;0;-16,122;-37,231;97,2;4341;"OFF";"OFF";-1041,465;-37,226;-464,476;13;0;-18861,66;30,788;60,04;6343;4;0;0;0;0;0,001;0,004
2018-04-16 19:54:17;50,488;0;-16,339;-37,249;97,2;4376;"OFF";"OFF";-1041,465;-37,244;-464,476;13;0;-18861,676;30,788;60,04;6347;4;0;0;0;0;0,001;0,004
2018-04-16 19:54:23;50,491;0;-16,336;-37,276;97,2;4421;"OFF";"OFF";-1041,465;-37,272;-464,476;13;0;-18861,7;30,788;60,04;6353;4;0;0;0;0;0,001;0,004
2018-04-16 19:54:27;50,498;0;-15,814;-37,294;97,1;4460;"OFF";"OFF";-1041,465;-37,289;-464,476;13;0;-18861,714;30,788;60,04;6357;4;0;0;0;0;0,001;0,004
2018-04-16 19:54:33;50,492;0;-16,381;-37,321;97,1;4500;"OFF";"OFF";-1041,465;-37,317;-464,476;13;0;-18861,738;30,788;60,04;6363;4;0;0;0;0;0,001;0,004
2018-04-16 19:54:37;50,506;0;-15,582;-37,339;97,1;4533;"OFF";"OFF";-1041,465;-37,334;-464,476;13;0;-18861,754;30,788;60,04;6367;4;0;0;0;0;0,001;0,004
2018-04-16 19:54:43;50,502;0;-16,248;-37,364;97,1;4593;"OFF";"OFF";-1041,465;-37,36;-464,476;13;0;-18861,778;30,788;60,04;6373;4;0;0;0;0;0,001;0,004
2018-04-16 19:54:47;50,534;0;-14,376;-37,382;97,1;4622;"OFF";"OFF";-1041,465;-37,378;-464,476;13;0;-18861,792;30,788;60,04;6377;4;0;0;0;0;0,001;0,004
2018-04-16 19:54:53;50,512;0;-15,713;-37,407;97,1;4682;"OFF";"OFF";-1041,465;-37,403;-464,476;13;0;-18861,816;30,788;60,04;6383;4;0;0;0;0;0,001;0,004
2018-04-16 19:54:57;50,513;0;-15,545;-37,425;97,1;4710;"OFF";"OFF";-1041,465;-37,42;-464,476;13;0;-18861,832;30,788;60,04;6387;4;0;0;0;0;0,001;0,004
2018-04-16 19:55:03;50,518;0;-15,691;-37,45;97,1;4764;"OFF";"OFF";-1041,465;-37,446;-464,476;13;0;-18861,856;30,788;60,04;6393;4;0;0;0;0;0,001;0,004
2018-04-16 19:55:07;50,524;0;-15,241;-37,467;97,1;4796;"OFF";"OFF";-1041,465;-37,463;-464,476;13;0;-18861,872;30,788;60,04;6397;4;0;0;0;0;0,001;0,004
2018-04-16 19:55:13;50,525;0;-14,982;-37,492;97,1;4839;"OFF";"OFF";-1041,465;-37,488;-464,476;13;0;-18861,894;30,788;60,04;6403;4;0;0;0;0;0,001;0,004
2018-04-16 19:55:17;50,517;0;-15,559;-37,509;97,1;4868;"OFF";"OFF";-1041,465;-37,505;-464,476;13;0;-18861,91;30,788;60,04;6407;4;0;0;0;0;0,001;0,004
2018-04-16 19:55:23;50,533;0;-14,962;-37,534;97,1;4917;"OFF";"OFF";-1041,465;-37,53;-464,476;13;0;-18861,934;30,788;60,04;6413;4;0;0;0;0;0,001;0,004
2018-04-16 19:55:37;50,543;0;-14,559;-37,593;97,1;5012;"OFF";"OFF";-1041,465;-37,588;-464,476;13;0;-18861,988;30,788;60,04;6427;4;0;0;0;0;0,001;0,004
2018-04-16 19:55:43;50,545;0;-14,356;-37,617;97,1;5064;"OFF";"OFF";-1041,465;-37,613;-464,476;13;0;-18862,012;30,788;60,04;6433;4;0;0;0;0;0,001;0,004
2018-04-16 19:55:47;50,543;0;-14,785;-37,633;97,1;5091;"OFF";"OFF";-1041,465;-37,629;-464,476;13;0;-18862,028;30,788;60,04;6437;4;0;0;0;0;0,001;0,004
2018-04-16 19:55:53;50,52;0;-15,95;-37,658;97,1;5117;"OFF";"OFF";-1041,465;-37,654;-464,476;13;0;-18862,05;30,788;60,04;6443;4;0;0;0;0;0,001;0,004
2018-04-16 19:55:57;50,546;0;-14,33;-37,675;97,1;5133;"OFF";"OFF";-1041,465;-37,671;-464,476;13;0;-18862,066;30,788;60,04;6447;4;0;0;0;0;0,001;0,004
2018-04-16 19:56:03;50,552;0;-14,093;-37,699;97,1;5179;"OFF";"OFF";-1041,465;-37,695;-464,476;13;0;-18862,09;30,788;60,04;6453;4;0;0;0;0;0,001;0,004
2018-04-16 19:56:07;50,559;0;-13,922;-37,715;97,1;5209;"OFF";"OFF";-1041,465;-37,711;-464,476;13;0;-18862,106;30,788;60,04;6457;4;0;0;0;0;0,001;0,004
2018-04-16 19:56:13;50,55;0;-14,688;-37,738;97,1;5264;"OFF";"OFF";-1041,465;-37,734;-464,476;13;0;-18862,128;30,788;60,04;6463;4;0;0;0;0;0,001;0,004
2018-04-16 19:56:20;50,556;0;-14,31;-37,754;97,1;5285;"OFF";"OFF";-1041,465;-37,75;-464,476;13;0;-18862,144;30,788;60,04;6467;4;0;0;0;0;0,001;0,004
2018-04-16 19:56:27;50,557;0;-14,412;-37,794;97,1;5343;"OFF";"OFF";-1041,465;-37,79;-464,476;13;0;-18862,184;30,788;60,04;6477;4;0;0;0;0;0,001;0,004
2018-04-16 19:56:33;50,547;0;-14,735;-37,818;97,1;5367;"OFF";"OFF";-1041,465;-37,814;-464,476;13;0;-18862,208;30,788;60,04;6483;4;0;0;0;0;0,001;0,004
2018-04-16 19:56:37;50,56;0;-13,803;-37,834;97,1;5374;"OFF";"OFF";-1041,465;-37,831;-464,476;13;0;-18862,222;30,788;60,04;6487;4;0;0;0;0;0,001;0,004
2018-04-16 19:56:43;50,556;0;-14,217;-37,858;97,1;5399;"OFF";"OFF";-1041,465;-37,854;-464,476;13;0;-18862,246;30,788;60,04;6493;4;0;0;0;0;0,001;0,004
2018-04-16 19:56:47;50,561;0;-14,049;-37,875;97,1;5405;"OFF";"OFF";-1041,465;-37,871;-464,476;13;0;-18862,262;30,788;60,04;6497;4;0;0;0;0;0,001;0,004
2018-04-16 19:56:53;50,58;0;-13,334;-37,895;97,1;5507;"OFF";"OFF";-1041,465;-37,892;-464,476;13;0;-18862,284;30,788;60,04;6503;4;0;0;0;0;0,001;0,004
2018-04-16 19:56:57;50,611;0;-11,744;-37,909;97,1;5561;"OFF";"OFF";-1041,465;-37,906;-464,476;13;0;-18862,298;30,788;60,04;6507;4;0;0;0;0;0,001;0,004
2018-04-16 19:57:03;50,609;0;-12,226;-37,93;97,1;5650;"OFF";"OFF";-1041,465;-37,927;-464,476;13;0;-18862,322;30,788;60,04;6513;4;0;0;0;0;0,001;0,004
2018-04-16 19:57:07;50,62;0;-12,054;-37,943;97,1;5713;"OFF";"OFF";-1041,465;-37,94;-464,476;13;0;-18862,338;30,788;60,04;6517;4;0;0;0;0;0,001;0,004
2018-04-16 19:57:13;50,637;0;-11,537;-37,963;97,1;5823;"OFF";"OFF";-1041,465;-37,959;-464,476;13;0;-18862,362;30,788;60,04;6523;4;0;0;0;0;0,001;0,004
2018-04-16 19:57:17;50,633;0;-11,769;-37,976;97,1;5881;"OFF";"OFF";-1041,465;-37,973;-464,476;13;0;-18862,376;30,788;60,04;6527;4;0;0;0;0;0,001;0,004
2018-04-16 19:57:23;50,632;0;-12,308;-37,995;97,1;5996;"OFF";"OFF";-1041,465;-37,991;-464,476;13;0;-18862,398;30,788;60,04;6533;4;0;0;0;0;0,001;0,004
2018-04-16 19:57:27;50,635;0;-12,097;-38,009;97,1;6024;"OFF";"OFF";-1041,465;-38,005;-464,476;13;0;-18862,414;30,788;60,04;6537;4;0;0;0;0;0,001;0,004
2018-04-16 19:57:33;50,644;0;-11,703;-38,028;97,1;6100;"OFF";"OFF";-1041,465;-38,025;-464,476;13;0;-18862,438;30,788;60,04;6543;4;0;0;0;0;0,001;0,004
2018-04-16 19:57:37;50,64;0;-12,14;-38,042;97,1;6152;"OFF";"OFF";-1041,465;-38,038;-464,476;13;0;-18862,454;30,788;60,04;6547;4;0;0;0;0;0,001;0,004
2018-04-16 19:57:43;50,649;0;-11,424;-38,061;97,1;6226;"OFF";"OFF";-1041,465;-38,058;-464,476;13;0;-18862,476;30,788;60,04;6553;4;0;0;0;0;0,001;0,004
2018-04-16 19:57:47;50,658;0;-11,067;-38,074;97,1;6280;"OFF";"OFF";-1041,465;-38,071;-464,476;13;0;-18862,492;30,788;60,04;6557;4;0;0;0;0;0,001;0,004
2018-04-16 19:57:53;50,663;0;-10,954;-38,092;97,1;6375;"OFF";"OFF";-1041,465;-38,089;-464,476;13;0;-18862,516;30,788;60,04;6563;4;0;0;0;0;0,001;0,004
2018-04-16 19:57:57;50,646;0;-12,496;-38,105;97,1;6413;"OFF";"OFF";-1041,465;-38,102;-464,476;13;0;-18862,532;30,788;60,04;6567;4;0;0;0;0;0,001;0,004
2018-04-16 19:58:03;50,647;0;-12,033;-38,125;97,1;6470;"OFF";"OFF";-1041,465;-38,121;-464,476;13;0;-18862,554;30,788;60,04;6573;4;0;0;0;0;0,001;0,004
2018-04-16 19:58:07;50,639;0;-11,996;-38,138;97,1;6499;"OFF";"OFF";-1041,465;-38,135;-464,476;13;0;-18862,57;30,788;60,04;6577;4;0;0;0;0;0,001;0,004
2018-04-16 19:58:13;50,63;0;-12,843;-38,159;97,1;6515;"OFF";"OFF";-1041,465;-38,155;-464,476;13;0;-18862,594;30,788;60,04;6583;4;0;0;0;0;0,001;0,004
2018-04-16 19:58:17;50,634;0;-12,231;-38,172;97,1;6522;"OFF";"OFF";-1041,465;-38,169;-464,476;13;0;-18862,61;30,788;60,04;6587;4;0;0;0;0;0,001;0,004
2018-04-16 19:58:23;50,629;0;-12,719;-38,193;97,1;6533;"OFF";"OFF";-1041,465;-38,189;-464,476;13;0;-18862,632;30,788;60,04;6593;4;0;0;0;0;0,001;0,004
2018-04-16 19:58:27;50,642;0;-11,573;-38,207;97,1;6537;"OFF";"OFF";-1041,465;-38,204;-464,476;13;0;-18862,648;30,788;60,04;6597;4;0;0;0;0;0,001;0,004
2018-04-16 19:58:33;50,635;0;-11,979;-38,227;97,1;6570;"OFF";"OFF";-1041,465;-38,223;-464,476;13;0;-18862,672;30,788;60,04;6603;4;0;0;0;0;0,001;0,004
2018-04-16 19:58:37;50,621;0;-12,893;-38,24;97,1;6579;"OFF";"OFF";-1041,465;-38,237;-464,476;13;0;-18862,688;30,788;60,04;6607;4;0;0;0;0;0,001;0,004
2018-04-16 19:58:43;50,614;0;-13,479;-38,261;97,1;6594;"OFF";"OFF";-1041,465;-38,257;-464,476;13;0;-18862,71;30,788;60,04;6613;4;0;0;0;0;0,001;0,004
2018-04-16 19:58:47;50,64;0;-11,571;-38,275;97,1;6587;"OFF";"OFF";-1041,465;-38,271;-464,476;13;0;-18862,726;30,788;60,04;6617;4;0;0;0;0;0,001;0,004
2018-04-16 19:58:53;50,609;0;-13,14;-38,295;97,1;6590;"OFF";"OFF";-1041,465;-38,292;-464,476;13;0;-18862,75;30,788;60,04;6623;4;0;0;0;0;0,001;0,004
2018-04-16 19:58:57;50,602;0;-13,497;-38,311;97,1;6549;"OFF";"OFF";-1041,465;-38,307;-464,476;13;0;-18862,766;30,788;60,04;6627;4;0;0;0;0;0,001;0,004
2018-04-16 19:59:03;50,605;0;-12,885;-38,332;97,1;6517;"OFF";"OFF";-1041,465;-38,329;-464,476;13;0;-18862,79;30,788;60,04;6633;4;0;0;0;0;0,001;0,004
2018-04-16 19:59:07;50,594;0;-13,486;-38,347;97,1;6490;"OFF";"OFF";-1041,465;-38,344;-464,476;13;0;-18862,804;30,788;60,04;6637;4;0;0;0;0;0,001;0,004
2018-04-16 19:59:13;50,585;0;-13,431;-38,37;97,1;6440;"OFF";"OFF";-1041,465;-38,366;-464,476;13;0;-18862,828;30,788;60,04;6643;4;0;0;0;0;0,001;0,004
2018-04-16 19:59:17;50,575;0;-14,032;-38,386;97,1;6391;"OFF";"OFF";-1041,465;-38,382;-464,476;13;0;-18862,844;30,788;60,04;6647;4;0;0;0;0;0,001;0,004
2018-04-16 19:59:23;50,575;0;-13,827;-38,409;97,1;6338;"OFF";"OFF";-1041,465;-38,405;-464,476;13;0;-18862,868;30,788;60,04;6653;4;0;0;0;0;0,001;0,004
2018-04-16 19:59:27;50,56;0;-14,466;-38,424;97,1;6327;"OFF";"OFF";-1041,465;-38,42;-464,476;13;0;-18862,882;30,788;60,04;6657;4;0;0;0;0;0,001;0,004
2018-04-16 19:59:33;50,571;0;-13,519;-38,447;97,1;6267;"OFF";"OFF";-1041,465;-38,443;-464,476;13;0;-18862,906;30,788;60,04;6663;4;0;0;0;0;0,001;0,004
2018-04-16 19:59:37;50,553;0;-14,497;-38,462;97,1;6253;"OFF";"OFF";-1041,465;-38,458;-464,476;13;0;-18862,922;30,788;60,04;6667;4;0;0;0;0;0,001;0,004
2018-04-16 19:59:43;50,558;0;-14,095;-38,486;97,1;6206;"OFF";"OFF";-1041,465;-38,482;-464,476;13;0;-18862,946;30,788;60,04;6673;4;0;0;0;0;0,001;0,004
2018-04-16 19:59:47;50,562;0;-13,635;-38,502;97,1;6173;"OFF";"OFF";-1041,465;-38,498;-464,476;13;0;-18862,96;30,788;60,04;6677;4;0;0;0;0;0,001;0,004
2018-04-16 19:59:53;50,571;0;-13,301;-38,523;97,1;6178;"OFF";"OFF";-1041,465;-38,52;-464,476;13;0;-18862,984;30,788;60,04;6683;4;0;0;0;0;0,001;0,004
2018-04-16 19:59:57;50,562;0;-13,871;-38,538;97,1;6178;"OFF";"OFF";-1041,465;-38,534;-464,476;13;0;-18863;30,788;60,04;6687;4;0;0;0;0;0,001;0,004
2018-04-16 20:00:03;50,562;0;-13,825;-38,561;97,1;6161;"OFF";"OFF";-1041,465;-38,557;-464,476;13;0;-18863,024;30,788;60,04;6693;4;0;0;0;0;0,001;0,004
2018-04-16 20:00:07;50,576;0;-13,006;-38,576;97,1;6161;"OFF";"OFF";-1041,465;-38,572;-464,476;13;0;-18863,04;30,788;60,04;6697;4;0;0;0;0;0,001;0,004
2018-04-16 20:00:13;50,574;0;-13,124;-38,598;97,1;6161;"OFF";"OFF";-1041,465;-38,594;-464,476;13;0;-18863,062;30,788;60,04;6703;4;0;0;0;0;0,001;0,004
2018-04-16 20:00:17;50,576;0;-12,94;-38,613;97,1;6156;"OFF";"OFF";-1041,465;-38,609;-464,476;13;0;-18863,078;30,788;60,04;6707;4;0;0;0;0;0,001;0,004
2018-04-16 20:00:23;50,579;0;-12,767;-38,634;97,1;6176;"OFF";"OFF";-1041,465;-38,631;-464,476;13;0;-18863,102;30,788;60,04;6713;4;0;0;0;0;0,001;0,004
2018-04-16 20:00:27;50,574;0;-13,571;-38,649;97,1;6183;"OFF";"OFF";-1041,465;-38,645;-464,476;13;0;-18863,118;30,788;60,04;6717;4;0;0;0;0;0,001;0,004
2018-04-16 20:00:33;50,588;0;-12,757;-38,67;97,1;6190;"OFF";"OFF";-1041,465;-38,667;-464,476;13;0;-18863,14;30,788;60,04;6723;4;0;0;0;0;0,001;0,004
2018-04-16 20:00:37;50,584;0;-12,91;-38,684;97,1;6209;"OFF";"OFF";-1041,465;-38,681;-464,476;13;0;-18863,156;30,788;60,04;6727;4;0;0;0;0;0,001;0,004
2018-04-16 20:00:43;50,578;0;-13,13;-38,706;97;6212;"OFF";"OFF";-1041,465;-38,703;-464,476;13;0;-18863,18;30,788;60,04;6733;4;0;0;0;0;0,001;0,004
2018-04-16 20:00:47;50,577;0;-12,899;-38,721;97;6224;"OFF";"OFF";-1041,465;-38,717;-464,476;13;0;-18863,196;30,788;60,04;6737;4;0;0;0;0;0,001;0,004
2018-04-16 20:00:53;50,548;0;-14,717;-38,744;97;6181;"OFF";"OFF";-1041,465;-38,74;-464,476;13;0;-18863,218;30,788;60,04;6743;4;0;0;0;0;0,001;0,004
2018-04-16 20:00:57;50,553;0;-14,045;-38,76;97;6131;"OFF";"OFF";-1041,465;-38,756;-464,476;13;0;-18863,234;30,788;60,04;6747;4;0;0;0;0;0,001;0,004
2018-04-16 20:00:59;50,542;0;-14,518;-38,768;97;6123;"OFF";"OFF";-1041,465;-38,764;-464,476;13;0;-18863,242;30,788;60,04;6749;4;0;0;0;0;0,001;0,004
2018-04-16 20:01:13;50,535;0;-15,008;-38,776;97;6101;"OFF";"OFF";-1041,465;-38,772;-464,476;13;0;-18863,25;30,788;60,04;6751;4;0;0;0;0;0,001;0,004
2018-04-16 20:01:20;50,525;0;-15,159;-38,792;97;6074;"OFF";"OFF";-1041,465;-38,788;-464,476;13;0;-18863,266;30,788;60,04;6755;4;0;0;0;0;0,001;0,004
2018-04-16 20:01:27;50,496;0;-15,465;-38,885;97;5819;"OFF";"OFF";-1041,465;-38,881;-464,476;13;0;-18863,352;30,788;60,04;6777;4;0;0;0;0;0,001;0,004
2018-04-16 20:01:33;50,485;0;-15,986;-38,912;97;5748;"OFF";"OFF";-1041,465;-38,907;-464,476;13;0;-18863,376;30,788;60,04;6783;4;0;0;0;0;0,001;0,004
2018-04-16 20:01:37;50,497;0;-15,061;-38,929;97;5711;"OFF";"OFF";-1041,465;-38,924;-464,476;13;0;-18863,39;30,788;60,04;6787;4;0;0;0;0;0,001;0,004
2018-04-16 20:01:43;50,489;0;-15,507;-38,955;97;5662;"OFF";"OFF";-1041,465;-38,95;-464,476;13;0;-18863,414;30,788;60,04;6793;4;0;0;0;0;0,001;0,004
2018-04-16 20:01:47;50,473;0;-16,125;-38,972;97;5635;"OFF";"OFF";-1041,465;-38,967;-464,476;13;0;-18863,43;30,788;60,04;6797;4;0;0;0;0;0,001;0,004
2018-04-16 20:01:53;50,478;0;-15,732;-38,998;97;5586;"OFF";"OFF";-1041,465;-38,993;-464,476;13;0;-18863,454;30,788;60,04;6803;4;0;0;0;0;0,001;0,004
2018-04-16 20:02:07;50,483;0;-15,309;-39,058;97;5504;"OFF";"OFF";-1041,465;-39,054;-464,476;13;0;-18863,508;30,788;60,04;6817;4;0;0;0;0;0,001;0,004
2018-04-16 20:02:13;50,472;0;-15,889;-39,084;97;5480;"OFF";"OFF";-1041,465;-39,079;-464,476;13;0;-18863,532;30,788;60,04;6823;4;0;0;0;0;0,001;0,004
2018-04-16 20:02:17;50,487;0;-15,019;-39,101;97;5464;"OFF";"OFF";-1041,465;-39,097;-464,476;13;0;-18863,546;30,788;60,04;6827;4;0;0;0;0;0,001;0,004
2018-04-16 20:02:23;50,48;0;-15,253;-39,126;97;5455;"OFF";"OFF";-1041,465;-39,122;-464,476;13;0;-18863,57;30,788;60,04;6833;4;0;0;0;0;0,001;0,004
2018-04-16 20:02:27;50,461;0;-16,405;-39,144;97;5426;"OFF";"OFF";-1041,465;-39,139;-464,476;13;0;-18863,586;30,788;60,04;6837;4;0;0;0;0;0,001;0,004
2018-04-16 20:02:33;50,482;0;-14,995;-39,17;97;5406;"OFF";"OFF";-1041,465;-39,166;-464,476;13;0;-18863,61;30,788;60,04;6843;4;0;0;0;0;0,001;0,004
2018-04-16 20:02:37;50,461;0;-16,035;-39,187;97;5395;"OFF";"OFF";-1041,465;-39,183;-464,476;13;0;-18863,624;30,788;60,04;6847;4;0;0;0;0;0,001;0,004
2018-04-16 20:02:43;50,476;0;-15,354;-39,213;97;5380;"OFF";"OFF";-1041,465;-39,208;-464,476;13;0;-18863,648;30,788;60,04;6853;4;0;0;0;0;0,001;0,004
2018-04-16 20:02:47;50,467;0;-15,674;-39,23;97;5374;"OFF";"OFF";-1041,465;-39,225;-464,476;13;0;-18863,664;30,788;60,04;6857;4;0;0;0;0;0,001;0,004
2018-04-16 20:02:53;50,464;0;-16,091;-39,255;97;5372;"OFF";"OFF";-1041,465;-39,25;-464,476;13;0;-18863,688;30,788;60,04;6863;4;0;0;0;0;0,001;0,004
2018-04-16 20:02:57;50,474;0;-15,382;-39,272;97;5365;"OFF";"OFF";-1041,465;-39,268;-464,476;13;0;-18863,704;30,788;60,04;6867;4;0;0;0;0;0,001;0,004
2018-04-16 20:03:03;50,479;0;-15,319;-39,298;97;5351;"OFF";"OFF";-1041,465;-39,293;-464,476;13;0;-18863,726;30,788;60,04;6873;4;0;0;0;0;0,001;0,004
2018-04-16 20:03:07;50,465;0;-15,75;-39,315;97;5346;"OFF";"OFF";-1041,465;-39,311;-464,476;13;0;-18863,742;30,788;60,04;6877;4;0;0;0;0;0,001;0,004
2018-04-16 20:03:13;50,464;0;-15,75;-39,341;97;5326;"OFF";"OFF";-1041,465;-39,337;-464,476;13;0;-18863,766;30,788;60,04;6883;4;0;0;0;0;0,001;0,004
2018-04-16 20:03:17;50,475;0;-15,22;-39,358;97;5323;"OFF";"OFF";-1041,465;-39,354;-464,476;13;0;-18863,782;30,788;60,04;6887;4;0;0;0;0;0,001;0,004
2018-04-16 20:03:23;50,458;0;-15,823;-39,385;97;5299;"OFF";"OFF";-1041,465;-39,38;-464,476;13;0;-18863,804;30,788;60,04;6893;4;0;0;0;0;0,001;0,004
2018-04-16 20:03:27;50,457;0;-15,845;-39,402;97;5287;"OFF";"OFF";-1041,465;-39,398;-464,476;13;0;-18863,82;30,788;60,04;6897;4;0;0;0;0;0,001;0,004
2018-04-16 20:03:33;50,477;0;-15,368;-39,427;97;5301;"OFF";"OFF";-1041,465;-39,422;-464,476;13;0;-18863,844;30,788;60,04;6903;4;0;0;0;0;0,001;0,004
2018-04-16 20:03:37;50,479;0;-14,679;-39,444;97;5305;"OFF";"OFF";-1041,465;-39,44;-464,476;13;0;-18863,86;30,788;60,04;6907;4;0;0;0;0;0,001;0,004
2018-04-16 20:03:43;50,461;0;-15,922;-39,469;97;5310;"OFF";"OFF";-1041,465;-39,465;-464,476;13;0;-18863,882;30,788;60,04;6913;4;0;0;0;0;0,001;0,004
2018-04-16 20:03:47;50,451;0;-16,35;-39,486;97;5303;"OFF";"OFF";-1041,465;-39,482;-464,476;13;0;-18863,898;30,788;60,04;6917;4;0;0;0;0;0,001;0,004
2018-04-16 20:03:53;50,45;0;-16,268;-39,512;97;5297;"OFF";"OFF";-1041,465;-39,508;-464,476;13;0;-18863,922;30,788;60,04;6923;4;0;0;0;0;0,001;0,004
2018-04-16 20:03:57;50,467;0;-15,09;-39,53;97;5276;"OFF";"OFF";-1041,465;-39,526;-464,476;13;0;-18863,938;30,788;60,04;6927;4;0;0;0;0;0,001;0,004
2018-04-16 20:04:03;50,456;0;-15,937;-39,556;97;5271;"OFF";"OFF";-1041,465;-39,551;-464,476;13;0;-18863,96;30,788;60,04;6933;4;0;0;0;0;0,001;0,004
2018-04-16 20:04:07;50,459;0;-15,641;-39,573;97;5267;"OFF";"OFF";-1041,465;-39,569;-464,476;13;0;-18863,976;30,788;60,04;6937;4;0;0;0;0;0,001;0,004
2018-04-16 20:04:13;50,466;0;-14,974;-39,599;97;5255;"OFF";"OFF";-1041,465;-39,595;-464,476;13;0;-18864;30,788;60,04;6943;4;0;0;0;0;0,001;0,004
2018-04-16 20:04:17;50,46;0;-15,235;-39,617;97;5240;"OFF";"OFF";-1041,465;-39,613;-464,476;13;0;-18864,016;30,788;60,04;6947;4;0;0;0;0;0,001;0,004
2018-04-16 20:04:23;50,469;0;-15,078;-39,642;97;5253;"OFF";"OFF";-1041,465;-39,638;-464,476;13;0;-18864,04;30,788;60,04;6953;4;0;0;0;0;0,001;0,004
2018-04-16 20:04:27;50,471;0;-15,108;-39,658;97;5272;"OFF";"OFF";-1041,465;-39,654;-464,476;13;0;-18864,054;30,788;60,04;6957;4;0;0;0;0;0,001;0,004
2018-04-16 20:04:33;50,461;0;-15,407;-39,684;97;5271;"OFF";"OFF";-1041,465;-39,68;-464,476;13;0;-18864,078;30,788;60,04;6963;4;0;0;0;0;0,001;0,004
2018-04-16 20:04:37;50,461;0;-15,224;-39,701;97;5270;"OFF";"OFF";-1041,465;-39,697;-464,476;13;0;-18864,094;30,788;60,04;6967;4;0;0;0;0;0,001;0,004
2018-04-16 20:04:43;50,453;0;-16,145;-39,727;97;5268;"OFF";"OFF";-1041,465;-39,722;-464,476;13;0;-18864,118;30,788;60,04;6973;4;0;0;0;0;0,001;0,004
2018-04-16 20:04:47;50,472;0;-14,711;-39,744;97;5267;"OFF";"OFF";-1041,465;-39,74;-464,476;13;0;-18864,132;30,788;60,04;6977;4;0;0;0;0;0,001;0,004
2018-04-16 20:04:53;50,455;0;-15,735;-39,769;97;5274;"OFF";"OFF";-1041,465;-39,765;-464,476;13;0;-18864,156;30,788;60,04;6983;4;0;0;0;0;0,001;0,004
2018-04-16 20:04:57;50,458;0;-15,414;-39,787;97;5263;"OFF";"OFF";-1041,465;-39,782;-464,476;13;0;-18864,172;30,788;60,04;6987;4;0;0;0;0;0,001;0,004
2018-04-16 20:05:03;50,457;0;-15,316;-39,812;97;5262;"OFF";"OFF";-1041,465;-39,808;-464,476;13;0;-18864,196;30,788;60,04;6993;4;0;0;0;0;0,001;0,004
2018-04-16 20:05:07;50,459;0;-15,218;-39,829;97;5262;"OFF";"OFF";-1041,465;-39,825;-464,476;13;0;-18864,21;30,788;60,04;6997;4;0;0;0;0;0,001;0,004
2018-04-16 20:05:13;50,446;0;-15,9;-39,854;97;5272;"OFF";"OFF";-1041,465;-39,85;-464,476;13;0;-18864,234;30,788;60,04;7003;4;0;0;0;0;0,001;0,004
2018-04-16 20:05:17;50,442;0;-16,313;-39,872;97;5254;"OFF";"OFF";-1041,465;-39,868;-464,476;13;0;-18864,25;30,788;60,04;7007;4;0;0;0;0;0,001;0,004
2018-04-16 20:05:23;50,449;0;-15,664;-39,898;97;5246;"OFF";"OFF";-1041,465;-39,894;-464,476;13;0;-18864,274;30,788;60,04;7013;4;0;0;0;0;0,001;0,004
2018-04-16 20:05:27;50,445;0;-15,817;-39,916;97;5241;"OFF";"OFF";-1041,465;-39,911;-464,476;13;0;-18864,29;30,788;60,04;7017;4;0;0;0;0;0,001;0,004
2018-04-16 20:05:33;50,451;0;-15,345;-39,941;97;5249;"OFF";"OFF";-1041,465;-39,937;-464,476;13;0;-18864,312;30,788;60,04;7023;4;0;0;0;0;0,001;0,004
2018-04-16 20:05:37;50,454;0;-15,339;-39,959;97;5241;"OFF";"OFF";-1041,465;-39,954;-464,476;13;0;-18864,328;30,788;60,04;7027;4;0;0;0;0;0,001;0,004
2018-04-16 20:05:43;50,446;0;-15,669;-39,984;97;5245;"OFF";"OFF";-1041,465;-39,98;-464,476;13;0;-18864,352;30,788;60,04;7033;4;0;0;0;0;0,001;0,004
2018-04-16 20:05:47;50,443;0;-16,09;-40,002;97;5240;"OFF";"OFF";-1041,465;-39,997;-464,476;13;0;-18864,368;30,788;60,04;7037;4;0;0;0;0;0,001;0,004
2018-04-16 20:05:53;50,439;0;-15,861;-40,028;97;5223;"OFF";"OFF";-1041,465;-40,024;-464,476;13;0;-18864,39;30,788;60,04;7043;4;0;0;0;0;0,001;0,004
2018-04-16 20:05:57;50,442;0;-15,649;-40,045;97;5226;"OFF";"OFF";-1041,465;-40,041;-464,476;13;0;-18864,406;30,788;60,04;7047;4;0;0;0;0;0,001;0,004
2018-04-16 20:06:03;50,452;0;-15,072;-40,071;97;5223;"OFF";"OFF";-1041,465;-40,067;-464,476;13;0;-18864,43;30,788;60,04;7053;4;0;0;0;0;0,001;0,004
2018-04-16 20:06:07;50,453;0;-15,236;-40,088;96,9;5219;"OFF";"OFF";-1041,465;-40,084;-464,476;13;0;-18864,446;30,788;60,04;7057;4;0;0;0;0;0,001;0,004
2018-04-16 20:06:13;50,447;0;-15,578;-40,114;96,9;5220;"OFF";"OFF";-1041,465;-40,11;-464,476;13;0;-18864,468;30,788;60,04;7063;4;0;0;0;0;0,001;0,004
2018-04-16 20:06:17;50,448;0;-15,293;-40,131;96,9;5221;"OFF";"OFF";-1041,465;-40,127;-464,476;13;0;-18864,484;30,788;60,04;7067;4;0;0;0;0;0,001;0,004
2018-04-16 20:06:23;50,472;0;-14,494;-40,155;96,9;5256;"OFF";"OFF";-1041,465;-40,151;-464,476;13;0;-18864,508;30,788;60,04;7073;4;0;0;0;0;0,001;0,004
2018-04-16 20:06:27;50,487;0;-13,659;-40,171;96,9;5282;"OFF";"OFF";-1041,465;-40,167;-464,476;13;0;-18864,524;30,788;60,04;7077;4;0;0;0;0;0,001;0,004
2018-04-16 20:06:33;50,469;0;-14,83;-40,195;96,9;5312;"OFF";"OFF";-1041,465;-40,191;-464,476;13;0;-18864,546;30,788;60,04;7083;4;0;0;0;0;0,001;0,004
2018-04-16 20:06:37;50,471;0;-14,709;-40,211;96,9;5338;"OFF";"OFF";-1041,465;-40,207;-464,476;13;0;-18864,562;30,788;60,04;7087;4;0;0;0;0;0,001;0,004
2018-04-16 20:06:43;50,48;0;-14,264;-40,235;96,9;5364;"OFF";"OFF";-1041,465;-40,231;-464,476;13;0;-18864,586;30,788;60,04;7093;4;0;0;0;0;0,001;0,004
2018-04-16 20:06:47;50,486;0;-14,012;-40,25;96,9;5398;"OFF";"OFF";-1041,465;-40,247;-464,476;13;0;-18864,602;30,788;60,04;7097;4;0;0;0;0;0,001;0,004
2018-04-16 20:06:53;50,482;0;-14,508;-40,274;96,9;5424;"OFF";"OFF";-1041,465;-40,27;-464,476;13;0;-18864,624;30,788;60,04;7103;4;0;0;0;0;0,001;0,004
2018-04-16 20:06:57;50,464;0;-15,558;-40,291;96,9;5425;"OFF";"OFF";-1041,465;-40,286;-464,476;13;0;-18864,64;30,788;60,04;7107;4;0;0;0;0;0,001;0,004
2018-04-16 20:07:03;50,487;0;-13,694;-40,316;96,9;5427;"OFF";"OFF";-1041,465;-40,312;-464,476;13;0;-18864,664;30,788;60,04;7113;4;0;0;0;0;0,001;0,004
2018-04-16 20:07:07;50,468;0;-15,126;-40,331;96,9;5453;"OFF";"OFF";-1041,465;-40,327;-464,476;13;0;-18864,68;30,788;60,04;7117;4;0;0;0;0;0,001;0,004
2018-04-16 20:07:13;50,502;0;-13,187;-40,354;96,9;5487;"OFF";"OFF";-1041,465;-40,351;-464,476;13;0;-18864,704;30,788;60,04;7123;4;0;0;0;0;0,001;0,004
2018-04-16 20:07:17;50,499;0;-13,293;-40,37;96,9;5500;"OFF";"OFF";-1041,465;-40,366;-464,476;13;0;-18864,718;30,788;60,04;7127;4;0;0;0;0;0,001;0,004
2018-04-16 20:07:23;50,466;0;-13,167;-40,403;96,9;5313;"OFF";"OFF";-1041,465;-40,399;-464,476;13;0;-18864,75;30,788;60,04;7133;4;0;0;0;0;0,001;0,004
2018-04-16 20:07:27;50,474;0;-13,46;-40,417;96,9;5369;"OFF";"OFF";-1041,465;-40,414;-464,476;13;0;-18864,766;30,788;60,04;7137;4;0;0;0;0;0,001;0,004
2018-04-16 20:07:33;50,456;0;-14,91;-40,442;96,9;5380;"OFF";"OFF";-1041,465;-40,438;-464,476;13;0;-18864,79;30,788;60,04;7143;4;0;0;0;0;0,001;0,004
2018-04-16 20:07:37;50,451;0;-15,157;-40,459;96,9;5382;"OFF";"OFF";-1041,465;-40,455;-464,476;13;0;-18864,804;30,788;60,04;7147;4;0;0;0;0;0,001;0,004
2018-04-16 20:07:43;50,436;0;-15,733;-40,484;96,9;5376;"OFF";"OFF";-1041,465;-40,48;-464,476;13;0;-18864,828;30,788;60,04;7153;4;0;0;0;0;0,001;0,004
2018-04-16 20:07:47;50,397;0;-18,033;-40,503;96,9;5328;"OFF";"OFF";-1041,465;-40,498;-464,476;13;0;-18864,844;30,788;60,04;7157;4;0;0;0;0;0,001;0,004
2018-04-16 20:07:53;50,411;0;-16,469;-40,532;96,9;5253;"OFF";"OFF";-1041,465;-40,527;-464,476;13;0;-18864,874;30,788;60,04;7163;4;0;0;0;0;0,001;0,004
2018-04-16 20:07:57;50,376;0;-18,123;-40,551;96,9;5215;"OFF";"OFF";-1041,465;-40,546;-464,476;13;0;-18864,888;30,788;60,04;7167;4;0;0;0;0;0,001;0,004
2018-04-16 20:08:03;50,359;0;-18,285;-40,58;96,9;5147;"OFF";"OFF";-1041,465;-40,575;-464,476;13;0;-18864,916;30,788;60,04;7173;4;0;0;0;0;0,001;0,004
2018-04-16 20:08:07;50,371;0;-17,386;-40,6;96,9;5089;"OFF";"OFF";-1041,465;-40,595;-464,476;13;0;-18864,938;30,788;60,04;7177;4;0;0;0;0;0,001;0,004
2018-04-16 20:08:13;50,365;0;-17,768;-40,63;96,9;5024;"OFF";"OFF";-1041,465;-40,625;-464,476;13;0;-18864,966;30,788;60,04;7183;4;0;0;0;0;0,001;0,004
2018-04-16 20:08:17;50,357;0;-17,922;-40,649;96,9;4993;"OFF";"OFF";-1041,465;-40,645;-464,476;13;0;-18864,984;30,788;60,04;7187;4;0;0;0;0;0,001;0,004
2018-04-16 20:08:23;50,239;0;-23,428;-40,685;96,9;4841;"OFF";"OFF";-1041,465;-40,678;-464,476;13;0;-18865,02;30,788;60,04;7193;4;0;0;0;0;0,001;0,004
2018-04-16 20:08:27;50,31;0;-18,455;-40,708;96,9;4747;"OFF";"OFF";-1041,465;-40,703;-464,476;13;0;-18865,042;30,788;60,04;7197;4;0;0;0;0;0,001;0,004
2018-04-16 20:08:33;50,253;0;-21,491;-40,742;96,9;4659;"OFF";"OFF";-1041,465;-40,736;-464,476;13;0;-18865,078;30,788;60,04;7203;4;0;0;0;0;0,001;0,004
2018-04-16 20:08:37;50,279;0;-19,673;-40,764;96,9;4602;"OFF";"OFF";-1041,465;-40,759;-464,476;13;0;-18865,102;30,788;60,04;7207;4;0;0;0;0;0,001;0,004
2018-04-16 20:08:43;50,251;0;-20,906;-40,799;96,9;4515;"OFF";"OFF";-1041,465;-40,793;-464,476;13;0;-18865,136;30,788;60,04;7213;4;0;0;0;0;0,001;0,004
2018-04-16 20:08:47;50,215;0;-22,792;-40,823;96,9;4449;"OFF";"OFF";-1041,465;-40,817;-464,476;13;0;-18865,16;30,788;60,04;7217;4;0;0;0;0;0,001;0,004
2018-04-16 20:08:53;50,208;0;-22,282;-40,861;96,9;4328;"OFF";"OFF";-1041,465;-40,855;-464,476;13;0;-18865,196;30,788;60,04;7223;4;0;0;0;0;0,001;0,004
2018-04-16 20:08:57;50,207;0;-21,988;-40,886;96,9;4262;"OFF";"OFF";-1041,465;-40,88;-464,476;13;0;-18865,218;30,788;60,04;7227;4;0;0;0;0;0,001;0,004
2018-04-16 20:09:03;50,178;0;-23,232;-40,925;96,9;4159;"OFF";"OFF";-1041,465;-40,918;-464,476;13;0;-18865,254;30,788;60,04;7233;4;0;0;0;0;0,001;0,004
2018-04-16 20:09:07;50,144;0;-24,588;-40,95;96,9;4101;"OFF";"OFF";-1041,465;-40,944;-464,476;13;0;-18865,278;30,788;60,04;7237;4;0;0;0;0;0,001;0,004
2018-04-16 20:09:13;50,173;0;-22,515;-40,991;96,9;4000;"OFF";"OFF";-1041,465;-40,984;-464,476;13;0;-18865,316;30,788;60,04;7243;4;0;0;0;0;0,001;0,004
2018-04-16 20:09:17;50,163;0;-23,155;-41,016;96,9;3962;"OFF";"OFF";-1041,465;-41,01;-464,476;13;0;-18865,34;30,788;60,04;7247;4;0;0;0;0;0,001;0,004
2018-04-16 20:09:23;50,176;0;-22,473;-41,054;96,9;3910;"OFF";"OFF";-1041,465;-41,047;-464,476;13;0;-18865,376;30,788;60,04;7253;4;0;0;0;0;0,001;0,004
2018-04-16 20:09:27;50,171;0;-22,809;-41,079;96,9;3881;"OFF";"OFF";-1041,465;-41,072;-464,476;13;0;-18865,398;30,788;60,04;7257;4;0;0;0;0;0,001;0,004
2018-04-16 20:09:33;50,185;0;-22,074;-41,116;96,9;3844;"OFF";"OFF";-1041,465;-41,11;-464,476;13;0;-18865,434;30,788;60,04;7263;4;0;0;0;0;0,001;0,004
2018-04-16 20:09:37;50,195;0;-21,466;-41,14;96,9;3830;"OFF";"OFF";-1041,465;-41,134;-464,476;13;0;-18865,458;30,788;60,04;7267;4;0;0;0;0;0,001;0,004
2018-04-16 20:09:43;50,172;0;-22,729;-41,177;96,9;3800;"OFF";"OFF";-1041,465;-41,171;-464,476;13;0;-18865,492;30,788;60,04;7273;4;0;0;0;0;0,001;0,004
2018-04-16 20:09:47;50,176;0;-22,386;-41,203;96,9;3775;"OFF";"OFF";-1041,465;-41,196;-464,476;13;0;-18865,516;30,788;60,04;7277;4;0;0;0;0;0,001;0,004
2018-04-16 20:09:53;50,12;0;-25,244;-41,243;96,9;3717;"OFF";"OFF";-1041,465;-41,236;-464,476;13;0;-18865,554;30,788;60,04;7283;4;0;0;0;0;0,001;0,004
2018-04-16 20:09:57;50,127;0;-24,183;-41,27;96,9;3681;"OFF";"OFF";-1041,465;-41,263;-464,476;13;0;-18865,584;30,788;60,04;7287;4;0;0;0;0;0,001;0,004
