TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 20:10:03;50,097;0;-25,583;-41,312;96,9;3610;"OFF";"OFF";-1041,465;-41,305;-464,476;13;0;-18865,626;30,788;60,04;7293;4;0;0;0;0;0,001;0,004
2018-04-16 20:10:07;50,115;0;-24,184;-41,34;96,9;3580;"OFF";"OFF";-1041,465;-41,333;-464,476;13;0;-18865,654;30,788;60,04;7297;4;0;0;0;0;0,001;0,004
2018-04-16 20:10:13;50,125;0;-23,579;-41,38;96,9;3541;"OFF";"OFF";-1041,465;-41,374;-464,476;13;0;-18865,694;30,788;60,04;7303;4;0;0;0;0;0,001;0,004
2018-04-16 20:10:17;50,129;0;-23,443;-41,406;96,9;3526;"OFF";"OFF";-1041,465;-41,4;-464,476;13;0;-18865,716;30,788;60,04;7307;4;0;0;0;0;0,001;0,004
2018-04-16 20:10:23;50,122;0;-23,815;-41,446;96,9;3503;"OFF";"OFF";-1041,465;-41,439;-464,476;13;0;-18865,752;30,788;60,04;7313;4;0;0;0;0;0,001;0,004
2018-04-16 20:10:27;50,121;0;-23,827;-41,473;96,8;3486;"OFF";"OFF";-1041,465;-41,466;-464,476;13;0;-18865,776;30,788;60,04;7317;4;0;0;0;0;0,001;0,004
2018-04-16 20:10:33;50,112;0;-24,252;-41,513;96,8;3464;"OFF";"OFF";-1041,465;-41,506;-464,476;13;0;-18865,81;30,788;60,04;7323;4;0;0;0;0;0,001;0,004
2018-04-16 20:10:37;50,113;0;-24,087;-41,54;96,8;3449;"OFF";"OFF";-1041,465;-41,533;-464,476;13;0;-18865,836;30,788;60,04;7327;4;0;0;0;0;0,001;0,004
2018-04-16 20:10:43;50,119;0;-23,815;-41,579;96,8;3433;"OFF";"OFF";-1041,465;-41,573;-464,476;13;0;-18865,872;30,788;60,04;7333;4;0;0;0;0;0,001;0,004
2018-04-16 20:10:47;50,114;0;-24,189;-41,606;96,8;3421;"OFF";"OFF";-1041,465;-41,599;-464,476;13;0;-18865,894;30,788;60,04;7337;4;0;0;0;0;0,001;0,004
2018-04-16 20:10:53;50,138;0;-22,692;-41,645;96,8;3417;"OFF";"OFF";-1041,465;-41,638;-464,476;13;0;-18865,932;30,788;60,04;7343;4;0;0;0;0;0,001;0,004
2018-04-16 20:10:57;50,141;0;-22,79;-41,67;96,8;3419;"OFF";"OFF";-1041,465;-41,664;-464,476;13;0;-18865,956;30,788;60,04;7347;4;0;0;0;0;0,001;0,004
2018-04-16 20:11:03;50,131;0;-23,194;-41,71;96,8;3408;"OFF";"OFF";-1041,465;-41,703;-464,476;13;0;-18865,99;30,788;60,04;7353;4;0;0;0;0;0,001;0,004
2018-04-16 20:11:07;50,13;0;-23,234;-41,736;96,8;3403;"OFF";"OFF";-1041,465;-41,729;-464,476;13;0;-18866,014;30,788;60,04;7357;4;0;0;0;0;0,001;0,004
2018-04-16 20:11:13;50,126;0;-23,698;-41,774;96,8;3400;"OFF";"OFF";-1041,465;-41,768;-464,476;13;0;-18866,048;30,788;60,04;7363;4;0;0;0;0;0,001;0,004
2018-04-16 20:11:17;50,103;0;-24,676;-41,801;96,8;3393;"OFF";"OFF";-1041,465;-41,794;-464,476;13;0;-18866,072;30,788;60,04;7367;4;0;0;0;0;0,001;0,004
2018-04-16 20:11:23;50,133;0;-22,77;-41,841;96,8;3379;"OFF";"OFF";-1041,465;-41,835;-464,476;13;0;-18866,11;30,788;60,04;7373;4;0;0;0;0;0,001;0,004
2018-04-16 20:11:27;50,116;0;-23,903;-41,867;96,8;3374;"OFF";"OFF";-1041,465;-41,861;-464,476;13;0;-18866,132;30,788;60,04;7377;4;0;0;0;0;0,001;0,004
2018-04-16 20:11:33;50,1;0;-24,555;-41,908;96,8;3359;"OFF";"OFF";-1041,465;-41,901;-464,476;13;0;-18866,17;30,788;60,04;7383;4;0;0;0;0;0,001;0,004
2018-04-16 20:11:37;50,103;0;-24,078;-41,935;96,8;3350;"OFF";"OFF";-1041,465;-41,928;-464,476;13;0;-18866,198;30,788;60,04;7387;4;0;0;0;0;0,001;0,004
2018-04-16 20:11:43;50,088;0;-24,979;-41,976;96,8;3332;"OFF";"OFF";-1041,465;-41,969;-464,476;13;0;-18866,236;30,788;60,04;7393;4;0;0;0;0;0,001;0,004
2018-04-16 20:11:47;50,104;0;-23,842;-42,003;96,8;3327;"OFF";"OFF";-1041,465;-41,996;-464,476;13;0;-18866,262;30,788;60,04;7397;4;0;0;0;0;0,001;0,004
2018-04-16 20:11:53;50,121;0;-23,033;-42,042;96,8;3330;"OFF";"OFF";-1041,465;-42,035;-464,476;13;0;-18866,296;30,788;60,04;7403;4;0;0;0;0;0,001;0,004
2018-04-16 20:11:57;50,099;0;-24,424;-42,068;96,8;3327;"OFF";"OFF";-1041,465;-42,061;-464,476;13;0;-18866,32;30,788;60,04;7407;4;0;0;0;0;0,001;0,004
2018-04-16 20:12:03;50,109;0;-23,646;-42,108;96,8;3324;"OFF";"OFF";-1041,465;-42,101;-464,476;13;0;-18866,356;30,788;60,04;7413;4;0;0;0;0;0,001;0,004
2018-04-16 20:12:07;50,106;0;-23,811;-42,134;96,8;3321;"OFF";"OFF";-1041,465;-42,128;-464,476;13;0;-18866,378;30,788;60,04;7417;4;0;0;0;0;0,001;0,004
2018-04-16 20:12:13;50,094;0;-24,524;-42,174;96,8;3314;"OFF";"OFF";-1041,465;-42,168;-464,476;13;0;-18866,414;30,788;60,04;7423;4;0;0;0;0;0,001;0,004
2018-04-16 20:12:17;50,1;0;-24,254;-42,201;96,8;3310;"OFF";"OFF";-1041,465;-42,194;-464,476;13;0;-18866,438;30,788;60,04;7427;4;0;0;0;0;0,001;0,004
2018-04-16 20:12:23;50,091;0;-24,273;-42,242;96,8;3301;"OFF";"OFF";-1041,465;-42,235;-464,476;13;0;-18866,478;30,788;60,04;7433;4;0;0;0;0;0,001;0,004
2018-04-16 20:12:27;50,109;0;-23,176;-42,268;96,8;3298;"OFF";"OFF";-1041,465;-42,262;-464,476;13;0;-18866,502;30,788;60,04;7437;4;0;0;0;0;0,001;0,004
2018-04-16 20:12:33;50,12;0;-22,973;-42,307;96,8;3307;"OFF";"OFF";-1041,465;-42,3;-464,476;13;0;-18866,538;30,788;60,04;7443;4;0;0;0;0;0,001;0,004
2018-04-16 20:12:37;50,107;0;-23,775;-42,333;96,8;3311;"OFF";"OFF";-1041,465;-42,326;-464,476;13;0;-18866,56;30,788;60,04;7447;4;0;0;0;0;0,001;0,004
2018-04-16 20:12:43;50,133;0;-22,416;-42,371;96,8;3323;"OFF";"OFF";-1041,465;-42,364;-464,476;13;0;-18866,596;30,788;60,04;7453;4;0;0;0;0;0,001;0,004
2018-04-16 20:12:47;50,179;0;-19,714;-42,395;96,8;3341;"OFF";"OFF";-1041,465;-42,389;-464,476;13;0;-18866,62;30,788;60,04;7457;4;0;0;0;0;0,001;0,004
2018-04-16 20:12:53;50,211;0;-19,155;-42,427;96,8;3398;"OFF";"OFF";-1041,465;-42,422;-464,476;13;0;-18866,654;30,788;60,04;7463;4;0;0;0;0;0,001;0,004
2018-04-16 20:12:57;50,184;0;-20,632;-42,45;96,8;3430;"OFF";"OFF";-1041,465;-42,444;-464,476;13;0;-18866,678;30,788;60,04;7467;4;0;0;0;0;0,001;0,004
2018-04-16 20:13:03;50,231;0;-18,7;-42,482;96,8;3480;"OFF";"OFF";-1041,465;-42,477;-464,476;13;0;-18866,712;30,788;60,04;7473;4;0;0;0;0;0,001;0,004
2018-04-16 20:13:07;50,222;0;-19,76;-42,504;96,8;3513;"OFF";"OFF";-1041,465;-42,498;-464,476;13;0;-18866,736;30,788;60,04;7477;4;0;0;0;0;0,001;0,004
2018-04-16 20:13:13;50,251;0;-18,435;-42,535;96,8;3572;"OFF";"OFF";-1041,465;-42,53;-464,476;13;0;-18866,772;30,788;60,04;7483;4;0;0;0;0;0,001;0,004
2018-04-16 20:13:17;50,268;0;-17,939;-42,555;96,8;3614;"OFF";"OFF";-1041,465;-42,55;-464,476;13;0;-18866,794;30,788;60,04;7487;4;0;0;0;0;0,001;0,004
2018-04-16 20:13:23;50,249;0;-19,048;-42,587;96,8;3661;"OFF";"OFF";-1041,465;-42,582;-464,476;13;0;-18866,83;30,788;60,04;7493;4;0;0;0;0;0,001;0,004
2018-04-16 20:13:27;50,259;0;-18,594;-42,608;96,8;3697;"OFF";"OFF";-1041,465;-42,603;-464,476;13;0;-18866,854;30,788;60,04;7497;4;0;0;0;0;0,001;0,004
2018-04-16 20:13:33;50,255;0;-18,84;-42,639;96,8;3740;"OFF";"OFF";-1041,465;-42,634;-464,476;13;0;-18866,888;30,788;60,04;7503;4;0;0;0;0;0,001;0,004
2018-04-16 20:13:37;50,265;0;-18,373;-42,66;96,8;3768;"OFF";"OFF";-1041,465;-42,655;-464,476;13;0;-18866,912;30,788;60,04;7507;4;0;0;0;0;0,001;0,004
2018-04-16 20:13:43;50,273;0;-18,03;-42,691;96,8;3815;"OFF";"OFF";-1041,465;-42,686;-464,476;13;0;-18866,948;30,788;60,04;7513;4;0;0;0;0;0,001;0,004
2018-04-16 20:13:47;50,255;0;-19,279;-42,711;96,8;3846;"OFF";"OFF";-1041,465;-42,706;-464,476;13;0;-18866,97;30,788;60,04;7517;4;0;0;0;0;0,001;0,004
2018-04-16 20:13:53;50,263;0;-18,57;-42,742;96,8;3878;"OFF";"OFF";-1041,465;-42,737;-464,476;13;0;-18867,006;30,788;60,04;7523;4;0;0;0;0;0,001;0,004
2018-04-16 20:13:57;50,259;0;-18,843;-42,763;96,8;3901;"OFF";"OFF";-1041,465;-42,758;-464,476;13;0;-18867,03;30,788;60,04;7527;4;0;0;0;0;0,001;0,004
2018-04-16 20:14:03;50,26;0;-18,899;-42,795;96,8;3929;"OFF";"OFF";-1041,465;-42,789;-464,476;13;0;-18867,064;30,788;60,04;7533;4;0;0;0;0;0,001;0,004
2018-04-16 20:14:07;50,274;0;-17,93;-42,815;96,7;3955;"OFF";"OFF";-1041,465;-42,81;-464,476;13;0;-18867,088;30,788;60,04;7537;4;0;0;0;0;0,001;0,004
2018-04-16 20:14:13;50,276;0;-18,13;-42,845;96,7;3993;"OFF";"OFF";-1041,465;-42,84;-464,476;13;0;-18867,124;30,788;60,04;7543;4;0;0;0;0;0,001;0,004
2018-04-16 20:14:17;50,258;0;-19,046;-42,866;96,7;4011;"OFF";"OFF";-1041,465;-42,86;-464,476;13;0;-18867,146;30,788;60,04;7547;4;0;0;0;0;0,001;0,004
2018-04-16 20:14:23;50,275;0;-17,953;-42,896;96,7;4044;"OFF";"OFF";-1041,465;-42,891;-464,476;13;0;-18867,182;30,788;60,04;7553;4;0;0;0;0;0,001;0,004
2018-04-16 20:14:27;50,261;0;-18,649;-42,916;96,7;4062;"OFF";"OFF";-1041,465;-42,911;-464,476;13;0;-18867,204;30,788;60,04;7557;4;0;0;0;0;0,001;0,004
2018-04-16 20:14:33;50,279;0;-17,653;-42,947;96,7;4083;"OFF";"OFF";-1041,465;-42,942;-464,476;13;0;-18867,236;30,788;60,04;7563;4;0;0;0;0;0,001;0,004
2018-04-16 20:14:37;50,274;0;-18,341;-42,967;96,7;4103;"OFF";"OFF";-1041,465;-42,962;-464,476;13;0;-18867,26;30,788;60,04;7567;4;0;0;0;0;0,001;0,004
2018-04-16 20:14:43;50,281;0;-17,771;-42,998;96,7;4129;"OFF";"OFF";-1041,465;-42,993;-464,476;13;0;-18867,294;30,788;60,04;7573;4;0;0;0;0;0,001;0,004
2018-04-16 20:14:47;50,268;0;-18,704;-43,018;96,7;4147;"OFF";"OFF";-1041,465;-43,012;-464,476;13;0;-18867,318;30,788;60,04;7577;4;0;0;0;0;0,001;0,004
2018-04-16 20:14:53;50,276;0;-18,128;-43,048;96,7;4169;"OFF";"OFF";-1041,465;-43,043;-464,476;13;0;-18867,352;30,788;60,04;7583;4;0;0;0;0;0,001;0,004
2018-04-16 20:14:57;50,257;0;-19,154;-43,069;96,7;4171;"OFF";"OFF";-1041,465;-43,064;-464,476;13;0;-18867,376;30,788;60,04;7587;4;0;0;0;0;0,001;0,004
2018-04-16 20:15:03;50,27;0;-18,296;-43,099;96,7;4190;"OFF";"OFF";-1041,465;-43,094;-464,476;13;0;-18867,408;30,788;60,04;7593;4;0;0;0;0;0,001;0,004
2018-04-16 20:15:07;50,266;0;-18,594;-43,119;96,7;4208;"OFF";"OFF";-1041,465;-43,114;-464,476;13;0;-18867,43;30,788;60,04;7597;4;0;0;0;0;0,001;0,004
2018-04-16 20:15:13;50,267;0;-18,418;-43,15;96,7;4209;"OFF";"OFF";-1041,465;-43,145;-464,476;13;0;-18867,464;30,788;60,04;7603;4;0;0;0;0;0,001;0,004
2018-04-16 20:15:17;50,271;0;-18,148;-43,171;96,7;4217;"OFF";"OFF";-1041,465;-43,166;-464,476;13;0;-18867,488;30,788;60,04;7607;4;0;0;0;0;0,001;0,004
2018-04-16 20:15:23;50,276;0;-17,905;-43,201;96,7;4235;"OFF";"OFF";-1041,465;-43,196;-464,476;13;0;-18867,522;30,788;60,04;7613;4;0;0;0;0;0,001;0,004
2018-04-16 20:15:27;50,273;0;-17,915;-43,22;96,7;4258;"OFF";"OFF";-1041,465;-43,215;-464,476;13;0;-18867,54;30,788;60,04;7617;4;0;0;0;0;0,001;0,004
2018-04-16 20:15:33;50,269;0;-18,206;-43,251;96,7;4262;"OFF";"OFF";-1041,465;-43,246;-464,476;13;0;-18867,572;30,788;60,04;7623;4;0;0;0;0;0,001;0,004
2018-04-16 20:15:37;50,257;0;-18,801;-43,272;96,7;4258;"OFF";"OFF";-1041,465;-43,267;-464,476;13;0;-18867,596;30,788;60,04;7627;4;0;0;0;0;0,001;0,004
2018-04-16 20:15:43;50,26;0;-18,402;-43,303;96,7;4255;"OFF";"OFF";-1041,465;-43,298;-464,476;13;0;-18867,63;30,788;60,04;7633;4;0;0;0;0;0,001;0,004
2018-04-16 20:15:47;50,261;0;-18,392;-43,324;96,7;4263;"OFF";"OFF";-1041,465;-43,318;-464,476;13;0;-18867,654;30,788;60,04;7637;4;0;0;0;0;0,001;0,004
2018-04-16 20:15:53;50,251;0;-18,798;-43,355;96,7;4264;"OFF";"OFF";-1041,465;-43,35;-464,476;13;0;-18867,69;30,788;60,04;7643;4;0;0;0;0;0,001;0,004
2018-04-16 20:15:57;50,267;0;-17,871;-43,375;96,7;4275;"OFF";"OFF";-1041,465;-43,37;-464,476;13;0;-18867,71;30,788;60,04;7647;4;0;0;0;0;0,001;0,004
2018-04-16 20:16:03;50,271;0;-17,927;-43,405;96,7;4283;"OFF";"OFF";-1041,465;-43,4;-464,476;13;0;-18867,746;30,788;60,04;7653;4;0;0;0;0;0,001;0,004
2018-04-16 20:16:07;50,277;0;-17,578;-43,425;96,7;4293;"OFF";"OFF";-1041,465;-43,42;-464,476;13;0;-18867,77;30,788;60,04;7657;4;0;0;0;0;0,001;0,004
2018-04-16 20:16:13;50,274;0;-17,885;-43,454;96,7;4317;"OFF";"OFF";-1041,465;-43,449;-464,476;13;0;-18867,798;30,788;60,04;7663;4;0;0;0;0;0,001;0,004
2018-04-16 20:16:17;50,264;0;-18,569;-43,474;96,7;4324;"OFF";"OFF";-1041,465;-43,469;-464,476;13;0;-18867,82;30,788;60,04;7667;4;0;0;0;0;0,001;0,004
2018-04-16 20:16:23;50,278;0;-17,627;-43,505;96,7;4328;"OFF";"OFF";-1041,465;-43,5;-464,476;13;0;-18867,854;30,788;60,04;7673;4;0;0;0;0;0,001;0,004
2018-04-16 20:16:27;50,275;0;-17,772;-43,524;96,7;4338;"OFF";"OFF";-1041,465;-43,52;-464,476;13;0;-18867,876;30,788;60,04;7677;4;0;0;0;0;0,001;0,004
2018-04-16 20:16:33;50,272;0;-17,925;-43,554;96,7;4347;"OFF";"OFF";-1041,465;-43,55;-464,476;13;0;-18867,91;30,788;60,04;7683;4;0;0;0;0;0,001;0,004
2018-04-16 20:16:37;50,286;0;-17,325;-43,574;96,7;4363;"OFF";"OFF";-1041,465;-43,569;-464,476;13;0;-18867,93;30,788;60,04;7687;4;0;0;0;0;0,001;0,004
2018-04-16 20:16:43;50,277;0;-17,866;-43,602;96,7;4388;"OFF";"OFF";-1041,465;-43,598;-464,476;13;0;-18867,954;30,788;60,04;7693;4;0;0;0;0;0,001;0,004
2018-04-16 20:16:47;50,288;0;-17,202;-43,622;96,7;4401;"OFF";"OFF";-1041,465;-43,617;-464,476;13;0;-18867,972;30,788;60,04;7697;4;0;0;0;0;0,001;0,004
2018-04-16 20:16:53;50,273;0;-18,001;-43,651;96,7;4420;"OFF";"OFF";-1041,465;-43,646;-464,476;13;0;-18867,998;30,788;60,04;7703;4;0;0;0;0;0,001;0,004
2018-04-16 20:16:57;50,278;0;-17,763;-43,671;96,7;4417;"OFF";"OFF";-1041,465;-43,666;-464,476;13;0;-18868,018;30,788;60,04;7707;4;0;0;0;0;0,001;0,004
2018-04-16 20:17:03;50,288;0;-17,322;-43,7;96,7;4434;"OFF";"OFF";-1041,465;-43,695;-464,476;13;0;-18868,044;30,788;60,04;7713;4;0;0;0;0;0,001;0,004
2018-04-16 20:17:07;50,281;0;-17,487;-43,719;96,7;4447;"OFF";"OFF";-1041,465;-43,714;-464,476;13;0;-18868,062;30,788;60,04;7717;4;0;0;0;0;0,001;0,004
2018-04-16 20:17:13;50,314;0;-15,966;-43,747;96,7;4472;"OFF";"OFF";-1041,465;-43,743;-464,476;13;0;-18868,086;30,788;60,04;7723;4;0;0;0;0;0,001;0,004
2018-04-16 20:17:17;50,282;0;-17,81;-43,766;96,7;4490;"OFF";"OFF";-1041,465;-43,761;-464,476;13;0;-18868,102;30,788;60,04;7727;4;0;0;0;0;0,001;0,004
2018-04-16 20:17:23;50,284;0;-17,944;-43,795;96,7;4504;"OFF";"OFF";-1041,465;-43,79;-464,476;13;0;-18868,126;30,788;60,04;7733;4;0;0;0;0;0,001;0,004
2018-04-16 20:17:27;50,286;0;-17,353;-43,814;96,7;4509;"OFF";"OFF";-1041,465;-43,809;-464,476;13;0;-18868,148;30,788;60,04;7737;4;0;0;0;0;0,001;0,004
2018-04-16 20:17:33;50,27;0;-18,406;-43,844;96,7;4510;"OFF";"OFF";-1041,465;-43,838;-464,476;13;0;-18868,176;30,788;60,04;7743;4;0;0;0;0;0,001;0,004
2018-04-16 20:17:37;50,268;0;-18,099;-43,864;96,7;4500;"OFF";"OFF";-1041,465;-43,859;-464,476;13;0;-18868,2;30,788;60,04;7747;4;0;0;0;0;0,001;0,004
2018-04-16 20:17:43;50,274;0;-17,281;-43,894;96,7;4488;"OFF";"OFF";-1041,465;-43,889;-464,476;13;0;-18868,234;30,788;60,04;7753;4;0;0;0;0;0,001;0,004
2018-04-16 20:17:47;50,263;0;-18,099;-43,915;96,7;4475;"OFF";"OFF";-1041,465;-43,91;-464,476;13;0;-18868,256;30,788;60,04;7757;4;0;0;0;0;0,001;0,004
2018-04-16 20:17:53;50,234;0;-19,393;-43,946;96,7;4451;"OFF";"OFF";-1041,465;-43,941;-464,476;13;0;-18868,292;30,788;60,04;7763;4;0;0;0;0;0,001;0,004
2018-04-16 20:17:57;50,239;0;-18,627;-43,967;96,7;4437;"OFF";"OFF";-1041,465;-43,962;-464,476;13;0;-18868,314;30,788;60,04;7767;4;0;0;0;0;0,001;0,004
2018-04-16 20:18:03;50,233;0;-18,778;-43,999;96,7;4400;"OFF";"OFF";-1041,465;-43,994;-464,476;13;0;-18868,35;30,788;60,04;7773;4;0;0;0;0;0,001;0,004
2018-04-16 20:18:07;50,229;0;-18,973;-44,02;96,7;4389;"OFF";"OFF";-1041,465;-44,015;-464,476;13;0;-18868,374;30,788;60,04;7777;4;0;0;0;0;0,001;0,004
2018-04-16 20:18:13;50,233;0;-18,835;-44,052;96,7;4371;"OFF";"OFF";-1041,465;-44,046;-464,476;13;0;-18868,408;30,788;60,04;7783;4;0;0;0;0;0,001;0,004
2018-04-16 20:18:17;50,216;0;-19,647;-44,073;96,7;4360;"OFF";"OFF";-1041,465;-44,067;-464,476;13;0;-18868,432;30,788;60,04;7787;4;0;0;0;0;0,001;0,004
2018-04-16 20:18:23;50,209;0;-19,794;-44,106;96,7;4322;"OFF";"OFF";-1041,465;-44,1;-464,476;13;0;-18868,466;30,788;60,04;7793;4;0;0;0;0;0,001;0,004
2018-04-16 20:18:27;50,193;0;-20,339;-44,129;96,7;4288;"OFF";"OFF";-1041,465;-44,123;-464,476;13;0;-18868,49;30,788;60,04;7797;4;0;0;0;0;0,001;0,004
2018-04-16 20:18:33;50,175;0;-20,76;-44,163;96,7;4237;"OFF";"OFF";-1041,465;-44,158;-464,476;13;0;-18868,526;30,788;60,04;7803;4;0;0;0;0;0,001;0,004
2018-04-16 20:18:37;50,18;0;-20,249;-44,186;96,6;4206;"OFF";"OFF";-1041,465;-44,181;-464,476;13;0;-18868,548;30,788;60,04;7807;4;0;0;0;0;0,001;0,004
2018-04-16 20:18:43;50,165;0;-20,89;-44,221;96,6;4160;"OFF";"OFF";-1041,465;-44,216;-464,476;13;0;-18868,584;30,788;60,04;7813;4;0;0;0;0;0,001;0,004
2018-04-16 20:18:47;50,175;0;-20,131;-44,244;96,6;4139;"OFF";"OFF";-1041,465;-44,238;-464,476;13;0;-18868,608;30,788;60,04;7817;4;0;0;0;0;0,001;0,004
2018-04-16 20:18:53;50,171;0;-20,349;-44,278;96,6;4107;"OFF";"OFF";-1041,465;-44,273;-464,476;13;0;-18868,642;30,788;60,04;7823;4;0;0;0;0;0,001;0,004
2018-04-16 20:18:57;50,169;0;-20,352;-44,301;96,6;4090;"OFF";"OFF";-1041,465;-44,296;-464,476;13;0;-18868,666;30,788;60,04;7827;4;0;0;0;0;0,001;0,004
2018-04-16 20:19:03;50,163;0;-20,659;-44,336;96,6;4059;"OFF";"OFF";-1041,465;-44,33;-464,476;13;0;-18868,702;30,788;60,04;7833;4;0;0;0;0;0,001;0,004
2018-04-16 20:19:07;50,149;0;-21,057;-44,359;96,6;4042;"OFF";"OFF";-1041,465;-44,353;-464,476;13;0;-18868,724;30,788;60,04;7837;4;0;0;0;0;0,001;0,004
2018-04-16 20:19:13;50,136;0;-21,57;-44,395;96,6;4007;"OFF";"OFF";-1041,465;-44,389;-464,476;13;0;-18868,76;30,788;60,04;7843;4;0;0;0;0;0,001;0,004
2018-04-16 20:19:17;50,144;0;-21,146;-44,418;96,6;3984;"OFF";"OFF";-1041,465;-44,412;-464,476;13;0;-18868,784;30,788;60,04;7847;4;0;0;0;0;0,001;0,004
2018-04-16 20:19:23;50,157;0;-20,31;-44,453;96,6;3968;"OFF";"OFF";-1041,465;-44,447;-464,476;13;0;-18868,818;30,788;60,04;7853;4;0;0;0;0;0,001;0,004
2018-04-16 20:19:27;50,144;0;-21,143;-44,476;96,6;3955;"OFF";"OFF";-1041,465;-44,47;-464,476;13;0;-18868,842;30,788;60,04;7857;4;0;0;0;0;0,001;0,004
2018-04-16 20:19:33;50,139;0;-21,029;-44,511;96,6;3936;"OFF";"OFF";-1041,465;-44,505;-464,476;13;0;-18868,876;30,788;60,04;7863;4;0;0;0;0;0,001;0,004
2018-04-16 20:19:37;49,752;0;-44,061;-44,542;96,6;3835;"OFF";"OFF";-1041,465;-44,53;-464,476;13;0;-18868,902;30,788;60,04;7867;4;0;0;0;0;0,001;0,004
2018-04-16 20:19:43;49,521;0;-48,494;-44,621;96,6;3371;"OFF";"OFF";-1041,465;-44,608;-464,476;13;0;-18868,982;30,788;60,04;7873;4;0;0;0;0;0,001;0,004
2018-04-16 20:19:47;49,373;0;-53,801;-44,678;96,6;3106;"OFF";"OFF";-1041,465;-44,663;-464,476;13;0;-18869,038;30,788;60,04;7877;4;0;0;0;0;0,001;0,004
2018-04-16 20:19:53;49,3;0;-54,151;-44,769;96,6;2766;"OFF";"OFF";-1041,465;-44,754;-464,476;13;0;-18869,13;30,788;60,04;7883;4;0;0;0;0;0,001;0,004
2018-04-16 20:19:57;49,26;0;-55,06;-44,83;96,6;2592;"OFF";"OFF";-1041,465;-44,814;-464,476;13;0;-18869,194;30,788;60,04;7887;4;0;0;0;0;0,001;0,004
2018-04-16 20:20:03;49,227;0;-55,544;-44,923;96,6;2376;"OFF";"OFF";-1041,465;-44,907;-464,476;13;0;-18869,288;30,788;60,04;7893;4;0;0;0;0;0,001;0,004
2018-04-16 20:20:07;49,203;0;-56,032;-44,985;96,6;2260;"OFF";"OFF";-1041,465;-44,969;-464,476;13;0;-18869,35;30,788;60,04;7897;4;0;0;0;0;0,001;0,004
2018-04-16 20:20:13;49,192;0;-56,159;-45,078;96,6;2115;"OFF";"OFF";-1041,465;-45,063;-464,476;13;0;-18869,444;30,788;60,04;7903;4;0;0;0;0;0,001;0,004
2018-04-16 20:20:17;49,203;0;-55,261;-45,141;96,6;2036;"OFF";"OFF";-1041,465;-45,125;-464,476;13;0;-18869,506;30,788;60,04;7907;4;0;0;0;0;0,001;0,004
2018-04-16 20:20:23;49,183;0;-56,022;-45,235;96,6;1932;"OFF";"OFF";-1041,465;-45,219;-464,476;13;0;-18869,6;30,788;60,04;7913;4;0;0;0;0;0,001;0,004
2018-04-16 20:20:27;49,146;0;-57,971;-45,298;96,6;1872;"OFF";"OFF";-1041,465;-45,282;-464,476;13;0;-18869,662;30,788;60,04;7917;4;0;0;0;0;0,001;0,004
2018-04-16 20:20:33;49,124;0;-58,332;-45,395;96,6;1790;"OFF";"OFF";-1041,465;-45,379;-464,476;13;0;-18869,756;30,788;60,04;7923;4;0;0;0;0;0,001;0,004
2018-04-16 20:20:37;49,116;0;-58,594;-45,461;96,6;1742;"OFF";"OFF";-1041,465;-45,444;-464,476;13;0;-18869,818;30,788;60,04;7927;4;0;0;0;0;0,001;0,004
2018-04-16 20:20:43;49,096;0;-59,483;-45,559;96,5;1678;"OFF";"OFF";-1041,465;-45,542;-464,476;13;0;-18869,912;30,788;60,04;7933;4;0;0;0;0;0,001;0,004
2018-04-16 20:20:47;49,076;0;-60,413;-45,625;96,5;1640;"OFF";"OFF";-1041,465;-45,608;-464,476;13;0;-18869,974;30,788;60,04;7937;4;0;0;0;0;0,001;0,004
2018-04-16 20:20:53;49,076;0;-60,186;-45,724;96,5;1590;"OFF";"OFF";-1041,465;-45,708;-464,476;13;0;-18870,074;30,788;60,04;7943;4;0;0;0;0;0,001;0,004
2018-04-16 20:20:57;49,099;0;-58,742;-45,79;96,5;1561;"OFF";"OFF";-1041,465;-45,774;-464,476;13;0;-18870,138;30,788;60,04;7947;4;0;0;0;0;0,001;0,004
2018-04-16 20:21:03;49,057;0;-60,853;-45,89;96,5;1522;"OFF";"OFF";-1041,465;-45,873;-464,476;13;0;-18870,234;30,788;60,04;7953;4;0;0;0;0;0,001;0,004
2018-04-16 20:21:07;49,012;0;-62,883;-45,958;96,5;1494;"OFF";"OFF";-1041,465;-45,941;-464,476;13;0;-18870,304;30,788;60,04;7957;4;0;0;0;0;0,001;0,004
2018-04-16 20:21:13;48,986;0;-63,625;-46,064;96,5;1453;"OFF";"OFF";-1041,465;-46,046;-464,476;13;0;-18870,41;30,788;60,04;7963;4;0;0;0;0;0,001;0,004
2018-04-16 20:21:17;48,976;0;-63,907;-46,135;96,5;1427;"OFF";"OFF";-1041,465;-46,117;-464,476;13;0;-18870,48;30,788;60,04;7967;4;0;0;0;0;0,001;0,004
2018-04-16 20:21:23;49;0;-61,929;-46,243;96,5;1392;"OFF";"OFF";-1041,465;-46,226;-464,476;13;0;-18870,588;30,788;60,04;7973;4;0;0;0;0;0,001;0,004
2018-04-16 20:21:27;48,954;0;-65,063;-46,313;96,5;1374;"OFF";"OFF";-1041,465;-46,295;-464,476;13;0;-18870,658;30,788;60,04;7977;4;0;0;0;0;0,001;0,004
2018-04-16 20:21:33;48,961;0;-64,135;-46,421;96,5;1345;"OFF";"OFF";-1041,465;-46,403;-464,476;13;0;-18870,764;30,788;60,04;7983;4;0;0;0;0;0,001;0,004
2018-04-16 20:21:37;48,96;0;-63,931;-46,493;96,5;1330;"OFF";"OFF";-1041,465;-46,475;-464,476;13;0;-18870,834;30,788;60,04;7987;4;0;0;0;0;0,001;0,004
2018-04-16 20:21:43;48,956;0;-64,229;-46,599;96,5;1309;"OFF";"OFF";-1041,465;-46,581;-464,476;13;0;-18870,94;30,788;60,04;7993;4;0;0;0;0;0,001;0,004
2018-04-16 20:21:47;48,97;0;-63,179;-46,67;96,5;1296;"OFF";"OFF";-1041,465;-46,653;-464,476;13;0;-18871,01;30,788;60,04;7997;4;0;0;0;0;0,001;0,004
2018-04-16 20:21:53;48,961;0;-63,382;-46,778;96,4;1279;"OFF";"OFF";-1041,465;-46,76;-464,476;13;0;-18871,116;30,788;60,04;8003;4;0;0;0;0;0,001;0,004
2018-04-16 20:21:57;48,922;0;-65,714;-46,849;96,4;1268;"OFF";"OFF";-1041,465;-46,831;-464,476;13;0;-18871,186;30,788;60,04;8007;4;0;0;0;0;0,001;0,004
2018-04-16 20:22:03;48,941;0;-64,029;-46,957;96,4;1253;"OFF";"OFF";-1041,465;-46,939;-464,476;13;0;-18871,292;30,788;60,04;8013;4;0;0;0;0;0,001;0,004
2018-04-16 20:22:07;48,933;0;-64,518;-47,028;96,4;1245;"OFF";"OFF";-1041,465;-47,01;-464,476;13;0;-18871,362;30,788;60,04;8017;4;0;0;0;0;0,001;0,004
2018-04-16 20:22:13;48,946;0;-63,536;-47,135;96,4;1233;"OFF";"OFF";-1041,465;-47,118;-464,476;13;0;-18871,466;30,788;60,04;8023;4;0;0;0;0;0,001;0,004
2018-04-16 20:22:17;48,928;0;-64,938;-47,207;96,4;1225;"OFF";"OFF";-1041,465;-47,189;-464,476;13;0;-18871,538;30,788;60,04;8027;4;0;0;0;0;0,001;0,004
2018-04-16 20:22:23;48,924;0;-64,848;-47,315;96,4;1215;"OFF";"OFF";-1041,465;-47,297;-464,476;13;0;-18871,642;30,788;60,04;8033;4;0;0;0;0;0,001;0,004
2018-04-16 20:22:27;48,925;0;-64,5;-47,386;96,4;1209;"OFF";"OFF";-1041,465;-47,369;-464,476;13;0;-18871,712;30,788;60,04;8037;4;0;0;0;0;0,001;0,004
2018-04-16 20:22:33;48,932;0;-63,862;-47,493;96,4;1202;"OFF";"OFF";-1041,465;-47,476;-464,476;13;0;-18871,818;30,788;60,04;8043;4;0;0;0;0;0,001;0,004
2018-04-16 20:22:37;48,928;0;-64,677;-47,565;96,4;1196;"OFF";"OFF";-1041,465;-47,547;-464,476;13;0;-18871,888;30,788;60,04;8047;4;0;0;0;0;0,001;0,004
2018-04-16 20:22:43;48,962;0;-62,154;-47,671;96,4;1191;"OFF";"OFF";-1041,465;-47,654;-464,476;13;0;-18871,994;30,788;60,04;8053;4;0;0;0;0;0,001;0,004
2018-04-16 20:22:47;48,959;0;-62,467;-47,741;96,4;1190;"OFF";"OFF";-1041,465;-47,723;-464,476;13;0;-18872,064;30,788;60,04;8057;4;0;0;0;0;0,001;0,004
2018-04-16 20:22:53;48,944;0;-63,388;-47,846;96,4;1186;"OFF";"OFF";-1041,465;-47,828;-464,476;13;0;-18872,17;30,788;60,04;8063;4;0;0;0;0;0,001;0,004
2018-04-16 20:22:57;48,923;0;-64,299;-47,918;96,4;1182;"OFF";"OFF";-1041,465;-47,9;-464,476;13;0;-18872,24;30,788;60,04;8067;4;0;0;0;0;0,001;0,004
2018-04-16 20:23:03;48,914;0;-64,318;-48,025;96,3;1177;"OFF";"OFF";-1041,465;-48,007;-464,476;13;0;-18872,346;30,788;60,04;8073;4;0;0;0;0;0,001;0,004
2018-04-16 20:23:07;48,93;0;-63,623;-48,095;96,3;1175;"OFF";"OFF";-1041,465;-48,078;-464,476;13;0;-18872,416;30,788;60,04;8077;4;0;0;0;0;0,001;0,004
2018-04-16 20:23:13;48,929;0;-63,812;-48,201;96,3;1172;"OFF";"OFF";-1041,465;-48,184;-464,476;13;0;-18872,522;30,788;60,04;8083;4;0;0;0;0;0,001;0,004
2018-04-16 20:23:17;48,928;0;-63,49;-48,272;96,3;1170;"OFF";"OFF";-1041,465;-48,254;-464,476;13;0;-18872,592;30,788;60,04;8087;4;0;0;0;0;0,001;0,004
2018-04-16 20:23:23;48,924;0;-63,467;-48,377;96,3;1168;"OFF";"OFF";-1041,465;-48,36;-464,476;13;0;-18872,698;30,788;60,04;8093;4;0;0;0;0;0,001;0,004
2018-04-16 20:23:27;48,94;0;-62,72;-48,447;96,3;1167;"OFF";"OFF";-1041,465;-48,43;-464,476;13;0;-18872,768;30,788;60,04;8097;4;0;0;0;0;0,001;0,004
2018-04-16 20:23:33;48,93;0;-63,454;-48,552;96,3;1166;"OFF";"OFF";-1041,465;-48,535;-464,476;13;0;-18872,874;30,788;60,04;8103;4;0;0;0;0;0,001;0,004
2018-04-16 20:23:37;48,911;0;-64,289;-48,623;96,3;1164;"OFF";"OFF";-1041,465;-48,605;-464,476;13;0;-18872,944;30,788;60,04;8107;4;0;0;0;0;0,001;0,004
2018-04-16 20:23:43;48,934;0;-62,592;-48,728;96,3;1164;"OFF";"OFF";-1041,465;-48,71;-464,476;13;0;-18873,048;30,788;60,04;8113;4;0;0;0;0;0,001;0,004
2018-04-16 20:23:47;48,953;0;-61,668;-48,797;96,3;1165;"OFF";"OFF";-1041,465;-48,78;-464,476;13;0;-18873,12;30,788;60,04;8117;4;0;0;0;0;0,001;0,004
2018-04-16 20:23:53;48,954;0;-61,693;-48,899;96,3;1166;"OFF";"OFF";-1041,465;-48,882;-464,476;13;0;-18873,224;30,788;60,04;8123;4;0;0;0;0;0,001;0,004
2018-04-16 20:23:57;48,956;0;-61,428;-48,968;96,3;1167;"OFF";"OFF";-1041,465;-48,951;-464,476;13;0;-18873,294;30,788;60,04;8127;4;0;0;0;0;0,001;0,004
2018-04-16 20:24:03;48,958;0;-61,473;-49,07;96,3;1169;"OFF";"OFF";-1041,465;-49,053;-464,476;13;0;-18873,4;30,788;60,04;8133;4;0;0;0;0;0,001;0,004
2018-04-16 20:24:07;48,974;0;-60,544;-49,138;96,3;1170;"OFF";"OFF";-1041,465;-49,121;-464,476;13;0;-18873,47;30,788;60,04;8137;4;0;0;0;0;0,001;0,004
2018-04-16 20:24:13;48,952;0;-61,672;-49,24;96,3;1172;"OFF";"OFF";-1041,465;-49,223;-464,476;13;0;-18873,576;30,788;60,04;8143;4;0;0;0;0;0,001;0,004
2018-04-16 20:24:17;48,916;0;-63,473;-49,309;96,2;1172;"OFF";"OFF";-1041,465;-49,292;-464,476;13;0;-18873,646;30,788;60,04;8147;4;0;0;0;0;0,001;0,004
2018-04-16 20:24:23;48,89;0;-64,523;-49,416;96,2;1169;"OFF";"OFF";-1041,465;-49,398;-464,476;13;0;-18873,752;30,788;60,04;8153;4;0;0;0;0;0,001;0,004
2018-04-16 20:24:27;48,884;0;-64,631;-49,487;96,2;1166;"OFF";"OFF";-1041,465;-49,469;-464,476;13;0;-18873,822;30,788;60,04;8157;4;0;0;0;0;0,001;0,004
2018-04-16 20:24:33;48,901;0;-63,539;-49,594;96,2;1163;"OFF";"OFF";-1041,465;-49,576;-464,476;13;0;-18873,928;30,788;60,04;8163;4;0;0;0;0;0,001;0,004
2018-04-16 20:24:37;48,901;0;-63,532;-49,665;96,2;1161;"OFF";"OFF";-1041,465;-49,647;-464,476;13;0;-18873,998;30,788;60,04;8167;4;0;0;0;0;0,001;0,004
2018-04-16 20:24:43;48,895;0;-63,51;-49,771;96,2;1159;"OFF";"OFF";-1041,465;-49,754;-464,476;13;0;-18874,104;30,788;60,04;8173;4;0;0;0;0;0,001;0,004
2018-04-16 20:24:47;48,902;0;-63,322;-49,842;96,2;1158;"OFF";"OFF";-1041,465;-49,824;-464,476;13;0;-18874,174;30,788;60,04;8177;4;0;0;0;0;0,001;0,004
2018-04-16 20:24:53;48,878;0;-64,412;-49,95;96,2;1154;"OFF";"OFF";-1041,465;-49,932;-464,476;13;0;-18874,28;30,788;60,04;8183;4;0;0;0;0;0,001;0,004
2018-04-16 20:24:57;48,863;0;-64,695;-50,022;96,2;1152;"OFF";"OFF";-1041,465;-50,004;-464,476;13;0;-18874,35;30,788;60,04;8187;4;0;0;0;0;0,001;0,004
2018-04-16 20:25:03;48,854;0;-65,017;-50,13;96,2;1149;"OFF";"OFF";-1041,465;-50,112;-464,476;13;0;-18874,456;30,788;60,04;8193;4;0;0;0;0;0,001;0,004
2018-04-16 20:25:07;48,873;0;-64,161;-50,202;96,2;1147;"OFF";"OFF";-1041,465;-50,184;-464,476;13;0;-18874,526;30,788;60,04;8197;4;0;0;0;0;0,001;0,004
2018-04-16 20:25:13;48,925;0;-61,137;-50,306;96,2;1148;"OFF";"OFF";-1041,465;-50,289;-464,476;13;0;-18874,63;30,788;60,04;8203;4;0;0;0;0;0,001;0,004
2018-04-16 20:25:17;48,911;0;-62,373;-50,375;96,2;1149;"OFF";"OFF";-1041,465;-50,358;-464,476;13;0;-18874,702;30,788;60,04;8207;4;0;0;0;0;0,001;0,004
2018-04-16 20:25:23;48,938;0;-60,639;-50,478;96,2;1152;"OFF";"OFF";-1041,465;-50,461;-464,476;13;0;-18874,806;30,788;60,04;8213;4;0;0;0;0;0,001;0,004
2018-04-16 20:25:27;48,924;0;-61,654;-50,546;96,1;1155;"OFF";"OFF";-1041,465;-50,529;-464,476;13;0;-18874,876;30,788;60,04;8217;4;0;0;0;0;0,001;0,004
2018-04-16 20:25:33;48,911;0;-62,422;-50,649;96,1;1157;"OFF";"OFF";-1041,465;-50,631;-464,476;13;0;-18874,982;30,788;60,04;8223;4;0;0;0;0;0,001;0,004
2018-04-16 20:25:37;48,947;0;-60,064;-50,716;96,1;1160;"OFF";"OFF";-1041,465;-50,699;-464,476;13;0;-18875,052;30,788;60,04;8227;4;0;0;0;0;0,001;0,004
2018-04-16 20:25:43;48,947;0;-60,401;-50,817;96,1;1164;"OFF";"OFF";-1041,465;-50,8;-464,476;13;0;-18875,156;30,788;60,04;8233;4;0;0;0;0;0,001;0,004
2018-04-16 20:25:47;48,959;0;-59,545;-50,883;96,1;1167;"OFF";"OFF";-1041,465;-50,867;-464,476;13;0;-18875,222;30,788;60,04;8237;4;0;0;0;0;0,001;0,004
2018-04-16 20:25:53;48,954;0;-59,723;-50,983;96,1;1171;"OFF";"OFF";-1041,465;-50,967;-464,476;13;0;-18875,324;30,788;60,04;8243;4;0;0;0;0;0,001;0,004
2018-04-16 20:25:57;48,956;0;-59,629;-51,05;96,1;1174;"OFF";"OFF";-1041,465;-51,033;-464,476;13;0;-18875,39;30,788;60,04;8247;4;0;0;0;0;0,001;0,004
2018-04-16 20:26:03;48,954;0;-59,865;-51,151;96,1;1177;"OFF";"OFF";-1041,465;-51,134;-464,476;13;0;-18875,496;30,788;60,04;8253;4;0;0;0;0;0,001;0,004
2018-04-16 20:26:07;48,947;0;-59,784;-51,217;96,1;1179;"OFF";"OFF";-1041,465;-51,201;-464,476;13;0;-18875,562;30,788;60,04;8257;4;0;0;0;0;0,001;0,004
2018-04-16 20:26:13;48,953;0;-59,347;-51,317;96,1;1183;"OFF";"OFF";-1041,465;-51,301;-464,476;13;0;-18875,662;30,788;60,04;8263;4;0;0;0;0;0,001;0,004
2018-04-16 20:26:17;48,964;0;-59,117;-51,383;96,1;1186;"OFF";"OFF";-1041,465;-51,366;-464,476;13;0;-18875,724;30,788;60,04;8267;4;0;0;0;0;0,001;0,004
2018-04-16 20:26:23;48,947;0;-59,978;-51,482;96,1;1189;"OFF";"OFF";-1041,465;-51,465;-464,476;13;0;-18875,822;30,788;60,04;8273;4;0;0;0;0;0,001;0,004
2018-04-16 20:26:27;48,968;0;-58,623;-51,548;96,1;1192;"OFF";"OFF";-1041,465;-51,532;-464,476;13;0;-18875,886;30,788;60,04;8277;4;0;0;0;0;0,001;0,004
2018-04-16 20:26:33;48,966;0;-58,558;-51,647;96,1;1195;"OFF";"OFF";-1041,465;-51,631;-464,476;13;0;-18875,984;30,788;60,04;8283;4;0;0;0;0;0,001;0,004
2018-04-16 20:26:37;48,95;0;-59,49;-51,713;96,1;1197;"OFF";"OFF";-1041,465;-51,696;-464,476;13;0;-18876,046;30,788;60,04;8287;4;0;0;0;0;0,001;0,004
2018-04-16 20:26:43;48,969;0;-58,681;-51,812;96;1200;"OFF";"OFF";-1041,465;-51,795;-464,476;13;0;-18876,14;30,788;60,04;8293;4;0;0;0;0;0,001;0,004
2018-04-16 20:26:47;48,967;0;-58,517;-51,877;96;1202;"OFF";"OFF";-1041,465;-51,861;-464,476;13;0;-18876,204;30,788;60,04;8297;4;0;0;0;0;0,001;0,004
2018-04-16 20:26:53;48,967;0;-58,434;-51,975;96;1206;"OFF";"OFF";-1041,465;-51,958;-464,476;13;0;-18876,296;30,788;60,04;8303;4;0;0;0;0;0,001;0,004
2018-04-16 20:26:57;48,949;0;-59,428;-52,04;96;1208;"OFF";"OFF";-1041,465;-52,024;-464,476;13;0;-18876,36;30,788;60,04;8307;4;0;0;0;0;0,001;0,004
2018-04-16 20:27:03;48,939;0;-59,714;-52,138;96;1211;"OFF";"OFF";-1041,465;-52,122;-464,476;13;0;-18876,454;30,788;60,04;8313;4;0;0;0;0;0,001;0,004
2018-04-16 20:27:07;48,949;0;-59,123;-52,204;96;1212;"OFF";"OFF";-1041,465;-52,188;-464,476;13;0;-18876,516;30,788;60,04;8317;4;0;0;0;0;0,001;0,004
2018-04-16 20:27:13;48,955;0;-58,85;-52,303;96;1214;"OFF";"OFF";-1041,465;-52,286;-464,476;13;0;-18876,612;30,788;60,04;8323;4;0;0;0;0;0,001;0,004
2018-04-16 20:27:17;48,959;0;-58,457;-52,368;96;1216;"OFF";"OFF";-1041,465;-52,351;-464,476;13;0;-18876,674;30,788;60,04;8327;4;0;0;0;0;0,001;0,004
2018-04-16 20:27:23;48,963;0;-58,596;-52,465;96;1219;"OFF";"OFF";-1041,465;-52,449;-464,476;13;0;-18876,768;30,788;60,04;8333;4;0;0;0;0;0,001;0,004
2018-04-16 20:27:27;48,955;0;-58,662;-52,53;96;1220;"OFF";"OFF";-1041,465;-52,514;-464,476;13;0;-18876,83;30,788;60,04;8337;4;0;0;0;0;0,001;0,004
2018-04-16 20:27:33;48,958;0;-58,325;-52,628;96;1222;"OFF";"OFF";-1041,465;-52,612;-464,476;13;0;-18876,924;30,788;60,04;8343;4;0;0;0;0;0,001;0,004
2018-04-16 20:27:37;48,949;0;-58,758;-52,693;96;1224;"OFF";"OFF";-1041,465;-52,677;-464,476;13;0;-18876,986;30,788;60,04;8347;4;0;0;0;0;0,001;0,004
2018-04-16 20:27:43;48,944;0;-58,872;-52,791;96;1225;"OFF";"OFF";-1041,465;-52,775;-464,476;13;0;-18877,08;30,788;60,04;8353;4;0;0;0;0;0,001;0,004
2018-04-16 20:27:47;48,946;0;-58,824;-52,856;96;1226;"OFF";"OFF";-1041,465;-52,84;-464,476;13;0;-18877,142;30,788;60,04;8357;4;0;0;0;0;0,001;0,004
2018-04-16 20:27:53;48,948;0;-58,627;-52,954;96;1228;"OFF";"OFF";-1041,465;-52,937;-464,476;13;0;-18877,236;30,788;60,04;8363;4;0;0;0;0;0,001;0,004
2018-04-16 20:27:57;48,95;0;-58,495;-53,019;96;1229;"OFF";"OFF";-1041,465;-53,003;-464,476;13;0;-18877,298;30,788;60,04;8367;4;0;0;0;0;0,001;0,004
2018-04-16 20:28:03;48,933;0;-59,156;-53,116;95,9;1230;"OFF";"OFF";-1041,465;-53,1;-464,476;13;0;-18877,392;30,788;60,04;8373;4;0;0;0;0;0,001;0,004
2018-04-16 20:28:07;48,955;0;-58,3;-53,182;95,9;1231;"OFF";"OFF";-1041,465;-53,165;-464,476;13;0;-18877,456;30,788;60,04;8377;4;0;0;0;0;0,001;0,004
2018-04-16 20:28:13;48,959;0;-57,658;-53,278;95,9;1234;"OFF";"OFF";-1041,465;-53,262;-464,476;13;0;-18877,548;30,788;60,04;8383;4;0;0;0;0;0,001;0,004
2018-04-16 20:28:17;48,956;0;-57,514;-53,342;95,9;1235;"OFF";"OFF";-1041,465;-53,326;-464,476;13;0;-18877,612;30,788;60,04;8387;4;0;0;0;0;0,001;0,004
2018-04-16 20:28:23;48,964;0;-57,586;-53,439;95,9;1238;"OFF";"OFF";-1041,465;-53,422;-464,476;13;0;-18877,706;30,788;60,04;8393;4;0;0;0;0;0,001;0,004
2018-04-16 20:28:27;49,005;0;-55,146;-53,5;95,9;1243;"OFF";"OFF";-1041,465;-53,485;-464,476;13;0;-18877,768;30,788;60,04;8397;4;0;0;0;0;0,001;0,004
2018-04-16 20:28:33;49,011;0;-55,276;-53,592;95,9;1250;"OFF";"OFF";-1041,465;-53,577;-464,476;13;0;-18877,862;30,788;60,04;8403;4;0;0;0;0;0,001;0,004
2018-04-16 20:28:37;49,025;0;-54,669;-53,653;95,9;1255;"OFF";"OFF";-1041,465;-53,638;-464,476;13;0;-18877,924;30,788;60,04;8407;4;0;0;0;0;0,001;0,004
2018-04-16 20:28:43;49,005;0;-55,735;-53,743;95,9;1264;"OFF";"OFF";-1041,465;-53,728;-464,476;13;0;-18878,018;30,788;60,04;8413;4;0;0;0;0;0,001;0,004
2018-04-16 20:28:47;49,016;0;-55,239;-53,805;95,9;1267;"OFF";"OFF";-1041,465;-53,789;-464,476;13;0;-18878,08;30,788;60,04;8417;4;0;0;0;0;0,001;0,004
2018-04-16 20:28:53;49,024;0;-54,543;-53,895;95,9;1275;"OFF";"OFF";-1041,465;-53,88;-464,476;13;0;-18878,174;30,788;60,04;8423;4;0;0;0;0;0,001;0,004
2018-04-16 20:28:57;49,026;0;-54,454;-53,956;95,9;1279;"OFF";"OFF";-1041,465;-53,941;-464,476;13;0;-18878,236;30,788;60,04;8427;4;0;0;0;0;0,001;0,004
2018-04-16 20:29:03;49,02;0;-54,849;-54,047;95,9;1285;"OFF";"OFF";-1041,465;-54,031;-464,476;13;0;-18878,33;30,788;60,04;8433;4;0;0;0;0;0,001;0,004
2018-04-16 20:29:07;49,034;0;-54,241;-54,107;95,9;1288;"OFF";"OFF";-1041,465;-54,092;-464,476;13;0;-18878,392;30,788;60,04;8437;4;0;0;0;0;0,001;0,004
2018-04-16 20:29:13;49,035;0;-53,986;-54,197;95,9;1295;"OFF";"OFF";-1041,465;-54,182;-464,476;13;0;-18878,486;30,788;60,04;8443;4;0;0;0;0;0,001;0,004
2018-04-16 20:29:17;49,026;0;-54,289;-54,257;95,9;1298;"OFF";"OFF";-1041,465;-54,242;-464,476;13;0;-18878,548;30,788;60,04;8447;4;0;0;0;0;0,001;0,004
2018-04-16 20:29:23;49,023;0;-54,586;-54,348;95,8;1302;"OFF";"OFF";-1041,465;-54,333;-464,476;13;0;-18878,642;30,788;60,04;8453;4;0;0;0;0;0,001;0,004
2018-04-16 20:29:27;49,028;0;-53,941;-54,409;95,8;1304;"OFF";"OFF";-1041,465;-54,394;-464,476;13;0;-18878,706;30,788;60,04;8457;4;0;0;0;0;0,001;0,004
2018-04-16 20:29:33;49,039;0;-53,667;-54,498;95,8;1309;"OFF";"OFF";-1041,465;-54,483;-464,476;13;0;-18878,798;30,788;60,04;8463;4;0;0;0;0;0,001;0,004
2018-04-16 20:29:37;49,047;0;-53,03;-54,558;95,8;1313;"OFF";"OFF";-1041,465;-54,543;-464,476;13;0;-18878,862;30,788;60,04;8467;4;0;0;0;0;0,001;0,004
2018-04-16 20:29:43;49,039;0;-53,41;-54,647;95,8;1318;"OFF";"OFF";-1041,465;-54,632;-464,476;13;0;-18878,956;30,788;60,04;8473;4;0;0;0;0;0,001;0,004
2018-04-16 20:29:47;49,045;0;-53,341;-54,706;95,8;1321;"OFF";"OFF";-1041,465;-54,691;-464,476;13;0;-18879,018;30,788;60,04;8477;4;0;0;0;0;0,001;0,004
2018-04-16 20:29:53;49,039;0;-53,459;-54,795;95,8;1326;"OFF";"OFF";-1041,465;-54,78;-464,476;13;0;-18879,112;30,788;60,04;8483;4;0;0;0;0;0,001;0,004
2018-04-16 20:29:57;49,047;0;-52,537;-54,854;95,8;1329;"OFF";"OFF";-1041,465;-54,84;-464,476;13;0;-18879,174;30,788;60,04;8487;4;0;0;0;0;0,001;0,004
2018-04-16 20:30:03;49,022;0;-53,775;-54,944;95,8;1332;"OFF";"OFF";-1041,465;-54,929;-464,476;13;0;-18879,266;30,788;60,04;8493;4;0;0;0;0;0,001;0,004
2018-04-16 20:30:07;49,018;0;-54,225;-55,004;95,8;1333;"OFF";"OFF";-1041,465;-54,989;-464,476;13;0;-18879,328;30,788;60,04;8497;4;0;0;0;0;0,001;0,004
2018-04-16 20:30:13;49,036;0;-53,367;-55,093;95,8;1337;"OFF";"OFF";-1041,465;-55,078;-464,476;13;0;-18879,42;30,788;60,04;8503;4;0;0;0;0;0,001;0,004
2018-04-16 20:30:17;49,01;0;-54,491;-55,154;95,8;1337;"OFF";"OFF";-1041,465;-55,139;-464,476;13;0;-18879,482;30,788;60,04;8507;4;0;0;0;0;0,001;0,004
2018-04-16 20:30:23;49,019;0;-53,73;-55,244;95,8;1339;"OFF";"OFF";-1041,465;-55,229;-464,476;13;0;-18879,576;30,788;60,04;8513;4;0;0;0;0;0,001;0,004
2018-04-16 20:30:27;49,011;0;-54,302;-55,303;95,8;1340;"OFF";"OFF";-1041,465;-55,288;-464,476;13;0;-18879,638;30,788;60,04;8517;4;0;0;0;0;0,001;0,004
2018-04-16 20:30:33;49,003;0;-54,865;-55,394;95,8;1340;"OFF";"OFF";-1041,465;-55,379;-464,476;13;0;-18879,732;30,788;60,04;8523;4;0;0;0;0;0,001;0,004
2018-04-16 20:30:37;49,019;0;-53,85;-55,454;95,8;1341;"OFF";"OFF";-1041,465;-55,439;-464,476;13;0;-18879,794;30,788;60,04;8527;4;0;0;0;0;0,001;0,004
2018-04-16 20:30:43;49,028;0;-53,309;-55,543;95,8;1343;"OFF";"OFF";-1041,465;-55,528;-464,476;13;0;-18879,888;30,788;60,04;8533;4;0;0;0;0;0,001;0,004
2018-04-16 20:30:47;49;0;-54,536;-55,604;95,7;1344;"OFF";"OFF";-1041,465;-55,589;-464,476;13;0;-18879,952;30,788;60,04;8537;4;0;0;0;0;0,001;0,004
2018-04-16 20:30:53;49,027;0;-52,903;-55,691;95,7;1348;"OFF";"OFF";-1041,465;-55,677;-464,476;13;0;-18880,042;30,788;60,04;8543;4;0;0;0;0;0,001;0,004
2018-04-16 20:30:57;49,036;0;-52,608;-55,75;95,7;1350;"OFF";"OFF";-1041,465;-55,736;-464,476;13;0;-18880,102;30,788;60,04;8547;4;0;0;0;0;0,001;0,004
2018-04-16 20:31:03;49,029;0;-52,681;-55,838;95,7;1353;"OFF";"OFF";-1041,465;-55,824;-464,476;13;0;-18880,192;30,788;60,04;8553;4;0;0;0;0;0,001;0,004
2018-04-16 20:31:07;49,385;0;-33,281;-55,891;95,7;1365;"OFF";"OFF";-1041,465;-55,88;-464,476;13;0;-18880,248;30,788;60,04;8557;4;0;0;0;0;0,001;0,004
2018-04-16 20:31:13;49,103;0;-52,805;-55,959;95,7;1397;"OFF";"OFF";-1041,465;-55,944;-464,476;13;0;-18880,31;30,788;60,04;8563;4;0;0;0;0;0,001;0,004
2018-04-16 20:31:17;49,071;0;-52,576;-56,017;95,7;1397;"OFF";"OFF";-1041,465;-56,003;-464,476;13;0;-18880,368;30,788;60,04;8567;4;0;0;0;0;0,001;0,004
2018-04-16 20:31:23;49,067;0;-52,443;-56,101;95,7;1404;"OFF";"OFF";-1041,465;-56,086;-464,476;13;0;-18880,45;30,788;60,04;8573;4;0;0;0;0;0,001;0,004
2018-04-16 20:31:27;49,068;0;-51,703;-56,158;95,7;1404;"OFF";"OFF";-1041,465;-56,144;-464,476;13;0;-18880,504;30,788;60,04;8577;4;0;0;0;0;0,001;0,004
2018-04-16 20:31:33;49,074;0;-50,682;-56,244;95,7;1407;"OFF";"OFF";-1041,465;-56,23;-464,476;13;0;-18880,586;30,788;60,04;8583;4;0;0;0;0;0,001;0,004
2018-04-16 20:31:37;49,067;0;-51,451;-56,301;95,7;1408;"OFF";"OFF";-1041,465;-56,286;-464,476;13;0;-18880,64;30,788;60,04;8587;4;0;0;0;0;0,001;0,004
2018-04-16 20:31:43;49,024;0;-53,357;-56,387;95,7;1409;"OFF";"OFF";-1041,465;-56,373;-464,476;13;0;-18880,722;30,788;60,04;8593;4;0;0;0;0;0,001;0,004
2018-04-16 20:31:47;49,009;0;-54,182;-56,447;95,7;1406;"OFF";"OFF";-1041,465;-56,432;-464,476;13;0;-18880,784;30,788;60,04;8597;4;0;0;0;0;0,001;0,004
2018-04-16 20:31:53;48,996;0;-54,404;-56,537;95,7;1400;"OFF";"OFF";-1041,465;-56,522;-464,476;13;0;-18880,876;30,788;60,04;8603;4;0;0;0;0;0,001;0,004
2018-04-16 20:31:57;48,985;0;-54,59;-56,597;95,7;1396;"OFF";"OFF";-1041,465;-56,582;-464,476;13;0;-18880,94;30,788;60,04;8607;4;0;0;0;0;0,001;0,004
2018-04-16 20:32:03;48,979;0;-54,588;-56,688;95,7;1391;"OFF";"OFF";-1041,465;-56,673;-464,476;13;0;-18881,034;30,788;60,04;8613;4;0;0;0;0;0,001;0,004
2018-04-16 20:32:07;48,971;0;-55,15;-56,749;95,7;1386;"OFF";"OFF";-1041,465;-56,734;-464,476;13;0;-18881,096;30,788;60,04;8617;4;0;0;0;0;0,001;0,004
2018-04-16 20:32:13;48,985;0;-54,068;-56,84;95,7;1382;"OFF";"OFF";-1041,465;-56,825;-464,476;13;0;-18881,19;30,788;60,04;8623;4;0;0;0;0;0,001;0,004
2018-04-16 20:32:17;48,977;0;-54,426;-56,901;95,6;1379;"OFF";"OFF";-1041,465;-56,886;-464,476;13;0;-18881,252;30,788;60,04;8627;4;0;0;0;0;0,001;0,004
2018-04-16 20:32:23;48,972;0;-54,833;-56,992;95,6;1374;"OFF";"OFF";-1041,465;-56,977;-464,476;13;0;-18881,346;30,788;60,04;8633;4;0;0;0;0;0,001;0,004
2018-04-16 20:32:27;48,968;0;-54,735;-57,052;95,6;1372;"OFF";"OFF";-1041,465;-57,037;-464,476;13;0;-18881,408;30,788;60,04;8637;4;0;0;0;0;0,001;0,004
2018-04-16 20:32:33;48,962;0;-55,371;-57,144;95,6;1369;"OFF";"OFF";-1041,465;-57,128;-464,476;13;0;-18881,502;30,788;60,04;8643;4;0;0;0;0;0,001;0,004
2018-04-16 20:32:37;48,953;0;-55,701;-57,205;95,6;1365;"OFF";"OFF";-1041,465;-57,19;-464,476;13;0;-18881,564;30,788;60,04;8647;4;0;0;0;0;0,001;0,004
2018-04-16 20:32:43;48,959;0;-54,815;-57,298;95,6;1360;"OFF";"OFF";-1041,465;-57,282;-464,476;13;0;-18881,658;30,788;60,04;8653;4;0;0;0;0;0,001;0,004
2018-04-16 20:32:47;48,955;0;-55,077;-57,359;95,6;1358;"OFF";"OFF";-1041,465;-57,343;-464,476;13;0;-18881,72;30,788;60,04;8657;4;0;0;0;0;0,001;0,004
2018-04-16 20:32:53;48,959;0;-54,74;-57,451;95,6;1354;"OFF";"OFF";-1041,465;-57,436;-464,476;13;0;-18881,814;30,788;60,04;8663;4;0;0;0;0;0,001;0,004
2018-04-16 20:32:57;48,942;0;-55,581;-57,512;95,6;1352;"OFF";"OFF";-1041,465;-57,497;-464,476;13;0;-18881,876;30,788;60,04;8667;4;0;0;0;0;0,001;0,004
2018-04-16 20:33:03;48,93;0;-56,159;-57,605;95,6;1347;"OFF";"OFF";-1041,465;-57,59;-464,476;13;0;-18881,97;30,788;60,04;8673;4;0;0;0;0;0,001;0,004
2018-04-16 20:33:07;48,933;0;-55,816;-57,667;95,6;1345;"OFF";"OFF";-1041,465;-57,652;-464,476;13;0;-18882,034;30,788;60,04;8677;4;0;0;0;0;0,001;0,004
2018-04-16 20:33:13;48,961;0;-54,36;-57,76;95,6;1341;"OFF";"OFF";-1041,465;-57,745;-464,476;13;0;-18882,126;30,788;60,04;8683;4;0;0;0;0;0,001;0,004
2018-04-16 20:33:17;48,931;0;-56,119;-57,822;95,6;1338;"OFF";"OFF";-1041,465;-57,807;-464,476;13;0;-18882,19;30,788;60,04;8687;4;0;0;0;0;0,001;0,004
2018-04-16 20:33:23;48,925;0;-55,902;-57,916;95,6;1334;"OFF";"OFF";-1041,465;-57,9;-464,476;13;0;-18882,284;30,788;60,04;8693;4;0;0;0;0;0,001;0,004
2018-04-16 20:33:27;48,926;0;-55,702;-57,978;95,6;1332;"OFF";"OFF";-1041,465;-57,963;-464,476;13;0;-18882,346;30,788;60,04;8697;4;0;0;0;0;0,001;0,004
2018-04-16 20:33:33;48,936;0;-55,41;-58,071;95,6;1329;"OFF";"OFF";-1041,465;-58,056;-464,476;13;0;-18882,44;30,788;60,04;8703;4;0;0;0;0;0,001;0,004
2018-04-16 20:33:37;48,923;0;-56,183;-58,133;95,6;1328;"OFF";"OFF";-1041,465;-58,118;-464,476;13;0;-18882,502;30,788;60,04;8707;4;0;0;0;0;0,001;0,004
2018-04-16 20:33:43;48,861;0;-59,357;-58,227;95,5;1324;"OFF";"OFF";-1041,465;-58,211;-464,476;13;0;-18882,596;30,788;60,04;8713;4;0;0;0;0;0,001;0,004
2018-04-16 20:33:47;49,485;0;-24,037;-58,27;95,5;1351;"OFF";"OFF";-1041,465;-58,263;-464,476;13;0;-18882,648;30,788;60,04;8717;4;0;0;0;0;0,001;0,004
2018-04-16 20:33:53;49,624;0;-23,099;-58,313;95,5;1425;"OFF";"OFF";-1041,465;-58,306;-464,476;13;0;-18882,694;30,788;60,04;8723;4;0;0;0;0;0,001;0,004
2018-04-16 20:33:57;49,728;0;-20,486;-58,336;95,5;1483;"OFF";"OFF";-1041,465;-58,331;-464,476;13;0;-18882,716;30,788;60,04;8727;4;0;0;0;0;0,001;0,004
2018-04-16 20:34:03;49,78;0;-21,029;-58,371;95,5;1574;"OFF";"OFF";-1041,465;-58,365;-464,476;13;0;-18882,752;30,788;60,04;8733;4;0;0;0;0;0,001;0,004
2018-04-16 20:34:07;49,852;0;-18,486;-58,393;95,5;1637;"OFF";"OFF";-1041,465;-58,388;-464,476;13;0;-18882,776;30,788;60,04;8737;4;0;0;0;0;0,001;0,004
2018-04-16 20:34:13;49,873;0;-19,425;-58,425;95,5;1735;"OFF";"OFF";-1041,465;-58,419;-464,476;13;0;-18882,81;30,788;60,04;8743;4;0;0;0;0;0,001;0,004
2018-04-16 20:34:17;49,912;0;-18,311;-58,445;95,5;1803;"OFF";"OFF";-1041,465;-58,44;-464,476;13;0;-18882,834;30,788;60,04;8747;4;0;0;0;0;0,001;0,004
2018-04-16 20:34:23;49,937;0;-18,244;-58,476;95,5;1907;"OFF";"OFF";-1041,465;-58,471;-464,476;13;0;-18882,87;30,788;60,04;8753;4;0;0;0;0;0,001;0,004
2018-04-16 20:34:27;49,955;0;-17,925;-58,496;95,5;1980;"OFF";"OFF";-1041,465;-58,491;-464,476;13;0;-18882,888;30,788;60,04;8757;4;0;0;0;0;0,001;0,004
2018-04-16 20:34:33;49,991;0;-17,141;-58,525;95,5;2089;"OFF";"OFF";-1041,465;-58,52;-464,476;13;0;-18882,922;30,788;60,04;8763;4;0;0;0;0;0,001;0,004
2018-04-16 20:34:37;49,975;0;-18,309;-58,545;95,5;2164;"OFF";"OFF";-1041,465;-58,54;-464,476;13;0;-18882,94;30,788;60,04;8767;4;0;0;0;0;0,001;0,004
2018-04-16 20:34:43;49,997;0;-17,309;-58,575;95,5;2272;"OFF";"OFF";-1041,465;-58,57;-464,476;13;0;-18882,974;30,788;60,04;8773;4;0;0;0;0;0,001;0,004
2018-04-16 20:34:47;50,02;0;-16,598;-58,593;95,5;2351;"OFF";"OFF";-1041,465;-58,589;-464,476;13;0;-18882,99;30,788;60,04;8777;4;0;0;0;0;0,001;0,004
2018-04-16 20:34:53;50,016;0;-17,327;-58,622;95,5;2462;"OFF";"OFF";-1041,465;-58,617;-464,476;13;0;-18883,018;30,788;60,04;8783;4;0;0;0;0;0,001;0,004
2018-04-16 20:34:57;50,021;0;-17,225;-58,641;95,5;2537;"OFF";"OFF";-1041,465;-58,637;-464,476;13;0;-18883,038;30,788;60,04;8787;4;0;0;0;0;0,001;0,004
2018-04-16 20:35:03;50,028;0;-17,256;-58,669;95,5;2653;"OFF";"OFF";-1041,465;-58,665;-464,476;13;0;-18883,06;30,788;60,04;8793;4;0;0;0;0;0,001;0,004
2018-04-16 20:35:07;50,041;0;-16,829;-58,688;95,5;2728;"OFF";"OFF";-1041,465;-58,684;-464,476;13;0;-18883,076;30,788;60,04;8797;4;0;0;0;0;0,001;0,004
2018-04-16 20:35:13;50,038;0;-17,155;-58,717;95,5;2838;"OFF";"OFF";-1041,465;-58,712;-464,476;13;0;-18883,1;30,788;60,04;8803;4;0;0;0;0;0,001;0,004
2018-04-16 20:35:17;50,036;0;-17,461;-58,736;95,5;2912;"OFF";"OFF";-1041,465;-58,731;-464,476;13;0;-18883,116;30,788;60,04;8807;4;0;0;0;0;0,001;0,004
2018-04-16 20:35:23;50,041;0;-16,895;-58,764;95,5;3015;"OFF";"OFF";-1041,465;-58,76;-464,476;13;0;-18883,144;30,788;60,04;8813;4;0;0;0;0;0,001;0,004
2018-04-16 20:35:27;50,044;0;-17,104;-58,783;95,5;3086;"OFF";"OFF";-1041,465;-58,778;-464,476;13;0;-18883,16;30,788;60,04;8817;4;0;0;0;0;0,001;0,004
2018-04-16 20:35:33;50,024;0;-18,355;-58,812;95,5;3181;"OFF";"OFF";-1041,465;-58,807;-464,476;13;0;-18883,186;30,788;60,04;8823;4;0;0;0;0;0,001;0,004
2018-04-16 20:35:37;50,05;0;-16,66;-58,831;95,5;3244;"OFF";"OFF";-1041,465;-58,827;-464,476;13;0;-18883,206;30,788;60,04;8827;4;0;0;0;0;0,001;0,004
2018-04-16 20:35:43;50,043;0;-17,332;-58,859;95,5;3348;"OFF";"OFF";-1041,465;-58,854;-464,476;13;0;-18883,228;30,788;60,04;8833;4;0;0;0;0;0,001;0,004
2018-04-16 20:35:47;50,052;0;-16,883;-58,878;95,5;3403;"OFF";"OFF";-1041,465;-58,873;-464,476;13;0;-18883,248;30,788;60,04;8837;4;0;0;0;0;0,001;0,004
2018-04-16 20:35:53;50,04;0;-17,368;-58,907;95,5;3488;"OFF";"OFF";-1041,465;-58,902;-464,476;13;0;-18883,276;30,788;60,04;8843;4;0;0;0;0;0,001;0,004
2018-04-16 20:35:57;50,047;0;-17,035;-58,926;95,5;3548;"OFF";"OFF";-1041,465;-58,921;-464,476;13;0;-18883,292;30,788;60,04;8847;4;0;0;0;0;0,001;0,004
2018-04-16 20:36:03;50,057;0;-16,76;-58,953;95,5;3637;"OFF";"OFF";-1041,465;-58,948;-464,476;13;0;-18883,314;30,788;60,04;8853;4;0;0;0;0;0,001;0,004
2018-04-16 20:36:07;50,057;0;-16,819;-58,972;95,5;3689;"OFF";"OFF";-1041,465;-58,967;-464,476;13;0;-18883,33;30,788;60,04;8857;4;0;0;0;0;0,001;0,004
2018-04-16 20:36:13;50,056;0;-16,854;-59;95,5;3762;"OFF";"OFF";-1041,465;-58,996;-464,476;13;0;-18883,354;30,788;60,04;8863;4;0;0;0;0;0,001;0,004
2018-04-16 20:36:17;50,054;0;-16,8;-59,019;95,5;3811;"OFF";"OFF";-1041,465;-59,014;-464,476;13;0;-18883,37;30,788;60,04;8867;4;0;0;0;0;0,001;0,004
2018-04-16 20:36:23;50,041;0;-17,538;-59,047;95,5;3883;"OFF";"OFF";-1041,465;-59,042;-464,476;13;0;-18883,392;30,788;60,04;8873;4;0;0;0;0;0,001;0,004
2018-04-16 20:36:27;50,055;0;-16,648;-59,066;95,5;3920;"OFF";"OFF";-1041,465;-59,061;-464,476;13;0;-18883,41;30,788;60,04;8877;4;0;0;0;0;0,001;0,004
2018-04-16 20:36:33;50,045;0;-17,366;-59,094;95,5;3979;"OFF";"OFF";-1041,465;-59,09;-464,476;13;0;-18883,434;30,788;60,04;8883;4;0;0;0;0;0,001;0,004
