TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 20:36:37;50,064;0;-16,25;-59,113;95,5;4021;"OFF";"OFF";-1041,465;-59,108;-464,476;13;0;-18883,45;30,788;60,04;8887;4;0;0;0;0;0,001;0,004
2018-04-16 20:36:43;50,056;0;-16,798;-59,141;95,5;4078;"OFF";"OFF";-1041,465;-59,136;-464,476;13;0;-18883,472;30,788;60,04;8893;4;0;0;0;0;0,001;0,004
2018-04-16 20:36:47;50,058;0;-16,749;-59,16;95,5;4110;"OFF";"OFF";-1041,465;-59,155;-464,476;13;0;-18883,488;30,788;60,04;8897;4;0;0;0;0;0,001;0,004
2018-04-16 20:36:53;50,041;0;-17,612;-59,188;95,5;4152;"OFF";"OFF";-1041,465;-59,183;-464,476;13;0;-18883,514;30,788;60,04;8903;4;0;0;0;0;0,001;0,004
2018-04-16 20:36:57;50,061;0;-16,471;-59,207;95,5;4179;"OFF";"OFF";-1041,465;-59,203;-464,476;13;0;-18883,534;30,788;60,04;8907;4;0;0;0;0;0,001;0,004
2018-04-16 20:37:03;50,046;0;-17,375;-59,236;95,5;4219;"OFF";"OFF";-1041,465;-59,231;-464,476;13;0;-18883,556;30,788;60,04;8913;4;0;0;0;0;0,001;0,004
2018-04-16 20:37:07;50,052;0;-16,887;-59,255;95,5;4243;"OFF";"OFF";-1041,465;-59,25;-464,476;13;0;-18883,572;30,788;60,04;8917;4;0;0;0;0;0,001;0,004
2018-04-16 20:37:13;50,045;0;-17,28;-59,283;95,5;4283;"OFF";"OFF";-1041,465;-59,278;-464,476;13;0;-18883,596;30,788;60,04;8923;4;0;0;0;0;0,001;0,004
2018-04-16 20:37:17;50,048;0;-17,251;-59,302;95,5;4307;"OFF";"OFF";-1041,465;-59,297;-464,476;13;0;-18883,612;30,788;60,04;8927;4;0;0;0;0;0,001;0,004
2018-04-16 20:37:23;50,052;0;-17,07;-59,33;95,5;4334;"OFF";"OFF";-1041,465;-59,325;-464,476;13;0;-18883,634;30,788;60,04;8933;4;0;0;0;0;0,001;0,004
2018-04-16 20:37:27;50,04;0;-17,296;-59,349;95,5;4356;"OFF";"OFF";-1041,465;-59,344;-464,476;13;0;-18883,65;30,788;60,04;8937;4;0;0;0;0;0,001;0,004
2018-04-16 20:37:33;50,035;0;-17,646;-59,377;95,5;4383;"OFF";"OFF";-1041,465;-59,372;-464,476;13;0;-18883,674;30,788;60,04;8943;4;0;0;0;0;0,001;0,004
2018-04-16 20:37:37;50,039;0;-17,507;-59,396;95,5;4395;"OFF";"OFF";-1041,465;-59,391;-464,476;13;0;-18883,69;30,788;60,04;8947;4;0;0;0;0;0,001;0,004
2018-04-16 20:37:43;50,056;0;-16,839;-59,425;95,5;4417;"OFF";"OFF";-1041,465;-59,42;-464,476;13;0;-18883,714;30,788;60,04;8953;4;0;0;0;0;0,001;0,004
2018-04-16 20:37:47;50,048;0;-16,866;-59,444;95,5;4431;"OFF";"OFF";-1041,465;-59,439;-464,476;13;0;-18883,73;30,788;60,04;8957;4;0;0;0;0;0,001;0,004
2018-04-16 20:37:53;50,039;0;-17,173;-59,472;95,5;4450;"OFF";"OFF";-1041,465;-59,467;-464,476;13;0;-18883,754;30,788;60,04;8963;4;0;0;0;0;0,001;0,004
2018-04-16 20:37:57;50,06;0;-16,162;-59,491;95,5;4462;"OFF";"OFF";-1041,465;-59,486;-464,476;13;0;-18883,77;30,788;60,04;8967;4;0;0;0;0;0,001;0,004
2018-04-16 20:38:03;50,031;0;-17,72;-59,519;95,4;4482;"OFF";"OFF";-1041,465;-59,514;-464,476;13;0;-18883,792;30,788;60,04;8973;4;0;0;0;0;0,001;0,004
2018-04-16 20:38:07;50,053;0;-16,399;-59,538;95,4;4498;"OFF";"OFF";-1041,465;-59,533;-464,476;13;0;-18883,808;30,788;60,04;8977;4;0;0;0;0;0,001;0,004
2018-04-16 20:38:13;50,053;0;-16,803;-59,566;95,4;4510;"OFF";"OFF";-1041,465;-59,561;-464,476;13;0;-18883,832;30,788;60,04;8983;4;0;0;0;0;0,001;0,004
2018-04-16 20:38:17;50,041;0;-17,055;-59,585;95,4;4517;"OFF";"OFF";-1041,465;-59,58;-464,476;13;0;-18883,848;30,788;60,04;8987;4;0;0;0;0;0,001;0,004
2018-04-16 20:38:23;50,048;0;-16,674;-59,613;95,4;4533;"OFF";"OFF";-1041,465;-59,608;-464,476;13;0;-18883,872;30,788;60,04;8993;4;0;0;0;0;0,001;0,004
2018-04-16 20:38:27;50,031;0;-17,709;-59,632;95,4;4544;"OFF";"OFF";-1041,465;-59,627;-464,476;13;0;-18883,886;30,788;60,04;8997;4;0;0;0;0;0,001;0,004
2018-04-16 20:38:33;50,05;0;-16,798;-59,66;95,4;4552;"OFF";"OFF";-1041,465;-59,655;-464,476;13;0;-18883,91;30,788;60,04;9003;4;0;0;0;0;0,001;0,004
2018-04-16 20:38:37;50,052;0;-16,515;-59,679;95,4;4554;"OFF";"OFF";-1041,465;-59,675;-464,476;13;0;-18883,928;30,788;60,04;9007;4;0;0;0;0;0,001;0,004
2018-04-16 20:38:43;50,042;0;-17,096;-59,707;95,4;4568;"OFF";"OFF";-1041,465;-59,703;-464,476;13;0;-18883,952;30,788;60,04;9013;4;0;0;0;0;0,001;0,004
2018-04-16 20:38:47;50,061;0;-16,006;-59,726;95,4;4575;"OFF";"OFF";-1041,465;-59,722;-464,476;13;0;-18883,966;30,788;60,04;9017;4;0;0;0;0;0,001;0,004
2018-04-16 20:38:53;50,062;0;-15,937;-59,754;95,4;4597;"OFF";"OFF";-1041,465;-59,749;-464,476;13;0;-18883,99;30,788;60,04;9023;4;0;0;0;0;0,001;0,004
2018-04-16 20:38:57;50,054;0;-16,542;-59,772;95,4;4611;"OFF";"OFF";-1041,465;-59,767;-464,476;13;0;-18884,006;30,788;60,04;9027;4;0;0;0;0;0,001;0,004
2018-04-16 20:39:03;50,065;0;-16,022;-59,798;95,4;4643;"OFF";"OFF";-1041,465;-59,794;-464,476;13;0;-18884,03;30,788;60,04;9033;4;0;0;0;0;0,001;0,004
2018-04-16 20:39:07;50,067;0;-15,917;-59,817;95,4;4656;"OFF";"OFF";-1041,465;-59,812;-464,476;13;0;-18884,044;30,788;60,04;9037;4;0;0;0;0;0,001;0,004
2018-04-16 20:39:13;50,049;0;-17,071;-59,845;95,4;4660;"OFF";"OFF";-1041,465;-59,84;-464,476;13;0;-18884,068;30,788;60,04;9043;4;0;0;0;0;0,001;0,004
2018-04-16 20:39:17;50,057;0;-16,544;-59,863;95,4;4669;"OFF";"OFF";-1041,465;-59,858;-464,476;13;0;-18884,084;30,788;60,04;9047;4;0;0;0;0;0,001;0,004
2018-04-16 20:39:23;50,04;0;-17,391;-59,891;95,4;4675;"OFF";"OFF";-1041,465;-59,886;-464,476;13;0;-18884,108;30,788;60,04;9053;4;0;0;0;0;0,001;0,004
2018-04-16 20:39:27;50,036;0;-17,496;-59,91;95,4;4673;"OFF";"OFF";-1041,465;-59,905;-464,476;13;0;-18884,124;30,788;60,04;9057;4;0;0;0;0;0,001;0,004
2018-04-16 20:39:33;50,062;0;-16,18;-59,938;95,4;4679;"OFF";"OFF";-1041,465;-59,933;-464,476;13;0;-18884,146;30,788;60,04;9063;4;0;0;0;0;0,001;0,004
2018-04-16 20:39:37;50,04;0;-17,366;-59,956;95,4;4693;"OFF";"OFF";-1041,465;-59,951;-464,476;13;0;-18884,162;30,788;60,04;9067;4;0;0;0;0;0,001;0,004
2018-04-16 20:39:43;50,009;0;-18,749;-59,986;95,4;4659;"OFF";"OFF";-1041,465;-59,98;-464,476;13;0;-18884,192;30,788;60,04;9073;4;0;0;0;0;0,001;0,004
2018-04-16 20:39:47;50,001;0;-18,776;-60,007;95,4;4624;"OFF";"OFF";-1041,465;-60,001;-464,476;13;0;-18884,214;30,788;60,04;9077;4;0;0;0;0;0,001;0,004
2018-04-16 20:39:53;49,964;0;-20,105;-60,039;95,4;4560;"OFF";"OFF";-1041,465;-60,033;-464,476;13;0;-18884,25;30,788;60,04;9083;4;0;0;0;0;0,001;0,004
2018-04-16 20:39:57;49,95;0;-20,413;-60,061;95,4;4508;"OFF";"OFF";-1041,465;-60,056;-464,476;13;0;-18884,274;30,788;60,04;9087;4;0;0;0;0;0,001;0,004
2018-04-16 20:40:03;49,948;0;-19,983;-60,095;95,4;4443;"OFF";"OFF";-1041,465;-60,089;-464,476;13;0;-18884,308;30,788;60,04;9093;4;0;0;0;0;0,001;0,004
2018-04-16 20:40:07;49,934;0;-20,365;-60,117;95,4;4403;"OFF";"OFF";-1041,465;-60,111;-464,476;13;0;-18884,332;30,788;60,04;9097;4;0;0;0;0;0,001;0,004
2018-04-16 20:40:13;49,935;0;-20,227;-60,151;95,4;4341;"OFF";"OFF";-1041,465;-60,145;-464,476;13;0;-18884,368;30,788;60,04;9103;4;0;0;0;0;0,001;0,004
2018-04-16 20:40:17;49,874;0;-23,578;-60,174;95,4;4296;"OFF";"OFF";-1041,465;-60,168;-464,476;13;0;-18884,39;30,788;60,04;9107;4;0;0;0;0;0,001;0,004
2018-04-16 20:40:23;49,901;0;-21,205;-60,21;95,4;4225;"OFF";"OFF";-1041,465;-60,204;-464,476;13;0;-18884,426;30,788;60,04;9113;4;0;0;0;0;0,001;0,004
2018-04-16 20:40:27;49,904;0;-20,974;-60,233;95,4;4187;"OFF";"OFF";-1041,465;-60,227;-464,476;13;0;-18884,45;30,788;60,04;9117;4;0;0;0;0;0,001;0,004
2018-04-16 20:40:33;49,913;0;-20,223;-60,267;95,4;4148;"OFF";"OFF";-1041,465;-60,262;-464,476;13;0;-18884,484;30,788;60,04;9123;4;0;0;0;0;0,001;0,004
2018-04-16 20:40:37;49,904;0;-20,574;-60,29;95,4;4119;"OFF";"OFF";-1041,465;-60,285;-464,476;13;0;-18884,508;30,788;60,04;9127;4;0;0;0;0;0,001;0,004
2018-04-16 20:40:43;49,912;0;-20,309;-60,324;95,4;4093;"OFF";"OFF";-1041,465;-60,319;-464,476;13;0;-18884,542;30,788;60,04;9133;4;0;0;0;0;0,001;0,004
2018-04-16 20:40:47;49,898;0;-20,976;-60,347;95,4;4069;"OFF";"OFF";-1041,465;-60,342;-464,476;13;0;-18884,566;30,788;60,04;9137;4;0;0;0;0;0,001;0,004
2018-04-16 20:40:53;49,904;0;-20,731;-60,381;95,4;4045;"OFF";"OFF";-1041,465;-60,375;-464,476;13;0;-18884,602;30,788;60,04;9143;4;0;0;0;0;0,001;0,004
2018-04-16 20:40:57;49,891;0;-21,074;-60,404;95,4;4030;"OFF";"OFF";-1041,465;-60,398;-464,476;13;0;-18884,624;30,788;60,04;9147;4;0;0;0;0;0,001;0,004
2018-04-16 20:41:03;49,897;0;-20,788;-60,438;95,4;4011;"OFF";"OFF";-1041,465;-60,432;-464,476;13;0;-18884,66;30,788;60,04;9153;4;0;0;0;0;0,001;0,004
2018-04-16 20:41:07;49,885;0;-21,773;-60,461;95,4;3992;"OFF";"OFF";-1041,465;-60,455;-464,476;13;0;-18884,684;30,788;60,04;9157;4;0;0;0;0;0,001;0,004
2018-04-16 20:41:13;49,909;0;-19,988;-60,496;95,4;3964;"OFF";"OFF";-1041,465;-60,49;-464,476;13;0;-18884,718;30,788;60,04;9163;4;0;0;0;0;0,001;0,004
2018-04-16 20:41:17;49,889;0;-20,974;-60,519;95,4;3956;"OFF";"OFF";-1041,465;-60,513;-464,476;13;0;-18884,742;30,788;60,04;9167;4;0;0;0;0;0,001;0,004
2018-04-16 20:41:23;49,886;0;-21,203;-60,554;95,4;3928;"OFF";"OFF";-1041,465;-60,548;-464,476;13;0;-18884,778;30,788;60,04;9173;4;0;0;0;0;0,001;0,004
2018-04-16 20:41:27;49,879;0;-21,367;-60,577;95,4;3910;"OFF";"OFF";-1041,465;-60,571;-464,476;13;0;-18884,8;30,788;60,04;9177;4;0;0;0;0;0,001;0,004
2018-04-16 20:41:33;49,901;0;-20,248;-60,612;95,4;3894;"OFF";"OFF";-1041,465;-60,606;-464,476;13;0;-18884,836;30,788;60,04;9183;4;0;0;0;0;0,001;0,004
2018-04-16 20:41:37;49,896;0;-20,291;-60,635;95,4;3890;"OFF";"OFF";-1041,465;-60,629;-464,476;13;0;-18884,86;30,788;60,04;9187;4;0;0;0;0;0,001;0,004
2018-04-16 20:41:43;49,914;0;-19,433;-60,669;95,4;3877;"OFF";"OFF";-1041,465;-60,664;-464,476;13;0;-18884,894;30,788;60,04;9193;4;0;0;0;0;0,001;0,004
2018-04-16 20:41:47;49,924;0;-19,029;-60,69;95,4;3898;"OFF";"OFF";-1041,465;-60,685;-464,476;13;0;-18884,918;30,788;60,04;9197;4;0;0;0;0;0,001;0,004
2018-04-16 20:41:53;49,919;0;-19,76;-60,723;95,4;3902;"OFF";"OFF";-1041,465;-60,717;-464,476;13;0;-18884,954;30,788;60,04;9203;4;0;0;0;0;0,001;0,004
2018-04-16 20:41:57;49,912;0;-19,945;-60,745;95,4;3908;"OFF";"OFF";-1041,465;-60,739;-464,476;13;0;-18884,976;30,788;60,04;9207;4;0;0;0;0;0,001;0,004
2018-04-16 20:42:03;49,937;0;-18,985;-60,777;95,4;3921;"OFF";"OFF";-1041,465;-60,771;-464,476;13;0;-18885,012;30,788;60,04;9213;4;0;0;0;0;0,001;0,004
2018-04-16 20:42:07;49,921;0;-19,711;-60,798;95,4;3931;"OFF";"OFF";-1041,465;-60,793;-464,476;13;0;-18885,036;30,788;60,04;9217;4;0;0;0;0;0,001;0,004
2018-04-16 20:42:13;49,927;0;-19,521;-60,83;95,4;3952;"OFF";"OFF";-1041,465;-60,824;-464,476;13;0;-18885,07;30,788;60,04;9223;4;0;0;0;0;0,001;0,004
2018-04-16 20:42:17;49,948;0;-18,539;-60,85;95,4;3965;"OFF";"OFF";-1041,465;-60,845;-464,476;13;0;-18885,094;30,788;60,04;9227;4;0;0;0;0;0,001;0,004
2018-04-16 20:42:23;49,955;0;-18,09;-60,882;95,3;3981;"OFF";"OFF";-1041,465;-60,877;-464,476;13;0;-18885,128;30,788;60,04;9233;4;0;0;0;0;0,001;0,004
2018-04-16 20:42:27;49,943;0;-19,179;-60,902;95,3;3998;"OFF";"OFF";-1041,465;-60,897;-464,476;13;0;-18885,152;30,788;60,04;9237;4;0;0;0;0;0,001;0,004
2018-04-16 20:42:33;49,941;0;-19,317;-60,934;95,3;4013;"OFF";"OFF";-1041,465;-60,929;-464,476;13;0;-18885,188;30,788;60,04;9243;4;0;0;0;0;0,001;0,004
2018-04-16 20:42:37;49,957;0;-18,552;-60,955;95,3;4020;"OFF";"OFF";-1041,465;-60,95;-464,476;13;0;-18885,21;30,788;60,04;9247;4;0;0;0;0;0,001;0,004
2018-04-16 20:42:43;49,955;0;-18,347;-60,986;95,3;4033;"OFF";"OFF";-1041,465;-60,981;-464,476;13;0;-18885,246;30,788;60,04;9253;4;0;0;0;0;0,001;0,004
2018-04-16 20:42:47;49,948;0;-18,782;-61,007;95,3;4045;"OFF";"OFF";-1041,465;-61,002;-464,476;13;0;-18885,27;30,788;60,04;9257;4;0;0;0;0;0,001;0,004
2018-04-16 20:42:53;49,941;0;-19,18;-61,039;95,3;4051;"OFF";"OFF";-1041,465;-61,033;-464,476;13;0;-18885,304;30,788;60,04;9263;4;0;0;0;0;0,001;0,004
2018-04-16 20:42:57;49,954;0;-18,533;-61,059;95,3;4064;"OFF";"OFF";-1041,465;-61,054;-464,476;13;0;-18885,328;30,788;60,04;9267;4;0;0;0;0;0,001;0,004
2018-04-16 20:43:03;49,934;0;-19,532;-61,091;95,3;4064;"OFF";"OFF";-1041,465;-61,086;-464,476;13;0;-18885,364;30,788;60,04;9273;4;0;0;0;0;0,001;0,004
2018-04-16 20:43:07;49,969;0;-17,425;-61,111;95,3;4083;"OFF";"OFF";-1041,465;-61,107;-464,476;13;0;-18885,384;30,788;60,04;9277;4;0;0;0;0;0,001;0,004
2018-04-16 20:43:13;49,988;0;-17,141;-61,14;95,3;4129;"OFF";"OFF";-1041,465;-61,135;-464,476;13;0;-18885,41;30,788;60,04;9283;4;0;0;0;0;0,001;0,004
2018-04-16 20:43:17;49,999;0;-16,92;-61,159;95,3;4159;"OFF";"OFF";-1041,465;-61,154;-464,476;13;0;-18885,426;30,788;60,04;9287;4;0;0;0;0;0,001;0,004
2018-04-16 20:43:23;50,022;0;-15,989;-61,186;95,3;4216;"OFF";"OFF";-1041,465;-61,181;-464,476;13;0;-18885,45;30,788;60,04;9293;4;0;0;0;0;0,001;0,004
2018-04-16 20:43:27;50,023;0;-16,01;-61,204;95,3;4249;"OFF";"OFF";-1041,465;-61,2;-464,476;13;0;-18885,464;30,788;60,04;9297;4;0;0;0;0;0,001;0,004
2018-04-16 20:43:33;50,026;0;-15,901;-61,232;95,3;4294;"OFF";"OFF";-1041,465;-61,227;-464,476;13;0;-18885,488;30,788;60,04;9303;4;0;0;0;0;0,001;0,004
2018-04-16 20:43:37;50,031;0;-16,105;-61,25;95,3;4324;"OFF";"OFF";-1041,465;-61,245;-464,476;13;0;-18885,504;30,788;60,04;9307;4;0;0;0;0;0,001;0,004
2018-04-16 20:43:43;50,046;0;-15,627;-61,276;95,3;4381;"OFF";"OFF";-1041,465;-61,272;-464,476;13;0;-18885,528;30,788;60,04;9313;4;0;0;0;0;0,001;0,004
2018-04-16 20:43:47;50,051;0;-15,394;-61,294;95,3;4420;"OFF";"OFF";-1041,465;-61,289;-464,476;13;0;-18885,542;30,788;60,04;9317;4;0;0;0;0;0,001;0,004
2018-04-16 20:43:53;50,064;0;-14,965;-61,32;95,3;4478;"OFF";"OFF";-1041,465;-61,315;-464,476;13;0;-18885,566;30,788;60,04;9323;4;0;0;0;0;0,001;0,004
2018-04-16 20:43:57;50,051;0;-15,76;-61,337;95,3;4514;"OFF";"OFF";-1041,465;-61,333;-464,476;13;0;-18885,582;30,788;60,04;9327;4;0;0;0;0;0,001;0,004
2018-04-16 20:44:03;50,069;0;-14,919;-61,362;95,3;4574;"OFF";"OFF";-1041,465;-61,358;-464,476;13;0;-18885,606;30,788;60,04;9333;4;0;0;0;0;0,001;0,004
2018-04-16 20:44:07;50,071;0;-15,027;-61,379;95,3;4618;"OFF";"OFF";-1041,465;-61,374;-464,476;13;0;-18885,622;30,788;60,04;9337;4;0;0;0;0;0,001;0,004
2018-04-16 20:44:13;50,08;0;-14,557;-61,403;95,3;4678;"OFF";"OFF";-1041,465;-61,399;-464,476;13;0;-18885,644;30,788;60,04;9343;4;0;0;0;0;0,001;0,004
2018-04-16 20:44:17;50,073;0;-15,215;-61,42;95,3;4719;"OFF";"OFF";-1041,465;-61,416;-464,476;13;0;-18885,66;30,788;60,04;9347;4;0;0;0;0;0,001;0,004
2018-04-16 20:44:23;50,095;0;-14,489;-61,444;95,3;4791;"OFF";"OFF";-1041,465;-61,44;-464,476;13;0;-18885,684;30,788;60,04;9353;4;0;0;0;0;0,001;0,004
2018-04-16 20:44:27;50,088;0;-14,926;-61,46;95,3;4829;"OFF";"OFF";-1041,465;-61,456;-464,476;13;0;-18885,7;30,788;60,04;9357;4;0;0;0;0;0,001;0,004
2018-04-16 20:44:33;50,077;0;-15,604;-61,484;95,3;4884;"OFF";"OFF";-1041,465;-61,48;-464,476;13;0;-18885,722;30,788;60,04;9363;4;0;0;0;0;0,001;0,004
2018-04-16 20:44:37;50,087;0;-14,819;-61,501;95,3;4908;"OFF";"OFF";-1041,465;-61,497;-464,476;13;0;-18885,738;30,788;60,04;9367;4;0;0;0;0;0,001;0,004
2018-04-16 20:44:43;50,092;0;-14,603;-61,525;95,3;4963;"OFF";"OFF";-1041,465;-61,521;-464,476;13;0;-18885,762;30,788;60,04;9373;4;0;0;0;0;0,001;0,004
2018-04-16 20:44:47;50,104;0;-14,3;-61,541;95,3;4995;"OFF";"OFF";-1041,465;-61,537;-464,476;13;0;-18885,778;30,788;60,04;9377;4;0;0;0;0;0,001;0,004
2018-04-16 20:44:53;50,114;0;-13,986;-61,564;95,3;5054;"OFF";"OFF";-1041,465;-61,56;-464,476;13;0;-18885,8;30,788;60,04;9383;4;0;0;0;0;0,001;0,004
2018-04-16 20:44:57;50,108;0;-14,508;-61,58;95,3;5090;"OFF";"OFF";-1041,465;-61,576;-464,476;13;0;-18885,816;30,788;60,04;9387;4;0;0;0;0;0,001;0,004
2018-04-16 20:45:03;50,094;0;-15,235;-61,604;95,3;5128;"OFF";"OFF";-1041,465;-61,6;-464,476;13;0;-18885,84;30,788;60,04;9393;4;0;0;0;0;0,001;0,004
2018-04-16 20:45:07;50,109;0;-14,204;-61,62;95,3;5151;"OFF";"OFF";-1041,465;-61,616;-464,476;13;0;-18885,856;30,788;60,04;9397;4;0;0;0;0;0,001;0,004
2018-04-16 20:45:13;50,114;0;-14,051;-61,643;95,3;5200;"OFF";"OFF";-1041,465;-61,64;-464,476;13;0;-18885,878;30,788;60,04;9403;4;0;0;0;0;0,001;0,004
2018-04-16 20:45:17;50,125;0;-13,586;-61,659;95,3;5239;"OFF";"OFF";-1041,465;-61,655;-464,476;13;0;-18885,894;30,788;60,04;9407;4;0;0;0;0;0,001;0,004
2018-04-16 20:45:23;50,124;0;-13,914;-61,681;95,3;5301;"OFF";"OFF";-1041,465;-61,677;-464,476;13;0;-18885,918;30,788;60,04;9413;4;0;0;0;0;0,001;0,004
2018-04-16 20:45:27;50,113;0;-14,251;-61,696;95,3;5329;"OFF";"OFF";-1041,465;-61,692;-464,476;13;0;-18885,934;30,788;60,04;9417;4;0;0;0;0;0,001;0,004
2018-04-16 20:45:33;50,107;0;-14,788;-61,72;95,3;5349;"OFF";"OFF";-1041,465;-61,716;-464,476;13;0;-18885,958;30,788;60,04;9423;4;0;0;0;0;0,001;0,004
2018-04-16 20:45:37;50,121;0;-14,084;-61,736;95,3;5366;"OFF";"OFF";-1041,465;-61,732;-464,476;13;0;-18885,972;30,788;60,04;9427;4;0;0;0;0;0,001;0,004
2018-04-16 20:45:43;50,127;0;-13,671;-61,759;95,3;5405;"OFF";"OFF";-1041,465;-61,755;-464,476;13;0;-18885,996;30,788;60,04;9433;4;0;0;0;0;0,001;0,004
2018-04-16 20:45:47;50,126;0;-13,543;-61,774;95,3;5439;"OFF";"OFF";-1041,465;-61,77;-464,476;13;0;-18886,012;30,788;60,04;9437;4;0;0;0;0;0,001;0,004
2018-04-16 20:45:53;50,132;0;-13,626;-61,797;95,3;5475;"OFF";"OFF";-1041,465;-61,793;-464,476;13;0;-18886,036;30,788;60,04;9443;4;0;0;0;0;0,001;0,004
2018-04-16 20:45:57;50,135;0;-13,729;-61,812;95,3;5489;"OFF";"OFF";-1041,465;-61,808;-464,476;13;0;-18886,05;30,788;60,04;9447;4;0;0;0;0;0,001;0,004
2018-04-16 20:46:03;50,142;0;-13,331;-61,835;95,3;5524;"OFF";"OFF";-1041,465;-61,831;-464,476;13;0;-18886,074;30,788;60,04;9453;4;0;0;0;0;0,001;0,004
2018-04-16 20:46:07;50,14;0;-13,653;-61,85;95,3;5549;"OFF";"OFF";-1041,465;-61,846;-464,476;13;0;-18886,09;30,788;60,04;9457;4;0;0;0;0;0,001;0,004
2018-04-16 20:46:13;50,134;0;-13,611;-61,871;95,3;5611;"OFF";"OFF";-1041,465;-61,868;-464,476;13;0;-18886,114;30,788;60,04;9463;4;0;0;0;0;0,001;0,004
2018-04-16 20:46:17;50,145;0;-13,267;-61,886;95,3;5632;"OFF";"OFF";-1041,465;-61,883;-464,476;13;0;-18886,128;30,788;60,04;9467;4;0;0;0;0;0,001;0,004
2018-04-16 20:46:23;50,14;0;-13,743;-61,909;95,3;5664;"OFF";"OFF";-1041,465;-61,905;-464,476;13;0;-18886,152;30,788;60,04;9473;4;0;0;0;0;0,001;0,004
2018-04-16 20:46:27;50,153;0;-12,867;-61,923;95,3;5686;"OFF";"OFF";-1041,465;-61,92;-464,476;13;0;-18886,168;30,788;60,04;9477;4;0;0;0;0;0,001;0,004
2018-04-16 20:46:33;50,148;0;-12,913;-61,945;95,3;5736;"OFF";"OFF";-1041,465;-61,942;-464,476;13;0;-18886,192;30,788;60,04;9483;4;0;0;0;0;0,001;0,004
2018-04-16 20:46:37;50,146;0;-13,351;-61,96;95,3;5751;"OFF";"OFF";-1041,465;-61,956;-464,476;13;0;-18886,208;30,788;60,04;9487;4;0;0;0;0;0,001;0,004
2018-04-16 20:46:43;50,133;0;-14,181;-61,983;95,3;5758;"OFF";"OFF";-1041,465;-61,979;-464,476;13;0;-18886,23;30,788;60,04;9493;4;0;0;0;0;0,001;0,004
2018-04-16 20:46:47;50,148;0;-13,145;-61,997;95,3;5779;"OFF";"OFF";-1041,465;-61,994;-464,476;13;0;-18886,246;30,788;60,04;9497;4;0;0;0;0;0,001;0,004
2018-04-16 20:46:53;50,169;0;-12,069;-62,019;95,3;5826;"OFF";"OFF";-1041,465;-62,015;-464,476;13;0;-18886,27;30,788;60,04;9503;4;0;0;0;0;0,001;0,004
2018-04-16 20:46:57;50,157;0;-13,098;-62,033;95,3;5840;"OFF";"OFF";-1041,465;-62,03;-464,476;13;0;-18886,286;30,788;60,04;9507;4;0;0;0;0;0,001;0,004
2018-04-16 20:47:03;50,152;0;-13,197;-62,055;95,3;5864;"OFF";"OFF";-1041,465;-62,051;-464,476;13;0;-18886,308;30,788;60,04;9513;4;0;0;0;0;0,001;0,004
2018-04-16 20:47:07;50,163;0;-12,522;-62,07;95,3;5886;"OFF";"OFF";-1041,465;-62,066;-464,476;13;0;-18886,324;30,788;60,04;9517;4;0;0;0;0;0,001;0,004
2018-04-16 20:47:13;50,142;0;-13,804;-62,092;95,3;5893;"OFF";"OFF";-1041,465;-62,088;-464,476;13;0;-18886,348;30,788;60,04;9523;4;0;0;0;0;0,001;0,004
2018-04-16 20:47:17;50,141;0;-13,554;-62,107;95,3;5891;"OFF";"OFF";-1041,465;-62,103;-464,476;13;0;-18886,364;30,788;60,04;9527;4;0;0;0;0;0,001;0,004
2018-04-16 20:47:23;50,155;0;-12,517;-62,129;95,3;5903;"OFF";"OFF";-1041,465;-62,126;-464,476;13;0;-18886,386;30,788;60,04;9533;4;0;0;0;0;0,001;0,004
2018-04-16 20:47:27;50,148;0;-13,101;-62,144;95,3;5921;"OFF";"OFF";-1041,465;-62,14;-464,476;13;0;-18886,402;30,788;60,04;9537;4;0;0;0;0;0,001;0,004
2018-04-16 20:47:33;50,152;0;-13,139;-62,166;95,3;5944;"OFF";"OFF";-1041,465;-62,162;-464,476;13;0;-18886,426;30,788;60,04;9543;4;0;0;0;0;0,001;0,004
2018-04-16 20:47:37;50,159;0;-12,636;-62,18;95,3;5954;"OFF";"OFF";-1041,465;-62,177;-464,476;13;0;-18886,442;30,788;60,04;9547;4;0;0;0;0;0,001;0,004
2018-04-16 20:47:43;50,109;0;-15,166;-62,204;95,3;5913;"OFF";"OFF";-1041,465;-62,2;-464,476;13;0;-18886,464;30,788;60,04;9553;4;0;0;0;0;0,001;0,004
2018-04-16 20:47:47;50,111;0;-14,753;-62,22;95,3;5880;"OFF";"OFF";-1041,465;-62,216;-464,476;13;0;-18886,48;30,788;60,04;9557;4;0;0;0;0;0,001;0,004
2018-04-16 20:47:53;50,062;0;-16,681;-62,247;95,3;5775;"OFF";"OFF";-1041,465;-62,243;-464,476;13;0;-18886,504;30,788;60,04;9563;4;0;0;0;0;0,001;0,004
2018-04-16 20:47:57;50,056;0;-16,52;-62,266;95,3;5697;"OFF";"OFF";-1041,465;-62,261;-464,476;13;0;-18886,52;30,788;60,04;9567;4;0;0;0;0;0,001;0,004
2018-04-16 20:48:03;50,029;0;-17,39;-62,294;95,2;5582;"OFF";"OFF";-1041,465;-62,289;-464,476;13;0;-18886,542;30,788;60,04;9573;4;0;0;0;0;0,001;0,004
2018-04-16 20:48:07;50,032;0;-16,696;-62,313;95,2;5500;"OFF";"OFF";-1041,465;-62,308;-464,476;13;0;-18886,562;30,788;60,04;9577;4;0;0;0;0;0,001;0,004
2018-04-16 20:48:13;50,062;0;-14,731;-62,339;95,2;5463;"OFF";"OFF";-1041,465;-62,335;-464,476;13;0;-18886,586;30,788;60,04;9583;4;0;0;0;0;0,001;0,004
2018-04-16 20:48:17;50,051;0;-15,775;-62,356;95,2;5436;"OFF";"OFF";-1041,465;-62,352;-464,476;13;0;-18886,602;30,788;60,04;9587;4;0;0;0;0;0,001;0,004
2018-04-16 20:48:23;50,06;0;-15,08;-62,382;95,2;5414;"OFF";"OFF";-1041,465;-62,378;-464,476;13;0;-18886,624;30,788;60,04;9593;4;0;0;0;0;0,001;0,004
2018-04-16 20:48:27;50,049;0;-15,673;-62,399;95,2;5402;"OFF";"OFF";-1041,465;-62,394;-464,476;13;0;-18886,64;30,788;60,04;9597;4;0;0;0;0;0,001;0,004
2018-04-16 20:48:33;50,056;0;-15,6;-62,425;95,2;5366;"OFF";"OFF";-1041,465;-62,42;-464,476;13;0;-18886,664;30,788;60,04;9603;4;0;0;0;0;0,001;0,004
2018-04-16 20:48:37;50,054;0;-15,51;-62,442;95,2;5350;"OFF";"OFF";-1041,465;-62,438;-464,476;13;0;-18886,68;30,788;60,04;9607;4;0;0;0;0;0,001;0,004
2018-04-16 20:48:43;50,033;0;-16,643;-62,468;95,2;5316;"OFF";"OFF";-1041,465;-62,464;-464,476;13;0;-18886,704;30,788;60,04;9613;4;0;0;0;0;0,001;0,004
2018-04-16 20:48:47;50,002;0;-18,087;-62,487;95,2;5272;"OFF";"OFF";-1041,465;-62,482;-464,476;13;0;-18886,718;30,788;60,04;9617;4;0;0;0;0;0,001;0,004
2018-04-16 20:48:53;50,015;0;-16,6;-62,516;95,2;5194;"OFF";"OFF";-1041,465;-62,511;-464,476;13;0;-18886,748;30,788;60,04;9623;4;0;0;0;0;0,001;0,004
2018-04-16 20:48:57;49,999;0;-17,35;-62,535;95,2;5146;"OFF";"OFF";-1041,465;-62,531;-464,476;13;0;-18886,766;30,788;60,04;9627;4;0;0;0;0;0,001;0,004
2018-04-16 20:49:03;50,011;0;-16,374;-62,564;95,2;5088;"OFF";"OFF";-1041,465;-62,559;-464,476;13;0;-18886,792;30,788;60,04;9633;4;0;0;0;0;0,001;0,004
2018-04-16 20:49:07;49,981;0;-17,874;-62,583;95,2;5044;"OFF";"OFF";-1041,465;-62,579;-464,476;13;0;-18886,808;30,788;60,04;9637;4;0;0;0;0;0,001;0,004
2018-04-16 20:49:13;50,004;0;-16,339;-62,612;95,2;4991;"OFF";"OFF";-1041,465;-62,608;-464,476;13;0;-18886,84;30,788;60,04;9643;4;0;0;0;0;0,001;0,004
2018-04-16 20:49:17;49,989;0;-17,426;-62,631;95,2;4974;"OFF";"OFF";-1041,465;-62,626;-464,476;13;0;-18886,856;30,788;60,04;9647;4;0;0;0;0;0,001;0,004
2018-04-16 20:49:23;49,977;0;-17,779;-62,66;95,2;4926;"OFF";"OFF";-1041,465;-62,655;-464,476;13;0;-18886,88;30,788;60,04;9653;4;0;0;0;0;0,001;0,004
2018-04-16 20:49:27;49,996;0;-16,55;-62,679;95,2;4902;"OFF";"OFF";-1041,465;-62,675;-464,476;13;0;-18886,898;30,788;60,04;9657;4;0;0;0;0;0,001;0,004
2018-04-16 20:49:33;49,994;0;-16,834;-62,708;95,2;4875;"OFF";"OFF";-1041,465;-62,703;-464,476;13;0;-18886,922;30,788;60,04;9663;4;0;0;0;0;0,001;0,004
2018-04-16 20:49:37;49,987;0;-17,01;-62,727;95,2;4853;"OFF";"OFF";-1041,465;-62,722;-464,476;13;0;-18886,94;30,788;60,04;9667;4;0;0;0;0;0,001;0,004
2018-04-16 20:49:43;49,998;0;-16,693;-62,755;95,2;4841;"OFF";"OFF";-1041,465;-62,75;-464,476;13;0;-18886,962;30,788;60,04;9673;4;0;0;0;0;0,001;0,004
2018-04-16 20:49:47;50,014;0;-15,713;-62,772;95,2;4847;"OFF";"OFF";-1041,465;-62,768;-464,476;13;0;-18886,978;30,788;60,04;9677;4;0;0;0;0;0,001;0,004
2018-04-16 20:49:53;50,01;0;-16,165;-62,8;95,2;4840;"OFF";"OFF";-1041,465;-62,795;-464,476;13;0;-18887,002;30,788;60,04;9683;4;0;0;0;0;0,001;0,004
2018-04-16 20:49:57;50,008;0;-16,251;-62,818;95,2;4849;"OFF";"OFF";-1041,465;-62,813;-464,476;13;0;-18887,018;30,788;60,04;9687;4;0;0;0;0;0,001;0,004
2018-04-16 20:50:03;50,012;0;-16,374;-62,844;95,2;4857;"OFF";"OFF";-1041,465;-62,84;-464,476;13;0;-18887,042;30,788;60,04;9693;4;0;0;0;0;0,001;0,004
2018-04-16 20:50:07;50,012;0;-16,109;-62,863;95,2;4855;"OFF";"OFF";-1041,465;-62,858;-464,476;13;0;-18887,056;30,788;60,04;9697;4;0;0;0;0;0,001;0,004
2018-04-16 20:50:13;49,978;0;-17,823;-62,892;95,2;4816;"OFF";"OFF";-1041,465;-62,887;-464,476;13;0;-18887,086;30,788;60,04;9703;4;0;0;0;0;0,001;0,004
2018-04-16 20:50:17;49,973;0;-17,583;-62,912;95,2;4785;"OFF";"OFF";-1041,465;-62,907;-464,476;13;0;-18887,11;30,788;60,04;9707;4;0;0;0;0;0,001;0,004
2018-04-16 20:50:23;49,952;0;-18,54;-62,942;95,2;4738;"OFF";"OFF";-1041,465;-62,937;-464,476;13;0;-18887,144;30,788;60,04;9713;4;0;0;0;0;0,001;0,004
2018-04-16 20:50:27;49,95;0;-18,392;-62,963;95,2;4704;"OFF";"OFF";-1041,465;-62,958;-464,476;13;0;-18887,168;30,788;60,04;9717;4;0;0;0;0;0,001;0,004
2018-04-16 20:50:33;49,923;0;-19,452;-62,994;95,2;4646;"OFF";"OFF";-1041,465;-62,989;-464,476;13;0;-18887,204;30,788;60,04;9723;4;0;0;0;0;0,001;0,004
2018-04-16 20:50:37;49,926;0;-19,158;-63,016;95,2;4601;"OFF";"OFF";-1041,465;-63,01;-464,476;13;0;-18887,226;30,788;60,04;9727;4;0;0;0;0;0,001;0,004
2018-04-16 20:50:43;49,92;0;-19,05;-63,047;95,2;4547;"OFF";"OFF";-1041,465;-63,042;-464,476;13;0;-18887,262;30,788;60,04;9733;4;0;0;0;0;0,001;0,004
2018-04-16 20:50:47;49,923;0;-18,807;-63,068;95,2;4529;"OFF";"OFF";-1041,465;-63,063;-464,476;13;0;-18887,286;30,788;60,04;9737;4;0;0;0;0;0,001;0,004
2018-04-16 20:50:53;49,916;0;-19,09;-63,099;95,2;4489;"OFF";"OFF";-1041,465;-63,094;-464,476;13;0;-18887,32;30,788;60,04;9743;4;0;0;0;0;0,001;0,004
2018-04-16 20:50:57;49,931;0;-18,131;-63,121;95,2;4462;"OFF";"OFF";-1041,465;-63,115;-464,476;13;0;-18887,344;30,788;60,04;9747;4;0;0;0;0;0,001;0,004
2018-04-16 20:51:03;49,913;0;-18,993;-63,152;95,2;4435;"OFF";"OFF";-1041,465;-63,147;-464,476;13;0;-18887,378;30,788;60,04;9753;4;0;0;0;0;0,001;0,004
2018-04-16 20:51:07;49,926;0;-18,433;-63,172;95,2;4421;"OFF";"OFF";-1041,465;-63,167;-464,476;13;0;-18887,402;30,788;60,04;9757;4;0;0;0;0;0,001;0,004
2018-04-16 20:51:13;49,905;0;-19,341;-63,204;95,2;4393;"OFF";"OFF";-1041,465;-63,198;-464,476;13;0;-18887,438;30,788;60,04;9763;4;0;0;0;0;0,001;0,004
2018-04-16 20:51:17;49,929;0;-17,927;-63,224;95,2;4382;"OFF";"OFF";-1041,465;-63,219;-464,476;13;0;-18887,46;30,788;60,04;9767;4;0;0;0;0;0,001;0,004
2018-04-16 20:51:23;49,931;0;-18;-63,255;95,2;4371;"OFF";"OFF";-1041,465;-63,25;-464,476;13;0;-18887,496;30,788;60,04;9773;4;0;0;0;0;0,001;0,004
2018-04-16 20:51:27;49,935;0;-18,071;-63,275;95,2;4367;"OFF";"OFF";-1041,465;-63,27;-464,476;13;0;-18887,518;30,788;60,04;9777;4;0;0;0;0;0,001;0,004
2018-04-16 20:51:33;49,914;0;-18,906;-63,306;95,2;4359;"OFF";"OFF";-1041,465;-63,301;-464,476;13;0;-18887,552;30,788;60,04;9783;4;0;0;0;0;0,001;0,004
2018-04-16 20:51:37;49,911;0;-19,166;-63,328;95,2;4329;"OFF";"OFF";-1041,465;-63,322;-464,476;13;0;-18887,576;30,788;60,04;9787;4;0;0;0;0;0,001;0,004
2018-04-16 20:51:43;49,903;0;-18,813;-63,36;95,2;4296;"OFF";"OFF";-1041,465;-63,355;-464,476;13;0;-18887,612;30,788;60,04;9793;4;0;0;0;0;0,001;0,004
2018-04-16 20:51:47;49,908;0;-18,768;-63,381;95,2;4287;"OFF";"OFF";-1041,465;-63,376;-464,476;13;0;-18887,634;30,788;60,04;9797;4;0;0;0;0;0,001;0,004
2018-04-16 20:51:53;49,92;0;-18,101;-63,412;95,2;4279;"OFF";"OFF";-1041,465;-63,407;-464,476;13;0;-18887,67;30,788;60,04;9803;4;0;0;0;0;0,001;0,004
2018-04-16 20:51:57;49,903;0;-19,171;-63,434;95,2;4264;"OFF";"OFF";-1041,465;-63,428;-464,476;13;0;-18887,694;30,788;60,04;9807;4;0;0;0;0;0,001;0,004
2018-04-16 20:52:03;49,855;0;-21,379;-63,468;95,2;4216;"OFF";"OFF";-1041,465;-63,462;-464,476;13;0;-18887,728;30,788;60,04;9813;4;0;0;0;0;0,001;0,004
2018-04-16 20:52:07;49,885;0;-19,423;-63,49;95,2;4194;"OFF";"OFF";-1041,465;-63,485;-464,476;13;0;-18887,752;30,788;60,04;9817;4;0;0;0;0;0,001;0,004
2018-04-16 20:52:13;49,866;0;-20,479;-63,523;95,2;4168;"OFF";"OFF";-1041,465;-63,517;-464,476;13;0;-18887,788;30,788;60,04;9823;4;0;0;0;0;0,001;0,004
2018-04-16 20:52:17;49,88;0;-19,558;-63,545;95,2;4153;"OFF";"OFF";-1041,465;-63,54;-464,476;13;0;-18887,81;30,788;60,04;9827;4;0;0;0;0;0,001;0,004
2018-04-16 20:52:23;49,884;0;-19,389;-63,578;95,2;4135;"OFF";"OFF";-1041,465;-63,572;-464,476;13;0;-18887,846;30,788;60,04;9833;4;0;0;0;0;0,001;0,004
2018-04-16 20:52:27;49,862;0;-20,025;-63,6;95,2;4113;"OFF";"OFF";-1041,465;-63,595;-464,476;13;0;-18887,87;30,788;60,04;9837;4;0;0;0;0;0,001;0,004
2018-04-16 20:52:33;49,863;0;-20,353;-63,634;95,2;4094;"OFF";"OFF";-1041,465;-63,628;-464,476;13;0;-18887,904;30,788;60,04;9843;4;0;0;0;0;0,001;0,004
2018-04-16 20:52:37;49,853;0;-20,906;-63,656;95,1;4078;"OFF";"OFF";-1041,465;-63,65;-464,476;13;0;-18887,928;30,788;60,04;9847;4;0;0;0;0;0,001;0,004
2018-04-16 20:52:43;49,871;0;-19,635;-63,69;95,1;4057;"OFF";"OFF";-1041,465;-63,684;-464,476;13;0;-18887,962;30,788;60,04;9853;4;0;0;0;0;0,001;0,004
2018-04-16 20:52:47;49,856;0;-20,366;-63,712;95,1;4041;"OFF";"OFF";-1041,465;-63,706;-464,476;13;0;-18887,986;30,788;60,04;9857;4;0;0;0;0;0,001;0,004
2018-04-16 20:52:53;49,839;0;-20,947;-63,746;95,1;4017;"OFF";"OFF";-1041,465;-63,741;-464,476;13;0;-18888,022;30,788;60,04;9863;4;0;0;0;0;0,001;0,004
2018-04-16 20:52:57;49,835;0;-21,01;-63,769;95,1;3999;"OFF";"OFF";-1041,465;-63,763;-464,476;13;0;-18888,044;30,788;60,04;9867;4;0;0;0;0;0,001;0,004
2018-04-16 20:53:03;49,834;0;-21,091;-63,804;95,1;3969;"OFF";"OFF";-1041,465;-63,798;-464,476;13;0;-18888,08;30,788;60,04;9873;4;0;0;0;0;0,001;0,004
2018-04-16 20:53:07;49,845;0;-20,488;-63,826;95,1;3968;"OFF";"OFF";-1041,465;-63,82;-464,476;13;0;-18888,104;30,788;60,04;9877;4;0;0;0;0;0,001;0,004
2018-04-16 20:53:13;49,833;0;-21,3;-63,86;95,1;3957;"OFF";"OFF";-1041,465;-63,854;-464,476;13;0;-18888,138;30,788;60,04;9883;4;0;0;0;0;0,001;0,004
2018-04-16 20:53:17;49,837;0;-20,884;-63,883;95,1;3945;"OFF";"OFF";-1041,465;-63,877;-464,476;13;0;-18888,162;30,788;60,04;9887;4;0;0;0;0;0,001;0,004
2018-04-16 20:53:23;49,839;0;-20,631;-63,917;95,1;3926;"OFF";"OFF";-1041,465;-63,911;-464,476;13;0;-18888,198;30,788;60,04;9893;4;0;0;0;0;0,001;0,004
2018-04-16 20:53:27;49,85;0;-19,842;-63,94;95,1;3918;"OFF";"OFF";-1041,465;-63,934;-464,476;13;0;-18888,22;30,788;60,04;9897;4;0;0;0;0;0,001;0,004
2018-04-16 20:53:33;49,814;0;-21,769;-63,974;95,1;3911;"OFF";"OFF";-1041,465;-63,968;-464,476;13;0;-18888,256;30,788;60,04;9903;4;0;0;0;0;0,001;0,004
2018-04-16 20:53:37;49,84;0;-20,191;-63,997;95,1;3900;"OFF";"OFF";-1041,465;-63,991;-464,476;13;0;-18888,28;30,788;60,04;9907;4;0;0;0;0;0,001;0,004
2018-04-16 20:53:43;49,834;0;-20,669;-64,031;95,1;3891;"OFF";"OFF";-1041,465;-64,025;-464,476;13;0;-18888,314;30,788;60,04;9913;4;0;0;0;0;0,001;0,004
2018-04-16 20:53:47;49,837;0;-20,923;-64,054;95,1;3884;"OFF";"OFF";-1041,465;-64,048;-464,476;13;0;-18888,338;30,788;60,04;9917;4;0;0;0;0;0,001;0,004
2018-04-16 20:53:53;49,835;0;-20,746;-64,087;95,1;3880;"OFF";"OFF";-1041,465;-64,082;-464,476;13;0;-18888,374;30,788;60,04;9923;4;0;0;0;0;0,001;0,004
2018-04-16 20:53:57;49,832;0;-20,98;-64,11;95,1;3874;"OFF";"OFF";-1041,465;-64,104;-464,476;13;0;-18888,396;30,788;60,04;9927;4;0;0;0;0;0,001;0,004
2018-04-16 20:54:03;49,843;0;-20,158;-64,144;95,1;3869;"OFF";"OFF";-1041,465;-64,138;-464,476;13;0;-18888,432;30,788;60,04;9933;4;0;0;0;0;0,001;0,004
2018-04-16 20:54:07;49,841;0;-20,547;-64,167;95,1;3866;"OFF";"OFF";-1041,465;-64,161;-464,476;13;0;-18888,456;30,788;60,04;9937;4;0;0;0;0;0,001;0,004
2018-04-16 20:54:13;49,833;0;-20,627;-64,201;95,1;3861;"OFF";"OFF";-1041,465;-64,195;-464,476;13;0;-18888,49;30,788;60,04;9943;4;0;0;0;0;0,001;0,004
2018-04-16 20:54:17;49,836;0;-20,658;-64,223;95,1;3858;"OFF";"OFF";-1041,465;-64,218;-464,476;13;0;-18888,514;30,788;60,04;9947;4;0;0;0;0;0,001;0,004
2018-04-16 20:54:23;49,832;0;-20,675;-64,258;95,1;3850;"OFF";"OFF";-1041,465;-64,252;-464,476;13;0;-18888,548;30,788;60,04;9953;4;0;0;0;0;0,001;0,004
2018-04-16 20:54:27;49,841;0;-20,152;-64,28;95,1;3849;"OFF";"OFF";-1041,465;-64,275;-464,476;13;0;-18888,572;30,788;60,04;9957;4;0;0;0;0;0,001;0,004
2018-04-16 20:54:33;49,837;0;-20,375;-64,314;95,1;3847;"OFF";"OFF";-1041,465;-64,308;-464,476;13;0;-18888,608;30,788;60,04;9963;4;0;0;0;0;0,001;0,004
2018-04-16 20:54:37;49,847;0;-20,074;-64,337;95,1;3846;"OFF";"OFF";-1041,465;-64,331;-464,476;13;0;-18888,63;30,788;60,04;9967;4;0;0;0;0;0,001;0,004
2018-04-16 20:54:43;49,854;0;-19,453;-64,37;95,1;3852;"OFF";"OFF";-1041,465;-64,364;-464,476;13;0;-18888,666;30,788;60,04;9973;4;0;0;0;0;0,001;0,004
2018-04-16 20:54:47;49,831;0;-20,891;-64,392;95,1;3854;"OFF";"OFF";-1041,465;-64,386;-464,476;13;0;-18888,69;30,788;60,04;9977;4;0;0;0;0;0,001;0,004
2018-04-16 20:54:53;49,836;0;-20,349;-64,426;95,1;3851;"OFF";"OFF";-1041,465;-64,42;-464,476;13;0;-18888,724;30,788;60,04;9983;4;0;0;0;0;0,001;0,004
2018-04-16 20:54:57;49,845;0;-19,725;-64,448;95,1;3852;"OFF";"OFF";-1041,465;-64,443;-464,476;13;0;-18888,748;30,788;60,04;9987;4;0;0;0;0;0,001;0,004
2018-04-16 20:55:03;49,866;0;-18,561;-64,482;95,1;3853;"OFF";"OFF";-1041,465;-64,477;-464,476;13;0;-18888,784;30,788;60,04;9993;4;0;0;0;0;0,001;0,004
2018-04-16 20:55:07;49,855;0;-19,35;-64,504;95,1;3859;"OFF";"OFF";-1041,465;-64,498;-464,476;13;0;-18888,806;30,788;60,04;9997;4;0;0;0;0;0,001;0,004
2018-04-16 20:55:13;49,836;0;-20,429;-64,538;95,1;3855;"OFF";"OFF";-1041,465;-64,532;-464,476;13;0;-18888,842;30,788;60,04;10003;4;0;0;0;0;0,001;0,004
2018-04-16 20:55:17;49,834;0;-20,324;-64,561;95,1;3852;"OFF";"OFF";-1041,465;-64,555;-464,476;13;0;-18888,866;30,788;60,04;10007;4;0;0;0;0;0,001;0,004
2018-04-16 20:55:23;49,833;0;-20,405;-64,594;95,1;3850;"OFF";"OFF";-1041,465;-64,589;-464,476;13;0;-18888,9;30,788;60,04;10013;4;0;0;0;0;0,001;0,004
2018-04-16 20:55:27;49,83;0;-20,42;-64,617;95,1;3845;"OFF";"OFF";-1041,465;-64,612;-464,476;13;0;-18888,924;30,788;60,04;10017;4;0;0;0;0;0,001;0,004
2018-04-16 20:55:33;49,834;0;-19,867;-64,652;95,1;3839;"OFF";"OFF";-1041,465;-64,646;-464,476;13;0;-18888,958;30,788;60,04;10023;4;0;0;0;0;0,001;0,004
2018-04-16 20:55:37;49,814;0;-21,262;-64,674;95,1;3841;"OFF";"OFF";-1041,465;-64,668;-464,476;13;0;-18888,982;30,788;60,04;10027;4;0;0;0;0;0,001;0,004
2018-04-16 20:55:43;49,823;0;-20,673;-64,708;95,1;3837;"OFF";"OFF";-1041,465;-64,702;-464,476;13;0;-18889,018;30,788;60,04;10033;4;0;0;0;0;0,001;0,004
2018-04-16 20:55:47;49,833;0;-19,642;-64,731;95,1;3830;"OFF";"OFF";-1041,465;-64,726;-464,476;13;0;-18889,042;30,788;60,04;10037;4;0;0;0;0;0,001;0,004
2018-04-16 20:55:53;49,835;0;-19,877;-64,765;95,1;3835;"OFF";"OFF";-1041,465;-64,759;-464,476;13;0;-18889,076;30,788;60,04;10043;4;0;0;0;0;0,001;0,004
2018-04-16 20:55:57;49,832;0;-20,151;-64,787;95,1;3833;"OFF";"OFF";-1041,465;-64,782;-464,476;13;0;-18889,1;30,788;60,04;10047;4;0;0;0;0;0,001;0,004
2018-04-16 20:56:03;49,842;0;-19,779;-64,82;95,1;3840;"OFF";"OFF";-1041,465;-64,815;-464,476;13;0;-18889,134;30,788;60,04;10053;4;0;0;0;0;0,001;0,004
2018-04-16 20:56:07;49,828;0;-20,667;-64,842;95,1;3848;"OFF";"OFF";-1041,465;-64,837;-464,476;13;0;-18889,158;30,788;60,04;10057;4;0;0;0;0;0,001;0,004
2018-04-16 20:56:13;49,812;0;-21,363;-64,877;95,1;3833;"OFF";"OFF";-1041,465;-64,871;-464,476;13;0;-18889,194;30,788;60,04;10063;4;0;0;0;0;0,001;0,004
2018-04-16 20:56:17;49,715;0;-26,225;-64,904;95,1;3781;"OFF";"OFF";-1041,465;-64,897;-464,476;13;0;-18889,218;30,788;60,04;10067;4;0;0;0;0;0,001;0,004
2018-04-16 20:56:23;49,794;0;-20,599;-64,942;95,1;3741;"OFF";"OFF";-1041,465;-64,936;-464,476;13;0;-18889,26;30,788;60,04;10073;4;0;0;0;0;0,001;0,004
2018-04-16 20:56:27;49,727;0;-24,594;-64,968;95,1;3712;"OFF";"OFF";-1041,465;-64,961;-464,476;13;0;-18889,284;30,788;60,04;10077;4;0;0;0;0;0,001;0,004
2018-04-16 20:56:33;49,783;0;-21,194;-65,005;95,1;3693;"OFF";"OFF";-1041,465;-64,999;-464,476;13;0;-18889,318;30,788;60,04;10083;4;0;0;0;0;0,001;0,004
2018-04-16 20:56:37;49,754;0;-22,892;-65,03;95;3671;"OFF";"OFF";-1041,465;-65,024;-464,476;13;0;-18889,342;30,788;60,04;10087;4;0;0;0;0;0,001;0,004
2018-04-16 20:56:43;49,766;0;-21,813;-65,067;95;3654;"OFF";"OFF";-1041,465;-65,061;-464,476;13;0;-18889,376;30,788;60,04;10093;4;0;0;0;0;0,001;0,004
2018-04-16 20:56:47;49,768;0;-22,183;-65,091;95;3645;"OFF";"OFF";-1041,465;-65,085;-464,476;13;0;-18889,4;30,788;60,04;10097;4;0;0;0;0;0,001;0,004
2018-04-16 20:56:53;49,765;0;-22,18;-65,128;95;3631;"OFF";"OFF";-1041,465;-65,122;-464,476;13;0;-18889,436;30,788;60,04;10103;4;0;0;0;0;0,001;0,004
2018-04-16 20:56:57;49,751;0;-22,652;-65,152;95;3623;"OFF";"OFF";-1041,465;-65,146;-464,476;13;0;-18889,458;30,788;60,04;10107;4;0;0;0;0;0,001;0,004
2018-04-16 20:57:03;49,763;0;-21,916;-65,189;95;3611;"OFF";"OFF";-1041,465;-65,183;-464,476;13;0;-18889,494;30,788;60,04;10113;4;0;0;0;0;0,001;0,004
2018-04-16 20:57:07;49,767;0;-21,993;-65,214;95;3601;"OFF";"OFF";-1041,465;-65,208;-464,476;13;0;-18889,518;30,788;60,04;10117;4;0;0;0;0;0,001;0,004
2018-04-16 20:57:13;49,76;0;-22,315;-65,251;95;3590;"OFF";"OFF";-1041,465;-65,245;-464,476;13;0;-18889,552;30,788;60,04;10123;4;0;0;0;0;0,001;0,004
2018-04-16 20:57:17;49,744;0;-22,886;-65,276;95;3574;"OFF";"OFF";-1041,465;-65,27;-464,476;13;0;-18889,576;30,788;60,04;10127;4;0;0;0;0;0,001;0,004
2018-04-16 20:57:23;49,76;0;-22,074;-65,314;95;3563;"OFF";"OFF";-1041,465;-65,307;-464,476;13;0;-18889,612;30,788;60,04;10133;4;0;0;0;0;0,001;0,004
2018-04-16 20:57:27;49,748;0;-22,771;-65,338;95;3563;"OFF";"OFF";-1041,465;-65,331;-464,476;13;0;-18889,634;30,788;60,04;10137;4;0;0;0;0;0,001;0,004
2018-04-16 20:57:33;49,741;0;-23,089;-65,375;95;3552;"OFF";"OFF";-1041,465;-65,369;-464,476;13;0;-18889,67;30,788;60,04;10143;4;0;0;0;0;0,001;0,004
2018-04-16 20:57:37;49,753;0;-22,068;-65,4;95;3546;"OFF";"OFF";-1041,465;-65,394;-464,476;13;0;-18889,694;30,788;60,04;10147;4;0;0;0;0;0,001;0,004
2018-04-16 20:57:43;49,746;0;-22,837;-65,436;95;3544;"OFF";"OFF";-1041,465;-65,43;-464,476;13;0;-18889,728;30,788;60,04;10153;4;0;0;0;0;0,001;0,004
2018-04-16 20:57:47;49,755;0;-22,261;-65,461;95;3540;"OFF";"OFF";-1041,465;-65,455;-464,476;13;0;-18889,752;30,788;60,04;10157;4;0;0;0;0;0,001;0,004
2018-04-16 20:57:53;49,759;0;-21,883;-65,498;95;3534;"OFF";"OFF";-1041,465;-65,492;-464,476;13;0;-18889,788;30,788;60,04;10163;4;0;0;0;0;0,001;0,004
2018-04-16 20:57:57;49,757;0;-22,22;-65,522;95;3539;"OFF";"OFF";-1041,465;-65,516;-464,476;13;0;-18889,81;30,788;60,04;10167;4;0;0;0;0;0,001;0,004
2018-04-16 20:58:03;49,737;0;-22,643;-65,558;95;3544;"OFF";"OFF";-1041,465;-65,552;-464,476;13;0;-18889,846;30,788;60,04;10173;4;0;0;0;0;0,001;0,004
2018-04-16 20:58:07;49,615;0;-29,659;-65,592;95;3447;"OFF";"OFF";-1041,465;-65,583;-464,476;13;0;-18889,878;30,788;60,04;10177;4;0;0;0;0;0,001;0,004
2018-04-16 20:58:13;49,785;0;-19,398;-65,626;95;3482;"OFF";"OFF";-1041,465;-65,62;-464,476;13;0;-18889,92;30,788;60,04;10183;4;0;0;0;0;0,001;0,004
2018-04-16 20:58:17;49,731;0;-22,864;-65,651;95;3477;"OFF";"OFF";-1041,465;-65,644;-464,476;13;0;-18889,944;30,788;60,04;10187;4;0;0;0;0;0,001;0,004
2018-04-16 20:58:23;49,759;0;-21,483;-65,688;95;3479;"OFF";"OFF";-1041,465;-65,682;-464,476;13;0;-18889,978;30,788;60,04;10193;4;0;0;0;0;0,001;0,004
2018-04-16 20:58:27;49,733;0;-23,137;-65,713;95;3475;"OFF";"OFF";-1041,465;-65,706;-464,476;13;0;-18890,002;30,788;60,04;10197;4;0;0;0;0;0,001;0,004
2018-04-16 20:58:33;49,738;0;-22,679;-65,75;95;3472;"OFF";"OFF";-1041,465;-65,744;-464,476;13;0;-18890,038;30,788;60,04;10203;4;0;0;0;0;0,001;0,004
2018-04-16 20:58:37;49,76;0;-21,531;-65,775;95;3473;"OFF";"OFF";-1041,465;-65,768;-464,476;13;0;-18890,06;30,788;60,04;10207;4;0;0;0;0;0,001;0,004
2018-04-16 20:58:43;49,757;0;-21,558;-65,811;95;3475;"OFF";"OFF";-1041,465;-65,805;-464,476;13;0;-18890,096;30,788;60,04;10213;4;0;0;0;0;0,001;0,004
2018-04-16 20:58:47;49,765;0;-21,387;-65,836;95;3474;"OFF";"OFF";-1041,465;-65,83;-464,476;13;0;-18890,12;30,788;60,04;10217;4;0;0;0;0;0,001;0,004
2018-04-16 20:58:53;49,749;0;-22,32;-65,873;95;3478;"OFF";"OFF";-1041,465;-65,867;-464,476;13;0;-18890,154;30,788;60,04;10223;4;0;0;0;0;0,001;0,004
2018-04-16 20:58:57;49,747;0;-21,912;-65,898;95;3478;"OFF";"OFF";-1041,465;-65,892;-464,476;13;0;-18890,178;30,788;60,04;10227;4;0;0;0;0;0,001;0,004
2018-04-16 20:59:03;49,741;0;-22,418;-65,934;95;3481;"OFF";"OFF";-1041,465;-65,928;-464,476;13;0;-18890,212;30,788;60,04;10233;4;0;0;0;0;0,001;0,004
2018-04-16 20:59:07;49,755;0;-21,962;-65,959;95;3479;"OFF";"OFF";-1041,465;-65,953;-464,476;13;0;-18890,236;30,788;60,04;10237;4;0;0;0;0;0,001;0,004
2018-04-16 20:59:13;49,742;0;-22,47;-65,996;95;3479;"OFF";"OFF";-1041,465;-65,99;-464,476;13;0;-18890,272;30,788;60,04;10243;4;0;0;0;0;0,001;0,004
2018-04-16 20:59:17;49,748;0;-22,123;-66,021;95;3476;"OFF";"OFF";-1041,465;-66,015;-464,476;13;0;-18890,294;30,788;60,04;10247;4;0;0;0;0;0,001;0,004
2018-04-16 20:59:23;49,532;0;-33,901;-66,061;95;3448;"OFF";"OFF";-1041,465;-66,053;-464,476;13;0;-18890,33;30,788;60,04;10253;4;0;0;0;0;0,001;0,004
2018-04-16 20:59:27;49,728;0;-20,212;-66,095;95;3366;"OFF";"OFF";-1041,465;-66,089;-464,476;13;0;-18890,366;30,788;60,04;10257;4;0;0;0;0;0,001;0,004
2018-04-16 20:59:33;49,721;0;-22,747;-66,127;95;3419;"OFF";"OFF";-1041,465;-66,121;-464,476;13;0;-18890,4;30,788;60,04;10263;4;0;0;0;0;0,001;0,004
2018-04-16 20:59:37;49,711;0;-23,705;-66,154;95;3402;"OFF";"OFF";-1041,465;-66,147;-464,476;13;0;-18890,424;30,788;60,04;10267;4;0;0;0;0;0,001;0,004
2018-04-16 20:59:43;49,741;0;-21,706;-66,19;95;3415;"OFF";"OFF";-1041,465;-66,184;-464,476;13;0;-18890,458;30,788;60,04;10273;4;0;0;0;0;0,001;0,004
2018-04-16 20:59:47;49,729;0;-22,756;-66,215;95;3419;"OFF";"OFF";-1041,465;-66,208;-464,476;13;0;-18890,482;30,788;60,04;10277;4;0;0;0;0;0,001;0,004
2018-04-16 20:59:53;49,745;0;-21,782;-66,25;95;3441;"OFF";"OFF";-1041,465;-66,244;-464,476;13;0;-18890,518;30,788;60,04;10283;4;0;0;0;0;0,001;0,004
2018-04-16 20:59:57;49,79;0;-19,726;-66,273;95;3460;"OFF";"OFF";-1041,465;-66,267;-464,476;13;0;-18890,542;30,788;60,04;10287;4;0;0;0;0;0,001;0,004
2018-04-16 21:00:03;49,795;0;-20,002;-66,306;95;3498;"OFF";"OFF";-1041,465;-66,3;-464,476;13;0;-18890,576;30,788;60,04;10293;4;0;0;0;0;0,001;0,004
2018-04-16 21:00:07;49,802;0;-19,847;-66,328;95;3522;"OFF";"OFF";-1041,465;-66,323;-464,476;13;0;-18890,6;30,788;60,04;10297;4;0;0;0;0;0,001;0,004
2018-04-16 21:00:13;49,814;0;-19,545;-66,361;94,9;3555;"OFF";"OFF";-1041,465;-66,356;-464,476;13;0;-18890,634;30,788;60,04;10303;4;0;0;0;0;0,001;0,004
2018-04-16 21:00:17;49,788;0;-21,035;-66,384;94,9;3574;"OFF";"OFF";-1041,465;-66,378;-464,476;13;0;-18890,658;30,788;60,04;10307;4;0;0;0;0;0,001;0,004
2018-04-16 21:00:23;49,799;0;-20,376;-66,417;94,9;3597;"OFF";"OFF";-1041,465;-66,412;-464,476;13;0;-18890,694;30,788;60,04;10313;4;0;0;0;0;0,001;0,004
2018-04-16 21:00:27;49,823;0;-19,316;-66,44;94,9;3611;"OFF";"OFF";-1041,465;-66,434;-464,476;13;0;-18890,716;30,788;60,04;10317;4;0;0;0;0;0,001;0,004
2018-04-16 21:00:33;49,817;0;-19,348;-66,473;94,9;3641;"OFF";"OFF";-1041,465;-66,467;-464,476;13;0;-18890,752;30,788;60,04;10323;4;0;0;0;0;0,001;0,004
2018-04-16 21:00:37;49,813;0;-19,788;-66,495;94,9;3656;"OFF";"OFF";-1041,465;-66,489;-464,476;13;0;-18890,776;30,788;60,04;10327;4;0;0;0;0;0,001;0,004
2018-04-16 21:00:43;49,823;0;-19,482;-66,528;94,9;3680;"OFF";"OFF";-1041,465;-66,522;-464,476;13;0;-18890,81;30,788;60,04;10333;4;0;0;0;0;0,001;0,004
2018-04-16 21:00:47;49,832;0;-19,15;-66,549;94,9;3704;"OFF";"OFF";-1041,465;-66,544;-464,476;13;0;-18890,834;30,788;60,04;10337;4;0;0;0;0;0,001;0,004
2018-04-16 21:00:53;49,811;0;-20,266;-66,581;94,9;3732;"OFF";"OFF";-1041,465;-66,576;-464,476;13;0;-18890,87;30,788;60,04;10343;4;0;0;0;0;0,001;0,004
2018-04-16 21:00:57;49,828;0;-19,57;-66,604;94,9;3740;"OFF";"OFF";-1041,465;-66,598;-464,476;13;0;-18890,892;30,788;60,04;10347;4;0;0;0;0;0,001;0,004
2018-04-16 21:01:03;49,817;0;-20,247;-66,636;94,9;3760;"OFF";"OFF";-1041,465;-66,631;-464,476;13;0;-18890,928;30,788;60,04;10353;4;0;0;0;0;0,001;0,004
2018-04-16 21:01:07;49,825;0;-19,497;-66,658;94,9;3779;"OFF";"OFF";-1041,465;-66,652;-464,476;13;0;-18890,952;30,788;60,04;10357;4;0;0;0;0;0,001;0,004
2018-04-16 21:01:13;49,83;0;-19,218;-66,691;94,9;3786;"OFF";"OFF";-1041,465;-66,686;-464,476;13;0;-18890,986;30,788;60,04;10363;4;0;0;0;0;0,001;0,004
2018-04-16 21:01:17;49,822;0;-19,693;-66,713;94,9;3802;"OFF";"OFF";-1041,465;-66,707;-464,476;13;0;-18891,01;30,788;60,04;10367;4;0;0;0;0;0,001;0,004
2018-04-16 21:01:23;49,831;0;-19,141;-66,745;94,9;3816;"OFF";"OFF";-1041,465;-66,74;-464,476;13;0;-18891,044;30,788;60,04;10373;4;0;0;0;0;0,001;0,004
2018-04-16 21:01:27;49,834;0;-19,051;-66,767;94,9;3832;"OFF";"OFF";-1041,465;-66,761;-464,476;13;0;-18891,068;30,788;60,04;10377;4;0;0;0;0;0,001;0,004
2018-04-16 21:01:33;49,828;0;-19,36;-66,799;94,9;3850;"OFF";"OFF";-1041,465;-66,793;-464,476;13;0;-18891,104;30,788;60,04;10383;4;0;0;0;0;0,001;0,004
2018-04-16 21:01:37;49,814;0;-19,95;-66,821;94,9;3848;"OFF";"OFF";-1041,465;-66,816;-464,476;13;0;-18891,126;30,788;60,04;10387;4;0;0;0;0;0,001;0,004
2018-04-16 21:01:43;49,817;0;-19,897;-66,854;94,9;3862;"OFF";"OFF";-1041,465;-66,848;-464,476;13;0;-18891,162;30,788;60,04;10393;4;0;0;0;0;0,001;0,004
2018-04-16 21:01:47;49,824;0;-19,479;-66,876;94,9;3869;"OFF";"OFF";-1041,465;-66,87;-464,476;13;0;-18891,186;30,788;60,04;10397;4;0;0;0;0;0,001;0,004
2018-04-16 21:01:53;49,829;0;-19,26;-66,908;94,9;3885;"OFF";"OFF";-1041,465;-66,902;-464,476;13;0;-18891,22;30,788;60,04;10403;4;0;0;0;0;0,001;0,004
2018-04-16 21:01:57;49,824;0;-19,786;-66,929;94,9;3892;"OFF";"OFF";-1041,465;-66,924;-464,476;13;0;-18891,244;30,788;60,04;10407;4;0;0;0;0;0,001;0,004
2018-04-16 21:02:03;49,822;0;-19,431;-66,962;94,9;3897;"OFF";"OFF";-1041,465;-66,957;-464,476;13;0;-18891,28;30,788;60,04;10413;4;0;0;0;0;0,001;0,004
2018-04-16 21:02:07;49,813;0;-20,005;-66,984;94,9;3901;"OFF";"OFF";-1041,465;-66,979;-464,476;13;0;-18891,302;30,788;60,04;10417;4;0;0;0;0;0,001;0,004
2018-04-16 21:02:13;49,825;0;-19,364;-67,016;94,9;3911;"OFF";"OFF";-1041,465;-67,011;-464,476;13;0;-18891,338;30,788;60,04;10423;4;0;0;0;0;0,001;0,004
2018-04-16 21:02:17;49,81;0;-20,095;-67,038;94,9;3914;"OFF";"OFF";-1041,465;-67,033;-464,476;13;0;-18891,362;30,788;60,04;10427;4;0;0;0;0;0,001;0,004
2018-04-16 21:02:23;49,818;0;-19,486;-67,071;94,9;3913;"OFF";"OFF";-1041,465;-67,066;-464,476;13;0;-18891,396;30,788;60,04;10433;4;0;0;0;0;0,001;0,004
2018-04-16 21:02:27;49,806;0;-20,201;-67,093;94,9;3919;"OFF";"OFF";-1041,465;-67,088;-464,476;13;0;-18891,42;30,788;60,04;10437;4;0;0;0;0;0,001;0,004
2018-04-16 21:02:33;49,825;0;-19,241;-67,126;94,9;3923;"OFF";"OFF";-1041,465;-67,12;-464,476;13;0;-18891,456;30,788;60,04;10443;4;0;0;0;0;0,001;0,004
2018-04-16 21:02:37;49,805;0;-20,165;-67,148;94,9;3921;"OFF";"OFF";-1041,465;-67,142;-464,476;13;0;-18891,478;30,788;60,04;10447;4;0;0;0;0;0,001;0,004
2018-04-16 21:02:43;49,822;0;-19,29;-67,181;94,9;3925;"OFF";"OFF";-1041,465;-67,175;-464,476;13;0;-18891,514;30,788;60,04;10453;4;0;0;0;0;0,001;0,004
2018-04-16 21:02:47;49,812;0;-19,978;-67,203;94,9;3925;"OFF";"OFF";-1041,465;-67,197;-464,476;13;0;-18891,538;30,788;60,04;10457;4;0;0;0;0;0,001;0,004
2018-04-16 21:02:53;49,817;0;-19,509;-67,236;94,9;3923;"OFF";"OFF";-1041,465;-67,23;-464,476;13;0;-18891,572;30,788;60,04;10463;4;0;0;0;0;0,001;0,004
2018-04-16 21:02:57;49,82;0;-19,426;-67,258;94,9;3921;"OFF";"OFF";-1041,465;-67,253;-464,476;13;0;-18891,596;30,788;60,04;10467;4;0;0;0;0;0,001;0,004
2018-04-16 21:03:03;49,822;0;-19,313;-67,29;94,9;3938;"OFF";"OFF";-1041,465;-67,284;-464,476;13;0;-18891,63;30,788;60,04;10473;4;0;0;0;0;0,001;0,004
2018-04-16 21:03:07;49,826;0;-19,236;-67,311;94,9;3945;"OFF";"OFF";-1041,465;-67,306;-464,476;13;0;-18891,654;30,788;60,04;10477;4;0;0;0;0;0,001;0,004
