TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 21:03:13;49,809;0;-20,22;-67,343;94,9;3960;"OFF";"OFF";-1041,465;-67,337;-464,476;13;0;-18891,69;30,788;60,04;10483;4;0;0;0;0;0,001;0,004
2018-04-16 21:03:17;49,811;0;-20,171;-67,364;94,9;3966;"OFF";"OFF";-1041,465;-67,358;-464,476;13;0;-18891,712;30,788;60,04;10487;4;0;0;0;0;0,001;0,004
2018-04-16 21:03:23;49,831;0;-19,051;-67,397;94,9;3965;"OFF";"OFF";-1041,465;-67,391;-464,476;13;0;-18891,748;30,788;60,04;10493;4;0;0;0;0;0,001;0,004
2018-04-16 21:03:27;49,819;0;-19,526;-67,418;94,9;3968;"OFF";"OFF";-1041,465;-67,413;-464,476;13;0;-18891,772;30,788;60,04;10497;4;0;0;0;0;0,001;0,004
2018-04-16 21:03:33;49,831;0;-19,034;-67,451;94,9;3972;"OFF";"OFF";-1041,465;-67,445;-464,476;13;0;-18891,806;30,788;60,04;10503;4;0;0;0;0;0,001;0,004
2018-04-16 21:03:37;49,833;0;-18,924;-67,472;94,9;3977;"OFF";"OFF";-1041,465;-67,467;-464,476;13;0;-18891,83;30,788;60,04;10507;4;0;0;0;0;0,001;0,004
2018-04-16 21:03:43;49,825;0;-19,042;-67,505;94,9;3979;"OFF";"OFF";-1041,465;-67,499;-464,476;13;0;-18891,866;30,788;60,04;10513;4;0;0;0;0;0,001;0,004
2018-04-16 21:03:47;49,82;0;-19,366;-67,526;94,9;3981;"OFF";"OFF";-1041,465;-67,521;-464,476;13;0;-18891,888;30,788;60,04;10517;4;0;0;0;0;0,001;0,004
2018-04-16 21:03:53;49,804;0;-20,219;-67,559;94,9;3975;"OFF";"OFF";-1041,465;-67,554;-464,476;13;0;-18891,924;30,788;60,04;10523;4;0;0;0;0;0,001;0,004
2018-04-16 21:03:57;49,819;0;-19,254;-67,581;94,9;3970;"OFF";"OFF";-1041,465;-67,576;-464,476;13;0;-18891,948;30,788;60,04;10527;4;0;0;0;0;0,001;0,004
2018-04-16 21:04:03;49,791;0;-20,63;-67,614;94,9;3968;"OFF";"OFF";-1041,465;-67,608;-464,476;13;0;-18891,982;30,788;60,04;10533;4;0;0;0;0;0,001;0,004
2018-04-16 21:04:07;49,794;0;-20,152;-67,637;94,9;3954;"OFF";"OFF";-1041,465;-67,631;-464,476;13;0;-18892,006;30,788;60,04;10537;4;0;0;0;0;0,001;0,004
2018-04-16 21:04:13;49,777;0;-20,929;-67,671;94,9;3934;"OFF";"OFF";-1041,465;-67,666;-464,476;13;0;-18892,042;30,788;60,04;10543;4;0;0;0;0;0,001;0,004
2018-04-16 21:04:17;49,782;0;-20,693;-67,694;94,9;3926;"OFF";"OFF";-1041,465;-67,688;-464,476;13;0;-18892,064;30,788;60,04;10547;4;0;0;0;0;0,001;0,004
2018-04-16 21:04:23;49,79;0;-20,357;-67,728;94,8;3914;"OFF";"OFF";-1041,465;-67,722;-464,476;13;0;-18892,1;30,788;60,04;10553;4;0;0;0;0;0,001;0,004
2018-04-16 21:04:27;49,778;0;-20,638;-67,751;94,8;3907;"OFF";"OFF";-1041,465;-67,745;-464,476;13;0;-18892,124;30,788;60,04;10557;4;0;0;0;0;0,001;0,004
2018-04-16 21:04:33;49,774;0;-20,672;-67,785;94,8;3894;"OFF";"OFF";-1041,465;-67,779;-464,476;13;0;-18892,158;30,788;60,04;10563;4;0;0;0;0;0,001;0,004
2018-04-16 21:04:37;49,785;0;-20,132;-67,808;94,8;3888;"OFF";"OFF";-1041,465;-67,802;-464,476;13;0;-18892,182;30,788;60,04;10567;4;0;0;0;0;0,001;0,004
2018-04-16 21:04:43;49,767;0;-20,913;-67,842;94,8;3878;"OFF";"OFF";-1041,465;-67,836;-464,476;13;0;-18892,216;30,788;60,04;10573;4;0;0;0;0;0,001;0,004
2018-04-16 21:04:47;49,757;0;-21,295;-67,865;94,8;3869;"OFF";"OFF";-1041,465;-67,859;-464,476;13;0;-18892,24;30,788;60,04;10577;4;0;0;0;0;0,001;0,004
2018-04-16 21:04:53;49,782;0;-20,207;-67,899;94,8;3858;"OFF";"OFF";-1041,465;-67,893;-464,476;13;0;-18892,276;30,788;60,04;10583;4;0;0;0;0;0,001;0,004
2018-04-16 21:04:57;49,769;0;-20,563;-67,922;94,8;3854;"OFF";"OFF";-1041,465;-67,916;-464,476;13;0;-18892,298;30,788;60,04;10587;4;0;0;0;0;0,001;0,004
2018-04-16 21:05:03;49,77;0;-20,56;-67,956;94,8;3848;"OFF";"OFF";-1041,465;-67,95;-464,476;13;0;-18892,334;30,788;60,04;10593;4;0;0;0;0;0,001;0,004
2018-04-16 21:05:07;49,76;0;-21,011;-67,979;94,8;3842;"OFF";"OFF";-1041,465;-67,973;-464,476;13;0;-18892,358;30,788;60,04;10597;4;0;0;0;0;0,001;0,004
2018-04-16 21:05:13;49,804;0;-18,987;-68,012;94,8;3852;"OFF";"OFF";-1041,465;-68,006;-464,476;13;0;-18892,392;30,788;60,04;10603;4;0;0;0;0;0,001;0,004
2018-04-16 21:05:17;49,784;0;-20,023;-68,034;94,8;3854;"OFF";"OFF";-1041,465;-68,028;-464,476;13;0;-18892,416;30,788;60,04;10607;4;0;0;0;0;0,001;0,004
2018-04-16 21:05:23;49,798;0;-19,64;-68,067;94,8;3858;"OFF";"OFF";-1041,465;-68,062;-464,476;13;0;-18892,452;30,788;60,04;10613;4;0;0;0;0;0,001;0,004
2018-04-16 21:05:27;49,801;0;-19,442;-68,089;94,8;3868;"OFF";"OFF";-1041,465;-68,083;-464,476;13;0;-18892,474;30,788;60,04;10617;4;0;0;0;0;0,001;0,004
2018-04-16 21:05:33;49,801;0;-19,742;-68,121;94,8;3886;"OFF";"OFF";-1041,465;-68,115;-464,476;13;0;-18892,51;30,788;60,04;10623;4;0;0;0;0;0,001;0,004
2018-04-16 21:05:37;49,81;0;-19,239;-68,142;94,8;3895;"OFF";"OFF";-1041,465;-68,137;-464,476;13;0;-18892,534;30,788;60,04;10627;4;0;0;0;0;0,001;0,004
2018-04-16 21:05:43;49,799;0;-19,705;-68,175;94,8;3900;"OFF";"OFF";-1041,465;-68,169;-464,476;13;0;-18892,568;30,788;60,04;10633;4;0;0;0;0;0,001;0,004
2018-04-16 21:05:47;49,826;0;-18,32;-68,196;94,8;3918;"OFF";"OFF";-1041,465;-68,191;-464,476;13;0;-18892,592;30,788;60,04;10637;4;0;0;0;0;0,001;0,004
2018-04-16 21:05:53;49,814;0;-19,085;-68,227;94,8;3937;"OFF";"OFF";-1041,465;-68,222;-464,476;13;0;-18892,626;30,788;60,04;10643;4;0;0;0;0;0,001;0,004
2018-04-16 21:05:57;49,834;0;-18,211;-68,248;94,8;3950;"OFF";"OFF";-1041,465;-68,243;-464,476;13;0;-18892,65;30,788;60,04;10647;4;0;0;0;0;0,001;0,004
2018-04-16 21:06:03;49,814;0;-19,358;-68,28;94,8;3957;"OFF";"OFF";-1041,465;-68,275;-464,476;13;0;-18892,686;30,788;60,04;10653;4;0;0;0;0;0,001;0,004
2018-04-16 21:06:07;49,813;0;-19,358;-68,302;94,8;3961;"OFF";"OFF";-1041,465;-68,296;-464,476;13;0;-18892,708;30,788;60,04;10657;4;0;0;0;0;0,001;0,004
2018-04-16 21:06:13;49,854;0;-16,858;-68,332;94,8;3985;"OFF";"OFF";-1041,465;-68,328;-464,476;13;0;-18892,742;30,788;60,04;10663;4;0;0;0;0;0,001;0,004
2018-04-16 21:06:17;49,855;0;-17,552;-68,352;94,8;4012;"OFF";"OFF";-1041,465;-68,347;-464,476;13;0;-18892,762;30,788;60,04;10667;4;0;0;0;0;0,001;0,004
2018-04-16 21:06:23;49,874;0;-16,743;-68,38;94,8;4063;"OFF";"OFF";-1041,465;-68,376;-464,476;13;0;-18892,788;30,788;60,04;10673;4;0;0;0;0;0,001;0,004
2018-04-16 21:06:27;49,895;0;-15,902;-68,399;94,8;4103;"OFF";"OFF";-1041,465;-68,394;-464,476;13;0;-18892,802;30,788;60,04;10677;4;0;0;0;0;0,001;0,004
2018-04-16 21:06:33;49,892;0;-16,416;-68,426;94,8;4162;"OFF";"OFF";-1041,465;-68,421;-464,476;13;0;-18892,826;30,788;60,04;10683;4;0;0;0;0;0,001;0,004
2018-04-16 21:06:37;49,882;0;-17,276;-68,445;94,8;4189;"OFF";"OFF";-1041,465;-68,44;-464,476;13;0;-18892,842;30,788;60,04;10687;4;0;0;0;0;0,001;0,004
2018-04-16 21:06:43;49,89;0;-16,711;-68,473;94,8;4218;"OFF";"OFF";-1041,465;-68,469;-464,476;13;0;-18892,87;30,788;60,04;10693;4;0;0;0;0;0,001;0,004
2018-04-16 21:06:47;49,884;0;-16,894;-68,493;94,8;4237;"OFF";"OFF";-1041,465;-68,488;-464,476;13;0;-18892,886;30,788;60,04;10697;4;0;0;0;0;0,001;0,004
2018-04-16 21:06:53;49,899;0;-16,568;-68,52;94,8;4286;"OFF";"OFF";-1041,465;-68,515;-464,476;13;0;-18892,91;30,788;60,04;10703;4;0;0;0;0;0,001;0,004
2018-04-16 21:06:57;49,891;0;-17,162;-68,538;94,8;4313;"OFF";"OFF";-1041,465;-68,533;-464,476;13;0;-18892,926;30,788;60,04;10707;4;0;0;0;0;0,001;0,004
2018-04-16 21:07:03;49,915;0;-15,83;-68,566;94,8;4343;"OFF";"OFF";-1041,465;-68,562;-464,476;13;0;-18892,95;30,788;60,04;10713;4;0;0;0;0;0,001;0,004
2018-04-16 21:07:07;49,92;0;-15,675;-68,585;94,8;4371;"OFF";"OFF";-1041,465;-68,58;-464,476;13;0;-18892,964;30,788;60,04;10717;4;0;0;0;0;0,001;0,004
2018-04-16 21:07:13;49,907;0;-16,494;-68,611;94,8;4418;"OFF";"OFF";-1041,465;-68,607;-464,476;13;0;-18892,988;30,788;60,04;10723;4;0;0;0;0;0,001;0,004
2018-04-16 21:07:17;49,922;0;-16,052;-68,629;94,8;4448;"OFF";"OFF";-1041,465;-68,624;-464,476;13;0;-18893,004;30,788;60,04;10727;4;0;0;0;0;0,001;0,004
2018-04-16 21:07:23;49,899;0;-16,925;-68,657;94,8;4472;"OFF";"OFF";-1041,465;-68,652;-464,476;13;0;-18893,028;30,788;60,04;10733;4;0;0;0;0;0,001;0,004
2018-04-16 21:07:27;49,89;0;-17,433;-68,676;94,8;4482;"OFF";"OFF";-1041,465;-68,671;-464,476;13;0;-18893,042;30,788;60,04;10737;4;0;0;0;0;0,001;0,004
2018-04-16 21:07:33;49,896;0;-17,05;-68,704;94,8;4493;"OFF";"OFF";-1041,465;-68,699;-464,476;13;0;-18893,068;30,788;60,04;10743;4;0;0;0;0;0,001;0,004
2018-04-16 21:07:37;49,892;0;-16,97;-68,723;94,8;4494;"OFF";"OFF";-1041,465;-68,719;-464,476;13;0;-18893,088;30,788;60,04;10747;4;0;0;0;0;0,001;0,004
2018-04-16 21:07:43;49,893;0;-16,977;-68,752;94,8;4508;"OFF";"OFF";-1041,465;-68,747;-464,476;13;0;-18893,112;30,788;60,04;10753;4;0;0;0;0;0,001;0,004
2018-04-16 21:07:47;49,877;0;-17,859;-68,771;94,8;4512;"OFF";"OFF";-1041,465;-68,766;-464,476;13;0;-18893,128;30,788;60,04;10757;4;0;0;0;0;0,001;0,004
2018-04-16 21:07:53;49,87;0;-17,66;-68,801;94,8;4486;"OFF";"OFF";-1041,465;-68,796;-464,476;13;0;-18893,162;30,788;60,04;10763;4;0;0;0;0;0,001;0,004
2018-04-16 21:07:57;49,859;0;-18,15;-68,821;94,8;4476;"OFF";"OFF";-1041,465;-68,816;-464,476;13;0;-18893,186;30,788;60,04;10767;4;0;0;0;0;0,001;0,004
2018-04-16 21:08:03;49,867;0;-17,545;-68,851;94,8;4463;"OFF";"OFF";-1041,465;-68,846;-464,476;13;0;-18893,22;30,788;60,04;10773;4;0;0;0;0;0,001;0,004
2018-04-16 21:08:07;49,872;0;-17,185;-68,871;94,8;4459;"OFF";"OFF";-1041,465;-68,866;-464,476;13;0;-18893,242;30,788;60,04;10777;4;0;0;0;0;0,001;0,004
2018-04-16 21:08:13;49,865;0;-17,66;-68,9;94,8;4458;"OFF";"OFF";-1041,465;-68,895;-464,476;13;0;-18893,274;30,788;60,04;10783;4;0;0;0;0;0,001;0,004
2018-04-16 21:08:17;49,834;0;-19,635;-68,92;94,8;4451;"OFF";"OFF";-1041,465;-68,915;-464,476;13;0;-18893,292;30,788;60,04;10787;4;0;0;0;0;0,001;0,004
2018-04-16 21:08:23;49,834;0;-18,802;-68,953;94,8;4407;"OFF";"OFF";-1041,465;-68,947;-464,476;13;0;-18893,328;30,788;60,04;10793;4;0;0;0;0;0,001;0,004
2018-04-16 21:08:27;49,832;0;-18,734;-68,973;94,8;4389;"OFF";"OFF";-1041,465;-68,968;-464,476;13;0;-18893,352;30,788;60,04;10797;4;0;0;0;0;0,001;0,004
2018-04-16 21:08:33;49,834;0;-18,468;-69,004;94,8;4372;"OFF";"OFF";-1041,465;-68,999;-464,476;13;0;-18893,386;30,788;60,04;10803;4;0;0;0;0;0,001;0,004
2018-04-16 21:08:37;49,816;0;-19,364;-69,025;94,8;4360;"OFF";"OFF";-1041,465;-69,02;-464,476;13;0;-18893,41;30,788;60,04;10807;4;0;0;0;0;0,001;0,004
2018-04-16 21:08:43;49,82;0;-19,067;-69,056;94,8;4337;"OFF";"OFF";-1041,465;-69,051;-464,476;13;0;-18893,446;30,788;60,04;10813;4;0;0;0;0;0,001;0,004
2018-04-16 21:08:47;49,823;0;-18,797;-69,077;94,8;4326;"OFF";"OFF";-1041,465;-69,072;-464,476;13;0;-18893,468;30,788;60,04;10817;4;0;0;0;0;0,001;0,004
2018-04-16 21:08:53;49,813;0;-19,024;-69,109;94,7;4301;"OFF";"OFF";-1041,465;-69,104;-464,476;13;0;-18893,504;30,788;60,04;10823;4;0;0;0;0;0,001;0,004
2018-04-16 21:08:57;49,809;0;-19,414;-69,13;94,7;4287;"OFF";"OFF";-1041,465;-69,125;-464,476;13;0;-18893,528;30,788;60,04;10827;4;0;0;0;0;0,001;0,004
2018-04-16 21:09:03;49,812;0;-19,285;-69,162;94,7;4269;"OFF";"OFF";-1041,465;-69,156;-464,476;13;0;-18893,562;30,788;60,04;10833;4;0;0;0;0;0,001;0,004
2018-04-16 21:09:07;49,817;0;-18,767;-69,183;94,7;4261;"OFF";"OFF";-1041,465;-69,178;-464,476;13;0;-18893,586;30,788;60,04;10837;4;0;0;0;0;0,001;0,004
2018-04-16 21:09:13;49,807;0;-19,323;-69,214;94,7;4254;"OFF";"OFF";-1041,465;-69,209;-464,476;13;0;-18893,622;30,788;60,04;10843;4;0;0;0;0;0,001;0,004
2018-04-16 21:09:17;49,821;0;-18,42;-69,235;94,7;4241;"OFF";"OFF";-1041,465;-69,23;-464,476;13;0;-18893,644;30,788;60,04;10847;4;0;0;0;0;0,001;0,004
2018-04-16 21:09:23;49,806;0;-19,104;-69,267;94,7;4226;"OFF";"OFF";-1041,465;-69,262;-464,476;13;0;-18893,68;30,788;60,04;10853;4;0;0;0;0;0,001;0,004
2018-04-16 21:09:27;49,797;0;-19,606;-69,288;94,7;4213;"OFF";"OFF";-1041,465;-69,283;-464,476;13;0;-18893,704;30,788;60,04;10857;4;0;0;0;0;0,001;0,004
2018-04-16 21:09:33;49,784;0;-20,165;-69,321;94,7;4184;"OFF";"OFF";-1041,465;-69,316;-464,476;13;0;-18893,738;30,788;60,04;10863;4;0;0;0;0;0,001;0,004
2018-04-16 21:09:37;49,791;0;-19,702;-69,343;94,7;4170;"OFF";"OFF";-1041,465;-69,337;-464,476;13;0;-18893,762;30,788;60,04;10867;4;0;0;0;0;0,001;0,004
2018-04-16 21:09:43;49,784;0;-19,676;-69,375;94,7;4156;"OFF";"OFF";-1041,465;-69,37;-464,476;13;0;-18893,796;30,788;60,04;10873;4;0;0;0;0;0,001;0,004
2018-04-16 21:09:47;49,8;0;-19,095;-69,397;94,7;4137;"OFF";"OFF";-1041,465;-69,392;-464,476;13;0;-18893,82;30,788;60,04;10877;4;0;0;0;0;0,001;0,004
2018-04-16 21:09:53;49,786;0;-19,731;-69,429;94,7;4134;"OFF";"OFF";-1041,465;-69,424;-464,476;13;0;-18893,856;30,788;60,04;10883;4;0;0;0;0;0,001;0,004
2018-04-16 21:09:57;49,81;0;-18,553;-69,45;94,7;4133;"OFF";"OFF";-1041,465;-69,445;-464,476;13;0;-18893,878;30,788;60,04;10887;4;0;0;0;0;0,001;0,004
2018-04-16 21:10:03;49,806;0;-19,068;-69,48;94,7;4146;"OFF";"OFF";-1041,465;-69,475;-464,476;13;0;-18893,91;30,788;60,04;10893;4;0;0;0;0;0,001;0,004
2018-04-16 21:10:07;49,809;0;-18,808;-69,501;94,7;4149;"OFF";"OFF";-1041,465;-69,496;-464,476;13;0;-18893,934;30,788;60,04;10897;4;0;0;0;0;0,001;0,004
2018-04-16 21:10:13;49,815;0;-18,544;-69,532;94,7;4151;"OFF";"OFF";-1041,465;-69,527;-464,476;13;0;-18893,968;30,788;60,04;10903;4;0;0;0;0;0,001;0,004
2018-04-16 21:10:17;49,821;0;-18,226;-69,553;94,7;4152;"OFF";"OFF";-1041,465;-69,548;-464,476;13;0;-18893,992;30,788;60,04;10907;4;0;0;0;0;0,001;0,004
2018-04-16 21:10:23;49,824;0;-18,547;-69,584;94,7;4160;"OFF";"OFF";-1041,465;-69,578;-464,476;13;0;-18894,028;30,788;60,04;10913;4;0;0;0;0;0,001;0,004
2018-04-16 21:10:27;49,81;0;-19,499;-69,604;94,7;4166;"OFF";"OFF";-1041,465;-69,599;-464,476;13;0;-18894,048;30,788;60,04;10917;4;0;0;0;0;0,001;0,004
2018-04-16 21:10:33;49,823;0;-18,095;-69,635;94,7;4166;"OFF";"OFF";-1041,465;-69,63;-464,476;13;0;-18894,084;30,788;60,04;10923;4;0;0;0;0;0,001;0,004
2018-04-16 21:10:37;49,84;0;-17,231;-69,656;94,7;4171;"OFF";"OFF";-1041,465;-69,651;-464,476;13;0;-18894,108;30,788;60,04;10927;4;0;0;0;0;0,001;0,004
2018-04-16 21:10:43;49,825;0;-18,583;-69,686;94,7;4182;"OFF";"OFF";-1041,465;-69,681;-464,476;13;0;-18894,142;30,788;60,04;10933;4;0;0;0;0;0,001;0,004
2018-04-16 21:10:47;49,833;0;-17,856;-69,706;94,7;4191;"OFF";"OFF";-1041,465;-69,701;-464,476;13;0;-18894,166;30,788;60,04;10937;4;0;0;0;0;0,001;0,004
2018-04-16 21:10:53;49,823;0;-18,452;-69,736;94,7;4203;"OFF";"OFF";-1041,465;-69,731;-464,476;13;0;-18894,198;30,788;60,04;10943;4;0;0;0;0;0,001;0,004
2018-04-16 21:10:57;49,825;0;-18,41;-69,756;94,7;4209;"OFF";"OFF";-1041,465;-69,751;-464,476;13;0;-18894,22;30,788;60,04;10947;4;0;0;0;0;0,001;0,004
2018-04-16 21:11:03;49,817;0;-19,052;-69,787;94,7;4216;"OFF";"OFF";-1041,465;-69,781;-464,476;13;0;-18894,254;30,788;60,04;10953;4;0;0;0;0;0,001;0,004
2018-04-16 21:11:07;49,817;0;-18,728;-69,807;94,7;4214;"OFF";"OFF";-1041,465;-69,802;-464,476;13;0;-18894,278;30,788;60,04;10957;4;0;0;0;0;0,001;0,004
2018-04-16 21:11:13;49,842;0;-17,137;-69,838;94,7;4225;"OFF";"OFF";-1041,465;-69,833;-464,476;13;0;-18894,312;30,788;60,04;10963;4;0;0;0;0;0,001;0,004
2018-04-16 21:11:17;49,809;0;-19,366;-69,858;94,7;4228;"OFF";"OFF";-1041,465;-69,852;-464,476;13;0;-18894,332;30,788;60,04;10967;4;0;0;0;0;0,001;0,004
2018-04-16 21:11:23;49,83;0;-17,734;-69,889;94,7;4227;"OFF";"OFF";-1041,465;-69,884;-464,476;13;0;-18894,368;30,788;60,04;10973;4;0;0;0;0;0,001;0,004
2018-04-16 21:11:27;49,816;0;-18,964;-69,909;94,7;4230;"OFF";"OFF";-1041,465;-69,904;-464,476;13;0;-18894,386;30,788;60,04;10977;4;0;0;0;0;0,001;0,004
2018-04-16 21:11:33;49,816;0;-18,805;-69,94;94,7;4229;"OFF";"OFF";-1041,465;-69,934;-464,476;13;0;-18894,422;30,788;60,04;10983;4;0;0;0;0;0,001;0,004
2018-04-16 21:11:37;49,831;0;-17,937;-69,96;94,7;4232;"OFF";"OFF";-1041,465;-69,955;-464,476;13;0;-18894,446;30,788;60,04;10987;4;0;0;0;0;0,001;0,004
2018-04-16 21:11:43;49,818;0;-18,499;-69,991;94,7;4227;"OFF";"OFF";-1041,465;-69,986;-464,476;13;0;-18894,48;30,788;60,04;10993;4;0;0;0;0;0,001;0,004
2018-04-16 21:11:47;49,802;0;-19,24;-70,012;94,7;4225;"OFF";"OFF";-1041,465;-70,006;-464,476;13;0;-18894,504;30,788;60,04;10997;4;0;0;0;0;0,001;0,004
2018-04-16 21:11:53;49,806;0;-18,837;-70,043;94,7;4217;"OFF";"OFF";-1041,465;-70,038;-464,476;13;0;-18894,54;30,788;60,04;11003;4;0;0;0;0;0,001;0,004
2018-04-16 21:11:57;49,824;0;-17,904;-70,063;94,7;4219;"OFF";"OFF";-1041,465;-70,058;-464,476;13;0;-18894,562;30,788;60,04;11007;4;0;0;0;0;0,001;0,004
2018-04-16 21:12:03;49,811;0;-18,722;-70,094;94,7;4227;"OFF";"OFF";-1041,465;-70,088;-464,476;13;0;-18894,598;30,788;60,04;11013;4;0;0;0;0;0,001;0,004
2018-04-16 21:12:07;49,815;0;-18,426;-70,114;94,7;4225;"OFF";"OFF";-1041,465;-70,109;-464,476;13;0;-18894,622;30,788;60,04;11017;4;0;0;0;0;0,001;0,004
2018-04-16 21:12:13;49,829;0;-17,986;-70,144;94,7;4234;"OFF";"OFF";-1041,465;-70,139;-464,476;13;0;-18894,656;30,788;60,04;11023;4;0;0;0;0;0,001;0,004
2018-04-16 21:12:17;49,838;0;-17,046;-70,164;94,7;4249;"OFF";"OFF";-1041,465;-70,159;-464,476;13;0;-18894,68;30,788;60,04;11027;4;0;0;0;0;0,001;0,004
2018-04-16 21:12:23;49,837;0;-17,573;-70,192;94,7;4282;"OFF";"OFF";-1041,465;-70,187;-464,476;13;0;-18894,706;30,788;60,04;11033;4;0;0;0;0;0,001;0,004
2018-04-16 21:12:27;49,864;0;-16,359;-70,211;94,7;4295;"OFF";"OFF";-1041,465;-70,207;-464,476;13;0;-18894,722;30,788;60,04;11037;4;0;0;0;0;0,001;0,004
2018-04-16 21:12:33;49,85;0;-17,347;-70,24;94,7;4320;"OFF";"OFF";-1041,465;-70,235;-464,476;13;0;-18894,746;30,788;60,04;11043;4;0;0;0;0;0,001;0,004
2018-04-16 21:12:37;49,875;0;-16,049;-70,258;94,7;4343;"OFF";"OFF";-1041,465;-70,254;-464,476;13;0;-18894,762;30,788;60,04;11047;4;0;0;0;0;0,001;0,004
2018-04-16 21:12:43;49,861;0;-16,819;-70,287;94,7;4369;"OFF";"OFF";-1041,465;-70,282;-464,476;13;0;-18894,786;30,788;60,04;11053;4;0;0;0;0;0,001;0,004
2018-04-16 21:12:47;49,872;0;-16,371;-70,305;94,7;4395;"OFF";"OFF";-1041,465;-70,3;-464,476;13;0;-18894,8;30,788;60,04;11057;4;0;0;0;0;0,001;0,004
2018-04-16 21:12:53;49,888;0;-15,836;-70,332;94,7;4431;"OFF";"OFF";-1041,465;-70,328;-464,476;13;0;-18894,824;30,788;60,04;11063;4;0;0;0;0;0,001;0,004
2018-04-16 21:12:57;49,867;0;-17,153;-70,35;94,7;4456;"OFF";"OFF";-1041,465;-70,345;-464,476;13;0;-18894,84;30,788;60,04;11067;4;0;0;0;0;0,001;0,004
2018-04-16 21:13:03;49,875;0;-16,607;-70,378;94,7;4473;"OFF";"OFF";-1041,465;-70,374;-464,476;13;0;-18894,866;30,788;60,04;11073;4;0;0;0;0;0,001;0,004
2018-04-16 21:13:07;49,878;0;-16,228;-70,397;94,7;4485;"OFF";"OFF";-1041,465;-70,392;-464,476;13;0;-18894,88;30,788;60,04;11077;4;0;0;0;0;0,001;0,004
2018-04-16 21:13:13;49,877;0;-16,578;-70,424;94,7;4509;"OFF";"OFF";-1041,465;-70,42;-464,476;13;0;-18894,904;30,788;60,04;11083;4;0;0;0;0;0,001;0,004
2018-04-16 21:13:17;49,889;0;-16,038;-70,442;94,7;4531;"OFF";"OFF";-1041,465;-70,438;-464,476;13;0;-18894,92;30,788;60,04;11087;4;0;0;0;0;0,001;0,004
2018-04-16 21:13:23;49,89;0;-16,197;-70,469;94,7;4570;"OFF";"OFF";-1041,465;-70,464;-464,476;13;0;-18894,944;30,788;60,04;11093;4;0;0;0;0;0,001;0,004
2018-04-16 21:13:27;49,891;0;-16,434;-70,487;94,6;4585;"OFF";"OFF";-1041,465;-70,482;-464,476;13;0;-18894,958;30,788;60,04;11097;4;0;0;0;0;0,001;0,004
2018-04-16 21:13:33;49,894;0;-15,908;-70,514;94,6;4601;"OFF";"OFF";-1041,465;-70,51;-464,476;13;0;-18894,982;30,788;60,04;11103;4;0;0;0;0;0,001;0,004
2018-04-16 21:13:37;49,89;0;-16,161;-70,532;94,6;4620;"OFF";"OFF";-1041,465;-70,528;-464,476;13;0;-18894,998;30,788;60,04;11107;4;0;0;0;0;0,001;0,004
2018-04-16 21:13:43;49,895;0;-16,046;-70,559;94,6;4647;"OFF";"OFF";-1041,465;-70,554;-464,476;13;0;-18895,022;30,788;60,04;11113;4;0;0;0;0;0,001;0,004
2018-04-16 21:13:47;49,883;0;-16,827;-70,577;94,6;4659;"OFF";"OFF";-1041,465;-70,572;-464,476;13;0;-18895,038;30,788;60,04;11117;4;0;0;0;0;0,001;0,004
2018-04-16 21:13:53;49,895;0;-15,71;-70,604;94,6;4677;"OFF";"OFF";-1041,465;-70,6;-464,476;13;0;-18895,06;30,788;60,04;11123;4;0;0;0;0;0,001;0,004
2018-04-16 21:13:57;49,896;0;-16,092;-70,622;94,6;4686;"OFF";"OFF";-1041,465;-70,617;-464,476;13;0;-18895,076;30,788;60,04;11127;4;0;0;0;0;0,001;0,004
2018-04-16 21:14:03;49,895;0;-15,906;-70,649;94,6;4702;"OFF";"OFF";-1041,465;-70,645;-464,476;13;0;-18895,1;30,788;60,04;11133;4;0;0;0;0;0,001;0,004
2018-04-16 21:14:07;49,895;0;-16,245;-70,667;94,6;4716;"OFF";"OFF";-1041,465;-70,662;-464,476;13;0;-18895,116;30,788;60,04;11137;4;0;0;0;0;0,001;0,004
2018-04-16 21:14:13;49,887;0;-16,458;-70,694;94,6;4725;"OFF";"OFF";-1041,465;-70,689;-464,476;13;0;-18895,138;30,788;60,04;11143;4;0;0;0;0;0,001;0,004
2018-04-16 21:14:17;49,883;0;-16,673;-70,712;94,6;4729;"OFF";"OFF";-1041,465;-70,708;-464,476;13;0;-18895,154;30,788;60,04;11147;4;0;0;0;0;0,001;0,004
2018-04-16 21:14:23;49,878;0;-16,74;-70,739;94,6;4740;"OFF";"OFF";-1041,465;-70,735;-464,476;13;0;-18895,178;30,788;60,04;11153;4;0;0;0;0;0,001;0,004
2018-04-16 21:14:27;49,884;0;-16,375;-70,757;94,6;4754;"OFF";"OFF";-1041,465;-70,753;-464,476;13;0;-18895,194;30,788;60,04;11157;4;0;0;0;0;0,001;0,004
2018-04-16 21:14:33;49,898;0;-15,885;-70,784;94,6;4764;"OFF";"OFF";-1041,465;-70,779;-464,476;13;0;-18895,216;30,788;60,04;11163;4;0;0;0;0;0,001;0,004
2018-04-16 21:14:37;49,893;0;-16,174;-70,802;94,6;4766;"OFF";"OFF";-1041,465;-70,798;-464,476;13;0;-18895,232;30,788;60,04;11167;4;0;0;0;0;0,001;0,004
2018-04-16 21:14:43;49,881;0;-16,633;-70,83;94,6;4765;"OFF";"OFF";-1041,465;-70,825;-464,476;13;0;-18895,256;30,788;60,04;11173;4;0;0;0;0;0,001;0,004
2018-04-16 21:14:47;49,895;0;-16,038;-70,847;94,6;4781;"OFF";"OFF";-1041,465;-70,843;-464,476;13;0;-18895,272;30,788;60,04;11177;4;0;0;0;0;0,001;0,004
2018-04-16 21:14:53;49,891;0;-16,002;-70,874;94,6;4795;"OFF";"OFF";-1041,465;-70,869;-464,476;13;0;-18895,294;30,788;60,04;11183;4;0;0;0;0;0,001;0,004
2018-04-16 21:14:57;49,893;0;-15,99;-70,891;94,6;4801;"OFF";"OFF";-1041,465;-70,887;-464,476;13;0;-18895,31;30,788;60,04;11187;4;0;0;0;0;0,001;0,004
2018-04-16 21:15:03;49,891;0;-16,178;-70,918;94,6;4809;"OFF";"OFF";-1041,465;-70,914;-464,476;13;0;-18895,334;30,788;60,04;11193;4;0;0;0;0;0,001;0,004
2018-04-16 21:15:07;49,9;0;-15,564;-70,936;94,6;4814;"OFF";"OFF";-1041,465;-70,932;-464,476;13;0;-18895,35;30,788;60,04;11197;4;0;0;0;0;0,001;0,004
2018-04-16 21:15:13;49,892;0;-16,047;-70,963;94,6;4817;"OFF";"OFF";-1041,465;-70,959;-464,476;13;0;-18895,374;30,788;60,04;11203;4;0;0;0;0;0,001;0,004
2018-04-16 21:15:17;49,891;0;-15,955;-70,981;94,6;4818;"OFF";"OFF";-1041,465;-70,977;-464,476;13;0;-18895,388;30,788;60,04;11207;4;0;0;0;0;0,001;0,004
2018-04-16 21:15:23;49,89;0;-16,212;-71,008;94,6;4824;"OFF";"OFF";-1041,465;-71,004;-464,476;13;0;-18895,412;30,788;60,04;11213;4;0;0;0;0;0,001;0,004
2018-04-16 21:15:27;49,887;0;-16,262;-71,026;94,6;4824;"OFF";"OFF";-1041,465;-71,022;-464,476;13;0;-18895,428;30,788;60,04;11217;4;0;0;0;0;0,001;0,004
2018-04-16 21:15:33;49,875;0;-16,619;-71,053;94,6;4827;"OFF";"OFF";-1041,465;-71,049;-464,476;13;0;-18895,452;30,788;60,04;11223;4;0;0;0;0;0,001;0,004
2018-04-16 21:15:37;49,872;0;-16,832;-71,072;94,6;4810;"OFF";"OFF";-1041,465;-71,068;-464,476;13;0;-18895,468;30,788;60,04;11227;4;0;0;0;0;0,001;0,004
2018-04-16 21:15:43;49,872;0;-16,68;-71,099;94,6;4814;"OFF";"OFF";-1041,465;-71,095;-464,476;13;0;-18895,492;30,788;60,04;11233;4;0;0;0;0;0,001;0,004
2018-04-16 21:15:47;49,887;0;-16,046;-71,117;94,6;4821;"OFF";"OFF";-1041,465;-71,113;-464,476;13;0;-18895,508;30,788;60,04;11237;4;0;0;0;0;0,001;0,004
2018-04-16 21:15:53;49,9;0;-15,452;-71,143;94,6;4842;"OFF";"OFF";-1041,465;-71,139;-464,476;13;0;-18895,532;30,788;60,04;11243;4;0;0;0;0;0,001;0,004
2018-04-16 21:15:57;49,889;0;-16,112;-71,161;94,6;4847;"OFF";"OFF";-1041,465;-71,156;-464,476;13;0;-18895,546;30,788;60,04;11247;4;0;0;0;0;0,001;0,004
2018-04-16 21:16:03;49,885;0;-16,114;-71,188;94,6;4852;"OFF";"OFF";-1041,465;-71,183;-464,476;13;0;-18895,57;30,788;60,04;11253;4;0;0;0;0;0,001;0,004
2018-04-16 21:16:07;49,884;0;-16,253;-71,206;94,6;4850;"OFF";"OFF";-1041,465;-71,201;-464,476;13;0;-18895,586;30,788;60,04;11257;4;0;0;0;0;0,001;0,004
2018-04-16 21:16:13;49,894;0;-15,528;-71,232;94,6;4857;"OFF";"OFF";-1041,465;-71,228;-464,476;13;0;-18895,61;30,788;60,04;11263;4;0;0;0;0;0,001;0,004
2018-04-16 21:16:17;49,882;0;-16,523;-71,25;94,6;4858;"OFF";"OFF";-1041,465;-71,246;-464,476;13;0;-18895,624;30,788;60,04;11267;4;0;0;0;0;0,001;0,004
2018-04-16 21:16:23;49,882;0;-16,505;-71,277;94,6;4855;"OFF";"OFF";-1041,465;-71,273;-464,476;13;0;-18895,648;30,788;60,04;11273;4;0;0;0;0;0,001;0,004
2018-04-16 21:16:27;49,88;0;-16,593;-71,295;94,6;4863;"OFF";"OFF";-1041,465;-71,291;-464,476;13;0;-18895,664;30,788;60,04;11277;4;0;0;0;0;0,001;0,004
2018-04-16 21:16:33;49,885;0;-16,022;-71,322;94,6;4854;"OFF";"OFF";-1041,465;-71,318;-464,476;13;0;-18895,688;30,788;60,04;11283;4;0;0;0;0;0,001;0,004
2018-04-16 21:16:37;49,878;0;-16,469;-71,341;94,6;4847;"OFF";"OFF";-1041,465;-71,336;-464,476;13;0;-18895,704;30,788;60,04;11287;4;0;0;0;0;0,001;0,004
2018-04-16 21:16:43;49,886;0;-15,955;-71,368;94,6;4854;"OFF";"OFF";-1041,465;-71,363;-464,476;13;0;-18895,726;30,788;60,04;11293;4;0;0;0;0;0,001;0,004
2018-04-16 21:16:47;49,894;0;-15,679;-71,385;94,6;4863;"OFF";"OFF";-1041,465;-71,381;-464,476;13;0;-18895,742;30,788;60,04;11297;4;0;0;0;0;0,001;0,004
2018-04-16 21:16:53;49,894;0;-15,713;-71,411;94,6;4875;"OFF";"OFF";-1041,465;-71,407;-464,476;13;0;-18895,766;30,788;60,04;11303;4;0;0;0;0;0,001;0,004
2018-04-16 21:16:57;49,901;0;-15,747;-71,428;94,6;4896;"OFF";"OFF";-1041,465;-71,424;-464,476;13;0;-18895,782;30,788;60,04;11307;4;0;0;0;0;0,001;0,004
2018-04-16 21:17:03;49,905;0;-15,333;-71,454;94,6;4909;"OFF";"OFF";-1041,465;-71,45;-464,476;13;0;-18895,804;30,788;60,04;11313;4;0;0;0;0;0,001;0,004
2018-04-16 21:17:07;49,925;0;-14,378;-71,471;94,6;4925;"OFF";"OFF";-1041,465;-71,467;-464,476;13;0;-18895,82;30,788;60,04;11317;4;0;0;0;0;0,001;0,004
2018-04-16 21:17:13;49,897;0;-15,993;-71,497;94,6;4941;"OFF";"OFF";-1041,465;-71,493;-464,476;13;0;-18895,844;30,788;60,04;11323;4;0;0;0;0;0,001;0,004
2018-04-16 21:17:17;49,908;0;-15,427;-71,514;94,6;4947;"OFF";"OFF";-1041,465;-71,51;-464,476;13;0;-18895,86;30,788;60,04;11327;4;0;0;0;0;0,001;0,004
2018-04-16 21:17:23;49,905;0;-15,568;-71,54;94,6;4966;"OFF";"OFF";-1041,465;-71,535;-464,476;13;0;-18895,882;30,788;60,04;11333;4;0;0;0;0;0,001;0,004
2018-04-16 21:17:27;49,897;0;-15,839;-71,557;94,6;4968;"OFF";"OFF";-1041,465;-71,553;-464,476;13;0;-18895,898;30,788;60,04;11337;4;0;0;0;0;0,001;0,004
2018-04-16 21:17:33;49,908;0;-15,617;-71,583;94,6;4984;"OFF";"OFF";-1041,465;-71,578;-464,476;13;0;-18895,922;30,788;60,04;11343;4;0;0;0;0;0,001;0,004
2018-04-16 21:17:37;49,914;0;-15,319;-71,6;94,6;4999;"OFF";"OFF";-1041,465;-71,595;-464,476;13;0;-18895,938;30,788;60,04;11347;4;0;0;0;0;0,001;0,004
2018-04-16 21:17:43;49,918;0;-15,149;-71,624;94,6;5033;"OFF";"OFF";-1041,465;-71,62;-464,476;13;0;-18895,96;30,788;60,04;11353;4;0;0;0;0;0,001;0,004
2018-04-16 21:17:47;49,939;0;-14,043;-71,641;94,6;5054;"OFF";"OFF";-1041,465;-71,637;-464,476;13;0;-18895,976;30,788;60,04;11357;4;0;0;0;0;0,001;0,004
2018-04-16 21:17:53;49,945;0;-14,14;-71,663;94,6;5113;"OFF";"OFF";-1041,465;-71,66;-464,476;13;0;-18896;30,788;60,04;11363;4;0;0;0;0;0,001;0,004
2018-04-16 21:17:57;49,954;0;-13,772;-71,68;94,6;5130;"OFF";"OFF";-1041,465;-71,676;-464,476;13;0;-18896,016;30,788;60,04;11367;4;0;0;0;0;0,001;0,004
2018-04-16 21:18:03;49,975;0;-12,951;-71,702;94,6;5196;"OFF";"OFF";-1041,465;-71,699;-464,476;13;0;-18896,04;30,788;60,04;11373;4;0;0;0;0;0,001;0,004
2018-04-16 21:18:07;49,972;0;-13,345;-71,717;94,6;5247;"OFF";"OFF";-1041,465;-71,713;-464,476;13;0;-18896,054;30,788;60,04;11377;4;0;0;0;0;0,001;0,004
2018-04-16 21:18:13;49,991;0;-12,409;-71,739;94,6;5314;"OFF";"OFF";-1041,465;-71,735;-464,476;13;0;-18896,078;30,788;60,04;11383;4;0;0;0;0;0,001;0,004
2018-04-16 21:18:17;49,991;0;-12,738;-71,753;94,6;5361;"OFF";"OFF";-1041,465;-71,75;-464,476;13;0;-18896,094;30,788;60,04;11387;4;0;0;0;0;0,001;0,004
2018-04-16 21:18:23;49,986;0;-13,407;-71,775;94,6;5424;"OFF";"OFF";-1041,465;-71,771;-464,476;13;0;-18896,118;30,788;60,04;11393;4;0;0;0;0;0,001;0,004
2018-04-16 21:18:27;49,989;0;-13,379;-71,789;94,6;5465;"OFF";"OFF";-1041,465;-71,786;-464,476;13;0;-18896,132;30,788;60,04;11397;4;0;0;0;0;0,001;0,004
2018-04-16 21:18:33;49,993;0;-13,127;-71,811;94,6;5527;"OFF";"OFF";-1041,465;-71,807;-464,476;13;0;-18896,156;30,788;60,04;11403;4;0;0;0;0;0,001;0,004
2018-04-16 21:18:37;49,998;0;-13,163;-71,825;94,6;5568;"OFF";"OFF";-1041,465;-71,821;-464,476;13;0;-18896,172;30,788;60,04;11407;4;0;0;0;0;0,001;0,004
2018-04-16 21:18:43;49,989;0;-13,573;-71,846;94,6;5620;"OFF";"OFF";-1041,465;-71,843;-464,476;13;0;-18896,196;30,788;60,04;11413;4;0;0;0;0;0,001;0,004
2018-04-16 21:18:47;50,016;0;-12,175;-71,861;94,6;5659;"OFF";"OFF";-1041,465;-71,857;-464,476;13;0;-18896,21;30,788;60,04;11417;4;0;0;0;0;0,001;0,004
2018-04-16 21:18:53;50,013;0;-12,5;-71,881;94,5;5736;"OFF";"OFF";-1041,465;-71,877;-464,476;13;0;-18896,234;30,788;60,04;11423;4;0;0;0;0;0,001;0,004
2018-04-16 21:18:57;50,017;0;-12,496;-71,895;94,5;5769;"OFF";"OFF";-1041,465;-71,891;-464,476;13;0;-18896,25;30,788;60,04;11427;4;0;0;0;0;0,001;0,004
2018-04-16 21:19:03;50,019;0;-12,749;-71,915;94,5;5835;"OFF";"OFF";-1041,465;-71,912;-464,476;13;0;-18896,274;30,788;60,04;11433;4;0;0;0;0;0,001;0,004
2018-04-16 21:19:07;50,011;0;-13,132;-71,929;94,5;5873;"OFF";"OFF";-1041,465;-71,926;-464,476;13;0;-18896,29;30,788;60,04;11437;4;0;0;0;0;0,001;0,004
2018-04-16 21:19:13;50,032;0;-11,855;-71,951;94,5;5900;"OFF";"OFF";-1041,465;-71,947;-464,476;13;0;-18896,312;30,788;60,04;11443;4;0;0;0;0;0,001;0,004
2018-04-16 21:19:17;50,023;0;-12,433;-71,965;94,5;5926;"OFF";"OFF";-1041,465;-71,961;-464,476;13;0;-18896,328;30,788;60,04;11447;4;0;0;0;0;0,001;0,004
2018-04-16 21:19:23;50,017;0;-12,72;-71,986;94,5;5951;"OFF";"OFF";-1041,465;-71,983;-464,476;13;0;-18896,352;30,788;60,04;11453;4;0;0;0;0;0,001;0,004
2018-04-16 21:19:27;50,014;0;-12,843;-72;94,5;5975;"OFF";"OFF";-1041,465;-71,997;-464,476;13;0;-18896,368;30,788;60,04;11457;4;0;0;0;0;0,001;0,004
2018-04-16 21:19:33;50,015;0;-12,866;-72,021;94,5;6006;"OFF";"OFF";-1041,465;-72,018;-464,476;13;0;-18896,39;30,788;60,04;11463;4;0;0;0;0;0,001;0,004
2018-04-16 21:19:37;50,013;0;-13,187;-72,036;94,5;6016;"OFF";"OFF";-1041,465;-72,032;-464,476;13;0;-18896,406;30,788;60,04;11467;4;0;0;0;0;0,001;0,004
2018-04-16 21:19:43;50,022;0;-12,592;-72,057;94,5;6045;"OFF";"OFF";-1041,465;-72,053;-464,476;13;0;-18896,43;30,788;60,04;11473;4;0;0;0;0;0,001;0,004
2018-04-16 21:19:47;50,016;0;-12,87;-72,071;94,5;6062;"OFF";"OFF";-1041,465;-72,067;-464,476;13;0;-18896,446;30,788;60,04;11477;4;0;0;0;0;0,001;0,004
2018-04-16 21:19:53;50,003;0;-13,419;-72,092;94,5;6064;"OFF";"OFF";-1041,465;-72,089;-464,476;13;0;-18896,468;30,788;60,04;11483;4;0;0;0;0;0,001;0,004
2018-04-16 21:19:57;50,012;0;-12,791;-72,107;94,5;6072;"OFF";"OFF";-1041,465;-72,103;-464,476;13;0;-18896,484;30,788;60,04;11487;4;0;0;0;0;0,001;0,004
2018-04-16 21:20:03;50,005;0;-12,964;-72,129;94,5;6076;"OFF";"OFF";-1041,465;-72,125;-464,476;13;0;-18896,508;30,788;60,04;11493;4;0;0;0;0;0,001;0,004
2018-04-16 21:20:07;50,007;0;-13,09;-72,143;94,5;6086;"OFF";"OFF";-1041,465;-72,139;-464,476;13;0;-18896,524;30,788;60,04;11497;4;0;0;0;0;0,001;0,004
2018-04-16 21:20:13;50,021;0;-12,167;-72,164;94,5;6106;"OFF";"OFF";-1041,465;-72,16;-464,476;13;0;-18896,546;30,788;60,04;11503;4;0;0;0;0;0,001;0,004
2018-04-16 21:20:17;50,024;0;-12,062;-72,177;94,5;6140;"OFF";"OFF";-1041,465;-72,174;-464,476;13;0;-18896,562;30,788;60,04;11507;4;0;0;0;0;0,001;0,004
2018-04-16 21:20:23;50,011;0;-12,981;-72,198;94,5;6154;"OFF";"OFF";-1041,465;-72,195;-464,476;13;0;-18896,586;30,788;60,04;11513;4;0;0;0;0;0,001;0,004
2018-04-16 21:20:27;50,008;0;-12,999;-72,213;94,5;6154;"OFF";"OFF";-1041,465;-72,209;-464,476;13;0;-18896,602;30,788;60,04;11517;4;0;0;0;0;0,001;0,004
2018-04-16 21:20:33;50,015;0;-12,718;-72,234;94,5;6171;"OFF";"OFF";-1041,465;-72,23;-464,476;13;0;-18896,624;30,788;60,04;11523;4;0;0;0;0;0,001;0,004
2018-04-16 21:20:37;50,011;0;-12,776;-72,248;94,5;6187;"OFF";"OFF";-1041,465;-72,244;-464,476;13;0;-18896,64;30,788;60,04;11527;4;0;0;0;0;0,001;0,004
2018-04-16 21:20:43;50,017;0;-12,676;-72,268;94,5;6220;"OFF";"OFF";-1041,465;-72,265;-464,476;13;0;-18896,664;30,788;60,04;11533;4;0;0;0;0;0,001;0,004
2018-04-16 21:20:47;50,037;0;-11,937;-72,281;94,5;6253;"OFF";"OFF";-1041,465;-72,278;-464,476;13;0;-18896,68;30,788;60,04;11537;4;0;0;0;0;0,001;0,004
2018-04-16 21:20:53;50,037;0;-11,814;-72,301;94,5;6294;"OFF";"OFF";-1041,465;-72,298;-464,476;13;0;-18896,704;30,788;60,04;11543;4;0;0;0;0;0,001;0,004
2018-04-16 21:20:57;50,031;0;-12,187;-72,315;94,5;6299;"OFF";"OFF";-1041,465;-72,312;-464,476;13;0;-18896,718;30,788;60,04;11547;4;0;0;0;0;0,001;0,004
2018-04-16 21:21:03;50,026;0;-12,669;-72,335;94,5;6341;"OFF";"OFF";-1041,465;-72,331;-464,476;13;0;-18896,742;30,788;60,04;11553;4;0;0;0;0;0,001;0,004
2018-04-16 21:21:07;50,002;0;-13,726;-72,35;94,5;6312;"OFF";"OFF";-1041,465;-72,346;-464,476;13;0;-18896,758;30,788;60,04;11557;4;0;0;0;0;0,001;0,004
2018-04-16 21:21:13;50,007;0;-13,171;-72,372;94,5;6290;"OFF";"OFF";-1041,465;-72,368;-464,476;13;0;-18896,782;30,788;60,04;11563;4;0;0;0;0;0,001;0,004
2018-04-16 21:21:17;50,003;0;-13,239;-72,386;94,5;6280;"OFF";"OFF";-1041,465;-72,382;-464,476;13;0;-18896,796;30,788;60,04;11567;4;0;0;0;0;0,001;0,004
2018-04-16 21:21:23;50;0;-13,282;-72,408;94,5;6266;"OFF";"OFF";-1041,465;-72,404;-464,476;13;0;-18896,82;30,788;60,04;11573;4;0;0;0;0;0,001;0,004
2018-04-16 21:21:27;49,989;0;-13,906;-72,422;94,5;6254;"OFF";"OFF";-1041,465;-72,418;-464,476;13;0;-18896,836;30,788;60,04;11577;4;0;0;0;0;0,001;0,004
2018-04-16 21:21:33;49,988;0;-13,33;-72,445;94,5;6215;"OFF";"OFF";-1041,465;-72,441;-464,476;13;0;-18896,86;30,788;60,04;11583;4;0;0;0;0;0,001;0,004
2018-04-16 21:21:37;49,989;0;-13,527;-72,46;94,5;6191;"OFF";"OFF";-1041,465;-72,456;-464,476;13;0;-18896,876;30,788;60,04;11587;4;0;0;0;0;0,001;0,004
2018-04-16 21:21:43;49,979;0;-13,897;-72,483;94,5;6160;"OFF";"OFF";-1041,465;-72,479;-464,476;13;0;-18896,898;30,788;60,04;11593;4;0;0;0;0;0,001;0,004
2018-04-16 21:21:47;49,98;0;-13,465;-72,498;94,5;6137;"OFF";"OFF";-1041,465;-72,494;-464,476;13;0;-18896,914;30,788;60,04;11597;4;0;0;0;0;0,001;0,004
2018-04-16 21:21:53;49,982;0;-13,478;-72,52;94,5;6113;"OFF";"OFF";-1041,465;-72,516;-464,476;13;0;-18896,938;30,788;60,04;11603;4;0;0;0;0;0,001;0,004
2018-04-16 21:21:57;49,98;0;-13,671;-72,535;94,5;6109;"OFF";"OFF";-1041,465;-72,531;-464,476;13;0;-18896,954;30,788;60,04;11607;4;0;0;0;0;0,001;0,004
2018-04-16 21:22:03;49,993;0;-12,635;-72,557;94,5;6088;"OFF";"OFF";-1041,465;-72,554;-464,476;13;0;-18896,976;30,788;60,04;11613;4;0;0;0;0;0,001;0,004
2018-04-16 21:22:07;49,981;0;-13,412;-72,572;94,5;6076;"OFF";"OFF";-1041,465;-72,569;-464,476;13;0;-18896,992;30,788;60,04;11617;4;0;0;0;0;0,001;0,004
2018-04-16 21:22:13;49,986;0;-13,286;-72,595;94,5;6055;"OFF";"OFF";-1041,465;-72,591;-464,476;13;0;-18897,016;30,788;60,04;11623;4;0;0;0;0;0,001;0,004
2018-04-16 21:22:17;49,978;0;-13,428;-72,61;94,5;6045;"OFF";"OFF";-1041,465;-72,606;-464,476;13;0;-18897,032;30,788;60,04;11627;4;0;0;0;0;0,001;0,004
2018-04-16 21:22:23;49,976;0;-13,484;-72,633;94,5;6019;"OFF";"OFF";-1041,465;-72,629;-464,476;13;0;-18897,054;30,788;60,04;11633;4;0;0;0;0;0,001;0,004
2018-04-16 21:22:27;49,965;0;-14,025;-72,648;94,5;6010;"OFF";"OFF";-1041,465;-72,644;-464,476;13;0;-18897,07;30,788;60,04;11637;4;0;0;0;0;0,001;0,004
2018-04-16 21:22:33;49,971;0;-13,417;-72,67;94,5;5997;"OFF";"OFF";-1041,465;-72,667;-464,476;13;0;-18897,094;30,788;60,04;11643;4;0;0;0;0;0,001;0,004
2018-04-16 21:22:37;49,966;0;-13,755;-72,685;94,5;6002;"OFF";"OFF";-1041,465;-72,681;-464,476;13;0;-18897,11;30,788;60,04;11647;4;0;0;0;0;0,001;0,004
2018-04-16 21:22:43;49,963;0;-13,838;-72,708;94,5;5986;"OFF";"OFF";-1041,465;-72,704;-464,476;13;0;-18897,132;30,788;60,04;11653;4;0;0;0;0;0,001;0,004
2018-04-16 21:22:47;49,974;0;-13,349;-72,723;94,5;5977;"OFF";"OFF";-1041,465;-72,719;-464,476;13;0;-18897,148;30,788;60,04;11657;4;0;0;0;0;0,001;0,004
2018-04-16 21:22:53;49,963;0;-13,76;-72,746;94,5;5959;"OFF";"OFF";-1041,465;-72,742;-464,476;13;0;-18897,172;30,788;60,04;11663;4;0;0;0;0;0,001;0,004
2018-04-16 21:22:57;49,969;0;-13,54;-72,761;94,5;5953;"OFF";"OFF";-1041,465;-72,757;-464,476;13;0;-18897,188;30,788;60,04;11667;4;0;0;0;0;0,001;0,004
2018-04-16 21:23:03;49,973;0;-13,309;-72,783;94,5;5950;"OFF";"OFF";-1041,465;-72,779;-464,476;13;0;-18897,21;30,788;60,04;11673;4;0;0;0;0;0,001;0,004
2018-04-16 21:23:07;49,973;0;-13,314;-72,798;94,5;5942;"OFF";"OFF";-1041,465;-72,794;-464,476;13;0;-18897,226;30,788;60,04;11677;4;0;0;0;0;0,001;0,004
2018-04-16 21:23:13;49,968;0;-13,565;-72,821;94,5;5943;"OFF";"OFF";-1041,465;-72,817;-464,476;13;0;-18897,25;30,788;60,04;11683;4;0;0;0;0;0,001;0,004
2018-04-16 21:23:17;49,964;0;-13,643;-72,836;94,5;5941;"OFF";"OFF";-1041,465;-72,832;-464,476;13;0;-18897,266;30,788;60,04;11687;4;0;0;0;0;0,001;0,004
2018-04-16 21:23:23;49,969;0;-13,516;-72,858;94,5;5939;"OFF";"OFF";-1041,465;-72,854;-464,476;13;0;-18897,29;30,788;60,04;11693;4;0;0;0;0;0,001;0,004
2018-04-16 21:23:27;49,977;0;-12,934;-72,873;94,5;5928;"OFF";"OFF";-1041,465;-72,87;-464,476;13;0;-18897,304;30,788;60,04;11697;4;0;0;0;0;0,001;0,004
2018-04-16 21:23:33;49,977;0;-13,121;-72,895;94,5;5933;"OFF";"OFF";-1041,465;-72,892;-464,476;13;0;-18897,328;30,788;60,04;11703;4;0;0;0;0;0,001;0,004
2018-04-16 21:23:37;49,956;0;-14,19;-72,911;94,5;5925;"OFF";"OFF";-1041,465;-72,907;-464,476;13;0;-18897,344;30,788;60,04;11707;4;0;0;0;0;0,001;0,004
2018-04-16 21:23:43;49,959;0;-14,014;-72,934;94,5;5903;"OFF";"OFF";-1041,465;-72,93;-464,476;13;0;-18897,368;30,788;60,04;11713;4;0;0;0;0;0,001;0,004
2018-04-16 21:23:47;49,957;0;-13,837;-72,949;94,5;5896;"OFF";"OFF";-1041,465;-72,945;-464,476;13;0;-18897,382;30,788;60,04;11717;4;0;0;0;0;0,001;0,004
2018-04-16 21:23:53;49,971;0;-13,124;-72,971;94,5;5901;"OFF";"OFF";-1041,465;-72,968;-464,476;13;0;-18897,406;30,788;60,04;11723;4;0;0;0;0;0,001;0,004
2018-04-16 21:23:57;49,962;0;-13,451;-72,986;94,5;5898;"OFF";"OFF";-1041,465;-72,983;-464,476;13;0;-18897,422;30,788;60,04;11727;4;0;0;0;0;0,001;0,004
2018-04-16 21:24:03;49,959;0;-13,803;-73,009;94,5;5906;"OFF";"OFF";-1041,465;-73,005;-464,476;13;0;-18897,446;30,788;60,04;11733;4;0;0;0;0;0,001;0,004
2018-04-16 21:24:07;49,962;0;-13,581;-73,024;94,5;5886;"OFF";"OFF";-1041,465;-73,02;-464,476;13;0;-18897,46;30,788;60,04;11737;4;0;0;0;0;0,001;0,004
2018-04-16 21:24:13;49,957;0;-13,732;-73,047;94,5;5890;"OFF";"OFF";-1041,465;-73,043;-464,476;13;0;-18897,484;30,788;60,04;11743;4;0;0;0;0;0,001;0,004
2018-04-16 21:24:17;49,967;0;-13,1;-73,062;94,5;5882;"OFF";"OFF";-1041,465;-73,058;-464,476;13;0;-18897,5;30,788;60,04;11747;4;0;0;0;0;0,001;0,004
2018-04-16 21:24:23;49,958;0;-13,749;-73,084;94,5;5895;"OFF";"OFF";-1041,465;-73,08;-464,476;13;0;-18897,524;30,788;60,04;11753;4;0;0;0;0;0,001;0,004
2018-04-16 21:24:27;49,973;0;-12,914;-73,099;94,5;5897;"OFF";"OFF";-1041,465;-73,095;-464,476;13;0;-18897,54;30,788;60,04;11757;4;0;0;0;0;0,001;0,004
2018-04-16 21:24:33;49,949;0;-14,307;-73,122;94,5;5886;"OFF";"OFF";-1041,465;-73,118;-464,476;13;0;-18897,562;30,788;60,04;11763;4;0;0;0;0;0,001;0,004
2018-04-16 21:24:37;49,961;0;-13,796;-73,137;94,5;5879;"OFF";"OFF";-1041,465;-73,133;-464,476;13;0;-18897,578;30,788;60,04;11767;4;0;0;0;0;0,001;0,004
2018-04-16 21:24:43;49,975;0;-12,868;-73,159;94,5;5888;"OFF";"OFF";-1041,465;-73,156;-464,476;13;0;-18897,602;30,788;60,04;11773;4;0;0;0;0;0,001;0,004
2018-04-16 21:24:47;49,97;0;-13,425;-73,174;94,5;5892;"OFF";"OFF";-1041,465;-73,17;-464,476;13;0;-18897,618;30,788;60,04;11777;4;0;0;0;0;0,001;0,004
2018-04-16 21:24:53;49,955;0;-13,967;-73,197;94,5;5890;"OFF";"OFF";-1041,465;-73,193;-464,476;13;0;-18897,64;30,788;60,04;11783;4;0;0;0;0;0,001;0,004
2018-04-16 21:24:57;49,945;0;-14,231;-73,212;94,5;5880;"OFF";"OFF";-1041,465;-73,208;-464,476;13;0;-18897,656;30,788;60,04;11787;4;0;0;0;0;0,001;0,004
2018-04-16 21:25:03;49,97;0;-12,872;-73,235;94,5;5865;"OFF";"OFF";-1041,465;-73,232;-464,476;13;0;-18897,68;30,788;60,04;11793;4;0;0;0;0;0,001;0,004
2018-04-16 21:25:07;49,95;0;-13,801;-73,251;94,5;5857;"OFF";"OFF";-1041,465;-73,247;-464,476;13;0;-18897,696;30,788;60,04;11797;4;0;0;0;0;0,001;0,004
2018-04-16 21:25:13;49,959;0;-13,343;-73,274;94,4;5847;"OFF";"OFF";-1041,465;-73,27;-464,476;13;0;-18897,718;30,788;60,04;11803;4;0;0;0;0;0,001;0,004
2018-04-16 21:25:17;49,952;0;-13,732;-73,289;94,4;5842;"OFF";"OFF";-1041,465;-73,285;-464,476;13;0;-18897,734;30,788;60,04;11807;4;0;0;0;0;0,001;0,004
2018-04-16 21:25:23;49,96;0;-13,238;-73,311;94,4;5851;"OFF";"OFF";-1041,465;-73,307;-464,476;13;0;-18897,758;30,788;60,04;11813;4;0;0;0;0;0,001;0,004
2018-04-16 21:25:27;49,947;0;-13,971;-73,326;94,4;5848;"OFF";"OFF";-1041,465;-73,323;-464,476;13;0;-18897,774;30,788;60,04;11817;4;0;0;0;0;0,001;0,004
2018-04-16 21:25:33;49,951;0;-13,805;-73,349;94,4;5845;"OFF";"OFF";-1041,465;-73,345;-464,476;13;0;-18897,796;30,788;60,04;11823;4;0;0;0;0;0,001;0,004
2018-04-16 21:25:37;49,946;0;-14;-73,365;94,4;5837;"OFF";"OFF";-1041,465;-73,361;-464,476;13;0;-18897,812;30,788;60,04;11827;4;0;0;0;0;0,001;0,004
2018-04-16 21:25:43;49,952;0;-13,601;-73,387;94,4;5839;"OFF";"OFF";-1041,465;-73,384;-464,476;13;0;-18897,836;30,788;60,04;11833;4;0;0;0;0;0,001;0,004
2018-04-16 21:25:47;49,951;0;-13,615;-73,402;94,4;5837;"OFF";"OFF";-1041,465;-73,399;-464,476;13;0;-18897,852;30,788;60,04;11837;4;0;0;0;0;0,001;0,004
2018-04-16 21:25:53;49,954;0;-13,751;-73,425;94,4;5833;"OFF";"OFF";-1041,465;-73,421;-464,476;13;0;-18897,876;30,788;60,04;11843;4;0;0;0;0;0,001;0,004
2018-04-16 21:25:57;49,946;0;-14,068;-73,441;94,4;5826;"OFF";"OFF";-1041,465;-73,437;-464,476;13;0;-18897,89;30,788;60,04;11847;4;0;0;0;0;0,001;0,004
2018-04-16 21:26:03;49,957;0;-13,379;-73,463;94,4;5833;"OFF";"OFF";-1041,465;-73,459;-464,476;13;0;-18897,914;30,788;60,04;11853;4;0;0;0;0;0,001;0,004
2018-04-16 21:26:07;49,955;0;-13,426;-73,478;94,4;5836;"OFF";"OFF";-1041,465;-73,474;-464,476;13;0;-18897,93;30,788;60,04;11857;4;0;0;0;0;0,001;0,004
2018-04-16 21:26:13;49,957;0;-13,291;-73,5;94,4;5852;"OFF";"OFF";-1041,465;-73,497;-464,476;13;0;-18897,954;30,788;60,04;11863;4;0;0;0;0;0,001;0,004
2018-04-16 21:26:17;49,947;0;-14,01;-73,515;94,4;5859;"OFF";"OFF";-1041,465;-73,511;-464,476;13;0;-18897,968;30,788;60,04;11867;4;0;0;0;0;0,001;0,004
2018-04-16 21:26:23;49,92;0;-15,357;-73,539;94,4;5815;"OFF";"OFF";-1041,465;-73,535;-464,476;13;0;-18897,992;30,788;60,04;11873;4;0;0;0;0;0,001;0,004
2018-04-16 21:26:27;49,904;0;-15,584;-73,556;94,4;5774;"OFF";"OFF";-1041,465;-73,552;-464,476;13;0;-18898,008;30,788;60,04;11877;4;0;0;0;0;0,001;0,004
2018-04-16 21:26:33;49,896;0;-15,618;-73,582;94,4;5690;"OFF";"OFF";-1041,465;-73,578;-464,476;13;0;-18898,032;30,788;60,04;11883;4;0;0;0;0;0,001;0,004
2018-04-16 21:26:37;49,892;0;-15,669;-73,6;94,4;5637;"OFF";"OFF";-1041,465;-73,595;-464,476;13;0;-18898,046;30,788;60,04;11887;4;0;0;0;0;0,001;0,004
2018-04-16 21:26:43;49,881;0;-15,752;-73,626;94,4;5575;"OFF";"OFF";-1041,465;-73,622;-464,476;13;0;-18898,07;30,788;60,04;11893;4;0;0;0;0;0,001;0,004
2018-04-16 21:26:47;49,876;0;-16,131;-73,643;94,4;5534;"OFF";"OFF";-1041,465;-73,639;-464,476;13;0;-18898,086;30,788;60,04;11897;4;0;0;0;0;0,001;0,004
2018-04-16 21:26:53;49,874;0;-15,926;-73,669;94,4;5485;"OFF";"OFF";-1041,465;-73,665;-464,476;13;0;-18898,11;30,788;60,04;11903;4;0;0;0;0;0,001;0,004
2018-04-16 21:26:57;49,875;0;-15,839;-73,687;94,4;5453;"OFF";"OFF";-1041,465;-73,682;-464,476;13;0;-18898,124;30,788;60,04;11907;4;0;0;0;0;0,001;0,004
2018-04-16 21:27:03;49,861;0;-16,125;-73,713;94,4;5404;"OFF";"OFF";-1041,465;-73,709;-464,476;13;0;-18898,148;30,788;60,04;11913;4;0;0;0;0;0,001;0,004
2018-04-16 21:27:07;49,864;0;-16,03;-73,731;94,4;5367;"OFF";"OFF";-1041,465;-73,726;-464,476;13;0;-18898,164;30,788;60,04;11917;4;0;0;0;0;0,001;0,004
2018-04-16 21:27:13;49,877;0;-15,194;-73,757;94,4;5328;"OFF";"OFF";-1041,465;-73,753;-464,476;13;0;-18898,188;30,788;60,04;11923;4;0;0;0;0;0,001;0,004
2018-04-16 21:27:17;49,861;0;-16,048;-73,775;94,4;5307;"OFF";"OFF";-1041,465;-73,77;-464,476;13;0;-18898,204;30,788;60,04;11927;4;0;0;0;0;0,001;0,004
2018-04-16 21:27:23;49,853;0;-16,259;-73,802;94,4;5257;"OFF";"OFF";-1041,465;-73,797;-464,476;13;0;-18898,226;30,788;60,04;11933;4;0;0;0;0;0,001;0,004
2018-04-16 21:27:27;49,857;0;-16,071;-73,82;94,4;5229;"OFF";"OFF";-1041,465;-73,815;-464,476;13;0;-18898,242;30,788;60,04;11937;4;0;0;0;0;0,001;0,004
2018-04-16 21:27:33;49,848;0;-16,516;-73,847;94,4;5188;"OFF";"OFF";-1041,465;-73,842;-464,476;13;0;-18898,266;30,788;60,04;11943;4;0;0;0;0;0,001;0,004
2018-04-16 21:27:37;49,841;0;-16,54;-73,865;94,4;5167;"OFF";"OFF";-1041,465;-73,86;-464,476;13;0;-18898,282;30,788;60,04;11947;4;0;0;0;0;0,001;0,004
2018-04-16 21:27:43;49,838;0;-16,577;-73,892;94,4;5131;"OFF";"OFF";-1041,465;-73,887;-464,476;13;0;-18898,304;30,788;60,04;11953;4;0;0;0;0;0,001;0,004
2018-04-16 21:27:47;49,846;0;-16,212;-73,91;94,4;5104;"OFF";"OFF";-1041,465;-73,906;-464,476;13;0;-18898,32;30,788;60,04;11957;4;0;0;0;0;0,001;0,004
2018-04-16 21:27:53;49,85;0;-16,12;-73,937;94,4;5084;"OFF";"OFF";-1041,465;-73,932;-464,476;13;0;-18898,344;30,788;60,04;11963;4;0;0;0;0;0,001;0,004
2018-04-16 21:27:57;49,827;0;-17,223;-73,954;94,4;5086;"OFF";"OFF";-1041,465;-73,95;-464,476;13;0;-18898,36;30,788;60,04;11967;4;0;0;0;0;0,001;0,004
2018-04-16 21:28:03;49,846;0;-16,097;-73,982;94,4;5047;"OFF";"OFF";-1041,465;-73,977;-464,476;13;0;-18898,382;30,788;60,04;11973;4;0;0;0;0;0,001;0,004
2018-04-16 21:28:07;49,851;0;-15,53;-73,999;94,4;5044;"OFF";"OFF";-1041,465;-73,995;-464,476;13;0;-18898,398;30,788;60,04;11977;4;0;0;0;0;0,001;0,004
2018-04-16 21:28:13;49,866;0;-15,11;-74,026;94,4;5034;"OFF";"OFF";-1041,465;-74,022;-464,476;13;0;-18898,422;30,788;60,04;11983;4;0;0;0;0;0,001;0,004
2018-04-16 21:28:17;49,856;0;-15,525;-74,043;94,4;5029;"OFF";"OFF";-1041,465;-74,039;-464,476;13;0;-18898,438;30,788;60,04;11987;4;0;0;0;0;0,001;0,004
2018-04-16 21:28:23;49,849;0;-16,046;-74,07;94,4;5013;"OFF";"OFF";-1041,465;-74,066;-464,476;13;0;-18898,46;30,788;60,04;11993;4;0;0;0;0;0,001;0,004
2018-04-16 21:28:27;49,851;0;-15,728;-74,087;94,4;5021;"OFF";"OFF";-1041,465;-74,083;-464,476;13;0;-18898,476;30,788;60,04;11997;4;0;0;0;0;0,001;0,004
2018-04-16 21:28:33;49,852;0;-15,895;-74,113;94,4;5026;"OFF";"OFF";-1041,465;-74,109;-464,476;13;0;-18898,5;30,788;60,04;12003;4;0;0;0;0;0,001;0,004
2018-04-16 21:28:37;49,794;0;-19,283;-74,132;94,4;5001;"OFF";"OFF";-1041,465;-74,127;-464,476;13;0;-18898,516;30,788;60,04;12007;4;0;0;0;0;0,001;0,004
2018-04-16 21:28:43;49,852;0;-15,335;-74,16;94,4;4966;"OFF";"OFF";-1041,465;-74,156;-464,476;13;0;-18898,542;30,788;60,04;12013;4;0;0;0;0;0,001;0,004
2018-04-16 21:28:47;49,847;0;-15,812;-74,178;94,4;4964;"OFF";"OFF";-1041,465;-74,173;-464,476;13;0;-18898,558;30,788;60,04;12017;4;0;0;0;0;0,001;0,004
2018-04-16 21:28:53;49,845;0;-15,703;-74,205;94,4;4947;"OFF";"OFF";-1041,465;-74,2;-464,476;13;0;-18898,582;30,788;60,04;12023;4;0;0;0;0;0,001;0,004
2018-04-16 21:28:57;49,848;0;-15,682;-74,222;94,4;4953;"OFF";"OFF";-1041,465;-74,218;-464,476;13;0;-18898,598;30,788;60,04;12027;4;0;0;0;0;0,001;0,004
2018-04-16 21:29:03;49,846;0;-15,856;-74,249;94,4;4945;"OFF";"OFF";-1041,465;-74,245;-464,476;13;0;-18898,622;30,788;60,04;12033;4;0;0;0;0;0,001;0,004
2018-04-16 21:29:07;49,845;0;-15,819;-74,267;94,4;4943;"OFF";"OFF";-1041,465;-74,262;-464,476;13;0;-18898,636;30,788;60,04;12037;4;0;0;0;0;0,001;0,004
2018-04-16 21:29:13;49,848;0;-15,857;-74,293;94,4;4949;"OFF";"OFF";-1041,465;-74,289;-464,476;13;0;-18898,66;30,788;60,04;12043;4;0;0;0;0;0,001;0,004
2018-04-16 21:29:17;49,854;0;-15,615;-74,31;94,4;4953;"OFF";"OFF";-1041,465;-74,306;-464,476;13;0;-18898,676;30,788;60,04;12047;4;0;0;0;0;0,001;0,004
2018-04-16 21:29:23;49,834;0;-16,564;-74,337;94,4;4952;"OFF";"OFF";-1041,465;-74,333;-464,476;13;0;-18898,7;30,788;60,04;12053;4;0;0;0;0;0,001;0,004
2018-04-16 21:29:27;49,828;0;-16,775;-74,355;94,4;4943;"OFF";"OFF";-1041,465;-74,35;-464,476;13;0;-18898,714;30,788;60,04;12057;4;0;0;0;0;0,001;0,004
2018-04-16 21:29:33;49,835;0;-16,477;-74,382;94,4;4927;"OFF";"OFF";-1041,465;-74,378;-464,476;13;0;-18898,738;30,788;60,04;12063;4;0;0;0;0;0,001;0,004
