TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 21:29:37;49,834;0;-16,029;-74,4;94,4;4920;"OFF";"OFF";-1041,465;-74,396;-464,476;13;0;-18898,754;30,788;60,04;12067;4;0;0;0;0;0,001;0,004
2018-04-16 21:29:43;49,837;0;-15,992;-74,427;94,4;4915;"OFF";"OFF";-1041,465;-74,423;-464,476;13;0;-18898,778;30,788;60,04;12073;4;0;0;0;0;0,001;0,004
2018-04-16 21:29:47;49,84;0;-15,976;-74,445;94,4;4909;"OFF";"OFF";-1041,465;-74,441;-464,476;13;0;-18898,792;30,788;60,04;12077;4;0;0;0;0;0,001;0,004
2018-04-16 21:29:53;49,831;0;-16,296;-74,472;94,4;4913;"OFF";"OFF";-1041,465;-74,467;-464,476;13;0;-18898,816;30,788;60,04;12083;4;0;0;0;0;0,001;0,004
2018-04-16 21:29:57;49,833;0;-16,291;-74,489;94,4;4916;"OFF";"OFF";-1041,465;-74,485;-464,476;13;0;-18898,832;30,788;60,04;12087;4;0;0;0;0;0,001;0,004
2018-04-16 21:30:03;49,839;0;-16,024;-74,517;94,4;4899;"OFF";"OFF";-1041,465;-74,512;-464,476;13;0;-18898,856;30,788;60,04;12093;4;0;0;0;0;0,001;0,004
2018-04-16 21:30:07;49,835;0;-16,067;-74,535;94,4;4885;"OFF";"OFF";-1041,465;-74,531;-464,476;13;0;-18898,872;30,788;60,04;12097;4;0;0;0;0;0,001;0,004
2018-04-16 21:30:13;49,83;0;-16,136;-74,562;94,4;4885;"OFF";"OFF";-1041,465;-74,558;-464,476;13;0;-18898,894;30,788;60,04;12103;4;0;0;0;0;0,001;0,004
2018-04-16 21:30:17;49,819;0;-16,932;-74,581;94,4;4878;"OFF";"OFF";-1041,465;-74,576;-464,476;13;0;-18898,91;30,788;60,04;12107;4;0;0;0;0;0,001;0,004
2018-04-16 21:30:23;49,828;0;-16,309;-74,608;94,4;4872;"OFF";"OFF";-1041,465;-74,603;-464,476;13;0;-18898,934;30,788;60,04;12113;4;0;0;0;0;0,001;0,004
2018-04-16 21:30:27;49,825;0;-16,702;-74,626;94,4;4864;"OFF";"OFF";-1041,465;-74,621;-464,476;13;0;-18898,95;30,788;60,04;12117;4;0;0;0;0;0,001;0,004
2018-04-16 21:30:33;49,824;0;-16,237;-74,654;94,4;4849;"OFF";"OFF";-1041,465;-74,649;-464,476;13;0;-18898,972;30,788;60,04;12123;4;0;0;0;0;0,001;0,004
2018-04-16 21:30:37;49,826;0;-16,172;-74,672;94,3;4850;"OFF";"OFF";-1041,465;-74,667;-464,476;13;0;-18898,988;30,788;60,04;12127;4;0;0;0;0;0,001;0,004
2018-04-16 21:30:43;49,839;0;-15,378;-74,698;94,3;4858;"OFF";"OFF";-1041,465;-74,694;-464,476;13;0;-18899,012;30,788;60,04;12133;4;0;0;0;0;0,001;0,004
2018-04-16 21:30:47;49,851;0;-15,354;-74,716;94,3;4867;"OFF";"OFF";-1041,465;-74,711;-464,476;13;0;-18899,028;30,788;60,04;12137;4;0;0;0;0;0,001;0,004
2018-04-16 21:30:53;49,822;0;-16,443;-74,742;94,3;4880;"OFF";"OFF";-1041,465;-74,737;-464,476;13;0;-18899,05;30,788;60,04;12143;4;0;0;0;0;0,001;0,004
2018-04-16 21:30:57;49,825;0;-16,821;-74,76;94,3;4874;"OFF";"OFF";-1041,465;-74,755;-464,476;13;0;-18899,066;30,788;60,04;12147;4;0;0;0;0;0,001;0,004
2018-04-16 21:31:03;49,816;0;-17,116;-74,787;94,3;4867;"OFF";"OFF";-1041,465;-74,782;-464,476;13;0;-18899,09;30,788;60,04;12153;4;0;0;0;0;0,001;0,004
2018-04-16 21:31:07;49,816;0;-16,885;-74,805;94,3;4866;"OFF";"OFF";-1041,465;-74,8;-464,476;13;0;-18899,106;30,788;60,04;12157;4;0;0;0;0;0,001;0,004
2018-04-16 21:31:13;49,847;0;-15,136;-74,831;94,3;4879;"OFF";"OFF";-1041,465;-74,827;-464,476;13;0;-18899,128;30,788;60,04;12163;4;0;0;0;0;0,001;0,004
2018-04-16 21:31:17;49,845;0;-15,353;-74,848;94,3;4896;"OFF";"OFF";-1041,465;-74,844;-464,476;13;0;-18899,144;30,788;60,04;12167;4;0;0;0;0;0,001;0,004
2018-04-16 21:31:23;49,838;0;-16,185;-74,875;94,3;4899;"OFF";"OFF";-1041,465;-74,87;-464,476;13;0;-18899,168;30,788;60,04;12173;4;0;0;0;0;0,001;0,004
2018-04-16 21:31:27;49,835;0;-16,015;-74,892;94,3;4900;"OFF";"OFF";-1041,465;-74,888;-464,476;13;0;-18899,184;30,788;60,04;12177;4;0;0;0;0;0,001;0,004
2018-04-16 21:31:33;49,83;0;-16,404;-74,92;94,3;4887;"OFF";"OFF";-1041,465;-74,915;-464,476;13;0;-18899,208;30,788;60,04;12183;4;0;0;0;0;0,001;0,004
2018-04-16 21:31:37;49,844;0;-15,266;-74,937;94,3;4891;"OFF";"OFF";-1041,465;-74,933;-464,476;13;0;-18899,222;30,788;60,04;12187;4;0;0;0;0;0,001;0,004
2018-04-16 21:31:43;49,819;0;-16,776;-74,964;94,3;4891;"OFF";"OFF";-1041,465;-74,96;-464,476;13;0;-18899,246;30,788;60,04;12193;4;0;0;0;0;0,001;0,004
2018-04-16 21:31:47;49,827;0;-16,429;-74,983;94,3;4882;"OFF";"OFF";-1041,465;-74,978;-464,476;13;0;-18899,262;30,788;60,04;12197;4;0;0;0;0;0,001;0,004
2018-04-16 21:31:53;49,827;0;-16,31;-75,009;94,3;4892;"OFF";"OFF";-1041,465;-75,004;-464,476;13;0;-18899,286;30,788;60,04;12203;4;0;0;0;0;0,001;0,004
2018-04-16 21:31:57;49,838;0;-15,637;-75,026;94,3;4894;"OFF";"OFF";-1041,465;-75,022;-464,476;13;0;-18899,3;30,788;60,04;12207;4;0;0;0;0;0,001;0,004
2018-04-16 21:32:03;49,841;0;-15,548;-75,053;94,3;4897;"OFF";"OFF";-1041,465;-75,049;-464,476;13;0;-18899,324;30,788;60,04;12213;4;0;0;0;0;0,001;0,004
2018-04-16 21:32:07;49,839;0;-15,36;-75,07;94,3;4915;"OFF";"OFF";-1041,465;-75,066;-464,476;13;0;-18899,34;30,788;60,04;12217;4;0;0;0;0;0,001;0,004
2018-04-16 21:32:13;49,857;0;-14,99;-75,095;94,3;4935;"OFF";"OFF";-1041,465;-75,091;-464,476;13;0;-18899,364;30,788;60,04;12223;4;0;0;0;0;0,001;0,004
2018-04-16 21:32:17;49,86;0;-15,054;-75,112;94,3;4961;"OFF";"OFF";-1041,465;-75,108;-464,476;13;0;-18899,378;30,788;60,04;12227;4;0;0;0;0;0,001;0,004
2018-04-16 21:32:23;49,851;0;-15,54;-75,137;94,3;4991;"OFF";"OFF";-1041,465;-75,132;-464,476;13;0;-18899,402;30,788;60,04;12233;4;0;0;0;0;0,001;0,004
2018-04-16 21:32:27;49,878;0;-14,002;-75,153;94,3;5002;"OFF";"OFF";-1041,465;-75,15;-464,476;13;0;-18899,418;30,788;60,04;12237;4;0;0;0;0;0,001;0,004
2018-04-16 21:32:33;49,857;0;-15,537;-75,178;94,3;5039;"OFF";"OFF";-1041,465;-75,174;-464,476;13;0;-18899,442;30,788;60,04;12243;4;0;0;0;0;0,001;0,004
2018-04-16 21:32:37;49,878;0;-14,188;-75,194;94,3;5051;"OFF";"OFF";-1041,465;-75,19;-464,476;13;0;-18899,458;30,788;60,04;12247;4;0;0;0;0;0,001;0,004
2018-04-16 21:32:43;49,87;0;-15,273;-75,218;94,3;5090;"OFF";"OFF";-1041,465;-75,214;-464,476;13;0;-18899,48;30,788;60,04;12253;4;0;0;0;0;0,001;0,004
2018-04-16 21:32:47;49,874;0;-14,908;-75,235;94,3;5100;"OFF";"OFF";-1041,465;-75,231;-464,476;13;0;-18899,496;30,788;60,04;12257;4;0;0;0;0;0,001;0,004
2018-04-16 21:32:53;49,87;0;-14,947;-75,26;94,3;5119;"OFF";"OFF";-1041,465;-75,256;-464,476;13;0;-18899,52;30,788;60,04;12263;4;0;0;0;0;0,001;0,004
2018-04-16 21:32:57;49,871;0;-14,883;-75,276;94,3;5131;"OFF";"OFF";-1041,465;-75,272;-464,476;13;0;-18899,536;30,788;60,04;12267;4;0;0;0;0;0,001;0,004
2018-04-16 21:33:03;49,863;0;-15,445;-75,301;94,3;5149;"OFF";"OFF";-1041,465;-75,297;-464,476;13;0;-18899,558;30,788;60,04;12273;4;0;0;0;0;0,001;0,004
2018-04-16 21:33:07;49,874;0;-14,944;-75,317;94,3;5163;"OFF";"OFF";-1041,465;-75,313;-464,476;13;0;-18899,574;30,788;60,04;12277;4;0;0;0;0;0,001;0,004
2018-04-16 21:33:13;49,86;0;-15,527;-75,342;94,3;5184;"OFF";"OFF";-1041,465;-75,338;-464,476;13;0;-18899,598;30,788;60,04;12283;4;0;0;0;0;0,001;0,004
2018-04-16 21:33:17;49,871;0;-14,993;-75,358;94,3;5189;"OFF";"OFF";-1041,465;-75,354;-464,476;13;0;-18899,614;30,788;60,04;12287;4;0;0;0;0;0,001;0,004
2018-04-16 21:33:23;49,87;0;-14,76;-75,383;94,3;5198;"OFF";"OFF";-1041,465;-75,379;-464,476;13;0;-18899,636;30,788;60,04;12293;4;0;0;0;0;0,001;0,004
2018-04-16 21:33:27;49,856;0;-15,699;-75,4;94,3;5198;"OFF";"OFF";-1041,465;-75,396;-464,476;13;0;-18899,652;30,788;60,04;12297;4;0;0;0;0;0,001;0,004
2018-04-16 21:33:33;49,877;0;-14,587;-75,425;94,3;5206;"OFF";"OFF";-1041,465;-75,421;-464,476;13;0;-18899,676;30,788;60,04;12303;4;0;0;0;0;0,001;0,004
2018-04-16 21:33:37;49,853;0;-15,921;-75,442;94,3;5208;"OFF";"OFF";-1041,465;-75,437;-464,476;13;0;-18899,692;30,788;60,04;12307;4;0;0;0;0;0,001;0,004
2018-04-16 21:33:43;49,884;0;-14,095;-75,466;94,3;5233;"OFF";"OFF";-1041,465;-75,462;-464,476;13;0;-18899,714;30,788;60,04;12313;4;0;0;0;0;0,001;0,004
2018-04-16 21:33:47;49,86;0;-15,525;-75,482;94,3;5238;"OFF";"OFF";-1041,465;-75,478;-464,476;13;0;-18899,73;30,788;60,04;12317;4;0;0;0;0;0,001;0,004
2018-04-16 21:33:53;49,869;0;-14,826;-75,506;94,3;5254;"OFF";"OFF";-1041,465;-75,503;-464,476;13;0;-18899,754;30,788;60,04;12323;4;0;0;0;0;0,001;0,004
2018-04-16 21:33:57;49,865;0;-15,32;-75,523;94,3;5255;"OFF";"OFF";-1041,465;-75,519;-464,476;13;0;-18899,77;30,788;60,04;12327;4;0;0;0;0;0,001;0,004
2018-04-16 21:34:03;49,879;0;-14,444;-75,548;94,3;5260;"OFF";"OFF";-1041,465;-75,544;-464,476;13;0;-18899,792;30,788;60,04;12333;4;0;0;0;0;0,001;0,004
2018-04-16 21:34:07;49,878;0;-14,545;-75,564;94,3;5274;"OFF";"OFF";-1041,465;-75,56;-464,476;13;0;-18899,808;30,788;60,04;12337;4;0;0;0;0;0,001;0,004
2018-04-16 21:34:13;49,866;0;-15,261;-75,588;94,3;5280;"OFF";"OFF";-1041,465;-75,584;-464,476;13;0;-18899,832;30,788;60,04;12343;4;0;0;0;0;0,001;0,004
2018-04-16 21:34:17;49,88;0;-14,231;-75,605;94,3;5274;"OFF";"OFF";-1041,465;-75,601;-464,476;13;0;-18899,848;30,788;60,04;12347;4;0;0;0;0;0,001;0,004
2018-04-16 21:34:23;49,859;0;-15,042;-75,63;94,3;5285;"OFF";"OFF";-1041,465;-75,626;-464,476;13;0;-18899,872;30,788;60,04;12353;4;0;0;0;0;0,001;0,004
2018-04-16 21:34:27;49,863;0;-15,169;-75,647;94,3;5279;"OFF";"OFF";-1041,465;-75,642;-464,476;13;0;-18899,886;30,788;60,04;12357;4;0;0;0;0;0,001;0,004
2018-04-16 21:34:33;49,869;0;-14,994;-75,671;94,3;5288;"OFF";"OFF";-1041,465;-75,667;-464,476;13;0;-18899,91;30,788;60,04;12363;4;0;0;0;0;0,001;0,004
2018-04-16 21:34:37;49,874;0;-14,586;-75,688;94,3;5286;"OFF";"OFF";-1041,465;-75,684;-464,476;13;0;-18899,926;30,788;60,04;12367;4;0;0;0;0;0,001;0,004
2018-04-16 21:34:43;49,871;0;-14,59;-75,712;94,3;5293;"OFF";"OFF";-1041,465;-75,708;-464,476;13;0;-18899,95;30,788;60,04;12373;4;0;0;0;0;0,001;0,004
2018-04-16 21:34:47;49,872;0;-14,548;-75,729;94,3;5289;"OFF";"OFF";-1041,465;-75,725;-464,476;13;0;-18899,964;30,788;60,04;12377;4;0;0;0;0;0,001;0,004
2018-04-16 21:34:53;49,862;0;-15,232;-75,754;94,3;5291;"OFF";"OFF";-1041,465;-75,75;-464,476;13;0;-18899,988;30,788;60,04;12383;4;0;0;0;0;0,001;0,004
2018-04-16 21:34:57;49,872;0;-14,52;-75,77;94,3;5294;"OFF";"OFF";-1041,465;-75,766;-464,476;13;0;-18900,004;30,788;60,04;12387;4;0;0;0;0;0,001;0,004
2018-04-16 21:35:03;49,86;0;-15,406;-75,795;94,3;5300;"OFF";"OFF";-1041,465;-75,79;-464,476;13;0;-18900,028;30,788;60,04;12393;4;0;0;0;0;0,001;0,004
2018-04-16 21:35:07;49,869;0;-14,677;-75,811;94,3;5293;"OFF";"OFF";-1041,465;-75,807;-464,476;13;0;-18900,042;30,788;60,04;12397;4;0;0;0;0;0,001;0,004
2018-04-16 21:35:13;49,86;0;-14,786;-75,836;94,3;5296;"OFF";"OFF";-1041,465;-75,832;-464,476;13;0;-18900,066;30,788;60,04;12403;4;0;0;0;0;0,001;0,004
2018-04-16 21:35:17;49,867;0;-14,555;-75,853;94,3;5291;"OFF";"OFF";-1041,465;-75,849;-464,476;13;0;-18900,082;30,788;60,04;12407;4;0;0;0;0;0,001;0,004
2018-04-16 21:35:23;49,878;0;-14,208;-75,876;94,3;5327;"OFF";"OFF";-1041,465;-75,872;-464,476;13;0;-18900,106;30,788;60,04;12413;4;0;0;0;0;0,001;0,004
2018-04-16 21:35:27;49,882;0;-13,841;-75,891;94,3;5355;"OFF";"OFF";-1041,465;-75,888;-464,476;13;0;-18900,122;30,788;60,04;12417;4;0;0;0;0;0,001;0,004
2018-04-16 21:35:33;49,894;0;-14,088;-75,915;94,3;5382;"OFF";"OFF";-1041,465;-75,911;-464,476;13;0;-18900,144;30,788;60,04;12423;4;0;0;0;0;0,001;0,004
2018-04-16 21:35:37;49,906;0;-13,218;-75,929;94,3;5418;"OFF";"OFF";-1041,465;-75,926;-464,476;13;0;-18900,16;30,788;60,04;12427;4;0;0;0;0;0,001;0,004
2018-04-16 21:35:43;49,918;0;-13,053;-75,95;94,3;5499;"OFF";"OFF";-1041,465;-75,947;-464,476;13;0;-18900,184;30,788;60,04;12433;4;0;0;0;0;0,001;0,004
2018-04-16 21:35:47;49,937;0;-12,382;-75,965;94,3;5535;"OFF";"OFF";-1041,465;-75,961;-464,476;13;0;-18900,2;30,788;60,04;12437;4;0;0;0;0;0,001;0,004
2018-04-16 21:35:53;49,919;0;-13,582;-75,986;94,3;5592;"OFF";"OFF";-1041,465;-75,982;-464,476;13;0;-18900,222;30,788;60,04;12443;4;0;0;0;0;0,001;0,004
2018-04-16 21:35:57;49,935;0;-12,852;-76;94,3;5623;"OFF";"OFF";-1041,465;-75,997;-464,476;13;0;-18900,238;30,788;60,04;12447;4;0;0;0;0;0,001;0,004
2018-04-16 21:36:03;49,754;0;-23,207;-76,024;94,3;5616;"OFF";"OFF";-1041,465;-76,018;-464,476;13;0;-18900,262;30,788;60,04;12453;4;0;0;0;0;0,001;0,004
2018-04-16 21:36:07;49,89;0;-12,502;-76,048;94,3;5416;"OFF";"OFF";-1041,465;-76,044;-464,476;13;0;-18900,286;30,788;60,04;12457;4;0;0;0;0;0,001;0,004
2018-04-16 21:36:13;49,883;0;-14,69;-76,066;94,2;5567;"OFF";"OFF";-1041,465;-76,062;-464,476;13;0;-18900,302;30,788;60,04;12463;4;0;0;0;0;0,001;0,004
2018-04-16 21:36:17;49,868;0;-15,417;-76,083;94,2;5525;"OFF";"OFF";-1041,465;-76,079;-464,476;13;0;-18900,318;30,788;60,04;12467;4;0;0;0;0;0,001;0,004
2018-04-16 21:36:23;49,869;0;-15,506;-76,107;94,2;5533;"OFF";"OFF";-1041,465;-76,102;-464,476;13;0;-18900,342;30,788;60,04;12473;4;0;0;0;0;0,001;0,004
2018-04-16 21:36:27;49,873;0;-14,702;-76,124;94,2;5506;"OFF";"OFF";-1041,465;-76,12;-464,476;13;0;-18900,358;30,788;60,04;12477;4;0;0;0;0;0,001;0,004
2018-04-16 21:36:33;49,85;0;-15,962;-76,148;94,2;5488;"OFF";"OFF";-1041,465;-76,144;-464,476;13;0;-18900,38;30,788;60,04;12483;4;0;0;0;0;0,001;0,004
2018-04-16 21:36:37;49,855;0;-15,256;-76,165;94,2;5467;"OFF";"OFF";-1041,465;-76,161;-464,476;13;0;-18900,396;30,788;60,04;12487;4;0;0;0;0;0,001;0,004
2018-04-16 21:36:43;49,859;0;-15,158;-76,19;94,2;5440;"OFF";"OFF";-1041,465;-76,186;-464,476;13;0;-18900,42;30,788;60,04;12493;4;0;0;0;0;0,001;0,004
2018-04-16 21:36:47;49,853;0;-15,321;-76,207;94,2;5432;"OFF";"OFF";-1041,465;-76,203;-464,476;13;0;-18900,436;30,788;60,04;12497;4;0;0;0;0;0,001;0,004
2018-04-16 21:36:53;49,86;0;-14,609;-76,232;94,2;5418;"OFF";"OFF";-1041,465;-76,228;-464,476;13;0;-18900,458;30,788;60,04;12503;4;0;0;0;0;0,001;0,004
2018-04-16 21:36:57;49,845;0;-15,901;-76,248;94,2;5411;"OFF";"OFF";-1041,465;-76,244;-464,476;13;0;-18900,474;30,788;60,04;12507;4;0;0;0;0;0,001;0,004
2018-04-16 21:37:03;49,858;0;-14,981;-76,274;94,2;5388;"OFF";"OFF";-1041,465;-76,269;-464,476;13;0;-18900,498;30,788;60,04;12513;4;0;0;0;0;0,001;0,004
2018-04-16 21:37:07;49,852;0;-15,318;-76,29;94,2;5378;"OFF";"OFF";-1041,465;-76,286;-464,476;13;0;-18900,514;30,788;60,04;12517;4;0;0;0;0;0,001;0,004
2018-04-16 21:37:13;49,845;0;-15,148;-76,316;94,2;5352;"OFF";"OFF";-1041,465;-76,312;-464,476;13;0;-18900,538;30,788;60,04;12523;4;0;0;0;0;0,001;0,004
2018-04-16 21:37:17;49,84;0;-15,273;-76,333;94,2;5338;"OFF";"OFF";-1041,465;-76,329;-464,476;13;0;-18900,552;30,788;60,04;12527;4;0;0;0;0;0,001;0,004
2018-04-16 21:37:23;49,831;0;-15,788;-76,359;94,2;5316;"OFF";"OFF";-1041,465;-76,354;-464,476;13;0;-18900,576;30,788;60,04;12533;4;0;0;0;0;0,001;0,004
2018-04-16 21:37:27;49,857;0;-14,364;-76,376;94,2;5301;"OFF";"OFF";-1041,465;-76,372;-464,476;13;0;-18900,592;30,788;60,04;12537;4;0;0;0;0;0,001;0,004
2018-04-16 21:37:33;49,851;0;-14,864;-76,401;94,2;5289;"OFF";"OFF";-1041,465;-76,397;-464,476;13;0;-18900,616;30,788;60,04;12543;4;0;0;0;0;0,001;0,004
2018-04-16 21:37:37;49,833;0;-15,768;-76,418;94,2;5271;"OFF";"OFF";-1041,465;-76,414;-464,476;13;0;-18900,63;30,788;60,04;12547;4;0;0;0;0;0,001;0,004
2018-04-16 21:37:43;49,82;0;-16,266;-76,445;94,2;5238;"OFF";"OFF";-1041,465;-76,44;-464,476;13;0;-18900,654;30,788;60,04;12553;4;0;0;0;0;0,001;0,004
2018-04-16 21:37:47;49,836;0;-15,27;-76,462;94,2;5219;"OFF";"OFF";-1041,465;-76,458;-464,476;13;0;-18900,67;30,788;60,04;12557;4;0;0;0;0;0,001;0,004
2018-04-16 21:37:53;49,826;0;-15,729;-76,488;94,2;5207;"OFF";"OFF";-1041,465;-76,484;-464,476;13;0;-18900,694;30,788;60,04;12563;4;0;0;0;0;0,001;0,004
2018-04-16 21:37:57;49,82;0;-16,267;-76,506;94,2;5181;"OFF";"OFF";-1041,465;-76,502;-464,476;13;0;-18900,708;30,788;60,04;12567;4;0;0;0;0;0,001;0,004
2018-04-16 21:38:03;49,813;0;-16,024;-76,532;94,2;5162;"OFF";"OFF";-1041,465;-76,528;-464,476;13;0;-18900,732;30,788;60,04;12573;4;0;0;0;0;0,001;0,004
2018-04-16 21:38:07;49,834;0;-14,934;-76,55;94,2;5152;"OFF";"OFF";-1041,465;-76,546;-464,476;13;0;-18900,748;30,788;60,04;12577;4;0;0;0;0;0,001;0,004
2018-04-16 21:38:13;49,85;0;-14,44;-76,575;94,2;5150;"OFF";"OFF";-1041,465;-76,571;-464,476;13;0;-18900,772;30,788;60,04;12583;4;0;0;0;0;0,001;0,004
2018-04-16 21:38:17;49,823;0;-15,525;-76,592;94,2;5150;"OFF";"OFF";-1041,465;-76,588;-464,476;13;0;-18900,788;30,788;60,04;12587;4;0;0;0;0;0,001;0,004
2018-04-16 21:38:23;49,829;0;-15,785;-76,617;94,2;5160;"OFF";"OFF";-1041,465;-76,613;-464,476;13;0;-18900,81;30,788;60,04;12593;4;0;0;0;0;0,001;0,004
2018-04-16 21:38:27;49,841;0;-14,785;-76,634;94,2;5160;"OFF";"OFF";-1041,465;-76,63;-464,476;13;0;-18900,826;30,788;60,04;12597;4;0;0;0;0;0,001;0,004
2018-04-16 21:38:33;49,835;0;-15,346;-76,659;94,2;5165;"OFF";"OFF";-1041,465;-76,655;-464,476;13;0;-18900,85;30,788;60,04;12603;4;0;0;0;0;0,001;0,004
2018-04-16 21:38:37;49,837;0;-15,449;-76,677;94,2;5154;"OFF";"OFF";-1041,465;-76,673;-464,476;13;0;-18900,866;30,788;60,04;12607;4;0;0;0;0;0,001;0,004
2018-04-16 21:38:43;49,832;0;-16,016;-76,701;94,2;5171;"OFF";"OFF";-1041,465;-76,697;-464,476;13;0;-18900,888;30,788;60,04;12613;4;0;0;0;0;0,001;0,004
2018-04-16 21:38:47;49,832;0;-15,547;-76,718;94,2;5178;"OFF";"OFF";-1041,465;-76,714;-464,476;13;0;-18900,904;30,788;60,04;12617;4;0;0;0;0;0,001;0,004
2018-04-16 21:38:53;49,839;0;-15,041;-76,743;94,2;5184;"OFF";"OFF";-1041,465;-76,739;-464,476;13;0;-18900,928;30,788;60,04;12623;4;0;0;0;0;0,001;0,004
2018-04-16 21:38:57;49,843;0;-15,023;-76,76;94,2;5179;"OFF";"OFF";-1041,465;-76,756;-464,476;13;0;-18900,944;30,788;60,04;12627;4;0;0;0;0;0,001;0,004
2018-04-16 21:39:03;49,826;0;-15,904;-76,786;94,2;5164;"OFF";"OFF";-1041,465;-76,782;-464,476;13;0;-18900,966;30,788;60,04;12633;4;0;0;0;0;0,001;0,004
2018-04-16 21:39:07;49,858;0;-14,011;-76,802;94,2;5189;"OFF";"OFF";-1041,465;-76,798;-464,476;13;0;-18900,982;30,788;60,04;12637;4;0;0;0;0;0,001;0,004
2018-04-16 21:39:13;49,832;0;-15,867;-76,827;94,2;5195;"OFF";"OFF";-1041,465;-76,822;-464,476;13;0;-18901,006;30,788;60,04;12643;4;0;0;0;0;0,001;0,004
2018-04-16 21:39:17;49,848;0;-14,684;-76,843;94,2;5201;"OFF";"OFF";-1041,465;-76,839;-464,476;13;0;-18901,022;30,788;60,04;12647;4;0;0;0;0;0,001;0,004
2018-04-16 21:39:23;49,842;0;-15,021;-76,868;94,2;5222;"OFF";"OFF";-1041,465;-76,864;-464,476;13;0;-18901,044;30,788;60,04;12653;4;0;0;0;0;0,001;0,004
2018-04-16 21:39:27;49,845;0;-15,148;-76,884;94,2;5231;"OFF";"OFF";-1041,465;-76,88;-464,476;13;0;-18901,06;30,788;60,04;12657;4;0;0;0;0;0,001;0,004
2018-04-16 21:39:33;49,872;0;-13,583;-76,908;94,2;5251;"OFF";"OFF";-1041,465;-76,904;-464,476;13;0;-18901,084;30,788;60,04;12663;4;0;0;0;0;0,001;0,004
2018-04-16 21:39:37;49,882;0;-13,198;-76,923;94,2;5282;"OFF";"OFF";-1041,465;-76,92;-464,476;13;0;-18901,1;30,788;60,04;12667;4;0;0;0;0;0,001;0,004
2018-04-16 21:39:43;49,878;0;-14,069;-76,946;94,2;5326;"OFF";"OFF";-1041,465;-76,942;-464,476;13;0;-18901,124;30,788;60,04;12673;4;0;0;0;0;0,001;0,004
2018-04-16 21:39:47;49,872;0;-14,274;-76,962;94,2;5342;"OFF";"OFF";-1041,465;-76,958;-464,476;13;0;-18901,138;30,788;60,04;12677;4;0;0;0;0;0,001;0,004
2018-04-16 21:39:53;49,883;0;-13,701;-76,985;94,2;5363;"OFF";"OFF";-1041,465;-76,981;-464,476;13;0;-18901,162;30,788;60,04;12683;4;0;0;0;0;0,001;0,004
2018-04-16 21:39:57;49,874;0;-14,268;-77,001;94,2;5377;"OFF";"OFF";-1041,465;-76,997;-464,476;13;0;-18901,178;30,788;60,04;12687;4;0;0;0;0;0,001;0,004
2018-04-16 21:40:03;49,867;0;-14,491;-77,025;94,2;5392;"OFF";"OFF";-1041,465;-77,021;-464,476;13;0;-18901,202;30,788;60,04;12693;4;0;0;0;0;0,001;0,004
2018-04-16 21:40:07;49,883;0;-14,052;-77,04;94,2;5411;"OFF";"OFF";-1041,465;-77,036;-464,476;13;0;-18901,216;30,788;60,04;12697;4;0;0;0;0;0,001;0,004
2018-04-16 21:40:13;49,885;0;-13,744;-77,063;94,2;5442;"OFF";"OFF";-1041,465;-77,059;-464,476;13;0;-18901,24;30,788;60,04;12703;4;0;0;0;0;0,001;0,004
2018-04-16 21:40:17;49,873;0;-14,446;-77,079;94,2;5447;"OFF";"OFF";-1041,465;-77,075;-464,476;13;0;-18901,256;30,788;60,04;12707;4;0;0;0;0;0,001;0,004
2018-04-16 21:40:23;49,883;0;-13,723;-77,102;94,2;5467;"OFF";"OFF";-1041,465;-77,098;-464,476;13;0;-18901,28;30,788;60,04;12713;4;0;0;0;0;0,001;0,004
2018-04-16 21:40:27;49,88;0;-14,046;-77,118;94,2;5482;"OFF";"OFF";-1041,465;-77,114;-464,476;13;0;-18901,294;30,788;60,04;12717;4;0;0;0;0;0,001;0,004
2018-04-16 21:40:33;49,886;0;-13,945;-77,141;94,2;5505;"OFF";"OFF";-1041,465;-77,137;-464,476;13;0;-18901,318;30,788;60,04;12723;4;0;0;0;0;0,001;0,004
2018-04-16 21:40:37;49,887;0;-13,487;-77,156;94,2;5525;"OFF";"OFF";-1041,465;-77,152;-464,476;13;0;-18901,334;30,788;60,04;12727;4;0;0;0;0;0,001;0,004
2018-04-16 21:40:43;49,893;0;-13,655;-77,179;94,2;5551;"OFF";"OFF";-1041,465;-77,175;-464,476;13;0;-18901,358;30,788;60,04;12733;4;0;0;0;0;0,001;0,004
2018-04-16 21:40:47;49,878;0;-14,453;-77,194;94,2;5568;"OFF";"OFF";-1041,465;-77,19;-464,476;13;0;-18901,374;30,788;60,04;12737;4;0;0;0;0;0,001;0,004
2018-04-16 21:40:53;49,876;0;-14,373;-77,217;94,2;5569;"OFF";"OFF";-1041,465;-77,213;-464,476;13;0;-18901,396;30,788;60,04;12743;4;0;0;0;0;0,001;0,004
2018-04-16 21:40:57;49,899;0;-13,059;-77,232;94,2;5583;"OFF";"OFF";-1041,465;-77,229;-464,476;13;0;-18901,412;30,788;60,04;12747;4;0;0;0;0;0,001;0,004
2018-04-16 21:41:03;49,9;0;-13,187;-77,255;94,2;5611;"OFF";"OFF";-1041,465;-77,251;-464,476;13;0;-18901,436;30,788;60,04;12753;4;0;0;0;0;0,001;0,004
2018-04-16 21:41:07;49,897;0;-13,277;-77,27;94,2;5623;"OFF";"OFF";-1041,465;-77,266;-464,476;13;0;-18901,452;30,788;60,04;12757;4;0;0;0;0;0,001;0,004
2018-04-16 21:41:13;49,916;0;-12,669;-77,292;94,2;5659;"OFF";"OFF";-1041,465;-77,288;-464,476;13;0;-18901,474;30,788;60,04;12763;4;0;0;0;0;0,001;0,004
2018-04-16 21:41:17;49,897;0;-13,7;-77,307;94,2;5672;"OFF";"OFF";-1041,465;-77,303;-464,476;13;0;-18901,49;30,788;60,04;12767;4;0;0;0;0;0,001;0,004
2018-04-16 21:41:23;49,889;0;-14,111;-77,33;94,2;5685;"OFF";"OFF";-1041,465;-77,326;-464,476;13;0;-18901,514;30,788;60,04;12773;4;0;0;0;0;0,001;0,004
2018-04-16 21:41:27;49,911;0;-12,573;-77,345;94,2;5695;"OFF";"OFF";-1041,465;-77,341;-464,476;13;0;-18901,53;30,788;60,04;12777;4;0;0;0;0;0,001;0,004
2018-04-16 21:41:33;49,885;0;-14,108;-77,368;94,2;5688;"OFF";"OFF";-1041,465;-77,364;-464,476;13;0;-18901,552;30,788;60,04;12783;4;0;0;0;0;0,001;0,004
2018-04-16 21:41:37;49,886;0;-13,882;-77,383;94,2;5701;"OFF";"OFF";-1041,465;-77,379;-464,476;13;0;-18901,568;30,788;60,04;12787;4;0;0;0;0;0,001;0,004
2018-04-16 21:41:43;49,876;0;-14,39;-77,406;94,2;5700;"OFF";"OFF";-1041,465;-77,402;-464,476;13;0;-18901,592;30,788;60,04;12793;4;0;0;0;0;0,001;0,004
2018-04-16 21:41:47;49,91;0;-12,495;-77,421;94,2;5718;"OFF";"OFF";-1041,465;-77,418;-464,476;13;0;-18901,608;30,788;60,04;12797;4;0;0;0;0;0,001;0,004
2018-04-16 21:41:53;49,91;0;-12,962;-77,443;94,2;5747;"OFF";"OFF";-1041,465;-77,439;-464,476;13;0;-18901,63;30,788;60,04;12803;4;0;0;0;0;0,001;0,004
2018-04-16 21:41:57;49,901;0;-13,685;-77,458;94,1;5755;"OFF";"OFF";-1041,465;-77,454;-464,476;13;0;-18901,646;30,788;60,04;12807;4;0;0;0;0;0,001;0,004
2018-04-16 21:42:03;49,891;0;-13,816;-77,48;94,1;5764;"OFF";"OFF";-1041,465;-77,477;-464,476;13;0;-18901,67;30,788;60,04;12813;4;0;0;0;0;0,001;0,004
2018-04-16 21:42:07;49,906;0;-13,08;-77,496;94,1;5745;"OFF";"OFF";-1041,465;-77,493;-464,476;13;0;-18901,686;30,788;60,04;12817;4;0;0;0;0;0,001;0,004
2018-04-16 21:42:13;49,889;0;-13,867;-77,518;94,1;5783;"OFF";"OFF";-1041,465;-77,514;-464,476;13;0;-18901,708;30,788;60,04;12823;4;0;0;0;0;0,001;0,004
2018-04-16 21:42:17;49,878;0;-14,467;-77,534;94,1;5768;"OFF";"OFF";-1041,465;-77,53;-464,476;13;0;-18901,724;30,788;60,04;12827;4;0;0;0;0;0,001;0,004
2018-04-16 21:42:23;49,884;0;-14,01;-77,557;94,1;5763;"OFF";"OFF";-1041,465;-77,553;-464,476;13;0;-18901,748;30,788;60,04;12833;4;0;0;0;0;0,001;0,004
2018-04-16 21:42:27;49,879;0;-14,048;-77,572;94,1;5763;"OFF";"OFF";-1041,465;-77,568;-464,476;13;0;-18901,764;30,788;60,04;12837;4;0;0;0;0;0,001;0,004
2018-04-16 21:42:33;49,881;0;-14,105;-77,595;94,1;5766;"OFF";"OFF";-1041,465;-77,591;-464,476;13;0;-18901,788;30,788;60,04;12843;4;0;0;0;0;0,001;0,004
2018-04-16 21:42:37;49,885;0;-13,777;-77,61;94,1;5761;"OFF";"OFF";-1041,465;-77,606;-464,476;13;0;-18901,802;30,788;60,04;12847;4;0;0;0;0;0,001;0,004
2018-04-16 21:42:43;49,899;0;-13,212;-77,632;94,1;5785;"OFF";"OFF";-1041,465;-77,629;-464,476;13;0;-18901,826;30,788;60,04;12853;4;0;0;0;0;0,001;0,004
2018-04-16 21:42:47;49,894;0;-13,558;-77,648;94,1;5775;"OFF";"OFF";-1041,465;-77,644;-464,476;13;0;-18901,842;30,788;60,04;12857;4;0;0;0;0;0,001;0,004
2018-04-16 21:42:53;49,878;0;-14,14;-77,671;94,1;5774;"OFF";"OFF";-1041,465;-77,667;-464,476;13;0;-18901,866;30,788;60,04;12863;4;0;0;0;0;0,001;0,004
2018-04-16 21:42:57;49,892;0;-13,424;-77,686;94,1;5762;"OFF";"OFF";-1041,465;-77,683;-464,476;13;0;-18901,88;30,788;60,04;12867;4;0;0;0;0;0,001;0,004
2018-04-16 21:43:03;49,89;0;-13,407;-77,709;94,1;5757;"OFF";"OFF";-1041,465;-77,706;-464,476;13;0;-18901,904;30,788;60,04;12873;4;0;0;0;0;0,001;0,004
2018-04-16 21:43:07;49,878;0;-14,197;-77,724;94,1;5766;"OFF";"OFF";-1041,465;-77,721;-464,476;13;0;-18901,92;30,788;60,04;12877;4;0;0;0;0;0,001;0,004
2018-04-16 21:43:13;49,888;0;-13,689;-77,747;94,1;5762;"OFF";"OFF";-1041,465;-77,743;-464,476;13;0;-18901,944;30,788;60,04;12883;4;0;0;0;0;0,001;0,004
2018-04-16 21:43:17;49,88;0;-13,725;-77,763;94,1;5765;"OFF";"OFF";-1041,465;-77,759;-464,476;13;0;-18901,958;30,788;60,04;12887;4;0;0;0;0;0,001;0,004
2018-04-16 21:43:23;49,884;0;-13,744;-77,785;94,1;5772;"OFF";"OFF";-1041,465;-77,782;-464,476;13;0;-18901,982;30,788;60,04;12893;4;0;0;0;0;0,001;0,004
2018-04-16 21:43:27;49,88;0;-13,862;-77,801;94,1;5762;"OFF";"OFF";-1041,465;-77,797;-464,476;13;0;-18901,998;30,788;60,04;12897;4;0;0;0;0;0,001;0,004
2018-04-16 21:43:33;49,891;0;-13,205;-77,823;94,1;5769;"OFF";"OFF";-1041,465;-77,82;-464,476;13;0;-18902,022;30,788;60,04;12903;4;0;0;0;0;0,001;0,004
2018-04-16 21:43:37;49,888;0;-13,828;-77,839;94,1;5773;"OFF";"OFF";-1041,465;-77,835;-464,476;13;0;-18902,038;30,788;60,04;12907;4;0;0;0;0;0,001;0,004
2018-04-16 21:43:43;49,883;0;-13,764;-77,861;94,1;5773;"OFF";"OFF";-1041,465;-77,858;-464,476;13;0;-18902,06;30,788;60,04;12913;4;0;0;0;0;0,001;0,004
2018-04-16 21:43:47;49,887;0;-13,74;-77,877;94,1;5772;"OFF";"OFF";-1041,465;-77,873;-464,476;13;0;-18902,076;30,788;60,04;12917;4;0;0;0;0;0,001;0,004
2018-04-16 21:43:53;49,884;0;-13,676;-77,9;94,1;5771;"OFF";"OFF";-1041,465;-77,896;-464,476;13;0;-18902,1;30,788;60,04;12923;4;0;0;0;0;0,001;0,004
2018-04-16 21:43:57;49,881;0;-13,801;-77,915;94,1;5771;"OFF";"OFF";-1041,465;-77,911;-464,476;13;0;-18902,116;30,788;60,04;12927;4;0;0;0;0;0,001;0,004
2018-04-16 21:44:03;49,872;0;-14,163;-77,938;94,1;5762;"OFF";"OFF";-1041,465;-77,934;-464,476;13;0;-18902,138;30,788;60,04;12933;4;0;0;0;0;0,001;0,004
2018-04-16 21:44:07;49,889;0;-13,202;-77,953;94,1;5768;"OFF";"OFF";-1041,465;-77,949;-464,476;13;0;-18902,154;30,788;60,04;12937;4;0;0;0;0;0,001;0,004
2018-04-16 21:44:13;49,852;0;-15,033;-77,977;94,1;5729;"OFF";"OFF";-1041,465;-77,973;-464,476;13;0;-18902,178;30,788;60,04;12943;4;0;0;0;0;0,001;0,004
2018-04-16 21:44:17;49,834;0;-15,937;-77,994;94,1;5688;"OFF";"OFF";-1041,465;-77,99;-464,476;13;0;-18902,194;30,788;60,04;12947;4;0;0;0;0;0,001;0,004
2018-04-16 21:44:23;49,812;0;-16,657;-78,02;94,1;5618;"OFF";"OFF";-1041,465;-78,016;-464,476;13;0;-18902,216;30,788;60,04;12953;4;0;0;0;0;0,001;0,004
2018-04-16 21:44:27;49,81;0;-16,113;-78,038;94,1;5563;"OFF";"OFF";-1041,465;-78,034;-464,476;13;0;-18902,232;30,788;60,04;12957;4;0;0;0;0;0,001;0,004
2018-04-16 21:44:33;49,815;0;-15,664;-78,065;94,1;5497;"OFF";"OFF";-1041,465;-78,06;-464,476;13;0;-18902,256;30,788;60,04;12963;4;0;0;0;0;0,001;0,004
2018-04-16 21:44:37;49,823;0;-15,245;-78,082;94,1;5470;"OFF";"OFF";-1041,465;-78,077;-464,476;13;0;-18902,272;30,788;60,04;12967;4;0;0;0;0;0,001;0,004
2018-04-16 21:44:43;49,791;0;-16,461;-78,108;94,1;5414;"OFF";"OFF";-1041,465;-78,104;-464,476;13;0;-18902,294;30,788;60,04;12973;4;0;0;0;0;0,001;0,004
2018-04-16 21:44:47;49,792;0;-16,411;-78,127;94,1;5358;"OFF";"OFF";-1041,465;-78,122;-464,476;13;0;-18902,31;30,788;60,04;12977;4;0;0;0;0;0,001;0,004
2018-04-16 21:44:53;49,796;0;-15,741;-78,154;94,1;5308;"OFF";"OFF";-1041,465;-78,149;-464,476;13;0;-18902,334;30,788;60,04;12983;4;0;0;0;0;0,001;0,004
2018-04-16 21:44:57;49,798;0;-15,742;-78,171;94,1;5285;"OFF";"OFF";-1041,465;-78,167;-464,476;13;0;-18902,35;30,788;60,04;12987;4;0;0;0;0;0,001;0,004
2018-04-16 21:45:03;49,792;0;-15,917;-78,199;94,1;5228;"OFF";"OFF";-1041,465;-78,194;-464,476;13;0;-18902,374;30,788;60,04;12993;4;0;0;0;0;0,001;0,004
2018-04-16 21:45:07;49,78;0;-16,335;-78,216;94,1;5213;"OFF";"OFF";-1041,465;-78,212;-464,476;13;0;-18902,388;30,788;60,04;12997;4;0;0;0;0;0,001;0,004
2018-04-16 21:45:13;49,767;0;-17,134;-78,243;94,1;5165;"OFF";"OFF";-1041,465;-78,239;-464,476;13;0;-18902,412;30,788;60,04;13003;4;0;0;0;0;0,001;0,004
2018-04-16 21:45:17;49,784;0;-16,1;-78,262;94,1;5134;"OFF";"OFF";-1041,465;-78,257;-464,476;13;0;-18902,428;30,788;60,04;13007;4;0;0;0;0;0,001;0,004
2018-04-16 21:45:23;49,768;0;-16,948;-78,289;94,1;5106;"OFF";"OFF";-1041,465;-78,284;-464,476;13;0;-18902,452;30,788;60,04;13013;4;0;0;0;0;0,001;0,004
2018-04-16 21:45:27;49,79;0;-15,747;-78,307;94,1;5088;"OFF";"OFF";-1041,465;-78,302;-464,476;13;0;-18902,466;30,788;60,04;13017;4;0;0;0;0;0,001;0,004
2018-04-16 21:45:33;49,795;0;-15,349;-78,333;94,1;5070;"OFF";"OFF";-1041,465;-78,329;-464,476;13;0;-18902,49;30,788;60,04;13023;4;0;0;0;0;0,001;0,004
2018-04-16 21:45:37;49,631;0;-24,362;-78,353;94,1;5023;"OFF";"OFF";-1041,465;-78,347;-464,476;13;0;-18902,506;30,788;60,04;13027;4;0;0;0;0;0,001;0,004
2018-04-16 21:45:43;49,782;0;-13,818;-78,388;94,1;4854;"OFF";"OFF";-1041,465;-78,384;-464,476;13;0;-18902,544;30,788;60,04;13033;4;0;0;0;0;0,001;0,004
2018-04-16 21:45:47;49,713;0;-18,593;-78,404;94,1;4890;"OFF";"OFF";-1041,465;-78,399;-464,476;13;0;-18902,56;30,788;60,04;13037;4;0;0;0;0;0,001;0,004
2018-04-16 21:45:53;49,706;0;-18,924;-78,436;94,1;4794;"OFF";"OFF";-1041,465;-78,43;-464,476;13;0;-18902,594;30,788;60,04;13043;4;0;0;0;0;0,001;0,004
2018-04-16 21:45:57;49,716;0;-17,891;-78,456;94,1;4756;"OFF";"OFF";-1041,465;-78,451;-464,476;13;0;-18902,618;30,788;60,04;13047;4;0;0;0;0;0,001;0,004
2018-04-16 21:46:03;49,717;0;-17,791;-78,486;94,1;4711;"OFF";"OFF";-1041,465;-78,481;-464,476;13;0;-18902,652;30,788;60,04;13053;4;0;0;0;0;0,001;0,004
2018-04-16 21:46:07;49,719;0;-17,406;-78,505;94,1;4694;"OFF";"OFF";-1041,465;-78,501;-464,476;13;0;-18902,672;30,788;60,04;13057;4;0;0;0;0;0,001;0,004
2018-04-16 21:46:13;49,719;0;-17,565;-78,535;94,1;4658;"OFF";"OFF";-1041,465;-78,53;-464,476;13;0;-18902,706;30,788;60,04;13063;4;0;0;0;0;0,001;0,004
2018-04-16 21:46:17;49,712;0;-17,789;-78,555;94,1;4630;"OFF";"OFF";-1041,465;-78,55;-464,476;13;0;-18902,726;30,788;60,04;13067;4;0;0;0;0;0,001;0,004
2018-04-16 21:46:23;49,72;0;-17,292;-78,585;94,1;4605;"OFF";"OFF";-1041,465;-78,58;-464,476;13;0;-18902,758;30,788;60,04;13073;4;0;0;0;0;0,001;0,004
2018-04-16 21:46:27;49,708;0;-18,077;-78,605;94,1;4591;"OFF";"OFF";-1041,465;-78,6;-464,476;13;0;-18902,776;30,788;60,04;13077;4;0;0;0;0;0,001;0,004
2018-04-16 21:46:33;49,708;0;-18,03;-78,635;94,1;4563;"OFF";"OFF";-1041,465;-78,629;-464,476;13;0;-18902,808;30,788;60,04;13083;4;0;0;0;0;0,001;0,004
2018-04-16 21:46:37;49,719;0;-17,203;-78,654;94,1;4548;"OFF";"OFF";-1041,465;-78,65;-464,476;13;0;-18902,83;30,788;60,04;13087;4;0;0;0;0;0,001;0,004
2018-04-16 21:46:43;49,697;0;-18,383;-78,684;94,1;4525;"OFF";"OFF";-1041,465;-78,679;-464,476;13;0;-18902,862;30,788;60,04;13093;4;0;0;0;0;0,001;0,004
2018-04-16 21:46:47;49,709;0;-17,548;-78,704;94,1;4523;"OFF";"OFF";-1041,465;-78,699;-464,476;13;0;-18902,88;30,788;60,04;13097;4;0;0;0;0;0,001;0,004
2018-04-16 21:46:53;49,695;0;-18,37;-78,734;94,1;4502;"OFF";"OFF";-1041,465;-78,729;-464,476;13;0;-18902,914;30,788;60,04;13103;4;0;0;0;0;0,001;0,004
2018-04-16 21:46:57;49,686;0;-18,73;-78,754;94,1;4484;"OFF";"OFF";-1041,465;-78,749;-464,476;13;0;-18902,938;30,788;60,04;13107;4;0;0;0;0;0,001;0,004
2018-04-16 21:47:03;49,689;0;-18,461;-78,785;94,1;4449;"OFF";"OFF";-1041,465;-78,78;-464,476;13;0;-18902,97;30,788;60,04;13113;4;0;0;0;0;0,001;0,004
2018-04-16 21:47:07;49,689;0;-18,325;-78,806;94,1;4425;"OFF";"OFF";-1041,465;-78,801;-464,476;13;0;-18902,994;30,788;60,04;13117;4;0;0;0;0;0,001;0,004
2018-04-16 21:47:13;49,687;0;-18,209;-78,837;94,1;4407;"OFF";"OFF";-1041,465;-78,832;-464,476;13;0;-18903,03;30,788;60,04;13123;4;0;0;0;0;0,001;0,004
2018-04-16 21:47:17;49,695;0;-17,799;-78,857;94;4397;"OFF";"OFF";-1041,465;-78,852;-464,476;13;0;-18903,052;30,788;60,04;13127;4;0;0;0;0;0,001;0,004
2018-04-16 21:47:23;49,707;0;-17,498;-78,885;94;4413;"OFF";"OFF";-1041,465;-78,881;-464,476;13;0;-18903,078;30,788;60,04;13133;4;0;0;0;0;0,001;0,004
2018-04-16 21:47:27;49,718;0;-17,122;-78,904;94;4420;"OFF";"OFF";-1041,465;-78,9;-464,476;13;0;-18903,096;30,788;60,04;13137;4;0;0;0;0;0,001;0,004
2018-04-16 21:47:33;49,708;0;-17,897;-78,933;94;4426;"OFF";"OFF";-1041,465;-78,928;-464,476;13;0;-18903,122;30,788;60,04;13143;4;0;0;0;0;0,001;0,004
2018-04-16 21:47:37;49,726;0;-16,826;-78,953;94;4427;"OFF";"OFF";-1041,465;-78,948;-464,476;13;0;-18903,14;30,788;60,04;13147;4;0;0;0;0;0,001;0,004
2018-04-16 21:47:43;49,734;0;-16,575;-78,981;94;4449;"OFF";"OFF";-1041,465;-78,976;-464,476;13;0;-18903,164;30,788;60,04;13153;4;0;0;0;0;0,001;0,004
2018-04-16 21:47:47;49,749;0;-15,854;-78,999;94;4467;"OFF";"OFF";-1041,465;-78,994;-464,476;13;0;-18903,18;30,788;60,04;13157;4;0;0;0;0;0,001;0,004
2018-04-16 21:47:53;49,755;0;-16,114;-79,025;94;4509;"OFF";"OFF";-1041,465;-79,021;-464,476;13;0;-18903,204;30,788;60,04;13163;4;0;0;0;0;0,001;0,004
2018-04-16 21:47:57;49,767;0;-15,343;-79,043;94;4523;"OFF";"OFF";-1041,465;-79,039;-464,476;13;0;-18903,218;30,788;60,04;13167;4;0;0;0;0;0,001;0,004
2018-04-16 21:48:03;49,787;0;-14,657;-79,069;94;4572;"OFF";"OFF";-1041,465;-79,065;-464,476;13;0;-18903,242;30,788;60,04;13173;4;0;0;0;0;0,001;0,004
2018-04-16 21:48:07;49,783;0;-15,03;-79,086;94;4600;"OFF";"OFF";-1041,465;-79,082;-464,476;13;0;-18903,258;30,788;60,04;13177;4;0;0;0;0;0,001;0,004
2018-04-16 21:48:13;49,772;0;-15,838;-79,112;94;4637;"OFF";"OFF";-1041,465;-79,108;-464,476;13;0;-18903,282;30,788;60,04;13183;4;0;0;0;0;0,001;0,004
2018-04-16 21:48:17;49,789;0;-14,992;-79,129;94;4662;"OFF";"OFF";-1041,465;-79,125;-464,476;13;0;-18903,296;30,788;60,04;13187;4;0;0;0;0;0,001;0,004
2018-04-16 21:48:23;49,776;0;-15,742;-79,155;94;4697;"OFF";"OFF";-1041,465;-79,151;-464,476;13;0;-18903,32;30,788;60,04;13193;4;0;0;0;0;0,001;0,004
2018-04-16 21:48:27;49,764;0;-16,359;-79,173;94;4714;"OFF";"OFF";-1041,465;-79,169;-464,476;13;0;-18903,336;30,788;60,04;13197;4;0;0;0;0;0,001;0,004
2018-04-16 21:48:33;49,774;0;-15,863;-79,199;94;4746;"OFF";"OFF";-1041,465;-79,194;-464,476;13;0;-18903,36;30,788;60,04;13203;4;0;0;0;0;0,001;0,004
2018-04-16 21:48:37;49,768;0;-16,128;-79,216;94;4760;"OFF";"OFF";-1041,465;-79,212;-464,476;13;0;-18903,376;30,788;60,04;13207;4;0;0;0;0;0,001;0,004
2018-04-16 21:48:43;49,779;0;-15,514;-79,242;94;4777;"OFF";"OFF";-1041,465;-79,238;-464,476;13;0;-18903,398;30,788;60,04;13213;4;0;0;0;0;0,001;0,004
2018-04-16 21:48:47;49,786;0;-15,302;-79,26;94;4790;"OFF";"OFF";-1041,465;-79,255;-464,476;13;0;-18903,414;30,788;60,04;13217;4;0;0;0;0;0,001;0,004
2018-04-16 21:48:53;49,78;0;-15,784;-79,286;94;4811;"OFF";"OFF";-1041,465;-79,282;-464,476;13;0;-18903,438;30,788;60,04;13223;4;0;0;0;0;0,001;0,004
2018-04-16 21:48:57;49,776;0;-15,812;-79,303;94;4825;"OFF";"OFF";-1041,465;-79,299;-464,476;13;0;-18903,454;30,788;60,04;13227;4;0;0;0;0;0,001;0,004
2018-04-16 21:49:03;49,795;0;-15,146;-79,329;94;4851;"OFF";"OFF";-1041,465;-79,324;-464,476;13;0;-18903,476;30,788;60,04;13233;4;0;0;0;0;0,001;0,004
2018-04-16 21:49:07;49,797;0;-14,815;-79,346;94;4863;"OFF";"OFF";-1041,465;-79,342;-464,476;13;0;-18903,492;30,788;60,04;13237;4;0;0;0;0;0,001;0,004
2018-04-16 21:49:13;49,774;0;-15,87;-79,373;94;4858;"OFF";"OFF";-1041,465;-79,368;-464,476;13;0;-18903,518;30,788;60,04;13243;4;0;0;0;0;0,001;0,004
2018-04-16 21:49:17;49,782;0;-15,422;-79,39;94;4883;"OFF";"OFF";-1041,465;-79,386;-464,476;13;0;-18903,534;30,788;60,04;13247;4;0;0;0;0;0,001;0,004
2018-04-16 21:49:23;49,791;0;-15,297;-79,415;94;4905;"OFF";"OFF";-1041,465;-79,411;-464,476;13;0;-18903,556;30,788;60,04;13253;4;0;0;0;0;0,001;0,004
2018-04-16 21:49:27;49,795;0;-15,078;-79,432;94;4917;"OFF";"OFF";-1041,465;-79,428;-464,476;13;0;-18903,572;30,788;60,04;13257;4;0;0;0;0;0,001;0,004
2018-04-16 21:49:33;49,779;0;-16,229;-79,458;94;4939;"OFF";"OFF";-1041,465;-79,453;-464,476;13;0;-18903,596;30,788;60,04;13263;4;0;0;0;0;0,001;0,004
2018-04-16 21:49:37;49,799;0;-14,802;-79,474;94;4952;"OFF";"OFF";-1041,465;-79,47;-464,476;13;0;-18903,612;30,788;60,04;13267;4;0;0;0;0;0,001;0,004
2018-04-16 21:49:43;49,793;0;-15,095;-79,5;94;4974;"OFF";"OFF";-1041,465;-79,496;-464,476;13;0;-18903,634;30,788;60,04;13273;4;0;0;0;0;0,001;0,004
2018-04-16 21:49:47;49,789;0;-15,347;-79,517;94;4973;"OFF";"OFF";-1041,465;-79,513;-464,476;13;0;-18903,65;30,788;60,04;13277;4;0;0;0;0;0,001;0,004
2018-04-16 21:49:53;49,791;0;-15,268;-79,543;94;4982;"OFF";"OFF";-1041,465;-79,539;-464,476;13;0;-18903,674;30,788;60,04;13283;4;0;0;0;0;0,001;0,004
2018-04-16 21:49:57;49,803;0;-14,495;-79,56;94;4993;"OFF";"OFF";-1041,465;-79,556;-464,476;13;0;-18903,69;30,788;60,04;13287;4;0;0;0;0;0,001;0,004
2018-04-16 21:50:03;49,792;0;-15,351;-79,585;94;5015;"OFF";"OFF";-1041,465;-79,581;-464,476;13;0;-18903,712;30,788;60,04;13293;4;0;0;0;0;0,001;0,004
2018-04-16 21:50:07;49,781;0;-15,848;-79,602;94;5018;"OFF";"OFF";-1041,465;-79,598;-464,476;13;0;-18903,728;30,788;60,04;13297;4;0;0;0;0;0,001;0,004
2018-04-16 21:50:13;49,789;0;-15,299;-79,628;94;5026;"OFF";"OFF";-1041,465;-79,624;-464,476;13;0;-18903,752;30,788;60,04;13303;4;0;0;0;0;0,001;0,004
2018-04-16 21:50:17;49,775;0;-16,11;-79,645;94;5025;"OFF";"OFF";-1041,465;-79,641;-464,476;13;0;-18903,768;30,788;60,04;13307;4;0;0;0;0;0,001;0,004
2018-04-16 21:50:23;49,785;0;-15,45;-79,671;94;5020;"OFF";"OFF";-1041,465;-79,667;-464,476;13;0;-18903,792;30,788;60,04;13313;4;0;0;0;0;0,001;0,004
2018-04-16 21:50:27;49,784;0;-15,553;-79,688;94;5032;"OFF";"OFF";-1041,465;-79,684;-464,476;13;0;-18903,806;30,788;60,04;13317;4;0;0;0;0;0,001;0,004
2018-04-16 21:50:33;49,777;0;-15,974;-79,714;94;5038;"OFF";"OFF";-1041,465;-79,709;-464,476;13;0;-18903,83;30,788;60,04;13323;4;0;0;0;0;0,001;0,004
2018-04-16 21:50:37;49,783;0;-15,453;-79,731;94;5034;"OFF";"OFF";-1041,465;-79,727;-464,476;13;0;-18903,846;30,788;60,04;13327;4;0;0;0;0;0,001;0,004
2018-04-16 21:50:43;49,782;0;-15,647;-79,757;94;5037;"OFF";"OFF";-1041,465;-79,753;-464,476;13;0;-18903,87;30,788;60,04;13333;4;0;0;0;0;0,001;0,004
2018-04-16 21:50:47;49,786;0;-15,402;-79,774;94;5039;"OFF";"OFF";-1041,465;-79,77;-464,476;13;0;-18903,884;30,788;60,04;13337;4;0;0;0;0;0,001;0,004
2018-04-16 21:50:53;49,789;0;-15,085;-79,8;94;5036;"OFF";"OFF";-1041,465;-79,796;-464,476;13;0;-18903,908;30,788;60,04;13343;4;0;0;0;0;0,001;0,004
2018-04-16 21:50:57;49,776;0;-15,7;-79,817;94;5036;"OFF";"OFF";-1041,465;-79,813;-464,476;13;0;-18903,924;30,788;60,04;13347;4;0;0;0;0;0,001;0,004
2018-04-16 21:51:03;49,78;0;-15,866;-79,843;94;5043;"OFF";"OFF";-1041,465;-79,839;-464,476;13;0;-18903,948;30,788;60,04;13353;4;0;0;0;0;0,001;0,004
2018-04-16 21:51:07;49,773;0;-15,995;-79,861;94;5030;"OFF";"OFF";-1041,465;-79,856;-464,476;13;0;-18903,962;30,788;60,04;13357;4;0;0;0;0;0,001;0,004
2018-04-16 21:51:13;49,779;0;-15,634;-79,886;94;5049;"OFF";"OFF";-1041,465;-79,882;-464,476;13;0;-18903,986;30,788;60,04;13363;4;0;0;0;0;0,001;0,004
2018-04-16 21:51:17;49,78;0;-15,654;-79,903;94;5043;"OFF";"OFF";-1041,465;-79,899;-464,476;13;0;-18904,002;30,788;60,04;13367;4;0;0;0;0;0,001;0,004
2018-04-16 21:51:23;49,783;0;-15,378;-79,929;94;5044;"OFF";"OFF";-1041,465;-79,925;-464,476;13;0;-18904,026;30,788;60,04;13373;4;0;0;0;0;0,001;0,004
2018-04-16 21:51:27;49,776;0;-15,688;-79,947;94;5045;"OFF";"OFF";-1041,465;-79,942;-464,476;13;0;-18904,042;30,788;60,04;13377;4;0;0;0;0;0,001;0,004
2018-04-16 21:51:33;49,775;0;-15,834;-79,972;94;5044;"OFF";"OFF";-1041,465;-79,968;-464,476;13;0;-18904,064;30,788;60,04;13383;4;0;0;0;0;0,001;0,004
2018-04-16 21:51:37;49,771;0;-15,856;-79,99;94;5030;"OFF";"OFF";-1041,465;-79,986;-464,476;13;0;-18904,08;30,788;60,04;13387;4;0;0;0;0;0,001;0,004
2018-04-16 21:51:43;49,781;0;-15,038;-80,015;94;5049;"OFF";"OFF";-1041,465;-80,011;-464,476;13;0;-18904,104;30,788;60,04;13393;4;0;0;0;0;0,001;0,004
2018-04-16 21:51:47;49,774;0;-15,851;-80,033;94;5051;"OFF";"OFF";-1041,465;-80,028;-464,476;13;0;-18904,12;30,788;60,04;13397;4;0;0;0;0;0,001;0,004
2018-04-16 21:51:53;49,761;0;-16,332;-80,059;94;5035;"OFF";"OFF";-1041,465;-80,055;-464,476;13;0;-18904,142;30,788;60,04;13403;4;0;0;0;0;0,001;0,004
2018-04-16 21:51:57;49,763;0;-16,057;-80,077;94;5026;"OFF";"OFF";-1041,465;-80,073;-464,476;13;0;-18904,158;30,788;60,04;13407;4;0;0;0;0;0,001;0,004
2018-04-16 21:52:03;49,76;0;-16,198;-80,104;94;5002;"OFF";"OFF";-1041,465;-80,1;-464,476;13;0;-18904,182;30,788;60,04;13413;4;0;0;0;0;0,001;0,004
2018-04-16 21:52:07;49,757;0;-16,046;-80,122;94;4987;"OFF";"OFF";-1041,465;-80,118;-464,476;13;0;-18904,198;30,788;60,04;13417;4;0;0;0;0;0,001;0,004
2018-04-16 21:52:13;49,727;0;-17,285;-80,15;94;4961;"OFF";"OFF";-1041,465;-80,145;-464,476;13;0;-18904,22;30,788;60,04;13423;4;0;0;0;0;0,001;0,004
2018-04-16 21:52:17;49,721;0;-17,538;-80,169;94;4933;"OFF";"OFF";-1041,465;-80,164;-464,476;13;0;-18904,236;30,788;60,04;13427;4;0;0;0;0;0,001;0,004
2018-04-16 21:52:23;49,753;0;-15,831;-80,196;94;4916;"OFF";"OFF";-1041,465;-80,192;-464,476;13;0;-18904,262;30,788;60,04;13433;4;0;0;0;0;0,001;0,004
2018-04-16 21:52:27;49,74;0;-16,7;-80,214;94;4907;"OFF";"OFF";-1041,465;-80,209;-464,476;13;0;-18904,278;30,788;60,04;13437;4;0;0;0;0;0,001;0,004
2018-04-16 21:52:33;49,773;0;-14,808;-80,24;93,9;4917;"OFF";"OFF";-1041,465;-80,236;-464,476;13;0;-18904,3;30,788;60,04;13443;4;0;0;0;0;0,001;0,004
2018-04-16 21:52:37;49,779;0;-14,711;-80,257;93,9;4935;"OFF";"OFF";-1041,465;-80,253;-464,476;13;0;-18904,316;30,788;60,04;13447;4;0;0;0;0;0,001;0,004
2018-04-16 21:52:43;49,765;0;-15,64;-80,283;93,9;4950;"OFF";"OFF";-1041,465;-80,278;-464,476;13;0;-18904,34;30,788;60,04;13453;4;0;0;0;0;0,001;0,004
2018-04-16 21:52:47;49,777;0;-15,077;-80,3;93,9;4962;"OFF";"OFF";-1041,465;-80,295;-464,476;13;0;-18904,356;30,788;60,04;13457;4;0;0;0;0;0,001;0,004
2018-04-16 21:52:53;49,779;0;-15,252;-80,324;93,9;4989;"OFF";"OFF";-1041,465;-80,32;-464,476;13;0;-18904,378;30,788;60,04;13463;4;0;0;0;0;0,001;0,004
2018-04-16 21:52:57;49,773;0;-15,325;-80,341;93,9;5003;"OFF";"OFF";-1041,465;-80,337;-464,476;13;0;-18904,394;30,788;60,04;13467;4;0;0;0;0;0,001;0,004
2018-04-16 21:53:03;49,785;0;-15,1;-80,367;93,9;5018;"OFF";"OFF";-1041,465;-80,362;-464,476;13;0;-18904,418;30,788;60,04;13473;4;0;0;0;0;0,001;0,004
2018-04-16 21:53:07;49,794;0;-14,36;-80,383;93,9;5037;"OFF";"OFF";-1041,465;-80,379;-464,476;13;0;-18904,434;30,788;60,04;13477;4;0;0;0;0;0,001;0,004
2018-04-16 21:53:13;49,781;0;-15,259;-80,408;93,9;5049;"OFF";"OFF";-1041,465;-80,404;-464,476;13;0;-18904,458;30,788;60,04;13483;4;0;0;0;0;0,001;0,004
2018-04-16 21:53:17;49,788;0;-14,936;-80,425;93,9;5061;"OFF";"OFF";-1041,465;-80,421;-464,476;13;0;-18904,472;30,788;60,04;13487;4;0;0;0;0;0,001;0,004
2018-04-16 21:53:23;49,773;0;-15,786;-80,45;93,9;5068;"OFF";"OFF";-1041,465;-80,446;-464,476;13;0;-18904,496;30,788;60,04;13493;4;0;0;0;0;0,001;0,004
2018-04-16 21:53:27;49,795;0;-14,697;-80,467;93,9;5077;"OFF";"OFF";-1041,465;-80,463;-464,476;13;0;-18904,512;30,788;60,04;13497;4;0;0;0;0;0,001;0,004
2018-04-16 21:53:33;49,795;0;-14,777;-80,491;93,9;5110;"OFF";"OFF";-1041,465;-80,487;-464,476;13;0;-18904,536;30,788;60,04;13503;4;0;0;0;0;0,001;0,004
2018-04-16 21:53:37;49,811;0;-14,049;-80,507;93,9;5133;"OFF";"OFF";-1041,465;-80,503;-464,476;13;0;-18904,55;30,788;60,04;13507;4;0;0;0;0;0,001;0,004
2018-04-16 21:53:41;49,794;0;-14,944;-80,523;93,9;5153;"OFF";"OFF";-1041,465;-80,519;-464,476;13;0;-18904,566;30,788;60,04;13511;4;0;0;0;0;0,001;0,004
2018-04-16 21:53:47;49,798;0;-14,891;-80,548;93,9;5160;"OFF";"OFF";-1041,465;-80,544;-464,476;13;0;-18904,59;30,788;60,04;13517;4;0;0;0;0;0,001;0,004
2018-04-16 21:53:53;49,802;0;-14,51;-80,572;93,9;5194;"OFF";"OFF";-1041,465;-80,568;-464,476;13;0;-18904,614;30,788;60,04;13523;4;0;0;0;0;0,001;0,004
2018-04-16 21:54:49;49,805;0;-14,376;-80,588;93,9;5204;"OFF";"OFF";-1041,465;-80,584;-464,476;13;0;-18904,628;30,788;60,04;13527;4;0;0;0;0;0,001;0,004
2018-04-16 21:55:33;49,809;0;-14,403;-80,611;93,9;5240;"OFF";"OFF";-1041,465;-80,607;-464,476;13;0;-18904,652;30,788;60,04;13533;4;0;0;0;0;0,001;0,004
2018-04-16 21:56:10;49,813;0;-13,855;-80,976;93,9;5363;"OFF";"OFF";-1041,465;-80,98;-464,476;13;0;-18905,012;30,788;60,04;13625;4;0;0;0;0;0,001;0,004
2018-04-16 21:56:13;49,819;0;-13,816;-81,134;93,9;5444;"OFF";"OFF";-1041,465;-81,131;-464,476;13;0;-18905,16;30,788;60,04;13663;4;0;0;0;0;0,001;0,004
2018-04-16 21:56:17;49,815;0;-14,182;-81,15;93,9;5455;"OFF";"OFF";-1041,465;-81,146;-464,476;13;0;-18905,176;30,788;60,04;13667;4;0;0;0;0;0,001;0,004
2018-04-16 21:56:23;49,818;0;-13,948;-81,174;93,9;5464;"OFF";"OFF";-1041,465;-81,17;-464,476;13;0;-18905,2;30,788;60,04;13673;4;0;0;0;0;0,001;0,004
2018-04-16 21:56:27;49,836;0;-13,121;-81,189;93,9;5488;"OFF";"OFF";-1041,465;-81,185;-464,476;13;0;-18905,214;30,788;60,04;13677;4;0;0;0;0;0,001;0,004
2018-04-16 21:56:33;49,832;0;-13,756;-81,211;93,9;5523;"OFF";"OFF";-1041,465;-81,207;-464,476;13;0;-18905,238;30,788;60,04;13683;4;0;0;0;0;0,001;0,004
2018-04-16 21:56:37;49,848;0;-13,034;-81,226;93,9;5546;"OFF";"OFF";-1041,465;-81,222;-464,476;13;0;-18905,254;30,788;60,04;13687;4;0;0;0;0;0,001;0,004
2018-04-16 21:56:43;49,835;0;-13,405;-81,248;93,9;5581;"OFF";"OFF";-1041,465;-81,244;-464,476;13;0;-18905,278;30,788;60,04;13693;4;0;0;0;0;0,001;0,004
2018-04-16 21:56:47;49,834;0;-13,752;-81,263;93,9;5590;"OFF";"OFF";-1041,465;-81,26;-464,476;13;0;-18905,292;30,788;60,04;13697;4;0;0;0;0;0,001;0,004
2018-04-16 21:56:53;49,84;0;-13,498;-81,286;93,9;5611;"OFF";"OFF";-1041,465;-81,282;-464,476;13;0;-18905,316;30,788;60,04;13703;4;0;0;0;0;0,001;0,004
2018-04-16 21:56:57;49,845;0;-13,038;-81,3;93,9;5652;"OFF";"OFF";-1041,465;-81,297;-464,476;13;0;-18905,332;30,788;60,04;13707;4;0;0;0;0;0,001;0,004
2018-04-16 21:57:03;49,855;0;-12,951;-81,322;93,9;5692;"OFF";"OFF";-1041,465;-81,318;-464,476;13;0;-18905,356;30,788;60,04;13713;4;0;0;0;0;0,001;0,004
2018-04-16 21:57:07;49,841;0;-13,524;-81,337;93,9;5698;"OFF";"OFF";-1041,465;-81,333;-464,476;13;0;-18905,372;30,788;60,04;13717;4;0;0;0;0;0,001;0,004
2018-04-16 21:57:13;49,854;0;-12,698;-81,359;93,9;5731;"OFF";"OFF";-1041,465;-81,355;-464,476;13;0;-18905,394;30,788;60,04;13723;4;0;0;0;0;0,001;0,004
2018-04-16 21:57:17;49,843;0;-13,653;-81,373;93,9;5754;"OFF";"OFF";-1041,465;-81,369;-464,476;13;0;-18905,41;30,788;60,04;13727;4;0;0;0;0;0,001;0,004
2018-04-16 21:57:23;49,852;0;-13,334;-81,395;93,9;5775;"OFF";"OFF";-1041,465;-81,391;-464,476;13;0;-18905,434;30,788;60,04;13733;4;0;0;0;0;0,001;0,004
2018-04-16 21:57:27;49,863;0;-12,607;-81,409;93,9;5793;"OFF";"OFF";-1041,465;-81,406;-464,476;13;0;-18905,45;30,788;60,04;13737;4;0;0;0;0;0,001;0,004
2018-04-16 21:57:33;49,856;0;-13,03;-81,431;93,9;5818;"OFF";"OFF";-1041,465;-81,428;-464,476;13;0;-18905,472;30,788;60,04;13743;4;0;0;0;0;0,001;0,004
2018-04-16 21:57:37;49,848;0;-13,466;-81,446;93,9;5821;"OFF";"OFF";-1041,465;-81,442;-464,476;13;0;-18905,488;30,788;60,04;13747;4;0;0;0;0;0,001;0,004
2018-04-16 21:57:43;49,882;0;-11,806;-81,466;93,9;5882;"OFF";"OFF";-1041,465;-81,463;-464,476;13;0;-18905,512;30,788;60,04;13753;4;0;0;0;0;0,001;0,004
2018-04-16 21:57:47;49,884;0;-12,092;-81,48;93,9;5931;"OFF";"OFF";-1041,465;-81,476;-464,476;13;0;-18905,528;30,788;60,04;13757;4;0;0;0;0;0,001;0,004
2018-04-16 21:57:53;49,896;0;-11,284;-81,499;93,9;6009;"OFF";"OFF";-1041,465;-81,496;-464,476;13;0;-18905,55;30,788;60,04;13763;4;0;0;0;0;0,001;0,004
2018-04-16 21:57:57;49,877;0;-12,97;-81,512;93,9;6045;"OFF";"OFF";-1041,465;-81,509;-464,476;13;0;-18905,564;30,788;60,04;13767;4;0;0;0;0;0,001;0,004
2018-04-16 21:58:03;49,909;0;-11,076;-81,532;93,9;6099;"OFF";"OFF";-1041,465;-81,529;-464,476;13;0;-18905,588;30,788;60,04;13773;4;0;0;0;0;0,001;0,004
