TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 21:58:07;49,894;0;-12,2;-81,545;93,9;6137;"OFF";"OFF";-1041,465;-81,542;-464,476;13;0;-18905,604;30,788;60,04;13777;4;0;0;0;0;0,001;0,004
2018-04-16 21:58:13;49,902;0;-11,862;-81,565;93,9;6201;"OFF";"OFF";-1041,465;-81,562;-464,476;13;0;-18905,626;30,788;60,04;13783;4;0;0;0;0;0,001;0,004
2018-04-16 21:58:17;49,894;0;-12,576;-81,578;93,9;6224;"OFF";"OFF";-1041,465;-81,575;-464,476;13;0;-18905,642;30,788;60,04;13787;4;0;0;0;0;0,001;0,004
2018-04-16 21:58:23;49,897;0;-12,2;-81,598;93,9;6272;"OFF";"OFF";-1041,465;-81,595;-464,476;13;0;-18905,666;30,788;60,04;13793;4;0;0;0;0;0,001;0,004
2018-04-16 21:58:27;49,88;0;-13,102;-81,612;93,9;6271;"OFF";"OFF";-1041,465;-81,608;-464,476;13;0;-18905,682;30,788;60,04;13797;4;0;0;0;0;0,001;0,004
2018-04-16 21:58:33;49,903;0;-11,84;-81,632;93,8;6313;"OFF";"OFF";-1041,465;-81,628;-464,476;13;0;-18905,706;30,788;60,04;13803;4;0;0;0;0;0,001;0,004
2018-04-16 21:58:37;49,921;0;-11,004;-81,644;93,8;6353;"OFF";"OFF";-1041,465;-81,641;-464,476;13;0;-18905,72;30,788;60,04;13807;4;0;0;0;0;0,001;0,004
2018-04-16 21:58:43;49,921;0;-11,268;-81,664;93,8;6401;"OFF";"OFF";-1041,465;-81,66;-464,476;13;0;-18905,744;30,788;60,04;13813;4;0;0;0;0;0,001;0,004
2018-04-16 21:58:47;49,915;0;-11,665;-81,677;93,8;6427;"OFF";"OFF";-1041,465;-81,673;-464,476;13;0;-18905,76;30,788;60,04;13817;4;0;0;0;0;0,001;0,004
2018-04-16 21:58:53;49,936;0;-10,495;-81,696;93,8;6466;"OFF";"OFF";-1041,465;-81,693;-464,476;13;0;-18905,784;30,788;60,04;13823;4;0;0;0;0;0,001;0,004
2018-04-16 21:58:57;49,901;0;-12,647;-81,708;93,8;6503;"OFF";"OFF";-1041,465;-81,705;-464,476;13;0;-18905,796;30,788;60,04;13827;4;0;0;0;0;0,001;0,004
2018-04-16 21:59:03;49,91;0;-11,786;-81,729;93,8;6513;"OFF";"OFF";-1041,465;-81,725;-464,476;13;0;-18905,82;30,788;60,04;13833;4;0;0;0;0;0,001;0,004
2018-04-16 21:59:07;49,904;0;-12,175;-81,741;93,8;6536;"OFF";"OFF";-1041,465;-81,738;-464,476;13;0;-18905,836;30,788;60,04;13837;4;0;0;0;0;0,001;0,004
2018-04-16 21:59:13;49,908;0;-11,791;-81,762;93,8;6525;"OFF";"OFF";-1041,465;-81,759;-464,476;13;0;-18905,86;30,788;60,04;13843;4;0;0;0;0;0,001;0,004
2018-04-16 21:59:17;49,911;0;-11,721;-81,775;93,8;6536;"OFF";"OFF";-1041,465;-81,772;-464,476;13;0;-18905,876;30,788;60,04;13847;4;0;0;0;0;0,001;0,004
2018-04-16 21:59:23;49,928;0;-10,635;-81,795;93,8;6545;"OFF";"OFF";-1041,465;-81,792;-464,476;13;0;-18905,898;30,788;60,04;13853;4;0;0;0;0;0,001;0,004
2018-04-16 21:59:33;49,921;0;-11,025;-81,827;93,8;6618;"OFF";"OFF";-1041,465;-81,824;-464,476;13;0;-18905,936;30,788;60,04;13863;4;0;0;0;0;0,001;0,004
2018-04-16 21:59:37;49,922;0;-11,493;-81,839;93,8;6644;"OFF";"OFF";-1041,465;-81,836;-464,476;13;0;-18905,952;30,788;60,04;13867;4;0;0;0;0;0,001;0,004
2018-04-16 21:59:43;49,911;0;-11,799;-81,859;93,8;6647;"OFF";"OFF";-1041,465;-81,856;-464,476;13;0;-18905,974;30,788;60,04;13873;4;0;0;0;0;0,001;0,004
2018-04-16 21:59:47;49,915;0;-11,542;-81,872;93,8;6657;"OFF";"OFF";-1041,465;-81,869;-464,476;13;0;-18905,99;30,788;60,04;13877;4;0;0;0;0;0,001;0,004
2018-04-16 21:59:53;49,907;0;-12,017;-81,891;93,8;6683;"OFF";"OFF";-1041,465;-81,888;-464,476;13;0;-18906,014;30,788;60,04;13883;4;0;0;0;0;0,001;0,004
2018-04-16 21:59:57;49,911;0;-11,88;-81,904;93,8;6694;"OFF";"OFF";-1041,465;-81,901;-464,476;13;0;-18906,03;30,788;60,04;13887;4;0;0;0;0;0,001;0,004
2018-04-16 22:00:03;49,924;0;-11,121;-81,924;93,8;6706;"OFF";"OFF";-1041,465;-81,921;-464,476;13;0;-18906,052;30,788;60,04;13893;4;0;0;0;0;0,001;0,004
2018-04-16 22:00:07;49,912;0;-11,753;-81,936;93,8;6727;"OFF";"OFF";-1041,465;-81,933;-464,476;13;0;-18906,068;30,788;60,04;13897;4;0;0;0;0;0,001;0,004
2018-04-16 22:00:13;49,904;0;-11,786;-81,957;93,8;6714;"OFF";"OFF";-1041,465;-81,953;-464,476;13;0;-18906,092;30,788;60,04;13903;4;0;0;0;0;0,001;0,004
2018-04-16 22:00:17;49,903;0;-12,057;-81,97;93,8;6718;"OFF";"OFF";-1041,465;-81,966;-464,476;13;0;-18906,108;30,788;60,04;13907;4;0;0;0;0;0,001;0,004
2018-04-16 22:00:23;49,922;0;-11,25;-81,989;93,8;6732;"OFF";"OFF";-1041,465;-81,986;-464,476;13;0;-18906,13;30,788;60,04;13913;4;0;0;0;0;0,001;0,004
2018-04-16 22:00:27;49,911;0;-12,001;-82,003;93,8;6719;"OFF";"OFF";-1041,465;-81,999;-464,476;13;0;-18906,146;30,788;60,04;13917;4;0;0;0;0;0,001;0,004
2018-04-16 22:00:33;49,915;0;-11,326;-82,022;93,8;6722;"OFF";"OFF";-1041,465;-82,019;-464,476;13;0;-18906,17;30,788;60,04;13923;4;0;0;0;0;0,001;0,004
2018-04-16 22:00:37;49,908;0;-11,651;-82,035;93,8;6735;"OFF";"OFF";-1041,465;-82,032;-464,476;13;0;-18906,186;30,788;60,04;13927;4;0;0;0;0;0,001;0,004
2018-04-16 22:00:43;49,897;0;-12,228;-82,056;93,8;6707;"OFF";"OFF";-1041,465;-82,052;-464,476;13;0;-18906,208;30,788;60,04;13933;4;0;0;0;0;0,001;0,004
2018-04-16 22:00:47;49,911;0;-11,578;-82,068;93,8;6719;"OFF";"OFF";-1041,465;-82,065;-464,476;13;0;-18906,224;30,788;60,04;13937;4;0;0;0;0;0,001;0,004
2018-04-16 22:00:53;49,898;0;-12,26;-82,088;93,8;6721;"OFF";"OFF";-1041,465;-82,085;-464,476;13;0;-18906,248;30,788;60,04;13943;4;0;0;0;0;0,001;0,004
2018-04-16 22:00:57;49,916;0;-11,268;-82,101;93,8;6728;"OFF";"OFF";-1041,465;-82,098;-464,476;13;0;-18906,264;30,788;60,04;13947;4;0;0;0;0;0,001;0,004
2018-04-16 22:01:03;49,92;0;-11,261;-82,12;93,8;6768;"OFF";"OFF";-1041,465;-82,117;-464,476;13;0;-18906,288;30,788;60,04;13953;4;0;0;0;0;0,001;0,004
2018-04-16 22:01:07;49,911;0;-11,87;-82,132;93,8;6786;"OFF";"OFF";-1041,465;-82,129;-464,476;13;0;-18906,302;30,788;60,04;13957;4;0;0;0;0;0,001;0,004
2018-04-16 22:01:13;49,92;0;-11,448;-82,152;93,8;6792;"OFF";"OFF";-1041,465;-82,148;-464,476;13;0;-18906,326;30,788;60,04;13963;4;0;0;0;0;0,001;0,004
2018-04-16 22:01:17;49,896;0;-12,76;-82,165;93,8;6793;"OFF";"OFF";-1041,465;-82,161;-464,476;13;0;-18906,342;30,788;60,04;13967;4;0;0;0;0;0,001;0,004
2018-04-16 22:01:23;49,858;0;-14,095;-82,188;93,8;6680;"OFF";"OFF";-1041,465;-82,184;-464,476;13;0;-18906,366;30,788;60,04;13973;4;0;0;0;0;0,001;0,004
2018-04-16 22:01:27;49,853;0;-13,965;-82,202;93,8;6633;"OFF";"OFF";-1041,465;-82,198;-464,476;13;0;-18906,38;30,788;60,04;13977;4;0;0;0;0;0,001;0,004
2018-04-16 22:01:33;49,866;0;-12,878;-82,225;93,8;6554;"OFF";"OFF";-1041,465;-82,221;-464,476;13;0;-18906,404;30,788;60,04;13983;4;0;0;0;0;0,001;0,004
2018-04-16 22:01:37;49,866;0;-12,866;-82,239;93,8;6518;"OFF";"OFF";-1041,465;-82,236;-464,476;13;0;-18906,42;30,788;60,04;13987;4;0;0;0;0;0,001;0,004
2018-04-16 22:01:43;49,839;0;-14,03;-82,261;93,8;6464;"OFF";"OFF";-1041,465;-82,257;-464,476;13;0;-18906,444;30,788;60,04;13993;4;0;0;0;0;0,001;0,004
2018-04-16 22:01:47;49,818;0;-14,947;-82,277;93,8;6391;"OFF";"OFF";-1041,465;-82,273;-464,476;13;0;-18906,458;30,788;60,04;13997;4;0;0;0;0;0,001;0,004
2018-04-16 22:01:53;49,827;0;-13,867;-82,301;93,8;6292;"OFF";"OFF";-1041,465;-82,297;-464,476;13;0;-18906,482;30,788;60,04;14003;4;0;0;0;0;0,001;0,004
2018-04-16 22:01:57;49,816;0;-14,308;-82,317;93,8;6247;"OFF";"OFF";-1041,465;-82,313;-464,476;13;0;-18906,498;30,788;60,04;14007;4;0;0;0;0;0,001;0,004
2018-04-16 22:02:03;49,815;0;-14,143;-82,339;93,8;6198;"OFF";"OFF";-1041,465;-82,336;-464,476;13;0;-18906,522;30,788;60,04;14013;4;0;0;0;0;0,001;0,004
2018-04-16 22:02:07;49,81;0;-14,389;-82,356;93,8;6139;"OFF";"OFF";-1041,465;-82,352;-464,476;13;0;-18906,538;30,788;60,04;14017;4;0;0;0;0;0,001;0,004
2018-04-16 22:02:13;49,812;0;-14,189;-82,378;93,8;6098;"OFF";"OFF";-1041,465;-82,375;-464,476;13;0;-18906,56;30,788;60,04;14023;4;0;0;0;0;0,001;0,004
2018-04-16 22:02:17;49,796;0;-14,663;-82,394;93,8;6058;"OFF";"OFF";-1041,465;-82,39;-464,476;13;0;-18906,576;30,788;60,04;14027;4;0;0;0;0;0,001;0,004
2018-04-16 22:02:23;49,81;0;-14,207;-82,418;93,8;6003;"OFF";"OFF";-1041,465;-82,414;-464,476;13;0;-18906,6;30,788;60,04;14033;4;0;0;0;0;0,001;0,004
2018-04-16 22:02:27;49,808;0;-14,085;-82,434;93,8;5963;"OFF";"OFF";-1041,465;-82,43;-464,476;13;0;-18906,616;30,788;60,04;14037;4;0;0;0;0;0,001;0,004
2018-04-16 22:02:33;49,815;0;-13,697;-82,456;93,8;5959;"OFF";"OFF";-1041,465;-82,453;-464,476;13;0;-18906,638;30,788;60,04;14043;4;0;0;0;0;0,001;0,004
2018-04-16 22:02:37;49,826;0;-13,311;-82,472;93,8;5947;"OFF";"OFF";-1041,465;-82,468;-464,476;13;0;-18906,654;30,788;60,04;14047;4;0;0;0;0;0,001;0,004
2018-04-16 22:02:43;49,824;0;-13,232;-82,494;93,8;5942;"OFF";"OFF";-1041,465;-82,49;-464,476;13;0;-18906,678;30,788;60,04;14053;4;0;0;0;0;0,001;0,004
2018-04-16 22:02:47;49,828;0;-13,418;-82,509;93,8;5938;"OFF";"OFF";-1041,465;-82,505;-464,476;13;0;-18906,694;30,788;60,04;14057;4;0;0;0;0;0,001;0,004
2018-04-16 22:02:53;49,828;0;-13,477;-82,531;93,8;5942;"OFF";"OFF";-1041,465;-82,527;-464,476;13;0;-18906,716;30,788;60,04;14063;4;0;0;0;0;0,001;0,004
2018-04-16 22:02:57;49,841;0;-12,688;-82,545;93,8;5947;"OFF";"OFF";-1041,465;-82,542;-464,476;13;0;-18906,732;30,788;60,04;14067;4;0;0;0;0;0,001;0,004
2018-04-16 22:03:03;49,836;0;-13,258;-82,567;93,8;5972;"OFF";"OFF";-1041,465;-82,563;-464,476;13;0;-18906,756;30,788;60,04;14073;4;0;0;0;0;0,001;0,004
2018-04-16 22:03:07;49,856;0;-12,151;-82,581;93,8;5991;"OFF";"OFF";-1041,465;-82,577;-464,476;13;0;-18906,772;30,788;60,04;14077;4;0;0;0;0;0,001;0,004
2018-04-16 22:03:13;49,864;0;-12,02;-82,601;93,8;6045;"OFF";"OFF";-1041,465;-82,597;-464,476;13;0;-18906,794;30,788;60,04;14083;4;0;0;0;0;0,001;0,004
2018-04-16 22:03:17;49,831;0;-14,087;-82,615;93,8;6055;"OFF";"OFF";-1041,465;-82,611;-464,476;13;0;-18906,81;30,788;60,04;14087;4;0;0;0;0;0,001;0,004
2018-04-16 22:03:23;49,877;0;-11,553;-82,635;93,8;6102;"OFF";"OFF";-1041,465;-82,632;-464,476;13;0;-18906,834;30,788;60,04;14093;4;0;0;0;0;0,001;0,004
2018-04-16 22:03:27;49,852;0;-12,912;-82,648;93,8;6136;"OFF";"OFF";-1041,465;-82,645;-464,476;13;0;-18906,85;30,788;60,04;14097;4;0;0;0;0;0,001;0,004
2018-04-16 22:03:33;49,865;0;-12,544;-82,669;93,8;6159;"OFF";"OFF";-1041,465;-82,666;-464,476;13;0;-18906,874;30,788;60,04;14103;4;0;0;0;0;0,001;0,004
2018-04-16 22:03:37;49,876;0;-11,922;-82,682;93,8;6195;"OFF";"OFF";-1041,465;-82,679;-464,476;13;0;-18906,888;30,788;60,04;14107;4;0;0;0;0;0,001;0,004
2018-04-16 22:03:43;49,887;0;-11,8;-82,702;93,8;6250;"OFF";"OFF";-1041,465;-82,698;-464,476;13;0;-18906,912;30,788;60,04;14113;4;0;0;0;0;0,001;0,004
2018-04-16 22:03:47;49,879;0;-12,244;-82,715;93,8;6267;"OFF";"OFF";-1041,465;-82,712;-464,476;13;0;-18906,928;30,788;60,04;14117;4;0;0;0;0;0,001;0,004
2018-04-16 22:03:53;49,884;0;-12,042;-82,736;93,8;6287;"OFF";"OFF";-1041,465;-82,732;-464,476;13;0;-18906,952;30,788;60,04;14123;4;0;0;0;0;0,001;0,004
2018-04-16 22:03:57;49,892;0;-11,387;-82,749;93,8;6315;"OFF";"OFF";-1041,465;-82,745;-464,476;13;0;-18906,966;30,788;60,04;14127;4;0;0;0;0;0,001;0,004
2018-04-16 22:04:03;49,875;0;-12,473;-82,769;93,8;6339;"OFF";"OFF";-1041,465;-82,765;-464,476;13;0;-18906,99;30,788;60,04;14133;4;0;0;0;0;0,001;0,004
2018-04-16 22:04:07;49,885;0;-11,817;-82,782;93,8;6349;"OFF";"OFF";-1041,465;-82,779;-464,476;13;0;-18907,006;30,788;60,04;14137;4;0;0;0;0;0,001;0,004
2018-04-16 22:04:13;49,898;0;-11,288;-82,802;93,8;6400;"OFF";"OFF";-1041,465;-82,798;-464,476;13;0;-18907,03;30,788;60,04;14143;4;0;0;0;0;0,001;0,004
2018-04-16 22:04:17;49,884;0;-11,935;-82,815;93,8;6420;"OFF";"OFF";-1041,465;-82,811;-464,476;13;0;-18907,044;30,788;60,04;14147;4;0;0;0;0;0,001;0,004
2018-04-16 22:04:23;49,904;0;-10,947;-82,834;93,8;6476;"OFF";"OFF";-1041,465;-82,831;-464,476;13;0;-18907,066;30,788;60,04;14153;4;0;0;0;0;0,001;0,004
2018-04-16 22:04:27;49,909;0;-11,177;-82,847;93,8;6489;"OFF";"OFF";-1041,465;-82,844;-464,476;13;0;-18907,082;30,788;60,04;14157;4;0;0;0;0;0,001;0,004
2018-04-16 22:04:33;49,881;0;-12,394;-82,867;93,8;6510;"OFF";"OFF";-1041,465;-82,863;-464,476;13;0;-18907,106;30,788;60,04;14163;4;0;0;0;0;0,001;0,004
2018-04-16 22:04:37;49,88;0;-12,463;-82,88;93,8;6518;"OFF";"OFF";-1041,465;-82,876;-464,476;13;0;-18907,122;30,788;60,04;14167;4;0;0;0;0;0,001;0,004
2018-04-16 22:04:43;49,884;0;-12,199;-82,899;93,8;6555;"OFF";"OFF";-1041,465;-82,896;-464,476;13;0;-18907,144;30,788;60,04;14173;4;0;0;0;0;0,001;0,004
2018-04-16 22:04:47;49,899;0;-11,24;-82,913;93,8;6556;"OFF";"OFF";-1041,465;-82,909;-464,476;13;0;-18907,16;30,788;60,04;14177;4;0;0;0;0;0,001;0,004
2018-04-16 22:04:53;49,885;0;-12,162;-82,932;93,8;6574;"OFF";"OFF";-1041,465;-82,929;-464,476;13;0;-18907,184;30,788;60,04;14183;4;0;0;0;0;0,001;0,004
2018-04-16 22:04:57;49,885;0;-11,857;-82,946;93,8;6573;"OFF";"OFF";-1041,465;-82,942;-464,476;13;0;-18907,2;30,788;60,04;14187;4;0;0;0;0;0,001;0,004
2018-04-16 22:05:03;49,901;0;-11,196;-82,965;93,8;6593;"OFF";"OFF";-1041,465;-82,962;-464,476;13;0;-18907,222;30,788;60,04;14193;4;0;0;0;0;0,001;0,004
2018-04-16 22:05:07;49,896;0;-11,504;-82,978;93,8;6628;"OFF";"OFF";-1041,465;-82,975;-464,476;13;0;-18907,238;30,788;60,04;14197;4;0;0;0;0;0,001;0,004
2018-04-16 22:05:13;49,89;0;-12,098;-82,997;93,8;6653;"OFF";"OFF";-1041,465;-82,994;-464,476;13;0;-18907,262;30,788;60,04;14203;4;0;0;0;0;0,001;0,004
2018-04-16 22:05:17;49,88;0;-12,627;-83,01;93,8;6642;"OFF";"OFF";-1041,465;-83,007;-464,476;13;0;-18907,278;30,788;60,04;14207;4;0;0;0;0;0,001;0,004
2018-04-16 22:05:23;49,899;0;-11,315;-83,03;93,8;6645;"OFF";"OFF";-1041,465;-83,027;-464,476;13;0;-18907,3;30,788;60,04;14213;4;0;0;0;0;0,001;0,004
2018-04-16 22:05:27;49,889;0;-11,996;-83,043;93,7;6671;"OFF";"OFF";-1041,465;-83,04;-464,476;13;0;-18907,316;30,788;60,04;14217;4;0;0;0;0;0,001;0,004
2018-04-16 22:05:33;49,88;0;-12,449;-83,063;93,7;6664;"OFF";"OFF";-1041,465;-83,06;-464,476;13;0;-18907,34;30,788;60,04;14223;4;0;0;0;0;0,001;0,004
2018-04-16 22:05:37;49,886;0;-11,862;-83,077;93,7;6646;"OFF";"OFF";-1041,465;-83,074;-464,476;13;0;-18907,356;30,788;60,04;14227;4;0;0;0;0;0,001;0,004
2018-04-16 22:05:43;49,901;0;-11,157;-83,097;93,7;6651;"OFF";"OFF";-1041,465;-83,093;-464,476;13;0;-18907,378;30,788;60,04;14233;4;0;0;0;0;0,001;0,004
2018-04-16 22:05:47;49,9;0;-11,549;-83,109;93,7;6671;"OFF";"OFF";-1041,465;-83,106;-464,476;13;0;-18907,394;30,788;60,04;14237;4;0;0;0;0;0,001;0,004
2018-04-16 22:05:53;49,905;0;-11,101;-83,128;93,7;6697;"OFF";"OFF";-1041,465;-83,125;-464,476;13;0;-18907,418;30,788;60,04;14243;4;0;0;0;0;0,001;0,004
2018-04-16 22:05:57;49,885;0;-12,242;-83,142;93,7;6685;"OFF";"OFF";-1041,465;-83,138;-464,476;13;0;-18907,434;30,788;60,04;14247;4;0;0;0;0;0,001;0,004
2018-04-16 22:06:03;49,876;0;-12,303;-83,162;93,7;6678;"OFF";"OFF";-1041,465;-83,159;-464,476;13;0;-18907,458;30,788;60,04;14253;4;0;0;0;0;0,001;0,004
2018-04-16 22:06:07;49,89;0;-11,725;-83,175;93,7;6682;"OFF";"OFF";-1041,465;-83,172;-464,476;13;0;-18907,472;30,788;60,04;14257;4;0;0;0;0;0,001;0,004
2018-04-16 22:06:13;49,892;0;-11,813;-83,195;93,7;6682;"OFF";"OFF";-1041,465;-83,192;-464,476;13;0;-18907,496;30,788;60,04;14263;4;0;0;0;0;0,001;0,004
2018-04-16 22:06:17;49,889;0;-11,721;-83,208;93,7;6675;"OFF";"OFF";-1041,465;-83,205;-464,476;13;0;-18907,512;30,788;60,04;14267;4;0;0;0;0;0,001;0,004
2018-04-16 22:06:23;49,876;0;-12,332;-83,229;93,7;6667;"OFF";"OFF";-1041,465;-83,225;-464,476;13;0;-18907,536;30,788;60,04;14273;4;0;0;0;0;0,001;0,004
2018-04-16 22:06:27;49,879;0;-12,274;-83,242;93,7;6663;"OFF";"OFF";-1041,465;-83,239;-464,476;13;0;-18907,55;30,788;60,04;14277;4;0;0;0;0;0,001;0,004
2018-04-16 22:06:33;49,874;0;-12,71;-83,263;93,7;6641;"OFF";"OFF";-1041,465;-83,259;-464,476;13;0;-18907,574;30,788;60,04;14283;4;0;0;0;0;0,001;0,004
2018-04-16 22:06:37;49,877;0;-12,178;-83,276;93,7;6634;"OFF";"OFF";-1041,465;-83,273;-464,476;13;0;-18907,59;30,788;60,04;14287;4;0;0;0;0;0,001;0,004
2018-04-16 22:06:43;49,89;0;-11,482;-83,296;93,7;6648;"OFF";"OFF";-1041,465;-83,292;-464,476;13;0;-18907,614;30,788;60,04;14293;4;0;0;0;0;0,001;0,004
2018-04-16 22:06:47;49,893;0;-11,419;-83,308;93,7;6666;"OFF";"OFF";-1041,465;-83,305;-464,476;13;0;-18907,628;30,788;60,04;14297;4;0;0;0;0;0,001;0,004
2018-04-16 22:06:53;49,896;0;-11,554;-83,328;93,7;6689;"OFF";"OFF";-1041,465;-83,324;-464,476;13;0;-18907,652;30,788;60,04;14303;4;0;0;0;0;0,001;0,004
2018-04-16 22:06:57;49,887;0;-12,085;-83,341;93,7;6697;"OFF";"OFF";-1041,465;-83,337;-464,476;13;0;-18907,668;30,788;60,04;14307;4;0;0;0;0;0,001;0,004
2018-04-16 22:07:03;49,896;0;-11,518;-83,36;93,7;6723;"OFF";"OFF";-1041,465;-83,356;-464,476;13;0;-18907,692;30,788;60,04;14313;4;0;0;0;0;0,001;0,004
2018-04-16 22:07:07;49,899;0;-11,453;-83,372;93,7;6742;"OFF";"OFF";-1041,465;-83,369;-464,476;13;0;-18907,708;30,788;60,04;14317;4;0;0;0;0;0,001;0,004
2018-04-16 22:07:13;49,915;0;-10,649;-83,391;93,7;6766;"OFF";"OFF";-1041,465;-83,388;-464,476;13;0;-18907,73;30,788;60,04;14323;4;0;0;0;0;0,001;0,004
2018-04-16 22:07:17;49,887;0;-12,227;-83,404;93,7;6763;"OFF";"OFF";-1041,465;-83,401;-464,476;13;0;-18907,744;30,788;60,04;14327;4;0;0;0;0;0,001;0,004
2018-04-16 22:07:23;49,886;0;-12,434;-83,423;93,7;6800;"OFF";"OFF";-1041,465;-83,42;-464,476;13;0;-18907,766;30,788;60,04;14333;4;0;0;0;0;0,001;0,004
2018-04-16 22:07:27;49,887;0;-12,038;-83,436;93,7;6793;"OFF";"OFF";-1041,465;-83,433;-464,476;13;0;-18907,782;30,788;60,04;14337;4;0;0;0;0;0,001;0,004
2018-04-16 22:07:33;49,879;0;-12,345;-83,457;93,7;6754;"OFF";"OFF";-1041,465;-83,453;-464,476;13;0;-18907,804;30,788;60,04;14343;4;0;0;0;0;0,001;0,004
2018-04-16 22:07:37;49,87;0;-13,042;-83,471;93,7;6716;"OFF";"OFF";-1041,465;-83,467;-464,476;13;0;-18907,82;30,788;60,04;14347;4;0;0;0;0;0,001;0,004
2018-04-16 22:07:43;49,86;0;-12,733;-83,493;93,7;6648;"OFF";"OFF";-1041,465;-83,489;-464,476;13;0;-18907,844;30,788;60,04;14353;4;0;0;0;0;0,001;0,004
2018-04-16 22:07:47;49,866;0;-12,461;-83,507;93,7;6623;"OFF";"OFF";-1041,465;-83,503;-464,476;13;0;-18907,86;30,788;60,04;14357;4;0;0;0;0;0,001;0,004
2018-04-16 22:07:53;49,86;0;-12,281;-83,528;93,7;6593;"OFF";"OFF";-1041,465;-83,524;-464,476;13;0;-18907,882;30,788;60,04;14363;4;0;0;0;0;0,001;0,004
2018-04-16 22:07:57;49,854;0;-12,656;-83,542;93,7;6566;"OFF";"OFF";-1041,465;-83,538;-464,476;13;0;-18907,898;30,788;60,04;14367;4;0;0;0;0;0,001;0,004
2018-04-16 22:08:03;49,833;0;-13,667;-83,564;93,7;6506;"OFF";"OFF";-1041,465;-83,56;-464,476;13;0;-18907,922;30,788;60,04;14373;4;0;0;0;0;0,001;0,004
2018-04-16 22:08:07;49,828;0;-13,702;-83,579;93,7;6456;"OFF";"OFF";-1041,465;-83,575;-464,476;13;0;-18907,938;30,788;60,04;14377;4;0;0;0;0;0,001;0,004
2018-04-16 22:08:13;49,85;0;-12,227;-83,601;93,7;6406;"OFF";"OFF";-1041,465;-83,598;-464,476;13;0;-18907,96;30,788;60,04;14383;4;0;0;0;0;0,001;0,004
2018-04-16 22:08:17;49,845;0;-12,659;-83,615;93,7;6404;"OFF";"OFF";-1041,465;-83,612;-464,476;13;0;-18907,976;30,788;60,04;14387;4;0;0;0;0;0,001;0,004
2018-04-16 22:08:23;49,818;0;-14,081;-83,637;93,7;6357;"OFF";"OFF";-1041,465;-83,633;-464,476;13;0;-18908;30,788;60,04;14393;4;0;0;0;0;0,001;0,004
2018-04-16 22:08:27;49,838;0;-12,658;-83,652;93,7;6340;"OFF";"OFF";-1041,465;-83,648;-464,476;13;0;-18908,016;30,788;60,04;14397;4;0;0;0;0;0,001;0,004
2018-04-16 22:08:33;49,826;0;-13,543;-83,673;93,7;6319;"OFF";"OFF";-1041,465;-83,669;-464,476;13;0;-18908,04;30,788;60,04;14403;4;0;0;0;0;0,001;0,004
2018-04-16 22:08:37;49,84;0;-12,639;-83,688;93,7;6286;"OFF";"OFF";-1041,465;-83,684;-464,476;13;0;-18908,054;30,788;60,04;14407;4;0;0;0;0;0,001;0,004
2018-04-16 22:08:43;49,825;0;-13,328;-83,71;93,7;6255;"OFF";"OFF";-1041,465;-83,707;-464,476;13;0;-18908,078;30,788;60,04;14413;4;0;0;0;0;0,001;0,004
2018-04-16 22:08:47;49,829;0;-13,038;-83,725;93,7;6235;"OFF";"OFF";-1041,465;-83,721;-464,476;13;0;-18908,094;30,788;60,04;14417;4;0;0;0;0;0,001;0,004
2018-04-16 22:08:53;49,826;0;-13,074;-83,747;93,7;6201;"OFF";"OFF";-1041,465;-83,744;-464,476;13;0;-18908,118;30,788;60,04;14423;4;0;0;0;0;0,001;0,004
2018-04-16 22:08:57;49,848;0;-11,96;-83,761;93,7;6210;"OFF";"OFF";-1041,465;-83,758;-464,476;13;0;-18908,132;30,788;60,04;14427;4;0;0;0;0;0,001;0,004
2018-04-16 22:09:03;49,835;0;-12,707;-83,783;93,7;6205;"OFF";"OFF";-1041,465;-83,779;-464,476;13;0;-18908,156;30,788;60,04;14433;4;0;0;0;0;0,001;0,004
2018-04-16 22:09:07;49,831;0;-13,057;-83,796;93,7;6216;"OFF";"OFF";-1041,465;-83,793;-464,476;13;0;-18908,172;30,788;60,04;14437;4;0;0;0;0;0,001;0,004
2018-04-16 22:09:13;49,835;0;-12,896;-83,819;93,7;6182;"OFF";"OFF";-1041,465;-83,815;-464,476;13;0;-18908,196;30,788;60,04;14443;4;0;0;0;0;0,001;0,004
2018-04-16 22:09:17;49,802;0;-14,452;-83,834;93,7;6154;"OFF";"OFF";-1041,465;-83,83;-464,476;13;0;-18908,21;30,788;60,04;14447;4;0;0;0;0;0,001;0,004
2018-04-16 22:09:23;49,812;0;-13,744;-83,857;93,7;6119;"OFF";"OFF";-1041,465;-83,853;-464,476;13;0;-18908,234;30,788;60,04;14453;4;0;0;0;0;0,001;0,004
2018-04-16 22:09:27;49,848;0;-11,518;-83,871;93,7;6107;"OFF";"OFF";-1041,465;-83,868;-464,476;13;0;-18908,25;30,788;60,04;14457;4;0;0;0;0;0,001;0,004
2018-04-16 22:09:33;49,842;0;-12,525;-83,891;93,7;6160;"OFF";"OFF";-1041,465;-83,888;-464,476;13;0;-18908,274;30,788;60,04;14463;4;0;0;0;0;0,001;0,004
2018-04-16 22:09:37;49,873;0;-11,107;-83,904;93,7;6188;"OFF";"OFF";-1041,465;-83,901;-464,476;13;0;-18908,29;30,788;60,04;14467;4;0;0;0;0;0,001;0,004
2018-04-16 22:09:43;49,89;0;-10,173;-83,923;93,7;6256;"OFF";"OFF";-1041,465;-83,921;-464,476;13;0;-18908,31;30,788;60,04;14473;4;0;0;0;0;0,001;0,004
2018-04-16 22:09:47;49,888;0;-10,81;-83,935;93,7;6330;"OFF";"OFF";-1041,465;-83,932;-464,476;13;0;-18908,32;30,788;60,04;14477;4;0;0;0;0;0,001;0,004
2018-04-16 22:09:53;49,907;0;-10,141;-83,953;93,7;6418;"OFF";"OFF";-1041,465;-83,95;-464,476;13;0;-18908,342;30,788;60,04;14483;4;0;0;0;0;0,001;0,004
2018-04-16 22:09:57;49,904;0;-10,674;-83,965;93,7;6480;"OFF";"OFF";-1041,465;-83,962;-464,476;13;0;-18908,354;30,788;60,04;14487;4;0;0;0;0;0,001;0,004
2018-04-16 22:10:03;49,908;0;-10,443;-83,984;93,7;6522;"OFF";"OFF";-1041,465;-83,981;-464,476;13;0;-18908,376;30,788;60,04;14493;4;0;0;0;0;0,001;0,004
2018-04-16 22:10:07;49,918;0;-10,147;-83,996;93,7;6591;"OFF";"OFF";-1041,465;-83,993;-464,476;13;0;-18908,386;30,788;60,04;14497;4;0;0;0;0;0,001;0,004
2018-04-16 22:10:13;49,893;0;-11,947;-84,014;93,7;6655;"OFF";"OFF";-1041,465;-84,01;-464,476;13;0;-18908,404;30,788;60,04;14503;4;0;0;0;0;0,001;0,004
2018-04-16 22:10:17;49,904;0;-10,908;-84,027;93,7;6670;"OFF";"OFF";-1041,465;-84,023;-464,476;13;0;-18908,42;30,788;60,04;14507;4;0;0;0;0;0,001;0,004
2018-04-16 22:10:23;49,909;0;-11,046;-84,045;93,7;6730;"OFF";"OFF";-1041,465;-84,042;-464,476;13;0;-18908,442;30,788;60,04;14513;4;0;0;0;0;0,001;0,004
2018-04-16 22:10:27;49,916;0;-10,742;-84,057;93,7;6759;"OFF";"OFF";-1041,465;-84,054;-464,476;13;0;-18908,458;30,788;60,04;14517;4;0;0;0;0;0,001;0,004
2018-04-16 22:10:33;49,909;0;-11,087;-84,075;93,7;6812;"OFF";"OFF";-1041,465;-84,072;-464,476;13;0;-18908,478;30,788;60,04;14523;4;0;0;0;0;0,001;0,004
2018-04-16 22:10:37;49,916;0;-10,523;-84,087;93,7;6860;"OFF";"OFF";-1041,465;-84,084;-464,476;13;0;-18908,49;30,788;60,04;14527;4;0;0;0;0;0,001;0,004
2018-04-16 22:10:43;49,905;0;-11,409;-84,105;93,7;6908;"OFF";"OFF";-1041,465;-84,102;-464,476;13;0;-18908,508;30,788;60,04;14533;4;0;0;0;0;0,001;0,004
2018-04-16 22:10:47;49,925;0;-10,242;-84,117;93,7;6915;"OFF";"OFF";-1041,465;-84,114;-464,476;13;0;-18908,524;30,788;60,04;14537;4;0;0;0;0;0,001;0,004
2018-04-16 22:10:53;49,932;0;-10,326;-84,135;93,7;6969;"OFF";"OFF";-1041,465;-84,132;-464,476;13;0;-18908,542;30,788;60,04;14543;4;0;0;0;0;0,001;0,004
2018-04-16 22:10:57;49,922;0;-10,784;-84,147;93,7;7007;"OFF";"OFF";-1041,465;-84,144;-464,476;13;0;-18908,554;30,788;60,04;14547;4;0;0;0;0;0,001;0,004
2018-04-16 22:11:03;49,915;0;-11,17;-84,165;93,7;7028;"OFF";"OFF";-1041,465;-84,162;-464,476;13;0;-18908,578;30,788;60,04;14553;4;0;0;0;0;0,001;0,004
2018-04-16 22:11:07;49,916;0;-11,005;-84,177;93,7;7050;"OFF";"OFF";-1041,465;-84,174;-464,476;13;0;-18908,594;30,788;60,04;14557;4;0;0;0;0;0,001;0,004
2018-04-16 22:11:13;49,922;0;-10,192;-84,196;93,7;7062;"OFF";"OFF";-1041,465;-84,193;-464,476;13;0;-18908,618;30,788;60,04;14563;4;0;0;0;0;0,001;0,004
2018-04-16 22:11:17;49,931;0;-10,181;-84,207;93,7;7098;"OFF";"OFF";-1041,465;-84,205;-464,476;13;0;-18908,626;30,788;60,04;14567;4;0;0;0;0;0,001;0,004
2018-04-16 22:11:23;49,93;0;-10,524;-84,225;93,7;7158;"OFF";"OFF";-1041,465;-84,222;-464,476;13;0;-18908,638;30,788;60,04;14573;4;0;0;0;0;0,001;0,004
2018-04-16 22:11:27;49,931;0;-10,573;-84,236;93,7;7200;"OFF";"OFF";-1041,465;-84,233;-464,476;13;0;-18908,648;30,788;60,04;14577;4;0;0;0;0;0,001;0,004
2018-04-16 22:11:33;49,929;0;-10,327;-84,254;93,7;7204;"OFF";"OFF";-1041,465;-84,252;-464,476;13;0;-18908,67;30,788;60,04;14583;4;0;0;0;0;0,001;0,004
2018-04-16 22:11:37;49,898;0;-12,067;-84,267;93,7;7177;"OFF";"OFF";-1041,465;-84,264;-464,476;13;0;-18908,684;30,788;60,04;14587;4;0;0;0;0;0,001;0,004
2018-04-16 22:11:43;49,927;0;-10,181;-84,286;93,7;7174;"OFF";"OFF";-1041,465;-84,283;-464,476;13;0;-18908,706;30,788;60,04;14593;4;0;0;0;0;0,001;0,004
2018-04-16 22:11:47;49,923;0;-10,97;-84,298;93,7;7188;"OFF";"OFF";-1041,465;-84,295;-464,476;13;0;-18908,718;30,788;60,04;14597;4;0;0;0;0;0,001;0,004
2018-04-16 22:11:53;49,917;0;-10,728;-84,316;93,7;7207;"OFF";"OFF";-1041,465;-84,313;-464,476;13;0;-18908,74;30,788;60,04;14603;4;0;0;0;0;0,001;0,004
2018-04-16 22:11:57;49,911;0;-11,195;-84,329;93,7;7197;"OFF";"OFF";-1041,465;-84,326;-464,476;13;0;-18908,756;30,788;60,04;14607;4;0;0;0;0;0,001;0,004
2018-04-16 22:12:03;49,933;0;-10,008;-84,347;93,7;7220;"OFF";"OFF";-1041,465;-84,344;-464,476;13;0;-18908,778;30,788;60,04;14613;4;0;0;0;0;0,001;0,004
2018-04-16 22:12:07;49,913;0;-11,081;-84,359;93,7;7215;"OFF";"OFF";-1041,465;-84,356;-464,476;13;0;-18908,79;30,788;60,04;14617;4;0;0;0;0;0,001;0,004
2018-04-16 22:12:13;49,929;0;-10,278;-84,378;93,7;7217;"OFF";"OFF";-1041,465;-84,375;-464,476;13;0;-18908,812;30,788;60,04;14623;4;0;0;0;0;0,001;0,004
2018-04-16 22:12:17;49,922;0;-10,52;-84,389;93,7;7236;"OFF";"OFF";-1041,465;-84,387;-464,476;13;0;-18908,826;30,788;60,04;14627;4;0;0;0;0;0,001;0,004
2018-04-16 22:12:23;49,942;0;-9,847;-84,407;93,7;7283;"OFF";"OFF";-1041,465;-84,404;-464,476;13;0;-18908,842;30,788;60,04;14633;4;0;0;0;0;0,001;0,004
2018-04-16 22:12:27;49,951;0;-9,216;-84,418;93,7;7307;"OFF";"OFF";-1041,465;-84,416;-464,476;13;0;-18908,854;30,788;60,04;14637;4;0;0;0;0;0,001;0,004
2018-04-16 22:12:33;49,942;0;-10,171;-84,435;93,7;7379;"OFF";"OFF";-1041,465;-84,432;-464,476;13;0;-18908,868;30,788;60,04;14643;4;0;0;0;0;0,001;0,004
2018-04-16 22:12:37;49,964;0;-9,243;-84,445;93,7;7446;"OFF";"OFF";-1041,465;-84,443;-464,476;13;0;-18908,876;30,788;60,04;14647;4;0;0;0;0;0,001;0,004
2018-04-16 22:12:43;49,957;0;-9,804;-84,461;93,6;7541;"OFF";"OFF";-1041,465;-84,458;-464,476;13;0;-18908,886;30,788;60,04;14653;4;0;0;0;0;0,001;0,004
2018-04-16 22:12:47;49,963;0;-9,873;-84,471;93,6;7596;"OFF";"OFF";-1041,465;-84,469;-464,476;13;0;-18908,894;30,788;60,04;14657;4;0;0;0;0;0,001;0,004
2018-04-16 22:12:53;49,986;0;-8,287;-84,486;93,6;7729;"OFF";"OFF";-1041,465;-84,484;-464,476;13;0;-18908,908;30,788;60,04;14663;4;0;0;0;0;0,001;0,004
2018-04-16 22:12:57;49,983;0;-9,228;-84,496;93,6;7808;"OFF";"OFF";-1041,465;-84,493;-464,476;13;0;-18908,916;30,788;60,04;14667;4;0;0;0;0;0,001;0,004
2018-04-16 22:13:03;49,992;0;-8,767;-84,511;93,6;7920;"OFF";"OFF";-1041,465;-84,508;-464,476;13;0;-18908,928;30,788;60,04;14673;4;0;0;0;0;0,001;0,004
2018-04-16 22:13:07;49,992;0;-9,119;-84,521;93,6;7985;"OFF";"OFF";-1041,465;-84,518;-464,476;13;0;-18908,936;30,788;60,04;14677;4;0;0;0;0;0,001;0,004
2018-04-16 22:13:13;49,999;0;-8,806;-84,536;93,6;8064;"OFF";"OFF";-1041,465;-84,533;-464,476;13;0;-18908,948;30,788;60,04;14683;4;0;0;0;0;0,001;0,004
2018-04-16 22:13:17;49,996;0;-9,261;-84,545;93,6;8150;"OFF";"OFF";-1041,465;-84,543;-464,476;13;0;-18908,956;30,788;60,04;14687;4;0;0;0;0;0,001;0,004
2018-04-16 22:13:23;49,993;0;-9,09;-84,56;93,6;8219;"OFF";"OFF";-1041,465;-84,558;-464,476;13;0;-18908,966;30,788;60,04;14693;4;0;0;0;0;0,001;0,004
2018-04-16 22:13:27;49,994;0;-9,101;-84,571;93,6;8249;"OFF";"OFF";-1041,465;-84,568;-464,476;13;0;-18908,974;30,788;60,04;14697;4;0;0;0;0;0,001;0,004
2018-04-16 22:13:33;49,989;0;-9,72;-84,585;93,6;8329;"OFF";"OFF";-1041,465;-84,583;-464,476;13;0;-18908,986;30,788;60,04;14703;4;0;0;0;0;0,001;0,004
2018-04-16 22:13:37;50,012;0;-8,379;-84,596;93,6;8352;"OFF";"OFF";-1041,465;-84,593;-464,476;13;0;-18908,994;30,788;60,04;14707;4;0;0;0;0;0,001;0,004
2018-04-16 22:13:43;49,986;0;-9,586;-84,611;93,6;8380;"OFF";"OFF";-1041,465;-84,608;-464,476;13;0;-18909,006;30,788;60,04;14713;4;0;0;0;0;0,001;0,004
2018-04-16 22:13:47;49,995;0;-9,276;-84,621;93,6;8411;"OFF";"OFF";-1041,465;-84,619;-464,476;13;0;-18909,014;30,788;60,04;14717;4;0;0;0;0;0,001;0,004
2018-04-16 22:13:53;49,996;0;-9,173;-84,637;93,6;8451;"OFF";"OFF";-1041,465;-84,634;-464,476;13;0;-18909,026;30,788;60,04;14723;4;0;0;0;0;0,001;0,004
2018-04-16 22:13:57;49,792;0;-19,714;-84,655;93,6;8031;"OFF";"OFF";-1041,465;-84,649;-464,476;13;0;-18909,04;30,788;60,04;14727;4;0;0;0;0;0,001;0,004
2018-04-16 22:14:03;49,958;0;-8,705;-84,671;93,6;8066;"OFF";"OFF";-1041,465;-84,669;-464,476;13;0;-18909,06;30,788;60,04;14733;4;0;0;0;0;0,001;0,004
2018-04-16 22:14:07;49,908;0;-12,089;-84,685;93,6;7934;"OFF";"OFF";-1041,465;-84,681;-464,476;13;0;-18909,074;30,788;60,04;14737;4;0;0;0;0;0,001;0,004
2018-04-16 22:14:13;49,913;0;-11,442;-84,703;93,6;7889;"OFF";"OFF";-1041,465;-84,7;-464,476;13;0;-18909,092;30,788;60,04;14743;4;0;0;0;0;0,001;0,004
2018-04-16 22:14:17;49,904;0;-12,329;-84,715;93,6;7818;"OFF";"OFF";-1041,465;-84,712;-464,476;13;0;-18909,106;30,788;60,04;14747;4;0;0;0;0;0,001;0,004
2018-04-16 22:14:23;49,928;0;-10,484;-84,734;93,6;7738;"OFF";"OFF";-1041,465;-84,731;-464,476;13;0;-18909,128;30,788;60,04;14753;4;0;0;0;0;0,001;0,004
2018-04-16 22:14:27;49,927;0;-10,621;-84,746;93,6;7740;"OFF";"OFF";-1041,465;-84,743;-464,476;13;0;-18909,14;30,788;60,04;14757;4;0;0;0;0;0,001;0,004
2018-04-16 22:14:33;49,927;0;-10,666;-84,763;93,6;7732;"OFF";"OFF";-1041,465;-84,76;-464,476;13;0;-18909,162;30,788;60,04;14763;4;0;0;0;0;0,001;0,004
2018-04-16 22:14:37;49,913;0;-11,448;-84,776;93,6;7703;"OFF";"OFF";-1041,465;-84,772;-464,476;13;0;-18909,178;30,788;60,04;14767;4;0;0;0;0;0,001;0,004
2018-04-16 22:14:43;49,925;0;-10,82;-84,794;93,6;7660;"OFF";"OFF";-1041,465;-84,791;-464,476;13;0;-18909,198;30,788;60,04;14773;4;0;0;0;0;0,001;0,004
2018-04-16 22:14:47;49,933;0;-10,178;-84,805;93,6;7666;"OFF";"OFF";-1041,465;-84,802;-464,476;13;0;-18909,208;30,788;60,04;14777;4;0;0;0;0;0,001;0,004
2018-04-16 22:14:53;49,916;0;-10,945;-84,823;93,6;7666;"OFF";"OFF";-1041,465;-84,82;-464,476;13;0;-18909,226;30,788;60,04;14783;4;0;0;0;0;0,001;0,004
2018-04-16 22:14:57;49,936;0;-10,181;-84,834;93,6;7665;"OFF";"OFF";-1041,465;-84,831;-464,476;13;0;-18909,238;30,788;60,04;14787;4;0;0;0;0;0,001;0,004
2018-04-16 22:15:03;49,923;0;-10,756;-84,852;93,6;7661;"OFF";"OFF";-1041,465;-84,849;-464,476;13;0;-18909,256;30,788;60,04;14793;4;0;0;0;0;0,001;0,004
2018-04-16 22:15:07;49,938;0;-10,103;-84,864;93,6;7663;"OFF";"OFF";-1041,465;-84,861;-464,476;13;0;-18909,268;30,788;60,04;14797;4;0;0;0;0;0,001;0,004
2018-04-16 22:15:13;49,936;0;-10,417;-84,881;93,6;7672;"OFF";"OFF";-1041,465;-84,878;-464,476;13;0;-18909,282;30,788;60,04;14803;4;0;0;0;0;0,001;0,004
2018-04-16 22:15:17;49,92;0;-11,211;-84,893;93,6;7645;"OFF";"OFF";-1041,465;-84,89;-464,476;13;0;-18909,296;30,788;60,04;14807;4;0;0;0;0;0,001;0,004
2018-04-16 22:15:23;49,945;0;-9,806;-84,91;93,6;7656;"OFF";"OFF";-1041,465;-84,907;-464,476;13;0;-18909,312;30,788;60,04;14813;4;0;0;0;0;0,001;0,004
2018-04-16 22:15:27;49,947;0;-9,557;-84,921;93,6;7682;"OFF";"OFF";-1041,465;-84,919;-464,476;13;0;-18909,324;30,788;60,04;14817;4;0;0;0;0;0,001;0,004
2018-04-16 22:15:33;49,942;0;-10,069;-84,938;93,6;7710;"OFF";"OFF";-1041,465;-84,935;-464,476;13;0;-18909,336;30,788;60,04;14823;4;0;0;0;0;0,001;0,004
2018-04-16 22:15:37;49,935;0;-10,172;-84,95;93,6;7681;"OFF";"OFF";-1041,465;-84,947;-464,476;13;0;-18909,348;30,788;60,04;14827;4;0;0;0;0;0,001;0,004
2018-04-16 22:15:43;49,944;0;-9,783;-84,967;93,6;7731;"OFF";"OFF";-1041,465;-84,964;-464,476;13;0;-18909,36;30,788;60,04;14833;4;0;0;0;0;0,001;0,004
2018-04-16 22:15:47;49,948;0;-9,784;-84,978;93,6;7758;"OFF";"OFF";-1041,465;-84,975;-464,476;13;0;-18909,368;30,788;60,04;14837;4;0;0;0;0;0,001;0,004
2018-04-16 22:15:53;49,958;0;-9,738;-84,994;93,6;7803;"OFF";"OFF";-1041,465;-84,991;-464,476;13;0;-18909,378;30,788;60,04;14843;4;0;0;0;0;0,001;0,004
2018-04-16 22:15:57;49,938;0;-10,564;-85,005;93,6;7826;"OFF";"OFF";-1041,465;-85,002;-464,476;13;0;-18909,386;30,788;60,04;14847;4;0;0;0;0;0,001;0,004
2018-04-16 22:16:03;49,95;0;-9,933;-85,022;93,6;7810;"OFF";"OFF";-1041,465;-85,019;-464,476;13;0;-18909,4;30,788;60,04;14853;4;0;0;0;0;0,001;0,004
2018-04-16 22:16:07;49,959;0;-9,377;-85,033;93,6;7838;"OFF";"OFF";-1041,465;-85,03;-464,476;13;0;-18909,41;30,788;60,04;14857;4;0;0;0;0;0,001;0,004
2018-04-16 22:16:13;49,937;0;-10,596;-85,05;93,6;7860;"OFF";"OFF";-1041,465;-85,047;-464,476;13;0;-18909,422;30,788;60,04;14863;4;0;0;0;0;0,001;0,004
2018-04-16 22:16:17;49,935;0;-10,623;-85,061;93,6;7850;"OFF";"OFF";-1041,465;-85,058;-464,476;13;0;-18909,43;30,788;60,04;14867;4;0;0;0;0;0,001;0,004
2018-04-16 22:16:23;49,936;0;-10,554;-85,078;93,6;7860;"OFF";"OFF";-1041,465;-85,075;-464,476;13;0;-18909,444;30,788;60,04;14873;4;0;0;0;0;0,001;0,004
2018-04-16 22:16:27;49,932;0;-10,697;-85,089;93,6;7865;"OFF";"OFF";-1041,465;-85,086;-464,476;13;0;-18909,454;30,788;60,04;14877;4;0;0;0;0;0,001;0,004
2018-04-16 22:16:33;49,949;0;-9,688;-85,106;93,6;7873;"OFF";"OFF";-1041,465;-85,104;-464,476;13;0;-18909,466;30,788;60,04;14883;4;0;0;0;0;0,001;0,004
2018-04-16 22:16:37;49,961;0;-9,088;-85,117;93,6;7902;"OFF";"OFF";-1041,465;-85,114;-464,476;13;0;-18909,474;30,788;60,04;14887;4;0;0;0;0;0,001;0,004
2018-04-16 22:16:43;49,939;0;-10,219;-85,134;93,6;7890;"OFF";"OFF";-1041,465;-85,131;-464,476;13;0;-18909,49;30,788;60,04;14893;4;0;0;0;0;0,001;0,004
2018-04-16 22:16:47;49,951;0;-9,93;-85,145;93,6;7892;"OFF";"OFF";-1041,465;-85,142;-464,476;13;0;-18909,5;30,788;60,04;14897;4;0;0;0;0;0,001;0,004
2018-04-16 22:16:53;49,946;0;-9,735;-85,163;93,6;7879;"OFF";"OFF";-1041,465;-85,16;-464,476;13;0;-18909,516;30,788;60,04;14903;4;0;0;0;0;0,001;0,004
2018-04-16 22:16:57;49,942;0;-10,066;-85,174;93,6;7890;"OFF";"OFF";-1041,465;-85,171;-464,476;13;0;-18909,524;30,788;60,04;14907;4;0;0;0;0;0,001;0,004
2018-04-16 22:17:03;49,923;0;-10,916;-85,191;93,6;7854;"OFF";"OFF";-1041,465;-85,188;-464,476;13;0;-18909,54;30,788;60,04;14913;4;0;0;0;0;0,001;0,004
2018-04-16 22:17:07;49,932;0;-10,487;-85,202;93,6;7870;"OFF";"OFF";-1041,465;-85,2;-464,476;13;0;-18909,548;30,788;60,04;14917;4;0;0;0;0;0,001;0,004
2018-04-16 22:17:13;49,939;0;-10,167;-85,22;93,6;7839;"OFF";"OFF";-1041,465;-85,217;-464,476;13;0;-18909,566;30,788;60,04;14923;4;0;0;0;0;0,001;0,004
2018-04-16 22:17:17;49,944;0;-9,848;-85,231;93,6;7859;"OFF";"OFF";-1041,465;-85,228;-464,476;13;0;-18909,576;30,788;60,04;14927;4;0;0;0;0;0,001;0,004
2018-04-16 22:17:23;49,94;0;-9,736;-85,247;93,6;7897;"OFF";"OFF";-1041,465;-85,245;-464,476;13;0;-18909,588;30,788;60,04;14933;4;0;0;0;0;0,001;0,004
2018-04-16 22:17:27;49,935;0;-10,719;-85,259;93,6;7905;"OFF";"OFF";-1041,465;-85,256;-464,476;13;0;-18909,596;30,788;60,04;14937;4;0;0;0;0;0,001;0,004
2018-04-16 22:17:33;49,937;0;-10,121;-85,276;93,6;7885;"OFF";"OFF";-1041,465;-85,273;-464,476;13;0;-18909,614;30,788;60,04;14943;4;0;0;0;0;0,001;0,004
2018-04-16 22:17:37;49,938;0;-10,209;-85,288;93,6;7867;"OFF";"OFF";-1041,465;-85,285;-464,476;13;0;-18909,624;30,788;60,04;14947;4;0;0;0;0;0,001;0,004
2018-04-16 22:17:43;49,934;0;-10,266;-85,305;93,6;7859;"OFF";"OFF";-1041,465;-85,302;-464,476;13;0;-18909,642;30,788;60,04;14953;4;0;0;0;0;0,001;0,004
2018-04-16 22:17:47;49,939;0;-9,927;-85,316;93,6;7853;"OFF";"OFF";-1041,465;-85,313;-464,476;13;0;-18909,652;30,788;60,04;14957;4;0;0;0;0;0,001;0,004
2018-04-16 22:17:53;49,934;0;-10,256;-85,333;93,6;7871;"OFF";"OFF";-1041,465;-85,33;-464,476;13;0;-18909,664;30,788;60,04;14963;4;0;0;0;0;0,001;0,004
2018-04-16 22:17:57;49,928;0;-10,79;-85,345;93,6;7848;"OFF";"OFF";-1041,465;-85,342;-464,476;13;0;-18909,674;30,788;60,04;14967;4;0;0;0;0;0,001;0,004
2018-04-16 22:18:03;49,936;0;-9,983;-85,361;93,6;7873;"OFF";"OFF";-1041,465;-85,359;-464,476;13;0;-18909,692;30,788;60,04;14973;4;0;0;0;0;0,001;0,004
2018-04-16 22:18:07;49,939;0;-9,852;-85,373;93,6;7872;"OFF";"OFF";-1041,465;-85,37;-464,476;13;0;-18909,702;30,788;60,04;14977;4;0;0;0;0;0,001;0,004
2018-04-16 22:18:13;49,939;0;-10,021;-85,389;93,6;7877;"OFF";"OFF";-1041,465;-85,387;-464,476;13;0;-18909,712;30,788;60,04;14983;4;0;0;0;0;0,001;0,004
2018-04-16 22:18:17;49,914;0;-11,155;-85,401;93,6;7868;"OFF";"OFF";-1041,465;-85,398;-464,476;13;0;-18909,724;30,788;60,04;14987;4;0;0;0;0;0,001;0,004
2018-04-16 22:18:23;49,907;0;-11,32;-85,42;93,6;7764;"OFF";"OFF";-1041,465;-85,417;-464,476;13;0;-18909,746;30,788;60,04;14993;4;0;0;0;0;0,001;0,004
2018-04-16 22:18:27;49,887;0;-12,085;-85,433;93,6;7705;"OFF";"OFF";-1041,465;-85,43;-464,476;13;0;-18909,762;30,788;60,04;14997;4;0;0;0;0;0,001;0,004
2018-04-16 22:18:33;49,882;0;-11,953;-85,454;93,6;7564;"OFF";"OFF";-1041,465;-85,45;-464,476;13;0;-18909,786;30,788;60,04;15003;4;0;0;0;0;0,001;0,004
2018-04-16 22:18:37;49,867;0;-12,4;-85,467;93,6;7483;"OFF";"OFF";-1041,465;-85,464;-464,476;13;0;-18909,8;30,788;60,04;15007;4;0;0;0;0;0,001;0,004
2018-04-16 22:18:43;49,864;0;-12,121;-85,488;93,6;7375;"OFF";"OFF";-1041,465;-85,484;-464,476;13;0;-18909,824;30,788;60,04;15013;4;0;0;0;0;0,001;0,004
2018-04-16 22:18:47;49,862;0;-12,074;-85,501;93,6;7323;"OFF";"OFF";-1041,465;-85,498;-464,476;13;0;-18909,84;30,788;60,04;15017;4;0;0;0;0;0,001;0,004
2018-04-16 22:18:53;49,834;0;-13,227;-85,522;93,6;7191;"OFF";"OFF";-1041,465;-85,519;-464,476;13;0;-18909,864;30,788;60,04;15023;4;0;0;0;0;0,001;0,004
2018-04-16 22:18:57;49,839;0;-12,771;-85,537;93,6;7113;"OFF";"OFF";-1041,465;-85,533;-464,476;13;0;-18909,878;30,788;60,04;15027;4;0;0;0;0;0,001;0,004
2018-04-16 22:19:03;49,846;0;-12,238;-85,558;93,6;7024;"OFF";"OFF";-1041,465;-85,554;-464,476;13;0;-18909,902;30,788;60,04;15033;4;0;0;0;0;0,001;0,004
2018-04-16 22:19:07;49,821;0;-13,487;-85,572;93,6;6970;"OFF";"OFF";-1041,465;-85,568;-464,476;13;0;-18909,918;30,788;60,04;15037;4;0;0;0;0;0,001;0,004
2018-04-16 22:19:13;49,818;0;-13,203;-85,593;93,6;6877;"OFF";"OFF";-1041,465;-85,59;-464,476;13;0;-18909,942;30,788;60,04;15043;4;0;0;0;0;0,001;0,004
2018-04-16 22:19:17;49,834;0;-12,404;-85,608;93,6;6806;"OFF";"OFF";-1041,465;-85,605;-464,476;13;0;-18909,958;30,788;60,04;15047;4;0;0;0;0;0,001;0,004
2018-04-16 22:19:23;49,803;0;-13,89;-85,63;93,6;6727;"OFF";"OFF";-1041,465;-85,626;-464,476;13;0;-18909,98;30,788;60,04;15053;4;0;0;0;0;0,001;0,004
2018-04-16 22:19:27;49,814;0;-13,166;-85,644;93,6;6688;"OFF";"OFF";-1041,465;-85,641;-464,476;13;0;-18909,996;30,788;60,04;15057;4;0;0;0;0;0,001;0,004
2018-04-16 22:19:33;49,804;0;-13,649;-85,665;93,6;6648;"OFF";"OFF";-1041,465;-85,661;-464,476;13;0;-18910,02;30,788;60,04;15063;4;0;0;0;0;0,001;0,004
2018-04-16 22:19:37;49,811;0;-13,15;-85,68;93,6;6595;"OFF";"OFF";-1041,465;-85,676;-464,476;13;0;-18910,036;30,788;60,04;15067;4;0;0;0;0;0,001;0,004
2018-04-16 22:19:43;49,824;0;-12,175;-85,702;93,6;6548;"OFF";"OFF";-1041,465;-85,698;-464,476;13;0;-18910,058;30,788;60,04;15073;4;0;0;0;0;0,001;0,004
2018-04-16 22:19:47;49,835;0;-11,52;-85,715;93,6;6535;"OFF";"OFF";-1041,465;-85,712;-464,476;13;0;-18910,074;30,788;60,04;15077;4;0;0;0;0;0,001;0,004
2018-04-16 22:19:53;49,794;0;-13,567;-85,738;93,6;6447;"OFF";"OFF";-1041,465;-85,735;-464,476;13;0;-18910,098;30,788;60,04;15083;4;0;0;0;0;0,001;0,004
2018-04-16 22:19:57;49,817;0;-12,338;-85,753;93,6;6408;"OFF";"OFF";-1041,465;-85,75;-464,476;13;0;-18910,114;30,788;60,04;15087;4;0;0;0;0;0,001;0,004
2018-04-16 22:20:03;49,807;0;-13,195;-85,774;93,6;6402;"OFF";"OFF";-1041,465;-85,77;-464,476;13;0;-18910,134;30,788;60,04;15093;4;0;0;0;0;0,001;0,004
2018-04-16 22:20:07;49,799;0;-13,455;-85,788;93,6;6379;"OFF";"OFF";-1041,465;-85,785;-464,476;13;0;-18910,15;30,788;60,04;15097;4;0;0;0;0;0,001;0,004
2018-04-16 22:20:13;49,807;0;-12,741;-85,81;93,6;6368;"OFF";"OFF";-1041,465;-85,806;-464,476;13;0;-18910,174;30,788;60,04;15103;4;0;0;0;0;0,001;0,004
2018-04-16 22:20:17;49,819;0;-12,385;-85,824;93,6;6353;"OFF";"OFF";-1041,465;-85,82;-464,476;13;0;-18910,19;30,788;60,04;15107;4;0;0;0;0;0,001;0,004
2018-04-16 22:20:23;49,822;0;-12,043;-85,845;93,6;6336;"OFF";"OFF";-1041,465;-85,842;-464,476;13;0;-18910,212;30,788;60,04;15113;4;0;0;0;0;0,001;0,004
2018-04-16 22:20:27;49,818;0;-12,33;-85,859;93,6;6351;"OFF";"OFF";-1041,465;-85,855;-464,476;13;0;-18910,228;30,788;60,04;15117;4;0;0;0;0;0,001;0,004
2018-04-16 22:20:33;49,815;0;-12,73;-85,88;93,5;6342;"OFF";"OFF";-1041,465;-85,876;-464,476;13;0;-18910,252;30,788;60,04;15123;4;0;0;0;0;0,001;0,004
2018-04-16 22:20:37;49,792;0;-13,997;-85,894;93,5;6327;"OFF";"OFF";-1041,465;-85,89;-464,476;13;0;-18910,268;30,788;60,04;15127;4;0;0;0;0;0,001;0,004
2018-04-16 22:20:43;49,82;0;-12,343;-85,915;93,5;6329;"OFF";"OFF";-1041,465;-85,911;-464,476;13;0;-18910,292;30,788;60,04;15133;4;0;0;0;0;0,001;0,004
2018-04-16 22:20:47;49,805;0;-13,721;-85,929;93,5;6320;"OFF";"OFF";-1041,465;-85,925;-464,476;13;0;-18910,306;30,788;60,04;15137;4;0;0;0;0;0,001;0,004
2018-04-16 22:20:53;49,845;0;-11,059;-85,949;93,5;6340;"OFF";"OFF";-1041,465;-85,946;-464,476;13;0;-18910,33;30,788;60,04;15143;4;0;0;0;0;0,001;0,004
2018-04-16 22:20:57;49,818;0;-12,884;-85,962;93,5;6363;"OFF";"OFF";-1041,465;-85,959;-464,476;13;0;-18910,346;30,788;60,04;15147;4;0;0;0;0;0,001;0,004
2018-04-16 22:21:03;49,809;0;-13,317;-85,983;93,5;6355;"OFF";"OFF";-1041,465;-85,98;-464,476;13;0;-18910,37;30,788;60,04;15153;4;0;0;0;0;0,001;0,004
2018-04-16 22:21:07;49,821;0;-12,531;-85,997;93,5;6354;"OFF";"OFF";-1041,465;-85,994;-464,476;13;0;-18910,384;30,788;60,04;15157;4;0;0;0;0;0,001;0,004
2018-04-16 22:21:13;49,836;0;-11,961;-86,017;93,5;6392;"OFF";"OFF";-1041,465;-86,014;-464,476;13;0;-18910,408;30,788;60,04;15163;4;0;0;0;0;0,001;0,004
2018-04-16 22:21:17;49,843;0;-11,676;-86,03;93,5;6412;"OFF";"OFF";-1041,465;-86,027;-464,476;13;0;-18910,424;30,788;60,04;15167;4;0;0;0;0;0,001;0,004
2018-04-16 22:21:23;49,857;0;-10,839;-86,049;93,5;6448;"OFF";"OFF";-1041,465;-86,046;-464,476;13;0;-18910,448;30,788;60,04;15173;4;0;0;0;0;0,001;0,004
2018-04-16 22:21:27;49,851;0;-11,638;-86,062;93,5;6491;"OFF";"OFF";-1041,465;-86,058;-464,476;13;0;-18910,458;30,788;60,04;15177;4;0;0;0;0;0,001;0,004
2018-04-16 22:21:33;49,856;0;-11,141;-86,082;93,5;6491;"OFF";"OFF";-1041,465;-86,079;-464,476;13;0;-18910,482;30,788;60,04;15183;4;0;0;0;0;0,001;0,004
2018-04-16 22:21:37;49,858;0;-11,295;-86,095;93,5;6513;"OFF";"OFF";-1041,465;-86,092;-464,476;13;0;-18910,498;30,788;60,04;15187;4;0;0;0;0;0,001;0,004
2018-04-16 22:21:43;49,857;0;-11,329;-86,114;93,5;6543;"OFF";"OFF";-1041,465;-86,111;-464,476;13;0;-18910,522;30,788;60,04;15193;4;0;0;0;0;0,001;0,004
2018-04-16 22:21:47;49,87;0;-10,639;-86,127;93,5;6574;"OFF";"OFF";-1041,465;-86,124;-464,476;13;0;-18910,538;30,788;60,04;15197;4;0;0;0;0;0,001;0,004
2018-04-16 22:21:53;49,849;0;-11,935;-86,146;93,5;6608;"OFF";"OFF";-1041,465;-86,143;-464,476;13;0;-18910,558;30,788;60,04;15203;4;0;0;0;0;0,001;0,004
2018-04-16 22:21:57;49,855;0;-11,471;-86,159;93,5;6612;"OFF";"OFF";-1041,465;-86,156;-464,476;13;0;-18910,574;30,788;60,04;15207;4;0;0;0;0;0,001;0,004
2018-04-16 22:22:03;49,867;0;-10,68;-86,179;93,5;6621;"OFF";"OFF";-1041,465;-86,176;-464,476;13;0;-18910,598;30,788;60,04;15213;4;0;0;0;0;0,001;0,004
2018-04-16 22:22:07;49,865;0;-10,769;-86,191;93,5;6652;"OFF";"OFF";-1041,465;-86,188;-464,476;13;0;-18910,614;30,788;60,04;15217;4;0;0;0;0;0,001;0,004
2018-04-16 22:22:13;49,857;0;-11,494;-86,21;93,5;6703;"OFF";"OFF";-1041,465;-86,207;-464,476;13;0;-18910,636;30,788;60,04;15223;4;0;0;0;0;0,001;0,004
2018-04-16 22:22:17;49,855;0;-11,52;-86,223;93,5;6700;"OFF";"OFF";-1041,465;-86,22;-464,476;13;0;-18910,652;30,788;60,04;15227;4;0;0;0;0;0,001;0,004
2018-04-16 22:22:23;49,861;0;-11,565;-86,241;93,5;6745;"OFF";"OFF";-1041,465;-86,238;-464,476;13;0;-18910,676;30,788;60,04;15233;4;0;0;0;0;0,001;0,004
2018-04-16 22:22:27;49,864;0;-11,257;-86,255;93,5;6746;"OFF";"OFF";-1041,465;-86,251;-464,476;13;0;-18910,692;30,788;60,04;15237;4;0;0;0;0;0,001;0,004
2018-04-16 22:22:33;49,856;0;-11,781;-86,274;93,5;6764;"OFF";"OFF";-1041,465;-86,27;-464,476;13;0;-18910,714;30,788;60,04;15243;4;0;0;0;0;0,001;0,004
2018-04-16 22:22:37;49,86;0;-11,762;-86,287;93,5;6767;"OFF";"OFF";-1041,465;-86,283;-464,476;13;0;-18910,73;30,788;60,04;15247;4;0;0;0;0;0,001;0,004
2018-04-16 22:22:43;49,872;0;-11,137;-86,306;93,5;6784;"OFF";"OFF";-1041,465;-86,302;-464,476;13;0;-18910,754;30,788;60,04;15253;4;0;0;0;0;0,001;0,004
2018-04-16 22:22:47;49,87;0;-11,048;-86,318;93,5;6797;"OFF";"OFF";-1041,465;-86,315;-464,476;13;0;-18910,77;30,788;60,04;15257;4;0;0;0;0;0,001;0,004
2018-04-16 22:22:53;49,85;0;-11,993;-86,337;93,5;6824;"OFF";"OFF";-1041,465;-86,334;-464,476;13;0;-18910,792;30,788;60,04;15263;4;0;0;0;0;0,001;0,004
2018-04-16 22:22:57;49,836;0;-12,799;-86,35;93,5;6815;"OFF";"OFF";-1041,465;-86,347;-464,476;13;0;-18910,808;30,788;60,04;15267;4;0;0;0;0;0,001;0,004
2018-04-16 22:23:03;49,875;0;-10,329;-86,369;93,5;6827;"OFF";"OFF";-1041,465;-86,367;-464,476;13;0;-18910,832;30,788;60,04;15273;4;0;0;0;0;0,001;0,004
2018-04-16 22:23:07;49,861;0;-11,763;-86,381;93,5;6870;"OFF";"OFF";-1041,465;-86,378;-464,476;13;0;-18910,842;30,788;60,04;15277;4;0;0;0;0;0,001;0,004
2018-04-16 22:23:13;49,864;0;-11,156;-86,401;93,5;6859;"OFF";"OFF";-1041,465;-86,398;-464,476;13;0;-18910,866;30,788;60,04;15283;4;0;0;0;0;0,001;0,004
2018-04-16 22:23:17;49,865;0;-11,323;-86,413;93,5;6877;"OFF";"OFF";-1041,465;-86,41;-464,476;13;0;-18910,88;30,788;60,04;15287;4;0;0;0;0;0,001;0,004
2018-04-16 22:23:23;49,86;0;-11,397;-86,433;93,5;6859;"OFF";"OFF";-1041,465;-86,43;-464,476;13;0;-18910,904;30,788;60,04;15293;4;0;0;0;0;0,001;0,004
2018-04-16 22:23:27;49,842;0;-12,394;-86,446;93,5;6851;"OFF";"OFF";-1041,465;-86,443;-464,476;13;0;-18910,92;30,788;60,04;15297;4;0;0;0;0;0,001;0,004
2018-04-16 22:23:33;49,854;0;-11,461;-86,466;93,5;6846;"OFF";"OFF";-1041,465;-86,462;-464,476;13;0;-18910,942;30,788;60,04;15303;4;0;0;0;0;0,001;0,004
2018-04-16 22:23:37;49,858;0;-11,351;-86,479;93,5;6837;"OFF";"OFF";-1041,465;-86,476;-464,476;13;0;-18910,958;30,788;60,04;15307;4;0;0;0;0;0,001;0,004
2018-04-16 22:23:43;49,862;0;-11,232;-86,498;93,5;6831;"OFF";"OFF";-1041,465;-86,495;-464,476;13;0;-18910,98;30,788;60,04;15313;4;0;0;0;0;0,001;0,004
2018-04-16 22:23:47;49,869;0;-10,908;-86,511;93,5;6839;"OFF";"OFF";-1041,465;-86,508;-464,476;13;0;-18910,996;30,788;60,04;15317;4;0;0;0;0;0,001;0,004
2018-04-16 22:23:53;49,849;0;-11,986;-86,53;93,5;6847;"OFF";"OFF";-1041,465;-86,527;-464,476;13;0;-18911,02;30,788;60,04;15323;4;0;0;0;0;0,001;0,004
2018-04-16 22:23:57;49,849;0;-12,02;-86,543;93,5;6840;"OFF";"OFF";-1041,465;-86,54;-464,476;13;0;-18911,036;30,788;60,04;15327;4;0;0;0;0;0,001;0,004
2018-04-16 22:24:03;49,847;0;-12,031;-86,562;93,5;6862;"OFF";"OFF";-1041,465;-86,559;-464,476;13;0;-18911,056;30,788;60,04;15333;4;0;0;0;0;0,001;0,004
2018-04-16 22:24:07;49,871;0;-10,673;-86,575;93,5;6865;"OFF";"OFF";-1041,465;-86,572;-464,476;13;0;-18911,072;30,788;60,04;15337;4;0;0;0;0;0,001;0,004
2018-04-16 22:24:13;49,874;0;-10,383;-86,594;93,5;6875;"OFF";"OFF";-1041,465;-86,591;-464,476;13;0;-18911,096;30,788;60,04;15343;4;0;0;0;0;0,001;0,004
2018-04-16 22:24:17;49,853;0;-11,889;-86,606;93,5;6893;"OFF";"OFF";-1041,465;-86,603;-464,476;13;0;-18911,11;30,788;60,04;15347;4;0;0;0;0;0,001;0,004
2018-04-16 22:24:23;49,843;0;-12,323;-86,625;93,5;6900;"OFF";"OFF";-1041,465;-86,622;-464,476;13;0;-18911,132;30,788;60,04;15353;4;0;0;0;0;0,001;0,004
2018-04-16 22:24:27;49,849;0;-12,014;-86,639;93,5;6877;"OFF";"OFF";-1041,465;-86,635;-464,476;13;0;-18911,148;30,788;60,04;15357;4;0;0;0;0;0,001;0,004
2018-04-16 22:24:33;49,842;0;-11,953;-86,658;93,5;6870;"OFF";"OFF";-1041,465;-86,655;-464,476;13;0;-18911,172;30,788;60,04;15363;4;0;0;0;0;0,001;0,004
