TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 22:24:37;49,837;0;-12,436;-86,671;93,5;6874;"OFF";"OFF";-1041,465;-86,668;-464,476;13;0;-18911,188;30,788;60,04;15367;4;0;0;0;0;0,001;0,004
2018-04-16 22:24:43;49,836;0;-12,294;-86,691;93,5;6858;"OFF";"OFF";-1041,465;-86,687;-464,476;13;0;-18911,21;30,788;60,04;15373;4;0;0;0;0;0,001;0,004
2018-04-16 22:24:47;49,864;0;-10,675;-86,703;93,5;6865;"OFF";"OFF";-1041,465;-86,7;-464,476;13;0;-18911,224;30,788;60,04;15377;4;0;0;0;0;0,001;0,004
2018-04-16 22:24:53;49,855;0;-11,718;-86,722;93,5;6888;"OFF";"OFF";-1041,465;-86,719;-464,476;13;0;-18911,246;30,788;60,04;15383;4;0;0;0;0;0,001;0,004
2018-04-16 22:24:57;49,848;0;-11,989;-86,735;93,5;6872;"OFF";"OFF";-1041,465;-86,732;-464,476;13;0;-18911,262;30,788;60,04;15387;4;0;0;0;0;0,001;0,004
2018-04-16 22:25:03;49,854;0;-11,459;-86,754;93,5;6881;"OFF";"OFF";-1041,465;-86,751;-464,476;13;0;-18911,286;30,788;60,04;15393;4;0;0;0;0;0,001;0,004
2018-04-16 22:25:07;49,857;0;-11,337;-86,767;93,5;6902;"OFF";"OFF";-1041,465;-86,764;-464,476;13;0;-18911,3;30,788;60,04;15397;4;0;0;0;0;0,001;0,004
2018-04-16 22:25:13;49,837;0;-12,431;-86,786;93,5;6888;"OFF";"OFF";-1041,465;-86,783;-464,476;13;0;-18911,324;30,788;60,04;15403;4;0;0;0;0;0,001;0,004
2018-04-16 22:25:17;49,851;0;-11,331;-86,799;93,5;6882;"OFF";"OFF";-1041,465;-86,796;-464,476;13;0;-18911,34;30,788;60,04;15407;4;0;0;0;0;0,001;0,004
2018-04-16 22:25:23;49,84;0;-12,097;-86,82;93,5;6840;"OFF";"OFF";-1041,465;-86,816;-464,476;13;0;-18911,364;30,788;60,04;15413;4;0;0;0;0;0,001;0,004
2018-04-16 22:25:27;49,838;0;-12,163;-86,833;93,5;6819;"OFF";"OFF";-1041,465;-86,83;-464,476;13;0;-18911,378;30,788;60,04;15417;4;0;0;0;0;0,001;0,004
2018-04-16 22:25:33;49,82;0;-12,668;-86,854;93,5;6765;"OFF";"OFF";-1041,465;-86,851;-464,476;13;0;-18911,402;30,788;60,04;15423;4;0;0;0;0;0,001;0,004
2018-04-16 22:25:37;49,839;0;-11,632;-86,868;93,5;6747;"OFF";"OFF";-1041,465;-86,864;-464,476;13;0;-18911,418;30,788;60,04;15427;4;0;0;0;0;0,001;0,004
2018-04-16 22:25:43;49,828;0;-12,175;-86,888;93,5;6745;"OFF";"OFF";-1041,465;-86,884;-464,476;13;0;-18911,442;30,788;60,04;15433;4;0;0;0;0;0,001;0,004
2018-04-16 22:25:47;49,821;0;-12,591;-86,901;93,5;6743;"OFF";"OFF";-1041,465;-86,897;-464,476;13;0;-18911,458;30,788;60,04;15437;4;0;0;0;0;0,001;0,004
2018-04-16 22:25:53;49,847;0;-11,057;-86,921;93,5;6721;"OFF";"OFF";-1041,465;-86,918;-464,476;13;0;-18911,48;30,788;60,04;15443;4;0;0;0;0;0,001;0,004
2018-04-16 22:25:57;49,835;0;-11,833;-86,934;93,5;6717;"OFF";"OFF";-1041,465;-86,931;-464,476;13;0;-18911,496;30,788;60,04;15447;4;0;0;0;0;0,001;0,004
2018-04-16 22:26:03;49,824;0;-12,566;-86,954;93,5;6725;"OFF";"OFF";-1041,465;-86,95;-464,476;13;0;-18911,52;30,788;60,04;15453;4;0;0;0;0;0,001;0,004
2018-04-16 22:26:07;49,832;0;-11,888;-86,966;93,5;6737;"OFF";"OFF";-1041,465;-86,963;-464,476;13;0;-18911,536;30,788;60,04;15457;4;0;0;0;0;0,001;0,004
2018-04-16 22:26:13;49,849;0;-11,163;-86,985;93,5;6765;"OFF";"OFF";-1041,465;-86,982;-464,476;13;0;-18911,558;30,788;60,04;15463;4;0;0;0;0;0,001;0,004
2018-04-16 22:26:17;49,844;0;-11,613;-86,998;93,5;6761;"OFF";"OFF";-1041,465;-86,995;-464,476;13;0;-18911,574;30,788;60,04;15467;4;0;0;0;0;0,001;0,004
2018-04-16 22:26:23;49,864;0;-10,066;-87,018;93,5;6775;"OFF";"OFF";-1041,465;-87,015;-464,476;13;0;-18911,598;30,788;60,04;15473;4;0;0;0;0;0,001;0,004
2018-04-16 22:26:27;49,866;0;-10,402;-87,029;93,5;6821;"OFF";"OFF";-1041,465;-87,027;-464,476;13;0;-18911,612;30,788;60,04;15477;4;0;0;0;0;0,001;0,004
2018-04-16 22:26:33;49,872;0;-10,651;-87,047;93,5;6887;"OFF";"OFF";-1041,465;-87,044;-464,476;13;0;-18911,626;30,788;60,04;15483;4;0;0;0;0;0,001;0,004
2018-04-16 22:26:37;49,878;0;-10,504;-87,058;93,5;6937;"OFF";"OFF";-1041,465;-87,056;-464,476;13;0;-18911,638;30,788;60,04;15487;4;0;0;0;0;0,001;0,004
2018-04-16 22:26:43;49,903;0;-9,412;-87,075;93,5;7050;"OFF";"OFF";-1041,465;-87,072;-464,476;13;0;-18911,652;30,788;60,04;15493;4;0;0;0;0;0,001;0,004
2018-04-16 22:26:47;49,899;0;-9,979;-87,085;93,5;7114;"OFF";"OFF";-1041,465;-87,083;-464,476;13;0;-18911,66;30,788;60,04;15497;4;0;0;0;0;0,001;0,004
2018-04-16 22:26:53;49,919;0;-9,203;-87,102;93,5;7188;"OFF";"OFF";-1041,465;-87,1;-464,476;13;0;-18911,674;30,788;60,04;15503;4;0;0;0;0;0,001;0,004
2018-04-16 22:26:57;49,922;0;-9,091;-87,112;93,5;7296;"OFF";"OFF";-1041,465;-87,11;-464,476;13;0;-18911,682;30,788;60,04;15507;4;0;0;0;0;0,001;0,004
2018-04-16 22:27:03;49,928;0;-9,649;-87,128;93,5;7402;"OFF";"OFF";-1041,465;-87,125;-464,476;13;0;-18911,694;30,788;60,04;15513;4;0;0;0;0;0,001;0,004
2018-04-16 22:27:07;49,92;0;-9,825;-87,138;93,5;7456;"OFF";"OFF";-1041,465;-87,136;-464,476;13;0;-18911,702;30,788;60,04;15517;4;0;0;0;0;0,001;0,004
2018-04-16 22:27:13;49,921;0;-9,817;-87,154;93,5;7551;"OFF";"OFF";-1041,465;-87,151;-464,476;13;0;-18911,712;30,788;60,04;15523;4;0;0;0;0;0,001;0,004
2018-04-16 22:27:17;49,915;0;-10,297;-87,165;93,5;7583;"OFF";"OFF";-1041,465;-87,162;-464,476;13;0;-18911,72;30,788;60,04;15527;4;0;0;0;0;0,001;0,004
2018-04-16 22:27:23;49,93;0;-9,543;-87,18;93,5;7683;"OFF";"OFF";-1041,465;-87,178;-464,476;13;0;-18911,732;30,788;60,04;15533;4;0;0;0;0;0,001;0,004
2018-04-16 22:27:27;49,947;0;-8,804;-87,19;93,5;7750;"OFF";"OFF";-1041,465;-87,188;-464,476;13;0;-18911,74;30,788;60,04;15537;4;0;0;0;0;0,001;0,004
2018-04-16 22:27:33;49,96;0;-8,125;-87,206;93,5;7815;"OFF";"OFF";-1041,465;-87,204;-464,476;13;0;-18911,752;30,788;60,04;15543;4;0;0;0;0;0,001;0,004
2018-04-16 22:27:37;49,97;0;-8,008;-87,216;93,5;7894;"OFF";"OFF";-1041,465;-87,213;-464,476;13;0;-18911,76;30,788;60,04;15547;4;0;0;0;0;0,001;0,004
2018-04-16 22:27:43;49,94;0;-9,454;-87,231;93,5;7966;"OFF";"OFF";-1041,465;-87,229;-464,476;13;0;-18911,772;30,788;60,04;15553;4;0;0;0;0;0,001;0,004
2018-04-16 22:27:47;49,936;0;-9,813;-87,242;93,5;7986;"OFF";"OFF";-1041,465;-87,239;-464,476;13;0;-18911,78;30,788;60,04;15557;4;0;0;0;0;0,001;0,004
2018-04-16 22:27:53;49,939;0;-9,28;-87,258;93,5;8035;"OFF";"OFF";-1041,465;-87,255;-464,476;13;0;-18911,792;30,788;60,04;15563;4;0;0;0;0;0,001;0,004
2018-04-16 22:27:57;49,952;0;-8,981;-87,268;93,5;8066;"OFF";"OFF";-1041,465;-87,266;-464,476;13;0;-18911,798;30,788;60,04;15567;4;0;0;0;0;0,001;0,004
2018-04-16 22:28:03;49,959;0;-8,532;-87,283;93,5;8142;"OFF";"OFF";-1041,465;-87,281;-464,476;13;0;-18911,81;30,788;60,04;15573;4;0;0;0;0;0,001;0,004
2018-04-16 22:28:07;49,937;0;-9,984;-87,294;93,5;8170;"OFF";"OFF";-1041,465;-87,291;-464,476;13;0;-18911,818;30,788;60,04;15577;4;0;0;0;0;0,001;0,004
2018-04-16 22:28:13;49,94;0;-9,467;-87,31;93,4;8182;"OFF";"OFF";-1041,465;-87,307;-464,476;13;0;-18911,83;30,788;60,04;15583;4;0;0;0;0;0,001;0,004
2018-04-16 22:28:17;49,936;0;-9,518;-87,321;93,4;8189;"OFF";"OFF";-1041,465;-87,318;-464,476;13;0;-18911,838;30,788;60,04;15587;4;0;0;0;0;0,001;0,004
2018-04-16 22:28:23;49,944;0;-9,446;-87,336;93,4;8243;"OFF";"OFF";-1041,465;-87,334;-464,476;13;0;-18911,85;30,788;60,04;15593;4;0;0;0;0;0,001;0,004
2018-04-16 22:28:27;49,948;0;-9,011;-87,346;93,4;8268;"OFF";"OFF";-1041,465;-87,344;-464,476;13;0;-18911,858;30,788;60,04;15597;4;0;0;0;0;0,001;0,004
2018-04-16 22:28:33;49,93;0;-9,905;-87,362;93,4;8317;"OFF";"OFF";-1041,465;-87,359;-464,476;13;0;-18911,87;30,788;60,04;15603;4;0;0;0;0;0,001;0,004
2018-04-16 22:28:37;49,941;0;-9,9;-87,372;93,4;8344;"OFF";"OFF";-1041,465;-87,369;-464,476;13;0;-18911,876;30,788;60,04;15607;4;0;0;0;0;0,001;0,004
2018-04-16 22:28:43;49,939;0;-9,72;-87,388;93,4;8372;"OFF";"OFF";-1041,465;-87,385;-464,476;13;0;-18911,888;30,788;60,04;15613;4;0;0;0;0;0,001;0,004
2018-04-16 22:28:47;49,944;0;-9,306;-87,399;93,4;8357;"OFF";"OFF";-1041,465;-87,396;-464,476;13;0;-18911,896;30,788;60,04;15617;4;0;0;0;0;0,001;0,004
2018-04-16 22:28:53;49,942;0;-9,533;-87,414;93,4;8367;"OFF";"OFF";-1041,465;-87,412;-464,476;13;0;-18911,908;30,788;60,04;15623;4;0;0;0;0;0,001;0,004
2018-04-16 22:28:57;49,948;0;-9,295;-87,425;93,4;8396;"OFF";"OFF";-1041,465;-87,422;-464,476;13;0;-18911,916;30,788;60,04;15627;4;0;0;0;0;0,001;0,004
2018-04-16 22:29:03;49,962;0;-8,356;-87,44;93,4;8437;"OFF";"OFF";-1041,465;-87,437;-464,476;13;0;-18911,928;30,788;60,04;15633;4;0;0;0;0;0,001;0,004
2018-04-16 22:29:07;49,937;0;-10,001;-87,45;93,4;8469;"OFF";"OFF";-1041,465;-87,447;-464,476;13;0;-18911,936;30,788;60,04;15637;4;0;0;0;0;0,001;0,004
2018-04-16 22:29:13;49,934;0;-10,175;-87,465;93,4;8500;"OFF";"OFF";-1041,465;-87,462;-464,476;13;0;-18911,948;30,788;60,04;15643;4;0;0;0;0;0,001;0,004
2018-04-16 22:29:17;49,945;0;-9,527;-87,476;93,4;8471;"OFF";"OFF";-1041,465;-87,473;-464,476;13;0;-18911,956;30,788;60,04;15647;4;0;0;0;0;0,001;0,004
2018-04-16 22:29:23;49,966;0;-8,496;-87,492;93,4;8488;"OFF";"OFF";-1041,465;-87,489;-464,476;13;0;-18911,966;30,788;60,04;15653;4;0;0;0;0;0,001;0,004
2018-04-16 22:29:27;49,945;0;-9,418;-87,502;93,4;8525;"OFF";"OFF";-1041,465;-87,499;-464,476;13;0;-18911,974;30,788;60,04;15657;4;0;0;0;0;0,001;0,004
2018-04-16 22:29:33;49,95;0;-9,289;-87,517;93,4;8567;"OFF";"OFF";-1041,465;-87,514;-464,476;13;0;-18911,986;30,788;60,04;15663;4;0;0;0;0;0,001;0,004
2018-04-16 22:29:37;49,955;0;-9,312;-87,527;93,4;8563;"OFF";"OFF";-1041,465;-87,524;-464,476;13;0;-18911,994;30,788;60,04;15667;4;0;0;0;0;0,001;0,004
2018-04-16 22:29:43;49,957;0;-8,569;-87,542;93,4;8583;"OFF";"OFF";-1041,465;-87,54;-464,476;13;0;-18912,006;30,788;60,04;15673;4;0;0;0;0;0,001;0,004
2018-04-16 22:29:47;49,967;0;-8,262;-87,553;93,4;8593;"OFF";"OFF";-1041,465;-87,55;-464,476;13;0;-18912,014;30,788;60,04;15677;4;0;0;0;0;0,001;0,004
2018-04-16 22:29:53;49,941;0;-9,96;-87,569;93,4;8584;"OFF";"OFF";-1041,465;-87,566;-464,476;13;0;-18912,026;30,788;60,04;15683;4;0;0;0;0;0,001;0,004
2018-04-16 22:29:57;49,932;0;-10,117;-87,579;93,4;8562;"OFF";"OFF";-1041,465;-87,577;-464,476;13;0;-18912,034;30,788;60,04;15687;4;0;0;0;0;0,001;0,004
2018-04-16 22:30:03;49,964;0;-8,124;-87,594;93,4;8597;"OFF";"OFF";-1041,465;-87,592;-464,476;13;0;-18912,044;30,788;60,04;15693;4;0;0;0;0;0,001;0,004
2018-04-16 22:30:07;49,963;0;-8,508;-87,605;93,4;8597;"OFF";"OFF";-1041,465;-87,602;-464,476;13;0;-18912,054;30,788;60,04;15697;4;0;0;0;0;0,001;0,004
2018-04-16 22:30:13;49,955;0;-9,402;-87,618;93,4;8738;"OFF";"OFF";-1041,465;-87,616;-464,476;13;0;-18912,066;30,788;60,04;15703;4;0;0;0;0;0,001;0,004
2018-04-16 22:30:17;49,97;0;-8,375;-87,628;93,4;8731;"OFF";"OFF";-1041,465;-87,626;-464,476;13;0;-18912,074;30,788;60,04;15707;4;0;0;0;0;0,001;0,004
2018-04-16 22:30:23;49,954;0;-9,21;-87,643;93,4;8774;"OFF";"OFF";-1041,465;-87,641;-464,476;13;0;-18912,086;30,788;60,04;15713;4;0;0;0;0;0,001;0,004
2018-04-16 22:30:27;49,965;0;-8,651;-87,653;93,4;8763;"OFF";"OFF";-1041,465;-87,651;-464,476;13;0;-18912,094;30,788;60,04;15717;4;0;0;0;0;0,001;0,004
2018-04-16 22:30:33;49,966;0;-8,896;-87,668;93,4;8819;"OFF";"OFF";-1041,465;-87,665;-464,476;13;0;-18912,106;30,788;60,04;15723;4;0;0;0;0;0,001;0,004
2018-04-16 22:30:37;49,956;0;-9,215;-87,678;93,4;8828;"OFF";"OFF";-1041,465;-87,675;-464,476;13;0;-18912,114;30,788;60,04;15727;4;0;0;0;0;0,001;0,004
2018-04-16 22:30:43;49,956;0;-9,415;-87,694;93,4;8770;"OFF";"OFF";-1041,465;-87,692;-464,476;13;0;-18912,124;30,788;60,04;15733;4;0;0;0;0;0,001;0,004
2018-04-16 22:30:47;49,971;0;-8,275;-87,703;93,4;8839;"OFF";"OFF";-1041,465;-87,701;-464,476;13;0;-18912,132;30,788;60,04;15737;4;0;0;0;0;0,001;0,004
2018-04-16 22:30:53;49,935;0;-10,007;-87,719;93,4;8822;"OFF";"OFF";-1041,465;-87,716;-464,476;13;0;-18912,144;30,788;60,04;15743;4;0;0;0;0;0,001;0,004
2018-04-16 22:30:57;49,958;0;-8,941;-87,729;93,4;8845;"OFF";"OFF";-1041,465;-87,726;-464,476;13;0;-18912,152;30,788;60,04;15747;4;0;0;0;0;0,001;0,004
2018-04-16 22:31:03;49,962;0;-8,899;-87,742;93,4;8937;"OFF";"OFF";-1041,465;-87,74;-464,476;13;0;-18912,164;30,788;60,04;15753;4;0;0;0;0;0,001;0,004
2018-04-16 22:31:07;49,953;0;-9,428;-87,753;93,4;8923;"OFF";"OFF";-1041,465;-87,75;-464,476;13;0;-18912,172;30,788;60,04;15757;4;0;0;0;0;0,001;0,004
2018-04-16 22:31:13;49,977;0;-7,971;-87,767;93,4;8936;"OFF";"OFF";-1041,465;-87,765;-464,476;13;0;-18912,184;30,788;60,04;15763;4;0;0;0;0;0,001;0,004
2018-04-16 22:31:17;49,969;0;-8,79;-87,777;93,4;8957;"OFF";"OFF";-1041,465;-87,775;-464,476;13;0;-18912,192;30,788;60,04;15767;4;0;0;0;0;0,001;0,004
2018-04-16 22:31:23;49,97;0;-8,606;-87,793;93,4;8924;"OFF";"OFF";-1041,465;-87,79;-464,476;13;0;-18912,204;30,788;60,04;15773;4;0;0;0;0;0,001;0,004
2018-04-16 22:31:27;49,962;0;-8,682;-87,802;93,4;8948;"OFF";"OFF";-1041,465;-87,8;-464,476;13;0;-18912,21;30,788;60,04;15777;4;0;0;0;0;0,001;0,004
2018-04-16 22:31:33;49,953;0;-9,727;-87,816;93,4;9012;"OFF";"OFF";-1041,465;-87,814;-464,476;13;0;-18912,222;30,788;60,04;15783;4;0;0;0;0;0,001;0,004
2018-04-16 22:31:37;49,962;0;-9,136;-87,827;93,4;8977;"OFF";"OFF";-1041,465;-87,824;-464,476;13;0;-18912,23;30,788;60,04;15787;4;0;0;0;0;0,001;0,004
2018-04-16 22:31:43;49,978;0;-8,549;-87,841;93,4;9044;"OFF";"OFF";-1041,465;-87,838;-464,476;13;0;-18912,242;30,788;60,04;15793;4;0;0;0;0;0,001;0,004
2018-04-16 22:31:47;49,973;0;-8,618;-87,851;93,4;9047;"OFF";"OFF";-1041,465;-87,848;-464,476;13;0;-18912,25;30,788;60,04;15797;4;0;0;0;0;0,001;0,004
2018-04-16 22:31:53;49,964;0;-9,155;-87,865;93,4;9082;"OFF";"OFF";-1041,465;-87,863;-464,476;13;0;-18912,262;30,788;60,04;15803;4;0;0;0;0;0,001;0,004
2018-04-16 22:31:57;49,968;0;-8,864;-87,875;93,4;9079;"OFF";"OFF";-1041,465;-87,873;-464,476;13;0;-18912,27;30,788;60,04;15807;4;0;0;0;0;0,001;0,004
2018-04-16 22:32:03;49,957;0;-9,396;-87,89;93,4;9095;"OFF";"OFF";-1041,465;-87,887;-464,476;13;0;-18912,282;30,788;60,04;15813;4;0;0;0;0;0,001;0,004
2018-04-16 22:32:07;49,953;0;-9,369;-87,9;93,4;9052;"OFF";"OFF";-1041,465;-87,898;-464,476;13;0;-18912,29;30,788;60,04;15817;4;0;0;0;0;0,001;0,004
2018-04-16 22:32:13;49,929;0;-10,966;-87,916;93,4;9003;"OFF";"OFF";-1041,465;-87,913;-464,476;13;0;-18912,3;30,788;60,04;15823;4;0;0;0;0;0,001;0,004
2018-04-16 22:32:17;49,958;0;-9,089;-87,927;93,4;8966;"OFF";"OFF";-1041,465;-87,924;-464,476;13;0;-18912,312;30,788;60,04;15827;4;0;0;0;0;0,001;0,004
2018-04-16 22:32:23;49,985;0;-7,829;-87,941;93,4;9025;"OFF";"OFF";-1041,465;-87,938;-464,476;13;0;-18912,324;30,788;60,04;15833;4;0;0;0;0;0,001;0,004
2018-04-16 22:32:27;49,979;0;-8,188;-87,95;93,4;9071;"OFF";"OFF";-1041,465;-87,948;-464,476;13;0;-18912,332;30,788;60,04;15837;4;0;0;0;0;0,001;0,004
2018-04-16 22:32:33;49,976;0;-8,508;-87,964;93,4;9108;"OFF";"OFF";-1041,465;-87,962;-464,476;13;0;-18912,344;30,788;60,04;15843;4;0;0;0;0;0,001;0,004
2018-04-16 22:32:37;49,964;0;-8,89;-87,974;93,4;9099;"OFF";"OFF";-1041,465;-87,972;-464,476;13;0;-18912,352;30,788;60,04;15847;4;0;0;0;0;0,001;0,004
2018-04-16 22:32:43;49,98;0;-8,378;-87,989;93,4;9107;"OFF";"OFF";-1041,465;-87,986;-464,476;13;0;-18912,364;30,788;60,04;15853;4;0;0;0;0;0,001;0,004
2018-04-16 22:32:47;49,978;0;-8,28;-87,998;93,4;9137;"OFF";"OFF";-1041,465;-87,996;-464,476;13;0;-18912,372;30,788;60,04;15857;4;0;0;0;0;0,001;0,004
2018-04-16 22:32:53;49,981;0;-8,262;-88,012;93,4;9182;"OFF";"OFF";-1041,465;-88,01;-464,476;13;0;-18912,382;30,788;60,04;15863;4;0;0;0;0;0,001;0,004
2018-04-16 22:32:57;49,965;0;-9,076;-88,022;93,4;9215;"OFF";"OFF";-1041,465;-88,019;-464,476;13;0;-18912,39;30,788;60,04;15867;4;0;0;0;0;0,001;0,004
2018-04-16 22:33:03;49,958;0;-9,526;-88,037;93,4;9170;"OFF";"OFF";-1041,465;-88,034;-464,476;13;0;-18912,402;30,788;60,04;15873;4;0;0;0;0;0,001;0,004
2018-04-16 22:33:07;49,965;0;-8,903;-88,047;93,4;9159;"OFF";"OFF";-1041,465;-88,044;-464,476;13;0;-18912,41;30,788;60,04;15877;4;0;0;0;0;0,001;0,004
2018-04-16 22:33:13;49,969;0;-8,687;-88,062;93,4;9130;"OFF";"OFF";-1041,465;-88,06;-464,476;13;0;-18912,422;30,788;60,04;15883;4;0;0;0;0;0,001;0,004
2018-04-16 22:33:17;49,919;0;-11,514;-88,073;93,4;9062;"OFF";"OFF";-1041,465;-88,07;-464,476;13;0;-18912,43;30,788;60,04;15887;4;0;0;0;0;0,001;0,004
2018-04-16 22:33:23;49,962;0;-8,786;-88,088;93,4;9067;"OFF";"OFF";-1041,465;-88,085;-464,476;13;0;-18912,446;30,788;60,04;15893;4;0;0;0;0;0,001;0,004
2018-04-16 22:33:27;49,967;0;-8,392;-88,097;93,4;9099;"OFF";"OFF";-1041,465;-88,095;-464,476;13;0;-18912,454;30,788;60,04;15897;4;0;0;0;0;0,001;0,004
2018-04-16 22:33:33;49,951;0;-9,471;-88,112;93,4;9102;"OFF";"OFF";-1041,465;-88,11;-464,476;13;0;-18912,464;30,788;60,04;15903;4;0;0;0;0;0,001;0,004
2018-04-16 22:33:37;49,947;0;-9,636;-88,122;93,4;9081;"OFF";"OFF";-1041,465;-88,12;-464,476;13;0;-18912,472;30,788;60,04;15907;4;0;0;0;0;0,001;0,004
2018-04-16 22:33:43;49,98;0;-8,101;-88,137;93,4;9117;"OFF";"OFF";-1041,465;-88,134;-464,476;13;0;-18912,484;30,788;60,04;15913;4;0;0;0;0;0,001;0,004
2018-04-16 22:33:47;49,983;0;-7,817;-88,146;93,4;9154;"OFF";"OFF";-1041,465;-88,144;-464,476;13;0;-18912,492;30,788;60,04;15917;4;0;0;0;0;0,001;0,004
2018-04-16 22:33:53;49,953;0;-9,494;-88,161;93,4;9136;"OFF";"OFF";-1041,465;-88,158;-464,476;13;0;-18912,504;30,788;60,04;15923;4;0;0;0;0;0,001;0,004
2018-04-16 22:33:57;49,958;0;-9,056;-88,171;93,4;9129;"OFF";"OFF";-1041,465;-88,168;-464,476;13;0;-18912,512;30,788;60,04;15927;4;0;0;0;0;0,001;0,004
2018-04-16 22:34:03;49,956;0;-9,365;-88,186;93,4;9109;"OFF";"OFF";-1041,465;-88,183;-464,476;13;0;-18912,524;30,788;60,04;15933;4;0;0;0;0;0,001;0,004
2018-04-16 22:34:07;49,957;0;-9,065;-88,197;93,4;9051;"OFF";"OFF";-1041,465;-88,194;-464,476;13;0;-18912,532;30,788;60,04;15937;4;0;0;0;0;0,001;0,004
2018-04-16 22:34:13;49,94;0;-9,894;-88,212;93,4;9030;"OFF";"OFF";-1041,465;-88,209;-464,476;13;0;-18912,542;30,788;60,04;15943;4;0;0;0;0;0,001;0,004
2018-04-16 22:34:17;49,954;0;-9,265;-88,222;93,4;9000;"OFF";"OFF";-1041,465;-88,22;-464,476;13;0;-18912,55;30,788;60,04;15947;4;0;0;0;0;0,001;0,004
2018-04-16 22:34:23;49,955;0;-9,086;-88,237;93,4;8995;"OFF";"OFF";-1041,465;-88,235;-464,476;13;0;-18912,562;30,788;60,04;15953;4;0;0;0;0;0,001;0,004
2018-04-16 22:34:27;49,948;0;-9,079;-88,247;93,4;9026;"OFF";"OFF";-1041,465;-88,245;-464,476;13;0;-18912,57;30,788;60,04;15957;4;0;0;0;0;0,001;0,004
2018-04-16 22:34:33;49,961;0;-8,497;-88,263;93,4;8973;"OFF";"OFF";-1041,465;-88,26;-464,476;13;0;-18912,582;30,788;60,04;15963;4;0;0;0;0;0,001;0,004
2018-04-16 22:34:37;49,789;0;-17,428;-88,28;93,4;8551;"OFF";"OFF";-1041,465;-88,275;-464,476;13;0;-18912,596;30,788;60,04;15967;4;0;0;0;0;0,001;0,004
2018-04-16 22:34:43;49,932;0;-8,404;-88,296;93,4;8512;"OFF";"OFF";-1041,465;-88,294;-464,476;13;0;-18912,614;30,788;60,04;15973;4;0;0;0;0;0,001;0,004
2018-04-16 22:34:47;49,886;0;-11,339;-88,307;93,4;8466;"OFF";"OFF";-1041,465;-88,304;-464,476;13;0;-18912,624;30,788;60,04;15977;4;0;0;0;0;0,001;0,004
2018-04-16 22:34:53;49,886;0;-10,786;-88,325;93,4;8366;"OFF";"OFF";-1041,465;-88,322;-464,476;13;0;-18912,642;30,788;60,04;15983;4;0;0;0;0;0,001;0,004
2018-04-16 22:34:57;49,884;0;-10,81;-88,337;93,4;8308;"OFF";"OFF";-1041,465;-88,334;-464,476;13;0;-18912,654;30,788;60,04;15987;4;0;0;0;0;0,001;0,004
2018-04-16 22:35:03;49,875;0;-11,217;-88,356;93,4;8179;"OFF";"OFF";-1041,465;-88,352;-464,476;13;0;-18912,674;30,788;60,04;15993;4;0;0;0;0;0,001;0,004
2018-04-16 22:35:07;49,883;0;-10,585;-88,367;93,4;8148;"OFF";"OFF";-1041,465;-88,364;-464,476;13;0;-18912,688;30,788;60,04;15997;4;0;0;0;0;0,001;0,004
2018-04-16 22:35:13;49,837;0;-12,72;-88,387;93,4;7984;"OFF";"OFF";-1041,465;-88,384;-464,476;13;0;-18912,708;30,788;60,04;16003;4;0;0;0;0;0,001;0,004
2018-04-16 22:35:17;49,837;0;-12,263;-88,401;93,4;7860;"OFF";"OFF";-1041,465;-88,397;-464,476;13;0;-18912,724;30,788;60,04;16007;4;0;0;0;0;0,001;0,004
2018-04-16 22:35:23;49,808;0;-13,467;-88,421;93,4;7684;"OFF";"OFF";-1041,465;-88,418;-464,476;13;0;-18912,748;30,788;60,04;16013;4;0;0;0;0;0,001;0,004
2018-04-16 22:35:27;49,827;0;-11,866;-88,436;93,4;7572;"OFF";"OFF";-1041,465;-88,432;-464,476;13;0;-18912,764;30,788;60,04;16017;4;0;0;0;0;0,001;0,004
2018-04-16 22:35:33;49,817;0;-12,432;-88,456;93,4;7443;"OFF";"OFF";-1041,465;-88,453;-464,476;13;0;-18912,788;30,788;60,04;16023;4;0;0;0;0;0,001;0,004
2018-04-16 22:35:37;49,807;0;-12,655;-88,47;93,4;7374;"OFF";"OFF";-1041,465;-88,466;-464,476;13;0;-18912,802;30,788;60,04;16027;4;0;0;0;0;0,001;0,004
2018-04-16 22:35:43;49,8;0;-12,684;-88,49;93,4;7270;"OFF";"OFF";-1041,465;-88,487;-464,476;13;0;-18912,826;30,788;60,04;16033;4;0;0;0;0;0,001;0,004
2018-04-16 22:35:47;49,801;0;-12,48;-88,504;93,4;7198;"OFF";"OFF";-1041,465;-88,501;-464,476;13;0;-18912,842;30,788;60,04;16037;4;0;0;0;0;0,001;0,004
2018-04-16 22:35:53;49,799;0;-12,599;-88,524;93,4;7142;"OFF";"OFF";-1041,465;-88,521;-464,476;13;0;-18912,866;30,788;60,04;16043;4;0;0;0;0;0,001;0,004
2018-04-16 22:35:57;49,79;0;-13,049;-88,538;93,4;7069;"OFF";"OFF";-1041,465;-88,535;-464,476;13;0;-18912,88;30,788;60,04;16047;4;0;0;0;0;0,001;0,004
2018-04-16 22:36:03;49,796;0;-12,457;-88,559;93,4;7008;"OFF";"OFF";-1041,465;-88,555;-464,476;13;0;-18912,904;30,788;60,04;16053;4;0;0;0;0;0,001;0,004
2018-04-16 22:36:07;49,801;0;-12,411;-88,573;93,4;6953;"OFF";"OFF";-1041,465;-88,569;-464,476;13;0;-18912,92;30,788;60,04;16057;4;0;0;0;0;0,001;0,004
2018-04-16 22:36:13;49,801;0;-12,204;-88,593;93,4;6897;"OFF";"OFF";-1041,465;-88,59;-464,476;13;0;-18912,944;30,788;60,04;16063;4;0;0;0;0;0,001;0,004
2018-04-16 22:36:17;49,795;0;-12,415;-88,607;93,4;6851;"OFF";"OFF";-1041,465;-88,604;-464,476;13;0;-18912,958;30,788;60,04;16067;4;0;0;0;0;0,001;0,004
2018-04-16 22:36:23;49,801;0;-12,02;-88,628;93,4;6814;"OFF";"OFF";-1041,465;-88,624;-464,476;13;0;-18912,982;30,788;60,04;16073;4;0;0;0;0;0,001;0,004
2018-04-16 22:36:27;49,797;0;-12,092;-88,641;93,4;6802;"OFF";"OFF";-1041,465;-88,638;-464,476;13;0;-18912,998;30,788;60,04;16077;4;0;0;0;0;0,001;0,004
2018-04-16 22:36:33;49,795;0;-12,432;-88,661;93,4;6770;"OFF";"OFF";-1041,465;-88,658;-464,476;13;0;-18913,022;30,788;60,04;16083;4;0;0;0;0;0,001;0,004
2018-04-16 22:36:37;49,797;0;-12,199;-88,675;93,4;6758;"OFF";"OFF";-1041,465;-88,672;-464,476;13;0;-18913,038;30,788;60,04;16087;4;0;0;0;0;0,001;0,004
2018-04-16 22:36:43;49,797;0;-12,07;-88,695;93,4;6722;"OFF";"OFF";-1041,465;-88,692;-464,476;13;0;-18913,06;30,788;60,04;16093;4;0;0;0;0;0,001;0,004
2018-04-16 22:36:47;49,794;0;-12,34;-88,709;93,4;6723;"OFF";"OFF";-1041,465;-88,705;-464,476;13;0;-18913,076;30,788;60,04;16097;4;0;0;0;0;0,001;0,004
2018-04-16 22:36:53;49,803;0;-12,145;-88,729;93,4;6704;"OFF";"OFF";-1041,465;-88,725;-464,476;13;0;-18913,1;30,788;60,04;16103;4;0;0;0;0;0,001;0,004
2018-04-16 22:36:57;49,799;0;-11,83;-88,743;93,3;6671;"OFF";"OFF";-1041,465;-88,739;-464,476;13;0;-18913,116;30,788;60,04;16107;4;0;0;0;0;0,001;0,004
2018-04-16 22:37:03;49,825;0;-10,877;-88,762;93,3;6702;"OFF";"OFF";-1041,465;-88,759;-464,476;13;0;-18913,138;30,788;60,04;16113;4;0;0;0;0;0,001;0,004
2018-04-16 22:37:07;49,804;0;-12,036;-88,775;93,3;6709;"OFF";"OFF";-1041,465;-88,771;-464,476;13;0;-18913,154;30,788;60,04;16117;4;0;0;0;0;0,001;0,004
2018-04-16 22:37:13;49,816;0;-11,602;-88,794;93,3;6705;"OFF";"OFF";-1041,465;-88,791;-464,476;13;0;-18913,178;30,788;60,04;16123;4;0;0;0;0;0,001;0,004
2018-04-16 22:37:17;49,801;0;-12,186;-88,808;93,3;6703;"OFF";"OFF";-1041,465;-88,804;-464,476;13;0;-18913,194;30,788;60,04;16127;4;0;0;0;0;0,001;0,004
2018-04-16 22:37:23;49,796;0;-12,408;-88,828;93,3;6686;"OFF";"OFF";-1041,465;-88,824;-464,476;13;0;-18913,216;30,788;60,04;16133;4;0;0;0;0;0,001;0,004
2018-04-16 22:37:27;49,799;0;-12,01;-88,842;93,3;6670;"OFF";"OFF";-1041,465;-88,838;-464,476;13;0;-18913,232;30,788;60,04;16137;4;0;0;0;0;0,001;0,004
2018-04-16 22:37:33;49,793;0;-12,352;-88,862;93,3;6647;"OFF";"OFF";-1041,465;-88,859;-464,476;13;0;-18913,256;30,788;60,04;16143;4;0;0;0;0;0,001;0,004
2018-04-16 22:37:37;49,769;0;-13,535;-88,876;93,3;6623;"OFF";"OFF";-1041,465;-88,872;-464,476;13;0;-18913,272;30,788;60,04;16147;4;0;0;0;0;0,001;0,004
2018-04-16 22:37:43;49,789;0;-12,023;-88,897;93,3;6597;"OFF";"OFF";-1041,465;-88,894;-464,476;13;0;-18913,294;30,788;60,04;16153;4;0;0;0;0;0,001;0,004
2018-04-16 22:37:47;49,794;0;-12,029;-88,91;93,3;6599;"OFF";"OFF";-1041,465;-88,907;-464,476;13;0;-18913,31;30,788;60,04;16157;4;0;0;0;0;0,001;0,004
2018-04-16 22:37:53;49,799;0;-11,83;-88,93;93,3;6583;"OFF";"OFF";-1041,465;-88,927;-464,476;13;0;-18913,334;30,788;60,04;16163;4;0;0;0;0;0,001;0,004
2018-04-16 22:37:57;49,808;0;-11,43;-88,944;93,3;6586;"OFF";"OFF";-1041,465;-88,94;-464,476;13;0;-18913,35;30,788;60,04;16167;4;0;0;0;0;0,001;0,004
2018-04-16 22:38:03;49,798;0;-12,028;-88,964;93,3;6591;"OFF";"OFF";-1041,465;-88,96;-464,476;13;0;-18913,374;30,788;60,04;16173;4;0;0;0;0;0,001;0,004
2018-04-16 22:38:07;49,787;0;-12,363;-88,977;93,3;6575;"OFF";"OFF";-1041,465;-88,974;-464,476;13;0;-18913,388;30,788;60,04;16177;4;0;0;0;0;0,001;0,004
2018-04-16 22:38:13;49,791;0;-11,976;-88,998;93,3;6562;"OFF";"OFF";-1041,465;-88,995;-464,476;13;0;-18913,412;30,788;60,04;16183;4;0;0;0;0;0,001;0,004
2018-04-16 22:38:17;49,793;0;-12,167;-89,011;93,3;6571;"OFF";"OFF";-1041,465;-89,008;-464,476;13;0;-18913,428;30,788;60,04;16187;4;0;0;0;0;0,001;0,004
2018-04-16 22:38:23;49,79;0;-12,379;-89,031;93,3;6573;"OFF";"OFF";-1041,465;-89,028;-464,476;13;0;-18913,452;30,788;60,04;16193;4;0;0;0;0;0,001;0,004
2018-04-16 22:38:27;49,797;0;-12,148;-89,045;93,3;6566;"OFF";"OFF";-1041,465;-89,041;-464,476;13;0;-18913,466;30,788;60,04;16197;4;0;0;0;0;0,001;0,004
2018-04-16 22:38:33;49,779;0;-12,707;-89,066;93,3;6523;"OFF";"OFF";-1041,465;-89,063;-464,476;13;0;-18913,49;30,788;60,04;16203;4;0;0;0;0;0,001;0,004
2018-04-16 22:38:37;49,784;0;-12,325;-89,08;93,3;6506;"OFF";"OFF";-1041,465;-89,077;-464,476;13;0;-18913,506;30,788;60,04;16207;4;0;0;0;0;0,001;0,004
2018-04-16 22:38:43;49,791;0;-12,093;-89,1;93,3;6516;"OFF";"OFF";-1041,465;-89,097;-464,476;13;0;-18913,53;30,788;60,04;16213;4;0;0;0;0;0,001;0,004
2018-04-16 22:38:47;49,808;0;-11,292;-89,113;93,3;6538;"OFF";"OFF";-1041,465;-89,11;-464,476;13;0;-18913,544;30,788;60,04;16217;4;0;0;0;0;0,001;0,004
2018-04-16 22:38:53;49,78;0;-12,701;-89,133;93,3;6533;"OFF";"OFF";-1041,465;-89,13;-464,476;13;0;-18913,568;30,788;60,04;16223;4;0;0;0;0;0,001;0,004
2018-04-16 22:38:57;49,785;0;-12,464;-89,147;93,3;6512;"OFF";"OFF";-1041,465;-89,144;-464,476;13;0;-18913,584;30,788;60,04;16227;4;0;0;0;0;0,001;0,004
2018-04-16 22:39:03;49,778;0;-12,893;-89,167;93,3;6516;"OFF";"OFF";-1041,465;-89,164;-464,476;13;0;-18913,608;30,788;60,04;16233;4;0;0;0;0;0,001;0,004
2018-04-16 22:39:07;49,793;0;-11,965;-89,181;93,3;6520;"OFF";"OFF";-1041,465;-89,178;-464,476;13;0;-18913,624;30,788;60,04;16237;4;0;0;0;0;0,001;0,004
2018-04-16 22:39:13;49,802;0;-11,76;-89,2;93,3;6538;"OFF";"OFF";-1041,465;-89,197;-464,476;13;0;-18913,646;30,788;60,04;16243;4;0;0;0;0;0,001;0,004
2018-04-16 22:39:17;49,788;0;-12,331;-89,214;93,3;6534;"OFF";"OFF";-1041,465;-89,211;-464,476;13;0;-18913,662;30,788;60,04;16247;4;0;0;0;0;0,001;0,004
2018-04-16 22:39:23;49,786;0;-12,566;-89,234;93,3;6530;"OFF";"OFF";-1041,465;-89,231;-464,476;13;0;-18913,686;30,788;60,04;16253;4;0;0;0;0;0,001;0,004
2018-04-16 22:39:27;49,793;0;-12,083;-89,247;93,3;6556;"OFF";"OFF";-1041,465;-89,244;-464,476;13;0;-18913,702;30,788;60,04;16257;4;0;0;0;0;0,001;0,004
2018-04-16 22:39:33;49,802;0;-11,977;-89,267;93,3;6568;"OFF";"OFF";-1041,465;-89,263;-464,476;13;0;-18913,724;30,788;60,04;16263;4;0;0;0;0;0,001;0,004
2018-04-16 22:39:37;49,803;0;-11,454;-89,28;93,3;6570;"OFF";"OFF";-1041,465;-89,277;-464,476;13;0;-18913,74;30,788;60,04;16267;4;0;0;0;0;0,001;0,004
2018-04-16 22:39:43;49,788;0;-12,463;-89,3;93,3;6564;"OFF";"OFF";-1041,465;-89,297;-464,476;13;0;-18913,764;30,788;60,04;16273;4;0;0;0;0;0,001;0,004
2018-04-16 22:39:47;49,785;0;-12,481;-89,314;93,3;6546;"OFF";"OFF";-1041,465;-89,311;-464,476;13;0;-18913,78;30,788;60,04;16277;4;0;0;0;0;0,001;0,004
2018-04-16 22:39:53;49,789;0;-11,857;-89,334;93,3;6549;"OFF";"OFF";-1041,465;-89,331;-464,476;13;0;-18913,802;30,788;60,04;16283;4;0;0;0;0;0,001;0,004
2018-04-16 22:39:57;49,807;0;-11,163;-89,348;93,3;6556;"OFF";"OFF";-1041,465;-89,345;-464,476;13;0;-18913,818;30,788;60,04;16287;4;0;0;0;0;0,001;0,004
2018-04-16 22:40:03;49,766;0;-13,242;-89,369;93,3;6524;"OFF";"OFF";-1041,465;-89,365;-464,476;13;0;-18913,842;30,788;60,04;16293;4;0;0;0;0;0,001;0,004
2018-04-16 22:40:07;49,777;0;-12,549;-89,383;93,3;6501;"OFF";"OFF";-1041,465;-89,38;-464,476;13;0;-18913,858;30,788;60,04;16297;4;0;0;0;0;0,001;0,004
2018-04-16 22:40:13;49,758;0;-13,348;-89,404;93,3;6473;"OFF";"OFF";-1041,465;-89,401;-464,476;13;0;-18913,88;30,788;60,04;16303;4;0;0;0;0;0,001;0,004
2018-04-16 22:40:17;49,745;0;-13,747;-89,419;93,3;6418;"OFF";"OFF";-1041,465;-89,416;-464,476;13;0;-18913,896;30,788;60,04;16307;4;0;0;0;0;0,001;0,004
2018-04-16 22:40:23;49,745;0;-13,333;-89,443;93,3;6336;"OFF";"OFF";-1041,465;-89,439;-464,476;13;0;-18913,92;30,788;60,04;16313;4;0;0;0;0;0,001;0,004
2018-04-16 22:40:27;49,759;0;-12,715;-89,456;93,3;6342;"OFF";"OFF";-1041,465;-89,453;-464,476;13;0;-18913,936;30,788;60,04;16317;4;0;0;0;0;0,001;0,004
2018-04-16 22:40:33;49,748;0;-13,522;-89,477;93,3;6345;"OFF";"OFF";-1041,465;-89,473;-464,476;13;0;-18913,958;30,788;60,04;16323;4;0;0;0;0;0,001;0,004
2018-04-16 22:40:37;49,763;0;-12,543;-89,491;93,3;6329;"OFF";"OFF";-1041,465;-89,488;-464,476;13;0;-18913,974;30,788;60,04;16327;4;0;0;0;0;0,001;0,004
2018-04-16 22:40:43;49,744;0;-13,593;-89,514;93,3;6283;"OFF";"OFF";-1041,465;-89,51;-464,476;13;0;-18913,998;30,788;60,04;16333;4;0;0;0;0;0,001;0,004
2018-04-16 22:40:47;49,747;0;-13,444;-89,529;93,3;6251;"OFF";"OFF";-1041,465;-89,525;-464,476;13;0;-18914,014;30,788;60,04;16337;4;0;0;0;0;0,001;0,004
2018-04-16 22:40:53;49,758;0;-12,359;-89,55;93,3;6242;"OFF";"OFF";-1041,465;-89,546;-464,476;13;0;-18914,038;30,788;60,04;16343;4;0;0;0;0;0,001;0,004
2018-04-16 22:40:57;49,749;0;-13,062;-89,565;93,3;6219;"OFF";"OFF";-1041,465;-89,561;-464,476;13;0;-18914,052;30,788;60,04;16347;4;0;0;0;0;0,001;0,004
2018-04-16 22:41:03;49,75;0;-12,716;-89,587;93,3;6196;"OFF";"OFF";-1041,465;-89,583;-464,476;13;0;-18914,076;30,788;60,04;16353;4;0;0;0;0;0,001;0,004
2018-04-16 22:41:07;49,738;0;-13,543;-89,601;93,3;6196;"OFF";"OFF";-1041,465;-89,597;-464,476;13;0;-18914,092;30,788;60,04;16357;4;0;0;0;0;0,001;0,004
2018-04-16 22:41:13;49,741;0;-13,374;-89,622;93,3;6181;"OFF";"OFF";-1041,465;-89,619;-464,476;13;0;-18914,116;30,788;60,04;16363;4;0;0;0;0;0,001;0,004
2018-04-16 22:41:17;49,756;0;-12,402;-89,637;93,3;6176;"OFF";"OFF";-1041,465;-89,633;-464,476;13;0;-18914,13;30,788;60,04;16367;4;0;0;0;0;0,001;0,004
2018-04-16 22:41:23;49,743;0;-13,398;-89,659;93,3;6149;"OFF";"OFF";-1041,465;-89,655;-464,476;13;0;-18914,154;30,788;60,04;16373;4;0;0;0;0;0,001;0,004
2018-04-16 22:41:27;49,738;0;-13,388;-89,674;93,3;6136;"OFF";"OFF";-1041,465;-89,67;-464,476;13;0;-18914,17;30,788;60,04;16377;4;0;0;0;0;0,001;0,004
2018-04-16 22:41:33;49,737;0;-13,219;-89,696;93,3;6118;"OFF";"OFF";-1041,465;-89,692;-464,476;13;0;-18914,194;30,788;60,04;16383;4;0;0;0;0;0,001;0,004
2018-04-16 22:41:37;49,741;0;-13,384;-89,71;93,3;6109;"OFF";"OFF";-1041,465;-89,707;-464,476;13;0;-18914,208;30,788;60,04;16387;4;0;0;0;0;0,001;0,004
2018-04-16 22:41:43;49,733;0;-13,457;-89,732;93,3;6100;"OFF";"OFF";-1041,465;-89,729;-464,476;13;0;-18914,232;30,788;60,04;16393;4;0;0;0;0;0,001;0,004
2018-04-16 22:41:47;49,747;0;-12,825;-89,747;93,3;6088;"OFF";"OFF";-1041,465;-89,743;-464,476;13;0;-18914,248;30,788;60,04;16397;4;0;0;0;0;0,001;0,004
2018-04-16 22:41:53;49,732;0;-13,571;-89,768;93,3;6093;"OFF";"OFF";-1041,465;-89,765;-464,476;13;0;-18914,272;30,788;60,04;16403;4;0;0;0;0;0,001;0,004
2018-04-16 22:41:57;49,739;0;-13,379;-89,783;93,3;6082;"OFF";"OFF";-1041,465;-89,779;-464,476;13;0;-18914,288;30,788;60,04;16407;4;0;0;0;0;0,001;0,004
2018-04-16 22:42:03;49,733;0;-13,347;-89,805;93,3;6067;"OFF";"OFF";-1041,465;-89,801;-464,476;13;0;-18914,31;30,788;60,04;16413;4;0;0;0;0;0,001;0,004
2018-04-16 22:42:07;49,745;0;-12,677;-89,82;93,3;6060;"OFF";"OFF";-1041,465;-89,816;-464,476;13;0;-18914,326;30,788;60,04;16417;4;0;0;0;0;0,001;0,004
2018-04-16 22:42:13;49,722;0;-13,861;-89,842;93,3;6034;"OFF";"OFF";-1041,465;-89,839;-464,476;13;0;-18914,35;30,788;60,04;16423;4;0;0;0;0;0,001;0,004
2018-04-16 22:42:17;49,738;0;-12,725;-89,857;93,3;6037;"OFF";"OFF";-1041,465;-89,853;-464,476;13;0;-18914,366;30,788;60,04;16427;4;0;0;0;0;0,001;0,004
2018-04-16 22:42:23;49,723;0;-13,7;-89,879;93,3;6013;"OFF";"OFF";-1041,465;-89,876;-464,476;13;0;-18914,388;30,788;60,04;16433;4;0;0;0;0;0,001;0,004
2018-04-16 22:42:27;49,738;0;-12,758;-89,894;93,3;6001;"OFF";"OFF";-1041,465;-89,891;-464,476;13;0;-18914,404;30,788;60,04;16437;4;0;0;0;0;0,001;0,004
2018-04-16 22:42:33;49,734;0;-13,128;-89,917;93,3;5992;"OFF";"OFF";-1041,465;-89,913;-464,476;13;0;-18914,428;30,788;60,04;16443;4;0;0;0;0;0,001;0,004
2018-04-16 22:42:37;49,718;0;-13,708;-89,931;93,3;5987;"OFF";"OFF";-1041,465;-89,928;-464,476;13;0;-18914,444;30,788;60,04;16447;4;0;0;0;0;0,001;0,004
2018-04-16 22:42:43;49,714;0;-13,908;-89,954;93,3;5955;"OFF";"OFF";-1041,465;-89,951;-464,476;13;0;-18914,466;30,788;60,04;16453;4;0;0;0;0;0,001;0,004
2018-04-16 22:42:47;49,726;0;-13,611;-89,969;93,3;5948;"OFF";"OFF";-1041,465;-89,965;-464,476;13;0;-18914,482;30,788;60,04;16457;4;0;0;0;0;0,001;0,004
2018-04-16 22:42:53;49,724;0;-13,453;-89,992;93,3;5933;"OFF";"OFF";-1041,465;-89,988;-464,476;13;0;-18914,506;30,788;60,04;16463;4;0;0;0;0;0,001;0,004
2018-04-16 22:42:57;49,737;0;-12,513;-90,007;93,3;5923;"OFF";"OFF";-1041,465;-90,003;-464,476;13;0;-18914,522;30,788;60,04;16467;4;0;0;0;0;0,001;0,004
2018-04-16 22:43:03;49,751;0;-12,065;-90,027;93,3;5971;"OFF";"OFF";-1041,465;-90,024;-464,476;13;0;-18914,544;30,788;60,04;16473;4;0;0;0;0;0,001;0,004
2018-04-16 22:43:07;49,748;0;-12,707;-90,041;93,3;6004;"OFF";"OFF";-1041,465;-90,037;-464,476;13;0;-18914,56;30,788;60,04;16477;4;0;0;0;0;0,001;0,004
2018-04-16 22:43:13;49,777;0;-11,383;-90,06;93,3;6082;"OFF";"OFF";-1041,465;-90,057;-464,476;13;0;-18914,584;30,788;60,04;16483;4;0;0;0;0;0,001;0,004
2018-04-16 22:43:17;49,786;0;-11,513;-90,073;93,3;6124;"OFF";"OFF";-1041,465;-90,07;-464,476;13;0;-18914,6;30,788;60,04;16487;4;0;0;0;0;0,001;0,004
2018-04-16 22:43:23;49,779;0;-11,753;-90,092;93,3;6189;"OFF";"OFF";-1041,465;-90,089;-464,476;13;0;-18914,624;30,788;60,04;16493;4;0;0;0;0;0,001;0,004
2018-04-16 22:43:27;49,798;0;-10,976;-90,105;93,3;6230;"OFF";"OFF";-1041,465;-90,102;-464,476;13;0;-18914,638;30,788;60,04;16497;4;0;0;0;0;0,001;0,004
2018-04-16 22:43:33;49,787;0;-11,705;-90,124;93,3;6283;"OFF";"OFF";-1041,465;-90,121;-464,476;13;0;-18914,662;30,788;60,04;16503;4;0;0;0;0;0,001;0,004
2018-04-16 22:43:37;49,796;0;-11,346;-90,136;93,3;6332;"OFF";"OFF";-1041,465;-90,133;-464,476;13;0;-18914,678;30,788;60,04;16507;4;0;0;0;0;0,001;0,004
2018-04-16 22:43:43;49,802;0;-11,399;-90,155;93,2;6390;"OFF";"OFF";-1041,465;-90,152;-464,476;13;0;-18914,7;30,788;60,04;16513;4;0;0;0;0;0,001;0,004
2018-04-16 22:43:47;49,816;0;-10,581;-90,167;93,2;6456;"OFF";"OFF";-1041,465;-90,164;-464,476;13;0;-18914,71;30,788;60,04;16517;4;0;0;0;0;0,001;0,004
2018-04-16 22:43:53;49,808;0;-10,776;-90,186;93,2;6510;"OFF";"OFF";-1041,465;-90,183;-464,476;13;0;-18914,732;30,788;60,04;16523;4;0;0;0;0;0,001;0,004
2018-04-16 22:43:57;49,85;0;-8,998;-90,198;93,2;6562;"OFF";"OFF";-1041,465;-90,195;-464,476;13;0;-18914,746;30,788;60,04;16527;4;0;0;0;0;0,001;0,004
2018-04-16 22:44:03;49,823;0;-10,789;-90,216;93,2;6633;"OFF";"OFF";-1041,465;-90,212;-464,476;13;0;-18914,766;30,788;60,04;16533;4;0;0;0;0;0,001;0,004
2018-04-16 22:44:07;49,805;0;-11,732;-90,228;93,2;6652;"OFF";"OFF";-1041,465;-90,225;-464,476;13;0;-18914,782;30,788;60,04;16537;4;0;0;0;0;0,001;0,004
2018-04-16 22:44:13;49,818;0;-11,122;-90,247;93,2;6696;"OFF";"OFF";-1041,465;-90,244;-464,476;13;0;-18914,802;30,788;60,04;16543;4;0;0;0;0;0,001;0,004
2018-04-16 22:44:17;49,813;0;-11,426;-90,259;93,2;6735;"OFF";"OFF";-1041,465;-90,256;-464,476;13;0;-18914,816;30,788;60,04;16547;4;0;0;0;0;0,001;0,004
2018-04-16 22:44:23;49,815;0;-11,205;-90,278;93,2;6767;"OFF";"OFF";-1041,465;-90,275;-464,476;13;0;-18914,84;30,788;60,04;16553;4;0;0;0;0;0,001;0,004
2018-04-16 22:44:27;49,824;0;-10,66;-90,29;93,2;6783;"OFF";"OFF";-1041,465;-90,287;-464,476;13;0;-18914,856;30,788;60,04;16557;4;0;0;0;0;0,001;0,004
2018-04-16 22:44:33;49,814;0;-11,526;-90,309;93,2;6823;"OFF";"OFF";-1041,465;-90,305;-464,476;13;0;-18914,876;30,788;60,04;16563;4;0;0;0;0;0,001;0,004
2018-04-16 22:44:37;49,836;0;-10,412;-90,321;93,2;6839;"OFF";"OFF";-1041,465;-90,318;-464,476;13;0;-18914,892;30,788;60,04;16567;4;0;0;0;0;0,001;0,004
2018-04-16 22:44:43;49,823;0;-10,843;-90,339;93,2;6896;"OFF";"OFF";-1041,465;-90,336;-464,476;13;0;-18914,916;30,788;60,04;16573;4;0;0;0;0;0,001;0,004
2018-04-16 22:44:47;49,827;0;-10,906;-90,351;93,2;6929;"OFF";"OFF";-1041,465;-90,348;-464,476;13;0;-18914,93;30,788;60,04;16577;4;0;0;0;0;0,001;0,004
2018-04-16 22:44:53;49,808;0;-11,847;-90,369;93,2;6955;"OFF";"OFF";-1041,465;-90,366;-464,476;13;0;-18914,95;30,788;60,04;16583;4;0;0;0;0;0,001;0,004
2018-04-16 22:44:57;49,827;0;-10,607;-90,381;93,2;6968;"OFF";"OFF";-1041,465;-90,378;-464,476;13;0;-18914,962;30,788;60,04;16587;4;0;0;0;0;0,001;0,004
2018-04-16 22:45:03;49,816;0;-11,467;-90,4;93,2;6967;"OFF";"OFF";-1041,465;-90,397;-464,476;13;0;-18914,986;30,788;60,04;16593;4;0;0;0;0;0,001;0,004
2018-04-16 22:45:07;49,823;0;-11,12;-90,412;93,2;6994;"OFF";"OFF";-1041,465;-90,409;-464,476;13;0;-18915;30,788;60,04;16597;4;0;0;0;0;0,001;0,004
2018-04-16 22:45:13;49,824;0;-11,014;-90,431;93,2;7018;"OFF";"OFF";-1041,465;-90,428;-464,476;13;0;-18915,024;30,788;60,04;16603;4;0;0;0;0;0,001;0,004
2018-04-16 22:45:17;49,807;0;-11,935;-90,443;93,2;7019;"OFF";"OFF";-1041,465;-90,44;-464,476;13;0;-18915,04;30,788;60,04;16607;4;0;0;0;0;0,001;0,004
2018-04-16 22:45:23;49,836;0;-10,41;-90,462;93,2;7024;"OFF";"OFF";-1041,465;-90,459;-464,476;13;0;-18915,06;30,788;60,04;16613;4;0;0;0;0;0,001;0,004
2018-04-16 22:45:27;49,838;0;-10,23;-90,474;93,2;7045;"OFF";"OFF";-1041,465;-90,471;-464,476;13;0;-18915,076;30,788;60,04;16617;4;0;0;0;0;0,001;0,004
2018-04-16 22:45:33;49,829;0;-10,576;-90,492;93,2;7061;"OFF";"OFF";-1041,465;-90,489;-464,476;13;0;-18915,1;30,788;60,04;16623;4;0;0;0;0;0,001;0,004
2018-04-16 22:45:37;49,821;0;-11,21;-90,505;93,2;7068;"OFF";"OFF";-1041,465;-90,502;-464,476;13;0;-18915,116;30,788;60,04;16627;4;0;0;0;0;0,001;0,004
2018-04-16 22:45:43;49,825;0;-11,156;-90,523;93,2;7085;"OFF";"OFF";-1041,465;-90,52;-464,476;13;0;-18915,136;30,788;60,04;16633;4;0;0;0;0;0,001;0,004
2018-04-16 22:45:47;49,816;0;-11,676;-90,536;93,2;7079;"OFF";"OFF";-1041,465;-90,532;-464,476;13;0;-18915,152;30,788;60,04;16637;4;0;0;0;0;0,001;0,004
2018-04-16 22:45:53;49,827;0;-10,76;-90,554;93,2;7091;"OFF";"OFF";-1041,465;-90,551;-464,476;13;0;-18915,174;30,788;60,04;16643;4;0;0;0;0;0,001;0,004
2018-04-16 22:45:57;49,853;0;-9,443;-90,565;93,2;7135;"OFF";"OFF";-1041,465;-90,563;-464,476;13;0;-18915,184;30,788;60,04;16647;4;0;0;0;0;0,001;0,004
2018-04-16 22:46:03;49,843;0;-10,411;-90,583;93,2;7175;"OFF";"OFF";-1041,465;-90,58;-464,476;13;0;-18915,2;30,788;60,04;16653;4;0;0;0;0;0,001;0,004
2018-04-16 22:46:07;49,844;0;-10,337;-90,595;93,2;7196;"OFF";"OFF";-1041,465;-90,591;-464,476;13;0;-18915,208;30,788;60,04;16657;4;0;0;0;0;0,001;0,004
2018-04-16 22:46:13;49,822;0;-11,394;-90,613;93,2;7198;"OFF";"OFF";-1041,465;-90,61;-464,476;13;0;-18915,232;30,788;60,04;16663;4;0;0;0;0;0,001;0,004
2018-04-16 22:46:17;49,831;0;-10,483;-90,625;93,2;7205;"OFF";"OFF";-1041,465;-90,622;-464,476;13;0;-18915,248;30,788;60,04;16667;4;0;0;0;0;0,001;0,004
2018-04-16 22:46:23;49,836;0;-10,594;-90,643;93,2;7217;"OFF";"OFF";-1041,465;-90,64;-464,476;13;0;-18915,27;30,788;60,04;16673;4;0;0;0;0;0,001;0,004
2018-04-16 22:46:27;49,832;0;-10,826;-90,655;93,2;7229;"OFF";"OFF";-1041,465;-90,652;-464,476;13;0;-18915,284;30,788;60,04;16677;4;0;0;0;0;0,001;0,004
2018-04-16 22:46:33;49,844;0;-10,093;-90,673;93,2;7230;"OFF";"OFF";-1041,465;-90,67;-464,476;13;0;-18915,306;30,788;60,04;16683;4;0;0;0;0;0,001;0,004
2018-04-16 22:46:37;49,854;0;-9,619;-90,685;93,2;7273;"OFF";"OFF";-1041,465;-90,682;-464,476;13;0;-18915,318;30,788;60,04;16687;4;0;0;0;0;0,001;0,004
2018-04-16 22:46:43;49,856;0;-9,746;-90,702;93,2;7316;"OFF";"OFF";-1041,465;-90,699;-464,476;13;0;-18915,332;30,788;60,04;16693;4;0;0;0;0;0,001;0,004
2018-04-16 22:46:47;49,872;0;-9,15;-90,712;93,2;7399;"OFF";"OFF";-1041,465;-90,709;-464,476;13;0;-18915,34;30,788;60,04;16697;4;0;0;0;0;0,001;0,004
2018-04-16 22:46:53;49,884;0;-8,638;-90,728;93,2;7462;"OFF";"OFF";-1041,465;-90,726;-464,476;13;0;-18915,352;30,788;60,04;16703;4;0;0;0;0;0,001;0,004
2018-04-16 22:46:57;49,878;0;-9,337;-90,739;93,2;7527;"OFF";"OFF";-1041,465;-90,736;-464,476;13;0;-18915,36;30,788;60,04;16707;4;0;0;0;0;0,001;0,004
2018-04-16 22:47:03;49,868;0;-10,111;-90,755;93,2;7582;"OFF";"OFF";-1041,465;-90,752;-464,476;13;0;-18915,372;30,788;60,04;16713;4;0;0;0;0;0,001;0,004
2018-04-16 22:47:07;49,867;0;-10,035;-90,765;93,2;7647;"OFF";"OFF";-1041,465;-90,763;-464,476;13;0;-18915,38;30,788;60,04;16717;4;0;0;0;0;0,001;0,004
2018-04-16 22:47:13;49,875;0;-9,944;-90,781;93,2;7712;"OFF";"OFF";-1041,465;-90,779;-464,476;13;0;-18915,392;30,788;60,04;16723;4;0;0;0;0;0,001;0,004
2018-04-16 22:47:17;49,888;0;-9,334;-90,792;93,2;7767;"OFF";"OFF";-1041,465;-90,789;-464,476;13;0;-18915,4;30,788;60,04;16727;4;0;0;0;0;0,001;0,004
2018-04-16 22:47:23;49,888;0;-9,56;-90,807;93,2;7871;"OFF";"OFF";-1041,465;-90,804;-464,476;13;0;-18915,412;30,788;60,04;16733;4;0;0;0;0;0,001;0,004
2018-04-16 22:47:27;49,896;0;-9,277;-90,816;93,2;7948;"OFF";"OFF";-1041,465;-90,814;-464,476;13;0;-18915,42;30,788;60,04;16737;4;0;0;0;0;0,001;0,004
2018-04-16 22:47:33;49,903;0;-8,91;-90,832;93,2;8016;"OFF";"OFF";-1041,465;-90,829;-464,476;13;0;-18915,432;30,788;60,04;16743;4;0;0;0;0;0,001;0,004
2018-04-16 22:47:37;49,917;0;-8,215;-90,842;93,2;8071;"OFF";"OFF";-1041,465;-90,839;-464,476;13;0;-18915,44;30,788;60,04;16747;4;0;0;0;0;0,001;0,004
2018-04-16 22:47:43;49,912;0;-9,165;-90,857;93,2;8150;"OFF";"OFF";-1041,465;-90,854;-464,476;13;0;-18915,452;30,788;60,04;16753;4;0;0;0;0;0,001;0,004
2018-04-16 22:47:47;49,908;0;-8,966;-90,866;93,2;8218;"OFF";"OFF";-1041,465;-90,864;-464,476;13;0;-18915,458;30,788;60,04;16757;4;0;0;0;0;0,001;0,004
2018-04-16 22:47:53;49,908;0;-8,808;-90,881;93,2;8294;"OFF";"OFF";-1041,465;-90,879;-464,476;13;0;-18915,47;30,788;60,04;16763;4;0;0;0;0;0,001;0,004
2018-04-16 22:47:57;49,917;0;-8,696;-90,891;93,2;8344;"OFF";"OFF";-1041,465;-90,888;-464,476;13;0;-18915,478;30,788;60,04;16767;4;0;0;0;0;0,001;0,004
2018-04-16 22:48:03;49,915;0;-9,162;-90,906;93,2;8390;"OFF";"OFF";-1041,465;-90,903;-464,476;13;0;-18915,49;30,788;60,04;16773;4;0;0;0;0;0,001;0,004
2018-04-16 22:48:07;49,914;0;-8,859;-90,916;93,2;8441;"OFF";"OFF";-1041,465;-90,913;-464,476;13;0;-18915,498;30,788;60,04;16777;4;0;0;0;0;0,001;0,004
2018-04-16 22:48:13;49,9;0;-9,51;-90,931;93,2;8468;"OFF";"OFF";-1041,465;-90,929;-464,476;13;0;-18915,51;30,788;60,04;16783;4;0;0;0;0;0,001;0,004
2018-04-16 22:48:17;49,928;0;-8,26;-90,941;93,2;8497;"OFF";"OFF";-1041,465;-90,939;-464,476;13;0;-18915,518;30,788;60,04;16787;4;0;0;0;0;0,001;0,004
2018-04-16 22:48:23;49,912;0;-9,262;-90,955;93,2;8598;"OFF";"OFF";-1041,465;-90,953;-464,476;13;0;-18915,53;30,788;60,04;16793;4;0;0;0;0;0,001;0,004
2018-04-16 22:48:27;49,91;0;-9,561;-90,966;93,2;8582;"OFF";"OFF";-1041,465;-90,963;-464,476;13;0;-18915,538;30,788;60,04;16797;4;0;0;0;0;0,001;0,004
2018-04-16 22:48:33;49,918;0;-8,857;-90,981;93,2;8615;"OFF";"OFF";-1041,465;-90,978;-464,476;13;0;-18915,548;30,788;60,04;16803;4;0;0;0;0;0,001;0,004
2018-04-16 22:48:37;49,904;0;-9,447;-90,991;93,2;8648;"OFF";"OFF";-1041,465;-90,988;-464,476;13;0;-18915,556;30,788;60,04;16807;4;0;0;0;0;0,001;0,004
2018-04-16 22:48:43;49,917;0;-8,508;-91,006;93,2;8655;"OFF";"OFF";-1041,465;-91,004;-464,476;13;0;-18915,568;30,788;60,04;16813;4;0;0;0;0;0,001;0,004
2018-04-16 22:48:47;49,919;0;-8,745;-91,016;93,2;8686;"OFF";"OFF";-1041,465;-91,013;-464,476;13;0;-18915,576;30,788;60,04;16817;4;0;0;0;0;0,001;0,004
2018-04-16 22:48:53;49,915;0;-9,021;-91,03;93,2;8755;"OFF";"OFF";-1041,465;-91,028;-464,476;13;0;-18915,588;30,788;60,04;16823;4;0;0;0;0;0,001;0,004
2018-04-16 22:48:57;49,923;0;-8,599;-91,04;93,2;8766;"OFF";"OFF";-1041,465;-91,038;-464,476;13;0;-18915,596;30,788;60,04;16827;4;0;0;0;0;0,001;0,004
2018-04-16 22:49:03;49,923;0;-8,958;-91,055;93,2;8817;"OFF";"OFF";-1041,465;-91,052;-464,476;13;0;-18915,608;30,788;60,04;16833;4;0;0;0;0;0,001;0,004
2018-04-16 22:49:07;49,921;0;-8,906;-91,065;93,2;8823;"OFF";"OFF";-1041,465;-91,062;-464,476;13;0;-18915,616;30,788;60,04;16837;4;0;0;0;0;0,001;0,004
2018-04-16 22:49:13;49,944;0;-7,686;-91,079;93,2;8869;"OFF";"OFF";-1041,465;-91,077;-464,476;13;0;-18915,626;30,788;60,04;16843;4;0;0;0;0;0,001;0,004
2018-04-16 22:49:17;49,929;0;-8,846;-91,088;93,2;8944;"OFF";"OFF";-1041,465;-91,085;-464,476;13;0;-18915,634;30,788;60,04;16847;4;0;0;0;0;0,001;0,004
2018-04-16 22:49:23;49,91;0;-9,608;-91,103;93,2;8926;"OFF";"OFF";-1041,465;-91,101;-464,476;13;0;-18915,646;30,788;60,04;16853;4;0;0;0;0;0,001;0,004
2018-04-16 22:49:27;49,929;0;-8,584;-91,113;93,2;8937;"OFF";"OFF";-1041,465;-91,111;-464,476;13;0;-18915,654;30,788;60,04;16857;4;0;0;0;0;0,001;0,004
2018-04-16 22:49:33;49,93;0;-8,654;-91,127;93,2;9033;"OFF";"OFF";-1041,465;-91,124;-464,476;13;0;-18915,666;30,788;60,04;16863;4;0;0;0;0;0,001;0,004
2018-04-16 22:49:37;49,917;0;-9,315;-91,137;93,2;9029;"OFF";"OFF";-1041,465;-91,134;-464,476;13;0;-18915,674;30,788;60,04;16867;4;0;0;0;0;0,001;0,004
2018-04-16 22:49:43;49,927;0;-8,816;-91,152;93,2;9028;"OFF";"OFF";-1041,465;-91,149;-464,476;13;0;-18915,686;30,788;60,04;16873;4;0;0;0;0;0,001;0,004
2018-04-16 22:49:47;49,941;0;-7,857;-91,161;93,2;9067;"OFF";"OFF";-1041,465;-91,159;-464,476;13;0;-18915,694;30,788;60,04;16877;4;0;0;0;0;0,001;0,004
2018-04-16 22:49:53;49,938;0;-8,147;-91,175;93,2;9121;"OFF";"OFF";-1041,465;-91,173;-464,476;13;0;-18915,706;30,788;60,04;16883;4;0;0;0;0;0,001;0,004
2018-04-16 22:49:57;49,955;0;-7,519;-91,183;93,2;9210;"OFF";"OFF";-1041,465;-91,181;-464,476;13;0;-18915,712;30,788;60,04;16887;4;0;0;0;0;0,001;0,004
2018-04-16 22:50:03;49,945;0;-8,262;-91,196;93,2;9342;"OFF";"OFF";-1041,465;-91,194;-464,476;13;0;-18915,724;30,788;60,04;16893;4;0;0;0;0;0,001;0,004
2018-04-16 22:50:07;49,958;0;-7,942;-91,205;93,2;9372;"OFF";"OFF";-1041,465;-91,203;-464,476;13;0;-18915,732;30,788;60,04;16897;4;0;0;0;0;0,001;0,004
2018-04-16 22:50:13;49,955;0;-8,011;-91,218;93,2;9457;"OFF";"OFF";-1041,465;-91,216;-464,476;13;0;-18915,744;30,788;60,04;16903;4;0;0;0;0;0,001;0,004
2018-04-16 22:50:17;49,934;0;-9,252;-91,228;93,2;9463;"OFF";"OFF";-1041,465;-91,225;-464,476;13;0;-18915,752;30,788;60,04;16907;4;0;0;0;0;0,001;0,004
2018-04-16 22:50:23;49,931;0;-8,695;-91,242;93,2;9436;"OFF";"OFF";-1041,465;-91,24;-464,476;13;0;-18915,764;30,788;60,04;16913;4;0;0;0;0;0,001;0,004
2018-04-16 22:50:27;49,981;0;-6,337;-91,251;93,2;9484;"OFF";"OFF";-1041,465;-91,249;-464,476;13;0;-18915,772;30,788;60,04;16917;4;0;0;0;0;0,001;0,004
2018-04-16 22:50:33;49,968;0;-7,593;-91,264;93,2;9595;"OFF";"OFF";-1041,465;-91,261;-464,476;13;0;-18915,784;30,788;60,04;16923;4;0;0;0;0;0,001;0,004
2018-04-16 22:50:37;49,962;0;-7,938;-91,272;93,2;9657;"OFF";"OFF";-1041,465;-91,27;-464,476;13;0;-18915,792;30,788;60,04;16927;4;0;0;0;0;0,001;0,004
2018-04-16 22:50:43;49,985;0;-6,929;-91,285;93,2;9758;"OFF";"OFF";-1041,465;-91,283;-464,476;13;0;-18915,802;30,788;60,04;16933;4;0;0;0;0;0,001;0,004
2018-04-16 22:50:47;49,972;0;-7,468;-91,293;93,2;9813;"OFF";"OFF";-1041,465;-91,291;-464,476;13;0;-18915,81;30,788;60,04;16937;4;0;0;0;0;0,001;0,004
2018-04-16 22:50:53;49,956;0;-8,418;-91,306;93,2;9848;"OFF";"OFF";-1041,465;-91,304;-464,476;13;0;-18915,822;30,788;60,04;16943;4;0;0;0;0;0,001;0,004
2018-04-16 22:50:57;49,974;0;-7,541;-91,315;93,2;9901;"OFF";"OFF";-1041,465;-91,313;-464,476;13;0;-18915,83;30,788;60,04;16947;4;0;0;0;0;0,001;0,004
2018-04-16 22:51:03;49,973;0;-8,029;-91,327;93,2;9982;"OFF";"OFF";-1041,465;-91,325;-464,476;13;0;-18915,842;30,788;60,04;16953;4;0;0;0;0;0,001;0,004
