TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 22:51:07;49,95;0;-8,825;-91,336;93,2;9998;"OFF";"OFF";-1041,465;-91,334;-464,476;13;0;-18915,85;30,788;60,04;16957;4;0;0;0;0;0,001;0,004
2018-04-16 22:51:13;49,971;0;-7,742;-91,35;93,2;9973;"OFF";"OFF";-1041,465;-91,348;-464,476;13;0;-18915,862;30,788;60,04;16963;4;0;0;0;0;0,001;0,004
2018-04-16 22:51:17;49,976;0;-7,484;-91,359;93,2;10009;"OFF";"OFF";-1041,465;-91,357;-464,476;13;0;-18915,87;30,788;60,04;16967;4;0;0;0;0;0,001;0,004
2018-04-16 22:51:23;49,969;0;-7,878;-91,371;93,2;10074;"OFF";"OFF";-1041,465;-91,369;-464,476;13;0;-18915,88;30,788;60,04;16973;4;0;0;0;0;0,001;0,004
2018-04-16 22:51:27;49,961;0;-8,23;-91,38;93,2;10108;"OFF";"OFF";-1041,465;-91,378;-464,476;13;0;-18915,888;30,788;60,04;16977;4;0;0;0;0;0,001;0,004
2018-04-16 22:51:33;49,971;0;-7,902;-91,393;93,2;10134;"OFF";"OFF";-1041,465;-91,391;-464,476;13;0;-18915,9;30,788;60,04;16983;4;0;0;0;0;0,001;0,004
2018-04-16 22:51:37;49,995;0;-6,714;-91,401;93,2;10176;"OFF";"OFF";-1041,465;-91,399;-464,476;13;0;-18915,908;30,788;60,04;16987;4;0;0;0;0;0,001;0,004
2018-04-16 22:51:43;49,851;0;-14,212;-91,415;93,2;10152;"OFF";"OFF";-1041,465;-91,412;-464,476;13;0;-18915,92;30,788;60,04;16993;4;0;0;0;0;0,001;0,004
2018-04-16 22:51:47;49,872;0;-11,853;-91,435;93,2;9302;"OFF";"OFF";-1041,465;-91,431;-464,476;13;0;-18915,94;30,788;60,04;16997;4;0;0;0;0;0,001;0,004
2018-04-16 22:51:53;49,905;0;-10,239;-91,447;93,2;9499;"OFF";"OFF";-1041,465;-91,444;-464,476;13;0;-18915,954;30,788;60,04;17003;4;0;0;0;0;0,001;0,004
2018-04-16 22:51:57;49,908;0;-9,439;-91,458;93,2;9361;"OFF";"OFF";-1041,465;-91,456;-464,476;13;0;-18915,962;30,788;60,04;17007;4;0;0;0;0;0,001;0,004
2018-04-16 22:52:03;49,878;0;-10,535;-91,475;93,2;9240;"OFF";"OFF";-1041,465;-91,472;-464,476;13;0;-18915,974;30,788;60,04;17013;4;0;0;0;0;0,001;0,004
2018-04-16 22:52:07;49,871;0;-10,78;-91,486;93,2;9114;"OFF";"OFF";-1041,465;-91,483;-464,476;13;0;-18915,984;30,788;60,04;17017;4;0;0;0;0;0,001;0,004
2018-04-16 22:52:13;49,859;0;-11,291;-91,504;93,2;8954;"OFF";"OFF";-1041,465;-91,5;-464,476;13;0;-18916,002;30,788;60,04;17023;4;0;0;0;0;0,001;0,004
2018-04-16 22:52:17;49,868;0;-10,328;-91,516;93,2;8806;"OFF";"OFF";-1041,465;-91,513;-464,476;13;0;-18916,018;30,788;60,04;17027;4;0;0;0;0;0,001;0,004
2018-04-16 22:52:23;49,84;0;-11,352;-91,534;93,2;8626;"OFF";"OFF";-1041,465;-91,531;-464,476;13;0;-18916,04;30,788;60,04;17033;4;0;0;0;0;0,001;0,004
2018-04-16 22:52:27;49,836;0;-11,288;-91,547;93,2;8520;"OFF";"OFF";-1041,465;-91,544;-464,476;13;0;-18916,054;30,788;60,04;17037;4;0;0;0;0;0,001;0,004
2018-04-16 22:52:33;49,821;0;-11,265;-91,566;93,2;8331;"OFF";"OFF";-1041,465;-91,563;-464,476;13;0;-18916,078;30,788;60,04;17043;4;0;0;0;0;0,001;0,004
2018-04-16 22:52:37;49,829;0;-11,11;-91,579;93,2;8224;"OFF";"OFF";-1041,465;-91,575;-464,476;13;0;-18916,094;30,788;60,04;17047;4;0;0;0;0;0,001;0,004
2018-04-16 22:52:43;49,8;0;-12,373;-91,598;93,1;8094;"OFF";"OFF";-1041,465;-91,594;-464,476;13;0;-18916,118;30,788;60,04;17053;4;0;0;0;0;0,001;0,004
2018-04-16 22:52:47;49,803;0;-12,03;-91,611;93,1;7969;"OFF";"OFF";-1041,465;-91,608;-464,476;13;0;-18916,132;30,788;60,04;17057;4;0;0;0;0;0,001;0,004
2018-04-16 22:52:53;49,801;0;-11,653;-91,631;93,1;7828;"OFF";"OFF";-1041,465;-91,627;-464,476;13;0;-18916,156;30,788;60,04;17063;4;0;0;0;0;0,001;0,004
2018-04-16 22:52:57;49,794;0;-11,626;-91,643;93,1;7768;"OFF";"OFF";-1041,465;-91,64;-464,476;13;0;-18916,172;30,788;60,04;17067;4;0;0;0;0;0,001;0,004
2018-04-16 22:53:03;49,792;0;-11,932;-91,663;93,1;7665;"OFF";"OFF";-1041,465;-91,659;-464,476;13;0;-18916,196;30,788;60,04;17073;4;0;0;0;0;0,001;0,004
2018-04-16 22:53:07;49,795;0;-11,896;-91,676;93,1;7601;"OFF";"OFF";-1041,465;-91,672;-464,476;13;0;-18916,21;30,788;60,04;17077;4;0;0;0;0;0,001;0,004
2018-04-16 22:53:13;49,793;0;-11,845;-91,694;93,1;7547;"OFF";"OFF";-1041,465;-91,691;-464,476;13;0;-18916,234;30,788;60,04;17083;4;0;0;0;0;0,001;0,004
2018-04-16 22:53:17;49,799;0;-11,258;-91,707;93,1;7500;"OFF";"OFF";-1041,465;-91,704;-464,476;13;0;-18916,25;30,788;60,04;17087;4;0;0;0;0;0,001;0,004
2018-04-16 22:53:23;49,784;0;-11,746;-91,727;93,1;7431;"OFF";"OFF";-1041,465;-91,723;-464,476;13;0;-18916,274;30,788;60,04;17093;4;0;0;0;0;0,001;0,004
2018-04-16 22:53:27;49,765;0;-13,07;-91,74;93,1;7367;"OFF";"OFF";-1041,465;-91,737;-464,476;13;0;-18916,29;30,788;60,04;17097;4;0;0;0;0;0,001;0,004
2018-04-16 22:53:33;49,775;0;-12,139;-91,76;93,1;7276;"OFF";"OFF";-1041,465;-91,757;-464,476;13;0;-18916,312;30,788;60,04;17103;4;0;0;0;0;0,001;0,004
2018-04-16 22:53:37;49,797;0;-10,739;-91,773;93,1;7264;"OFF";"OFF";-1041,465;-91,77;-464,476;13;0;-18916,326;30,788;60,04;17107;4;0;0;0;0;0,001;0,004
2018-04-16 22:53:43;49,79;0;-11,503;-91,792;93,1;7243;"OFF";"OFF";-1041,465;-91,788;-464,476;13;0;-18916,35;30,788;60,04;17113;4;0;0;0;0;0,001;0,004
2018-04-16 22:53:47;49,785;0;-11,547;-91,805;93,1;7213;"OFF";"OFF";-1041,465;-91,801;-464,476;13;0;-18916,366;30,788;60,04;17117;4;0;0;0;0;0,001;0,004
2018-04-16 22:53:53;49,772;0;-12,21;-91,823;93,1;7189;"OFF";"OFF";-1041,465;-91,82;-464,476;13;0;-18916,388;30,788;60,04;17123;4;0;0;0;0;0,001;0,004
2018-04-16 22:53:57;49,792;0;-11,415;-91,836;93,1;7176;"OFF";"OFF";-1041,465;-91,833;-464,476;13;0;-18916,404;30,788;60,04;17127;4;0;0;0;0;0,001;0,004
2018-04-16 22:54:03;49,789;0;-11,606;-91,854;93,1;7178;"OFF";"OFF";-1041,465;-91,851;-464,476;13;0;-18916,428;30,788;60,04;17133;4;0;0;0;0;0,001;0,004
2018-04-16 22:54:07;49,792;0;-11,618;-91,868;93,1;7150;"OFF";"OFF";-1041,465;-91,864;-464,476;13;0;-18916,444;30,788;60,04;17137;4;0;0;0;0;0,001;0,004
2018-04-16 22:54:13;49,766;0;-12,58;-91,888;93,1;7083;"OFF";"OFF";-1041,465;-91,884;-464,476;13;0;-18916,466;30,788;60,04;17143;4;0;0;0;0;0,001;0,004
2018-04-16 22:54:17;49,761;0;-12,484;-91,901;93,1;7041;"OFF";"OFF";-1041,465;-91,898;-464,476;13;0;-18916,482;30,788;60,04;17147;4;0;0;0;0;0,001;0,004
2018-04-16 22:54:23;49,75;0;-13,041;-91,922;93,1;6960;"OFF";"OFF";-1041,465;-91,919;-464,476;13;0;-18916,506;30,788;60,04;17153;4;0;0;0;0;0,001;0,004
2018-04-16 22:54:27;49,736;0;-13,57;-91,937;93,1;6898;"OFF";"OFF";-1041,465;-91,933;-464,476;13;0;-18916,522;30,788;60,04;17157;4;0;0;0;0;0,001;0,004
2018-04-16 22:54:33;49,746;0;-12,701;-91,957;93,1;6847;"OFF";"OFF";-1041,465;-91,954;-464,476;13;0;-18916,544;30,788;60,04;17163;4;0;0;0;0;0,001;0,004
2018-04-16 22:54:37;49,739;0;-12,727;-91,971;93,1;6809;"OFF";"OFF";-1041,465;-91,968;-464,476;13;0;-18916,56;30,788;60,04;17167;4;0;0;0;0;0,001;0,004
2018-04-16 22:54:43;49,733;0;-13,113;-91,992;93,1;6737;"OFF";"OFF";-1041,465;-91,989;-464,476;13;0;-18916,584;30,788;60,04;17173;4;0;0;0;0;0,001;0,004
2018-04-16 22:54:47;49,74;0;-12,63;-92,006;93,1;6718;"OFF";"OFF";-1041,465;-92,003;-464,476;13;0;-18916,6;30,788;60,04;17177;4;0;0;0;0;0,001;0,004
2018-04-16 22:54:53;49,722;0;-13,518;-92,028;93,1;6651;"OFF";"OFF";-1041,465;-92,024;-464,476;13;0;-18916,624;30,788;60,04;17183;4;0;0;0;0;0,001;0,004
2018-04-16 22:54:57;49,735;0;-12,609;-92,042;93,1;6612;"OFF";"OFF";-1041,465;-92,038;-464,476;13;0;-18916,638;30,788;60,04;17187;4;0;0;0;0;0,001;0,004
2018-04-16 22:55:03;49,744;0;-11,902;-92,063;93,1;6569;"OFF";"OFF";-1041,465;-92,06;-464,476;13;0;-18916,662;30,788;60,04;17193;4;0;0;0;0;0,001;0,004
2018-04-16 22:55:07;49,727;0;-12,827;-92,077;93,1;6545;"OFF";"OFF";-1041,465;-92,074;-464,476;13;0;-18916,678;30,788;60,04;17197;4;0;0;0;0;0,001;0,004
2018-04-16 22:55:13;49,728;0;-12,938;-92,099;93,1;6485;"OFF";"OFF";-1041,465;-92,096;-464,476;13;0;-18916,702;30,788;60,04;17203;4;0;0;0;0;0,001;0,004
2018-04-16 22:55:17;49,721;0;-13,178;-92,113;93,1;6471;"OFF";"OFF";-1041,465;-92,11;-464,476;13;0;-18916,716;30,788;60,04;17207;4;0;0;0;0;0,001;0,004
2018-04-16 22:55:23;49,725;0;-12,845;-92,134;93,1;6441;"OFF";"OFF";-1041,465;-92,131;-464,476;13;0;-18916,74;30,788;60,04;17213;4;0;0;0;0;0,001;0,004
2018-04-16 22:55:27;49,739;0;-11,837;-92,149;93,1;6415;"OFF";"OFF";-1041,465;-92,146;-464,476;13;0;-18916,756;30,788;60,04;17217;4;0;0;0;0;0,001;0,004
2018-04-16 22:55:33;49,73;0;-12,391;-92,169;93,1;6416;"OFF";"OFF";-1041,465;-92,166;-464,476;13;0;-18916,78;30,788;60,04;17223;4;0;0;0;0;0,001;0,004
2018-04-16 22:55:37;49,711;0;-13,602;-92,183;93,1;6405;"OFF";"OFF";-1041,465;-92,18;-464,476;13;0;-18916,794;30,788;60,04;17227;4;0;0;0;0;0,001;0,004
2018-04-16 22:55:43;49,747;0;-11,789;-92,205;93,1;6376;"OFF";"OFF";-1041,465;-92,201;-464,476;13;0;-18916,818;30,788;60,04;17233;4;0;0;0;0;0,001;0,004
2018-04-16 22:55:47;49,727;0;-12,843;-92,218;93,1;6380;"OFF";"OFF";-1041,465;-92,215;-464,476;13;0;-18916,834;30,788;60,04;17237;4;0;0;0;0;0,001;0,004
2018-04-16 22:55:53;49,716;0;-13,029;-92,24;93,1;6338;"OFF";"OFF";-1041,465;-92,237;-464,476;13;0;-18916,858;30,788;60,04;17243;4;0;0;0;0;0,001;0,004
2018-04-16 22:55:57;49,708;0;-13,21;-92,255;93,1;6316;"OFF";"OFF";-1041,465;-92,251;-464,476;13;0;-18916,874;30,788;60,04;17247;4;0;0;0;0;0,001;0,004
2018-04-16 22:56:03;49,716;0;-13,049;-92,277;93,1;6290;"OFF";"OFF";-1041,465;-92,273;-464,476;13;0;-18916,896;30,788;60,04;17253;4;0;0;0;0;0,001;0,004
2018-04-16 22:56:07;49,73;0;-12,041;-92,291;93,1;6283;"OFF";"OFF";-1041,465;-92,287;-464,476;13;0;-18916,912;30,788;60,04;17257;4;0;0;0;0;0,001;0,004
2018-04-16 22:56:13;49,714;0;-12,85;-92,312;93,1;6285;"OFF";"OFF";-1041,465;-92,308;-464,476;13;0;-18916,936;30,788;60,04;17263;4;0;0;0;0;0,001;0,004
2018-04-16 22:56:17;49,711;0;-13,414;-92,326;93,1;6273;"OFF";"OFF";-1041,465;-92,322;-464,476;13;0;-18916,952;30,788;60,04;17267;4;0;0;0;0;0,001;0,004
2018-04-16 22:56:23;49,724;0;-12,597;-92,347;93,1;6267;"OFF";"OFF";-1041,465;-92,343;-464,476;13;0;-18916,974;30,788;60,04;17273;4;0;0;0;0;0,001;0,004
2018-04-16 22:56:27;49,692;0;-14,464;-92,362;93,1;6235;"OFF";"OFF";-1041,465;-92,358;-464,476;13;0;-18916,99;30,788;60,04;17277;4;0;0;0;0;0,001;0,004
2018-04-16 22:56:33;49,658;0;-15,172;-92,387;93,1;6110;"OFF";"OFF";-1041,465;-92,383;-464,476;13;0;-18917,014;30,788;60,04;17283;4;0;0;0;0;0,001;0,004
2018-04-16 22:56:37;49,645;0;-15,441;-92,405;93,1;6020;"OFF";"OFF";-1041,465;-92,4;-464,476;13;0;-18917,03;30,788;60,04;17287;4;0;0;0;0;0,001;0,004
2018-04-16 22:56:43;49,62;0;-16,185;-92,43;93,1;5908;"OFF";"OFF";-1041,465;-92,426;-464,476;13;0;-18917,052;30,788;60,04;17293;4;0;0;0;0;0,001;0,004
2018-04-16 22:56:47;49,624;0;-15,597;-92,448;93,1;5830;"OFF";"OFF";-1041,465;-92,444;-464,476;13;0;-18917,068;30,788;60,04;17297;4;0;0;0;0;0,001;0,004
2018-04-16 22:56:53;49,602;0;-16,346;-92,475;93,1;5720;"OFF";"OFF";-1041,465;-92,47;-464,476;13;0;-18917,092;30,788;60,04;17303;4;0;0;0;0;0,001;0,004
2018-04-16 22:56:57;49,593;0;-16,672;-92,493;93,1;5648;"OFF";"OFF";-1041,465;-92,488;-464,476;13;0;-18917,108;30,788;60,04;17307;4;0;0;0;0;0,001;0,004
2018-04-16 22:57:03;49,577;0;-17,196;-92,52;93,1;5547;"OFF";"OFF";-1041,465;-92,515;-464,476;13;0;-18917,13;30,788;60,04;17313;4;0;0;0;0;0,001;0,004
2018-04-16 22:57:07;49,596;0;-15,777;-92,538;93,1;5487;"OFF";"OFF";-1041,465;-92,534;-464,476;13;0;-18917,146;30,788;60,04;17317;4;0;0;0;0;0,001;0,004
2018-04-16 22:57:13;49,6;0;-15,478;-92,564;93,1;5428;"OFF";"OFF";-1041,465;-92,56;-464,476;13;0;-18917,17;30,788;60,04;17323;4;0;0;0;0;0,001;0,004
2018-04-16 22:57:17;49,59;0;-16,046;-92,583;93,1;5377;"OFF";"OFF";-1041,465;-92,578;-464,476;13;0;-18917,186;30,788;60,04;17327;4;0;0;0;0;0,001;0,004
2018-04-16 22:57:23;49,585;0;-16,021;-92,609;93,1;5316;"OFF";"OFF";-1041,465;-92,605;-464,476;13;0;-18917,208;30,788;60,04;17333;4;0;0;0;0;0,001;0,004
2018-04-16 22:57:27;49,583;0;-16,193;-92,627;93,1;5288;"OFF";"OFF";-1041,465;-92,622;-464,476;13;0;-18917,224;30,788;60,04;17337;4;0;0;0;0;0,001;0,004
2018-04-16 22:57:33;49,575;0;-16,592;-92,654;93,1;5227;"OFF";"OFF";-1041,465;-92,65;-464,476;13;0;-18917,248;30,788;60,04;17343;4;0;0;0;0;0,001;0,004
2018-04-16 22:57:37;49,574;0;-16,454;-92,673;93,1;5185;"OFF";"OFF";-1041,465;-92,668;-464,476;13;0;-18917,264;30,788;60,04;17347;4;0;0;0;0;0,001;0,004
2018-04-16 22:57:43;49,58;0;-16,036;-92,699;93,1;5154;"OFF";"OFF";-1041,465;-92,695;-464,476;13;0;-18917,288;30,788;60,04;17353;4;0;0;0;0;0,001;0,004
2018-04-16 22:57:47;49,59;0;-15,613;-92,718;93,1;5119;"OFF";"OFF";-1041,465;-92,713;-464,476;13;0;-18917,302;30,788;60,04;17357;4;0;0;0;0;0,001;0,004
2018-04-16 22:57:53;49,572;0;-16,526;-92,745;93,1;5085;"OFF";"OFF";-1041,465;-92,74;-464,476;13;0;-18917,326;30,788;60,04;17363;4;0;0;0;0;0,001;0,004
2018-04-16 22:57:57;49,567;0;-16,575;-92,763;93,1;5063;"OFF";"OFF";-1041,465;-92,758;-464,476;13;0;-18917,342;30,788;60,04;17367;4;0;0;0;0;0,001;0,004
2018-04-16 22:58:03;49,555;0;-16,968;-92,791;93,1;5019;"OFF";"OFF";-1041,465;-92,786;-464,476;13;0;-18917,366;30,788;60,04;17373;4;0;0;0;0;0,001;0,004
2018-04-16 22:58:07;49,578;0;-15,505;-92,808;93,1;5008;"OFF";"OFF";-1041,465;-92,804;-464,476;13;0;-18917,38;30,788;60,04;17377;4;0;0;0;0;0,001;0,004
2018-04-16 22:58:13;49,564;0;-16,386;-92,835;93,1;4991;"OFF";"OFF";-1041,465;-92,831;-464,476;13;0;-18917,404;30,788;60,04;17383;4;0;0;0;0;0,001;0,004
2018-04-16 22:58:17;49,567;0;-16,329;-92,853;93,1;4975;"OFF";"OFF";-1041,465;-92,849;-464,476;13;0;-18917,42;30,788;60,04;17387;4;0;0;0;0;0,001;0,004
2018-04-16 22:58:23;49,57;0;-16,317;-92,88;93,1;4958;"OFF";"OFF";-1041,465;-92,875;-464,476;13;0;-18917,444;30,788;60,04;17393;4;0;0;0;0;0,001;0,004
2018-04-16 22:58:27;49,565;0;-16,339;-92,898;93,1;4948;"OFF";"OFF";-1041,465;-92,893;-464,476;13;0;-18917,458;30,788;60,04;17397;4;0;0;0;0;0,001;0,004
2018-04-16 22:58:33;49,564;0;-16,54;-92,925;93,1;4920;"OFF";"OFF";-1041,465;-92,921;-464,476;13;0;-18917,482;30,788;60,04;17403;4;0;0;0;0;0,001;0,004
2018-04-16 22:58:37;49,546;0;-17,301;-92,944;93,1;4903;"OFF";"OFF";-1041,465;-92,939;-464,476;13;0;-18917,498;30,788;60,04;17407;4;0;0;0;0;0,001;0,004
2018-04-16 22:58:43;49,553;0;-16,749;-92,971;93,1;4884;"OFF";"OFF";-1041,465;-92,967;-464,476;13;0;-18917,522;30,788;60,04;17413;4;0;0;0;0;0,001;0,004
2018-04-16 22:58:47;49,558;0;-16,163;-92,99;93;4870;"OFF";"OFF";-1041,465;-92,985;-464,476;13;0;-18917,538;30,788;60,04;17417;4;0;0;0;0;0,001;0,004
2018-04-16 22:58:53;49,562;0;-16,318;-93,017;93;4856;"OFF";"OFF";-1041,465;-93,012;-464,476;13;0;-18917,56;30,788;60,04;17423;4;0;0;0;0;0,001;0,004
2018-04-16 22:58:57;49,545;0;-17,301;-93,035;93;4839;"OFF";"OFF";-1041,465;-93,031;-464,476;13;0;-18917,576;30,788;60,04;17427;4;0;0;0;0;0,001;0,004
2018-04-16 22:59:03;49,555;0;-16,705;-93,063;93;4822;"OFF";"OFF";-1041,465;-93,058;-464,476;13;0;-18917,6;30,788;60,04;17433;4;0;0;0;0;0,001;0,004
2018-04-16 22:59:07;49,565;0;-16,094;-93,08;93;4831;"OFF";"OFF";-1041,465;-93,076;-464,476;13;0;-18917,616;30,788;60,04;17437;4;0;0;0;0;0,001;0,004
2018-04-16 22:59:13;49,559;0;-16,603;-93,108;93;4810;"OFF";"OFF";-1041,465;-93,103;-464,476;13;0;-18917,638;30,788;60,04;17443;4;0;0;0;0;0,001;0,004
2018-04-16 22:59:17;49,552;0;-16,546;-93,126;93;4804;"OFF";"OFF";-1041,465;-93,122;-464,476;13;0;-18917,654;30,788;60,04;17447;4;0;0;0;0;0,001;0,004
2018-04-16 22:59:23;49,54;0;-17,304;-93,154;93;4796;"OFF";"OFF";-1041,465;-93,149;-464,476;13;0;-18917,678;30,788;60,04;17453;4;0;0;0;0;0,001;0,004
2018-04-16 22:59:27;49,516;0;-18,277;-93,173;93;4765;"OFF";"OFF";-1041,465;-93,168;-464,476;13;0;-18917,698;30,788;60,04;17457;4;0;0;0;0;0,001;0,004
2018-04-16 22:59:33;49,554;0;-16,287;-93,202;93;4743;"OFF";"OFF";-1041,465;-93,197;-464,476;13;0;-18917,724;30,788;60,04;17463;4;0;0;0;0;0,001;0,004
2018-04-16 22:59:37;49,546;0;-16,523;-93,22;93;4737;"OFF";"OFF";-1041,465;-93,215;-464,476;13;0;-18917,74;30,788;60,04;17467;4;0;0;0;0;0,001;0,004
2018-04-16 22:59:43;49,548;0;-16,646;-93,249;93;4713;"OFF";"OFF";-1041,465;-93,244;-464,476;13;0;-18917,766;30,788;60,04;17473;4;0;0;0;0;0,001;0,004
2018-04-16 22:59:47;49,537;0;-17,03;-93,267;93;4715;"OFF";"OFF";-1041,465;-93,262;-464,476;13;0;-18917,782;30,788;60,04;17477;4;0;0;0;0;0,001;0,004
2018-04-16 22:59:53;49,562;0;-15,694;-93,294;93;4709;"OFF";"OFF";-1041,465;-93,29;-464,476;13;0;-18917,804;30,788;60,04;17483;4;0;0;0;0;0,001;0,004
2018-04-16 22:59:57;49,569;0;-15,514;-93,312;93;4727;"OFF";"OFF";-1041,465;-93,307;-464,476;13;0;-18917,82;30,788;60,04;17487;4;0;0;0;0;0,001;0,004
2018-04-16 23:00:03;49,583;0;-15,105;-93,338;93;4749;"OFF";"OFF";-1041,465;-93,333;-464,476;13;0;-18917,844;30,788;60,04;17493;4;0;0;0;0;0,001;0,004
2018-04-16 23:00:07;49,577;0;-15,432;-93,355;93;4769;"OFF";"OFF";-1041,465;-93,35;-464,476;13;0;-18917,86;30,788;60,04;17497;4;0;0;0;0;0,001;0,004
2018-04-16 23:00:13;49,586;0;-14,927;-93,38;93;4799;"OFF";"OFF";-1041,465;-93,376;-464,476;13;0;-18917,882;30,788;60,04;17503;4;0;0;0;0;0,001;0,004
2018-04-16 23:00:17;49,59;0;-14,718;-93,398;93;4802;"OFF";"OFF";-1041,465;-93,394;-464,476;13;0;-18917,898;30,788;60,04;17507;4;0;0;0;0;0,001;0,004
2018-04-16 23:00:23;49,604;0;-14,699;-93,422;93;4850;"OFF";"OFF";-1041,465;-93,418;-464,476;13;0;-18917,922;30,788;60,04;17513;4;0;0;0;0;0,001;0,004
2018-04-16 23:00:27;49,607;0;-14,801;-93,439;93;4870;"OFF";"OFF";-1041,465;-93,434;-464,476;13;0;-18917,938;30,788;60,04;17517;4;0;0;0;0;0,001;0,004
2018-04-16 23:00:33;49,587;0;-15,655;-93,464;93;4892;"OFF";"OFF";-1041,465;-93,46;-464,476;13;0;-18917,96;30,788;60,04;17523;4;0;0;0;0;0,001;0,004
2018-04-16 23:00:37;49,6;0;-15,108;-93,481;93;4908;"OFF";"OFF";-1041,465;-93,476;-464,476;13;0;-18917,976;30,788;60,04;17527;4;0;0;0;0;0,001;0,004
2018-04-16 23:00:43;49,61;0;-14,637;-93,505;93;4937;"OFF";"OFF";-1041,465;-93,501;-464,476;13;0;-18918;30,788;60,04;17533;4;0;0;0;0;0,001;0,004
2018-04-16 23:00:47;49,619;0;-14,264;-93,522;93;4958;"OFF";"OFF";-1041,465;-93,518;-464,476;13;0;-18918,016;30,788;60,04;17537;4;0;0;0;0;0,001;0,004
2018-04-16 23:00:53;49,607;0;-15,145;-93,546;93;4992;"OFF";"OFF";-1041,465;-93,542;-464,476;13;0;-18918,04;30,788;60,04;17543;4;0;0;0;0;0,001;0,004
2018-04-16 23:00:57;49,615;0;-14,866;-93,562;93;5009;"OFF";"OFF";-1041,465;-93,558;-464,476;13;0;-18918,054;30,788;60,04;17547;4;0;0;0;0;0,001;0,004
2018-04-16 23:01:03;49,635;0;-13,782;-93,586;93;5054;"OFF";"OFF";-1041,465;-93,582;-464,476;13;0;-18918,078;30,788;60,04;17553;4;0;0;0;0;0,001;0,004
2018-04-16 23:01:07;49,637;0;-13,867;-93,602;93;5084;"OFF";"OFF";-1041,465;-93,598;-464,476;13;0;-18918,094;30,788;60,04;17557;4;0;0;0;0;0,001;0,004
2018-04-16 23:01:13;49,62;0;-14,913;-93,626;93;5111;"OFF";"OFF";-1041,465;-93,622;-464,476;13;0;-18918,118;30,788;60,04;17563;4;0;0;0;0;0,001;0,004
2018-04-16 23:01:17;49,614;0;-15,054;-93,642;93;5123;"OFF";"OFF";-1041,465;-93,638;-464,476;13;0;-18918,132;30,788;60,04;17567;4;0;0;0;0;0,001;0,004
2018-04-16 23:01:23;49,624;0;-14,526;-93,666;93;5138;"OFF";"OFF";-1041,465;-93,662;-464,476;13;0;-18918,156;30,788;60,04;17573;4;0;0;0;0;0,001;0,004
2018-04-16 23:01:27;49,619;0;-14,609;-93,682;93;5157;"OFF";"OFF";-1041,465;-93,678;-464,476;13;0;-18918,172;30,788;60,04;17577;4;0;0;0;0;0,001;0,004
2018-04-16 23:01:33;49,632;0;-14,253;-93,706;93;5185;"OFF";"OFF";-1041,465;-93,702;-464,476;13;0;-18918,196;30,788;60,04;17583;4;0;0;0;0;0,001;0,004
2018-04-16 23:01:37;49,633;0;-14,191;-93,722;93;5204;"OFF";"OFF";-1041,465;-93,718;-464,476;13;0;-18918,21;30,788;60,04;17587;4;0;0;0;0;0,001;0,004
2018-04-16 23:01:43;49,621;0;-14,784;-93,746;93;5219;"OFF";"OFF";-1041,465;-93,742;-464,476;13;0;-18918,234;30,788;60,04;17593;4;0;0;0;0;0,001;0,004
2018-04-16 23:01:47;49,627;0;-14,376;-93,762;93;5233;"OFF";"OFF";-1041,465;-93,758;-464,476;13;0;-18918,25;30,788;60,04;17597;4;0;0;0;0;0,001;0,004
2018-04-16 23:01:53;49,628;0;-14,214;-93,786;93;5241;"OFF";"OFF";-1041,465;-93,782;-464,476;13;0;-18918,274;30,788;60,04;17603;4;0;0;0;0;0,001;0,004
2018-04-16 23:01:57;49,628;0;-14,323;-93,803;93;5248;"OFF";"OFF";-1041,465;-93,798;-464,476;13;0;-18918,29;30,788;60,04;17607;4;0;0;0;0;0,001;0,004
2018-04-16 23:02:03;49,624;0;-14,532;-93,826;93;5266;"OFF";"OFF";-1041,465;-93,822;-464,476;13;0;-18918,312;30,788;60,04;17613;4;0;0;0;0;0,001;0,004
2018-04-16 23:02:07;49,625;0;-14,359;-93,843;93;5262;"OFF";"OFF";-1041,465;-93,839;-464,476;13;0;-18918,328;30,788;60,04;17617;4;0;0;0;0;0,001;0,004
2018-04-16 23:02:13;49,617;0;-14,571;-93,868;93;5263;"OFF";"OFF";-1041,465;-93,864;-464,476;13;0;-18918,352;30,788;60,04;17623;4;0;0;0;0;0,001;0,004
2018-04-16 23:02:17;49,605;0;-15,35;-93,885;93;5252;"OFF";"OFF";-1041,465;-93,88;-464,476;13;0;-18918,368;30,788;60,04;17627;4;0;0;0;0;0,001;0,004
2018-04-16 23:02:23;49,609;0;-14,861;-93,909;93;5255;"OFF";"OFF";-1041,465;-93,905;-464,476;13;0;-18918,39;30,788;60,04;17633;4;0;0;0;0;0,001;0,004
2018-04-16 23:02:27;49,619;0;-14,071;-93,925;93;5268;"OFF";"OFF";-1041,465;-93,921;-464,476;13;0;-18918,406;30,788;60,04;17637;4;0;0;0;0;0,001;0,004
2018-04-16 23:02:33;49,62;0;-14,63;-93,949;93;5290;"OFF";"OFF";-1041,465;-93,945;-464,476;13;0;-18918,43;30,788;60,04;17643;4;0;0;0;0;0,001;0,004
2018-04-16 23:02:37;49,61;0;-15,066;-93,965;93;5291;"OFF";"OFF";-1041,465;-93,961;-464,476;13;0;-18918,446;30,788;60,04;17647;4;0;0;0;0;0,001;0,004
2018-04-16 23:02:43;49,626;0;-14,347;-93,988;93;5313;"OFF";"OFF";-1041,465;-93,984;-464,476;13;0;-18918,468;30,788;60,04;17653;4;0;0;0;0;0,001;0,004
2018-04-16 23:02:47;49,628;0;-14,475;-94,004;93;5326;"OFF";"OFF";-1041,465;-94;-464,476;13;0;-18918,484;30,788;60,04;17657;4;0;0;0;0;0,001;0,004
2018-04-16 23:02:53;49,627;0;-14,433;-94,028;93;5331;"OFF";"OFF";-1041,465;-94,024;-464,476;13;0;-18918,508;30,788;60,04;17663;4;0;0;0;0;0,001;0,004
2018-04-16 23:02:57;49,634;0;-14,049;-94,044;93;5346;"OFF";"OFF";-1041,465;-94,04;-464,476;13;0;-18918,524;30,788;60,04;17667;4;0;0;0;0;0,001;0,004
2018-04-16 23:03:03;49,634;0;-14,362;-94,067;93;5361;"OFF";"OFF";-1041,465;-94,063;-464,476;13;0;-18918,546;30,788;60,04;17673;4;0;0;0;0;0,001;0,004
2018-04-16 23:03:07;49,626;0;-14,712;-94,084;93;5359;"OFF";"OFF";-1041,465;-94,079;-464,476;13;0;-18918,562;30,788;60,04;17677;4;0;0;0;0;0,001;0,004
2018-04-16 23:03:13;49,65;0;-13,151;-94,107;93;5379;"OFF";"OFF";-1041,465;-94,103;-464,476;13;0;-18918,586;30,788;60,04;17683;4;0;0;0;0;0,001;0,004
2018-04-16 23:03:17;49,654;0;-13,369;-94,122;93;5409;"OFF";"OFF";-1041,465;-94,118;-464,476;13;0;-18918,602;30,788;60,04;17687;4;0;0;0;0;0,001;0,004
2018-04-16 23:03:23;49,641;0;-14,102;-94,145;93;5430;"OFF";"OFF";-1041,465;-94,141;-464,476;13;0;-18918,624;30,788;60,04;17693;4;0;0;0;0;0,001;0,004
2018-04-16 23:03:27;49,675;0;-12,342;-94,159;93;5461;"OFF";"OFF";-1041,465;-94,156;-464,476;13;0;-18918,64;30,788;60,04;17697;4;0;0;0;0;0,001;0,004
2018-04-16 23:03:33;49,659;0;-13,162;-94,182;93;5485;"OFF";"OFF";-1041,465;-94,178;-464,476;13;0;-18918,664;30,788;60,04;17703;4;0;0;0;0;0,001;0,004
2018-04-16 23:03:37;49,655;0;-13,597;-94,196;93;5522;"OFF";"OFF";-1041,465;-94,193;-464,476;13;0;-18918,68;30,788;60,04;17707;4;0;0;0;0;0,001;0,004
2018-04-16 23:03:43;49,643;0;-14,271;-94,219;93;5543;"OFF";"OFF";-1041,465;-94,215;-464,476;13;0;-18918,704;30,788;60,04;17713;4;0;0;0;0;0,001;0,004
2018-04-16 23:03:47;49,658;0;-13,364;-94,234;93;5550;"OFF";"OFF";-1041,465;-94,231;-464,476;13;0;-18918,718;30,788;60,04;17717;4;0;0;0;0;0,001;0,004
2018-04-16 23:03:53;49,679;0;-12,363;-94,257;93;5580;"OFF";"OFF";-1041,465;-94,253;-464,476;13;0;-18918,742;30,788;60,04;17723;4;0;0;0;0;0,001;0,004
2018-04-16 23:03:57;49,651;0;-14,054;-94,271;93;5603;"OFF";"OFF";-1041,465;-94,267;-464,476;13;0;-18918,758;30,788;60,04;17727;4;0;0;0;0;0,001;0,004
2018-04-16 23:04:03;49,658;0;-13,582;-94,294;93;5622;"OFF";"OFF";-1041,465;-94,29;-464,476;13;0;-18918,782;30,788;60,04;17733;4;0;0;0;0;0,001;0,004
2018-04-16 23:04:07;49,679;0;-12,384;-94,308;93;5638;"OFF";"OFF";-1041,465;-94,305;-464,476;13;0;-18918,796;30,788;60,04;17737;4;0;0;0;0;0,001;0,004
2018-04-16 23:04:13;49,656;0;-13,988;-94,33;93;5665;"OFF";"OFF";-1041,465;-94,327;-464,476;13;0;-18918,82;30,788;60,04;17743;4;0;0;0;0;0,001;0,004
2018-04-16 23:04:17;49,65;0;-14,12;-94,346;93;5666;"OFF";"OFF";-1041,465;-94,342;-464,476;13;0;-18918,836;30,788;60,04;17747;4;0;0;0;0;0,001;0,004
2018-04-16 23:04:23;49,664;0;-13,192;-94,368;93;5678;"OFF";"OFF";-1041,465;-94,365;-464,476;13;0;-18918,86;30,788;60,04;17753;4;0;0;0;0;0,001;0,004
2018-04-16 23:04:27;49,675;0;-12,993;-94,383;92,9;5686;"OFF";"OFF";-1041,465;-94,379;-464,476;13;0;-18918,876;30,788;60,04;17757;4;0;0;0;0;0,001;0,004
2018-04-16 23:04:33;49,673;0;-12,926;-94,406;92,9;5698;"OFF";"OFF";-1041,465;-94,402;-464,476;13;0;-18918,898;30,788;60,04;17763;4;0;0;0;0;0,001;0,004
2018-04-16 23:04:37;49,656;0;-13,695;-94,42;92,9;5722;"OFF";"OFF";-1041,465;-94,416;-464,476;13;0;-18918,914;30,788;60,04;17767;4;0;0;0;0;0,001;0,004
2018-04-16 23:04:43;49,667;0;-13,705;-94,442;92,9;5751;"OFF";"OFF";-1041,465;-94,438;-464,476;13;0;-18918,938;30,788;60,04;17773;4;0;0;0;0;0,001;0,004
2018-04-16 23:04:47;49,66;0;-13,606;-94,456;92,9;5762;"OFF";"OFF";-1041,465;-94,453;-464,476;13;0;-18918,954;30,788;60,04;17777;4;0;0;0;0;0,001;0,004
2018-04-16 23:04:53;49,677;0;-12,684;-94,479;92,9;5770;"OFF";"OFF";-1041,465;-94,475;-464,476;13;0;-18918,976;30,788;60,04;17783;4;0;0;0;0;0,001;0,004
2018-04-16 23:04:57;49,707;0;-11,198;-94,492;92,9;5815;"OFF";"OFF";-1041,465;-94,489;-464,476;13;0;-18918,992;30,788;60,04;17787;4;0;0;0;0;0,001;0,004
2018-04-16 23:05:03;49,719;0;-11,106;-94,511;92,9;5909;"OFF";"OFF";-1041,465;-94,508;-464,476;13;0;-18919,016;30,788;60,04;17793;4;0;0;0;0;0,001;0,004
2018-04-16 23:05:07;49,732;0;-11,132;-94,523;92,9;5990;"OFF";"OFF";-1041,465;-94,519;-464,476;13;0;-18919,024;30,788;60,04;17797;4;0;0;0;0;0,001;0,004
2018-04-16 23:05:13;49,738;0;-11,177;-94,541;92,9;6077;"OFF";"OFF";-1041,465;-94,538;-464,476;13;0;-18919,044;30,788;60,04;17803;4;0;0;0;0;0,001;0,004
2018-04-16 23:05:17;49,749;0;-10,891;-94,554;92,9;6127;"OFF";"OFF";-1041,465;-94,551;-464,476;13;0;-18919,06;30,788;60,04;17807;4;0;0;0;0;0,001;0,004
2018-04-16 23:05:23;49,757;0;-10,705;-94,571;92,9;6253;"OFF";"OFF";-1041,465;-94,568;-464,476;13;0;-18919,078;30,788;60,04;17813;4;0;0;0;0;0,001;0,004
2018-04-16 23:05:27;49,766;0;-10,587;-94,583;92,9;6318;"OFF";"OFF";-1041,465;-94,58;-464,476;13;0;-18919,09;30,788;60,04;17817;4;0;0;0;0;0,001;0,004
2018-04-16 23:05:33;49,788;0;-9,262;-94,6;92,9;6445;"OFF";"OFF";-1041,465;-94,597;-464,476;13;0;-18919,108;30,788;60,04;17823;4;0;0;0;0;0,001;0,004
2018-04-16 23:05:37;49,788;0;-9,775;-94,61;92,9;6545;"OFF";"OFF";-1041,465;-94,607;-464,476;13;0;-18919,116;30,788;60,04;17827;4;0;0;0;0;0,001;0,004
2018-04-16 23:05:43;49,772;0;-10,913;-94,627;92,9;6636;"OFF";"OFF";-1041,465;-94,625;-464,476;13;0;-18919,13;30,788;60,04;17833;4;0;0;0;0;0,001;0,004
2018-04-16 23:05:47;49,795;0;-9,882;-94,639;92,9;6697;"OFF";"OFF";-1041,465;-94,636;-464,476;13;0;-18919,142;30,788;60,04;17837;4;0;0;0;0;0,001;0,004
2018-04-16 23:05:53;49,791;0;-10,237;-94,655;92,9;6808;"OFF";"OFF";-1041,465;-94,653;-464,476;13;0;-18919,154;30,788;60,04;17843;4;0;0;0;0;0,001;0,004
2018-04-16 23:05:57;49,803;0;-9,825;-94,667;92,9;6848;"OFF";"OFF";-1041,465;-94,664;-464,476;13;0;-18919,166;30,788;60,04;17847;4;0;0;0;0;0,001;0,004
2018-04-16 23:06:03;49,808;0;-9,625;-94,683;92,9;6966;"OFF";"OFF";-1041,465;-94,681;-464,476;13;0;-18919,18;30,788;60,04;17853;4;0;0;0;0;0,001;0,004
2018-04-16 23:06:07;49,795;0;-10,595;-94,694;92,9;7032;"OFF";"OFF";-1041,465;-94,691;-464,476;13;0;-18919,188;30,788;60,04;17857;4;0;0;0;0;0,001;0,004
2018-04-16 23:06:13;49,815;0;-9,867;-94,711;92,9;7112;"OFF";"OFF";-1041,465;-94,708;-464,476;13;0;-18919,202;30,788;60,04;17863;4;0;0;0;0;0,001;0,004
2018-04-16 23:06:17;49,824;0;-9,081;-94,721;92,9;7198;"OFF";"OFF";-1041,465;-94,719;-464,476;13;0;-18919,208;30,788;60,04;17867;4;0;0;0;0;0,001;0,004
2018-04-16 23:06:23;49,828;0;-9,373;-94,736;92,9;7321;"OFF";"OFF";-1041,465;-94,734;-464,476;13;0;-18919,22;30,788;60,04;17873;4;0;0;0;0;0,001;0,004
2018-04-16 23:06:27;49,826;0;-9,65;-94,747;92,9;7361;"OFF";"OFF";-1041,465;-94,745;-464,476;13;0;-18919,228;30,788;60,04;17877;4;0;0;0;0;0,001;0,004
2018-04-16 23:06:33;49,857;0;-8,329;-94,763;92,9;7473;"OFF";"OFF";-1041,465;-94,76;-464,476;13;0;-18919,24;30,788;60,04;17883;4;0;0;0;0;0,001;0,004
2018-04-16 23:06:37;49,84;0;-9,389;-94,772;92,9;7584;"OFF";"OFF";-1041,465;-94,769;-464,476;13;0;-18919,248;30,788;60,04;17887;4;0;0;0;0;0,001;0,004
2018-04-16 23:06:43;49,86;0;-8,314;-94,788;92,9;7660;"OFF";"OFF";-1041,465;-94,785;-464,476;13;0;-18919,262;30,788;60,04;17893;4;0;0;0;0;0,001;0,004
2018-04-16 23:06:47;49,866;0;-8,038;-94,797;92,9;7750;"OFF";"OFF";-1041,465;-94,795;-464,476;13;0;-18919,27;30,788;60,04;17897;4;0;0;0;0;0,001;0,004
2018-04-16 23:06:53;49,847;0;-9,5;-94,813;92,9;7831;"OFF";"OFF";-1041,465;-94,81;-464,476;13;0;-18919,282;30,788;60,04;17903;4;0;0;0;0;0,001;0,004
2018-04-16 23:06:57;49,859;0;-8,81;-94,822;92,9;7910;"OFF";"OFF";-1041,465;-94,82;-464,476;13;0;-18919,29;30,788;60,04;17907;4;0;0;0;0;0,001;0,004
2018-04-16 23:07:03;49,869;0;-8,424;-94,836;92,9;8037;"OFF";"OFF";-1041,465;-94,834;-464,476;13;0;-18919,3;30,788;60,04;17913;4;0;0;0;0;0,001;0,004
2018-04-16 23:07:07;49,884;0;-7,732;-94,845;92,9;8156;"OFF";"OFF";-1041,465;-94,843;-464,476;13;0;-18919,308;30,788;60,04;17917;4;0;0;0;0;0,001;0,004
2018-04-16 23:07:13;49,863;0;-9,237;-94,86;92,9;8208;"OFF";"OFF";-1041,465;-94,858;-464,476;13;0;-18919,32;30,788;60,04;17923;4;0;0;0;0;0,001;0,004
2018-04-16 23:07:17;49,871;0;-8,513;-94,87;92,9;8254;"OFF";"OFF";-1041,465;-94,868;-464,476;13;0;-18919,328;30,788;60,04;17927;4;0;0;0;0;0,001;0,004
2018-04-16 23:07:23;49,86;0;-9,759;-94,885;92,9;8321;"OFF";"OFF";-1041,465;-94,882;-464,476;13;0;-18919,34;30,788;60,04;17933;4;0;0;0;0;0,001;0,004
2018-04-16 23:07:27;49,861;0;-9,524;-94,896;92,9;8325;"OFF";"OFF";-1041,465;-94,893;-464,476;13;0;-18919,348;30,788;60,04;17937;4;0;0;0;0;0,001;0,004
2018-04-16 23:07:33;49,879;0;-8,045;-94,91;92,9;8411;"OFF";"OFF";-1041,465;-94,908;-464,476;13;0;-18919,36;30,788;60,04;17943;4;0;0;0;0;0,001;0,004
2018-04-16 23:07:37;49,859;0;-9,347;-94,92;92,9;8458;"OFF";"OFF";-1041,465;-94,917;-464,476;13;0;-18919,368;30,788;60,04;17947;4;0;0;0;0;0,001;0,004
2018-04-16 23:07:43;49,869;0;-8,701;-94,934;92,9;8530;"OFF";"OFF";-1041,465;-94,932;-464,476;13;0;-18919,378;30,788;60,04;17953;4;0;0;0;0;0,001;0,004
2018-04-16 23:07:47;49,892;0;-7,671;-94,943;92,9;8621;"OFF";"OFF";-1041,465;-94,941;-464,476;13;0;-18919,386;30,788;60,04;17957;4;0;0;0;0;0,001;0,004
2018-04-16 23:07:53;49,884;0;-8,334;-94,957;92,9;8723;"OFF";"OFF";-1041,465;-94,955;-464,476;13;0;-18919,398;30,788;60,04;17963;4;0;0;0;0;0,001;0,004
2018-04-16 23:07:57;49,903;0;-7,43;-94,967;92,9;8765;"OFF";"OFF";-1041,465;-94,964;-464,476;13;0;-18919,406;30,788;60,04;17967;4;0;0;0;0;0,001;0,004
2018-04-16 23:08:03;49,899;0;-8,064;-94,979;92,9;8902;"OFF";"OFF";-1041,465;-94,977;-464,476;13;0;-18919,418;30,788;60,04;17973;4;0;0;0;0;0,001;0,004
2018-04-16 23:08:07;49,859;0;-10,302;-94,988;92,9;8980;"OFF";"OFF";-1041,465;-94,986;-464,476;13;0;-18919,426;30,788;60,04;17977;4;0;0;0;0;0,001;0,004
2018-04-16 23:08:13;49,945;0;-5,887;-95,001;92,9;9113;"OFF";"OFF";-1041,465;-94,999;-464,476;13;0;-18919,438;30,788;60,04;17983;4;0;0;0;0;0,001;0,004
2018-04-16 23:08:17;49,895;0;-9,196;-95,009;92,9;9225;"OFF";"OFF";-1041,465;-95,007;-464,476;13;0;-18919,446;30,788;60,04;17987;4;0;0;0;0;0,001;0,004
2018-04-16 23:08:23;49,916;0;-7,701;-95,022;92,9;9316;"OFF";"OFF";-1041,465;-95,02;-464,476;13;0;-18919,458;30,788;60,04;17993;4;0;0;0;0;0,001;0,004
2018-04-16 23:08:27;49,927;0;-7,362;-95,031;92,9;9393;"OFF";"OFF";-1041,465;-95,029;-464,476;13;0;-18919,464;30,788;60,04;17997;4;0;0;0;0;0,001;0,004
2018-04-16 23:08:33;49,937;0;-6,924;-95,044;92,9;9488;"OFF";"OFF";-1041,465;-95,041;-464,476;13;0;-18919,476;30,788;60,04;18003;4;0;0;0;0;0,001;0,004
2018-04-16 23:08:37;49,926;0;-7,376;-95,052;92,9;9572;"OFF";"OFF";-1041,465;-95,05;-464,476;13;0;-18919,484;30,788;60,04;18007;4;0;0;0;0;0,001;0,004
2018-04-16 23:08:43;49,938;0;-7,033;-95,064;92,9;9680;"OFF";"OFF";-1041,465;-95,062;-464,476;13;0;-18919,496;30,788;60,04;18013;4;0;0;0;0;0,001;0,004
2018-04-16 23:08:47;49,942;0;-7,268;-95,073;92,9;9730;"OFF";"OFF";-1041,465;-95,071;-464,476;13;0;-18919,504;30,788;60,04;18017;4;0;0;0;0;0,001;0,004
2018-04-16 23:08:53;49,892;0;-9,791;-95,087;92,9;9737;"OFF";"OFF";-1041,465;-95,084;-464,476;13;0;-18919,516;30,788;60,04;18023;4;0;0;0;0;0,001;0,004
2018-04-16 23:08:57;49,883;0;-9,928;-95,098;92,9;9621;"OFF";"OFF";-1041,465;-95,095;-464,476;13;0;-18919,524;30,788;60,04;18027;4;0;0;0;0;0,001;0,004
2018-04-16 23:09:03;49,866;0;-9,919;-95,114;92,9;9454;"OFF";"OFF";-1041,465;-95,111;-464,476;13;0;-18919,536;30,788;60,04;18033;4;0;0;0;0;0,001;0,004
2018-04-16 23:09:07;49,866;0;-9,416;-95,124;92,9;9388;"OFF";"OFF";-1041,465;-95,122;-464,476;13;0;-18919,542;30,788;60,04;18037;4;0;0;0;0;0,001;0,004
2018-04-16 23:09:13;49,842;0;-10,252;-95,142;92,9;9191;"OFF";"OFF";-1041,465;-95,139;-464,476;13;0;-18919,558;30,788;60,04;18043;4;0;0;0;0;0,001;0,004
2018-04-16 23:09:17;49,825;0;-11,059;-95,154;92,9;9039;"OFF";"OFF";-1041,465;-95,151;-464,476;13;0;-18919,568;30,788;60,04;18047;4;0;0;0;0;0,001;0,004
2018-04-16 23:09:23;49,838;0;-10,119;-95,171;92,9;8925;"OFF";"OFF";-1041,465;-95,168;-464,476;13;0;-18919,584;30,788;60,04;18053;4;0;0;0;0;0,001;0,004
2018-04-16 23:09:27;49,822;0;-10,849;-95,182;92,9;8870;"OFF";"OFF";-1041,465;-95,179;-464,476;13;0;-18919,592;30,788;60,04;18057;4;0;0;0;0;0,001;0,004
2018-04-16 23:09:33;49,815;0;-10,689;-95,199;92,9;8740;"OFF";"OFF";-1041,465;-95,196;-464,476;13;0;-18919,61;30,788;60,04;18063;4;0;0;0;0;0,001;0,004
2018-04-16 23:09:37;49,842;0;-9,266;-95,21;92,9;8687;"OFF";"OFF";-1041,465;-95,207;-464,476;13;0;-18919,618;30,788;60,04;18067;4;0;0;0;0;0,001;0,004
2018-04-16 23:09:43;49,834;0;-9,426;-95,226;92,9;8635;"OFF";"OFF";-1041,465;-95,224;-464,476;13;0;-18919,628;30,788;60,04;18073;4;0;0;0;0;0,001;0,004
2018-04-16 23:09:47;49,806;0;-10,995;-95,238;92,9;8558;"OFF";"OFF";-1041,465;-95,235;-464,476;13;0;-18919,638;30,788;60,04;18077;4;0;0;0;0;0,001;0,004
2018-04-16 23:09:53;49,81;0;-10,471;-95,255;92,9;8469;"OFF";"OFF";-1041,465;-95,252;-464,476;13;0;-18919,658;30,788;60,04;18083;4;0;0;0;0;0,001;0,004
2018-04-16 23:09:57;49,814;0;-10,058;-95,267;92,9;8426;"OFF";"OFF";-1041,465;-95,264;-464,476;13;0;-18919,666;30,788;60,04;18087;4;0;0;0;0;0,001;0,004
2018-04-16 23:10:03;49,811;0;-10,02;-95,284;92,9;8336;"OFF";"OFF";-1041,465;-95,281;-464,476;13;0;-18919,684;30,788;60,04;18093;4;0;0;0;0;0,001;0,004
2018-04-16 23:10:07;49,821;0;-9,555;-95,295;92,9;8307;"OFF";"OFF";-1041,465;-95,293;-464,476;13;0;-18919,692;30,788;60,04;18097;4;0;0;0;0;0,001;0,004
2018-04-16 23:10:13;49,785;0;-11,245;-95,313;92,9;8234;"OFF";"OFF";-1041,465;-95,31;-464,476;13;0;-18919,706;30,788;60,04;18103;4;0;0;0;0;0,001;0,004
2018-04-16 23:10:17;49,794;0;-11,035;-95,325;92,9;8164;"OFF";"OFF";-1041,465;-95,322;-464,476;13;0;-18919,718;30,788;60,04;18107;4;0;0;0;0;0,001;0,004
2018-04-16 23:10:23;49,775;0;-11,374;-95,343;92,9;8081;"OFF";"OFF";-1041,465;-95,34;-464,476;13;0;-18919,74;30,788;60,04;18113;4;0;0;0;0;0,001;0,004
2018-04-16 23:10:27;49,788;0;-10,753;-95,356;92,9;7995;"OFF";"OFF";-1041,465;-95,353;-464,476;13;0;-18919,752;30,788;60,04;18117;4;0;0;0;0;0,001;0,004
2018-04-16 23:10:33;49,803;0;-9,896;-95,373;92,9;7959;"OFF";"OFF";-1041,465;-95,37;-464,476;13;0;-18919,768;30,788;60,04;18123;4;0;0;0;0;0,001;0,004
2018-04-16 23:10:37;49,791;0;-10,602;-95,384;92,9;7944;"OFF";"OFF";-1041,465;-95,382;-464,476;13;0;-18919,776;30,788;60,04;18127;4;0;0;0;0;0,001;0,004
2018-04-16 23:10:43;49,768;0;-11,777;-95,403;92,9;7876;"OFF";"OFF";-1041,465;-95,399;-464,476;13;0;-18919,794;30,788;60,04;18133;4;0;0;0;0;0,001;0,004
2018-04-16 23:10:47;49,775;0;-10,881;-95,415;92,9;7812;"OFF";"OFF";-1041,465;-95,412;-464,476;13;0;-18919,81;30,788;60,04;18137;4;0;0;0;0;0,001;0,004
2018-04-16 23:10:53;49,764;0;-11,977;-95,433;92,9;7771;"OFF";"OFF";-1041,465;-95,43;-464,476;13;0;-18919,828;30,788;60,04;18143;4;0;0;0;0;0,001;0,004
2018-04-16 23:10:57;49,758;0;-11,86;-95,446;92,9;7693;"OFF";"OFF";-1041,465;-95,443;-464,476;13;0;-18919,844;30,788;60,04;18147;4;0;0;0;0;0,001;0,004
2018-04-16 23:11:03;49,756;0;-11,586;-95,466;92,9;7580;"OFF";"OFF";-1041,465;-95,463;-464,476;13;0;-18919,868;30,788;60,04;18153;4;0;0;0;0;0,001;0,004
2018-04-16 23:11:07;49,764;0;-11,045;-95,478;92,9;7561;"OFF";"OFF";-1041,465;-95,475;-464,476;13;0;-18919,88;30,788;60,04;18157;4;0;0;0;0;0,001;0,004
2018-04-16 23:11:13;49,762;0;-11,254;-95,497;92,9;7498;"OFF";"OFF";-1041,465;-95,494;-464,476;13;0;-18919,904;30,788;60,04;18163;4;0;0;0;0;0,001;0,004
2018-04-16 23:11:17;49,758;0;-11,243;-95,51;92,9;7468;"OFF";"OFF";-1041,465;-95,506;-464,476;13;0;-18919,92;30,788;60,04;18167;4;0;0;0;0;0,001;0,004
2018-04-16 23:11:23;49,754;0;-11,299;-95,528;92,9;7425;"OFF";"OFF";-1041,465;-95,525;-464,476;13;0;-18919,944;30,788;60,04;18173;4;0;0;0;0;0,001;0,004
2018-04-16 23:11:27;49,739;0;-12,245;-95,541;92,9;7386;"OFF";"OFF";-1041,465;-95,538;-464,476;13;0;-18919,958;30,788;60,04;18177;4;0;0;0;0;0,001;0,004
2018-04-16 23:11:33;49,753;0;-10,861;-95,561;92,9;7307;"OFF";"OFF";-1041,465;-95,558;-464,476;13;0;-18919,982;30,788;60,04;18183;4;0;0;0;0;0,001;0,004
2018-04-16 23:11:37;49,762;0;-10,598;-95,573;92,9;7290;"OFF";"OFF";-1041,465;-95,57;-464,476;13;0;-18919,998;30,788;60,04;18187;4;0;0;0;0;0,001;0,004
2018-04-16 23:11:43;49,744;0;-11,504;-95,592;92,9;7260;"OFF";"OFF";-1041,465;-95,589;-464,476;13;0;-18920,02;30,788;60,04;18193;4;0;0;0;0;0,001;0,004
2018-04-16 23:11:47;49,73;0;-12,289;-95,606;92,9;7212;"OFF";"OFF";-1041,465;-95,602;-464,476;13;0;-18920,036;30,788;60,04;18197;4;0;0;0;0;0,001;0,004
2018-04-16 23:11:53;49,737;0;-11,584;-95,625;92,9;7166;"OFF";"OFF";-1041,465;-95,622;-464,476;13;0;-18920,058;30,788;60,04;18203;4;0;0;0;0;0,001;0,004
2018-04-16 23:11:57;49,739;0;-11,26;-95,639;92,9;7119;"OFF";"OFF";-1041,465;-95,635;-464,476;13;0;-18920,074;30,788;60,04;18207;4;0;0;0;0;0,001;0,004
2018-04-16 23:12:03;49,735;0;-11,599;-95,658;92,9;7093;"OFF";"OFF";-1041,465;-95,655;-464,476;13;0;-18920,098;30,788;60,04;18213;4;0;0;0;0;0,001;0,004
2018-04-16 23:12:07;49,731;0;-11,639;-95,67;92,9;7104;"OFF";"OFF";-1041,465;-95,667;-464,476;13;0;-18920,112;30,788;60,04;18217;4;0;0;0;0;0,001;0,004
2018-04-16 23:12:13;49,725;0;-12,505;-95,69;92,9;7046;"OFF";"OFF";-1041,465;-95,686;-464,476;13;0;-18920,134;30,788;60,04;18223;4;0;0;0;0;0,001;0,004
2018-04-16 23:12:17;49,736;0;-11,435;-95,703;92,9;7015;"OFF";"OFF";-1041,465;-95,7;-464,476;13;0;-18920,15;30,788;60,04;18227;4;0;0;0;0;0,001;0,004
2018-04-16 23:12:23;49,731;0;-11,55;-95,723;92,9;6988;"OFF";"OFF";-1041,465;-95,72;-464,476;13;0;-18920,174;30,788;60,04;18233;4;0;0;0;0;0,001;0,004
2018-04-16 23:12:27;49,729;0;-11,899;-95,736;92,9;6962;"OFF";"OFF";-1041,465;-95,733;-464,476;13;0;-18920,19;30,788;60,04;18237;4;0;0;0;0;0,001;0,004
2018-04-16 23:12:33;49,724;0;-11,752;-95,756;92,9;6937;"OFF";"OFF";-1041,465;-95,753;-464,476;13;0;-18920,212;30,788;60,04;18243;4;0;0;0;0;0,001;0,004
2018-04-16 23:12:37;49,725;0;-11,509;-95,769;92,9;6927;"OFF";"OFF";-1041,465;-95,765;-464,476;13;0;-18920,228;30,788;60,04;18247;4;0;0;0;0;0,001;0,004
2018-04-16 23:12:43;49,723;0;-11,776;-95,789;92,9;6879;"OFF";"OFF";-1041,465;-95,786;-464,476;13;0;-18920,252;30,788;60,04;18253;4;0;0;0;0;0,001;0,004
2018-04-16 23:12:47;49,729;0;-11,554;-95,802;92,9;6873;"OFF";"OFF";-1041,465;-95,799;-464,476;13;0;-18920,268;30,788;60,04;18257;4;0;0;0;0;0,001;0,004
2018-04-16 23:12:53;49,728;0;-11,374;-95,821;92,8;6872;"OFF";"OFF";-1041,465;-95,818;-464,476;13;0;-18920,292;30,788;60,04;18263;4;0;0;0;0;0,001;0,004
2018-04-16 23:12:57;49,717;0;-11,907;-95,835;92,8;6850;"OFF";"OFF";-1041,465;-95,831;-464,476;13;0;-18920,306;30,788;60,04;18267;4;0;0;0;0;0,001;0,004
2018-04-16 23:13:03;49,741;0;-10,848;-95,854;92,8;6852;"OFF";"OFF";-1041,465;-95,851;-464,476;13;0;-18920,33;30,788;60,04;18273;4;0;0;0;0;0,001;0,004
2018-04-16 23:13:07;49,719;0;-12,126;-95,867;92,8;6851;"OFF";"OFF";-1041,465;-95,863;-464,476;13;0;-18920,346;30,788;60,04;18277;4;0;0;0;0;0,001;0,004
2018-04-16 23:13:13;49,709;0;-12,462;-95,886;92,8;6836;"OFF";"OFF";-1041,465;-95,883;-464,476;13;0;-18920,37;30,788;60,04;18283;4;0;0;0;0;0,001;0,004
2018-04-16 23:13:17;49,73;0;-11,285;-95,899;92,8;6839;"OFF";"OFF";-1041,465;-95,896;-464,476;13;0;-18920,384;30,788;60,04;18287;4;0;0;0;0;0,001;0,004
2018-04-16 23:13:23;49,728;0;-11,724;-95,919;92,8;6823;"OFF";"OFF";-1041,465;-95,915;-464,476;13;0;-18920,408;30,788;60,04;18293;4;0;0;0;0;0,001;0,004
2018-04-16 23:13:27;49,747;0;-10,545;-95,931;92,8;6835;"OFF";"OFF";-1041,465;-95,928;-464,476;13;0;-18920,424;30,788;60,04;18297;4;0;0;0;0;0,001;0,004
2018-04-16 23:13:33;49,719;0;-11,901;-95,951;92,8;6827;"OFF";"OFF";-1041,465;-95,947;-464,476;13;0;-18920,448;30,788;60,04;18303;4;0;0;0;0;0,001;0,004
2018-04-16 23:13:37;49,71;0;-12,459;-95,965;92,8;6783;"OFF";"OFF";-1041,465;-95,961;-464,476;13;0;-18920,462;30,788;60,04;18307;4;0;0;0;0;0,001;0,004
2018-04-16 23:13:43;49,749;0;-10,488;-95,983;92,8;6831;"OFF";"OFF";-1041,465;-95,98;-464,476;13;0;-18920,482;30,788;60,04;18313;4;0;0;0;0;0,001;0,004
2018-04-16 23:13:47;49,722;0;-11,728;-95,995;92,8;6841;"OFF";"OFF";-1041,465;-95,992;-464,476;13;0;-18920,496;30,788;60,04;18317;4;0;0;0;0;0,001;0,004
2018-04-16 23:13:53;49,725;0;-11,619;-96,015;92,8;6843;"OFF";"OFF";-1041,465;-96,011;-464,476;13;0;-18920,52;30,788;60,04;18323;4;0;0;0;0;0,001;0,004
2018-04-16 23:13:57;49,727;0;-11,582;-96,028;92,8;6836;"OFF";"OFF";-1041,465;-96,024;-464,476;13;0;-18920,536;30,788;60,04;18327;4;0;0;0;0;0,001;0,004
2018-04-16 23:14:03;49,752;0;-10,171;-96,046;92,8;6866;"OFF";"OFF";-1041,465;-96,043;-464,476;13;0;-18920,558;30,788;60,04;18333;4;0;0;0;0;0,001;0,004
2018-04-16 23:14:07;49,738;0;-11,071;-96,059;92,8;6850;"OFF";"OFF";-1041,465;-96,056;-464,476;13;0;-18920,574;30,788;60,04;18337;4;0;0;0;0;0,001;0,004
2018-04-16 23:14:13;49,719;0;-12,216;-96,078;92,8;6879;"OFF";"OFF";-1041,465;-96,074;-464,476;13;0;-18920,594;30,788;60,04;18343;4;0;0;0;0;0,001;0,004
2018-04-16 23:14:17;49,726;0;-11,552;-96,091;92,8;6862;"OFF";"OFF";-1041,465;-96,088;-464,476;13;0;-18920,61;30,788;60,04;18347;4;0;0;0;0;0,001;0,004
2018-04-16 23:14:23;49,713;0;-12,134;-96,111;92,8;6844;"OFF";"OFF";-1041,465;-96,107;-464,476;13;0;-18920,632;30,788;60,04;18353;4;0;0;0;0;0,001;0,004
2018-04-16 23:14:27;49,724;0;-11,816;-96,124;92,8;6834;"OFF";"OFF";-1041,465;-96,12;-464,476;13;0;-18920,648;30,788;60,04;18357;4;0;0;0;0;0,001;0,004
2018-04-16 23:14:33;49,717;0;-11,815;-96,143;92,8;6818;"OFF";"OFF";-1041,465;-96,14;-464,476;13;0;-18920,672;30,788;60,04;18363;4;0;0;0;0;0,001;0,004
2018-04-16 23:14:37;49,703;0;-12,205;-96,157;92,8;6800;"OFF";"OFF";-1041,465;-96,154;-464,476;13;0;-18920,688;30,788;60,04;18367;4;0;0;0;0;0,001;0,004
2018-04-16 23:14:43;49,719;0;-11,504;-96,176;92,8;6795;"OFF";"OFF";-1041,465;-96,173;-464,476;13;0;-18920,71;30,788;60,04;18373;4;0;0;0;0;0,001;0,004
2018-04-16 23:14:47;49,716;0;-11,849;-96,189;92,8;6799;"OFF";"OFF";-1041,465;-96,186;-464,476;13;0;-18920,726;30,788;60,04;18377;4;0;0;0;0;0,001;0,004
2018-04-16 23:14:53;49,706;0;-12,195;-96,209;92,8;6770;"OFF";"OFF";-1041,465;-96,206;-464,476;13;0;-18920,75;30,788;60,04;18383;4;0;0;0;0;0,001;0,004
2018-04-16 23:14:57;49,723;0;-11,269;-96,222;92,8;6769;"OFF";"OFF";-1041,465;-96,219;-464,476;13;0;-18920,766;30,788;60,04;18387;4;0;0;0;0;0,001;0,004
2018-04-16 23:15:03;49,719;0;-11,561;-96,242;92,8;6769;"OFF";"OFF";-1041,465;-96,239;-464,476;13;0;-18920,79;30,788;60,04;18393;4;0;0;0;0;0,001;0,004
2018-04-16 23:15:07;49,715;0;-12,134;-96,255;92,8;6757;"OFF";"OFF";-1041,465;-96,252;-464,476;13;0;-18920,804;30,788;60,04;18397;4;0;0;0;0;0,001;0,004
2018-04-16 23:15:13;49,723;0;-11,391;-96,274;92,8;6761;"OFF";"OFF";-1041,465;-96,271;-464,476;13;0;-18920,828;30,788;60,04;18403;4;0;0;0;0;0,001;0,004
2018-04-16 23:15:17;49,715;0;-11,729;-96,287;92,8;6761;"OFF";"OFF";-1041,465;-96,284;-464,476;13;0;-18920,844;30,788;60,04;18407;4;0;0;0;0;0,001;0,004
2018-04-16 23:15:23;49,725;0;-11,284;-96,307;92,8;6757;"OFF";"OFF";-1041,465;-96,304;-464,476;13;0;-18920,868;30,788;60,04;18413;4;0;0;0;0;0,001;0,004
2018-04-16 23:15:27;49,701;0;-12,345;-96,32;92,8;6750;"OFF";"OFF";-1041,465;-96,317;-464,476;13;0;-18920,882;30,788;60,04;18417;4;0;0;0;0;0,001;0,004
2018-04-16 23:15:33;49,716;0;-11,684;-96,34;92,8;6728;"OFF";"OFF";-1041,465;-96,337;-464,476;13;0;-18920,906;30,788;60,04;18423;4;0;0;0;0;0,001;0,004
2018-04-16 23:15:37;49,702;0;-12,325;-96,353;92,8;6726;"OFF";"OFF";-1041,465;-96,35;-464,476;13;0;-18920,922;30,788;60,04;18427;4;0;0;0;0;0,001;0,004
2018-04-16 23:15:43;49,665;0;-13,704;-96,376;92,8;6618;"OFF";"OFF";-1041,465;-96,372;-464,476;13;0;-18920,946;30,788;60,04;18433;4;0;0;0;0;0,001;0,004
2018-04-16 23:15:47;49,648;0;-14,17;-96,392;92,8;6527;"OFF";"OFF";-1041,465;-96,388;-464,476;13;0;-18920,96;30,788;60,04;18437;4;0;0;0;0;0,001;0,004
2018-04-16 23:15:53;49,639;0;-13,712;-96,416;92,8;6398;"OFF";"OFF";-1041,465;-96,412;-464,476;13;0;-18920,984;30,788;60,04;18443;4;0;0;0;0;0,001;0,004
2018-04-16 23:15:57;49,6;0;-15,79;-96,432;92,8;6313;"OFF";"OFF";-1041,465;-96,428;-464,476;13;0;-18921;30,788;60,04;18447;4;0;0;0;0;0,001;0,004
2018-04-16 23:16:03;49,605;0;-14,651;-96,458;92,8;6153;"OFF";"OFF";-1041,465;-96,454;-464,476;13;0;-18921,024;30,788;60,04;18453;4;0;0;0;0;0,001;0,004
2018-04-16 23:16:07;49,6;0;-14,855;-96,475;92,8;6091;"OFF";"OFF";-1041,465;-96,471;-464,476;13;0;-18921,04;30,788;60,04;18457;4;0;0;0;0;0,001;0,004
2018-04-16 23:16:13;49,587;0;-15,138;-96,5;92,8;5981;"OFF";"OFF";-1041,465;-96,496;-464,476;13;0;-18921,062;30,788;60,04;18463;4;0;0;0;0;0,001;0,004
2018-04-16 23:16:17;49,56;0;-16,176;-96,518;92,8;5895;"OFF";"OFF";-1041,465;-96,513;-464,476;13;0;-18921,078;30,788;60,04;18467;4;0;0;0;0;0,001;0,004
2018-04-16 23:16:23;49,581;0;-15,126;-96,543;92,8;5820;"OFF";"OFF";-1041,465;-96,538;-464,476;13;0;-18921,102;30,788;60,04;18473;4;0;0;0;0;0,001;0,004
2018-04-16 23:16:27;49,562;0;-15,938;-96,56;92,8;5746;"OFF";"OFF";-1041,465;-96,556;-464,476;13;0;-18921,118;30,788;60,04;18477;4;0;0;0;0;0,001;0,004
2018-04-16 23:16:33;49,556;0;-15,489;-96,586;92,8;5659;"OFF";"OFF";-1041,465;-96,582;-464,476;13;0;-18921,14;30,788;60,04;18483;4;0;0;0;0;0,001;0,004
2018-04-16 23:16:37;49,576;0;-14,455;-96,603;92,8;5612;"OFF";"OFF";-1041,465;-96,599;-464,476;13;0;-18921,156;30,788;60,04;18487;4;0;0;0;0;0,001;0,004
2018-04-16 23:16:43;49,575;0;-14,731;-96,628;92,8;5588;"OFF";"OFF";-1041,465;-96,624;-464,476;13;0;-18921,18;30,788;60,04;18493;4;0;0;0;0;0,001;0,004
2018-04-16 23:16:47;49,581;0;-14,485;-96,644;92,8;5562;"OFF";"OFF";-1041,465;-96,64;-464,476;13;0;-18921,196;30,788;60,04;18497;4;0;0;0;0;0,001;0,004
2018-04-16 23:16:53;49,596;0;-14,219;-96,667;92,8;5576;"OFF";"OFF";-1041,465;-96,663;-464,476;13;0;-18921,218;30,788;60,04;18503;4;0;0;0;0;0,001;0,004
2018-04-16 23:16:57;49,593;0;-14,586;-96,682;92,8;5590;"OFF";"OFF";-1041,465;-96,678;-464,476;13;0;-18921,234;30,788;60,04;18507;4;0;0;0;0;0,001;0,004
2018-04-16 23:17:03;49,61;0;-13,802;-96,705;92,8;5590;"OFF";"OFF";-1041,465;-96,701;-464,476;13;0;-18921,258;30,788;60,04;18513;4;0;0;0;0;0,001;0,004
2018-04-16 23:17:07;49,616;0;-13,345;-96,72;92,8;5601;"OFF";"OFF";-1041,465;-96,716;-464,476;13;0;-18921,274;30,788;60,04;18517;4;0;0;0;0;0,001;0,004
2018-04-16 23:17:13;49,598;0;-14,473;-96,744;92,8;5595;"OFF";"OFF";-1041,465;-96,74;-464,476;13;0;-18921,296;30,788;60,04;18523;4;0;0;0;0;0,001;0,004
2018-04-16 23:17:17;49,607;0;-13,742;-96,76;92,8;5580;"OFF";"OFF";-1041,465;-96,756;-464,476;13;0;-18921,312;30,788;60,04;18527;4;0;0;0;0;0,001;0,004
2018-04-16 23:17:23;49,602;0;-14,169;-96,783;92,8;5579;"OFF";"OFF";-1041,465;-96,779;-464,476;13;0;-18921,336;30,788;60,04;18533;4;0;0;0;0;0,001;0,004
2018-04-16 23:17:27;49,599;0;-14,341;-96,798;92,8;5583;"OFF";"OFF";-1041,465;-96,795;-464,476;13;0;-18921,352;30,788;60,04;18537;4;0;0;0;0;0,001;0,004
2018-04-16 23:17:33;49,627;0;-12,775;-96,821;92,8;5605;"OFF";"OFF";-1041,465;-96,817;-464,476;13;0;-18921,376;30,788;60,04;18543;4;0;0;0;0;0,001;0,004
