TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 23:17:37;49,614;0;-13,97;-96,836;92,8;5619;"OFF";"OFF";-1041,465;-96,832;-464,476;13;0;-18921,39;30,788;60,04;18547;4;0;0;0;0;0,001;0,004
2018-04-16 23:17:43;49,624;0;-13,317;-96,858;92,8;5641;"OFF";"OFF";-1041,465;-96,854;-464,476;13;0;-18921,414;30,788;60,04;18553;4;0;0;0;0;0,001;0,004
2018-04-16 23:17:47;49,642;0;-12,529;-96,873;92,8;5654;"OFF";"OFF";-1041,465;-96,869;-464,476;13;0;-18921,43;30,788;60,04;18557;4;0;0;0;0;0,001;0,004
2018-04-16 23:17:53;49,63;0;-13,103;-96,895;92,8;5670;"OFF";"OFF";-1041,465;-96,891;-464,476;13;0;-18921,454;30,788;60,04;18563;4;0;0;0;0;0,001;0,004
2018-04-16 23:17:57;49,611;0;-14,108;-96,911;92,8;5661;"OFF";"OFF";-1041,465;-96,907;-464,476;13;0;-18921,468;30,788;60,04;18567;4;0;0;0;0;0,001;0,004
2018-04-16 23:18:03;49,616;0;-14,084;-96,933;92,8;5688;"OFF";"OFF";-1041,465;-96,929;-464,476;13;0;-18921,492;30,788;60,04;18573;4;0;0;0;0;0,001;0,004
2018-04-16 23:18:07;49,628;0;-13,175;-96,948;92,8;5693;"OFF";"OFF";-1041,465;-96,944;-464,476;13;0;-18921,508;30,788;60,04;18577;4;0;0;0;0;0,001;0,004
2018-04-16 23:18:13;49,622;0;-13,825;-96,97;92,8;5714;"OFF";"OFF";-1041,465;-96,966;-464,476;13;0;-18921,532;30,788;60,04;18583;4;0;0;0;0;0,001;0,004
2018-04-16 23:18:17;49,618;0;-13,726;-96,985;92,8;5710;"OFF";"OFF";-1041,465;-96,981;-464,476;13;0;-18921,546;30,788;60,04;18587;4;0;0;0;0;0,001;0,004
2018-04-16 23:18:23;49,62;0;-13,687;-97,008;92,8;5703;"OFF";"OFF";-1041,465;-97,004;-464,476;13;0;-18921,57;30,788;60,04;18593;4;0;0;0;0;0,001;0,004
2018-04-16 23:18:27;49,633;0;-12,973;-97,024;92,8;5696;"OFF";"OFF";-1041,465;-97,02;-464,476;13;0;-18921,586;30,788;60,04;18597;4;0;0;0;0;0,001;0,004
2018-04-16 23:18:33;49,637;0;-12,622;-97,046;92,8;5711;"OFF";"OFF";-1041,465;-97,042;-464,476;13;0;-18921,61;30,788;60,04;18603;4;0;0;0;0;0,001;0,004
2018-04-16 23:18:37;49,64;0;-12,719;-97,061;92,8;5718;"OFF";"OFF";-1041,465;-97,057;-464,476;13;0;-18921,624;30,788;60,04;18607;4;0;0;0;0;0,001;0,004
2018-04-16 23:18:43;49,667;0;-11,512;-97,08;92,8;5810;"OFF";"OFF";-1041,465;-97,077;-464,476;13;0;-18921,648;30,788;60,04;18613;4;0;0;0;0;0,001;0,004
2018-04-16 23:18:47;49,692;0;-10,549;-97,092;92,8;5876;"OFF";"OFF";-1041,465;-97,089;-464,476;13;0;-18921,662;30,788;60,04;18617;4;0;0;0;0;0,001;0,004
2018-04-16 23:18:53;49,696;0;-11,027;-97,112;92,8;5940;"OFF";"OFF";-1041,465;-97,109;-464,476;13;0;-18921,686;30,788;60,04;18623;4;0;0;0;0;0,001;0,004
2018-04-16 23:18:57;49,684;0;-11,387;-97,125;92,8;5999;"OFF";"OFF";-1041,465;-97,122;-464,476;13;0;-18921,702;30,788;60,04;18627;4;0;0;0;0;0,001;0,004
2018-04-16 23:19:03;49,704;0;-11,189;-97,143;92,8;6104;"OFF";"OFF";-1041,465;-97,14;-464,476;13;0;-18921,722;30,788;60,04;18633;4;0;0;0;0;0,001;0,004
2018-04-16 23:19:07;49,713;0;-10,924;-97,155;92,8;6159;"OFF";"OFF";-1041,465;-97,152;-464,476;13;0;-18921,738;30,788;60,04;18637;4;0;0;0;0;0,001;0,004
2018-04-16 23:19:13;49,742;0;-9,664;-97,173;92,8;6260;"OFF";"OFF";-1041,465;-97,17;-464,476;13;0;-18921,758;30,788;60,04;18643;4;0;0;0;0;0,001;0,004
2018-04-16 23:19:17;49,718;0;-10,598;-97,185;92,8;6322;"OFF";"OFF";-1041,465;-97,182;-464,476;13;0;-18921,77;30,788;60,04;18647;4;0;0;0;0;0,001;0,004
2018-04-16 23:19:23;49,72;0;-11,576;-97,203;92,8;6409;"OFF";"OFF";-1041,465;-97,199;-464,476;13;0;-18921,788;30,788;60,04;18653;4;0;0;0;0;0,001;0,004
2018-04-16 23:19:27;49,737;0;-10,59;-97,215;92,7;6453;"OFF";"OFF";-1041,465;-97,212;-464,476;13;0;-18921,802;30,788;60,04;18657;4;0;0;0;0;0,001;0,004
2018-04-16 23:19:33;49,736;0;-10,922;-97,233;92,7;6542;"OFF";"OFF";-1041,465;-97,23;-464,476;13;0;-18921,818;30,788;60,04;18663;4;0;0;0;0;0,001;0,004
2018-04-16 23:19:37;49,731;0;-10,995;-97,245;92,7;6581;"OFF";"OFF";-1041,465;-97,242;-464,476;13;0;-18921,834;30,788;60,04;18667;4;0;0;0;0;0,001;0,004
2018-04-16 23:19:43;49,739;0;-10,423;-97,263;92,7;6652;"OFF";"OFF";-1041,465;-97,26;-464,476;13;0;-18921,854;30,788;60,04;18673;4;0;0;0;0;0,001;0,004
2018-04-16 23:19:47;49,76;0;-9,907;-97,274;92,7;6706;"OFF";"OFF";-1041,465;-97,271;-464,476;13;0;-18921,862;30,788;60,04;18677;4;0;0;0;0;0,001;0,004
2018-04-16 23:19:53;49,761;0;-9,875;-97,292;92,7;6785;"OFF";"OFF";-1041,465;-97,289;-464,476;13;0;-18921,878;30,788;60,04;18683;4;0;0;0;0;0,001;0,004
2018-04-16 23:19:57;49,756;0;-9,825;-97,302;92,7;6863;"OFF";"OFF";-1041,465;-97,3;-464,476;13;0;-18921,886;30,788;60,04;18687;4;0;0;0;0;0,001;0,004
2018-04-16 23:20:03;49,751;0;-10,747;-97,319;92,7;6957;"OFF";"OFF";-1041,465;-97,316;-464,476;13;0;-18921,898;30,788;60,04;18693;4;0;0;0;0;0,001;0,004
2018-04-16 23:20:07;49,722;0;-12,631;-97,331;92,7;6962;"OFF";"OFF";-1041,465;-97,328;-464,476;13;0;-18921,908;30,788;60,04;18697;4;0;0;0;0;0,001;0,004
2018-04-16 23:20:13;49,759;0;-10,12;-97,349;92,7;7026;"OFF";"OFF";-1041,465;-97,346;-464,476;13;0;-18921,924;30,788;60,04;18703;4;0;0;0;0;0,001;0,004
2018-04-16 23:20:17;49,769;0;-9,753;-97,359;92,7;7104;"OFF";"OFF";-1041,465;-97,357;-464,476;13;0;-18921,932;30,788;60,04;18707;4;0;0;0;0;0,001;0,004
2018-04-16 23:20:23;49,78;0;-9,714;-97,375;92,7;7202;"OFF";"OFF";-1041,465;-97,373;-464,476;13;0;-18921,944;30,788;60,04;18713;4;0;0;0;0;0,001;0,004
2018-04-16 23:20:27;49,795;0;-9,318;-97,386;92,7;7273;"OFF";"OFF";-1041,465;-97,383;-464,476;13;0;-18921,952;30,788;60,04;18717;4;0;0;0;0;0,001;0,004
2018-04-16 23:20:33;49,774;0;-10,479;-97,401;92,7;7365;"OFF";"OFF";-1041,465;-97,399;-464,476;13;0;-18921,962;30,788;60,04;18723;4;0;0;0;0;0,001;0,004
2018-04-16 23:20:37;49,773;0;-10,263;-97,412;92,7;7413;"OFF";"OFF";-1041,465;-97,41;-464,476;13;0;-18921,97;30,788;60,04;18727;4;0;0;0;0;0,001;0,004
2018-04-16 23:20:43;49,773;0;-10,709;-97,428;92,7;7489;"OFF";"OFF";-1041,465;-97,426;-464,476;13;0;-18921,984;30,788;60,04;18733;4;0;0;0;0;0,001;0,004
2018-04-16 23:20:47;49,768;0;-10,384;-97,44;92,7;7479;"OFF";"OFF";-1041,465;-97,437;-464,476;13;0;-18921,994;30,788;60,04;18737;4;0;0;0;0;0,001;0,004
2018-04-16 23:20:53;49,782;0;-9,603;-97,457;92,7;7532;"OFF";"OFF";-1041,465;-97,454;-464,476;13;0;-18922,01;30,788;60,04;18743;4;0;0;0;0;0,001;0,004
2018-04-16 23:20:57;49,782;0;-9,842;-97,468;92,7;7569;"OFF";"OFF";-1041,465;-97,465;-464,476;13;0;-18922,018;30,788;60,04;18747;4;0;0;0;0;0,001;0,004
2018-04-16 23:21:03;49,792;0;-9,396;-97,484;92,7;7616;"OFF";"OFF";-1041,465;-97,482;-464,476;13;0;-18922,032;30,788;60,04;18753;4;0;0;0;0;0,001;0,004
2018-04-16 23:21:07;49,788;0;-10,038;-97,495;92,7;7656;"OFF";"OFF";-1041,465;-97,492;-464,476;13;0;-18922,04;30,788;60,04;18757;4;0;0;0;0;0,001;0,004
2018-04-16 23:21:13;49,775;0;-10,358;-97,511;92,7;7726;"OFF";"OFF";-1041,465;-97,508;-464,476;13;0;-18922,05;30,788;60,04;18763;4;0;0;0;0;0,001;0,004
2018-04-16 23:21:17;49,789;0;-9,612;-97,522;92,7;7738;"OFF";"OFF";-1041,465;-97,519;-464,476;13;0;-18922,058;30,788;60,04;18767;4;0;0;0;0;0,001;0,004
2018-04-16 23:21:23;49,783;0;-9,987;-97,538;92,7;7768;"OFF";"OFF";-1041,465;-97,536;-464,476;13;0;-18922,07;30,788;60,04;18773;4;0;0;0;0;0,001;0,004
2018-04-16 23:21:27;49,784;0;-9,965;-97,549;92,7;7788;"OFF";"OFF";-1041,465;-97,547;-464,476;13;0;-18922,078;30,788;60,04;18777;4;0;0;0;0;0,001;0,004
2018-04-16 23:21:33;49,791;0;-9,564;-97,566;92,7;7813;"OFF";"OFF";-1041,465;-97,563;-464,476;13;0;-18922,09;30,788;60,04;18783;4;0;0;0;0;0,001;0,004
2018-04-16 23:21:37;49,793;0;-9,723;-97,577;92,7;7819;"OFF";"OFF";-1041,465;-97,574;-464,476;13;0;-18922,098;30,788;60,04;18787;4;0;0;0;0;0,001;0,004
2018-04-16 23:21:43;49,81;0;-8,641;-97,593;92,7;7881;"OFF";"OFF";-1041,465;-97,59;-464,476;13;0;-18922,11;30,788;60,04;18793;4;0;0;0;0;0,001;0,004
2018-04-16 23:21:47;49,807;0;-9,073;-97,603;92,7;7942;"OFF";"OFF";-1041,465;-97,6;-464,476;13;0;-18922,118;30,788;60,04;18797;4;0;0;0;0;0,001;0,004
2018-04-16 23:21:53;49,821;0;-8,618;-97,617;92,7;8037;"OFF";"OFF";-1041,465;-97,615;-464,476;13;0;-18922,128;30,788;60,04;18803;4;0;0;0;0;0,001;0,004
2018-04-16 23:21:57;49,825;0;-8,406;-97,627;92,7;8112;"OFF";"OFF";-1041,465;-97,624;-464,476;13;0;-18922,136;30,788;60,04;18807;4;0;0;0;0;0,001;0,004
2018-04-16 23:22:03;49,818;0;-8,987;-97,643;92,7;8147;"OFF";"OFF";-1041,465;-97,64;-464,476;13;0;-18922,148;30,788;60,04;18813;4;0;0;0;0;0,001;0,004
2018-04-16 23:22:07;49,829;0;-8,308;-97,653;92,7;8196;"OFF";"OFF";-1041,465;-97,65;-464,476;13;0;-18922,156;30,788;60,04;18817;4;0;0;0;0;0,001;0,004
2018-04-16 23:22:13;49,81;0;-9,532;-97,667;92,7;8263;"OFF";"OFF";-1041,465;-97,665;-464,476;13;0;-18922,168;30,788;60,04;18823;4;0;0;0;0;0,001;0,004
2018-04-16 23:22:17;49,82;0;-9,185;-97,678;92,7;8289;"OFF";"OFF";-1041,465;-97,675;-464,476;13;0;-18922,176;30,788;60,04;18827;4;0;0;0;0;0,001;0,004
2018-04-16 23:22:23;49,815;0;-9,761;-97,693;92,7;8341;"OFF";"OFF";-1041,465;-97,69;-464,476;13;0;-18922,188;30,788;60,04;18833;4;0;0;0;0;0,001;0,004
2018-04-16 23:22:27;49,82;0;-8,721;-97,703;92,7;8380;"OFF";"OFF";-1041,465;-97,7;-464,476;13;0;-18922,196;30,788;60,04;18837;4;0;0;0;0;0,001;0,004
2018-04-16 23:22:33;49,841;0;-8,233;-97,717;92,7;8442;"OFF";"OFF";-1041,465;-97,715;-464,476;13;0;-18922,208;30,788;60,04;18843;4;0;0;0;0;0,001;0,004
2018-04-16 23:22:37;49,819;0;-9,529;-97,728;92,7;8445;"OFF";"OFF";-1041,465;-97,725;-464,476;13;0;-18922,214;30,788;60,04;18847;4;0;0;0;0;0,001;0,004
2018-04-16 23:22:43;49,829;0;-8,541;-97,743;92,7;8499;"OFF";"OFF";-1041,465;-97,74;-464,476;13;0;-18922,226;30,788;60,04;18853;4;0;0;0;0;0,001;0,004
2018-04-16 23:22:47;49,815;0;-9,789;-97,753;92,7;8520;"OFF";"OFF";-1041,465;-97,75;-464,476;13;0;-18922,234;30,788;60,04;18857;4;0;0;0;0;0,001;0,004
2018-04-16 23:22:53;49,829;0;-8,905;-97,767;92,7;8591;"OFF";"OFF";-1041,465;-97,765;-464,476;13;0;-18922,246;30,788;60,04;18863;4;0;0;0;0;0,001;0,004
2018-04-16 23:22:57;49,845;0;-8,155;-97,778;92,7;8579;"OFF";"OFF";-1041,465;-97,775;-464,476;13;0;-18922,254;30,788;60,04;18867;4;0;0;0;0;0,001;0,004
2018-04-16 23:23:03;49,823;0;-9,34;-97,793;92,7;8601;"OFF";"OFF";-1041,465;-97,79;-464,476;13;0;-18922,266;30,788;60,04;18873;4;0;0;0;0;0,001;0,004
2018-04-16 23:23:07;49,799;0;-10,581;-97,803;92,7;8590;"OFF";"OFF";-1041,465;-97,801;-464,476;13;0;-18922,274;30,788;60,04;18877;4;0;0;0;0;0,001;0,004
2018-04-16 23:23:13;49,812;0;-9,703;-97,82;92,7;8535;"OFF";"OFF";-1041,465;-97,817;-464,476;13;0;-18922,288;30,788;60,04;18883;4;0;0;0;0;0,001;0,004
2018-04-16 23:23:17;49,823;0;-9,094;-97,83;92,7;8570;"OFF";"OFF";-1041,465;-97,827;-464,476;13;0;-18922,294;30,788;60,04;18887;4;0;0;0;0;0,001;0,004
2018-04-16 23:23:23;49,806;0;-9,829;-97,845;92,7;8574;"OFF";"OFF";-1041,465;-97,843;-464,476;13;0;-18922,306;30,788;60,04;18893;4;0;0;0;0;0,001;0,004
2018-04-16 23:23:27;49,814;0;-8,994;-97,856;92,7;8579;"OFF";"OFF";-1041,465;-97,853;-464,476;13;0;-18922,314;30,788;60,04;18897;4;0;0;0;0;0,001;0,004
2018-04-16 23:23:33;49,84;0;-8,138;-97,87;92,7;8619;"OFF";"OFF";-1041,465;-97,868;-464,476;13;0;-18922,326;30,788;60,04;18903;4;0;0;0;0;0,001;0,004
2018-04-16 23:23:37;49,851;0;-7,884;-97,88;92,7;8680;"OFF";"OFF";-1041,465;-97,877;-464,476;13;0;-18922,334;30,788;60,04;18907;4;0;0;0;0;0,001;0,004
2018-04-16 23:23:43;49,852;0;-7,969;-97,893;92,7;8789;"OFF";"OFF";-1041,465;-97,891;-464,476;13;0;-18922,346;30,788;60,04;18913;4;0;0;0;0;0,001;0,004
2018-04-16 23:23:47;49,845;0;-8,538;-97,902;92,7;8852;"OFF";"OFF";-1041,465;-97,9;-464,476;13;0;-18922,354;30,788;60,04;18917;4;0;0;0;0;0,001;0,004
2018-04-16 23:23:53;49,84;0;-8,713;-97,917;92,7;8877;"OFF";"OFF";-1041,465;-97,914;-464,476;13;0;-18922,366;30,788;60,04;18923;4;0;0;0;0;0,001;0,004
2018-04-16 23:23:57;49,665;0;-17,896;-97,933;92,7;8521;"OFF";"OFF";-1041,465;-97,928;-464,476;13;0;-18922,378;30,788;60,04;18927;4;0;0;0;0;0,001;0,004
2018-04-16 23:24:03;49,84;0;-6,803;-97,949;92,7;8493;"OFF";"OFF";-1041,465;-97,947;-464,476;13;0;-18922,4;30,788;60,04;18933;4;0;0;0;0;0,001;0,004
2018-04-16 23:24:07;49,802;0;-10,15;-97,958;92,7;8578;"OFF";"OFF";-1041,465;-97,955;-464,476;13;0;-18922,408;30,788;60,04;18937;4;0;0;0;0;0,001;0,004
2018-04-16 23:24:13;49,787;0;-10,206;-97,974;92,7;8532;"OFF";"OFF";-1041,465;-97,972;-464,476;13;0;-18922,422;30,788;60,04;18943;4;0;0;0;0;0,001;0,004
2018-04-16 23:24:17;49,808;0;-9,325;-97,985;92,7;8506;"OFF";"OFF";-1041,465;-97,983;-464,476;13;0;-18922,432;30,788;60,04;18947;4;0;0;0;0;0,001;0,004
2018-04-16 23:24:23;49,799;0;-9,87;-98,001;92,7;8491;"OFF";"OFF";-1041,465;-97,998;-464,476;13;0;-18922,444;30,788;60,04;18953;4;0;0;0;0;0,001;0,004
2018-04-16 23:24:27;49,803;0;-9,665;-98,012;92,7;8451;"OFF";"OFF";-1041,465;-98,01;-464,476;13;0;-18922,452;30,788;60,04;18957;4;0;0;0;0;0,001;0,004
2018-04-16 23:24:33;49,807;0;-8,862;-98,029;92,7;8390;"OFF";"OFF";-1041,465;-98,027;-464,476;13;0;-18922,466;30,788;60,04;18963;4;0;0;0;0;0,001;0,004
2018-04-16 23:24:37;49,802;0;-9,149;-98,04;92,7;8396;"OFF";"OFF";-1041,465;-98,037;-464,476;13;0;-18922,474;30,788;60,04;18967;4;0;0;0;0;0,001;0,004
2018-04-16 23:24:43;49,801;0;-9,427;-98,056;92,7;8383;"OFF";"OFF";-1041,465;-98,053;-464,476;13;0;-18922,486;30,788;60,04;18973;4;0;0;0;0;0,001;0,004
2018-04-16 23:24:47;49,785;0;-9,846;-98,066;92,7;8399;"OFF";"OFF";-1041,465;-98,064;-464,476;13;0;-18922,494;30,788;60,04;18977;4;0;0;0;0;0,001;0,004
2018-04-16 23:24:53;49,792;0;-9,543;-98,082;92,7;8390;"OFF";"OFF";-1041,465;-98,08;-464,476;13;0;-18922,506;30,788;60,04;18983;4;0;0;0;0;0,001;0,004
2018-04-16 23:24:57;49,788;0;-9,939;-98,093;92,7;8380;"OFF";"OFF";-1041,465;-98,09;-464,476;13;0;-18922,514;30,788;60,04;18987;4;0;0;0;0;0,001;0,004
2018-04-16 23:25:03;49,796;0;-9,554;-98,109;92,7;8385;"OFF";"OFF";-1041,465;-98,106;-464,476;13;0;-18922,526;30,788;60,04;18993;4;0;0;0;0;0,001;0,004
2018-04-16 23:25:07;49,782;0;-10,163;-98,12;92,7;8355;"OFF";"OFF";-1041,465;-98,117;-464,476;13;0;-18922,534;30,788;60,04;18997;4;0;0;0;0;0,001;0,004
2018-04-16 23:25:13;49,786;0;-9,86;-98,137;92,7;8307;"OFF";"OFF";-1041,465;-98,134;-464,476;13;0;-18922,546;30,788;60,04;19003;4;0;0;0;0;0,001;0,004
2018-04-16 23:25:17;49,768;0;-10,986;-98,148;92,7;8277;"OFF";"OFF";-1041,465;-98,145;-464,476;13;0;-18922,554;30,788;60,04;19007;4;0;0;0;0;0,001;0,004
2018-04-16 23:25:23;49,793;0;-9,23;-98,164;92,7;8266;"OFF";"OFF";-1041,465;-98,162;-464,476;13;0;-18922,568;30,788;60,04;19013;4;0;0;0;0;0,001;0,004
2018-04-16 23:25:27;49,783;0;-9,846;-98,176;92,7;8249;"OFF";"OFF";-1041,465;-98,173;-464,476;13;0;-18922,578;30,788;60,04;19017;4;0;0;0;0;0,001;0,004
2018-04-16 23:25:33;49,794;0;-9,22;-98,192;92,7;8210;"OFF";"OFF";-1041,465;-98,19;-464,476;13;0;-18922,59;30,788;60,04;19023;4;0;0;0;0;0,001;0,004
2018-04-16 23:25:37;49,784;0;-9,873;-98,203;92,7;8201;"OFF";"OFF";-1041,465;-98,201;-464,476;13;0;-18922,598;30,788;60,04;19027;4;0;0;0;0;0,001;0,004
2018-04-16 23:25:43;49,785;0;-9,744;-98,22;92,7;8193;"OFF";"OFF";-1041,465;-98,217;-464,476;13;0;-18922,61;30,788;60,04;19033;4;0;0;0;0;0,001;0,004
2018-04-16 23:25:47;49,769;0;-10,276;-98,232;92,7;8127;"OFF";"OFF";-1041,465;-98,229;-464,476;13;0;-18922,622;30,788;60,04;19037;4;0;0;0;0;0,001;0,004
2018-04-16 23:25:53;49,747;0;-11,276;-98,25;92,7;8035;"OFF";"OFF";-1041,465;-98,247;-464,476;13;0;-18922,64;30,788;60,04;19043;4;0;0;0;0;0,001;0,004
2018-04-16 23:25:57;49,728;0;-11,869;-98,263;92,7;7966;"OFF";"OFF";-1041,465;-98,259;-464,476;13;0;-18922,656;30,788;60,04;19047;4;0;0;0;0;0,001;0,004
2018-04-16 23:26:03;49,744;0;-10,698;-98,282;92,7;7827;"OFF";"OFF";-1041,465;-98,279;-464,476;13;0;-18922,68;30,788;60,04;19053;4;0;0;0;0;0,001;0,004
2018-04-16 23:26:07;49,726;0;-11,21;-98,295;92,7;7754;"OFF";"OFF";-1041,465;-98,292;-464,476;13;0;-18922,696;30,788;60,04;19057;4;0;0;0;0;0,001;0,004
2018-04-16 23:26:13;49,712;0;-12,043;-98,315;92,7;7624;"OFF";"OFF";-1041,465;-98,311;-464,476;13;0;-18922,718;30,788;60,04;19063;4;0;0;0;0;0,001;0,004
2018-04-16 23:26:17;49,698;0;-12,304;-98,328;92,7;7550;"OFF";"OFF";-1041,465;-98,325;-464,476;13;0;-18922,734;30,788;60,04;19067;4;0;0;0;0;0,001;0,004
2018-04-16 23:26:23;49,697;0;-11,824;-98,348;92,7;7432;"OFF";"OFF";-1041,465;-98,345;-464,476;13;0;-18922,758;30,788;60,04;19073;4;0;0;0;0;0,001;0,004
2018-04-16 23:26:27;49,682;0;-12,516;-98,362;92,7;7365;"OFF";"OFF";-1041,465;-98,359;-464,476;13;0;-18922,774;30,788;60,04;19077;4;0;0;0;0;0,001;0,004
2018-04-16 23:26:33;49,687;0;-12,056;-98,382;92,7;7255;"OFF";"OFF";-1041,465;-98,379;-464,476;13;0;-18922,796;30,788;60,04;19083;4;0;0;0;0;0,001;0,004
2018-04-16 23:26:37;49,675;0;-12,586;-98,396;92,7;7187;"OFF";"OFF";-1041,465;-98,393;-464,476;13;0;-18922,812;30,788;60,04;19087;4;0;0;0;0;0,001;0,004
2018-04-16 23:26:43;49,696;0;-11,206;-98,416;92,7;7124;"OFF";"OFF";-1041,465;-98,413;-464,476;13;0;-18922,836;30,788;60,04;19093;4;0;0;0;0;0,001;0,004
2018-04-16 23:26:47;49,688;0;-11,776;-98,429;92,7;7099;"OFF";"OFF";-1041,465;-98,426;-464,476;13;0;-18922,852;30,788;60,04;19097;4;0;0;0;0;0,001;0,004
2018-04-16 23:26:53;49,682;0;-11,989;-98,45;92,7;7020;"OFF";"OFF";-1041,465;-98,446;-464,476;13;0;-18922,876;30,788;60,04;19103;4;0;0;0;0;0,001;0,004
2018-04-16 23:26:57;49,678;0;-12,097;-98,463;92,7;6982;"OFF";"OFF";-1041,465;-98,46;-464,476;13;0;-18922,89;30,788;60,04;19107;4;0;0;0;0;0,001;0,004
2018-04-16 23:27:03;49,681;0;-11,58;-98,484;92,7;6930;"OFF";"OFF";-1041,465;-98,48;-464,476;13;0;-18922,914;30,788;60,04;19113;4;0;0;0;0;0,001;0,004
2018-04-16 23:27:07;49,695;0;-11,052;-98,497;92,7;6909;"OFF";"OFF";-1041,465;-98,494;-464,476;13;0;-18922,93;30,788;60,04;19117;4;0;0;0;0;0,001;0,004
2018-04-16 23:27:13;49,664;0;-12,951;-98,517;92,7;6848;"OFF";"OFF";-1041,465;-98,514;-464,476;13;0;-18922,954;30,788;60,04;19123;4;0;0;0;0;0,001;0,004
2018-04-16 23:27:17;49,681;0;-11,598;-98,531;92,7;6810;"OFF";"OFF";-1041,465;-98,528;-464,476;13;0;-18922,968;30,788;60,04;19127;4;0;0;0;0;0,001;0,004
2018-04-16 23:27:23;49,666;0;-12,192;-98,552;92,7;6771;"OFF";"OFF";-1041,465;-98,548;-464,476;13;0;-18922,992;30,788;60,04;19133;4;0;0;0;0;0,001;0,004
2018-04-16 23:27:27;49,666;0;-12,069;-98,566;92,7;6737;"OFF";"OFF";-1041,465;-98,562;-464,476;13;0;-18923,008;30,788;60,04;19137;4;0;0;0;0;0,001;0,004
2018-04-16 23:27:33;49,66;0;-12,48;-98,586;92,7;6693;"OFF";"OFF";-1041,465;-98,583;-464,476;13;0;-18923,032;30,788;60,04;19143;4;0;0;0;0;0,001;0,004
2018-04-16 23:27:37;49,663;0;-12,198;-98,6;92,7;6664;"OFF";"OFF";-1041,465;-98,597;-464,476;13;0;-18923,046;30,788;60,04;19147;4;0;0;0;0;0,001;0,004
2018-04-16 23:27:43;49,67;0;-12,035;-98,62;92,7;6650;"OFF";"OFF";-1041,465;-98,617;-464,476;13;0;-18923,07;30,788;60,04;19153;4;0;0;0;0;0,001;0,004
2018-04-16 23:27:47;49,659;0;-12,432;-98,634;92,7;6635;"OFF";"OFF";-1041,465;-98,631;-464,476;13;0;-18923,086;30,788;60,04;19157;4;0;0;0;0;0,001;0,004
2018-04-16 23:27:53;49,647;0;-12,987;-98,655;92,6;6594;"OFF";"OFF";-1041,465;-98,651;-464,476;13;0;-18923,11;30,788;60,04;19163;4;0;0;0;0;0,001;0,004
2018-04-16 23:27:57;49,653;0;-12,522;-98,669;92,6;6561;"OFF";"OFF";-1041,465;-98,666;-464,476;13;0;-18923,124;30,788;60,04;19167;4;0;0;0;0;0,001;0,004
2018-04-16 23:28:03;49,656;0;-12,33;-98,69;92,6;6521;"OFF";"OFF";-1041,465;-98,687;-464,476;13;0;-18923,148;30,788;60,04;19173;4;0;0;0;0;0,001;0,004
2018-04-16 23:28:07;49,638;0;-13,244;-98,705;92,6;6494;"OFF";"OFF";-1041,465;-98,701;-464,476;13;0;-18923,164;30,788;60,04;19177;4;0;0;0;0;0,001;0,004
2018-04-16 23:28:13;49,629;0;-13,47;-98,727;92,6;6416;"OFF";"OFF";-1041,465;-98,723;-464,476;13;0;-18923,188;30,788;60,04;19183;4;0;0;0;0;0,001;0,004
2018-04-16 23:28:17;49,63;0;-13,081;-98,742;92,6;6376;"OFF";"OFF";-1041,465;-98,738;-464,476;13;0;-18923,204;30,788;60,04;19187;4;0;0;0;0;0,001;0,004
2018-04-16 23:28:23;49,634;0;-12,669;-98,764;92,6;6341;"OFF";"OFF";-1041,465;-98,76;-464,476;13;0;-18923,226;30,788;60,04;19193;4;0;0;0;0;0,001;0,004
2018-04-16 23:28:27;49,643;0;-12,024;-98,778;92,6;6329;"OFF";"OFF";-1041,465;-98,774;-464,476;13;0;-18923,242;30,788;60,04;19197;4;0;0;0;0;0,001;0,004
2018-04-16 23:28:33;49,64;0;-12,383;-98,8;92,6;6297;"OFF";"OFF";-1041,465;-98,796;-464,476;13;0;-18923,266;30,788;60,04;19203;4;0;0;0;0;0,001;0,004
2018-04-16 23:28:37;49,625;0;-13,336;-98,814;92,6;6278;"OFF";"OFF";-1041,465;-98,81;-464,476;13;0;-18923,282;30,788;60,04;19207;4;0;0;0;0;0,001;0,004
2018-04-16 23:28:43;49,602;0;-14,223;-98,837;92,6;6215;"OFF";"OFF";-1041,465;-98,833;-464,476;13;0;-18923,304;30,788;60,04;19213;4;0;0;0;0;0,001;0,004
2018-04-16 23:28:47;49,598;0;-14,031;-98,853;92,6;6163;"OFF";"OFF";-1041,465;-98,849;-464,476;13;0;-18923,32;30,788;60,04;19217;4;0;0;0;0;0,001;0,004
2018-04-16 23:28:53;49,615;0;-12,953;-98,876;92,6;6107;"OFF";"OFF";-1041,465;-98,872;-464,476;13;0;-18923,344;30,788;60,04;19223;4;0;0;0;0;0,001;0,004
2018-04-16 23:28:57;49,615;0;-12,952;-98,89;92,6;6090;"OFF";"OFF";-1041,465;-98,887;-464,476;13;0;-18923,36;30,788;60,04;19227;4;0;0;0;0;0,001;0,004
2018-04-16 23:29:03;49,581;0;-14,493;-98,913;92,6;6070;"OFF";"OFF";-1041,465;-98,909;-464,476;13;0;-18923,382;30,788;60,04;19233;4;0;0;0;0;0,001;0,004
2018-04-16 23:29:07;49,505;0;-18,265;-98,933;92,6;5909;"OFF";"OFF";-1041,465;-98,927;-464,476;13;0;-18923,402;30,788;60,04;19237;4;0;0;0;0;0,001;0,004
2018-04-16 23:29:13;49,564;0;-14,476;-98,956;92,6;5862;"OFF";"OFF";-1041,465;-98,953;-464,476;13;0;-18923,43;30,788;60,04;19243;4;0;0;0;0;0,001;0,004
2018-04-16 23:29:17;49,565;0;-14,541;-98,973;92,6;5808;"OFF";"OFF";-1041,465;-98,969;-464,476;13;0;-18923,446;30,788;60,04;19247;4;0;0;0;0;0,001;0,004
2018-04-16 23:29:23;49,558;0;-14,776;-98,997;92,6;5763;"OFF";"OFF";-1041,465;-98,993;-464,476;13;0;-18923,468;30,788;60,04;19253;4;0;0;0;0;0,001;0,004
2018-04-16 23:29:27;49,547;0;-15,243;-99,014;92,6;5722;"OFF";"OFF";-1041,465;-99,01;-464,476;13;0;-18923,484;30,788;60,04;19257;4;0;0;0;0;0,001;0,004
2018-04-16 23:29:33;49,561;0;-14,048;-99,039;92,6;5662;"OFF";"OFF";-1041,465;-99,035;-464,476;13;0;-18923,508;30,788;60,04;19263;4;0;0;0;0;0,001;0,004
2018-04-16 23:29:37;49,557;0;-14,49;-99,055;92,6;5652;"OFF";"OFF";-1041,465;-99,051;-464,476;13;0;-18923,524;30,788;60,04;19267;4;0;0;0;0;0,001;0,004
2018-04-16 23:29:43;49,55;0;-14,718;-99,08;92,6;5603;"OFF";"OFF";-1041,465;-99,076;-464,476;13;0;-18923,546;30,788;60,04;19273;4;0;0;0;0;0,001;0,004
2018-04-16 23:29:47;49,545;0;-14,914;-99,097;92,6;5566;"OFF";"OFF";-1041,465;-99,092;-464,476;13;0;-18923,562;30,788;60,04;19277;4;0;0;0;0;0,001;0,004
2018-04-16 23:29:53;49,552;0;-14,602;-99,121;92,6;5544;"OFF";"OFF";-1041,465;-99,117;-464,476;13;0;-18923,586;30,788;60,04;19283;4;0;0;0;0;0,001;0,004
2018-04-16 23:29:57;49,546;0;-14,93;-99,137;92,6;5519;"OFF";"OFF";-1041,465;-99,133;-464,476;13;0;-18923,602;30,788;60,04;19287;4;0;0;0;0;0,001;0,004
2018-04-16 23:30:03;49,529;0;-15,445;-99,163;92,6;5473;"OFF";"OFF";-1041,465;-99,159;-464,476;13;0;-18923,624;30,788;60,04;19293;4;0;0;0;0;0,001;0,004
2018-04-16 23:30:07;49,468;0;-18,453;-99,182;92,6;5387;"OFF";"OFF";-1041,465;-99,177;-464,476;13;0;-18923,644;30,788;60,04;19297;4;0;0;0;0;0,001;0,004
2018-04-16 23:30:13;49,461;0;-18,026;-99,212;92,6;5268;"OFF";"OFF";-1041,465;-99,207;-464,476;13;0;-18923,674;30,788;60,04;19303;4;0;0;0;0;0,001;0,004
2018-04-16 23:30:17;49,456;0;-17,818;-99,231;92,6;5191;"OFF";"OFF";-1041,465;-99,226;-464,476;13;0;-18923,698;30,788;60,04;19307;4;0;0;0;0;0,001;0,004
2018-04-16 23:30:23;49,44;0;-18,159;-99,262;92,6;5071;"OFF";"OFF";-1041,465;-99,257;-464,476;13;0;-18923,732;30,788;60,04;19313;4;0;0;0;0;0,001;0,004
2018-04-16 23:30:27;49,436;0;-18,071;-99,282;92,6;5001;"OFF";"OFF";-1041,465;-99,277;-464,476;13;0;-18923,756;30,788;60,04;19317;4;0;0;0;0;0,001;0,004
2018-04-16 23:30:33;49,414;0;-18,629;-99,312;92,6;4917;"OFF";"OFF";-1041,465;-99,307;-464,476;13;0;-18923,792;30,788;60,04;19323;4;0;0;0;0;0,001;0,004
2018-04-16 23:30:37;49,406;0;-19,102;-99,333;92,6;4850;"OFF";"OFF";-1041,465;-99,328;-464,476;13;0;-18923,814;30,788;60,04;19327;4;0;0;0;0;0,001;0,004
2018-04-16 23:30:43;49,422;0;-17,797;-99,364;92,6;4773;"OFF";"OFF";-1041,465;-99,359;-464,476;13;0;-18923,85;30,788;60,04;19333;4;0;0;0;0;0,001;0,004
2018-04-16 23:30:47;49,419;0;-17,867;-99,384;92,6;4732;"OFF";"OFF";-1041,465;-99,379;-464,476;13;0;-18923,874;30,788;60,04;19337;4;0;0;0;0;0,001;0,004
2018-04-16 23:30:53;49,403;0;-18,55;-99,416;92,6;4655;"OFF";"OFF";-1041,465;-99,41;-464,476;13;0;-18923,908;30,788;60,04;19343;4;0;0;0;0;0,001;0,004
2018-04-16 23:30:57;49,398;0;-18,788;-99,437;92,6;4611;"OFF";"OFF";-1041,465;-99,431;-464,476;13;0;-18923,932;30,788;60,04;19347;4;0;0;0;0;0,001;0,004
2018-04-16 23:31:03;49,409;0;-17,975;-99,467;92,6;4563;"OFF";"OFF";-1041,465;-99,462;-464,476;13;0;-18923,966;30,788;60,04;19353;4;0;0;0;0;0,001;0,004
2018-04-16 23:31:07;49,369;0;-20,453;-99,489;92,6;4519;"OFF";"OFF";-1041,465;-99,483;-464,476;13;0;-18923,99;30,788;60,04;19357;4;0;0;0;0;0,001;0,004
2018-04-16 23:31:13;49,404;0;-17,975;-99,519;92,6;4492;"OFF";"OFF";-1041,465;-99,514;-464,476;13;0;-18924,022;30,788;60,04;19363;4;0;0;0;0;0,001;0,004
2018-04-16 23:31:17;49,399;0;-18,477;-99,539;92,6;4467;"OFF";"OFF";-1041,465;-99,534;-464,476;13;0;-18924,042;30,788;60,04;19367;4;0;0;0;0;0,001;0,004
2018-04-16 23:31:23;49,406;0;-17,795;-99,57;92,6;4431;"OFF";"OFF";-1041,465;-99,565;-464,476;13;0;-18924,078;30,788;60,04;19373;4;0;0;0;0;0,001;0,004
2018-04-16 23:31:27;49,391;0;-18,62;-99,59;92,6;4411;"OFF";"OFF";-1041,465;-99,585;-464,476;13;0;-18924,102;30,788;60,04;19377;4;0;0;0;0;0,001;0,004
2018-04-16 23:31:33;49,401;0;-18,027;-99,622;92,6;4377;"OFF";"OFF";-1041,465;-99,617;-464,476;13;0;-18924,136;30,788;60,04;19383;4;0;0;0;0;0,001;0,004
2018-04-16 23:31:37;49,393;0;-18,374;-99,642;92,6;4361;"OFF";"OFF";-1041,465;-99,637;-464,476;13;0;-18924,16;30,788;60,04;19387;4;0;0;0;0;0,001;0,004
2018-04-16 23:31:43;49,378;0;-19,209;-99,673;92,6;4336;"OFF";"OFF";-1041,465;-99,668;-464,476;13;0;-18924,196;30,788;60,04;19393;4;0;0;0;0;0,001;0,004
2018-04-16 23:31:47;49,383;0;-18,822;-99,694;92,6;4316;"OFF";"OFF";-1041,465;-99,689;-464,476;13;0;-18924,218;30,788;60,04;19397;4;0;0;0;0;0,001;0,004
2018-04-16 23:31:53;49,395;0;-18,175;-99,725;92,6;4296;"OFF";"OFF";-1041,465;-99,72;-464,476;13;0;-18924,254;30,788;60,04;19403;4;0;0;0;0;0,001;0,004
2018-04-16 23:31:57;49,399;0;-18,346;-99,746;92,6;4280;"OFF";"OFF";-1041,465;-99,74;-464,476;13;0;-18924,278;30,788;60,04;19407;4;0;0;0;0;0,001;0,004
2018-04-16 23:32:03;49,375;0;-19,281;-99,777;92,6;4257;"OFF";"OFF";-1041,465;-99,772;-464,476;13;0;-18924,312;30,788;60,04;19413;4;0;0;0;0;0,001;0,004
2018-04-16 23:32:07;49,355;0;-19,951;-99,798;92,6;4236;"OFF";"OFF";-1041,465;-99,793;-464,476;13;0;-18924,336;30,788;60,04;19417;4;0;0;0;0;0,001;0,004
2018-04-16 23:32:13;49,367;0;-19,13;-99,83;92,6;4209;"OFF";"OFF";-1041,465;-99,825;-464,476;13;0;-18924,372;30,788;60,04;19423;4;0;0;0;0;0,001;0,004
2018-04-16 23:32:17;49,355;0;-19,951;-99,852;92,6;4185;"OFF";"OFF";-1041,465;-99,847;-464,476;13;0;-18924,394;30,788;60,04;19427;4;0;0;0;0;0,001;0,004
2018-04-16 23:32:23;49,376;0;-18,656;-99,884;92,6;4166;"OFF";"OFF";-1041,465;-99,879;-464,476;13;0;-18924,43;30,788;60,04;19433;4;0;0;0;0;0,001;0,004
2018-04-16 23:32:27;49,387;0;-17,977;-99,904;92,6;4164;"OFF";"OFF";-1041,465;-99,899;-464,476;13;0;-18924,454;30,788;60,04;19437;4;0;0;0;0;0,001;0,004
2018-04-16 23:32:33;49,383;0;-18,271;-99,935;92,6;4169;"OFF";"OFF";-1041,465;-99,93;-464,476;13;0;-18924,488;30,788;60,04;19443;4;0;0;0;0;0,001;0,004
2018-04-16 23:32:37;49,364;0;-19,568;-99,956;92,6;4159;"OFF";"OFF";-1041,465;-99,95;-464,476;13;0;-18924,512;30,788;60,04;19447;4;0;0;0;0;0,001;0,004
2018-04-16 23:32:43;49,373;0;-18,543;-99,987;92,6;4146;"OFF";"OFF";-1041,465;-99,982;-464,476;13;0;-18924,546;30,788;60,04;19453;4;0;0;0;0;0,001;0,004
2018-04-16 23:32:47;49,386;0;-17,99;-100,008;92,6;4143;"OFF";"OFF";-1041,465;-100,003;-464,476;13;0;-18924,57;30,788;60,04;19457;4;0;0;0;0;0,001;0,004
2018-04-16 23:32:53;49,361;0;-19,466;-100,039;92,5;4130;"OFF";"OFF";-1041,465;-100,034;-464,476;13;0;-18924,606;30,788;60,04;19463;4;0;0;0;0;0,001;0,004
2018-04-16 23:32:57;49,369;0;-19,021;-100,06;92,5;4125;"OFF";"OFF";-1041,465;-100,055;-464,476;13;0;-18924,628;30,788;60,04;19467;4;0;0;0;0;0,001;0,004
2018-04-16 23:33:03;49,376;0;-18,571;-100,092;92,5;4112;"OFF";"OFF";-1041,465;-100,087;-464,476;13;0;-18924,664;30,788;60,04;19473;4;0;0;0;0;0,001;0,004
2018-04-16 23:33:07;49,43;0;-15,707;-100,111;92,5;4140;"OFF";"OFF";-1041,465;-100,106;-464,476;13;0;-18924,684;30,788;60,04;19477;4;0;0;0;0;0,001;0,004
2018-04-16 23:33:13;49,427;0;-16,753;-100,137;92,5;4195;"OFF";"OFF";-1041,465;-100,133;-464,476;13;0;-18924,708;30,788;60,04;19483;4;0;0;0;0;0,001;0,004
2018-04-16 23:33:17;49,467;0;-14,823;-100,155;92,5;4234;"OFF";"OFF";-1041,465;-100,151;-464,476;13;0;-18924,722;30,788;60,04;19487;4;0;0;0;0;0,001;0,004
2018-04-16 23:33:23;49,481;0;-14,945;-100,18;92,5;4308;"OFF";"OFF";-1041,465;-100,176;-464,476;13;0;-18924,746;30,788;60,04;19493;4;0;0;0;0;0,001;0,004
2018-04-16 23:33:27;49,511;0;-13,849;-100,195;92,5;4367;"OFF";"OFF";-1041,465;-100,191;-464,476;13;0;-18924,762;30,788;60,04;19497;4;0;0;0;0;0,001;0,004
2018-04-16 23:33:33;49,522;0;-13,884;-100,219;92,5;4454;"OFF";"OFF";-1041,465;-100,215;-464,476;13;0;-18924,786;30,788;60,04;19503;4;0;0;0;0;0,001;0,004
2018-04-16 23:33:37;49,538;0;-13,557;-100,234;92,5;4520;"OFF";"OFF";-1041,465;-100,23;-464,476;13;0;-18924,8;30,788;60,04;19507;4;0;0;0;0;0,001;0,004
2018-04-16 23:33:43;49,547;0;-13,409;-100,256;92,5;4614;"OFF";"OFF";-1041,465;-100,253;-464,476;13;0;-18924,824;30,788;60,04;19513;4;0;0;0;0;0,001;0,004
2018-04-16 23:33:47;49,555;0;-13,251;-100,271;92,5;4674;"OFF";"OFF";-1041,465;-100,268;-464,476;13;0;-18924,84;30,788;60,04;19517;4;0;0;0;0;0,001;0,004
2018-04-16 23:33:53;49,556;0;-13,59;-100,293;92,5;4767;"OFF";"OFF";-1041,465;-100,29;-464,476;13;0;-18924,864;30,788;60,04;19523;4;0;0;0;0;0,001;0,004
2018-04-16 23:33:57;49,573;0;-12,913;-100,309;92,5;4814;"OFF";"OFF";-1041,465;-100,305;-464,476;13;0;-18924,878;30,788;60,04;19527;4;0;0;0;0;0,001;0,004
2018-04-16 23:34:03;49,566;0;-13,694;-100,331;92,5;4902;"OFF";"OFF";-1041,465;-100,327;-464,476;13;0;-18924,902;30,788;60,04;19533;4;0;0;0;0;0,001;0,004
2018-04-16 23:34:07;49,581;0;-12,952;-100,346;92,5;4954;"OFF";"OFF";-1041,465;-100,342;-464,476;13;0;-18924,918;30,788;60,04;19537;4;0;0;0;0;0,001;0,004
2018-04-16 23:34:13;49,573;0;-13,518;-100,368;92,5;5019;"OFF";"OFF";-1041,465;-100,364;-464,476;13;0;-18924,942;30,788;60,04;19543;4;0;0;0;0;0,001;0,004
2018-04-16 23:34:17;49,566;0;-13,92;-100,383;92,5;5062;"OFF";"OFF";-1041,465;-100,379;-464,476;13;0;-18924,958;30,788;60,04;19547;4;0;0;0;0;0,001;0,004
2018-04-16 23:34:23;49,575;0;-13,204;-100,407;92,5;5101;"OFF";"OFF";-1041,465;-100,403;-464,476;13;0;-18924,98;30,788;60,04;19553;4;0;0;0;0;0,001;0,004
2018-04-16 23:34:27;49,58;0;-12,835;-100,421;92,5;5153;"OFF";"OFF";-1041,465;-100,417;-464,476;13;0;-18924,996;30,788;60,04;19557;4;0;0;0;0;0,001;0,004
2018-04-16 23:34:33;49,578;0;-13,53;-100,443;92,5;5219;"OFF";"OFF";-1041,465;-100,439;-464,476;13;0;-18925,02;30,788;60,04;19563;4;0;0;0;0;0,001;0,004
2018-04-16 23:34:37;49,596;0;-12,509;-100,457;92,5;5260;"OFF";"OFF";-1041,465;-100,454;-464,476;13;0;-18925,036;30,788;60,04;19567;4;0;0;0;0;0,001;0,004
2018-04-16 23:34:43;49,583;0;-13,522;-100,479;92,5;5331;"OFF";"OFF";-1041,465;-100,475;-464,476;13;0;-18925,058;30,788;60,04;19573;4;0;0;0;0;0,001;0,004
2018-04-16 23:34:47;49,583;0;-13,526;-100,493;92,5;5363;"OFF";"OFF";-1041,465;-100,49;-464,476;13;0;-18925,074;30,788;60,04;19577;4;0;0;0;0;0,001;0,004
2018-04-16 23:34:53;49,587;0;-13,316;-100,516;92,5;5407;"OFF";"OFF";-1041,465;-100,512;-464,476;13;0;-18925,098;30,788;60,04;19583;4;0;0;0;0;0,001;0,004
2018-04-16 23:34:57;49,598;0;-12,714;-100,53;92,5;5441;"OFF";"OFF";-1041,465;-100,526;-464,476;13;0;-18925,114;30,788;60,04;19587;4;0;0;0;0;0,001;0,004
2018-04-16 23:35:03;49,601;0;-12,768;-100,551;92,5;5496;"OFF";"OFF";-1041,465;-100,548;-464,476;13;0;-18925,136;30,788;60,04;19593;4;0;0;0;0;0,001;0,004
2018-04-16 23:35:07;49,586;0;-13,569;-100,566;92,5;5524;"OFF";"OFF";-1041,465;-100,562;-464,476;13;0;-18925,152;30,788;60,04;19597;4;0;0;0;0;0,001;0,004
2018-04-16 23:35:13;49,591;0;-13,069;-100,589;92,5;5544;"OFF";"OFF";-1041,465;-100,585;-464,476;13;0;-18925,176;30,788;60,04;19603;4;0;0;0;0;0,001;0,004
2018-04-16 23:35:17;49,594;0;-12,878;-100,603;92,5;5563;"OFF";"OFF";-1041,465;-100,6;-464,476;13;0;-18925,192;30,788;60,04;19607;4;0;0;0;0;0,001;0,004
2018-04-16 23:35:23;49,605;0;-12,289;-100,625;92,5;5605;"OFF";"OFF";-1041,465;-100,622;-464,476;13;0;-18925,214;30,788;60,04;19613;4;0;0;0;0;0,001;0,004
2018-04-16 23:35:27;49,592;0;-13,668;-100,639;92,5;5633;"OFF";"OFF";-1041,465;-100,635;-464,476;13;0;-18925,23;30,788;60,04;19617;4;0;0;0;0;0,001;0,004
2018-04-16 23:35:33;49,591;0;-13,42;-100,661;92,5;5653;"OFF";"OFF";-1041,465;-100,657;-464,476;13;0;-18925,254;30,788;60,04;19623;4;0;0;0;0;0,001;0,004
2018-04-16 23:35:37;49,593;0;-13,073;-100,676;92,5;5671;"OFF";"OFF";-1041,465;-100,672;-464,476;13;0;-18925,27;30,788;60,04;19627;4;0;0;0;0;0,001;0,004
2018-04-16 23:35:43;49,59;0;-13,549;-100,698;92,5;5703;"OFF";"OFF";-1041,465;-100,694;-464,476;13;0;-18925,292;30,788;60,04;19633;4;0;0;0;0;0,001;0,004
2018-04-16 23:35:47;49,603;0;-12,7;-100,712;92,5;5717;"OFF";"OFF";-1041,465;-100,709;-464,476;13;0;-18925,308;30,788;60,04;19637;4;0;0;0;0;0,001;0,004
2018-04-16 23:35:53;49,592;0;-13,168;-100,733;92,5;5756;"OFF";"OFF";-1041,465;-100,73;-464,476;13;0;-18925,332;30,788;60,04;19643;4;0;0;0;0;0,001;0,004
2018-04-16 23:35:57;49,593;0;-13,185;-100,748;92,5;5761;"OFF";"OFF";-1041,465;-100,745;-464,476;13;0;-18925,348;30,788;60,04;19647;4;0;0;0;0;0,001;0,004
2018-04-16 23:36:03;49,596;0;-12,776;-100,77;92,5;5772;"OFF";"OFF";-1041,465;-100,767;-464,476;13;0;-18925,372;30,788;60,04;19653;4;0;0;0;0;0,001;0,004
2018-04-16 23:36:07;49,629;0;-11,333;-100,783;92,5;5824;"OFF";"OFF";-1041,465;-100,78;-464,476;13;0;-18925,386;30,788;60,04;19657;4;0;0;0;0;0,001;0,004
2018-04-16 23:36:13;49,627;0;-11,889;-100,803;92,5;5892;"OFF";"OFF";-1041,465;-100,8;-464,476;13;0;-18925,41;30,788;60,04;19663;4;0;0;0;0;0,001;0,004
2018-04-16 23:36:17;49,652;0;-10,874;-100,816;92,5;5951;"OFF";"OFF";-1041,465;-100,813;-464,476;13;0;-18925,426;30,788;60,04;19667;4;0;0;0;0;0,001;0,004
2018-04-16 23:36:23;49,647;0;-11,592;-100,834;92,5;6039;"OFF";"OFF";-1041,465;-100,831;-464,476;13;0;-18925,45;30,788;60,04;19673;4;0;0;0;0;0,001;0,004
2018-04-16 23:36:27;49,672;0;-10,343;-100,846;92,5;6106;"OFF";"OFF";-1041,465;-100,843;-464,476;13;0;-18925,462;30,788;60,04;19677;4;0;0;0;0;0,001;0,004
2018-04-16 23:36:33;49,667;0;-11,285;-100,864;92,5;6211;"OFF";"OFF";-1041,465;-100,861;-464,476;13;0;-18925,478;30,788;60,04;19683;4;0;0;0;0;0,001;0,004
2018-04-16 23:36:37;49,681;0;-10,509;-100,876;92,5;6281;"OFF";"OFF";-1041,465;-100,873;-464,476;13;0;-18925,492;30,788;60,04;19687;4;0;0;0;0;0,001;0,004
2018-04-16 23:36:43;49,69;0;-10,295;-100,894;92,5;6366;"OFF";"OFF";-1041,465;-100,891;-464,476;13;0;-18925,512;30,788;60,04;19693;4;0;0;0;0;0,001;0,004
2018-04-16 23:36:47;49,702;0;-10,036;-100,906;92,5;6430;"OFF";"OFF";-1041,465;-100,902;-464,476;13;0;-18925,522;30,788;60,04;19697;4;0;0;0;0;0,001;0,004
2018-04-16 23:36:53;49,718;0;-9,512;-100,922;92,5;6542;"OFF";"OFF";-1041,465;-100,92;-464,476;13;0;-18925,538;30,788;60,04;19703;4;0;0;0;0;0,001;0,004
2018-04-16 23:36:57;49,695;0;-10,918;-100,933;92,5;6631;"OFF";"OFF";-1041,465;-100,93;-464,476;13;0;-18925,544;30,788;60,04;19707;4;0;0;0;0;0,001;0,004
2018-04-16 23:37:03;49,703;0;-9,874;-100,951;92,5;6687;"OFF";"OFF";-1041,465;-100,949;-464,476;13;0;-18925,566;30,788;60,04;19713;4;0;0;0;0;0,001;0,004
2018-04-16 23:37:07;49,712;0;-10,025;-100,962;92,5;6767;"OFF";"OFF";-1041,465;-100,959;-464,476;13;0;-18925,574;30,788;60,04;19717;4;0;0;0;0;0,001;0,004
2018-04-16 23:37:13;49,722;0;-9,752;-100,979;92,5;6863;"OFF";"OFF";-1041,465;-100,976;-464,476;13;0;-18925,586;30,788;60,04;19723;4;0;0;0;0;0,001;0,004
2018-04-16 23:37:17;49,709;0;-10,666;-100,99;92,5;6904;"OFF";"OFF";-1041,465;-100,987;-464,476;13;0;-18925,596;30,788;60,04;19727;4;0;0;0;0;0,001;0,004
2018-04-16 23:37:23;49,707;0;-10,647;-101,007;92,5;6977;"OFF";"OFF";-1041,465;-101,005;-464,476;13;0;-18925,616;30,788;60,04;19733;4;0;0;0;0;0,001;0,004
2018-04-16 23:37:27;49,718;0;-10,122;-101,019;92,5;7020;"OFF";"OFF";-1041,465;-101,016;-464,476;13;0;-18925,624;30,788;60,04;19737;4;0;0;0;0;0,001;0,004
2018-04-16 23:37:33;49,71;0;-10,871;-101,036;92,5;7080;"OFF";"OFF";-1041,465;-101,033;-464,476;13;0;-18925,636;30,788;60,04;19743;4;0;0;0;0;0,001;0,004
2018-04-16 23:37:37;49,723;0;-10,234;-101,047;92,5;7113;"OFF";"OFF";-1041,465;-101,045;-464,476;13;0;-18925,648;30,788;60,04;19747;4;0;0;0;0;0,001;0,004
2018-04-16 23:37:43;49,719;0;-10,387;-101,065;92,5;7165;"OFF";"OFF";-1041,465;-101,062;-464,476;13;0;-18925,662;30,788;60,04;19753;4;0;0;0;0;0,001;0,004
2018-04-16 23:37:47;49,724;0;-9,866;-101,076;92,5;7184;"OFF";"OFF";-1041,465;-101,073;-464,476;13;0;-18925,676;30,788;60,04;19757;4;0;0;0;0;0,001;0,004
2018-04-16 23:37:53;49,721;0;-10,106;-101,093;92,5;7250;"OFF";"OFF";-1041,465;-101,09;-464,476;13;0;-18925,688;30,788;60,04;19763;4;0;0;0;0;0,001;0,004
2018-04-16 23:37:57;49,728;0;-9,85;-101,105;92,5;7269;"OFF";"OFF";-1041,465;-101,102;-464,476;13;0;-18925,698;30,788;60,04;19767;4;0;0;0;0;0,001;0,004
2018-04-16 23:38:03;49,724;0;-10,109;-101,121;92,5;7329;"OFF";"OFF";-1041,465;-101,119;-464,476;13;0;-18925,712;30,788;60,04;19773;4;0;0;0;0;0,001;0,004
2018-04-16 23:38:07;49,736;0;-9,549;-101,133;92,5;7350;"OFF";"OFF";-1041,465;-101,13;-464,476;13;0;-18925,724;30,788;60,04;19777;4;0;0;0;0;0,001;0,004
2018-04-16 23:38:13;49,713;0;-10,696;-101,15;92,5;7385;"OFF";"OFF";-1041,465;-101,147;-464,476;13;0;-18925,74;30,788;60,04;19783;4;0;0;0;0;0,001;0,004
2018-04-16 23:38:17;49,72;0;-10,387;-101,161;92,5;7401;"OFF";"OFF";-1041,465;-101,158;-464,476;13;0;-18925,75;30,788;60,04;19787;4;0;0;0;0;0,001;0,004
2018-04-16 23:38:23;49,739;0;-9,467;-101,178;92,5;7457;"OFF";"OFF";-1041,465;-101,175;-464,476;13;0;-18925,764;30,788;60,04;19793;4;0;0;0;0;0,001;0,004
2018-04-16 23:38:27;49,737;0;-9,506;-101,189;92,5;7499;"OFF";"OFF";-1041,465;-101,186;-464,476;13;0;-18925,772;30,788;60,04;19797;4;0;0;0;0;0,001;0,004
2018-04-16 23:38:33;49,711;0;-11,372;-101,206;92,5;7528;"OFF";"OFF";-1041,465;-101,202;-464,476;13;0;-18925,786;30,788;60,04;19803;4;0;0;0;0;0,001;0,004
2018-04-16 23:38:37;49,703;0;-11,36;-101,218;92,5;7506;"OFF";"OFF";-1041,465;-101,215;-464,476;13;0;-18925,798;30,788;60,04;19807;4;0;0;0;0;0,001;0,004
2018-04-16 23:38:43;49,707;0;-11,046;-101,236;92,5;7494;"OFF";"OFF";-1041,465;-101,233;-464,476;13;0;-18925,818;30,788;60,04;19813;4;0;0;0;0;0,001;0,004
2018-04-16 23:38:47;49,725;0;-9,975;-101,247;92,5;7505;"OFF";"OFF";-1041,465;-101,244;-464,476;13;0;-18925,83;30,788;60,04;19817;4;0;0;0;0;0,001;0,004
2018-04-16 23:38:53;49,714;0;-10,351;-101,264;92,5;7536;"OFF";"OFF";-1041,465;-101,261;-464,476;13;0;-18925,846;30,788;60,04;19823;4;0;0;0;0;0,001;0,004
2018-04-16 23:38:57;49,72;0;-10,669;-101,276;92,5;7542;"OFF";"OFF";-1041,465;-101,273;-464,476;13;0;-18925,856;30,788;60,04;19827;4;0;0;0;0;0,001;0,004
2018-04-16 23:39:03;49,721;0;-10,03;-101,293;92,5;7566;"OFF";"OFF";-1041,465;-101,29;-464,476;13;0;-18925,872;30,788;60,04;19833;4;0;0;0;0;0,001;0,004
2018-04-16 23:39:07;49,743;0;-9,262;-101,304;92,5;7590;"OFF";"OFF";-1041,465;-101,301;-464,476;13;0;-18925,878;30,788;60,04;19837;4;0;0;0;0;0,001;0,004
2018-04-16 23:39:13;49,74;0;-9,563;-101,32;92,5;7622;"OFF";"OFF";-1041,465;-101,318;-464,476;13;0;-18925,892;30,788;60,04;19843;4;0;0;0;0;0,001;0,004
2018-04-16 23:39:17;49,732;0;-10,211;-101,332;92,5;7638;"OFF";"OFF";-1041,465;-101,329;-464,476;13;0;-18925,902;30,788;60,04;19847;4;0;0;0;0;0,001;0,004
2018-04-16 23:39:23;49,735;0;-9,944;-101,349;92,5;7652;"OFF";"OFF";-1041,465;-101,346;-464,476;13;0;-18925,918;30,788;60,04;19853;4;0;0;0;0;0,001;0,004
2018-04-16 23:39:27;49,724;0;-10,537;-101,36;92,5;7655;"OFF";"OFF";-1041,465;-101,357;-464,476;13;0;-18925,926;30,788;60,04;19857;4;0;0;0;0;0,001;0,004
2018-04-16 23:39:33;49,716;0;-10,875;-101,378;92,5;7638;"OFF";"OFF";-1041,465;-101,375;-464,476;13;0;-18925,946;30,788;60,04;19863;4;0;0;0;0;0,001;0,004
2018-04-16 23:39:37;49,729;0;-10,017;-101,389;92,5;7624;"OFF";"OFF";-1041,465;-101,386;-464,476;13;0;-18925,958;30,788;60,04;19867;4;0;0;0;0;0,001;0,004
2018-04-16 23:39:43;49,727;0;-10,125;-101,406;92,5;7639;"OFF";"OFF";-1041,465;-101,404;-464,476;13;0;-18925,974;30,788;60,04;19873;4;0;0;0;0;0,001;0,004
2018-04-16 23:39:47;49,738;0;-9,48;-101,417;92,5;7661;"OFF";"OFF";-1041,465;-101,415;-464,476;13;0;-18925,982;30,788;60,04;19877;4;0;0;0;0;0,001;0,004
2018-04-16 23:39:53;49,714;0;-10,764;-101,434;92,5;7694;"OFF";"OFF";-1041,465;-101,431;-464,476;13;0;-18925,994;30,788;60,04;19883;4;0;0;0;0;0,001;0,004
2018-04-16 23:39:57;49,72;0;-10,627;-101,445;92,4;7721;"OFF";"OFF";-1041,465;-101,442;-464,476;13;0;-18926,004;30,788;60,04;19887;4;0;0;0;0;0,001;0,004
2018-04-16 23:40:03;49,71;0;-10,776;-101,463;92,4;7676;"OFF";"OFF";-1041,465;-101,46;-464,476;13;0;-18926,026;30,788;60,04;19893;4;0;0;0;0;0,001;0,004
2018-04-16 23:40:07;49,734;0;-9,666;-101,474;92,4;7690;"OFF";"OFF";-1041,465;-101,471;-464,476;13;0;-18926,034;30,788;60,04;19897;4;0;0;0;0;0,001;0,004
2018-04-16 23:40:13;49,717;0;-10,49;-101,491;92,4;7690;"OFF";"OFF";-1041,465;-101,488;-464,476;13;0;-18926,048;30,788;60,04;19903;4;0;0;0;0;0,001;0,004
2018-04-16 23:40:17;49,728;0;-9,7;-101,503;92,4;7691;"OFF";"OFF";-1041,465;-101,5;-464,476;13;0;-18926,06;30,788;60,04;19907;4;0;0;0;0;0,001;0,004
2018-04-16 23:40:23;49,723;0;-10,257;-101,52;92,4;7709;"OFF";"OFF";-1041,465;-101,517;-464,476;13;0;-18926,074;30,788;60,04;19913;4;0;0;0;0;0,001;0,004
2018-04-16 23:40:27;49,721;0;-10,572;-101,531;92,4;7692;"OFF";"OFF";-1041,465;-101,528;-464,476;13;0;-18926,086;30,788;60,04;19917;4;0;0;0;0;0,001;0,004
2018-04-16 23:40:33;49,713;0;-10,909;-101,549;92,4;7687;"OFF";"OFF";-1041,465;-101,546;-464,476;13;0;-18926,104;30,788;60,04;19923;4;0;0;0;0;0,001;0,004
2018-04-16 23:40:37;49,733;0;-9,628;-101,559;92,4;7717;"OFF";"OFF";-1041,465;-101,557;-464,476;13;0;-18926,114;30,788;60,04;19927;4;0;0;0;0;0,001;0,004
2018-04-16 23:40:43;49,732;0;-9,371;-101,576;92,4;7742;"OFF";"OFF";-1041,465;-101,574;-464,476;13;0;-18926,126;30,788;60,04;19933;4;0;0;0;0;0,001;0,004
2018-04-16 23:40:47;49,746;0;-9,004;-101,586;92,4;7798;"OFF";"OFF";-1041,465;-101,584;-464,476;13;0;-18926,134;30,788;60,04;19937;4;0;0;0;0;0,001;0,004
2018-04-16 23:40:53;49,744;0;-9,434;-101,602;92,4;7848;"OFF";"OFF";-1041,465;-101,6;-464,476;13;0;-18926,146;30,788;60,04;19943;4;0;0;0;0;0,001;0,004
2018-04-16 23:40:57;49,75;0;-9,432;-101,612;92,4;7901;"OFF";"OFF";-1041,465;-101,61;-464,476;13;0;-18926,154;30,788;60,04;19947;4;0;0;0;0;0,001;0,004
2018-04-16 23:41:03;49,741;0;-9,51;-101,629;92,4;7905;"OFF";"OFF";-1041,465;-101,626;-464,476;13;0;-18926,168;30,788;60,04;19953;4;0;0;0;0;0,001;0,004
2018-04-16 23:41:07;49,742;0;-9,7;-101,64;92,4;7917;"OFF";"OFF";-1041,465;-101,637;-464,476;13;0;-18926,176;30,788;60,04;19957;4;0;0;0;0;0,001;0,004
2018-04-16 23:41:13;49,74;0;-9,902;-101,656;92,4;7948;"OFF";"OFF";-1041,465;-101,653;-464,476;13;0;-18926,188;30,788;60,04;19963;4;0;0;0;0;0,001;0,004
2018-04-16 23:41:17;49,764;0;-8,811;-101,667;92,4;7974;"OFF";"OFF";-1041,465;-101,664;-464,476;13;0;-18926,196;30,788;60,04;19967;4;0;0;0;0;0,001;0,004
2018-04-16 23:41:23;49,742;0;-10,032;-101,683;92,4;8000;"OFF";"OFF";-1041,465;-101,68;-464,476;13;0;-18926,208;30,788;60,04;19973;4;0;0;0;0;0,001;0,004
2018-04-16 23:41:27;49,744;0;-9,794;-101,693;92,4;8020;"OFF";"OFF";-1041,465;-101,691;-464,476;13;0;-18926,214;30,788;60,04;19977;4;0;0;0;0;0,001;0,004
2018-04-16 23:41:33;49,762;0;-8,851;-101,709;92,4;8070;"OFF";"OFF";-1041,465;-101,706;-464,476;13;0;-18926,226;30,788;60,04;19983;4;0;0;0;0;0,001;0,004
2018-04-16 23:41:37;49,749;0;-9,628;-101,719;92,4;8087;"OFF";"OFF";-1041,465;-101,717;-464,476;13;0;-18926,234;30,788;60,04;19987;4;0;0;0;0;0,001;0,004
2018-04-16 23:41:43;49,762;0;-9,106;-101,734;92,4;8164;"OFF";"OFF";-1041,465;-101,732;-464,476;13;0;-18926,246;30,788;60,04;19993;4;0;0;0;0;0,001;0,004
2018-04-16 23:41:47;49,788;0;-7,974;-101,744;92,4;8221;"OFF";"OFF";-1041,465;-101,742;-464,476;13;0;-18926,254;30,788;60,04;19997;4;0;0;0;0;0,001;0,004
2018-04-16 23:41:53;49,784;0;-8,422;-101,757;92,4;8362;"OFF";"OFF";-1041,465;-101,755;-464,476;13;0;-18926,266;30,788;60,04;20003;4;0;0;0;0;0,001;0,004
2018-04-16 23:41:57;49,806;0;-7,475;-101,766;92,4;8448;"OFF";"OFF";-1041,465;-101,764;-464,476;13;0;-18926,274;30,788;60,04;20007;4;0;0;0;0;0,001;0,004
2018-04-16 23:42:03;49,803;0;-8,094;-101,779;92,4;8596;"OFF";"OFF";-1041,465;-101,777;-464,476;13;0;-18926,286;30,788;60,04;20013;4;0;0;0;0;0,001;0,004
2018-04-16 23:42:07;49,801;0;-8,304;-101,788;92,4;8707;"OFF";"OFF";-1041,465;-101,786;-464,476;13;0;-18926,292;30,788;60,04;20017;4;0;0;0;0;0,001;0,004
2018-04-16 23:42:13;49,812;0;-8,045;-101,801;92,4;8819;"OFF";"OFF";-1041,465;-101,799;-464,476;13;0;-18926,304;30,788;60,04;20023;4;0;0;0;0;0,001;0,004
2018-04-16 23:42:17;49,811;0;-8,14;-101,81;92,4;8900;"OFF";"OFF";-1041,465;-101,808;-464,476;13;0;-18926,312;30,788;60,04;20027;4;0;0;0;0;0,001;0,004
2018-04-16 23:42:23;49,831;0;-7,389;-101,823;92,4;9009;"OFF";"OFF";-1041,465;-101,821;-464,476;13;0;-18926,324;30,788;60,04;20033;4;0;0;0;0;0,001;0,004
2018-04-16 23:42:27;49,798;0;-9,194;-101,833;92,4;9014;"OFF";"OFF";-1041,465;-101,83;-464,476;13;0;-18926,332;30,788;60,04;20037;4;0;0;0;0;0,001;0,004
2018-04-16 23:42:33;49,774;0;-9,751;-101,849;92,4;8918;"OFF";"OFF";-1041,465;-101,847;-464,476;13;0;-18926,344;30,788;60,04;20043;4;0;0;0;0;0,001;0,004
2018-04-16 23:42:37;49,785;0;-9,276;-101,86;92,4;8887;"OFF";"OFF";-1041,465;-101,857;-464,476;13;0;-18926,352;30,788;60,04;20047;4;0;0;0;0;0,001;0,004
2018-04-16 23:42:43;49,762;0;-10,237;-101,877;92,4;8784;"OFF";"OFF";-1041,465;-101,874;-464,476;13;0;-18926,364;30,788;60,04;20053;4;0;0;0;0;0,001;0,004
2018-04-16 23:42:47;49,772;0;-9,441;-101,888;92,4;8726;"OFF";"OFF";-1041,465;-101,885;-464,476;13;0;-18926,372;30,788;60,04;20057;4;0;0;0;0;0,001;0,004
2018-04-16 23:42:53;49,752;0;-10,098;-101,904;92,4;8678;"OFF";"OFF";-1041,465;-101,901;-464,476;13;0;-18926,384;30,788;60,04;20063;4;0;0;0;0;0,001;0,004
2018-04-16 23:42:57;49,741;0;-10,599;-101,915;92,4;8626;"OFF";"OFF";-1041,465;-101,912;-464,476;13;0;-18926,392;30,788;60,04;20067;4;0;0;0;0;0,001;0,004
2018-04-16 23:43:03;49,754;0;-9,587;-101,932;92,4;8527;"OFF";"OFF";-1041,465;-101,929;-464,476;13;0;-18926,406;30,788;60,04;20073;4;0;0;0;0;0,001;0,004
2018-04-16 23:43:07;49,742;0;-10,024;-101,944;92,4;8469;"OFF";"OFF";-1041,465;-101,941;-464,476;13;0;-18926,416;30,788;60,04;20077;4;0;0;0;0;0,001;0,004
2018-04-16 23:43:13;49,73;0;-10,324;-101,96;92,4;8399;"OFF";"OFF";-1041,465;-101,958;-464,476;13;0;-18926,43;30,788;60,04;20083;4;0;0;0;0;0,001;0,004
2018-04-16 23:43:17;49,735;0;-10,146;-101,972;92,4;8356;"OFF";"OFF";-1041,465;-101,969;-464,476;13;0;-18926,44;30,788;60,04;20087;4;0;0;0;0;0,001;0,004
2018-04-16 23:43:23;49,729;0;-10,473;-101,988;92,4;8331;"OFF";"OFF";-1041,465;-101,985;-464,476;13;0;-18926,452;30,788;60,04;20093;4;0;0;0;0;0,001;0,004
2018-04-16 23:43:27;49,718;0;-11,03;-102;92,4;8288;"OFF";"OFF";-1041,465;-101,997;-464,476;13;0;-18926,462;30,788;60,04;20097;4;0;0;0;0;0,001;0,004
2018-04-16 23:43:33;49,729;0;-10,119;-102,017;92,4;8228;"OFF";"OFF";-1041,465;-102,014;-464,476;13;0;-18926,478;30,788;60,04;20103;4;0;0;0;0;0,001;0,004
2018-04-16 23:43:37;49,702;0;-11,282;-102,029;92,4;8178;"OFF";"OFF";-1041,465;-102,026;-464,476;13;0;-18926,49;30,788;60,04;20107;4;0;0;0;0;0,001;0,004
2018-04-16 23:43:43;49,705;0;-11,061;-102,047;92,4;8051;"OFF";"OFF";-1041,465;-102,044;-464,476;13;0;-18926,512;30,788;60,04;20113;4;0;0;0;0;0,001;0,004
2018-04-16 23:43:47;49,709;0;-10,426;-102,059;92,4;7997;"OFF";"OFF";-1041,465;-102,056;-464,476;13;0;-18926,526;30,788;60,04;20117;4;0;0;0;0;0,001;0,004
2018-04-16 23:43:53;49,693;0;-11,407;-102,076;92,4;7969;"OFF";"OFF";-1041,465;-102,073;-464,476;13;0;-18926,54;30,788;60,04;20123;4;0;0;0;0;0,001;0,004
